Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,1,7,45,180.5,12.5,2.3,0.5,25.0,10.67,0.0
2016,1,1,8,0,361.0,25.0,2.3,1.0,50.0,20.95,9.4
2016,1,1,8,15,467.5,32.5,2.35,1.5,89.0,26.94,18.43
2016,1,1,8,30,574.0,40.0,2.4,2.0,128.0,59.14,31.83
2016,1,1,8,45,630.0,46.0,2.45,2.5,168.0,107.94,62.01
2016,1,1,9,0,686.0,52.0,2.5,3.0,208.0,163.35,106.6
2016,1,1,9,15,725.5,56.0,2.5,3.5,246.5,219.52,157.28
2016,1,1,9,30,765.0,60.0,2.5,4.0,285.0,279.65,213.17
2016,1,1,9,45,793.5,62.0,2.5,4.5,319.5,337.73,267.7
2016,1,1,10,0,822.0,64.0,2.5,5.0,354.0,397.77,322.89
2016,1,1,10,15,840.0,66.0,2.5,5.0,382.5,454.76,374.91
2016,1,1,10,30,858.0,68.0,2.5,5.0,411.0,511.97,425.64
2016,1,1,10,45,866.5,70.5,2.5,5.5,432.5,564.44,470.31
2016,1,1,11,0,875.0,73.0,2.5,6.0,454.0,615.65,512.54
2016,1,1,11,15,882.0,73.5,2.45,6.0,469.5,662.15,550.62
2016,1,1,11,30,889.0,74.0,2.4,6.0,485.0,706.71,586.25
2016,1,1,11,45,891.5,75.0,2.4,6.5,492.5,746.46,615.22
2016,1,1,12,0,894.0,76.0,2.4,7.0,500.0,783.55,641.44
2016,1,1,12,15,894.0,76.0,2.35,7.0,500.0,814.64,663.78
2016,1,1,12,30,894.0,76.0,2.3,7.0,500.0,842.58,683.74
2016,1,1,12,45,896.0,74.0,2.3,7.0,493.5,858.04,695.02
2016,1,1,13,0,898.0,72.0,2.3,7.0,487.0,878.13,709.92
2016,1,1,13,15,890.5,71.0,2.25,7.0,472.5,887.79,716.79
2016,1,1,13,30,883.0,70.0,2.2,7.0,458.0,903.14,728.0
2016,1,1,13,45,871.0,69.0,2.2,7.0,436.0,901.6,727.52
2016,1,1,14,0,859.0,68.0,2.2,7.0,414.0,896.33,724.61
2016,1,1,14,15,841.5,66.0,2.15,7.0,386.0,881.1,713.99
2016,1,1,14,30,824.0,64.0,2.1,7.0,358.0,862.39,700.84
2016,1,1,14,45,799.0,61.0,2.1,7.0,324.0,832.31,679.57
2016,1,1,15,0,774.0,58.0,2.1,7.0,290.0,799.31,655.65
2016,1,1,15,15,736.0,54.5,2.05,6.0,252.0,751.62,621.57
2016,1,1,15,30,698.0,51.0,2.0,5.0,214.0,701.99,584.45
2016,1,1,15,45,639.5,46.0,2.0,4.5,174.0,631.84,528.5
2016,1,1,16,0,581.0,41.0,2.0,4.0,134.0,561.42,469.36
2016,1,1,16,15,481.5,33.5,2.05,3.5,95.0,468.45,387.39
2016,1,1,16,30,382.0,26.0,2.1,3.0,56.0,366.87,267.85
2016,1,1,16,45,191.0,13.0,2.2,3.0,28.0,147.99,0.0
2016,1,1,17,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.5,3.3,2.0,9.5,8.11,0.0
2016,1,2,8,0,0.0,19.0,3.3,2.0,19.0,15.69,5.52
2016,1,2,8,15,0.0,35.0,3.3,2.0,35.0,28.28,19.55
2016,1,2,8,30,0.0,51.0,3.3,2.0,51.0,41.05,30.38
2016,1,2,8,45,4.5,67.0,3.35,2.5,68.0,54.91,42.79
2016,1,2,9,0,9.0,83.0,3.4,3.0,85.0,69.65,55.81
2016,1,2,9,15,14.0,97.0,3.45,3.0,101.0,83.66,68.19
2016,1,2,9,30,19.0,111.0,3.5,3.0,117.0,98.42,81.22
2016,1,2,9,45,23.5,124.0,3.55,3.5,132.0,112.9,93.82
2016,1,2,10,0,28.0,137.0,3.6,4.0,147.0,132.78,111.05
2016,1,2,10,15,102.5,154.5,3.6,4.0,195.5,192.33,162.33
2016,1,2,10,30,177.0,172.0,3.6,4.0,244.0,254.39,215.95
2016,1,2,10,45,162.5,182.5,3.6,4.5,251.0,268.44,227.95
2016,1,2,11,0,148.0,193.0,3.6,5.0,258.0,281.08,238.47
2016,1,2,11,15,212.5,194.5,3.6,5.0,291.0,333.14,283.52
2016,1,2,11,30,277.0,196.0,3.6,5.0,324.0,403.24,342.95
2016,1,2,11,45,245.5,203.5,3.6,5.0,318.5,403.47,342.69
2016,1,2,12,0,214.0,211.0,3.6,5.0,313.0,386.01,328.13
2016,1,2,12,15,211.0,212.5,3.6,5.0,313.0,395.55,336.35
2016,1,2,12,30,208.0,214.0,3.6,5.0,313.0,404.43,343.88
2016,1,2,12,45,236.5,206.5,3.65,5.0,317.5,428.07,364.62
2016,1,2,13,0,265.0,199.0,3.7,5.0,322.0,470.1,400.01
2016,1,2,13,15,134.5,175.5,3.65,5.0,238.0,315.88,269.76
2016,1,2,13,30,4.0,152.0,3.6,5.0,154.0,142.87,118.92
2016,1,2,13,45,37.5,161.5,3.6,5.0,177.0,202.35,171.81
2016,1,2,14,0,71.0,171.0,3.6,5.0,200.0,250.02,213.83
2016,1,2,14,15,176.5,156.0,3.6,5.0,221.5,348.97,301.41
2016,1,2,14,30,282.0,141.0,3.6,5.0,243.0,447.81,386.83
2016,1,2,14,45,266.0,131.0,3.6,5.0,220.0,422.55,365.57
2016,1,2,15,0,250.0,121.0,3.6,5.0,197.0,396.67,343.97
2016,1,2,15,15,234.5,106.5,3.6,4.5,170.5,363.9,316.77
2016,1,2,15,30,219.0,92.0,3.6,4.0,144.0,330.61,288.32
2016,1,2,15,45,198.0,76.5,3.65,4.0,116.5,290.71,252.67
2016,1,2,16,0,177.0,61.0,3.7,4.0,89.0,250.85,215.98
2016,1,2,16,15,136.5,45.0,3.7,4.0,63.0,194.79,163.48
2016,1,2,16,30,96.0,29.0,3.7,4.0,37.0,137.81,101.34
2016,1,2,16,45,48.0,14.5,3.75,4.0,18.5,46.85,0.0
2016,1,2,17,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,4.0,3.6,4.0,4.0,3.41,0.0
2016,1,3,8,0,0.0,8.0,3.6,4.0,8.0,6.57,0.0
2016,1,3,8,15,0.0,14.5,3.65,4.0,14.5,11.93,4.91
2016,1,3,8,30,0.0,21.0,3.7,4.0,21.0,17.29,9.45
2016,1,3,8,45,0.0,28.5,3.75,4.0,28.5,23.5,15.12
2016,1,3,9,0,0.0,36.0,3.8,4.0,36.0,29.72,20.77
2016,1,3,9,15,0.0,42.5,3.85,4.0,42.5,35.12,25.64
2016,1,3,9,30,0.0,49.0,3.9,4.0,49.0,40.52,30.47
2016,1,3,9,45,0.0,55.5,3.95,4.5,55.5,45.94,35.19
2016,1,3,10,0,0.0,62.0,4.0,5.0,62.0,51.36,39.86
2016,1,3,10,15,0.0,69.5,4.05,5.0,69.5,57.62,45.31
2016,1,3,10,30,0.0,77.0,4.1,5.0,77.0,63.94,50.79
2016,1,3,10,45,0.0,101.0,4.2,5.5,101.0,85.01,69.01
2016,1,3,11,0,0.0,125.0,4.3,6.0,125.0,106.85,87.7
2016,1,3,11,15,0.0,116.0,4.3,6.0,116.0,98.66,80.51
2016,1,3,11,30,0.0,107.0,4.3,6.0,107.0,90.49,73.38
2016,1,3,11,45,0.0,95.5,4.35,6.5,95.5,80.1,64.21
2016,1,3,12,0,0.0,84.0,4.4,7.0,84.0,69.79,55.16
2016,1,3,12,15,0.0,56.5,4.3,7.0,56.5,46.8,35.22
2016,1,3,12,30,0.0,29.0,4.2,7.0,29.0,23.96,15.32
2016,1,3,12,45,0.0,34.0,4.15,7.5,34.0,28.1,18.91
2016,1,3,13,0,0.0,39.0,4.1,8.0,39.0,32.25,22.49
2016,1,3,13,15,0.0,72.0,4.0,8.0,72.0,59.72,46.36
2016,1,3,13,30,0.0,105.0,3.9,8.0,105.0,90.26,72.77
2016,1,3,13,45,0.0,99.5,3.8,8.5,99.5,85.38,68.49
2016,1,3,14,0,0.0,94.0,3.7,9.0,94.0,80.54,64.29
2016,1,3,14,15,0.0,80.5,3.55,9.0,80.5,67.77,53.36
2016,1,3,14,30,0.0,67.0,3.4,9.0,67.0,55.53,42.83
2016,1,3,14,45,0.0,60.5,3.25,9.0,60.5,50.11,38.17
2016,1,3,15,0,0.0,54.0,3.1,9.0,54.0,44.69,33.48
2016,1,3,15,15,0.0,47.0,3.0,8.5,47.0,38.86,28.45
2016,1,3,15,30,0.0,40.0,2.9,8.0,40.0,33.05,23.35
2016,1,3,15,45,0.0,32.5,2.8,7.5,32.5,26.82,17.82
2016,1,3,16,0,0.0,25.0,2.7,7.0,25.0,20.61,12.25
2016,1,3,16,15,0.0,17.5,2.75,7.0,17.5,14.4,6.6
2016,1,3,16,30,0.0,10.0,2.8,7.0,10.0,8.21,0.66
2016,1,3,16,45,0.0,5.0,2.85,7.0,5.0,4.1,0.0
2016,1,3,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,4,7,45,124.5,13.0,3.65,6.0,21.5,11.1,0.0
2016,1,4,8,0,249.0,26.0,3.6,6.0,43.0,21.64,9.46
2016,1,4,8,15,352.5,35.5,3.6,6.0,78.5,29.21,20.01
2016,1,4,8,30,456.0,45.0,3.6,6.0,114.0,53.5,30.61
2016,1,4,8,45,534.0,49.5,3.6,6.5,153.5,96.22,55.52
2016,1,4,9,0,612.0,54.0,3.6,7.0,193.0,148.19,95.41
2016,1,4,9,15,652.5,58.0,3.65,7.0,230.0,200.51,141.98
2016,1,4,9,30,693.0,62.0,3.7,7.0,267.0,257.94,195.06
2016,1,4,9,45,390.5,105.0,3.75,7.5,223.5,236.28,189.51
2016,1,4,10,0,88.0,148.0,3.8,8.0,180.0,166.21,137.08
2016,1,4,10,15,45.0,143.0,3.8,8.0,160.0,148.24,122.63
2016,1,4,10,30,2.0,138.0,3.8,8.0,140.0,119.47,98.01
2016,1,4,10,45,1.0,123.0,3.85,8.5,124.0,105.41,85.7
2016,1,4,11,0,0.0,108.0,3.9,9.0,108.0,91.3,73.35
2016,1,4,11,15,0.0,119.5,3.9,9.0,119.5,101.85,82.32
2016,1,4,11,30,0.0,131.0,3.9,9.0,131.0,112.69,91.49
2016,1,4,11,45,0.0,90.5,3.95,9.5,90.5,75.59,59.59
2016,1,4,12,0,0.0,50.0,4.0,10.0,50.0,41.39,30.13
2016,1,4,12,15,0.0,40.0,4.0,10.0,40.0,33.09,22.98
2016,1,4,12,30,0.0,30.0,4.0,10.0,30.0,24.79,15.82
2016,1,4,12,45,0.0,53.5,4.0,10.0,53.5,44.31,32.67
2016,1,4,13,0,0.0,77.0,4.0,10.0,77.0,63.9,49.53
2016,1,4,13,15,0.0,71.0,3.9,10.0,71.0,58.89,45.25
2016,1,4,13,30,0.0,65.0,3.8,10.0,65.0,53.87,40.99
2016,1,4,13,45,0.0,80.5,3.75,10.0,80.5,67.02,52.36
2016,1,4,14,0,0.0,96.0,3.7,10.0,96.0,82.47,65.71
2016,1,4,14,15,0.0,55.0,3.65,10.0,55.0,45.52,33.93
2016,1,4,14,30,0.0,14.0,3.6,10.0,14.0,11.53,4.41
2016,1,4,14,45,0.0,12.5,3.6,10.0,12.5,10.29,3.34
2016,1,4,15,0,0.0,11.0,3.6,10.0,11.0,9.05,2.26
2016,1,4,15,15,0.0,9.5,3.55,10.0,9.5,7.81,1.17
2016,1,4,15,30,0.0,8.0,3.5,10.0,8.0,6.57,0.08
2016,1,4,15,45,0.0,6.5,3.5,10.0,6.5,5.33,0.0
2016,1,4,16,0,0.0,5.0,3.5,10.0,5.0,4.1,0.0
2016,1,4,16,15,0.0,3.5,3.45,10.0,3.5,2.87,0.0
2016,1,4,16,30,0.0,2.0,3.4,10.0,2.0,1.64,0.0
2016,1,4,16,45,0.0,1.0,3.4,10.0,1.0,0.82,0.0
2016,1,4,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,2.1,9.0,1.0,0.82,0.0
2016,1,5,8,30,0.0,2.0,2.2,9.0,2.0,1.64,0.0
2016,1,5,8,45,0.0,2.5,2.35,9.0,2.5,2.05,0.0
2016,1,5,9,0,0.0,3.0,2.5,9.0,3.0,2.46,0.0
2016,1,5,9,15,0.0,3.5,2.6,9.0,3.5,2.87,0.0
2016,1,5,9,30,0.0,4.0,2.7,9.0,4.0,3.29,0.0
2016,1,5,9,45,0.0,4.5,2.85,9.0,4.5,3.7,0.0
2016,1,5,10,0,0.0,5.0,3.0,9.0,5.0,4.11,0.0
2016,1,5,10,15,0.0,27.0,3.05,9.0,27.0,22.27,13.86
2016,1,5,10,30,0.0,49.0,3.1,9.0,49.0,40.53,29.73
2016,1,5,10,45,0.0,28.5,3.2,9.5,28.5,23.53,14.85
2016,1,5,11,0,0.0,8.0,3.3,10.0,8.0,6.59,0.08
2016,1,5,11,15,0.0,39.5,3.3,9.5,39.5,32.66,22.73
2016,1,5,11,30,0.0,71.0,3.3,9.0,71.0,58.89,45.43
2016,1,5,11,45,0.0,64.0,3.35,9.0,64.0,53.05,40.35
2016,1,5,12,0,0.0,57.0,3.4,9.0,57.0,47.22,35.3
2016,1,5,12,15,1.5,109.0,3.3,9.0,110.0,93.74,75.3
2016,1,5,12,30,3.0,161.0,3.2,9.0,163.0,146.12,119.79
2016,1,5,12,45,1.5,120.0,3.15,9.0,121.0,104.73,84.6
2016,1,5,13,0,0.0,79.0,3.1,9.0,79.0,65.58,51.12
2016,1,5,13,15,0.0,85.5,3.05,9.0,85.5,71.32,56.13
2016,1,5,13,30,0.0,92.0,3.0,9.0,92.0,77.6,61.58
2016,1,5,13,45,0.0,57.5,3.0,9.0,57.5,47.62,35.78
2016,1,5,14,0,0.0,23.0,3.0,9.0,23.0,18.97,10.93
2016,1,5,14,15,0.0,14.0,2.95,9.0,14.0,11.53,4.45
2016,1,5,14,30,0.0,5.0,2.9,9.0,5.0,4.11,0.0
2016,1,5,14,45,0.0,4.5,2.85,9.0,4.5,3.7,0.0
2016,1,5,15,0,0.0,4.0,2.8,9.0,4.0,3.29,0.0
2016,1,5,15,15,0.0,3.5,2.65,8.5,3.5,2.87,0.0
2016,1,5,15,30,0.0,3.0,2.5,8.0,3.0,2.46,0.0
2016,1,5,15,45,238.5,26.5,2.35,8.0,67.0,268.75,232.77
2016,1,5,16,0,477.0,50.0,2.2,8.0,131.0,500.57,419.85
2016,1,5,16,15,378.0,41.0,2.1,7.5,94.0,397.93,329.66
2016,1,5,16,30,279.0,32.0,2.0,7.0,57.0,300.14,232.03
2016,1,5,16,45,139.5,16.0,1.9,7.0,28.5,150.9,0.0
2016,1,5,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.0,3.1,9.0,6.0,5.12,0.0
2016,1,6,8,0,0.0,12.0,3.1,9.0,12.0,9.87,1.19
2016,1,6,8,15,0.0,23.5,3.1,9.0,23.5,19.39,11.23
2016,1,6,8,30,0.0,35.0,3.1,9.0,35.0,28.94,19.18
2016,1,6,8,45,0.0,45.5,3.1,9.0,45.5,37.58,26.96
2016,1,6,9,0,0.0,56.0,3.1,9.0,56.0,46.27,34.72
2016,1,6,9,15,0.0,68.0,3.1,9.0,68.0,56.33,43.58
2016,1,6,9,30,0.0,80.0,3.1,9.0,80.0,66.54,52.48
2016,1,6,9,45,0.0,94.5,3.15,9.0,94.5,79.08,63.3
2016,1,6,10,0,0.0,109.0,3.2,9.0,109.0,91.87,74.25
2016,1,6,10,15,0.0,58.0,3.2,9.0,58.0,48.02,36.25
2016,1,6,10,30,0.0,7.0,3.2,9.0,7.0,5.76,0.0
2016,1,6,10,45,1.5,79.0,3.25,9.0,79.5,66.41,52.12
2016,1,6,11,0,3.0,151.0,3.3,9.0,152.0,132.75,108.79
2016,1,6,11,15,31.0,175.0,3.3,9.0,189.5,184.09,152.54
2016,1,6,11,30,59.0,199.0,3.3,9.0,227.0,231.59,192.77
2016,1,6,11,45,58.5,202.5,3.35,9.0,230.5,239.18,199.03
2016,1,6,12,0,58.0,206.0,3.4,9.0,234.0,246.82,205.43
2016,1,6,12,15,39.0,195.0,3.35,9.0,214.0,223.18,185.28
2016,1,6,12,30,20.0,184.0,3.3,9.0,194.0,183.73,151.81
2016,1,6,12,45,10.0,96.0,3.3,9.0,101.0,89.16,71.65
2016,1,6,13,0,0.0,8.0,3.3,9.0,8.0,6.6,0.08
2016,1,6,13,15,0.0,10.5,3.25,9.0,10.5,8.66,1.89
2016,1,6,13,30,0.0,13.0,3.2,9.0,13.0,10.72,3.7
2016,1,6,13,45,0.0,40.0,3.15,9.0,40.0,33.07,23.18
2016,1,6,14,0,0.0,67.0,3.1,9.0,67.0,55.54,42.71
2016,1,6,14,15,0.5,97.0,3.05,8.5,97.0,84.61,68.04
2016,1,6,14,30,1.0,127.0,3.0,8.0,127.0,120.07,98.82
2016,1,6,14,45,0.5,114.0,2.95,8.0,114.0,107.28,87.87
2016,1,6,15,0,0.0,101.0,2.9,8.0,101.0,94.52,76.91
2016,1,6,15,15,0.0,87.5,2.8,8.0,87.5,81.58,65.72
2016,1,6,15,30,0.0,74.0,2.7,8.0,74.0,68.59,54.35
2016,1,6,15,45,0.0,59.5,2.65,8.0,59.5,54.2,41.63
2016,1,6,16,0,0.0,45.0,2.6,8.0,45.0,39.54,28.59
2016,1,6,16,15,0.0,32.0,2.5,8.0,32.0,26.46,16.89
2016,1,6,16,30,0.0,19.0,2.4,8.0,19.0,15.67,6.85
2016,1,6,16,45,0.0,9.5,2.35,8.0,9.5,7.81,0.0
2016,1,6,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,7,45,108.0,14.0,0.45,6.0,21.5,11.95,0.0
2016,1,7,8,0,216.0,28.0,0.4,6.0,43.0,21.81,9.79
2016,1,7,8,15,322.5,38.0,0.35,6.0,78.5,31.33,22.01
2016,1,7,8,30,429.0,48.0,0.3,6.0,114.0,52.58,31.74
2016,1,7,8,45,503.5,54.5,0.25,6.5,153.5,94.82,55.93
2016,1,7,9,0,578.0,61.0,0.2,7.0,193.0,146.06,94.28
2016,1,7,9,15,437.5,88.0,0.15,7.0,198.5,175.55,127.38
2016,1,7,9,30,297.0,115.0,0.1,7.0,204.0,186.8,144.72
2016,1,7,9,45,328.5,122.5,0.1,7.0,231.0,224.26,177.61
2016,1,7,10,0,360.0,130.0,0.1,7.0,258.0,271.59,218.17
2016,1,7,10,15,578.0,102.0,0.1,7.0,327.5,369.27,296.85
2016,1,7,10,30,796.0,74.0,0.1,7.0,397.0,481.64,385.87
2016,1,7,10,45,809.5,76.0,0.1,7.0,419.5,533.81,427.5
2016,1,7,11,0,823.0,78.0,0.1,7.0,442.0,585.35,468.12
2016,1,7,11,15,831.0,79.0,0.1,7.0,457.5,631.41,503.54
2016,1,7,11,30,839.0,80.0,0.1,7.0,473.0,675.8,536.86
2016,1,7,11,45,846.0,79.5,0.1,7.5,482.0,715.86,564.57
2016,1,7,12,0,853.0,79.0,0.1,8.0,491.0,753.69,589.37
2016,1,7,12,15,854.0,79.0,0.15,8.0,492.0,784.98,611.12
2016,1,7,12,30,855.0,79.0,0.2,8.0,493.0,813.31,631.02
2016,1,7,12,45,860.5,76.0,0.25,8.0,488.0,838.64,649.0
2016,1,7,13,0,866.0,73.0,0.3,8.0,483.0,860.85,665.04
2016,1,7,13,15,478.0,135.0,0.3,8.0,360.5,607.66,485.27
2016,1,7,13,30,90.0,197.0,0.3,8.0,238.0,289.62,236.02
2016,1,7,13,45,460.0,132.5,0.35,8.0,326.0,606.53,494.5
2016,1,7,14,0,830.0,68.0,0.4,8.0,414.0,872.8,682.09
2016,1,7,14,15,813.5,66.5,0.4,8.0,387.0,859.66,669.24
2016,1,7,14,30,797.0,65.0,0.4,8.0,360.0,843.12,658.93
2016,1,7,14,45,774.0,62.0,0.4,8.0,327.5,815.47,640.72
2016,1,7,15,0,751.0,59.0,0.4,8.0,295.0,784.93,620.18
2016,1,7,15,15,715.0,55.5,0.4,7.5,258.0,739.6,589.41
2016,1,7,15,30,679.0,52.0,0.4,7.0,221.0,692.37,556.03
2016,1,7,15,45,625.0,47.0,0.4,7.0,181.5,626.52,506.08
2016,1,7,16,0,571.0,42.0,0.4,7.0,142.0,560.41,453.54
2016,1,7,16,15,481.0,35.0,0.4,7.0,103.5,473.83,381.91
2016,1,7,16,30,391.0,28.0,0.4,7.0,65.0,383.18,295.0
2016,1,7,16,45,195.5,14.0,0.4,7.0,32.5,190.95,27.35
2016,1,7,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,10.5,1.65,6.0,10.5,8.96,0.0
2016,1,8,8,0,0.0,21.0,1.7,6.0,21.0,17.27,6.61
2016,1,8,8,15,5.0,37.5,1.8,6.0,38.5,30.09,20.86
2016,1,8,8,30,10.0,54.0,1.9,6.0,56.0,43.39,31.76
2016,1,8,8,45,17.5,70.0,2.0,6.5,74.0,58.46,44.71
2016,1,8,9,0,25.0,86.0,2.1,7.0,92.0,75.09,58.96
2016,1,8,9,15,30.0,101.0,2.1,7.0,109.5,91.65,73.42
2016,1,8,9,30,35.0,116.0,2.1,7.0,127.0,109.12,88.67
2016,1,8,9,45,38.0,129.0,2.1,7.5,142.0,125.03,102.4
2016,1,8,10,0,41.0,142.0,2.1,8.0,157.0,141.52,116.47
2016,1,8,10,15,20.5,117.0,2.1,8.0,124.5,108.03,88.11
2016,1,8,10,30,0.0,92.0,2.1,8.0,92.0,76.97,61.4
2016,1,8,10,45,0.0,92.5,2.15,8.5,92.5,77.39,61.59
2016,1,8,11,0,0.0,93.0,2.2,9.0,93.0,77.81,61.75
2016,1,8,11,15,19.0,142.0,2.2,9.0,151.0,134.65,110.53
2016,1,8,11,30,38.0,191.0,2.2,9.0,209.0,208.11,172.38
2016,1,8,11,45,38.0,194.5,2.25,9.5,213.0,215.02,177.61
2016,1,8,12,0,38.0,198.0,2.3,10.0,217.0,222.07,183.14
2016,1,8,12,15,81.0,209.0,2.3,10.0,248.5,271.83,225.4
2016,1,8,12,30,124.0,220.0,2.3,10.0,280.0,341.01,282.71
2016,1,8,12,45,89.0,210.5,2.35,10.0,253.5,290.04,240.48
2016,1,8,13,0,54.0,201.0,2.4,10.0,227.0,253.09,209.52
2016,1,8,13,15,215.0,188.0,2.4,9.5,286.5,401.02,336.14
2016,1,8,13,30,376.0,175.0,2.4,9.0,346.0,554.93,462.62
2016,1,8,13,45,188.0,126.5,2.4,9.0,212.0,329.68,278.39
2016,1,8,14,0,0.0,78.0,2.4,9.0,78.0,64.79,50.43
2016,1,8,14,15,0.0,42.5,2.4,9.0,42.5,35.13,25.03
2016,1,8,14,30,0.0,7.0,2.4,9.0,7.0,5.76,0.0
2016,1,8,14,45,0.0,6.0,2.4,9.0,6.0,4.93,0.0
2016,1,8,15,0,0.0,5.0,2.4,9.0,5.0,4.11,0.0
2016,1,8,15,15,0.0,4.5,2.35,8.5,4.5,3.7,0.0
2016,1,8,15,30,0.0,4.0,2.3,8.0,4.0,3.28,0.0
2016,1,8,15,45,0.0,3.0,2.3,8.0,3.0,2.46,0.0
2016,1,8,16,0,0.0,2.0,2.3,8.0,2.0,1.64,0.0
2016,1,8,16,15,0.0,1.5,2.35,7.5,1.5,1.23,0.0
2016,1,8,16,30,0.0,1.0,2.4,7.0,1.0,0.82,0.0
2016,1,8,16,45,0.0,0.5,2.45,7.0,0.5,0.41,0.0
2016,1,8,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,9,7,45,120.0,13.5,3.25,7.0,22.0,11.52,0.0
2016,1,9,8,0,240.0,27.0,3.2,7.0,44.0,22.5,10.36
2016,1,9,8,15,344.5,36.5,3.1,7.0,80.0,30.02,20.69
2016,1,9,8,30,449.0,46.0,3.0,7.0,116.0,49.72,29.54
2016,1,9,8,45,521.5,51.5,2.95,7.0,155.5,91.96,53.02
2016,1,9,9,0,594.0,57.0,2.9,7.0,195.0,142.91,91.54
2016,1,9,9,15,297.0,51.5,2.8,7.0,120.5,111.89,79.9
2016,1,9,9,30,0.0,46.0,2.7,7.0,46.0,38.03,27.88
2016,1,9,9,45,0.0,51.5,2.65,7.5,51.5,42.6,31.86
2016,1,9,10,0,0.0,57.0,2.6,8.0,57.0,47.19,35.75
2016,1,9,10,15,0.0,79.0,2.45,8.0,79.0,65.7,51.8
2016,1,9,10,30,0.0,101.0,2.3,8.0,101.0,84.87,68.27
2016,1,9,10,45,0.0,104.0,2.15,8.0,104.0,87.55,70.44
2016,1,9,11,0,0.0,107.0,2.0,8.0,107.0,90.26,72.67
2016,1,9,11,15,50.5,158.5,1.85,8.0,182.5,178.81,148.8
2016,1,9,11,30,101.0,210.0,1.7,8.0,258.0,271.23,226.16
2016,1,9,11,45,50.5,160.0,1.55,8.0,184.0,186.6,154.78
2016,1,9,12,0,0.0,110.0,1.4,8.0,110.0,93.23,74.76
2016,1,9,12,15,6.5,144.5,1.3,8.0,147.5,131.28,107.45
2016,1,9,12,30,13.0,179.0,1.2,8.0,185.0,172.22,141.91
2016,1,9,12,45,65.0,197.0,1.1,8.5,228.0,253.17,210.14
2016,1,9,13,0,117.0,215.0,1.0,9.0,271.0,342.06,282.45
2016,1,9,13,15,151.5,208.5,0.95,9.0,279.0,370.61,305.81
2016,1,9,13,30,186.0,202.0,0.9,9.0,287.0,399.8,329.94
2016,1,9,13,45,181.0,193.0,0.85,9.0,272.5,390.03,322.22
2016,1,9,14,0,176.0,184.0,0.8,9.0,258.0,379.52,314.22
2016,1,9,14,15,122.5,170.5,0.8,9.0,220.5,317.55,263.8
2016,1,9,14,30,69.0,157.0,0.8,9.0,183.0,236.58,197.1
2016,1,9,14,45,63.5,144.0,0.85,9.0,166.5,218.81,183.11
2016,1,9,15,0,58.0,131.0,0.9,9.0,150.0,201.07,168.53
2016,1,9,15,15,52.5,115.5,0.9,8.5,131.0,179.5,150.73
2016,1,9,15,30,47.0,100.0,0.9,8.0,112.0,157.92,132.51
2016,1,9,15,45,37.0,83.5,0.9,8.0,92.0,130.76,108.74
2016,1,9,16,0,27.0,67.0,0.9,8.0,72.0,103.61,84.58
2016,1,9,16,15,13.5,50.0,0.9,8.0,52.5,72.45,56.58
2016,1,9,16,30,0.0,33.0,0.9,8.0,33.0,33.63,21.88
2016,1,9,16,45,0.0,16.5,0.95,8.0,16.5,13.62,0.0
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,10,7,45,150.5,13.0,3.0,6.0,24.0,11.1,0.0
2016,1,10,8,0,301.0,26.0,3.1,6.0,48.0,21.69,9.99
2016,1,10,8,15,404.5,35.0,3.15,6.0,85.5,28.87,19.8
2016,1,10,8,30,508.0,44.0,3.2,6.0,123.0,48.68,28.24
2016,1,10,8,45,570.5,50.0,3.25,6.5,163.0,94.01,53.08
2016,1,10,9,0,633.0,56.0,3.3,7.0,203.0,146.82,93.15
2016,1,10,9,15,674.0,60.5,3.3,7.0,241.0,200.99,140.78
2016,1,10,9,30,715.0,65.0,3.3,7.0,279.0,260.53,195.45
2016,1,10,9,45,742.5,68.0,3.35,7.5,313.5,316.77,247.94
2016,1,10,10,0,770.0,71.0,3.4,8.0,348.0,375.07,301.47
2016,1,10,10,15,788.5,73.0,3.35,8.0,377.0,430.19,351.79
2016,1,10,10,30,807.0,75.0,3.3,8.0,406.0,485.73,401.13
2016,1,10,10,45,824.5,75.5,3.3,8.5,429.5,539.3,446.88
2016,1,10,11,0,842.0,76.0,3.3,9.0,453.0,592.54,491.01
2016,1,10,11,15,710.0,107.0,3.25,9.0,433.0,585.53,486.03
2016,1,10,11,30,578.0,138.0,3.2,9.0,413.0,562.19,467.39
2016,1,10,11,45,548.0,150.0,3.2,9.5,414.0,574.16,476.69
2016,1,10,12,0,518.0,162.0,3.2,10.0,415.0,588.65,487.23
2016,1,10,12,15,510.0,165.5,3.2,10.0,415.5,607.5,502.32
2016,1,10,12,30,502.0,169.0,3.2,10.0,416.0,624.07,515.48
2016,1,10,12,45,594.5,139.5,3.2,10.0,428.5,693.1,571.13
2016,1,10,13,0,687.0,110.0,3.2,10.0,441.0,756.9,619.51
2016,1,10,13,15,632.0,121.5,3.15,10.0,419.0,737.49,604.5
2016,1,10,13,30,577.0,133.0,3.1,10.0,397.0,712.71,586.09
2016,1,10,13,45,496.5,143.0,3.1,10.0,363.0,653.23,541.02
2016,1,10,14,0,416.0,153.0,3.1,10.0,329.0,598.18,497.61
2016,1,10,14,15,404.0,145.5,3.0,10.0,308.0,582.31,485.91
2016,1,10,14,30,392.0,138.0,2.9,10.0,287.0,564.54,472.35
2016,1,10,14,45,382.5,126.5,2.85,10.0,261.5,542.3,455.45
2016,1,10,15,0,373.0,115.0,2.8,10.0,236.0,518.35,436.88
2016,1,10,15,15,358.5,102.5,2.7,9.5,207.0,487.09,412.53
2016,1,10,15,30,344.0,90.0,2.6,9.0,178.0,454.62,386.43
2016,1,10,15,45,316.5,77.0,2.55,9.0,147.5,409.45,348.1
2016,1,10,16,0,289.0,64.0,2.5,9.0,117.0,364.29,308.45
2016,1,10,16,15,247.5,49.5,2.55,8.5,86.5,306.06,256.72
2016,1,10,16,30,206.0,35.0,2.6,8.0,56.0,249.5,201.45
2016,1,10,16,45,103.0,17.5,2.65,7.5,28.0,127.38,56.89
2016,1,10,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,8.5,3.2,7.0,8.5,7.26,0.0
2016,1,11,8,0,0.0,17.0,3.2,7.0,17.0,14.02,4.53
2016,1,11,8,15,0.0,30.0,3.2,7.0,30.0,24.7,16.07
2016,1,11,8,30,0.0,43.0,3.2,7.0,43.0,35.1,24.7
2016,1,11,8,45,0.0,57.5,3.2,7.0,57.5,46.98,35.39
2016,1,11,9,0,0.0,72.0,3.2,7.0,72.0,59.13,46.25
2016,1,11,9,15,0.0,85.5,3.2,7.0,85.5,70.71,56.48
2016,1,11,9,30,0.0,99.0,3.2,7.0,99.0,82.47,66.76
2016,1,11,9,45,0.0,111.0,3.25,7.5,111.0,93.13,75.83
2016,1,11,10,0,0.0,123.0,3.3,8.0,123.0,103.96,84.93
2016,1,11,10,15,0.0,100.0,3.3,8.0,100.0,83.9,67.5
2016,1,11,10,30,0.0,77.0,3.3,8.0,77.0,63.91,50.12
2016,1,11,10,45,0.0,56.0,3.3,8.0,56.0,46.37,34.84
2016,1,11,11,0,0.0,35.0,3.3,8.0,35.0,28.92,19.63
2016,1,11,11,15,0.0,68.5,3.3,8.0,68.5,56.8,43.81
2016,1,11,11,30,0.0,102.0,3.3,8.0,102.0,85.77,68.71
2016,1,11,11,45,0.0,102.0,3.3,8.5,102.0,85.81,68.53
2016,1,11,12,0,0.0,102.0,3.3,9.0,102.0,85.86,68.41
2016,1,11,12,15,0.0,94.0,3.25,9.0,94.0,78.67,62.25
2016,1,11,12,30,0.0,86.0,3.2,9.0,86.0,71.5,56.12
2016,1,11,12,45,2.0,125.0,3.2,9.0,126.0,109.59,88.75
2016,1,11,13,0,4.0,164.0,3.2,9.0,166.0,151.22,124.09
2016,1,11,13,15,2.0,128.5,3.15,9.0,129.5,114.11,92.62
2016,1,11,13,30,0.0,93.0,3.1,9.0,93.0,78.32,62.09
2016,1,11,13,45,0.0,102.5,3.1,9.0,102.5,87.8,70.34
2016,1,11,14,0,0.0,112.0,3.1,9.0,112.0,98.05,79.21
2016,1,11,14,15,0.0,105.0,3.05,9.0,105.0,91.85,74.0
2016,1,11,14,30,0.0,98.0,3.0,9.0,98.0,85.71,68.84
2016,1,11,14,45,0.0,89.0,2.95,9.0,89.0,77.52,61.87
2016,1,11,15,0,0.0,80.0,2.9,9.0,80.0,69.35,54.88
2016,1,11,15,15,0.0,70.5,2.85,9.0,70.5,60.67,47.38
2016,1,11,15,30,0.0,61.0,2.8,9.0,61.0,52.0,39.81
2016,1,11,15,45,0.0,50.5,2.75,9.0,50.5,42.22,31.18
2016,1,11,16,0,0.0,40.0,2.7,9.0,40.0,33.08,23.03
2016,1,11,16,15,0.0,29.5,2.65,9.0,29.5,24.36,15.2
2016,1,11,16,30,0.0,19.0,2.6,9.0,19.0,15.66,7.28
2016,1,11,16,45,0.0,11.0,2.6,9.0,11.0,9.05,0.0
2016,1,11,17,0,0.0,3.0,2.6,9.0,3.0,2.56,0.0
2016,1,11,17,15,0.0,1.5,2.6,8.5,1.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
