Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,12,7,45,142.0,12.5,3.45,7.0,23.0,10.67,0.0
2016,1,12,8,0,284.0,25.0,3.4,7.0,46.0,20.71,9.55
2016,1,12,8,15,385.0,34.0,3.35,7.0,82.5,27.88,18.89
2016,1,12,8,30,486.0,43.0,3.3,7.0,119.0,45.54,26.71
2016,1,12,8,45,552.0,48.5,3.3,7.5,158.5,89.27,49.89
2016,1,12,9,0,618.0,54.0,3.3,8.0,198.0,140.91,88.43
2016,1,12,9,15,505.5,79.0,3.3,8.0,210.5,181.08,130.12
2016,1,12,9,30,393.0,104.0,3.3,8.0,223.0,204.12,157.59
2016,1,12,9,45,411.5,113.0,3.35,8.0,250.5,245.22,195.45
2016,1,12,10,0,430.0,122.0,3.4,8.0,278.0,288.04,234.49
2016,1,12,10,15,430.0,133.5,3.4,8.0,300.0,326.72,269.66
2016,1,12,10,30,430.0,145.0,3.4,8.0,322.0,364.86,303.56
2016,1,12,10,45,388.5,162.0,3.4,8.5,329.0,385.27,321.37
2016,1,12,11,0,347.0,179.0,3.4,9.0,336.0,390.57,326.13
2016,1,12,11,15,311.0,192.0,3.35,9.0,336.5,400.88,334.9
2016,1,12,11,30,275.0,205.0,3.3,9.0,337.0,407.63,340.26
2016,1,12,11,45,273.5,209.5,3.3,9.0,342.5,426.46,355.89
2016,1,12,12,0,272.0,214.0,3.3,9.0,348.0,444.49,370.66
2016,1,12,12,15,136.0,182.5,3.3,9.0,249.5,298.8,250.09
2016,1,12,12,30,0.0,151.0,3.3,9.0,151.0,132.74,107.93
2016,1,12,12,45,0.0,144.5,3.3,9.5,144.5,126.89,103.06
2016,1,12,13,0,0.0,138.0,3.3,10.0,138.0,121.05,98.0
2016,1,12,13,15,9.0,156.5,3.3,10.0,160.5,148.84,121.93
2016,1,12,13,30,18.0,175.0,3.3,10.0,183.0,178.65,147.42
2016,1,12,13,45,11.0,161.5,3.3,10.0,166.5,159.49,131.17
2016,1,12,14,0,4.0,148.0,3.3,10.0,150.0,140.17,114.77
2016,1,12,14,15,2.0,91.0,3.3,10.0,92.0,79.4,63.1
2016,1,12,14,30,0.0,34.0,3.3,10.0,34.0,28.07,18.8
2016,1,12,14,45,0.0,31.0,3.35,10.0,31.0,25.58,16.68
2016,1,12,15,0,0.0,28.0,3.4,10.0,28.0,23.09,14.53
2016,1,12,15,15,0.0,24.5,3.45,10.0,24.5,20.19,12.01
2016,1,12,15,30,0.0,21.0,3.5,10.0,21.0,17.29,9.46
2016,1,12,15,45,0.0,17.5,3.6,10.0,17.5,14.4,6.89
2016,1,12,16,0,0.0,14.0,3.7,10.0,14.0,11.51,4.31
2016,1,12,16,15,0.0,10.5,3.7,10.0,10.5,8.62,1.71
2016,1,12,16,30,0.0,7.0,3.7,10.0,7.0,5.74,0.0
2016,1,12,16,45,0.0,4.0,3.75,10.0,4.0,3.28,0.0
2016,1,12,17,0,0.0,1.0,3.8,10.0,1.0,0.85,0.0
2016,1,12,17,15,0.0,0.5,3.9,10.0,0.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,1.5,3.5,10.0,1.5,1.28,0.0
2016,1,13,8,0,0.0,3.0,3.6,10.0,3.0,2.46,0.0
2016,1,13,8,15,0.0,5.5,3.65,10.0,5.5,4.51,0.0
2016,1,13,8,30,0.0,8.0,3.7,10.0,8.0,6.56,0.0
2016,1,13,8,45,0.0,10.5,3.8,10.5,10.5,8.62,1.81
2016,1,13,9,0,0.0,13.0,3.9,11.0,13.0,10.69,3.63
2016,1,13,9,15,0.0,16.0,4.0,11.0,16.0,13.16,5.82
2016,1,13,9,30,0.0,19.0,4.1,11.0,19.0,15.64,7.98
2016,1,13,9,45,0.0,21.5,4.25,11.0,21.5,17.71,9.77
2016,1,13,10,0,0.0,24.0,4.4,11.0,24.0,19.79,11.56
2016,1,13,10,15,5.0,87.0,4.45,11.0,89.5,74.73,58.91
2016,1,13,10,30,10.0,150.0,4.5,11.0,155.0,133.64,109.01
2016,1,13,10,45,5.0,149.0,4.6,11.0,151.5,130.87,106.46
2016,1,13,11,0,0.0,148.0,4.7,11.0,148.0,127.53,103.45
2016,1,13,11,15,2.5,155.5,4.7,10.5,157.0,136.45,111.13
2016,1,13,11,30,5.0,163.0,4.7,10.0,166.0,145.78,119.18
2016,1,13,11,45,2.5,147.0,4.75,10.0,148.5,129.24,105.07
2016,1,13,12,0,0.0,131.0,4.8,10.0,131.0,112.57,90.84
2016,1,13,12,15,45.0,176.5,4.7,10.0,199.0,205.33,170.52
2016,1,13,12,30,90.0,222.0,4.6,10.0,267.0,297.6,248.29
2016,1,13,12,45,45.0,123.0,4.6,10.0,145.5,152.85,126.59
2016,1,13,13,0,0.0,24.0,4.6,10.0,24.0,19.82,11.48
2016,1,13,13,15,109.5,114.5,4.5,10.0,166.0,219.09,185.66
2016,1,13,13,30,219.0,205.0,4.4,10.0,308.0,432.06,363.51
2016,1,13,13,45,500.5,146.5,4.3,10.0,367.0,661.93,553.53
2016,1,13,14,0,782.0,88.0,4.2,10.0,426.0,858.07,703.29
2016,1,13,14,15,489.5,126.0,4.0,9.5,333.5,637.57,533.24
2016,1,13,14,30,197.0,164.0,3.8,9.0,241.0,380.91,322.65
2016,1,13,14,45,193.5,151.5,3.65,9.0,222.0,364.89,310.8
2016,1,13,15,0,190.0,139.0,3.5,9.0,203.0,348.28,297.36
2016,1,13,15,15,182.5,123.5,3.35,9.0,179.0,322.91,276.31
2016,1,13,15,30,175.0,108.0,3.2,9.0,155.0,297.01,254.4
2016,1,13,15,45,383.5,78.0,3.05,9.0,158.5,468.92,399.9
2016,1,13,16,0,592.0,48.0,2.9,9.0,162.0,600.05,500.78
2016,1,13,16,15,507.5,41.0,2.75,8.5,122.0,507.56,421.58
2016,1,13,16,30,423.0,34.0,2.6,8.0,82.0,418.49,340.7
2016,1,13,16,45,278.0,23.5,2.5,7.5,49.0,276.24,175.57
2016,1,13,17,0,133.0,13.0,2.4,7.0,16.0,104.44,0.0
2016,1,13,17,15,66.5,6.5,2.35,7.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,4.0,2.6,6.5,4.0,3.41,0.0
2016,1,14,8,0,0.0,8.0,2.7,7.0,8.0,6.57,0.0
2016,1,14,8,15,0.0,14.5,2.75,7.0,14.5,11.92,4.88
2016,1,14,8,30,0.0,21.0,2.8,7.0,21.0,17.29,9.35
2016,1,14,8,45,0.0,27.5,2.9,7.5,27.5,22.67,14.19
2016,1,14,9,0,0.0,34.0,3.0,8.0,34.0,28.06,18.99
2016,1,14,9,15,0.0,40.0,3.1,8.0,40.0,33.04,23.41
2016,1,14,9,30,0.0,46.0,3.2,8.0,46.0,38.03,27.79
2016,1,14,9,45,0.0,51.5,3.35,8.0,51.5,42.6,31.77
2016,1,14,10,0,0.0,57.0,3.5,8.0,57.0,47.19,35.73
2016,1,14,10,15,0.0,81.5,3.6,8.0,81.5,67.8,53.59
2016,1,14,10,30,0.0,106.0,3.7,8.0,106.0,89.13,71.92
2016,1,14,10,45,0.0,112.5,3.8,8.5,112.5,94.96,76.66
2016,1,14,11,0,0.0,119.0,3.9,9.0,119.0,100.87,81.46
2016,1,14,11,15,0.0,102.0,3.8,9.0,102.0,85.67,68.36
2016,1,14,11,30,0.0,85.0,3.7,9.0,85.0,70.64,55.42
2016,1,14,11,45,0.0,86.5,3.65,9.0,86.5,71.93,56.5
2016,1,14,12,0,0.0,88.0,3.6,9.0,88.0,73.24,57.6
2016,1,14,12,15,0.0,49.0,3.55,9.0,49.0,40.57,29.49
2016,1,14,12,30,0.0,10.0,3.5,9.0,10.0,8.25,1.51
2016,1,14,12,45,0.0,21.0,3.5,9.0,21.0,17.34,9.42
2016,1,14,13,0,0.0,32.0,3.5,9.0,32.0,26.45,17.32
2016,1,14,13,15,0.0,44.0,3.55,9.0,44.0,36.41,25.96
2016,1,14,13,30,0.0,56.0,3.6,9.0,56.0,46.38,34.62
2016,1,14,13,45,0.0,43.5,3.7,9.0,43.5,35.98,25.65
2016,1,14,14,0,0.0,31.0,3.8,9.0,31.0,25.6,16.67
2016,1,14,14,15,0.0,30.0,3.85,9.0,30.0,24.77,15.98
2016,1,14,14,30,0.0,29.0,3.9,9.0,29.0,23.93,15.28
2016,1,14,14,45,0.0,26.5,3.95,9.0,26.5,21.86,13.49
2016,1,14,15,0,0.0,24.0,4.0,9.0,24.0,19.78,11.7
2016,1,14,15,15,0.0,21.0,3.95,9.0,21.0,17.3,9.53
2016,1,14,15,30,0.0,18.0,3.9,9.0,18.0,14.81,7.34
2016,1,14,15,45,0.0,15.0,3.85,9.0,15.0,12.33,5.14
2016,1,14,16,0,0.0,12.0,3.8,9.0,12.0,9.86,2.92
2016,1,14,16,15,0.0,9.0,3.65,9.0,9.0,7.39,0.7
2016,1,14,16,30,0.0,6.0,3.5,9.0,6.0,4.92,0.0
2016,1,14,16,45,0.0,3.5,3.4,9.5,3.5,2.87,0.0
2016,1,14,17,0,0.0,1.0,3.3,10.0,1.0,0.85,0.0
2016,1,14,17,15,0.0,0.5,3.15,10.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,15,7,45,158.5,13.0,1.45,6.0,25.5,11.1,0.0
2016,1,15,8,0,317.0,26.0,1.5,6.0,51.0,21.6,10.89
2016,1,15,8,15,418.0,34.5,1.6,6.0,89.0,28.35,19.51
2016,1,15,8,30,519.0,43.0,1.7,6.0,127.0,43.8,26.45
2016,1,15,8,45,579.0,48.5,1.85,6.5,167.0,88.96,49.26
2016,1,15,9,0,639.0,54.0,2.0,7.0,207.0,141.3,88.04
2016,1,15,9,15,443.5,88.5,2.05,7.0,203.0,171.59,124.64
2016,1,15,9,30,248.0,123.0,2.1,7.0,199.0,176.88,139.34
2016,1,15,9,45,254.5,135.5,2.2,7.5,222.0,208.16,167.69
2016,1,15,10,0,261.0,148.0,2.3,8.0,245.0,240.13,196.22
2016,1,15,10,15,336.0,149.5,2.35,8.0,284.0,291.91,240.59
2016,1,15,10,30,411.0,151.0,2.4,8.0,323.0,359.93,298.21
2016,1,15,10,45,427.5,157.5,2.45,8.5,345.0,400.76,332.55
2016,1,15,11,0,444.0,164.0,2.5,9.0,367.0,442.33,366.9
2016,1,15,11,15,366.5,185.5,2.5,9.0,357.0,428.14,355.74
2016,1,15,11,30,289.0,207.0,2.5,9.0,347.0,418.21,347.3
2016,1,15,11,45,181.5,213.5,2.5,9.0,302.5,350.06,291.09
2016,1,15,12,0,74.0,220.0,2.5,9.0,258.0,271.73,225.13
2016,1,15,12,15,453.5,153.5,2.5,9.0,382.5,549.26,457.59
2016,1,15,12,30,833.0,87.0,2.5,9.0,507.0,806.02,654.65
2016,1,15,12,45,842.5,82.5,2.5,9.5,503.0,833.47,671.36
2016,1,15,13,0,852.0,78.0,2.5,10.0,499.0,857.95,688.03
2016,1,15,13,15,844.0,77.0,2.5,10.0,485.0,868.27,695.76
2016,1,15,13,30,836.0,76.0,2.5,10.0,471.0,874.93,701.12
2016,1,15,13,45,665.0,110.0,2.5,10.0,416.0,778.45,631.03
2016,1,15,14,0,494.0,144.0,2.5,10.0,361.0,660.4,543.48
2016,1,15,14,15,643.5,105.0,2.45,10.0,369.5,764.31,623.82
2016,1,15,14,30,793.0,66.0,2.4,10.0,378.0,847.87,685.32
2016,1,15,14,45,770.5,63.5,2.4,10.0,346.0,821.8,666.31
2016,1,15,15,0,748.0,61.0,2.4,10.0,314.0,792.81,645.88
2016,1,15,15,15,715.0,57.5,2.35,9.5,277.5,750.39,615.59
2016,1,15,15,30,682.0,54.0,2.3,9.0,241.0,705.95,582.79
2016,1,15,15,45,629.0,50.0,2.3,9.0,201.0,641.98,532.73
2016,1,15,16,0,576.0,46.0,2.3,9.0,161.0,585.58,486.53
2016,1,15,16,15,498.5,39.5,2.35,9.0,122.0,499.74,414.61
2016,1,15,16,30,421.0,33.0,2.4,9.0,83.0,417.13,340.58
2016,1,15,16,45,210.5,25.5,2.5,9.0,50.5,233.08,162.3
2016,1,15,17,0,0.0,18.0,2.6,9.0,18.0,15.36,0.0
2016,1,15,17,15,0.0,9.0,2.6,8.5,9.0,7.68,0.0
2016,1,15,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.5,2.45,10.5,6.5,5.55,0.0
2016,1,16,8,0,0.0,13.0,2.5,11.0,13.0,10.7,2.48
2016,1,16,8,15,0.0,22.5,2.5,11.0,22.5,18.55,10.55
2016,1,16,8,30,0.0,32.0,2.5,11.0,32.0,26.43,16.96
2016,1,16,8,45,0.0,42.5,2.5,11.5,42.5,35.15,24.66
2016,1,16,9,0,0.0,53.0,2.5,12.0,53.0,43.85,32.26
2016,1,16,9,15,0.0,63.0,2.45,12.0,63.0,52.15,39.49
2016,1,16,9,30,0.0,73.0,2.4,12.0,73.0,60.54,46.71
2016,1,16,9,45,0.0,81.0,2.4,12.0,81.0,67.34,52.49
2016,1,16,10,0,0.0,89.0,2.4,12.0,89.0,74.21,58.28
2016,1,16,10,15,0.0,72.5,2.35,12.0,72.5,60.13,46.16
2016,1,16,10,30,0.0,56.0,2.3,12.0,56.0,46.36,34.31
2016,1,16,10,45,0.0,44.0,2.25,12.5,44.0,36.39,25.65
2016,1,16,11,0,0.0,32.0,2.2,13.0,32.0,26.44,17.05
2016,1,16,11,15,0.0,45.5,2.15,13.0,45.5,37.65,26.61
2016,1,16,11,30,0.0,59.0,2.1,13.0,59.0,48.89,36.14
2016,1,16,11,45,3.5,116.5,2.05,13.0,118.5,101.31,80.43
2016,1,16,12,0,7.0,174.0,2.0,13.0,178.0,159.0,128.36
2016,1,16,12,15,3.5,161.5,1.9,13.0,163.5,144.76,116.31
2016,1,16,12,30,0.0,149.0,1.8,13.0,149.0,130.29,104.21
2016,1,16,12,45,23.5,179.0,1.7,13.0,190.5,181.12,147.11
2016,1,16,13,0,47.0,209.0,1.6,13.0,232.0,253.6,206.73
2016,1,16,13,15,23.5,108.5,1.55,13.0,120.0,121.82,98.14
2016,1,16,13,30,0.0,8.0,1.5,13.0,8.0,6.6,0.0
2016,1,16,13,45,0.0,7.5,1.45,13.0,7.5,6.18,0.0
2016,1,16,14,0,0.0,7.0,1.4,13.0,7.0,5.77,0.0
2016,1,16,14,15,5.5,76.0,1.4,13.0,78.5,68.16,53.07
2016,1,16,14,30,11.0,145.0,1.4,13.0,150.0,147.24,119.85
2016,1,16,14,45,8.0,133.5,1.4,13.0,137.0,134.15,108.77
2016,1,16,15,0,5.0,122.0,1.4,13.0,124.0,121.19,97.96
2016,1,16,15,15,2.5,108.5,1.4,12.5,109.5,106.36,85.63
2016,1,16,15,30,0.0,95.0,1.4,12.0,95.0,91.65,73.21
2016,1,16,15,45,269.0,74.0,1.45,12.0,128.5,365.13,308.39
2016,1,16,16,0,538.0,53.0,1.5,12.0,162.0,564.3,463.51
2016,1,16,16,15,457.5,45.5,1.6,11.5,123.0,475.25,389.58
2016,1,16,16,30,377.0,38.0,1.7,11.0,84.0,389.25,315.77
2016,1,16,16,45,254.5,26.5,1.8,11.0,52.0,269.34,192.53
2016,1,16,17,0,132.0,15.0,1.9,11.0,20.0,106.14,0.0
2016,1,16,17,15,66.0,7.5,2.0,11.0,10.0,6.4,0.0
2016,1,16,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.5,3.75,12.0,3.5,2.99,0.0
2016,1,17,8,0,0.0,7.0,3.8,12.0,7.0,5.74,0.0
2016,1,17,8,15,0.0,12.5,3.75,12.0,12.5,10.27,3.29
2016,1,17,8,30,0.0,18.0,3.7,12.0,18.0,14.81,6.98
2016,1,17,8,45,0.0,23.5,3.7,12.0,23.5,19.36,11.03
2016,1,17,9,0,0.0,29.0,3.7,12.0,29.0,23.91,15.06
2016,1,17,9,15,0.0,34.5,3.7,12.0,34.5,28.47,19.05
2016,1,17,9,30,0.0,40.0,3.7,12.0,40.0,33.04,23.0
2016,1,17,9,45,0.0,44.5,3.7,12.0,44.5,36.78,26.21
2016,1,17,10,0,0.0,49.0,3.7,12.0,49.0,40.53,29.4
2016,1,17,10,15,0.0,46.5,3.75,12.0,46.5,38.45,27.56
2016,1,17,10,30,0.0,44.0,3.8,12.0,44.0,36.38,25.73
2016,1,17,10,45,0.0,62.5,3.9,12.0,62.5,51.79,38.89
2016,1,17,11,0,0.0,81.0,4.0,12.0,81.0,67.25,52.0
2016,1,17,11,15,0.0,57.5,4.0,12.0,57.5,47.64,35.22
2016,1,17,11,30,0.0,34.0,4.0,12.0,34.0,28.11,18.49
2016,1,17,11,45,0.0,28.5,4.05,12.0,28.5,23.56,14.57
2016,1,17,12,0,0.0,23.0,4.1,12.0,23.0,19.0,10.66
2016,1,17,12,15,0.0,38.5,4.1,12.0,38.5,31.85,21.66
2016,1,17,12,30,0.0,54.0,4.1,12.0,54.0,44.74,32.66
2016,1,17,12,45,0.0,40.5,4.15,12.0,40.5,33.51,23.08
2016,1,17,13,0,0.0,27.0,4.2,12.0,27.0,22.31,13.51
2016,1,17,13,15,0.0,24.0,4.15,12.0,24.0,19.83,11.39
2016,1,17,13,30,0.0,21.0,4.1,12.0,21.0,17.34,9.27
2016,1,17,13,45,0.0,47.0,4.05,12.0,47.0,38.89,27.79
2016,1,17,14,0,0.0,73.0,4.0,12.0,73.0,60.55,46.37
2016,1,17,14,15,0.0,48.5,3.95,12.0,48.5,40.12,28.93
2016,1,17,14,30,0.0,24.0,3.9,12.0,24.0,19.8,11.47
2016,1,17,14,45,0.0,22.0,3.9,12.0,22.0,18.14,10.06
2016,1,17,15,0,0.0,20.0,3.9,12.0,20.0,16.48,8.65
2016,1,17,15,15,0.0,17.5,3.85,12.0,17.5,14.41,6.86
2016,1,17,15,30,0.0,15.0,3.8,12.0,15.0,12.34,5.06
2016,1,17,15,45,0.0,12.5,3.75,12.0,12.5,10.27,3.25
2016,1,17,16,0,0.0,10.0,3.7,12.0,10.0,8.21,1.43
2016,1,17,16,15,0.0,7.5,3.65,11.5,7.5,6.15,0.0
2016,1,17,16,30,0.0,5.0,3.6,11.0,5.0,4.1,0.0
2016,1,17,16,45,0.0,3.0,3.55,11.0,3.0,2.46,0.0
2016,1,17,17,0,0.0,1.0,3.5,11.0,1.0,0.85,0.0
2016,1,17,17,15,0.0,0.5,3.4,11.0,0.5,0.43,0.0
2016,1,17,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,18,7,45,198.0,12.0,1.8,8.5,28.5,10.24,0.0
2016,1,18,8,0,396.0,24.0,1.8,9.0,57.0,21.72,11.41
2016,1,18,8,15,492.0,31.5,1.85,9.0,96.5,28.26,19.25
2016,1,18,8,30,588.0,39.0,1.9,9.0,136.0,41.92,25.36
2016,1,18,8,45,640.5,44.0,2.0,9.5,177.0,89.78,47.57
2016,1,18,9,0,693.0,49.0,2.1,10.0,218.0,143.95,86.92
2016,1,18,9,15,346.5,54.0,2.15,10.0,138.5,122.54,85.66
2016,1,18,9,30,0.0,59.0,2.2,10.0,59.0,48.86,36.92
2016,1,18,9,45,0.0,65.0,2.25,10.5,65.0,53.87,41.19
2016,1,18,10,0,0.0,71.0,2.3,11.0,71.0,58.88,45.35
2016,1,18,10,15,0.0,90.5,2.35,11.0,90.5,75.49,59.51
2016,1,18,10,30,0.0,110.0,2.4,11.0,110.0,92.51,73.89
2016,1,18,10,45,21.5,151.0,2.45,11.5,161.0,141.06,114.76
2016,1,18,11,0,43.0,192.0,2.5,12.0,212.0,202.98,166.12
2016,1,18,11,15,21.5,172.5,2.5,11.5,182.5,163.98,133.58
2016,1,18,11,30,0.0,153.0,2.5,11.0,153.0,132.3,106.87
2016,1,18,11,45,0.0,148.5,2.55,11.0,148.5,128.38,103.57
2016,1,18,12,0,0.0,144.0,2.6,11.0,144.0,124.44,100.23
2016,1,18,12,15,20.0,178.0,2.6,11.0,188.5,173.82,142.13
2016,1,18,12,30,40.0,212.0,2.6,11.0,233.0,242.94,199.67
2016,1,18,12,45,26.0,196.5,2.6,11.0,210.0,201.06,164.71
2016,1,18,13,0,12.0,181.0,2.6,11.0,187.0,174.49,142.39
2016,1,18,13,15,60.0,198.5,2.55,11.0,227.5,255.49,211.25
2016,1,18,13,30,108.0,216.0,2.5,11.0,268.0,325.41,269.73
2016,1,18,13,45,70.5,197.5,2.5,11.0,231.0,272.54,225.6
2016,1,18,14,0,33.0,179.0,2.5,11.0,194.0,218.51,180.26
2016,1,18,14,15,19.5,161.0,2.45,11.0,170.0,170.02,139.84
2016,1,18,14,30,6.0,143.0,2.4,11.0,146.0,139.5,113.94
2016,1,18,14,45,3.0,132.0,2.35,11.0,133.5,126.93,103.42
2016,1,18,15,0,0.0,121.0,2.3,11.0,121.0,114.51,92.92
2016,1,18,15,15,0.0,107.5,2.3,10.5,107.5,101.93,82.48
2016,1,18,15,30,0.0,94.0,2.3,10.0,94.0,89.37,71.89
2016,1,18,15,45,0.0,79.0,2.35,10.0,79.0,74.85,59.31
2016,1,18,16,0,0.0,64.0,2.4,10.0,64.0,60.16,46.42
2016,1,18,16,15,0.0,49.0,2.35,10.0,49.0,45.17,33.15
2016,1,18,16,30,0.0,34.0,2.3,10.0,34.0,29.63,19.35
2016,1,18,16,45,0.0,21.0,2.25,10.0,21.0,17.34,7.74
2016,1,18,17,0,0.0,8.0,2.2,10.0,8.0,6.58,0.0
2016,1,18,17,15,0.0,4.0,2.15,10.0,4.0,3.41,0.0
2016,1,18,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.5,5.15,11.0,2.5,2.13,0.0
2016,1,19,8,0,0.0,5.0,5.2,11.0,5.0,4.1,0.0
2016,1,19,8,15,0.0,9.5,5.1,11.0,9.5,7.8,1.17
2016,1,19,8,30,0.0,14.0,5.0,11.0,14.0,11.51,4.2
2016,1,19,8,45,0.0,18.0,4.95,11.5,18.0,14.81,7.14
2016,1,19,9,0,0.0,22.0,4.9,12.0,22.0,18.11,10.04
2016,1,19,9,15,0.0,26.5,4.85,12.0,26.5,21.84,13.3
2016,1,19,9,30,0.0,31.0,4.8,12.0,31.0,25.57,16.53
2016,1,19,9,45,0.0,35.0,4.8,12.5,35.0,28.89,19.34
2016,1,19,10,0,0.0,39.0,4.8,13.0,39.0,32.22,22.12
2016,1,19,10,15,0.0,51.0,4.7,13.0,51.0,42.2,30.63
2016,1,19,10,30,0.0,63.0,4.6,13.0,63.0,52.2,39.12
2016,1,19,10,45,0.0,100.5,4.5,13.0,100.5,84.19,66.22
2016,1,19,11,0,0.0,138.0,4.4,13.0,138.0,117.79,94.41
2016,1,19,11,15,0.0,87.0,4.35,13.0,87.0,72.37,56.01
2016,1,19,11,30,0.0,36.0,4.3,13.0,36.0,29.77,19.8
2016,1,19,11,45,0.0,91.5,4.25,13.0,91.5,76.28,59.26
2016,1,19,12,0,0.0,147.0,4.2,13.0,147.0,127.19,101.93
2016,1,19,12,15,16.5,177.5,4.2,13.0,186.0,170.38,138.35
2016,1,19,12,30,33.0,208.0,4.2,13.0,225.0,232.22,189.81
2016,1,19,12,45,17.5,185.5,4.25,13.0,194.5,182.12,148.05
2016,1,19,13,0,2.0,163.0,4.3,13.0,164.0,146.95,118.42
2016,1,19,13,15,398.5,131.0,4.2,12.5,324.5,533.74,445.79
2016,1,19,13,30,795.0,99.0,4.1,12.0,485.0,868.74,703.71
2016,1,19,13,45,518.5,147.0,4.1,12.0,394.5,681.2,560.29
2016,1,19,14,0,242.0,195.0,4.1,12.0,304.0,471.64,391.22
2016,1,19,14,15,139.0,179.0,4.0,12.0,240.5,340.36,284.05
2016,1,19,14,30,36.0,163.0,3.9,12.0,177.0,208.78,172.66
2016,1,19,14,45,232.0,140.0,3.8,12.0,222.5,402.12,339.48
2016,1,19,15,0,428.0,117.0,3.7,12.0,268.0,574.4,481.96
2016,1,19,15,15,394.5,111.0,3.55,11.5,238.0,533.81,449.14
2016,1,19,15,30,361.0,105.0,3.4,11.0,208.0,492.63,416.19
2016,1,19,15,45,339.5,91.0,3.25,11.0,176.5,451.03,381.7
2016,1,19,16,0,318.0,77.0,3.1,11.0,145.0,408.92,345.61
2016,1,19,16,15,277.5,62.5,2.95,10.5,112.0,350.46,294.92
2016,1,19,16,30,237.0,48.0,2.8,10.0,79.0,293.58,243.38
2016,1,19,16,45,118.5,35.0,2.65,10.0,50.5,166.94,126.95
2016,1,19,17,0,0.0,22.0,2.5,10.0,22.0,25.91,0.0
2016,1,19,17,15,0.0,11.0,2.45,9.5,11.0,9.39,0.0
2016,1,19,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,7,45,83.0,14.5,1.3,9.0,21.5,11.29,0.0
2016,1,20,8,0,166.0,29.0,1.4,9.0,43.0,22.41,12.36
2016,1,20,8,15,215.0,44.0,1.5,9.0,73.5,33.6,24.03
2016,1,20,8,30,264.0,59.0,1.6,9.0,104.0,47.65,33.54
2016,1,20,8,45,292.0,73.5,1.75,9.5,135.5,81.98,54.29
2016,1,20,9,0,320.0,88.0,1.9,10.0,167.0,120.03,83.43
2016,1,20,9,15,335.5,102.0,1.95,10.0,197.5,158.77,116.79
2016,1,20,9,30,351.0,116.0,2.0,10.0,228.0,199.46,153.08
2016,1,20,9,45,357.5,128.0,2.1,10.5,253.0,237.33,187.24
2016,1,20,10,0,364.0,140.0,2.2,11.0,278.0,275.75,221.38
2016,1,20,10,15,236.0,164.0,2.25,11.0,256.5,260.6,212.47
2016,1,20,10,30,108.0,188.0,2.3,11.0,235.0,230.04,188.69
2016,1,20,10,45,340.0,163.5,2.35,11.0,321.5,347.95,287.0
2016,1,20,11,0,572.0,139.0,2.4,11.0,408.0,491.19,403.67
2016,1,20,11,15,499.0,163.5,2.4,11.0,404.0,500.78,410.97
2016,1,20,11,30,426.0,188.0,2.4,11.0,400.0,502.57,412.19
2016,1,20,11,45,294.5,212.0,2.4,11.5,360.0,441.96,362.54
2016,1,20,12,0,163.0,236.0,2.4,12.0,320.0,369.46,302.42
2016,1,20,12,15,239.0,228.5,2.35,12.0,352.0,430.2,352.97
2016,1,20,12,30,315.0,221.0,2.3,12.0,384.0,511.71,418.05
2016,1,20,12,45,360.5,209.5,2.3,12.0,394.5,549.77,448.54
2016,1,20,13,0,406.0,198.0,2.3,12.0,405.0,606.46,492.9
2016,1,20,13,15,318.5,207.0,2.3,12.0,367.0,533.13,435.26
2016,1,20,13,30,231.0,216.0,2.3,12.0,329.0,454.91,373.39
2016,1,20,13,45,274.0,201.0,2.3,12.0,329.5,502.16,412.45
2016,1,20,14,0,317.0,186.0,2.3,12.0,330.0,529.46,435.41
2016,1,20,14,15,259.0,181.0,2.3,11.5,294.5,474.56,392.41
2016,1,20,14,30,201.0,176.0,2.3,11.0,259.0,398.95,332.72
2016,1,20,14,45,348.5,142.0,2.35,11.0,271.5,512.91,428.89
2016,1,20,15,0,496.0,108.0,2.4,11.0,284.0,625.42,518.89
2016,1,20,15,15,473.0,99.5,2.3,10.5,252.5,589.92,491.37
2016,1,20,15,30,450.0,91.0,2.2,10.0,221.0,553.16,463.28
2016,1,20,15,45,419.0,80.0,2.15,10.0,187.5,504.97,424.48
2016,1,20,16,0,388.0,69.0,2.1,10.0,154.0,456.56,384.18
2016,1,20,16,15,343.5,56.5,2.1,10.0,119.0,395.08,331.67
2016,1,20,16,30,299.0,44.0,2.1,10.0,84.0,335.25,277.92
2016,1,20,16,45,149.5,34.0,2.1,10.0,54.0,204.22,157.91
2016,1,20,17,0,0.0,24.0,2.1,10.0,24.0,29.52,0.0
2016,1,20,17,15,0.0,12.0,2.1,10.0,12.0,10.24,0.0
2016,1,20,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,21,7,45,148.5,14.5,3.6,8.0,27.5,11.79,0.0
2016,1,21,8,0,297.0,29.0,3.6,8.0,55.0,24.0,13.87
2016,1,21,8,15,392.5,38.0,3.6,8.5,93.0,31.05,21.83
2016,1,21,8,30,488.0,47.0,3.6,9.0,131.0,42.53,32.62
2016,1,21,8,45,549.0,53.0,3.6,9.5,171.5,86.24,48.47
2016,1,21,9,0,610.0,59.0,3.6,10.0,212.0,137.39,85.28
2016,1,21,9,15,649.5,63.0,3.55,10.0,250.0,189.68,130.02
2016,1,21,9,30,689.0,67.0,3.5,10.0,288.0,246.19,181.2
2016,1,21,9,45,576.0,96.0,3.5,10.5,295.0,281.62,219.19
2016,1,21,10,0,463.0,125.0,3.5,11.0,302.0,299.03,239.76
2016,1,21,10,15,623.5,101.0,3.5,11.0,359.5,380.49,308.48
2016,1,21,10,30,784.0,77.0,3.5,11.0,417.0,471.54,385.02
2016,1,21,10,45,554.0,135.5,3.5,11.5,382.5,445.48,366.04
2016,1,21,11,0,324.0,194.0,3.5,12.0,348.0,389.38,320.53
2016,1,21,11,15,332.5,200.5,3.5,12.0,363.0,420.56,346.74
2016,1,21,11,30,341.0,207.0,3.5,12.0,378.0,451.78,372.29
2016,1,21,11,45,336.0,213.0,3.5,12.0,384.5,472.67,389.18
2016,1,21,12,0,331.0,219.0,3.5,12.0,391.0,492.32,404.93
2016,1,21,12,15,306.5,223.5,3.5,12.0,383.5,493.61,405.76
2016,1,21,12,30,282.0,228.0,3.5,12.0,376.0,492.43,404.64
2016,1,21,12,45,164.5,222.0,3.5,12.0,308.0,379.96,313.17
2016,1,21,13,0,47.0,216.0,3.5,12.0,240.0,259.82,212.96
2016,1,21,13,15,190.0,209.5,3.5,12.0,303.5,402.15,333.54
2016,1,21,13,30,333.0,203.0,3.5,12.0,367.0,550.64,454.46
2016,1,21,13,45,250.0,204.0,3.5,12.0,324.0,483.71,399.57
2016,1,21,14,0,167.0,205.0,3.5,12.0,281.0,394.85,327.44
2016,1,21,14,15,147.0,193.0,3.45,12.0,257.0,365.97,304.49
2016,1,21,14,30,127.0,181.0,3.4,12.0,233.0,336.42,280.53
2016,1,21,14,45,187.5,163.0,3.4,12.0,233.5,372.77,313.0
2016,1,21,15,0,248.0,145.0,3.4,12.0,234.0,426.66,358.79
2016,1,21,15,15,236.0,131.0,3.45,12.0,208.5,398.22,335.86
2016,1,21,15,30,224.0,117.0,3.5,12.0,183.0,369.13,312.25
2016,1,21,15,45,206.5,101.0,3.55,12.0,155.0,331.65,280.98
2016,1,21,16,0,189.0,85.0,3.6,12.0,127.0,294.0,248.68
2016,1,21,16,15,163.0,68.0,3.65,12.0,98.5,247.62,207.91
2016,1,21,16,30,137.0,51.0,3.7,12.0,70.0,201.68,166.35
2016,1,21,16,45,68.5,36.0,3.75,12.0,45.5,113.68,86.66
2016,1,21,17,0,0.0,21.0,3.8,12.0,21.0,21.93,0.0
2016,1,21,17,15,0.0,10.5,3.8,12.0,10.5,8.96,0.0
2016,1,21,17,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,14.0,1.15,10.0,14.0,11.56,0.0
2016,1,22,8,0,0.0,28.0,1.1,10.0,28.0,22.71,12.91
2016,1,22,8,15,9.5,45.5,1.0,10.0,47.0,36.19,26.31
2016,1,22,8,30,19.0,63.0,0.9,10.0,66.0,49.18,38.5
2016,1,22,8,45,28.0,80.0,0.85,10.0,86.5,65.82,50.29
2016,1,22,9,0,37.0,97.0,0.8,10.0,107.0,84.05,65.5
2016,1,22,9,15,41.5,113.0,0.95,10.0,126.0,102.09,80.92
2016,1,22,9,30,46.0,129.0,1.1,10.0,145.0,120.99,97.14
2016,1,22,9,45,50.0,143.5,1.25,10.5,162.0,139.29,112.63
2016,1,22,10,0,54.0,158.0,1.4,11.0,179.0,158.32,128.6
2016,1,22,10,15,27.0,150.0,1.5,11.0,160.5,143.8,116.87
2016,1,22,10,30,0.0,142.0,1.6,11.0,142.0,120.63,97.42
2016,1,22,10,45,0.0,124.0,1.75,11.0,124.0,104.81,84.01
