Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,11,0,0.0,106.0,1.9,11.0,106.0,88.97,70.54
2016,1,22,11,15,28.0,161.0,2.0,11.0,175.0,164.73,134.65
2016,1,22,11,30,56.0,216.0,2.1,11.0,244.0,242.74,199.27
2016,1,22,11,45,59.0,221.5,2.25,11.0,251.5,255.08,209.27
2016,1,22,12,0,62.0,227.0,2.4,11.0,259.0,267.78,219.8
2016,1,22,12,15,41.0,213.0,2.45,11.0,234.5,239.89,196.55
2016,1,22,12,30,20.0,199.0,2.5,11.0,210.0,195.78,159.84
2016,1,22,12,45,38.5,210.5,2.55,11.5,231.0,241.87,198.21
2016,1,22,13,0,57.0,222.0,2.6,12.0,252.0,275.31,225.69
2016,1,22,13,15,56.5,217.0,2.65,12.0,245.5,273.17,224.11
2016,1,22,13,30,56.0,212.0,2.7,12.0,239.0,270.98,222.65
2016,1,22,13,45,63.5,206.0,2.8,12.0,236.0,274.94,226.58
2016,1,22,14,0,71.0,200.0,2.9,12.0,233.0,279.12,230.72
2016,1,22,14,15,154.0,188.5,3.0,12.0,254.5,365.97,304.71
2016,1,22,14,30,237.0,177.0,3.1,12.0,276.0,453.17,377.44
2016,1,22,14,45,231.5,163.0,3.25,12.0,253.5,433.06,361.92
2016,1,22,15,0,226.0,149.0,3.4,12.0,231.0,411.87,345.8
2016,1,22,15,15,210.0,135.5,3.5,11.5,205.5,380.92,321.62
2016,1,22,15,30,194.0,122.0,3.6,11.0,180.0,349.61,296.54
2016,1,22,15,45,169.5,106.0,3.7,11.0,151.5,289.41,246.26
2016,1,22,16,0,145.0,90.0,3.8,11.0,123.0,247.83,210.28
2016,1,22,16,15,120.5,72.0,3.85,11.0,95.5,203.24,170.89
2016,1,22,16,30,96.0,54.0,3.9,11.0,68.0,158.95,130.92
2016,1,22,16,45,48.0,37.0,3.95,11.0,44.0,99.02,75.59
2016,1,22,17,0,0.0,20.0,4.0,11.0,20.0,19.22,0.86
2016,1,22,17,15,0.0,10.0,4.05,11.0,10.0,8.54,0.0
2016,1,22,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,7.5,3.7,9.5,7.5,6.16,0.0
2016,1,23,8,0,0.0,15.0,3.8,10.0,15.0,12.35,4.51
2016,1,23,8,15,0.0,25.5,3.9,10.0,25.5,21.04,12.94
2016,1,23,8,30,0.0,36.0,4.0,10.0,36.0,29.75,21.09
2016,1,23,8,45,0.0,48.0,4.1,10.0,48.0,39.71,28.82
2016,1,23,9,0,0.0,60.0,4.2,10.0,60.0,49.53,37.48
2016,1,23,9,15,0.0,72.0,4.25,10.0,72.0,59.5,46.17
2016,1,23,9,30,0.0,84.0,4.3,10.0,84.0,69.61,54.9
2016,1,23,9,45,0.0,96.5,4.35,10.0,96.5,80.29,64.03
2016,1,23,10,0,0.0,109.0,4.4,10.0,109.0,91.14,73.24
2016,1,23,10,15,0.0,71.5,4.4,10.0,71.5,59.29,45.74
2016,1,23,10,30,0.0,34.0,4.4,10.0,34.0,28.09,18.73
2016,1,23,10,45,47.0,123.5,4.4,10.0,146.0,134.47,110.3
2016,1,23,11,0,94.0,213.0,4.4,10.0,258.0,252.75,209.88
2016,1,23,11,15,47.0,167.5,4.4,10.0,190.0,183.05,151.05
2016,1,23,11,30,0.0,122.0,4.4,10.0,122.0,103.34,82.86
2016,1,23,11,45,73.0,182.0,4.4,10.0,220.5,222.99,185.45
2016,1,23,12,0,146.0,242.0,4.4,10.0,319.0,362.18,301.28
2016,1,23,12,15,95.0,231.5,4.4,10.0,282.0,303.14,251.67
2016,1,23,12,30,44.0,221.0,4.4,10.0,245.0,254.55,210.37
2016,1,23,12,45,22.0,163.5,4.4,10.0,175.5,162.94,133.75
2016,1,23,13,0,0.0,106.0,4.4,10.0,106.0,89.53,71.08
2016,1,23,13,15,40.5,163.5,4.4,10.0,184.0,195.62,162.41
2016,1,23,13,30,81.0,221.0,4.4,10.0,262.0,304.6,254.07
2016,1,23,13,45,211.0,204.5,4.4,10.0,304.5,428.09,359.51
2016,1,23,14,0,341.0,188.0,4.4,10.0,347.0,554.39,464.59
2016,1,23,14,15,170.5,158.0,4.35,10.0,237.5,340.93,288.08
2016,1,23,14,30,0.0,128.0,4.3,10.0,128.0,115.49,93.61
2016,1,23,14,45,0.0,105.5,4.25,10.0,105.5,93.0,74.77
2016,1,23,15,0,0.0,83.0,4.2,10.0,83.0,70.83,55.84
2016,1,23,15,15,0.0,74.0,4.1,9.5,74.0,62.67,48.98
2016,1,23,15,30,0.0,65.0,4.0,9.0,65.0,54.53,42.03
2016,1,23,15,45,285.5,63.0,3.95,9.0,128.0,363.32,315.01
2016,1,23,16,0,571.0,61.0,3.9,9.0,191.0,609.07,514.51
2016,1,23,16,15,496.0,54.0,3.8,8.5,149.5,522.97,441.28
2016,1,23,16,30,421.0,47.0,3.7,8.0,108.0,438.82,368.29
2016,1,23,16,45,304.5,35.5,3.6,8.0,71.5,322.45,261.61
2016,1,23,17,0,188.0,24.0,3.5,8.0,35.0,200.7,87.08
2016,1,23,17,15,94.0,12.0,3.45,8.0,17.5,74.34,0.0
2016,1,23,17,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,24,7,45,49.5,16.5,1.85,7.5,21.0,13.16,0.0
2016,1,24,8,0,99.0,33.0,1.8,8.0,42.0,25.68,15.83
2016,1,24,8,15,134.5,50.0,1.75,8.0,70.0,38.24,28.4
2016,1,24,8,30,170.0,67.0,1.7,8.0,98.0,51.78,41.19
2016,1,24,8,45,198.5,83.5,1.65,8.5,128.0,80.92,57.37
2016,1,24,9,0,227.0,100.0,1.6,9.0,158.0,114.0,82.85
2016,1,24,9,15,238.5,116.0,1.55,9.0,186.0,147.16,111.32
2016,1,24,9,30,250.0,132.0,1.5,9.0,214.0,181.96,142.05
2016,1,24,9,45,264.5,144.5,1.5,9.5,240.0,216.16,172.07
2016,1,24,10,0,279.0,157.0,1.5,10.0,266.0,252.0,203.16
2016,1,24,10,15,278.0,172.0,1.5,10.0,287.5,285.01,231.96
2016,1,24,10,30,277.0,187.0,1.5,10.0,309.0,317.87,259.98
2016,1,24,10,45,490.0,146.5,1.5,10.5,377.0,421.39,344.2
2016,1,24,11,0,703.0,106.0,1.5,11.0,445.0,540.81,438.97
2016,1,24,11,15,794.0,89.5,1.5,11.0,485.5,616.24,498.11
2016,1,24,11,30,885.0,73.0,1.5,11.0,526.0,692.72,557.26
2016,1,24,11,45,620.0,145.5,1.55,11.5,466.0,627.43,504.62
2016,1,24,12,0,355.0,218.0,1.6,12.0,406.0,509.0,411.3
2016,1,24,12,15,626.5,145.5,1.7,12.0,479.0,686.55,552.18
2016,1,24,12,30,898.0,73.0,1.8,12.0,552.0,839.4,662.99
2016,1,24,12,45,892.5,74.0,1.95,12.0,546.0,862.6,679.43
2016,1,24,13,0,887.0,75.0,2.1,12.0,540.0,882.25,694.93
2016,1,24,13,15,881.0,74.0,2.15,11.5,527.0,895.31,706.23
2016,1,24,13,30,875.0,73.0,2.2,11.0,514.0,904.7,715.18
2016,1,24,13,45,607.0,131.5,2.25,11.0,432.0,756.36,608.89
2016,1,24,14,0,339.0,190.0,2.3,11.0,350.0,555.12,455.12
2016,1,24,14,15,252.5,188.0,2.2,11.0,303.5,477.19,394.04
2016,1,24,14,30,166.0,186.0,2.1,11.0,257.0,378.42,314.28
2016,1,24,14,45,144.5,171.5,2.05,11.0,230.0,343.38,286.51
2016,1,24,15,0,123.0,157.0,2.0,11.0,203.0,307.96,257.71
2016,1,24,15,15,118.0,141.5,1.85,10.5,182.0,286.08,240.52
2016,1,24,15,30,113.0,126.0,1.7,10.0,161.0,263.87,222.64
2016,1,24,15,45,105.0,108.5,1.6,10.0,137.5,235.53,198.84
2016,1,24,16,0,97.0,91.0,1.5,10.0,114.0,206.91,174.27
2016,1,24,16,15,84.0,73.0,1.45,9.5,90.0,172.96,144.75
2016,1,24,16,30,71.0,55.0,1.4,9.0,66.0,138.75,114.23
2016,1,24,16,45,37.0,38.5,1.35,8.5,44.0,77.9,59.79
2016,1,24,17,0,3.0,22.0,1.3,8.0,22.0,23.67,7.19
2016,1,24,17,15,1.5,11.0,1.3,8.0,11.0,10.41,0.0
2016,1,24,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,14.5,1.6,9.0,14.5,11.96,0.0
2016,1,25,8,0,0.0,29.0,1.7,9.0,29.0,23.57,14.15
2016,1,25,8,15,4.5,46.5,1.75,9.0,47.5,37.07,27.3
2016,1,25,8,30,9.0,64.0,1.8,9.0,66.0,50.53,39.93
2016,1,25,8,45,17.5,81.0,1.85,9.5,85.5,65.95,50.95
2016,1,25,9,0,26.0,98.0,1.9,10.0,105.0,83.14,65.29
2016,1,25,9,15,31.0,114.5,1.9,10.0,124.0,100.92,80.45
2016,1,25,9,30,36.0,131.0,1.9,10.0,143.0,119.67,96.46
2016,1,25,9,45,35.5,143.5,1.9,10.0,156.5,134.19,108.98
2016,1,25,10,0,35.0,156.0,1.9,10.0,170.0,148.79,121.44
2016,1,25,10,15,114.5,175.5,1.9,10.0,225.5,210.82,172.85
2016,1,25,10,30,194.0,195.0,1.9,10.0,281.0,277.06,227.73
2016,1,25,10,45,116.0,196.5,1.9,10.5,249.0,249.67,205.05
2016,1,25,11,0,38.0,198.0,1.9,11.0,217.0,204.09,166.7
2016,1,25,11,15,95.5,217.0,1.9,11.0,266.0,263.49,216.44
2016,1,25,11,30,153.0,236.0,1.9,11.0,315.0,341.02,279.77
2016,1,25,11,45,125.0,238.5,1.9,11.0,304.0,333.3,272.83
2016,1,25,12,0,97.0,241.0,1.9,11.0,293.0,308.71,252.71
2016,1,25,12,15,135.5,244.0,1.85,11.0,317.0,364.09,298.03
2016,1,25,12,30,174.0,247.0,1.8,11.0,341.0,407.45,333.08
2016,1,25,12,45,203.0,242.5,1.75,11.0,351.0,435.77,356.01
2016,1,25,13,0,232.0,238.0,1.7,11.0,361.0,464.82,379.49
2016,1,25,13,15,267.5,227.0,1.6,11.0,365.5,511.19,415.92
2016,1,25,13,30,303.0,216.0,1.5,11.0,370.0,539.15,438.06
2016,1,25,13,45,191.0,211.5,1.45,11.0,307.5,417.91,342.03
2016,1,25,14,0,79.0,207.0,1.4,11.0,245.0,294.03,241.36
2016,1,25,14,15,69.0,193.5,1.3,11.0,225.5,272.04,224.21
2016,1,25,14,30,59.0,180.0,1.2,11.0,206.0,249.76,206.14
2016,1,25,14,45,43.0,162.5,1.15,11.0,180.5,216.14,178.48
2016,1,25,15,0,27.0,145.0,1.1,11.0,155.0,182.42,150.38
2016,1,25,15,15,23.0,130.5,1.0,11.0,138.5,148.32,122.09
2016,1,25,15,30,19.0,116.0,0.9,11.0,122.0,131.13,107.64
2016,1,25,15,45,13.5,100.5,0.8,11.0,104.5,111.43,90.75
2016,1,25,16,0,8.0,85.0,0.7,11.0,87.0,91.92,73.78
2016,1,25,16,15,4.0,67.5,0.6,10.5,68.5,70.84,55.43
2016,1,25,16,30,0.0,50.0,0.5,10.0,50.0,49.39,36.54
2016,1,25,16,45,0.0,33.5,0.4,10.0,33.5,31.78,20.75
2016,1,25,17,0,0.0,17.0,0.3,10.0,17.0,14.03,2.82
2016,1,25,17,15,0.0,8.5,0.35,10.0,8.5,7.26,0.0
2016,1,25,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,7,45,106.0,16.0,0.65,9.0,26.5,12.45,0.0
2016,1,26,8,0,212.0,32.0,0.7,9.0,53.0,24.75,15.33
2016,1,26,8,15,265.5,46.5,0.75,9.0,86.0,35.56,26.05
2016,1,26,8,30,319.0,61.0,0.8,9.0,119.0,47.66,37.43
2016,1,26,8,45,350.0,74.0,0.9,9.5,153.0,84.43,54.75
2016,1,26,9,0,381.0,87.0,1.0,10.0,187.0,125.23,85.07
2016,1,26,9,15,405.0,98.0,1.0,10.5,219.5,166.92,120.04
2016,1,26,9,30,429.0,109.0,1.0,11.0,252.0,211.43,158.91
2016,1,26,9,45,316.5,138.5,1.05,11.5,250.5,226.79,177.65
2016,1,26,10,0,204.0,168.0,1.1,12.0,249.0,227.84,182.5
2016,1,26,10,15,115.5,171.5,1.1,12.0,218.0,207.3,167.77
2016,1,26,10,30,27.0,175.0,1.1,12.0,187.0,162.95,131.85
2016,1,26,10,45,51.5,194.5,1.15,12.5,219.0,204.08,165.66
2016,1,26,11,0,76.0,214.0,1.2,13.0,251.0,242.2,196.41
2016,1,26,11,15,99.5,225.5,1.2,13.0,276.0,274.49,222.6
2016,1,26,11,30,123.0,237.0,1.2,13.0,301.0,321.3,260.06
2016,1,26,11,45,127.5,242.0,1.2,13.0,309.5,338.53,273.57
2016,1,26,12,0,132.0,247.0,1.2,13.0,318.0,355.96,287.35
2016,1,26,12,15,128.5,248.0,1.15,13.0,317.5,362.66,292.4
2016,1,26,12,30,125.0,249.0,1.1,13.0,317.0,368.82,297.08
2016,1,26,12,45,134.0,247.0,1.1,13.0,319.0,381.68,307.53
2016,1,26,13,0,143.0,245.0,1.1,13.0,321.0,394.61,318.02
2016,1,26,13,15,127.5,238.0,1.0,13.0,305.0,379.32,305.65
2016,1,26,13,30,112.0,231.0,0.9,13.0,289.0,344.01,278.05
2016,1,26,13,45,113.5,222.5,0.8,13.0,279.0,359.59,290.42
2016,1,26,14,0,115.0,214.0,0.7,13.0,269.0,355.84,287.54
2016,1,26,14,15,145.5,201.5,0.65,13.0,267.5,373.71,302.89
2016,1,26,14,30,176.0,189.0,0.6,13.0,266.0,391.06,317.6
2016,1,26,14,45,88.0,156.5,0.55,13.0,195.0,249.56,204.07
2016,1,26,15,0,0.0,124.0,0.5,13.0,124.0,114.82,91.51
2016,1,26,15,15,0.0,111.0,0.45,12.5,111.0,102.8,82.22
2016,1,26,15,30,0.0,98.0,0.4,12.0,98.0,90.8,72.36
2016,1,26,15,45,0.0,83.5,0.35,12.0,83.5,76.97,60.65
2016,1,26,16,0,0.0,69.0,0.3,12.0,69.0,63.04,48.7
2016,1,26,16,15,0.0,54.5,0.25,11.5,54.5,48.93,36.5
2016,1,26,16,30,0.0,40.0,0.2,11.0,40.0,34.5,23.87
2016,1,26,16,45,0.0,27.0,0.2,11.0,27.0,22.31,12.95
2016,1,26,17,0,0.0,14.0,0.2,11.0,14.0,11.53,1.88
2016,1,26,17,15,0.0,7.0,0.2,11.0,7.0,5.97,0.0
2016,1,26,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,7,45,82.0,17.5,2.05,8.0,26.0,13.56,0.0
2016,1,27,8,0,164.0,35.0,2.0,8.0,52.0,26.87,17.29
2016,1,27,8,15,209.5,51.0,1.9,8.0,83.5,38.65,28.9
2016,1,27,8,30,255.0,67.0,1.8,8.0,115.0,51.22,40.77
2016,1,27,8,45,287.0,81.5,1.75,8.5,148.0,85.41,58.18
2016,1,27,9,0,319.0,96.0,1.7,9.0,181.0,123.83,87.13
2016,1,27,9,15,345.5,107.0,1.65,9.5,212.5,162.44,119.47
2016,1,27,9,30,372.0,118.0,1.6,10.0,244.0,204.21,155.87
2016,1,27,9,45,313.5,141.0,1.6,10.5,255.0,227.81,179.74
2016,1,27,10,0,255.0,164.0,1.6,11.0,266.0,248.53,199.84
2016,1,27,10,15,550.5,117.5,1.55,11.5,359.5,363.3,291.59
2016,1,27,10,30,846.0,71.0,1.5,12.0,453.0,495.12,396.24
2016,1,27,10,45,861.5,71.5,1.45,12.5,478.5,548.44,439.11
2016,1,27,11,0,877.0,72.0,1.4,13.0,504.0,603.09,481.91
2016,1,27,11,15,885.0,73.0,1.3,13.0,522.0,652.72,519.93
2016,1,27,11,30,893.0,74.0,1.2,13.0,540.0,700.6,555.39
2016,1,27,11,45,897.5,74.0,1.15,13.0,550.5,742.84,584.62
2016,1,27,12,0,902.0,74.0,1.1,13.0,561.0,782.57,611.34
2016,1,27,12,15,903.5,74.5,1.05,13.0,564.0,817.82,634.63
2016,1,27,12,30,905.0,75.0,1.0,13.0,567.0,850.03,655.63
2016,1,27,12,45,906.0,73.5,0.95,13.5,562.5,876.2,671.15
2016,1,27,13,0,907.0,72.0,0.9,14.0,558.0,898.97,684.32
2016,1,27,13,15,902.0,71.5,0.85,14.0,545.5,914.12,693.66
2016,1,27,13,30,897.0,71.0,0.8,14.0,533.0,925.54,700.69
2016,1,27,13,45,751.5,101.5,0.75,14.0,479.0,857.22,654.43
2016,1,27,14,0,606.0,132.0,0.7,14.0,425.0,765.99,592.7
2016,1,27,14,15,731.0,99.0,0.65,14.0,432.5,849.44,651.59
2016,1,27,14,30,856.0,66.0,0.6,14.0,440.0,910.41,691.49
2016,1,27,14,45,838.5,63.5,0.55,14.0,407.5,899.34,683.27
2016,1,27,15,0,821.0,61.0,0.5,14.0,375.0,874.64,667.02
2016,1,27,15,15,794.5,58.5,0.45,13.5,337.0,838.59,644.2
2016,1,27,15,30,768.0,56.0,0.4,13.0,299.0,799.98,619.12
2016,1,27,15,45,729.0,52.0,0.4,13.0,257.5,746.04,582.12
2016,1,27,16,0,690.0,48.0,0.4,13.0,216.0,690.84,542.71
2016,1,27,16,15,629.5,43.0,0.4,12.5,173.0,615.63,487.42
2016,1,27,16,30,569.0,38.0,0.4,12.0,130.0,541.32,429.52
2016,1,27,16,45,466.5,30.0,0.45,12.0,89.5,433.4,340.67
2016,1,27,17,0,364.0,22.0,0.5,12.0,49.0,326.34,214.69
2016,1,27,17,15,182.0,11.0,0.55,12.0,24.5,134.67,0.0
2016,1,27,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,7,45,14.0,17.5,1.15,9.0,19.0,14.52,0.24
2016,1,28,8,0,28.0,35.0,1.2,9.0,38.0,27.96,18.3
2016,1,28,8,15,45.5,53.0,1.2,9.5,60.5,41.44,31.27
2016,1,28,8,30,63.0,71.0,1.2,10.0,83.0,54.09,43.06
2016,1,28,8,45,75.5,89.0,1.2,10.5,107.0,75.48,56.89
2016,1,28,9,0,88.0,107.0,1.2,11.0,131.0,98.95,75.71
2016,1,28,9,15,94.0,124.0,1.2,11.0,153.5,122.37,95.57
2016,1,28,9,30,100.0,141.0,1.2,11.0,176.0,146.88,116.63
2016,1,28,9,45,290.5,135.5,1.2,11.5,249.5,215.46,169.37
2016,1,28,10,0,481.0,130.0,1.2,12.0,323.0,308.5,243.65
2016,1,28,10,15,240.5,87.5,1.2,12.0,184.0,195.32,157.2
2016,1,28,10,30,0.0,45.0,1.2,12.0,45.0,37.23,26.3
2016,1,28,10,45,0.0,88.5,1.25,12.5,88.5,73.63,57.27
2016,1,28,11,0,0.0,132.0,1.3,13.0,132.0,111.74,88.94
2016,1,28,11,15,0.0,122.0,1.35,13.0,122.0,102.98,81.46
2016,1,28,11,30,0.0,112.0,1.4,13.0,112.0,94.19,74.06
2016,1,28,11,45,0.0,114.5,1.45,13.5,114.5,96.5,75.79
2016,1,28,12,0,0.0,117.0,1.5,14.0,117.0,98.84,77.55
2016,1,28,12,15,0.0,74.5,1.55,13.5,74.5,61.86,46.75
2016,1,28,12,30,0.0,32.0,1.6,13.0,32.0,26.48,16.94
2016,1,28,12,45,0.0,92.5,1.65,13.0,92.5,77.09,59.75
2016,1,28,13,0,0.0,153.0,1.7,13.0,153.0,133.75,106.93
2016,1,28,13,15,0.0,115.0,1.65,13.0,115.0,97.85,77.05
2016,1,28,13,30,0.0,77.0,1.6,13.0,77.0,63.93,48.71
2016,1,28,13,45,0.0,67.5,1.6,13.0,67.5,55.99,42.09
2016,1,28,14,0,0.0,58.0,1.6,13.0,58.0,48.06,35.43
2016,1,28,14,15,0.0,77.0,1.5,12.5,77.0,63.9,49.06
2016,1,28,14,30,0.0,96.0,1.4,12.0,96.0,81.7,64.35
2016,1,28,14,45,0.0,66.0,1.3,12.0,66.0,54.7,41.45
2016,1,28,15,0,0.0,36.0,1.2,12.0,36.0,29.73,20.1
2016,1,28,15,15,0.0,32.5,1.15,12.0,32.5,26.82,17.64
2016,1,28,15,30,0.0,29.0,1.1,12.0,29.0,23.92,15.15
2016,1,28,15,45,0.0,25.0,1.05,12.0,25.0,20.6,12.28
2016,1,28,16,0,0.0,21.0,1.0,12.0,21.0,17.29,9.38
2016,1,28,16,15,0.0,16.5,0.95,11.5,16.5,13.57,6.11
2016,1,28,16,30,0.0,12.0,0.9,11.0,12.0,9.86,2.82
2016,1,28,16,45,0.0,8.5,0.85,11.0,8.5,6.97,0.2
2016,1,28,17,0,0.0,5.0,0.8,11.0,5.0,4.1,0.0
2016,1,28,17,15,0.0,2.5,0.95,11.0,2.5,2.13,0.0
2016,1,28,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,3.0,2.5,12.0,3.0,2.46,0.0
2016,1,29,8,0,0.0,6.0,2.6,12.0,6.0,4.92,0.0
2016,1,29,8,15,0.0,9.5,2.6,12.0,9.5,7.8,1.25
2016,1,29,8,30,0.0,13.0,2.6,12.0,13.0,10.68,3.94
2016,1,29,8,45,0.0,16.5,2.65,12.0,16.5,13.57,6.11
2016,1,29,9,0,0.0,20.0,2.7,12.0,20.0,16.46,8.65
2016,1,29,9,15,0.0,23.5,2.65,12.0,23.5,19.36,11.17
2016,1,29,9,30,0.0,27.0,2.6,12.0,27.0,22.26,13.68
2016,1,29,9,45,0.0,56.0,2.55,12.0,56.0,46.35,34.43
2016,1,29,10,0,0.0,85.0,2.5,12.0,85.0,70.63,55.12
2016,1,29,10,15,0.0,71.0,2.5,12.0,71.0,58.88,44.97
2016,1,29,10,30,0.0,57.0,2.5,12.0,57.0,47.21,34.93
2016,1,29,10,45,0.0,63.0,2.5,12.0,63.0,52.22,39.14
2016,1,29,11,0,0.0,69.0,2.5,12.0,69.0,57.24,43.34
2016,1,29,11,15,0.0,73.0,2.4,12.0,73.0,60.59,46.12
2016,1,29,11,30,0.0,77.0,2.3,12.0,77.0,63.94,48.91
2016,1,29,11,45,0.0,93.5,2.25,12.0,93.5,77.92,60.67
2016,1,29,12,0,0.0,110.0,2.2,12.0,110.0,92.52,72.91
2016,1,29,12,15,0.0,109.0,2.15,12.0,109.0,91.71,72.17
2016,1,29,12,30,0.0,108.0,2.1,12.0,108.0,90.89,71.49
2016,1,29,12,45,0.0,93.5,2.1,12.0,93.5,77.97,60.63
2016,1,29,13,0,0.0,79.0,2.1,12.0,79.0,65.62,50.25
2016,1,29,13,15,2.5,126.5,2.1,12.0,128.0,110.87,88.49
2016,1,29,13,30,5.0,174.0,2.1,12.0,177.0,161.13,130.41
2016,1,29,13,45,2.5,118.5,2.15,12.0,120.0,104.15,82.91
2016,1,29,14,0,0.0,63.0,2.2,12.0,63.0,52.23,39.08
2016,1,29,14,15,0.0,100.0,2.2,11.5,100.0,84.96,67.14
2016,1,29,14,30,0.0,137.0,2.2,11.0,137.0,123.63,100.09
2016,1,29,14,45,0.0,84.0,2.2,11.0,84.0,70.52,55.12
2016,1,29,15,0,0.0,31.0,2.2,11.0,31.0,25.59,16.57
2016,1,29,15,15,0.0,28.0,2.2,10.5,28.0,23.1,14.5
2016,1,29,15,30,0.0,25.0,2.2,10.0,25.0,20.61,12.38
2016,1,29,15,45,0.0,21.5,2.25,10.0,21.5,17.71,9.85
2016,1,29,16,0,0.0,18.0,2.3,10.0,18.0,14.81,7.3
2016,1,29,16,15,0.0,14.5,2.3,10.0,14.5,11.92,4.72
2016,1,29,16,30,0.0,11.0,2.3,10.0,11.0,9.03,2.13
2016,1,29,16,45,0.0,7.5,2.3,10.0,7.5,6.15,0.0
2016,1,29,17,0,0.0,4.0,2.3,10.0,4.0,3.28,0.0
2016,1,29,17,15,0.0,2.0,2.3,9.5,2.0,1.71,0.0
2016,1,29,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,7,45,74.5,19.0,2.5,7.5,27.0,15.17,2.73
2016,1,30,8,0,149.0,38.0,2.5,8.0,54.0,29.56,19.97
2016,1,30,8,15,179.0,55.0,2.5,8.0,83.5,42.07,32.08
2016,1,30,8,30,209.0,72.0,2.5,8.0,113.0,54.71,44.0
2016,1,30,8,45,231.0,88.5,2.55,8.5,143.5,85.83,60.74
2016,1,30,9,0,253.0,105.0,2.6,9.0,174.0,120.09,87.03
2016,1,30,9,15,266.0,120.0,2.65,9.0,203.0,154.43,116.45
2016,1,30,9,30,279.0,135.0,2.7,9.0,232.0,190.5,148.49
2016,1,30,9,45,559.5,99.5,2.75,9.5,320.0,277.17,215.96
2016,1,30,10,0,840.0,64.0,2.8,10.0,408.0,386.17,304.72
2016,1,30,10,15,695.0,102.5,2.8,10.0,401.5,411.58,332.11
2016,1,30,10,30,550.0,141.0,2.8,10.0,395.0,414.79,339.03
2016,1,30,10,45,381.0,183.5,2.85,10.5,364.0,387.95,318.87
2016,1,30,11,0,212.0,226.0,2.9,11.0,333.0,343.08,281.98
2016,1,30,11,15,277.0,224.5,2.95,11.0,369.5,408.01,335.68
2016,1,30,11,30,342.0,223.0,3.0,11.0,406.0,467.87,384.56
2016,1,30,11,45,629.5,148.0,3.05,11.0,492.0,638.91,523.0
2016,1,30,12,0,917.0,73.0,3.1,11.0,578.0,795.15,642.47
2016,1,30,12,15,755.0,119.0,3.1,11.0,536.5,763.53,617.5
2016,1,30,12,30,593.0,165.0,3.1,11.0,495.0,705.7,573.29
2016,1,30,12,45,746.5,122.0,3.1,11.0,533.5,812.39,654.57
2016,1,30,13,0,900.0,79.0,3.1,11.0,572.0,904.66,721.28
2016,1,30,13,15,618.0,150.0,3.1,10.5,485.0,767.83,621.71
2016,1,30,13,30,336.0,221.0,3.1,10.0,398.0,575.54,472.57
2016,1,30,13,45,168.0,121.0,3.15,10.0,209.5,303.76,255.32
2016,1,30,14,0,0.0,21.0,3.2,10.0,21.0,17.34,9.31
2016,1,30,14,15,424.5,46.5,3.15,10.0,237.5,483.92,410.17
2016,1,30,14,30,849.0,72.0,3.1,10.0,454.0,926.26,748.0
2016,1,30,14,45,577.5,113.5,3.1,10.0,365.0,726.89,596.93
2016,1,30,15,0,306.0,155.0,3.1,10.0,276.0,493.63,413.72
2016,1,30,15,15,294.5,141.5,3.05,9.5,249.0,465.61,393.76
2016,1,30,15,30,283.0,128.0,3.0,9.0,222.0,436.66,371.43
2016,1,30,15,45,272.5,112.0,2.95,9.0,192.0,404.1,344.99
2016,1,30,16,0,262.0,96.0,2.9,9.0,162.0,370.78,317.12
2016,1,30,16,15,237.0,79.5,2.8,8.5,131.0,323.86,277.05
2016,1,30,16,30,212.0,63.0,2.7,8.0,100.0,277.31,235.88
2016,1,30,16,45,174.5,46.5,2.6,7.5,70.5,221.65,185.01
2016,1,30,17,0,137.0,30.0,2.5,7.0,41.0,185.74,139.85
2016,1,30,17,15,68.5,15.0,2.5,7.0,20.5,60.29,0.0
2016,1,30,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,31,7,15,109.5,5.0,3.35,4.5,7.0,0.0,0.0
2016,1,31,7,30,219.0,10.0,3.4,5.0,14.0,8.54,0.0
2016,1,31,7,45,380.0,19.0,3.5,5.5,50.5,17.17,4.88
2016,1,31,8,0,541.0,28.0,3.6,6.0,87.0,25.39,16.61
2016,1,31,8,15,621.5,33.5,3.65,6.0,132.0,30.14,21.63
2016,1,31,8,30,702.0,39.0,3.7,6.0,177.0,35.83,27.17
2016,1,31,8,45,751.5,42.5,3.8,6.5,222.5,89.68,45.79
2016,1,31,9,0,801.0,46.0,3.9,7.0,268.0,151.67,90.02
2016,1,31,9,15,832.0,48.5,3.95,7.0,310.5,212.17,142.61
2016,1,31,9,30,863.0,51.0,4.0,7.0,353.0,275.58,201.58
2016,1,31,9,45,879.5,55.0,4.1,7.5,390.5,338.52,261.16
2016,1,31,10,0,896.0,59.0,4.2,8.0,428.0,402.18,320.5
2016,1,31,10,15,910.5,60.5,4.3,8.0,460.5,462.86,376.66
2016,1,31,10,30,925.0,62.0,4.4,8.0,493.0,523.36,431.22
2016,1,31,10,45,933.5,63.5,4.5,8.5,518.5,580.16,480.49
2016,1,31,11,0,942.0,65.0,4.6,9.0,544.0,635.61,527.21
2016,1,31,11,15,948.5,66.0,4.75,9.0,562.0,687.62,571.21
2016,1,31,11,30,955.0,67.0,4.9,9.0,580.0,737.58,612.55
2016,1,31,11,45,956.0,68.5,5.05,9.0,590.5,781.82,646.79
2016,1,31,12,0,957.0,70.0,5.2,9.0,601.0,823.15,678.75
2016,1,31,12,15,957.5,70.0,5.3,9.0,604.0,859.21,706.41
2016,1,31,12,30,958.0,70.0,5.4,9.0,607.0,891.95,731.61
2016,1,31,12,45,946.0,74.0,5.55,9.0,600.0,915.37,750.18
2016,1,31,13,0,934.0,78.0,5.7,9.0,593.0,934.72,765.89
2016,1,31,13,15,929.0,77.0,5.75,9.0,580.0,950.16,778.24
2016,1,31,13,30,924.0,76.0,5.8,9.0,567.0,961.72,787.87
2016,1,31,13,45,911.5,76.5,5.9,9.0,546.0,964.31,791.27
2016,1,31,14,0,899.0,77.0,6.0,9.0,525.0,962.97,791.92
2016,1,31,14,15,886.0,75.5,6.0,8.5,497.5,965.16,796.29
2016,1,31,14,30,873.0,74.0,6.0,8.0,470.0,953.12,789.95
2016,1,31,14,45,853.5,72.0,6.05,8.0,436.0,930.54,774.45
2016,1,31,15,0,834.0,70.0,6.1,8.0,402.0,904.53,756.19
2016,1,31,15,15,807.5,67.0,6.1,7.5,363.0,867.5,730.15
2016,1,31,15,30,781.0,64.0,6.1,7.0,324.0,827.74,701.32
2016,1,31,15,45,743.5,59.5,6.15,7.0,281.0,773.86,659.16
2016,1,31,16,0,706.0,55.0,6.2,7.0,238.0,718.46,614.28
2016,1,31,16,15,646.0,49.5,6.15,6.5,193.0,641.85,550.75
2016,1,31,16,30,586.0,44.0,6.1,6.0,148.0,575.01,492.35
2016,1,31,16,45,489.0,36.0,6.1,6.0,105.5,470.43,398.15
2016,1,31,17,0,392.0,28.0,6.1,6.0,63.0,372.15,292.47
2016,1,31,17,15,196.0,14.0,6.05,6.0,31.5,180.77,0.0
2016,1,31,17,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,5.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.55,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,7,15,103.0,5.5,3.95,4.0,8.0,0.0,0.0
2016,2,1,7,30,206.0,11.0,3.9,4.0,16.0,9.39,0.0
2016,2,1,7,45,365.0,20.0,3.9,4.5,52.5,18.05,6.34
2016,2,1,8,0,524.0,29.0,3.9,5.0,89.0,26.23,17.5
2016,2,1,8,15,604.5,35.5,3.8,5.5,134.0,31.83,23.24
2016,2,1,8,30,685.0,42.0,3.7,6.0,179.0,38.04,29.21
2016,2,1,8,45,729.0,46.5,3.65,6.5,224.0,91.4,48.18
2016,2,1,9,0,773.0,51.0,3.6,7.0,269.0,150.1,89.92
2016,2,1,9,15,805.0,54.5,3.5,7.5,311.0,210.6,142.04
2016,2,1,9,30,837.0,58.0,3.4,8.0,353.0,274.34,200.39
2016,2,1,9,45,843.5,64.0,3.35,8.5,389.0,335.38,257.86
2016,2,1,10,0,850.0,70.0,3.3,9.0,425.0,396.13,313.96
2016,2,1,10,15,866.0,72.5,3.25,9.0,457.0,456.95,368.99
2016,2,1,10,30,882.0,75.0,3.2,9.0,489.0,517.93,422.51
2016,2,1,10,45,894.0,76.0,3.2,9.0,514.5,572.42,469.53
2016,2,1,11,0,906.0,77.0,3.2,9.0,540.0,627.77,515.85
2016,2,1,11,15,913.0,78.0,3.2,9.0,558.5,678.72,557.5
2016,2,1,11,30,920.0,79.0,3.2,9.0,577.0,727.74,596.66
2016,2,1,11,45,927.0,78.0,3.2,9.5,588.0,772.38,628.73
2016,2,1,12,0,934.0,77.0,3.2,10.0,599.0,814.56,658.32
2016,2,1,12,15,935.0,77.5,3.25,10.0,602.0,851.01,684.96
2016,2,1,12,30,936.0,78.0,3.3,10.0,605.0,884.27,709.27
2016,2,1,12,45,935.0,77.0,3.35,10.0,600.0,910.65,728.63
2016,2,1,13,0,934.0,76.0,3.4,10.0,595.0,933.43,745.53
2016,2,1,13,15,928.5,75.5,3.45,10.0,582.0,949.06,757.44
2016,2,1,13,30,923.0,75.0,3.5,10.0,569.0,960.8,766.79
2016,2,1,13,45,913.5,74.0,3.55,10.0,548.5,964.26,770.39
2016,2,1,14,0,904.0,73.0,3.6,10.0,528.0,963.79,771.4
2016,2,1,14,15,891.5,71.5,3.55,9.5,500.5,955.94,767.97
2016,2,1,14,30,879.0,70.0,3.5,9.0,473.0,944.36,761.97
2016,2,1,14,45,863.5,67.5,3.5,9.0,439.5,935.33,756.89
2016,2,1,15,0,848.0,65.0,3.5,9.0,406.0,912.33,741.49
2016,2,1,15,15,823.0,62.0,3.4,8.5,367.0,876.52,717.12
2016,2,1,15,30,798.0,59.0,3.3,8.0,328.0,837.96,690.18
2016,2,1,15,45,765.0,55.0,3.25,8.0,285.5,788.47,653.13
2016,2,1,16,0,732.0,51.0,3.2,8.0,243.0,737.29,613.47
2016,2,1,16,15,676.0,46.5,3.15,7.5,198.0,664.76,556.23
2016,2,1,16,30,620.0,42.0,3.1,7.0,153.0,592.58,496.3
2016,2,1,16,45,527.5,34.5,3.05,6.5,110.0,489.86,407.95
2016,2,1,17,0,435.0,27.0,3.0,6.0,67.0,391.86,308.74
2016,2,1,17,15,217.5,13.5,3.0,6.0,33.5,196.45,0.0
2016,2,1,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
