Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,7,15,39.0,6.5,2.1,7.0,7.5,0.0,0.0
2016,2,2,7,30,78.0,13.0,2.1,7.0,15.0,11.1,0.0
2016,2,2,7,45,237.5,25.0,2.15,7.5,49.0,20.7,8.79
2016,2,2,8,0,397.0,37.0,2.2,8.0,83.0,30.58,21.17
2016,2,2,8,15,486.5,45.0,2.25,8.0,126.5,36.65,27.36
2016,2,2,8,30,576.0,53.0,2.3,8.0,170.0,43.05,33.55
2016,2,2,8,45,646.0,56.0,2.35,8.5,216.5,90.74,50.23
2016,2,2,9,0,716.0,59.0,2.4,9.0,263.0,149.59,91.28
2016,2,2,9,15,451.0,103.5,2.4,9.0,239.0,178.93,129.23
2016,2,2,9,30,186.0,148.0,2.4,9.0,215.0,174.0,137.57
2016,2,2,9,45,518.5,108.0,2.4,9.5,320.5,267.68,208.86
2016,2,2,10,0,851.0,68.0,2.4,10.0,426.0,394.71,310.7
2016,2,2,10,15,867.0,70.0,2.35,10.0,458.0,455.13,364.38
2016,2,2,10,30,883.0,72.0,2.3,10.0,490.0,513.97,415.48
2016,2,2,10,45,646.0,135.5,2.25,10.0,450.0,500.92,407.92
2016,2,2,11,0,409.0,199.0,2.2,10.0,410.0,453.12,370.59
2016,2,2,11,15,666.5,137.0,2.15,10.0,494.5,588.78,480.52
2016,2,2,11,30,924.0,75.0,2.1,10.0,579.0,726.83,588.43
2016,2,2,11,45,929.0,74.5,2.1,10.5,589.5,770.73,618.05
2016,2,2,12,0,934.0,74.0,2.1,11.0,600.0,812.03,646.18
2016,2,2,12,15,934.5,74.0,2.05,11.0,602.5,847.51,670.6
2016,2,2,12,30,935.0,74.0,2.0,11.0,605.0,879.74,692.59
2016,2,2,12,45,654.0,152.5,1.95,11.0,522.5,768.65,612.19
2016,2,2,13,0,373.0,231.0,1.9,11.0,440.0,599.17,482.69
2016,2,2,13,15,356.0,229.0,1.85,11.0,425.0,593.47,479.77
2016,2,2,13,30,339.0,227.0,1.8,11.0,410.0,585.71,473.93
2016,2,2,13,45,191.0,218.5,1.8,11.0,321.0,424.39,347.17
2016,2,2,14,0,43.0,210.0,1.8,11.0,232.0,259.17,211.87
2016,2,2,14,15,36.5,196.0,1.7,10.5,214.0,239.64,197.05
2016,2,2,14,30,30.0,182.0,1.6,10.0,196.0,219.86,181.3
2016,2,2,14,45,15.0,98.5,1.55,10.0,105.5,98.6,79.78
2016,2,2,15,0,0.0,15.0,1.5,10.0,15.0,12.36,5.12
2016,2,2,15,15,398.5,36.0,1.4,9.5,172.0,441.86,375.61
2016,2,2,15,30,797.0,57.0,1.3,9.0,329.0,835.58,673.32
2016,2,2,15,45,759.5,54.0,1.2,9.0,286.0,783.44,629.59
2016,2,2,16,0,722.0,51.0,1.1,9.0,243.0,729.8,589.39
2016,2,2,16,15,666.5,46.0,0.95,8.5,198.5,657.27,533.74
2016,2,2,16,30,611.0,41.0,0.8,8.0,154.0,585.3,475.93
2016,2,2,16,45,515.0,34.5,0.7,7.5,111.0,481.22,390.45
2016,2,2,17,0,419.0,28.0,0.6,7.0,68.0,392.95,305.39
2016,2,2,17,15,209.5,14.0,0.5,7.0,34.0,193.3,15.3
2016,2,2,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.5,2.55,4.0,8.5,0.0,0.0
2016,2,3,7,30,0.0,17.0,2.6,4.0,17.0,14.51,0.0
2016,2,3,7,45,194.5,27.0,2.65,4.5,50.5,20.99,9.87
2016,2,3,8,0,389.0,37.0,2.7,5.0,84.0,30.45,21.42
2016,2,3,8,15,471.5,45.5,2.7,5.0,126.5,36.91,27.98
2016,2,3,8,30,554.0,54.0,2.7,5.0,169.0,43.51,34.4
2016,2,3,8,45,600.5,61.0,2.75,5.5,211.5,91.58,53.24
2016,2,3,9,0,647.0,68.0,2.8,6.0,254.0,145.47,91.94
2016,2,3,9,15,323.5,95.0,2.8,6.0,188.0,146.81,108.67
2016,2,3,9,30,0.0,122.0,2.8,6.0,122.0,100.55,82.51
2016,2,3,9,45,381.0,104.0,2.85,6.5,266.0,220.33,175.28
2016,2,3,10,0,762.0,86.0,2.9,7.0,410.0,378.74,303.33
2016,2,3,10,15,628.5,123.0,2.9,7.0,403.0,402.34,328.62
2016,2,3,10,30,495.0,160.0,2.9,7.0,396.0,405.92,335.41
2016,2,3,10,45,355.0,197.0,2.9,7.5,371.0,386.66,320.89
2016,2,3,11,0,215.0,234.0,2.9,8.0,346.0,351.89,291.91
2016,2,3,11,15,217.5,242.5,2.9,8.0,359.0,375.97,312.13
2016,2,3,11,30,220.0,251.0,2.9,8.0,372.0,399.96,331.79
2016,2,3,11,45,110.5,210.5,2.95,8.0,271.0,290.49,241.36
2016,2,3,12,0,1.0,170.0,3.0,8.0,170.0,147.89,120.44
2016,2,3,12,15,8.5,190.0,3.0,8.0,195.0,173.58,142.46
2016,2,3,12,30,16.0,210.0,3.0,8.0,220.0,200.63,165.24
2016,2,3,12,45,26.0,220.5,3.0,8.0,236.0,221.56,182.99
2016,2,3,13,0,36.0,231.0,3.0,8.0,252.0,261.71,216.54
2016,2,3,13,15,37.5,227.5,2.95,8.0,249.0,262.69,217.46
2016,2,3,13,30,39.0,224.0,2.9,8.0,246.0,263.76,218.62
2016,2,3,13,45,45.5,220.0,2.85,8.0,244.5,269.09,223.54
2016,2,3,14,0,52.0,216.0,2.8,8.0,243.0,274.7,228.75
2016,2,3,14,15,36.0,196.5,2.75,8.0,214.5,239.21,199.13
2016,2,3,14,30,20.0,177.0,2.7,8.0,186.0,185.38,153.96
2016,2,3,14,45,10.0,128.0,2.7,8.0,132.5,124.01,101.98
2016,2,3,15,0,0.0,79.0,2.7,8.0,79.0,65.86,51.78
2016,2,3,15,15,0.0,71.5,2.6,7.5,71.5,59.29,46.32
2016,2,3,15,30,0.0,64.0,2.5,7.0,64.0,53.03,41.03
2016,2,3,15,45,0.0,55.5,2.45,7.0,55.5,45.94,34.86
2016,2,3,16,0,0.0,47.0,2.4,7.0,47.0,38.86,28.64
2016,2,3,16,15,0.0,38.0,2.35,7.0,38.0,31.38,21.98
2016,2,3,16,30,0.0,29.0,2.3,7.0,29.0,23.92,15.27
2016,2,3,16,45,0.0,21.0,2.25,7.0,21.0,17.3,9.26
2016,2,3,17,0,0.0,13.0,2.2,7.0,13.0,10.69,3.14
2016,2,3,17,15,0.0,6.5,2.2,7.0,6.5,5.33,0.0
2016,2,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,9.0,2.5,5.0,9.0,0.0,0.0
2016,2,4,7,30,0.0,18.0,2.5,5.0,18.0,15.36,0.0
2016,2,4,7,45,205.0,27.5,2.5,5.5,53.0,21.39,10.71
2016,2,4,8,0,410.0,37.0,2.5,6.0,88.0,30.44,21.4
2016,2,4,8,15,491.5,45.5,2.45,6.0,131.0,36.92,27.92
2016,2,4,8,30,573.0,54.0,2.4,6.0,174.0,43.42,34.21
2016,2,4,8,45,624.5,59.5,2.4,6.5,218.0,91.84,52.42
2016,2,4,9,0,676.0,65.0,2.4,7.0,262.0,146.65,91.26
2016,2,4,9,15,711.0,69.0,2.35,7.5,303.5,203.04,139.29
2016,2,4,9,30,746.0,73.0,2.3,8.0,345.0,265.11,195.16
2016,2,4,9,45,645.0,100.0,2.3,8.5,352.5,304.67,236.5
2016,2,4,10,0,544.0,127.0,2.3,9.0,360.0,329.16,263.07
2016,2,4,10,15,455.0,158.0,2.25,9.5,362.5,354.3,287.39
2016,2,4,10,30,366.0,189.0,2.2,10.0,365.0,361.35,295.08
2016,2,4,10,45,616.0,136.0,2.2,10.5,450.5,485.65,395.93
2016,2,4,11,0,866.0,83.0,2.2,11.0,536.0,615.6,498.86
2016,2,4,11,15,873.5,84.0,2.1,11.0,554.5,666.18,537.97
2016,2,4,11,30,881.0,85.0,2.0,11.0,573.0,709.76,571.45
2016,2,4,11,45,883.5,86.0,1.9,11.5,583.5,752.06,600.37
2016,2,4,12,0,886.0,87.0,1.8,12.0,594.0,791.75,626.34
2016,2,4,12,15,499.5,177.0,1.7,12.0,463.5,615.45,493.06
2016,2,4,12,30,113.0,267.0,1.6,12.0,333.0,359.17,289.43
2016,2,4,12,45,298.5,237.0,1.5,12.0,408.0,527.91,426.09
2016,2,4,13,0,484.0,207.0,1.4,12.0,483.0,690.35,549.1
2016,2,4,13,15,452.0,210.0,1.3,12.0,463.0,678.82,538.0
2016,2,4,13,30,420.0,213.0,1.2,12.0,443.0,664.09,526.42
2016,2,4,13,45,352.5,217.5,1.15,12.5,406.0,595.77,474.75
2016,2,4,14,0,285.0,222.0,1.1,13.0,369.0,544.56,435.14
2016,2,4,14,15,385.5,190.5,1.0,12.5,378.5,606.86,485.88
2016,2,4,14,30,486.0,159.0,0.9,12.0,388.0,689.9,549.01
2016,2,4,14,45,431.5,156.5,0.85,12.0,349.0,635.9,508.14
2016,2,4,15,0,377.0,154.0,0.8,12.0,310.0,580.54,467.26
2016,2,4,15,15,360.5,142.5,0.75,11.5,281.0,528.38,430.34
2016,2,4,15,30,344.0,131.0,0.7,11.0,252.0,496.34,407.35
2016,2,4,15,45,509.5,95.5,0.65,11.0,248.5,614.34,498.63
2016,2,4,16,0,675.0,60.0,0.6,11.0,245.0,709.66,566.26
2016,2,4,16,15,619.5,54.0,0.55,10.5,201.0,637.28,510.94
2016,2,4,16,30,564.0,48.0,0.5,10.0,157.0,565.87,455.87
2016,2,4,16,45,474.5,40.0,0.45,10.0,114.5,466.91,375.7
2016,2,4,17,0,385.0,32.0,0.4,10.0,72.0,373.27,291.86
2016,2,4,17,15,192.5,16.0,0.4,10.0,36.0,188.16,71.44
2016,2,4,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,5.5,2.15,5.5,5.5,0.0,0.0
2016,2,5,7,30,0.0,11.0,2.2,6.0,11.0,9.39,0.0
2016,2,5,7,45,32.5,28.5,2.25,6.5,32.5,22.61,12.12
2016,2,5,8,0,65.0,46.0,2.3,7.0,54.0,35.73,26.07
2016,2,5,8,15,81.5,65.0,2.25,7.5,79.5,49.5,39.1
2016,2,5,8,30,98.0,84.0,2.2,8.0,105.0,62.95,51.63
2016,2,5,8,45,111.5,103.0,2.2,8.5,132.0,87.59,66.69
2016,2,5,9,0,125.0,122.0,2.2,9.0,159.0,114.47,88.02
2016,2,5,9,15,134.0,138.5,2.15,9.5,183.5,140.71,110.06
2016,2,5,9,30,143.0,155.0,2.1,10.0,208.0,168.29,133.67
2016,2,5,9,45,347.5,141.0,2.1,10.5,286.5,237.39,187.01
2016,2,5,10,0,552.0,127.0,2.1,11.0,365.0,332.28,263.55
2016,2,5,10,15,578.0,130.0,2.05,11.0,395.5,387.05,310.76
2016,2,5,10,30,604.0,133.0,2.0,11.0,426.0,439.54,355.32
2016,2,5,10,45,723.5,116.0,2.0,11.5,485.0,525.28,424.35
2016,2,5,11,0,843.0,99.0,2.0,12.0,544.0,619.1,497.8
2016,2,5,11,15,851.0,100.5,1.8,12.0,562.5,669.84,536.11
2016,2,5,11,30,859.0,102.0,1.6,12.0,581.0,718.91,571.98
2016,2,5,11,45,863.0,102.5,1.4,12.0,591.5,762.08,601.56
2016,2,5,12,0,867.0,103.0,1.2,12.0,602.0,802.75,627.21
2016,2,5,12,15,868.0,103.0,0.95,12.0,605.0,837.75,647.25
2016,2,5,12,30,869.0,103.0,0.7,12.0,608.0,869.68,664.14
2016,2,5,12,45,748.5,131.5,0.45,12.0,564.0,830.21,632.23
2016,2,5,13,0,628.0,160.0,0.2,12.0,520.0,775.9,591.72
2016,2,5,13,15,603.5,163.5,0.15,12.0,503.5,773.91,590.88
2016,2,5,13,30,579.0,167.0,0.1,12.0,487.0,760.65,581.69
2016,2,5,13,45,735.5,123.5,0.1,12.5,515.0,878.72,661.02
2016,2,5,14,0,892.0,80.0,0.1,13.0,543.0,966.89,715.97
2016,2,5,14,15,710.5,115.5,0.25,13.0,472.5,860.34,648.41
2016,2,5,14,30,529.0,151.0,0.4,13.0,402.0,721.99,559.37
2016,2,5,14,45,479.5,148.5,0.55,13.0,364.5,672.5,529.49
2016,2,5,15,0,430.0,146.0,0.7,13.0,327.0,621.43,495.31
2016,2,5,15,15,410.0,136.5,0.6,12.5,296.0,588.34,472.12
2016,2,5,15,30,390.0,127.0,0.5,12.0,265.0,553.93,447.24
2016,2,5,15,45,369.0,113.5,0.45,12.0,231.0,512.48,416.31
2016,2,5,16,0,348.0,100.0,0.4,12.0,197.0,470.3,383.97
2016,2,5,16,15,460.0,75.5,0.5,11.5,180.0,525.13,428.09
2016,2,5,16,30,572.0,51.0,0.6,11.0,163.0,577.18,465.6
2016,2,5,16,45,485.5,42.0,0.7,11.0,119.5,478.68,385.92
2016,2,5,17,0,399.0,33.0,0.8,11.0,76.0,385.3,304.04
2016,2,5,17,15,199.5,16.5,1.0,10.5,38.0,195.6,94.22
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,1.4,7.5,11.0,9.39,0.0
2016,2,6,7,30,0.0,22.0,1.4,8.0,22.0,18.78,0.0
2016,2,6,7,45,240.0,28.0,1.4,8.5,59.5,23.04,12.78
2016,2,6,8,0,480.0,34.0,1.4,9.0,97.0,27.94,19.08
2016,2,6,8,15,555.5,40.5,1.3,9.5,141.0,35.84,26.64
2016,2,6,8,30,631.0,47.0,1.2,10.0,185.0,41.24,31.76
2016,2,6,8,45,677.5,52.0,1.15,10.5,229.0,92.07,49.91
2016,2,6,9,0,724.0,57.0,1.1,11.0,273.0,148.73,89.25
2016,2,6,9,15,755.5,60.0,0.95,11.0,314.5,206.1,137.45
2016,2,6,9,30,787.0,63.0,0.8,11.0,356.0,266.72,191.28
2016,2,6,9,45,811.0,65.0,0.65,11.5,393.5,326.94,244.75
2016,2,6,10,0,835.0,67.0,0.5,12.0,431.0,388.86,298.0
2016,2,6,10,15,719.5,100.5,0.5,12.5,430.5,421.57,328.79
2016,2,6,10,30,604.0,134.0,0.5,13.0,430.0,440.74,346.68
2016,2,6,10,45,545.5,160.5,0.5,13.5,438.0,465.68,367.06
2016,2,6,11,0,487.0,187.0,0.5,14.0,446.0,488.86,384.61
2016,2,6,11,15,417.0,212.0,0.5,14.0,439.0,496.48,390.29
2016,2,6,11,30,347.0,237.0,0.5,14.0,432.0,485.46,381.83
2016,2,6,11,45,629.0,155.0,0.5,14.5,516.5,649.18,505.36
2016,2,6,12,0,911.0,73.0,0.5,15.0,601.0,797.16,607.31
2016,2,6,12,15,638.5,159.5,0.45,15.0,530.5,718.09,549.07
2016,2,6,12,30,366.0,246.0,0.4,15.0,460.0,581.8,448.71
2016,2,6,12,45,440.0,223.0,0.35,15.0,478.5,653.39,502.48
2016,2,6,13,0,514.0,200.0,0.3,15.0,497.0,710.6,542.85
2016,2,6,13,15,695.0,139.5,0.25,15.0,532.0,832.79,626.38
2016,2,6,13,30,876.0,79.0,0.2,15.0,567.0,928.55,686.73
2016,2,6,13,45,869.0,77.5,0.15,15.0,547.5,933.32,687.94
2016,2,6,14,0,862.0,76.0,0.1,15.0,528.0,934.34,688.62
2016,2,6,14,15,849.5,74.5,0.15,15.0,501.0,926.38,685.34
2016,2,6,14,30,837.0,73.0,0.2,15.0,474.0,925.47,687.02
2016,2,6,14,45,819.5,71.0,0.3,15.5,441.0,904.87,675.67
2016,2,6,15,0,802.0,69.0,0.4,16.0,408.0,880.94,662.45
2016,2,6,15,15,777.0,66.0,0.5,15.5,370.0,845.51,643.69
2016,2,6,15,30,752.0,63.0,0.6,15.0,332.0,807.47,622.49
2016,2,6,15,45,715.0,59.5,0.7,15.0,290.0,755.63,589.42
2016,2,6,16,0,678.0,56.0,0.8,15.0,248.0,702.38,553.8
2016,2,6,16,15,624.5,51.0,0.95,14.5,204.0,632.19,505.07
2016,2,6,16,30,571.0,46.0,1.1,14.0,160.0,570.18,459.1
2016,2,6,16,45,484.5,38.5,1.3,13.5,118.0,473.74,383.15
2016,2,6,17,0,398.0,31.0,1.5,13.0,76.0,382.59,304.17
2016,2,6,17,15,199.0,21.0,1.6,12.5,43.5,203.95,113.12
2016,2,6,17,30,0.0,11.0,1.7,12.0,11.0,9.39,0.0
2016,2,6,17,45,0.0,5.5,1.85,11.5,5.5,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,7,7,15,141.0,7.5,0.8,10.0,13.0,6.4,0.0
2016,2,7,7,30,282.0,15.0,0.8,10.0,26.0,13.56,0.0
2016,2,7,7,45,413.0,23.0,0.8,10.5,65.0,20.69,11.14
2016,2,7,8,0,544.0,31.0,0.8,11.0,104.0,27.84,18.9
2016,2,7,8,15,616.0,36.5,0.75,11.5,149.0,32.51,23.5
2016,2,7,8,30,688.0,42.0,0.7,12.0,194.0,37.21,27.93
2016,2,7,8,45,733.0,45.5,0.7,12.5,239.0,90.28,46.0
2016,2,7,9,0,778.0,49.0,0.7,13.0,284.0,148.87,86.15
2016,2,7,9,15,807.5,51.5,0.7,13.5,326.5,210.79,137.62
2016,2,7,9,30,837.0,54.0,0.7,14.0,369.0,272.95,192.27
2016,2,7,9,45,854.5,57.5,0.7,14.5,406.5,334.78,247.27
2016,2,7,10,0,872.0,61.0,0.7,15.0,444.0,397.49,301.69
2016,2,7,10,15,887.0,62.5,0.65,15.0,476.5,457.68,352.72
2016,2,7,10,30,902.0,64.0,0.6,15.0,509.0,517.82,401.75
2016,2,7,10,45,912.5,65.0,0.55,15.5,534.5,574.62,445.59
2016,2,7,11,0,923.0,66.0,0.5,16.0,560.0,630.31,486.72
2016,2,7,11,15,929.5,67.0,0.5,16.0,579.0,682.04,525.02
2016,2,7,11,30,936.0,68.0,0.5,16.0,598.0,731.75,560.4
2016,2,7,11,45,940.0,68.0,0.5,16.5,609.0,776.24,588.64
2016,2,7,12,0,944.0,68.0,0.5,17.0,620.0,818.02,614.68
2016,2,7,12,15,945.0,68.0,0.5,17.0,623.0,854.48,638.08
2016,2,7,12,30,946.0,68.0,0.5,17.0,626.0,887.66,659.27
2016,2,7,12,45,946.0,67.0,0.5,17.0,621.0,915.34,676.86
2016,2,7,13,0,946.0,66.0,0.5,17.0,616.0,939.38,692.22
2016,2,7,13,15,942.0,65.5,0.5,17.0,603.5,956.67,703.36
2016,2,7,13,30,938.0,65.0,0.5,17.0,591.0,970.04,712.24
2016,2,7,13,45,931.0,64.0,0.5,17.0,571.0,975.98,716.59
2016,2,7,14,0,924.0,63.0,0.5,17.0,551.0,977.91,718.68
2016,2,7,14,15,913.0,62.0,0.5,17.0,524.0,972.05,716.03
2016,2,7,14,30,902.0,61.0,0.5,17.0,497.0,962.34,711.16
2016,2,7,14,45,887.0,59.0,0.5,17.0,463.5,943.67,700.63
2016,2,7,15,0,872.0,57.0,0.5,17.0,430.0,921.48,687.92
2016,2,7,15,15,850.0,55.0,0.5,16.5,391.5,889.46,669.84
2016,2,7,15,30,828.0,53.0,0.5,16.0,353.0,854.67,649.57
2016,2,7,15,45,796.0,50.5,0.5,16.0,310.0,807.71,619.1
2016,2,7,16,0,764.0,48.0,0.5,16.0,267.0,768.19,592.75
2016,2,7,16,15,716.0,44.0,0.5,15.0,221.5,701.88,547.94
2016,2,7,16,30,668.0,40.0,0.5,14.0,176.0,635.67,500.54
2016,2,7,16,45,588.0,34.0,0.5,13.5,131.5,542.3,428.61
2016,2,7,17,0,508.0,28.0,0.5,13.0,87.0,452.83,353.16
2016,2,7,17,15,359.5,19.0,0.5,12.5,51.0,309.69,187.85
2016,2,7,17,30,211.0,10.0,0.5,12.0,15.0,148.51,0.0
2016,2,7,17,45,105.5,5.0,0.55,12.0,7.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,7,15,120.5,8.5,2.65,10.0,13.5,7.26,0.0
2016,2,8,7,30,241.0,17.0,2.7,10.0,27.0,14.12,0.0
2016,2,8,7,45,377.0,26.5,2.75,10.5,66.5,21.89,12.35
2016,2,8,8,0,513.0,36.0,2.8,11.0,106.0,32.3,22.82
2016,2,8,8,15,588.5,42.0,2.7,11.5,152.0,37.22,27.67
2016,2,8,8,30,664.0,48.0,2.6,12.0,198.0,42.19,32.36
2016,2,8,8,45,710.0,53.0,2.55,12.5,243.5,95.29,51.09
2016,2,8,9,0,756.0,58.0,2.5,13.0,289.0,154.12,91.88
2016,2,8,9,15,787.0,61.0,2.45,13.5,332.0,213.58,141.78
2016,2,8,9,30,818.0,64.0,2.4,14.0,375.0,276.22,197.52
2016,2,8,9,45,846.0,64.5,2.35,14.5,414.0,338.37,253.49
2016,2,8,10,0,874.0,65.0,2.3,15.0,453.0,402.7,310.29
2016,2,8,10,15,889.0,67.0,2.3,15.5,486.0,463.69,363.13
2016,2,8,10,30,904.0,69.0,2.3,16.0,519.0,524.65,414.09
2016,2,8,10,45,913.0,70.5,2.3,16.5,544.5,581.46,460.12
2016,2,8,11,0,922.0,72.0,2.3,17.0,570.0,637.01,503.58
2016,2,8,11,15,928.5,73.0,2.25,17.0,589.0,688.89,543.63
2016,2,8,11,30,935.0,74.0,2.2,17.0,608.0,738.75,580.81
2016,2,8,11,45,938.0,75.0,2.2,17.5,619.0,783.78,611.05
2016,2,8,12,0,941.0,76.0,2.2,18.0,630.0,826.08,638.99
2016,2,8,12,15,942.0,76.0,2.15,18.0,632.5,862.65,663.46
2016,2,8,12,30,943.0,76.0,2.1,18.0,635.0,895.96,685.54
2016,2,8,12,45,944.5,74.5,2.1,18.0,631.0,924.49,704.81
2016,2,8,13,0,946.0,73.0,2.1,18.0,627.0,949.45,721.74
2016,2,8,13,15,941.0,72.0,2.05,18.0,614.0,965.37,732.1
2016,2,8,13,30,936.0,71.0,2.0,18.0,601.0,977.31,739.99
2016,2,8,13,45,928.5,70.5,2.0,18.0,580.5,983.54,744.85
2016,2,8,14,0,921.0,70.0,2.0,18.0,560.0,985.79,747.28
2016,2,8,14,15,910.0,68.5,1.95,18.0,533.0,979.4,743.51
2016,2,8,14,30,899.0,67.0,1.9,18.0,506.0,969.13,737.35
2016,2,8,14,45,883.5,65.0,1.9,18.0,472.0,950.12,726.04
2016,2,8,15,0,868.0,63.0,1.9,18.0,438.0,927.61,712.41
2016,2,8,15,15,845.5,60.5,1.85,17.5,399.0,894.55,692.1
2016,2,8,15,30,823.0,58.0,1.8,17.0,360.0,868.63,676.46
2016,2,8,15,45,790.5,55.0,1.75,16.5,316.5,820.07,644.18
2016,2,8,16,0,758.0,52.0,1.7,16.0,273.0,769.72,609.6
2016,2,8,16,15,709.0,48.0,1.7,15.5,227.0,702.49,561.36
2016,2,8,16,30,660.0,44.0,1.7,15.0,181.0,635.25,510.49
2016,2,8,16,45,578.5,37.5,1.7,14.5,135.5,539.88,434.86
2016,2,8,17,0,497.0,31.0,1.7,14.0,90.0,448.18,356.3
2016,2,8,17,15,344.5,21.5,1.7,13.5,53.0,303.24,199.02
2016,2,8,17,30,192.0,12.0,1.7,13.0,16.0,137.84,0.0
2016,2,8,17,45,96.0,6.0,1.7,13.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.5,2.1,8.5,12.5,10.67,0.0
2016,2,9,7,30,0.0,25.0,2.2,9.0,25.0,19.42,0.0
2016,2,9,7,45,167.0,35.0,2.35,9.5,58.5,26.91,16.85
2016,2,9,8,0,334.0,45.0,2.5,10.0,92.0,36.63,26.81
2016,2,9,8,15,388.0,57.0,2.45,10.5,131.0,45.65,35.37
2016,2,9,8,30,442.0,69.0,2.4,11.0,170.0,54.47,43.54
2016,2,9,8,45,475.0,79.5,2.4,11.5,209.0,97.76,61.71
2016,2,9,9,0,508.0,90.0,2.4,12.0,248.0,145.4,95.97
2016,2,9,9,15,534.0,98.0,2.25,12.5,284.5,193.67,136.26
2016,2,9,9,30,560.0,106.0,2.1,13.0,321.0,244.95,181.19
2016,2,9,9,45,598.0,108.5,2.0,13.5,358.5,298.0,227.63
2016,2,9,10,0,636.0,111.0,1.9,14.0,396.0,354.81,276.61
2016,2,9,10,15,628.0,122.5,1.8,14.0,421.0,403.17,318.79
2016,2,9,10,30,620.0,134.0,1.7,14.0,446.0,449.68,358.0
2016,2,9,10,45,573.0,158.0,1.6,14.5,457.0,479.26,381.93
2016,2,9,11,0,526.0,182.0,1.5,15.0,468.0,508.31,404.02
2016,2,9,11,15,439.0,212.5,1.4,15.0,457.0,511.89,406.14
2016,2,9,11,30,352.0,243.0,1.3,15.0,446.0,495.13,392.51
2016,2,9,11,45,638.0,164.0,1.2,15.5,539.5,666.61,522.71
2016,2,9,12,0,924.0,85.0,1.1,16.0,633.0,824.17,631.91
2016,2,9,12,15,728.0,144.0,1.0,16.0,577.5,777.03,595.83
2016,2,9,12,30,532.0,203.0,0.9,16.0,522.0,693.91,534.65
2016,2,9,12,45,503.0,212.0,0.85,16.0,511.5,698.22,537.93
2016,2,9,13,0,474.0,221.0,0.8,16.0,501.0,699.01,537.62
2016,2,9,13,15,402.0,233.0,0.75,16.0,467.5,641.41,495.85
2016,2,9,13,30,330.0,245.0,0.7,16.0,434.0,599.22,464.68
2016,2,9,13,45,392.0,222.0,0.7,16.5,438.5,639.48,495.55
2016,2,9,14,0,454.0,199.0,0.7,17.0,443.0,700.17,538.89
2016,2,9,14,15,558.5,159.0,0.65,16.5,444.0,759.62,582.79
2016,2,9,14,30,663.0,119.0,0.6,16.0,445.0,825.7,628.47
2016,2,9,14,45,510.5,143.5,0.6,16.0,384.5,698.38,540.77
2016,2,9,15,0,358.0,168.0,0.6,16.0,324.0,560.66,442.26
2016,2,9,15,15,551.5,116.0,0.55,15.5,332.0,705.48,552.05
2016,2,9,15,30,745.0,64.0,0.5,15.0,340.0,805.81,621.35
2016,2,9,15,45,693.0,66.5,0.5,15.0,299.0,748.01,580.66
2016,2,9,16,0,641.0,69.0,0.5,15.0,258.0,696.86,545.74
2016,2,9,16,15,631.0,59.5,0.45,15.0,220.0,658.95,517.94
2016,2,9,16,30,621.0,50.0,0.4,15.0,182.0,619.18,486.79
2016,2,9,16,45,539.5,42.5,0.4,15.0,137.0,524.28,413.35
2016,2,9,17,0,458.0,35.0,0.4,15.0,92.0,433.81,338.64
2016,2,9,17,15,311.0,24.0,0.45,14.5,55.0,293.85,198.95
2016,2,9,17,30,164.0,13.0,0.5,14.0,18.0,120.27,0.0
2016,2,9,17,45,82.0,6.5,0.6,14.0,9.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,14.0,1.2,10.0,14.0,11.95,0.0
2016,2,10,7,30,0.0,28.0,1.1,10.0,28.0,21.49,0.0
2016,2,10,7,45,175.5,37.0,1.05,10.5,62.5,28.42,18.32
2016,2,10,8,0,351.0,46.0,1.0,11.0,97.0,37.45,27.52
2016,2,10,8,15,406.5,57.5,0.95,11.5,137.0,46.03,35.64
2016,2,10,8,30,462.0,69.0,0.9,12.0,177.0,54.54,43.48
2016,2,10,8,45,490.5,80.5,0.9,12.5,216.0,99.69,62.46
2016,2,10,9,0,519.0,92.0,0.9,13.0,255.0,148.62,97.47
2016,2,10,9,15,554.5,96.5,0.85,13.0,292.5,196.55,136.8
2016,2,10,9,30,590.0,101.0,0.8,13.0,330.0,248.59,181.83
2016,2,10,9,45,534.0,126.5,0.75,13.0,349.0,289.57,220.71
2016,2,10,10,0,478.0,152.0,0.7,13.0,368.0,327.02,255.04
2016,2,10,10,15,418.0,178.0,0.65,13.5,376.5,356.41,280.65
2016,2,10,10,30,358.0,204.0,0.6,14.0,385.0,371.42,293.55
2016,2,10,10,45,381.0,210.5,0.6,14.5,412.0,413.94,326.9
2016,2,10,11,0,404.0,217.0,0.6,15.0,439.0,458.1,360.49
2016,2,10,11,15,651.5,151.5,0.55,15.0,523.0,597.35,465.71
2016,2,10,11,30,899.0,86.0,0.5,15.0,607.0,728.78,560.96
2016,2,10,11,45,721.0,142.5,0.5,15.5,565.0,707.12,541.3
2016,2,10,12,0,543.0,199.0,0.5,16.0,523.0,652.43,500.22
2016,2,10,12,15,440.0,230.5,0.5,16.0,494.0,625.43,480.32
2016,2,10,12,30,337.0,262.0,0.5,16.0,465.0,575.24,443.3
2016,2,10,12,45,481.5,215.5,0.5,16.5,503.5,683.61,523.15
2016,2,10,13,0,626.0,169.0,0.5,17.0,542.0,787.87,595.34
2016,2,10,13,15,764.0,125.5,0.45,17.0,571.0,884.18,657.2
2016,2,10,13,30,902.0,82.0,0.4,17.0,600.0,961.94,705.33
2016,2,10,13,45,894.5,80.5,0.4,17.5,580.0,966.69,706.48
2016,2,10,14,0,887.0,79.0,0.4,18.0,560.0,967.54,706.56
2016,2,10,14,15,800.0,92.5,0.35,18.0,510.0,917.52,674.55
2016,2,10,14,30,713.0,106.0,0.3,18.0,460.0,858.98,637.51
2016,2,10,14,45,682.0,105.0,0.3,18.5,425.5,827.42,617.71
2016,2,10,15,0,651.0,104.0,0.3,19.0,391.0,793.06,595.46
2016,2,10,15,15,517.5,118.5,0.25,18.5,334.0,668.83,512.49
2016,2,10,15,30,384.0,133.0,0.2,18.0,277.0,557.77,435.24
2016,2,10,15,45,363.0,120.5,0.2,17.5,243.5,517.54,408.68
2016,2,10,16,0,342.0,108.0,0.2,17.0,210.0,476.62,379.69
2016,2,10,16,15,317.0,92.5,0.25,16.0,175.0,427.94,344.62
2016,2,10,16,30,292.0,77.0,0.3,15.0,140.0,379.39,307.77
2016,2,10,16,45,253.0,60.5,0.35,14.5,105.5,318.84,258.57
2016,2,10,17,0,214.0,44.0,0.4,14.0,71.0,260.23,208.08
2016,2,10,17,15,107.0,29.5,0.45,13.5,43.0,140.38,98.05
2016,2,10,17,30,0.0,15.0,0.5,13.0,15.0,12.8,0.0
2016,2,10,17,45,0.0,7.5,0.6,13.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,7,15,122.5,10.0,1.35,10.0,16.5,8.54,0.0
2016,2,11,7,30,245.0,20.0,1.3,10.0,33.0,16.6,0.0
2016,2,11,7,45,369.5,30.5,1.3,10.5,73.5,25.13,15.74
2016,2,11,8,0,494.0,41.0,1.3,11.0,114.0,33.59,24.16
2016,2,11,8,15,566.0,47.5,1.2,11.5,159.5,38.38,28.84
2016,2,11,8,30,638.0,54.0,1.1,12.0,205.0,43.55,33.66
2016,2,11,8,45,685.5,58.5,1.05,12.5,250.5,98.76,54.7
2016,2,11,9,0,733.0,63.0,1.0,13.0,296.0,156.09,94.2
2016,2,11,9,15,658.0,83.5,0.9,13.5,314.5,206.13,140.13
2016,2,11,9,30,583.0,104.0,0.8,14.0,333.0,249.58,182.12
2016,2,11,9,45,601.0,111.0,0.7,14.5,367.0,301.68,227.35
2016,2,11,10,0,619.0,118.0,0.6,15.0,401.0,355.3,272.6
2016,2,11,10,15,561.5,146.0,0.55,15.0,416.0,391.35,304.23
2016,2,11,10,30,504.0,174.0,0.5,15.0,431.0,424.69,331.91
2016,2,11,10,45,586.5,156.5,0.5,15.5,470.0,491.14,383.08
2016,2,11,11,0,669.0,139.0,0.5,16.0,509.0,559.75,434.43
2016,2,11,11,15,632.0,157.0,0.45,16.0,516.0,590.52,456.34
2016,2,11,11,30,595.0,175.0,0.4,16.0,523.0,615.94,474.0
2016,2,11,11,45,592.5,180.0,0.4,16.5,532.0,643.65,493.21
2016,2,11,12,0,590.0,185.0,0.4,17.0,541.0,675.13,514.42
2016,2,11,12,15,520.0,210.5,0.4,17.0,525.5,670.77,510.03
2016,2,11,12,30,450.0,236.0,0.4,17.0,510.0,659.71,501.26
2016,2,11,12,45,442.5,236.0,0.4,17.0,503.5,671.36,509.82
2016,2,11,13,0,435.0,236.0,0.4,17.0,497.0,680.67,516.44
2016,2,11,13,15,473.0,219.0,0.45,17.0,497.5,711.54,539.93
2016,2,11,13,30,511.0,202.0,0.5,17.0,498.0,740.94,562.14
2016,2,11,13,45,488.0,201.0,0.55,17.0,476.0,728.36,554.28
2016,2,11,14,0,465.0,200.0,0.6,17.0,454.0,713.0,545.06
2016,2,11,14,15,528.0,171.5,0.65,16.5,446.5,746.48,573.05
2016,2,11,14,30,591.0,143.0,0.7,16.0,439.0,785.33,602.41
2016,2,11,14,45,474.5,157.5,0.8,16.0,385.0,682.11,531.79
2016,2,11,15,0,358.0,172.0,0.9,16.0,331.0,566.08,449.03
2016,2,11,15,15,442.5,141.0,0.9,15.5,320.5,627.27,499.05
2016,2,11,15,30,527.0,110.0,0.9,15.0,310.0,661.36,525.73
2016,2,11,15,45,484.0,106.0,0.95,14.5,272.5,609.01,489.13
2016,2,11,16,0,441.0,102.0,1.0,14.0,235.0,556.72,452.16
2016,2,11,16,15,402.5,89.0,1.0,13.5,195.5,496.73,407.18
2016,2,11,16,30,364.0,76.0,1.0,13.0,156.0,437.53,360.5
2016,2,11,16,45,311.0,61.0,1.05,12.5,118.0,365.33,301.13
2016,2,11,17,0,258.0,46.0,1.1,12.0,80.0,296.24,241.1
2016,2,11,17,15,129.0,31.5,1.1,11.5,48.5,161.17,117.88
2016,2,11,17,30,0.0,17.0,1.1,11.0,17.0,14.51,0.0
2016,2,11,17,45,0.0,8.5,1.15,11.0,8.5,7.26,0.0
2016,2,11,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,7,15,85.0,10.5,1.05,11.0,15.5,8.96,0.0
2016,2,12,7,30,170.0,21.0,1.0,11.0,31.0,16.39,1.56
2016,2,12,7,45,265.0,34.0,0.95,11.5,66.5,27.81,18.12
2016,2,12,8,0,360.0,47.0,0.9,12.0,102.0,38.08,28.09
2016,2,12,8,15,411.0,59.0,0.95,12.0,142.0,47.03,36.53
2016,2,12,8,30,462.0,71.0,1.0,12.0,182.0,56.17,44.97
2016,2,12,8,45,496.0,81.0,1.05,12.5,222.5,100.58,62.92
2016,2,12,9,0,530.0,91.0,1.1,13.0,263.0,149.46,97.71
2016,2,12,9,15,559.5,97.5,1.15,13.0,300.5,198.73,138.6
