Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,9,30,589.0,104.0,1.2,13.0,338.0,251.4,184.68
2016,2,12,9,45,574.0,120.0,1.25,13.5,366.0,301.15,229.59
2016,2,12,10,0,559.0,136.0,1.3,14.0,394.0,344.47,268.22
2016,2,12,10,15,551.5,149.5,1.35,14.0,418.5,390.43,308.02
2016,2,12,10,30,544.0,163.0,1.4,14.0,443.0,434.88,345.37
2016,2,12,10,45,559.0,166.5,1.5,14.5,467.0,480.76,382.4
2016,2,12,11,0,574.0,170.0,1.6,15.0,491.0,526.89,418.7
2016,2,12,11,15,712.5,133.5,1.7,15.0,544.5,620.71,491.96
2016,2,12,11,30,851.0,97.0,1.8,15.0,598.0,714.38,563.73
2016,2,12,11,45,855.0,98.0,1.9,15.5,609.0,758.09,594.33
2016,2,12,12,0,859.0,99.0,2.0,16.0,620.0,799.35,622.64
2016,2,12,12,15,731.5,141.5,2.1,16.0,587.0,779.88,609.04
2016,2,12,12,30,604.0,184.0,2.2,16.0,554.0,743.44,582.68
2016,2,12,12,45,598.0,185.5,2.3,16.0,549.5,754.77,592.5
2016,2,12,13,0,592.0,187.0,2.4,16.0,545.0,770.31,604.72
2016,2,12,13,15,718.5,143.5,2.45,15.5,569.0,864.99,674.36
2016,2,12,13,30,845.0,100.0,2.5,15.0,593.0,943.22,730.48
2016,2,12,13,45,838.5,98.5,2.55,15.0,574.0,948.76,734.8
2016,2,12,14,0,832.0,97.0,2.6,15.0,555.0,950.5,737.41
2016,2,12,14,15,821.0,95.0,2.6,15.0,528.5,943.5,733.67
2016,2,12,14,30,810.0,93.0,2.6,15.0,502.0,932.77,727.55
2016,2,12,14,45,615.0,127.5,2.65,15.0,426.5,791.71,628.74
2016,2,12,15,0,420.0,162.0,2.7,15.0,351.0,634.67,513.2
2016,2,12,15,15,577.0,121.0,2.65,14.5,356.0,737.98,595.55
2016,2,12,15,30,734.0,80.0,2.6,14.0,361.0,826.21,661.82
2016,2,12,15,45,704.5,74.5,2.55,14.0,319.0,778.71,626.96
2016,2,12,16,0,675.0,69.0,2.5,14.0,277.0,729.59,591.15
2016,2,12,16,15,624.0,63.5,2.45,13.5,231.5,660.72,540.03
2016,2,12,16,30,573.0,58.0,2.4,13.0,186.0,592.32,486.98
2016,2,12,16,45,500.5,49.5,2.4,13.0,142.0,504.14,414.9
2016,2,12,17,0,428.0,41.0,2.4,13.0,98.0,419.49,341.83
2016,2,12,17,15,292.0,29.0,2.4,12.5,60.5,291.15,220.18
2016,2,12,17,30,156.0,17.0,2.4,12.0,23.0,150.3,0.0
2016,2,12,17,45,78.0,8.5,2.4,12.0,11.5,56.07,0.0
2016,2,12,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,13,7,15,187.5,10.0,2.45,7.5,21.5,8.54,0.0
2016,2,13,7,30,375.0,20.0,2.4,8.0,43.0,18.19,4.3
2016,2,13,7,45,493.5,27.5,2.35,8.5,87.0,24.78,15.87
2016,2,13,8,0,612.0,35.0,2.3,9.0,131.0,31.44,22.53
2016,2,13,8,15,676.0,40.5,2.15,9.5,179.0,36.07,27.04
2016,2,13,8,30,740.0,46.0,2.0,10.0,227.0,41.64,32.23
2016,2,13,8,45,782.0,49.0,1.95,10.5,274.0,98.02,50.86
2016,2,13,9,0,824.0,52.0,1.9,11.0,321.0,162.33,96.26
2016,2,13,9,15,850.5,54.5,1.8,11.5,364.5,224.55,149.05
2016,2,13,9,30,877.0,57.0,1.7,12.0,408.0,289.19,207.03
2016,2,13,9,45,899.5,57.0,1.65,12.5,447.0,352.29,264.2
2016,2,13,10,0,922.0,57.0,1.6,13.0,486.0,416.63,321.16
2016,2,13,10,15,934.0,58.5,1.65,13.5,519.0,478.79,375.0
2016,2,13,10,30,946.0,60.0,1.7,14.0,552.0,540.48,426.53
2016,2,13,10,45,954.0,61.0,1.8,14.5,577.5,598.66,473.83
2016,2,13,11,0,962.0,62.0,1.9,15.0,603.0,655.36,518.47
2016,2,13,11,15,967.5,62.5,1.95,15.0,621.5,708.14,559.59
2016,2,13,11,30,973.0,63.0,2.0,15.0,640.0,758.67,596.97
2016,2,13,11,45,973.0,65.0,2.05,15.5,651.0,804.34,627.89
2016,2,13,12,0,973.0,67.0,2.1,16.0,662.0,846.92,656.34
2016,2,13,12,15,973.0,67.5,2.2,16.0,664.5,884.5,682.83
2016,2,13,12,30,973.0,68.0,2.3,16.0,667.0,918.62,706.97
2016,2,13,12,45,955.5,74.5,2.45,16.0,659.5,940.95,723.56
2016,2,13,13,0,938.0,81.0,2.6,16.0,652.0,958.82,737.34
2016,2,13,13,15,932.0,80.0,2.9,15.5,638.0,973.92,752.14
2016,2,13,13,30,926.0,79.0,3.2,15.0,624.0,985.0,764.27
2016,2,13,13,45,915.5,79.0,3.5,15.0,602.5,989.01,770.13
2016,2,13,14,0,905.0,79.0,3.8,15.0,581.0,989.01,773.27
2016,2,13,14,15,893.0,77.5,3.9,14.5,553.0,981.68,771.41
2016,2,13,14,30,881.0,76.0,4.0,14.0,525.0,970.51,766.98
2016,2,13,14,45,859.5,75.5,4.15,14.0,490.0,958.62,760.98
2016,2,13,15,0,838.0,75.0,4.3,14.0,455.0,932.31,744.67
2016,2,13,15,15,671.0,96.5,4.2,13.5,384.0,799.26,648.81
2016,2,13,15,30,504.0,118.0,4.1,13.0,313.0,651.54,538.78
2016,2,13,15,45,475.5,109.0,4.1,13.0,276.5,606.08,504.95
2016,2,13,16,0,447.0,100.0,4.1,13.0,240.0,559.95,469.11
2016,2,13,16,15,536.5,76.5,4.05,12.5,217.5,602.04,503.37
2016,2,13,16,30,626.0,53.0,4.0,12.0,195.0,630.3,524.56
2016,2,13,16,45,547.0,46.0,4.0,11.5,149.5,537.18,447.71
2016,2,13,17,0,468.0,39.0,4.0,11.0,104.0,448.07,370.59
2016,2,13,17,15,234.0,32.5,3.9,11.0,65.0,253.2,196.22
2016,2,13,17,30,0.0,26.0,3.8,11.0,26.0,35.33,0.0
2016,2,13,17,45,0.0,13.0,3.75,11.0,13.0,11.1,0.0
2016,2,13,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,14,7,15,9.0,11.5,3.4,9.5,12.0,9.82,0.0
2016,2,14,7,30,18.0,23.0,3.4,10.0,24.0,18.66,5.93
2016,2,14,7,45,49.0,41.0,3.4,10.5,48.0,31.99,22.05
2016,2,14,8,0,80.0,59.0,3.4,11.0,72.0,45.31,34.66
2016,2,14,8,15,92.5,78.5,3.35,11.5,98.0,59.21,47.5
2016,2,14,8,30,105.0,98.0,3.3,12.0,124.0,73.05,60.06
2016,2,14,8,45,112.0,117.5,3.25,12.5,150.5,98.21,74.69
2016,2,14,9,0,119.0,137.0,3.2,13.0,177.0,124.78,95.65
2016,2,14,9,15,123.0,155.5,3.15,13.5,201.0,151.35,117.75
2016,2,14,9,30,127.0,174.0,3.1,14.0,225.0,178.79,140.89
2016,2,14,9,45,247.5,178.0,3.05,14.5,290.0,236.64,186.13
2016,2,14,10,0,368.0,182.0,3.0,15.0,355.0,306.04,241.84
2016,2,14,10,15,467.0,170.5,2.95,15.0,405.5,372.33,296.29
2016,2,14,10,30,566.0,159.0,2.9,15.0,456.0,442.98,354.13
2016,2,14,10,45,723.5,120.5,2.9,15.5,518.5,534.7,427.36
2016,2,14,11,0,881.0,82.0,2.9,16.0,581.0,628.4,501.02
2016,2,14,11,15,889.0,83.0,2.9,16.0,600.5,679.86,541.23
2016,2,14,11,30,897.0,84.0,2.9,16.0,620.0,729.53,579.25
2016,2,14,11,45,899.5,85.5,2.9,16.5,631.5,773.63,609.45
2016,2,14,12,0,902.0,87.0,2.9,17.0,643.0,815.06,637.4
2016,2,14,12,15,903.5,87.5,2.9,17.0,646.5,851.69,662.92
2016,2,14,12,30,905.0,88.0,2.9,17.0,650.0,885.22,686.2
2016,2,14,12,45,562.0,188.0,2.9,17.0,536.0,727.08,571.84
2016,2,14,13,0,219.0,288.0,2.9,17.0,422.0,506.74,401.41
2016,2,14,13,15,377.5,243.0,2.9,17.0,469.0,631.29,500.98
2016,2,14,13,30,536.0,198.0,2.9,17.0,516.0,761.97,600.28
2016,2,14,13,45,503.5,201.5,2.95,17.0,492.5,745.56,587.75
2016,2,14,14,0,471.0,205.0,3.0,17.0,469.0,726.13,574.12
2016,2,14,14,15,490.0,189.0,3.1,16.5,452.0,731.92,581.86
2016,2,14,14,30,509.0,173.0,3.2,16.0,435.0,734.97,587.53
2016,2,14,14,45,554.0,148.5,3.3,16.0,416.5,749.87,600.6
2016,2,14,15,0,599.0,124.0,3.4,16.0,398.0,770.65,617.67
2016,2,14,15,15,523.0,127.0,3.4,15.5,351.5,687.36,557.61
2016,2,14,15,30,447.0,130.0,3.4,15.0,305.0,614.18,504.2
2016,2,14,15,45,576.5,98.0,3.4,15.0,297.0,692.87,566.21
2016,2,14,16,0,706.0,66.0,3.4,15.0,289.0,747.93,608.04
2016,2,14,16,15,657.5,61.0,3.35,14.5,243.0,687.62,562.67
2016,2,14,16,30,609.0,56.0,3.3,14.0,197.0,620.94,511.03
2016,2,14,16,45,539.0,48.0,3.3,13.5,152.0,533.99,440.81
2016,2,14,17,0,469.0,40.0,3.3,13.0,107.0,450.47,369.47
2016,2,14,17,15,234.5,34.0,3.25,13.0,67.5,255.5,198.76
2016,2,14,17,30,0.0,28.0,3.2,13.0,28.0,39.06,0.0
2016,2,14,17,45,0.0,14.0,3.2,13.0,14.0,11.95,0.0
2016,2,14,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,185.0,11.0,1.35,11.5,24.0,9.39,0.0
2016,2,15,7,30,370.0,22.0,1.3,12.0,48.0,19.96,7.86
2016,2,15,7,45,481.5,29.5,1.3,13.0,91.5,26.47,17.22
2016,2,15,8,0,593.0,37.0,1.3,14.0,135.0,33.03,23.55
2016,2,15,8,15,655.0,42.5,1.25,14.0,182.0,37.58,27.93
2016,2,15,8,30,717.0,48.0,1.2,14.0,229.0,43.72,33.58
2016,2,15,8,45,758.5,51.0,1.15,14.5,275.5,98.78,51.25
2016,2,15,9,0,800.0,54.0,1.1,15.0,322.0,158.88,92.73
2016,2,15,9,15,826.5,56.5,1.1,15.0,365.5,222.71,146.15
2016,2,15,9,30,853.0,59.0,1.1,15.0,409.0,286.06,202.28
2016,2,15,9,45,872.0,61.0,1.1,15.5,447.5,348.66,257.94
2016,2,15,10,0,891.0,63.0,1.1,16.0,486.0,412.24,313.1
2016,2,15,10,15,904.5,64.5,1.15,16.0,518.5,473.55,365.67
2016,2,15,10,30,918.0,66.0,1.2,16.0,551.0,534.61,416.35
2016,2,15,10,45,926.5,67.0,1.25,16.5,577.0,591.82,461.71
2016,2,15,11,0,935.0,68.0,1.3,17.0,603.0,647.66,504.49
2016,2,15,11,15,940.5,69.0,1.3,17.0,621.5,699.9,543.85
2016,2,15,11,30,946.0,70.0,1.3,17.0,640.0,749.99,579.73
2016,2,15,11,45,948.5,71.0,1.3,17.5,651.0,795.44,609.23
2016,2,15,12,0,951.0,72.0,1.3,18.0,662.0,838.04,636.4
2016,2,15,12,15,951.5,72.0,1.3,18.0,665.0,874.81,660.56
2016,2,15,12,30,952.0,72.0,1.3,18.0,668.0,908.21,682.41
2016,2,15,12,45,943.0,75.0,1.35,18.5,661.5,933.28,698.18
2016,2,15,13,0,934.0,78.0,1.4,19.0,655.0,954.34,711.44
2016,2,15,13,15,929.5,77.5,1.45,19.0,642.5,971.31,723.53
2016,2,15,13,30,925.0,77.0,1.5,19.0,630.0,984.34,733.24
2016,2,15,13,45,779.0,115.5,1.55,19.0,570.5,915.06,688.71
2016,2,15,14,0,633.0,154.0,1.6,19.0,511.0,834.52,636.43
2016,2,15,14,15,758.5,114.0,1.6,19.0,522.0,915.85,693.72
2016,2,15,14,30,884.0,74.0,1.6,19.0,533.0,973.37,732.45
2016,2,15,14,45,866.5,72.5,1.6,19.0,498.5,953.01,719.63
2016,2,15,15,0,849.0,71.0,1.6,19.0,464.0,939.96,712.7
2016,2,15,15,15,827.5,68.5,1.6,18.5,424.5,907.51,693.83
2016,2,15,15,30,806.0,66.0,1.6,18.0,385.0,872.12,672.77
2016,2,15,15,45,776.0,62.5,1.6,17.5,341.5,824.92,642.84
2016,2,15,16,0,746.0,59.0,1.6,17.0,298.0,775.8,610.55
2016,2,15,16,15,701.0,54.5,1.6,16.5,251.5,710.84,565.24
2016,2,15,16,30,656.0,50.0,1.6,16.0,205.0,645.64,517.52
2016,2,15,16,45,587.0,43.5,1.65,16.0,159.0,559.16,450.18
2016,2,15,17,0,518.0,37.0,1.7,16.0,113.0,475.3,380.96
2016,2,15,17,15,390.5,28.0,1.7,15.5,72.5,360.96,279.14
2016,2,15,17,30,263.0,19.0,1.7,15.0,32.0,230.1,35.29
2016,2,15,17,45,131.5,9.5,1.7,15.0,16.0,90.66,0.0
2016,2,15,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,7,15,208.0,11.0,1.05,11.5,26.5,9.39,0.0
2016,2,16,7,30,416.0,22.0,1.0,12.0,53.0,19.98,8.79
2016,2,16,7,45,519.0,29.0,0.95,13.0,97.0,26.07,16.98
2016,2,16,8,0,622.0,36.0,0.9,14.0,141.0,32.21,22.89
2016,2,16,8,15,543.5,55.0,0.85,14.0,167.5,43.91,33.6
2016,2,16,8,30,465.0,74.0,0.8,14.0,194.0,58.95,47.15
2016,2,16,8,45,485.0,86.0,0.75,14.5,232.0,104.42,65.7
2016,2,16,9,0,505.0,98.0,0.7,15.0,270.0,149.88,98.14
2016,2,16,9,15,545.0,105.0,0.65,15.5,312.0,203.17,141.05
2016,2,16,9,30,585.0,112.0,0.6,16.0,354.0,258.53,187.46
2016,2,16,9,45,578.5,126.0,0.55,16.5,383.5,309.22,231.45
2016,2,16,10,0,572.0,140.0,0.5,17.0,413.0,354.53,269.97
2016,2,16,10,15,745.0,105.0,0.45,17.0,486.0,442.18,338.18
2016,2,16,10,30,918.0,70.0,0.4,17.0,559.0,539.69,412.45
2016,2,16,10,45,763.0,118.5,0.35,17.5,538.5,556.2,424.98
2016,2,16,11,0,608.0,167.0,0.3,18.0,518.0,552.21,421.67
2016,2,16,11,15,607.0,174.0,0.3,18.0,533.5,593.32,452.24
2016,2,16,11,30,606.0,181.0,0.3,18.0,549.0,632.67,480.24
2016,2,16,11,45,649.0,171.0,0.3,18.5,571.0,686.85,517.67
2016,2,16,12,0,692.0,161.0,0.3,19.0,593.0,741.71,554.49
2016,2,16,12,15,823.0,118.5,0.3,19.0,635.5,829.86,612.8
2016,2,16,12,30,954.0,76.0,0.3,19.0,678.0,916.03,666.94
2016,2,16,12,45,953.5,75.5,0.35,19.0,673.0,944.6,684.76
2016,2,16,13,0,953.0,75.0,0.4,19.0,668.0,969.47,701.32
2016,2,16,13,15,949.0,74.5,0.45,19.0,655.5,987.25,713.65
2016,2,16,13,30,945.0,74.0,0.5,19.0,643.0,1001.03,723.77
2016,2,16,13,45,939.5,72.5,0.55,19.0,622.5,1008.07,729.93
2016,2,16,14,0,934.0,71.0,0.6,19.0,602.0,1011.02,733.83
2016,2,16,14,15,923.5,69.5,0.6,18.5,574.0,1005.03,732.54
2016,2,16,14,30,913.0,68.0,0.6,18.0,546.0,995.06,729.01
2016,2,16,14,45,777.0,92.0,0.6,18.0,480.5,902.99,671.24
2016,2,16,15,0,641.0,116.0,0.6,18.0,415.0,803.68,608.0
2016,2,16,15,15,621.5,109.5,0.55,17.5,379.0,770.82,588.7
2016,2,16,15,30,602.0,103.0,0.5,17.0,343.0,735.58,566.43
2016,2,16,15,45,573.5,96.0,0.5,17.0,304.5,689.38,535.7
2016,2,16,16,0,545.0,89.0,0.5,17.0,266.0,641.77,503.17
2016,2,16,16,15,515.0,78.5,0.45,16.5,225.0,587.86,465.07
2016,2,16,16,30,485.0,68.0,0.4,16.0,184.0,533.54,424.97
2016,2,16,16,45,427.5,57.0,0.4,15.5,143.0,456.74,366.12
2016,2,16,17,0,370.0,46.0,0.4,15.0,102.0,382.69,306.24
2016,2,16,17,15,280.0,33.0,0.4,14.5,66.0,287.38,222.45
2016,2,16,17,30,190.0,20.0,0.4,14.0,30.0,183.93,55.19
2016,2,16,17,45,95.0,10.0,0.4,14.0,15.0,68.23,0.0
2016,2,16,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,2.0,3.3,12.0,2.0,1.71,0.0
2016,2,17,7,30,0.0,4.0,3.3,12.0,4.0,3.28,0.0
2016,2,17,7,45,0.0,8.0,3.3,12.5,8.0,6.56,0.06
2016,2,17,8,0,0.0,12.0,3.3,13.0,12.0,9.86,3.12
2016,2,17,8,15,0.0,16.5,3.4,13.0,16.5,13.57,6.55
2016,2,17,8,30,0.0,21.0,3.5,13.0,21.0,17.29,9.95
2016,2,17,8,45,0.0,25.5,3.65,13.5,25.5,21.02,12.5
2016,2,17,9,0,0.0,30.0,3.8,14.0,30.0,24.75,15.66
2016,2,17,9,15,0.0,45.0,3.8,14.0,45.0,37.2,26.29
2016,2,17,9,30,0.0,60.0,3.8,14.0,60.0,49.7,36.86
2016,2,17,9,45,0.0,51.5,3.8,14.0,51.5,42.63,30.75
2016,2,17,10,0,0.0,43.0,3.8,14.0,43.0,35.58,24.68
2016,2,17,10,15,0.0,66.0,3.7,14.0,66.0,54.74,40.84
2016,2,17,10,30,0.0,89.0,3.6,14.0,89.0,73.98,56.92
2016,2,17,10,45,0.0,74.0,3.5,14.0,74.0,61.45,46.29
2016,2,17,11,0,0.0,59.0,3.4,14.0,59.0,48.95,35.72
2016,2,17,11,15,0.0,74.0,3.3,14.0,74.0,61.48,46.19
2016,2,17,11,30,0.0,89.0,3.2,14.0,89.0,74.04,56.62
2016,2,17,11,45,0.0,90.0,3.15,14.0,90.0,74.89,57.27
2016,2,17,12,0,0.0,91.0,3.1,14.0,91.0,75.73,57.94
2016,2,17,12,15,0.0,86.5,3.15,13.5,86.5,71.97,54.9
2016,2,17,12,30,0.0,82.0,3.2,13.0,82.0,68.2,51.86
2016,2,17,12,45,0.0,55.0,3.25,13.0,55.0,45.66,32.95
2016,2,17,13,0,0.0,28.0,3.3,13.0,28.0,23.2,14.01
2016,2,17,13,15,0.0,41.0,3.35,13.0,41.0,33.99,23.16
2016,2,17,13,30,0.0,54.0,3.4,13.0,54.0,44.8,32.31
2016,2,17,13,45,0.0,52.5,3.5,13.0,52.5,43.54,31.29
2016,2,17,14,0,0.0,51.0,3.6,13.0,51.0,42.28,30.27
2016,2,17,14,15,0.0,36.5,3.6,12.5,36.5,30.21,20.13
2016,2,17,14,30,0.0,22.0,3.6,12.0,22.0,18.18,9.94
2016,2,17,14,45,97.0,115.5,3.6,12.0,161.0,220.58,184.98
2016,2,17,15,0,194.0,209.0,3.6,12.0,300.0,434.77,361.43
2016,2,17,15,15,135.5,190.0,3.55,11.5,251.0,356.75,297.32
2016,2,17,15,30,77.0,171.0,3.5,11.0,202.0,260.43,217.77
2016,2,17,15,45,70.5,153.0,3.45,11.0,179.0,235.05,197.17
2016,2,17,16,0,64.0,135.0,3.4,11.0,156.0,209.69,176.08
2016,2,17,16,15,56.0,115.0,3.4,11.0,131.5,180.0,150.91
2016,2,17,16,30,48.0,95.0,3.4,11.0,107.0,150.29,125.24
2016,2,17,16,45,37.5,75.0,3.45,11.0,83.0,118.46,97.17
2016,2,17,17,0,27.0,55.0,3.5,11.0,59.0,86.36,68.5
2016,2,17,17,15,13.5,36.5,3.55,10.5,38.5,54.07,39.16
2016,2,17,17,30,0.0,18.0,3.6,10.0,18.0,15.1,1.16
2016,2,17,17,45,0.0,9.0,3.7,10.0,9.0,7.68,0.0
2016,2,17,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,7,15,2.0,14.0,3.8,9.0,14.5,11.95,0.0
2016,2,18,7,30,4.0,28.0,3.8,9.0,29.0,22.58,12.22
2016,2,18,7,45,35.5,49.0,3.85,9.5,55.5,38.2,28.03
2016,2,18,8,0,67.0,70.0,3.9,10.0,82.0,52.78,41.7
2016,2,18,8,15,88.5,91.5,3.9,10.0,112.0,67.76,55.61
2016,2,18,8,30,110.0,113.0,3.9,10.0,142.0,83.09,69.62
2016,2,18,8,45,137.5,129.0,3.9,10.0,172.0,108.43,83.15
2016,2,18,9,0,165.0,145.0,3.9,10.0,202.0,137.38,105.34
2016,2,18,9,15,100.0,156.5,3.85,10.0,192.0,147.61,117.08
2016,2,18,9,30,35.0,168.0,3.8,10.0,182.0,147.35,119.58
2016,2,18,9,45,33.5,181.0,3.8,10.5,195.5,162.18,131.91
2016,2,18,10,0,32.0,194.0,3.8,11.0,209.0,176.95,144.0
2016,2,18,10,15,140.0,218.5,3.75,11.0,293.5,256.54,209.24
2016,2,18,10,30,248.0,243.0,3.7,11.0,378.0,352.04,287.32
2016,2,18,10,45,124.0,196.5,3.7,11.0,264.0,250.1,204.76
2016,2,18,11,0,0.0,150.0,3.7,11.0,150.0,126.38,101.18
2016,2,18,11,15,0.0,121.5,3.65,11.0,121.5,101.86,80.69
2016,2,18,11,30,0.0,93.0,3.6,11.0,93.0,77.4,60.08
2016,2,18,11,45,0.0,95.0,3.55,11.5,95.0,79.12,61.38
2016,2,18,12,0,0.0,97.0,3.5,12.0,97.0,80.85,62.67
2016,2,18,12,15,0.0,126.0,3.45,11.5,126.0,106.27,84.04
2016,2,18,12,30,0.0,155.0,3.4,11.0,155.0,132.56,106.07
2016,2,18,12,45,61.0,228.0,3.4,11.0,266.5,271.9,222.74
2016,2,18,13,0,122.0,301.0,3.4,11.0,378.0,431.62,351.46
2016,2,18,13,15,61.0,181.5,3.3,11.0,220.0,229.28,187.9
2016,2,18,13,30,0.0,62.0,3.2,11.0,62.0,51.48,38.13
2016,2,18,13,45,0.0,66.0,3.15,11.0,66.0,54.8,41.1
2016,2,18,14,0,0.0,70.0,3.1,11.0,70.0,58.12,43.98
2016,2,18,14,15,9.5,135.0,3.05,10.5,140.0,126.15,102.12
2016,2,18,14,30,19.0,200.0,3.0,10.0,210.0,203.87,167.65
2016,2,18,14,45,62.5,205.0,2.95,10.0,235.5,275.69,228.92
2016,2,18,15,0,106.0,210.0,2.9,10.0,261.0,329.69,274.98
2016,2,18,15,15,53.0,156.5,2.8,10.0,182.0,212.77,177.33
2016,2,18,15,30,0.0,103.0,2.7,10.0,103.0,89.83,71.83
2016,2,18,15,45,0.0,91.5,2.65,10.0,91.5,79.41,63.2
2016,2,18,16,0,0.0,80.0,2.6,10.0,80.0,69.0,54.35
2016,2,18,16,15,0.0,67.5,2.55,9.5,67.5,57.52,44.56
2016,2,18,16,30,0.0,55.0,2.5,9.0,55.0,46.0,34.55
2016,2,18,16,45,205.0,52.5,2.45,9.0,85.0,265.21,227.43
2016,2,18,17,0,410.0,50.0,2.4,9.0,115.0,418.08,351.05
2016,2,18,17,15,288.5,37.5,2.4,9.0,75.5,298.04,242.54
2016,2,18,17,30,167.0,25.0,2.4,9.0,36.0,177.92,91.89
2016,2,18,17,45,83.5,12.5,2.4,9.0,18.0,63.24,0.0
2016,2,18,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,3.0,4.55,9.0,3.0,2.56,0.0
2016,2,19,7,30,0.0,6.0,4.6,9.0,6.0,4.92,0.0
2016,2,19,7,45,0.0,10.5,4.65,9.5,10.5,8.62,1.98
2016,2,19,8,0,0.0,15.0,4.7,10.0,15.0,12.33,5.46
2016,2,19,8,15,0.0,20.5,4.6,10.0,20.5,16.87,9.68
2016,2,19,8,30,0.0,26.0,4.5,10.0,26.0,21.43,13.88
2016,2,19,8,45,0.0,31.0,4.45,10.0,31.0,25.57,16.69
2016,2,19,9,0,0.0,36.0,4.4,10.0,36.0,29.72,20.28
2016,2,19,9,15,0.0,27.0,4.2,10.0,27.0,22.28,13.76
2016,2,19,9,30,0.0,18.0,4.0,10.0,18.0,14.84,7.26
2016,2,19,9,45,0.0,76.0,3.8,10.5,76.0,63.07,48.76
2016,2,19,10,0,0.0,134.0,3.6,11.0,134.0,111.31,89.45
2016,2,19,10,15,0.0,137.0,3.45,11.0,137.0,114.23,91.64
2016,2,19,10,30,0.0,140.0,3.3,11.0,140.0,117.12,93.86
2016,2,19,10,45,9.0,179.5,3.15,11.0,185.0,156.61,126.72
2016,2,19,11,0,18.0,219.0,3.0,11.0,230.0,198.2,160.92
2016,2,19,11,15,18.0,224.0,2.9,11.0,235.0,204.52,165.86
2016,2,19,11,30,18.0,229.0,2.8,11.0,240.0,210.86,170.89
2016,2,19,11,45,30.0,250.0,2.75,11.0,269.0,253.79,205.98
2016,2,19,12,0,42.0,271.0,2.7,11.0,298.0,288.33,233.91
2016,2,19,12,15,61.0,284.0,2.7,11.0,323.5,322.09,261.39
2016,2,19,12,30,80.0,297.0,2.7,11.0,349.0,357.7,290.21
2016,2,19,12,45,125.5,301.0,2.7,11.0,381.5,426.54,345.74
2016,2,19,13,0,171.0,305.0,2.7,11.0,414.0,480.77,389.24
2016,2,19,13,15,152.0,298.0,2.65,10.5,394.0,463.34,375.86
2016,2,19,13,30,133.0,291.0,2.6,10.0,374.0,444.43,361.62
2016,2,19,13,45,88.5,268.0,2.55,10.0,322.5,359.66,294.01
2016,2,19,14,0,44.0,245.0,2.5,10.0,271.0,293.3,239.89
2016,2,19,14,15,42.0,232.5,2.45,10.0,256.5,280.45,230.08
2016,2,19,14,30,40.0,220.0,2.4,10.0,242.0,267.4,219.88
2016,2,19,14,45,32.5,202.5,2.35,10.0,220.0,242.49,199.72
2016,2,19,15,0,25.0,185.0,2.3,10.0,198.0,198.57,163.71
2016,2,19,15,15,122.0,179.0,2.25,9.5,231.0,327.66,274.82
2016,2,19,15,30,219.0,173.0,2.2,9.0,264.0,415.12,349.48
2016,2,19,15,45,198.5,158.5,2.15,9.0,234.0,378.15,319.21
2016,2,19,16,0,178.0,144.0,2.1,9.0,204.0,341.61,289.45
2016,2,19,16,15,163.0,124.0,2.0,8.5,172.5,302.05,257.2
2016,2,19,16,30,148.0,104.0,1.9,8.0,141.0,262.57,224.08
2016,2,19,16,45,125.5,83.5,1.85,8.0,110.0,216.34,183.69
2016,2,19,17,0,103.0,63.0,1.8,8.0,79.0,170.66,142.78
2016,2,19,17,15,62.0,43.5,1.75,7.5,52.0,113.84,90.98
2016,2,19,17,30,21.0,24.0,1.7,7.0,25.0,42.98,21.09
2016,2,19,17,45,10.5,12.0,1.65,7.0,12.5,16.86,0.0
2016,2,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,112.5,16.0,1.8,4.5,26.0,12.48,0.0
2016,2,20,7,30,225.0,32.0,1.8,5.0,52.0,24.81,15.23
2016,2,20,7,45,281.5,48.0,1.8,5.5,89.5,36.76,27.44
2016,2,20,8,0,338.0,64.0,1.8,6.0,127.0,48.38,38.53
2016,2,20,8,15,381.5,77.0,1.75,6.5,167.5,57.48,47.1
2016,2,20,8,30,425.0,90.0,1.7,7.0,208.0,69.07,57.72
2016,2,20,8,45,464.0,97.5,1.7,7.5,247.0,110.33,73.02
2016,2,20,9,0,503.0,105.0,1.7,8.0,286.0,156.43,106.63
2016,2,20,9,15,541.0,112.0,1.6,8.5,328.0,209.65,151.13
2016,2,20,9,30,579.0,119.0,1.5,9.0,370.0,264.62,198.99
2016,2,20,9,45,636.0,115.0,1.4,9.5,413.0,320.59,247.51
2016,2,20,10,0,693.0,111.0,1.3,10.0,456.0,382.32,300.19
2016,2,20,10,15,780.0,102.5,1.15,10.0,514.5,459.48,363.77
2016,2,20,10,30,867.0,94.0,1.0,10.0,573.0,543.3,430.46
2016,2,20,10,45,749.0,130.0,0.9,10.5,557.5,562.86,445.85
2016,2,20,11,0,631.0,166.0,0.8,11.0,542.0,568.14,449.23
2016,2,20,11,15,551.0,201.5,0.65,11.0,537.5,579.66,456.58
2016,2,20,11,30,471.0,237.0,0.5,11.0,533.0,587.95,460.31
2016,2,20,11,45,410.5,259.5,0.4,11.0,520.5,577.48,451.17
2016,2,20,12,0,350.0,282.0,0.3,11.0,508.0,574.06,446.73
2016,2,20,12,15,366.0,279.5,0.3,11.0,516.5,602.91,468.24
2016,2,20,12,30,382.0,277.0,0.3,11.0,525.0,631.36,488.85
2016,2,20,12,45,374.5,276.5,0.35,11.5,518.5,640.35,494.87
2016,2,20,13,0,367.0,276.0,0.4,12.0,512.0,647.39,499.79
2016,2,20,13,15,373.5,268.5,0.55,12.0,504.5,657.76,509.86
2016,2,20,13,30,380.0,261.0,0.7,12.0,497.0,666.54,518.81
2016,2,20,13,45,377.5,253.5,0.85,12.0,482.0,664.9,520.15
2016,2,20,14,0,375.0,246.0,1.0,12.0,467.0,661.39,520.2
2016,2,20,14,15,428.0,219.5,1.1,12.0,460.0,708.75,557.61
2016,2,20,14,30,481.0,193.0,1.2,12.0,453.0,734.17,579.19
2016,2,20,14,45,662.5,137.0,1.35,12.0,471.5,856.35,670.11
2016,2,20,15,0,844.0,81.0,1.5,12.0,490.0,954.11,739.87
2016,2,20,15,15,823.0,78.0,1.55,11.5,450.0,921.24,719.69
2016,2,20,15,30,802.0,75.0,1.6,11.0,410.0,885.35,698.66
2016,2,20,15,45,779.0,70.0,1.7,11.0,366.0,842.31,671.24
2016,2,20,16,0,756.0,65.0,1.8,11.0,322.0,796.99,641.17
2016,2,20,16,15,713.0,60.5,1.8,10.5,274.5,732.87,595.96
2016,2,20,16,30,670.0,56.0,1.8,10.0,227.0,668.28,548.37
2016,2,20,16,45,606.0,49.0,1.85,9.5,179.5,591.56,488.9
2016,2,20,17,0,542.0,42.0,1.9,9.0,132.0,510.7,422.42
2016,2,20,17,15,426.5,32.5,1.9,8.5,88.5,393.08,320.96
2016,2,20,17,30,311.0,23.0,1.9,8.0,45.0,277.31,178.36
2016,2,20,17,45,155.5,11.5,1.95,8.0,22.5,107.88,0.0
2016,2,20,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,21,7,15,206.0,14.5,1.75,6.5,34.0,11.79,0.0
2016,2,21,7,30,412.0,29.0,1.7,7.0,68.0,24.08,14.78
2016,2,21,7,45,513.0,37.0,1.7,7.5,115.0,30.35,21.57
2016,2,21,8,0,614.0,45.0,1.7,8.0,162.0,39.89,30.61
2016,2,21,8,15,672.0,50.5,1.7,8.5,211.0,44.22,34.74
2016,2,21,8,30,730.0,56.0,1.7,9.0,260.0,53.39,43.11
2016,2,21,8,45,770.0,59.5,1.7,9.5,308.5,110.23,60.69
2016,2,21,9,0,810.0,63.0,1.7,10.0,357.0,172.0,105.07
2016,2,21,9,15,835.5,66.0,1.65,10.5,401.0,234.95,158.92
2016,2,21,9,30,861.0,69.0,1.6,11.0,445.0,300.36,217.57
2016,2,21,9,45,880.0,71.0,1.6,11.5,484.5,366.08,276.7
2016,2,21,10,0,899.0,73.0,1.6,12.0,524.0,430.81,333.7
2016,2,21,10,15,911.5,74.5,1.6,12.0,557.5,492.77,387.45
2016,2,21,10,30,924.0,76.0,1.6,12.0,591.0,554.32,439.06
2016,2,21,10,45,932.5,77.5,1.6,12.5,617.5,612.92,485.79
2016,2,21,11,0,941.0,79.0,1.6,13.0,644.0,670.13,529.76
2016,2,21,11,15,946.0,79.5,1.65,13.0,662.5,722.3,570.05
2016,2,21,11,30,951.0,80.0,1.7,13.0,681.0,772.21,606.79
2016,2,21,11,45,952.0,81.5,1.8,13.5,691.5,817.67,637.89
2016,2,21,12,0,953.0,83.0,1.9,14.0,702.0,860.14,666.66
2016,2,21,12,15,953.0,83.0,1.95,14.0,704.0,896.93,692.07
2016,2,21,12,30,953.0,83.0,2.0,14.0,706.0,930.27,715.13
2016,2,21,12,45,947.0,84.0,2.15,14.0,699.5,955.82,734.05
2016,2,21,13,0,941.0,85.0,2.3,14.0,693.0,977.41,750.47
2016,2,21,13,15,935.5,84.5,2.4,14.0,679.0,993.69,762.91
2016,2,21,13,30,930.0,84.0,2.5,14.0,665.0,1005.93,772.81
2016,2,21,13,45,921.0,83.5,2.65,14.0,643.5,1010.72,778.37
2016,2,21,14,0,912.0,83.0,2.8,14.0,622.0,1011.43,781.34
2016,2,21,14,15,900.0,81.5,2.85,13.5,593.0,1003.91,779.3
2016,2,21,14,30,888.0,80.0,2.9,13.0,564.0,992.46,774.73
2016,2,21,14,45,873.0,77.5,3.0,13.0,529.0,972.98,763.64
2016,2,21,15,0,858.0,75.0,3.1,13.0,494.0,960.88,757.82
2016,2,21,15,15,836.0,72.5,3.1,12.5,453.5,927.46,737.25
2016,2,21,15,30,814.0,70.0,3.1,12.0,413.0,891.05,714.35
2016,2,21,15,45,787.5,66.0,3.1,12.0,368.5,845.77,683.14
2016,2,21,16,0,761.0,62.0,3.1,12.0,324.0,798.37,649.6
2016,2,21,16,15,717.5,57.5,3.0,11.5,276.5,733.69,602.43
2016,2,21,16,30,674.0,53.0,2.9,11.0,229.0,668.71,553.16
2016,2,21,16,45,616.0,46.5,2.85,10.5,181.5,589.77,490.61
2016,2,21,17,0,558.0,40.0,2.8,10.0,134.0,512.75,426.16
2016,2,21,17,15,448.0,31.5,2.75,10.0,91.0,407.24,333.38
2016,2,21,17,30,338.0,23.0,2.7,10.0,48.0,297.72,202.4
2016,2,21,17,45,169.0,11.5,2.65,10.0,24.0,116.46,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,7,15,226.0,14.5,1.85,7.5,37.5,11.76,0.0
2016,2,22,7,30,452.0,29.0,1.8,8.0,75.0,26.27,16.83
2016,2,22,7,45,545.5,37.0,1.8,8.5,122.5,33.11,23.99
2016,2,22,8,0,639.0,45.0,1.8,9.0,170.0,39.94,30.55
2016,2,22,8,15,696.0,50.0,1.65,9.5,220.0,43.87,34.3
2016,2,22,8,30,753.0,55.0,1.5,10.0,270.0,53.5,43.04
2016,2,22,8,45,789.5,59.0,1.4,10.5,318.5,112.06,61.05
2016,2,22,9,0,826.0,63.0,1.3,11.0,367.0,175.11,106.39
2016,2,22,9,15,851.0,66.0,1.15,11.5,412.0,239.05,160.69
2016,2,22,9,30,876.0,69.0,1.0,12.0,457.0,307.36,220.95
2016,2,22,9,45,893.5,71.5,0.85,12.5,496.5,372.1,278.03
2016,2,22,10,0,911.0,74.0,0.7,13.0,536.0,437.61,333.71
2016,2,22,10,15,923.5,75.5,0.65,13.0,569.5,500.35,386.22
2016,2,22,10,30,936.0,77.0,0.6,13.0,603.0,562.66,436.26
2016,2,22,10,45,943.5,78.5,0.55,13.5,629.5,621.41,480.78
2016,2,22,11,0,951.0,80.0,0.5,14.0,656.0,678.63,522.23
2016,2,22,11,15,956.5,81.0,0.5,14.0,675.0,732.22,561.21
2016,2,22,11,30,962.0,82.0,0.5,14.0,694.0,783.56,596.56
2016,2,22,11,45,964.0,82.5,0.5,14.5,704.5,829.24,625.06
2016,2,22,12,0,966.0,83.0,0.5,15.0,715.0,871.92,651.19
2016,2,22,12,15,966.5,83.5,0.55,15.0,718.0,910.17,676.42
2016,2,22,12,30,967.0,84.0,0.6,15.0,721.0,944.98,699.44
2016,2,22,12,45,962.5,85.0,0.65,15.5,715.0,972.29,716.37
2016,2,22,13,0,958.0,86.0,0.7,16.0,709.0,995.66,730.93
2016,2,22,13,15,954.0,85.5,0.75,16.0,696.0,1013.72,743.64
2016,2,22,13,30,950.0,85.0,0.8,16.0,683.0,1027.72,754.02
2016,2,22,13,45,940.0,85.0,0.85,16.0,661.0,1032.39,758.72
2016,2,22,14,0,930.0,85.0,0.9,16.0,639.0,1032.9,761.1
2016,2,22,14,15,920.0,83.5,0.9,16.0,611.0,1027.43,758.79
2016,2,22,14,30,910.0,82.0,0.9,16.0,583.0,1017.96,754.17
2016,2,22,14,45,784.0,100.5,0.95,16.0,513.0,926.48,697.1
2016,2,22,15,0,658.0,119.0,1.0,16.0,443.0,828.71,634.84
2016,2,22,15,15,747.0,96.5,1.0,15.5,436.5,879.83,673.84
2016,2,22,15,30,836.0,74.0,1.0,15.0,430.0,918.13,701.99
