Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,15,45,805.0,71.0,1.05,15.0,384.0,869.42,670.78
2016,2,22,16,0,774.0,68.0,1.1,15.0,338.0,818.62,638.29
2016,2,22,16,15,731.5,63.5,1.15,14.0,289.5,754.16,596.88
2016,2,22,16,30,689.0,59.0,1.2,13.0,241.0,689.07,552.63
2016,2,22,16,45,620.5,52.5,1.3,12.5,191.5,608.8,493.36
2016,2,22,17,0,552.0,46.0,1.4,12.0,142.0,524.12,426.66
2016,2,22,17,15,437.0,36.5,1.4,11.5,97.0,405.81,328.0
2016,2,22,17,30,322.0,27.0,1.4,11.0,52.0,293.03,205.61
2016,2,22,17,45,161.0,13.5,1.45,11.0,26.0,113.19,0.0
2016,2,22,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,7,15,214.0,16.0,1.0,10.0,38.5,12.98,0.0
2016,2,23,7,30,428.0,32.0,1.0,10.0,77.0,26.56,17.15
2016,2,23,7,45,527.0,40.0,1.0,10.5,125.0,32.77,23.57
2016,2,23,8,0,626.0,48.0,1.0,11.0,173.0,42.47,32.63
2016,2,23,8,15,683.5,53.5,1.05,11.0,223.5,46.73,36.7
2016,2,23,8,30,741.0,59.0,1.1,11.0,274.0,57.32,46.31
2016,2,23,8,45,781.0,62.5,1.2,11.5,323.0,115.08,63.48
2016,2,23,9,0,821.0,66.0,1.3,12.0,372.0,177.8,108.41
2016,2,23,9,15,846.5,69.0,1.25,12.5,417.0,241.67,162.53
2016,2,23,9,30,872.0,72.0,1.2,13.0,462.0,308.0,221.2
2016,2,23,9,45,890.0,74.5,1.2,13.5,502.0,374.73,280.29
2016,2,23,10,0,908.0,77.0,1.2,14.0,542.0,440.35,337.0
2016,2,23,10,15,920.5,78.5,1.2,14.0,575.5,503.04,390.3
2016,2,23,10,30,933.0,80.0,1.2,14.0,609.0,565.29,441.39
2016,2,23,10,45,938.5,82.5,1.2,14.5,635.0,623.84,487.01
2016,2,23,11,0,944.0,85.0,1.2,15.0,661.0,680.69,529.65
2016,2,23,11,15,949.5,86.0,1.2,15.0,680.0,734.05,569.38
2016,2,23,11,30,955.0,87.0,1.2,15.0,699.0,785.2,605.59
2016,2,23,11,45,955.5,88.5,1.2,15.5,709.5,830.61,634.7
2016,2,23,12,0,956.0,90.0,1.2,16.0,720.0,872.96,661.37
2016,2,23,12,15,956.0,90.0,1.15,16.0,722.5,910.01,684.68
2016,2,23,12,30,956.0,90.0,1.1,16.0,725.0,943.6,705.52
2016,2,23,12,45,943.5,94.5,1.1,16.0,717.0,967.45,720.8
2016,2,23,13,0,931.0,99.0,1.1,16.0,709.0,987.05,733.51
2016,2,23,13,15,926.0,98.0,1.05,16.0,695.5,1003.24,743.2
2016,2,23,13,30,921.0,97.0,1.0,16.0,682.0,1015.4,750.42
2016,2,23,13,45,911.0,97.0,0.95,16.5,660.0,1019.85,751.46
2016,2,23,14,0,901.0,97.0,0.9,17.0,638.0,1031.79,757.52
2016,2,23,14,15,889.5,95.0,0.9,17.0,609.0,1024.31,753.74
2016,2,23,14,30,878.0,93.0,0.9,17.0,580.0,1012.78,747.85
2016,2,23,14,45,676.5,132.5,0.9,17.0,494.5,867.47,654.21
2016,2,23,15,0,475.0,172.0,0.9,17.0,409.0,704.38,544.51
2016,2,23,15,15,548.5,139.5,0.9,16.5,391.5,732.0,569.24
2016,2,23,15,30,622.0,107.0,0.9,16.0,374.0,764.24,594.07
2016,2,23,15,45,565.0,109.5,0.9,15.5,332.5,701.75,551.81
2016,2,23,16,0,508.0,112.0,0.9,15.0,291.0,633.24,504.93
2016,2,23,16,15,560.5,90.5,0.9,14.0,262.0,645.2,517.02
2016,2,23,16,30,613.0,69.0,0.9,13.0,233.0,645.92,519.01
2016,2,23,16,45,529.5,62.5,0.95,12.5,184.0,548.18,445.37
2016,2,23,17,0,446.0,56.0,1.0,12.0,135.0,453.92,371.14
2016,2,23,17,15,334.0,43.0,1.0,11.5,91.5,337.64,273.88
2016,2,23,17,30,222.0,30.0,1.0,11.0,48.0,230.77,166.57
2016,2,23,17,45,111.0,15.0,1.0,11.0,24.0,82.94,0.0
2016,2,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,7,15,176.0,17.0,0.75,11.0,36.5,13.7,1.29
2016,2,24,7,30,352.0,34.0,0.7,11.0,73.0,27.96,18.47
2016,2,24,7,45,450.0,43.0,0.65,11.5,118.5,34.85,25.39
2016,2,24,8,0,548.0,52.0,0.6,12.0,164.0,41.71,31.87
2016,2,24,8,15,606.0,58.5,0.6,12.0,212.0,46.24,36.15
2016,2,24,8,30,664.0,65.0,0.6,12.0,260.0,57.29,46.12
2016,2,24,8,45,707.5,68.5,0.6,12.5,307.5,114.87,65.57
2016,2,24,9,0,751.0,72.0,0.6,13.0,355.0,173.49,107.15
2016,2,24,9,15,777.5,75.5,0.55,13.0,398.5,233.67,157.7
2016,2,24,9,30,804.0,79.0,0.5,13.0,442.0,296.56,212.72
2016,2,24,9,45,674.0,120.5,0.45,13.5,442.5,340.75,255.93
2016,2,24,10,0,544.0,162.0,0.4,14.0,443.0,366.66,281.7
2016,2,24,10,15,419.0,206.5,0.35,14.0,431.0,385.19,299.36
2016,2,24,10,30,294.0,251.0,0.3,14.0,419.0,383.0,299.06
2016,2,24,10,45,474.0,209.0,0.3,14.5,494.0,477.66,371.42
2016,2,24,11,0,654.0,167.0,0.3,15.0,569.0,586.38,451.41
2016,2,24,11,15,555.5,209.5,0.25,15.0,558.0,592.69,453.97
2016,2,24,11,30,457.0,252.0,0.2,15.0,547.0,593.9,453.28
2016,2,24,11,45,351.0,283.0,0.2,15.0,512.0,556.89,425.85
2016,2,24,12,0,245.0,314.0,0.2,15.0,477.0,508.31,389.76
2016,2,24,12,15,331.5,295.5,0.2,15.0,517.0,591.37,451.59
2016,2,24,12,30,418.0,277.0,0.2,15.0,557.0,663.52,503.09
2016,2,24,12,45,485.5,249.5,0.2,15.5,572.0,730.16,548.45
2016,2,24,13,0,553.0,222.0,0.2,16.0,587.0,781.07,582.82
2016,2,24,13,15,547.0,219.0,0.25,16.0,574.5,788.45,588.3
2016,2,24,13,30,541.0,216.0,0.3,16.0,562.0,793.04,592.74
2016,2,24,13,45,456.0,235.0,0.35,16.0,520.0,741.86,557.9
2016,2,24,14,0,371.0,254.0,0.4,16.0,478.0,667.27,507.36
2016,2,24,14,15,610.5,172.0,0.45,16.0,521.5,845.06,635.88
2016,2,24,14,30,850.0,90.0,0.5,16.0,565.0,982.27,724.76
2016,2,24,14,45,832.5,88.5,0.6,16.0,530.5,961.59,712.89
2016,2,24,15,0,815.0,87.0,0.7,16.0,496.0,937.39,701.24
2016,2,24,15,15,793.5,84.0,0.75,15.5,456.0,904.12,683.61
2016,2,24,15,30,772.0,81.0,0.8,15.0,416.0,867.93,663.67
2016,2,24,15,45,742.5,77.0,0.9,15.0,371.5,820.41,634.94
2016,2,24,16,0,713.0,73.0,1.0,15.0,327.0,777.36,608.32
2016,2,24,16,15,670.0,68.0,1.05,14.5,280.0,713.87,566.04
2016,2,24,16,30,627.0,63.0,1.1,14.0,233.0,650.33,521.74
2016,2,24,16,45,564.5,55.5,1.2,13.5,186.0,568.15,461.02
2016,2,24,17,0,502.0,48.0,1.3,13.0,139.0,488.65,398.56
2016,2,24,17,15,395.0,38.0,1.35,12.5,95.5,377.3,306.33
2016,2,24,17,30,288.0,28.0,1.4,12.0,52.0,275.21,203.82
2016,2,24,17,45,144.0,14.0,1.5,12.0,26.0,102.98,0.0
2016,2,24,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,7,15,158.5,19.5,0.75,10.0,37.5,15.21,3.61
2016,2,25,7,30,317.0,39.0,0.7,10.0,75.0,32.18,22.36
2016,2,25,7,45,408.5,49.5,0.7,10.5,120.0,40.11,30.23
2016,2,25,8,0,500.0,60.0,0.7,11.0,165.0,47.95,37.62
2016,2,25,8,15,559.5,67.5,0.7,11.5,212.5,52.99,42.28
2016,2,25,8,30,619.0,75.0,0.7,12.0,260.0,64.9,45.42
2016,2,25,8,45,601.0,87.0,0.7,12.5,291.0,117.64,71.79
2016,2,25,9,0,583.0,99.0,0.7,13.0,322.0,168.12,110.21
2016,2,25,9,15,464.5,139.0,0.65,13.5,329.5,214.26,154.31
2016,2,25,9,30,346.0,179.0,0.6,14.0,337.0,245.65,186.05
2016,2,25,9,45,313.0,202.0,0.6,14.5,354.0,279.6,215.84
2016,2,25,10,0,280.0,225.0,0.6,15.0,371.0,309.82,241.43
2016,2,25,10,15,393.0,212.5,0.6,15.0,431.5,372.8,290.87
2016,2,25,10,30,506.0,200.0,0.6,15.0,492.0,454.81,354.22
2016,2,25,10,45,691.0,148.5,0.65,15.5,566.0,551.76,427.73
2016,2,25,11,0,876.0,97.0,0.7,16.0,640.0,656.45,505.35
2016,2,25,11,15,882.0,98.5,0.7,16.0,659.0,703.92,539.62
2016,2,25,11,30,888.0,100.0,0.7,16.0,678.0,753.06,574.38
2016,2,25,11,45,892.0,100.0,0.7,16.5,689.0,796.92,602.07
2016,2,25,12,0,896.0,100.0,0.7,17.0,700.0,838.15,627.66
2016,2,25,12,15,662.0,189.0,0.65,17.0,633.5,783.1,588.3
2016,2,25,12,30,428.0,278.0,0.6,17.0,567.0,689.28,519.57
2016,2,25,12,45,660.0,189.5,0.6,17.0,631.0,832.76,623.81
2016,2,25,13,0,892.0,101.0,0.6,17.0,695.0,955.68,702.09
2016,2,25,13,15,888.0,100.5,0.6,17.0,682.0,972.54,711.29
2016,2,25,13,30,884.0,100.0,0.6,17.0,669.0,985.58,719.91
2016,2,25,13,45,871.0,101.0,0.65,17.0,647.0,999.28,730.31
2016,2,25,14,0,858.0,102.0,0.7,17.0,625.0,997.7,731.2
2016,2,25,14,15,683.5,147.5,0.75,16.5,552.5,891.55,665.9
2016,2,25,14,30,509.0,193.0,0.8,16.0,480.0,764.08,583.66
2016,2,25,14,45,578.5,159.5,0.85,16.0,466.5,793.63,608.63
2016,2,25,15,0,648.0,126.0,0.9,16.0,453.0,829.4,634.93
2016,2,25,15,15,543.0,139.0,0.9,15.5,398.5,726.74,565.69
2016,2,25,15,30,438.0,152.0,0.9,15.0,344.0,636.24,503.41
2016,2,25,15,45,322.5,149.5,0.95,14.5,283.0,497.91,402.28
2016,2,25,16,0,207.0,147.0,1.0,14.0,222.0,386.95,316.74
2016,2,25,16,15,409.0,107.5,1.05,13.5,229.5,528.57,433.69
2016,2,25,16,30,611.0,68.0,1.1,13.0,237.0,643.72,520.93
2016,2,25,16,45,550.5,60.0,1.15,13.0,189.5,562.85,457.75
2016,2,25,17,0,490.0,52.0,1.2,13.0,142.0,484.4,395.18
2016,2,25,17,15,386.5,41.0,1.2,12.5,98.5,374.57,304.26
2016,2,25,17,30,283.0,30.0,1.2,12.0,55.0,273.57,206.22
2016,2,25,17,45,141.5,15.0,1.3,12.0,27.5,131.32,0.0
2016,2,25,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,1.25,10.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,1.3,10.0,10.0,8.54,0.0
2016,2,26,7,15,107.5,26.0,1.25,10.0,39.0,20.42,8.25
2016,2,26,7,30,215.0,42.0,1.2,10.0,68.0,32.17,22.47
2016,2,26,7,45,270.5,59.0,1.15,10.0,106.5,44.58,34.31
2016,2,26,8,0,326.0,76.0,1.1,10.0,145.0,56.65,45.6
2016,2,26,8,15,363.0,90.5,1.1,10.5,186.0,66.46,54.56
2016,2,26,8,30,400.0,105.0,1.1,11.0,227.0,81.43,61.2
2016,2,26,8,45,441.0,113.0,1.1,11.5,267.0,122.29,82.05
2016,2,26,9,0,482.0,121.0,1.1,12.0,307.0,168.33,115.47
2016,2,26,9,15,460.0,142.0,1.1,12.0,336.5,216.1,157.37
2016,2,26,9,30,438.0,163.0,1.1,12.0,366.0,261.29,198.06
2016,2,26,9,45,417.5,184.0,1.15,12.5,390.0,304.33,236.04
2016,2,26,10,0,397.0,205.0,1.2,13.0,414.0,340.22,267.22
2016,2,26,10,15,376.0,224.5,1.2,13.0,432.5,375.71,297.3
2016,2,26,10,30,355.0,244.0,1.2,13.0,451.0,408.67,324.33
2016,2,26,10,45,471.0,218.5,1.25,13.0,505.5,485.41,385.05
2016,2,26,11,0,587.0,193.0,1.3,13.0,560.0,565.01,447.07
2016,2,26,11,15,492.5,234.0,1.3,13.0,548.0,574.39,453.09
2016,2,26,11,30,398.0,275.0,1.3,13.0,536.0,562.49,443.4
2016,2,26,11,45,421.0,273.0,1.35,13.5,553.0,613.37,481.09
2016,2,26,12,0,444.0,271.0,1.4,14.0,570.0,653.49,510.05
2016,2,26,12,15,660.5,186.5,1.45,14.0,633.5,780.25,605.84
2016,2,26,12,30,877.0,102.0,1.5,14.0,697.0,891.77,682.99
2016,2,26,12,45,876.0,101.0,1.55,14.0,691.5,917.61,699.97
2016,2,26,13,0,875.0,100.0,1.6,14.0,686.0,939.94,715.72
2016,2,26,13,15,562.5,202.0,1.65,13.5,576.0,785.58,610.39
2016,2,26,13,30,250.0,304.0,1.7,13.0,466.0,569.94,449.78
2016,2,26,13,45,247.5,294.0,1.75,13.0,450.0,563.88,448.01
2016,2,26,14,0,245.0,284.0,1.8,13.0,434.0,556.54,443.59
2016,2,26,14,15,122.5,212.0,1.85,12.5,287.0,353.59,286.83
2016,2,26,14,30,0.0,140.0,1.9,12.0,140.0,121.44,96.38
2016,2,26,14,45,0.0,80.0,1.95,12.0,80.0,66.45,50.93
2016,2,26,15,0,0.0,20.0,2.0,12.0,20.0,16.52,8.54
2016,2,26,15,15,12.5,94.5,1.95,11.5,100.0,91.77,73.55
2016,2,26,15,30,25.0,169.0,1.9,11.0,180.0,183.95,151.72
2016,2,26,15,45,12.5,90.5,1.85,11.0,96.0,88.88,71.36
2016,2,26,16,0,0.0,12.0,1.8,11.0,12.0,9.88,2.95
2016,2,26,16,15,0.0,10.5,1.7,10.5,10.5,8.64,1.9
2016,2,26,16,30,0.0,9.0,1.6,10.0,9.0,7.4,0.83
2016,2,26,16,45,0.0,7.0,1.55,10.0,7.0,5.75,0.0
2016,2,26,17,0,0.0,5.0,1.5,10.0,5.0,4.1,0.0
2016,2,26,17,15,0.0,3.5,1.45,10.0,3.5,2.87,0.0
2016,2,26,17,30,0.0,2.0,1.4,10.0,2.0,1.64,0.0
2016,2,26,17,45,0.0,1.0,1.4,10.0,1.0,0.82,0.0
2016,2,26,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,5.5,1.75,7.5,5.5,0.0,0.0
2016,2,27,7,0,0.0,11.0,1.7,8.0,11.0,9.39,0.0
2016,2,27,7,15,78.5,27.5,1.7,8.5,37.0,21.49,10.18
2016,2,27,7,30,157.0,44.0,1.7,9.0,63.0,34.01,24.29
2016,2,27,7,45,185.0,63.5,1.7,9.5,96.0,48.14,37.61
2016,2,27,8,0,213.0,83.0,1.7,10.0,129.0,61.87,50.32
2016,2,27,8,15,232.0,102.0,1.65,10.0,163.5,74.82,62.18
2016,2,27,8,30,251.0,121.0,1.6,10.0,198.0,91.46,71.17
2016,2,27,8,45,264.5,138.5,1.6,10.5,231.5,126.61,92.87
2016,2,27,9,0,278.0,156.0,1.6,11.0,265.0,163.84,121.46
2016,2,27,9,15,325.5,167.5,1.55,11.0,309.0,205.9,155.28
2016,2,27,9,30,373.0,179.0,1.5,11.0,353.0,253.87,195.31
2016,2,27,9,45,622.5,128.5,1.5,11.5,447.5,332.28,255.69
2016,2,27,10,0,872.0,78.0,1.5,12.0,542.0,431.57,334.79
2016,2,27,10,15,885.0,80.0,1.45,12.5,575.5,493.03,386.48
2016,2,27,10,30,898.0,82.0,1.4,13.0,609.0,554.19,436.08
2016,2,27,10,45,911.0,81.5,1.35,13.5,636.0,612.31,481.44
2016,2,27,11,0,924.0,81.0,1.3,14.0,663.0,669.47,524.3
2016,2,27,11,15,930.0,82.0,1.25,14.0,682.0,722.19,563.33
2016,2,27,11,30,936.0,83.0,1.2,14.0,701.0,772.78,598.47
2016,2,27,11,45,723.5,164.0,1.2,14.5,646.5,746.14,576.35
2016,2,27,12,0,511.0,245.0,1.2,15.0,592.0,682.8,527.37
2016,2,27,12,15,455.5,267.5,1.2,15.0,577.5,682.81,527.2
2016,2,27,12,30,400.0,290.0,1.2,15.0,563.0,662.31,511.92
2016,2,27,12,45,349.5,300.0,1.2,15.0,537.5,644.28,498.47
2016,2,27,13,0,299.0,310.0,1.2,15.0,512.0,622.43,482.09
2016,2,27,13,15,284.5,306.5,1.2,15.0,496.0,616.52,478.24
2016,2,27,13,30,270.0,303.0,1.2,15.0,480.0,608.68,472.87
2016,2,27,13,45,351.0,274.0,1.25,15.0,496.0,663.39,515.91
2016,2,27,14,0,432.0,245.0,1.3,15.0,512.0,737.98,571.53
2016,2,27,14,15,646.0,168.5,1.3,15.0,548.0,879.05,673.53
2016,2,27,14,30,860.0,92.0,1.3,15.0,584.0,997.73,752.56
2016,2,27,14,45,854.0,87.0,1.35,15.0,551.0,983.78,744.04
2016,2,27,15,0,848.0,82.0,1.4,15.0,518.0,966.0,734.87
2016,2,27,15,15,828.5,79.0,1.45,14.5,477.5,934.04,717.42
2016,2,27,15,30,809.0,76.0,1.5,14.0,437.0,899.02,697.64
2016,2,27,15,45,787.0,71.5,1.55,14.0,393.0,856.91,671.12
2016,2,27,16,0,765.0,67.0,1.6,14.0,349.0,812.45,642.23
2016,2,27,16,15,725.5,62.5,1.6,13.5,301.0,750.57,600.23
2016,2,27,16,30,686.0,58.0,1.6,13.0,253.0,688.08,556.07
2016,2,27,16,45,624.0,52.5,1.65,12.5,204.0,612.69,500.03
2016,2,27,17,0,562.0,47.0,1.7,12.0,155.0,533.91,437.99
2016,2,27,17,15,460.5,38.0,1.75,11.5,109.5,424.96,348.06
2016,2,27,17,30,359.0,29.0,1.8,11.0,64.0,324.43,253.15
2016,2,27,17,45,179.5,14.5,1.85,11.0,32.0,157.21,0.0
2016,2,27,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.0,0.95,7.5,3.0,0.0,0.0
2016,2,28,7,0,0.0,6.0,0.9,8.0,6.0,5.12,0.0
2016,2,28,7,15,0.0,21.5,0.85,8.5,21.5,17.76,8.15
2016,2,28,7,30,0.0,37.0,0.8,9.0,37.0,30.08,20.98
2016,2,28,7,45,0.0,56.0,0.8,9.5,56.0,44.75,34.68
2016,2,28,8,0,0.0,75.0,0.8,10.0,75.0,59.26,48.03
2016,2,28,8,15,4.0,94.0,0.8,10.0,95.5,73.65,61.14
2016,2,28,8,30,8.0,113.0,0.8,10.0,116.0,88.31,70.82
2016,2,28,8,45,13.0,130.0,0.85,10.5,135.5,103.76,83.26
2016,2,28,9,0,18.0,147.0,0.9,11.0,155.0,120.02,96.28
2016,2,28,9,15,13.0,155.5,0.95,11.0,162.0,128.46,103.35
2016,2,28,9,30,8.0,164.0,1.0,11.0,169.0,136.04,109.66
2016,2,28,9,45,18.0,187.0,1.05,11.5,197.0,159.72,128.6
2016,2,28,10,0,28.0,210.0,1.1,12.0,225.0,185.05,148.77
2016,2,28,10,15,76.0,242.5,1.1,12.0,287.0,241.94,194.39
2016,2,28,10,30,124.0,275.0,1.1,12.0,349.0,309.21,247.74
2016,2,28,10,45,127.5,288.0,1.15,12.0,366.5,334.51,267.57
2016,2,28,11,0,131.0,301.0,1.2,12.0,384.0,360.23,287.77
2016,2,28,11,15,217.5,302.0,1.25,12.0,445.0,431.29,344.13
2016,2,28,11,30,304.0,303.0,1.3,12.0,506.0,522.1,414.11
2016,2,28,11,45,220.0,317.0,1.4,12.5,465.0,477.12,378.16
2016,2,28,12,0,136.0,331.0,1.5,13.0,424.0,437.11,346.03
2016,2,28,12,15,210.5,326.0,1.6,13.0,470.5,504.97,400.12
2016,2,28,12,30,285.0,321.0,1.7,13.0,517.0,594.25,468.37
2016,2,28,12,45,212.0,325.0,1.8,13.0,470.0,528.17,417.81
2016,2,28,13,0,139.0,329.0,1.9,13.0,423.0,474.74,376.57
2016,2,28,13,15,246.0,308.0,1.95,13.0,471.5,561.17,446.07
2016,2,28,13,30,353.0,287.0,2.0,13.0,520.0,670.96,530.08
2016,2,28,13,45,312.5,285.5,2.1,13.0,487.0,638.81,505.82
2016,2,28,14,0,272.0,284.0,2.2,13.0,454.0,604.43,480.78
2016,2,28,14,15,192.5,274.5,2.25,13.0,392.0,497.93,399.86
2016,2,28,14,30,113.0,265.0,2.3,13.0,330.0,390.48,315.88
2016,2,28,14,45,285.0,225.5,2.35,13.0,376.5,560.13,454.06
2016,2,28,15,0,457.0,186.0,2.4,13.0,423.0,704.65,567.32
2016,2,28,15,15,538.5,150.0,2.45,12.5,408.0,737.07,594.61
2016,2,28,15,30,620.0,114.0,2.5,12.0,393.0,773.42,624.28
2016,2,28,15,45,484.5,125.0,2.55,12.0,329.5,639.14,524.59
2016,2,28,16,0,349.0,136.0,2.6,12.0,266.0,499.37,416.18
2016,2,28,16,15,319.5,123.0,2.55,11.5,229.5,450.26,378.58
2016,2,28,16,30,290.0,110.0,2.5,11.0,193.0,402.04,339.93
2016,2,28,16,45,433.0,80.0,2.5,11.0,178.0,488.14,411.17
2016,2,28,17,0,576.0,50.0,2.5,11.0,163.0,548.78,455.84
2016,2,28,17,15,476.0,41.0,2.55,10.5,116.0,440.02,364.02
2016,2,28,17,30,376.0,32.0,2.6,10.0,69.0,339.08,269.11
2016,2,28,17,45,188.0,16.0,2.65,9.5,34.5,166.07,13.63
2016,2,28,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,6,45,83.0,7.0,1.65,8.5,10.0,5.97,0.0
2016,2,29,7,0,166.0,14.0,1.6,9.0,20.0,11.41,0.0
2016,2,29,7,15,311.0,26.0,1.55,9.5,59.0,21.3,11.85
2016,2,29,7,30,456.0,38.0,1.5,10.0,98.0,31.08,21.91
2016,2,29,7,45,540.0,45.0,1.5,11.0,146.5,36.31,26.99
2016,2,29,8,0,624.0,52.0,1.5,12.0,195.0,41.56,31.85
2016,2,29,8,15,674.5,57.5,1.5,12.0,245.0,49.38,38.99
2016,2,29,8,30,725.0,63.0,1.5,12.0,295.0,65.69,42.1
2016,2,29,8,45,752.0,69.0,1.5,12.5,341.5,123.99,70.33
2016,2,29,9,0,779.0,75.0,1.5,13.0,388.0,185.64,116.19
2016,2,29,9,15,803.0,78.0,1.4,13.5,431.5,247.1,168.53
2016,2,29,9,30,827.0,81.0,1.3,14.0,475.0,310.89,224.73
2016,2,29,9,45,843.5,84.0,1.25,14.5,514.0,374.1,280.33
2016,2,29,10,0,860.0,87.0,1.2,15.0,553.0,438.12,334.94
2016,2,29,10,15,872.0,88.5,1.1,15.5,585.0,499.12,384.98
2016,2,29,10,30,884.0,90.0,1.0,16.0,617.0,558.3,431.44
2016,2,29,10,45,901.5,87.0,0.95,16.5,645.0,616.14,475.3
2016,2,29,11,0,919.0,84.0,0.9,17.0,673.0,673.37,516.95
2016,2,29,11,15,924.0,85.0,0.85,17.0,691.0,725.25,554.13
2016,2,29,11,30,929.0,86.0,0.8,17.0,709.0,774.9,587.37
2016,2,29,11,45,936.0,84.5,0.75,17.5,720.5,820.99,615.49
2016,2,29,12,0,943.0,83.0,0.7,18.0,732.0,864.49,641.32
2016,2,29,12,15,726.5,167.5,0.7,18.0,668.5,820.39,611.38
2016,2,29,12,30,510.0,252.0,0.7,18.0,605.0,737.66,552.73
2016,2,29,12,45,537.0,240.0,0.7,18.0,609.5,770.18,577.0
2016,2,29,13,0,564.0,228.0,0.7,18.0,614.0,801.3,598.68
2016,2,29,13,15,494.5,250.0,0.7,18.0,584.0,774.85,579.4
2016,2,29,13,30,425.0,272.0,0.7,18.0,554.0,743.31,557.27
2016,2,29,13,45,646.5,186.5,0.7,18.0,600.0,886.91,659.04
2016,2,29,14,0,868.0,101.0,0.7,18.0,646.0,1011.53,737.86
2016,2,29,14,15,756.5,128.0,0.7,17.5,587.5,945.0,695.91
2016,2,29,14,30,645.0,155.0,0.7,17.0,529.0,867.53,648.76
2016,2,29,14,45,727.0,125.5,0.7,17.0,523.5,914.07,681.96
2016,2,29,15,0,809.0,96.0,0.7,17.0,518.0,947.49,704.63
2016,2,29,15,15,643.0,123.5,0.65,16.5,443.0,817.51,619.8
2016,2,29,15,30,477.0,151.0,0.6,16.0,368.0,672.93,522.94
2016,2,29,15,45,437.0,141.0,0.6,16.0,324.0,615.07,484.23
2016,2,29,16,0,397.0,131.0,0.6,16.0,280.0,557.14,443.17
2016,2,29,16,15,362.0,119.5,0.6,15.0,241.5,502.21,404.72
2016,2,29,16,30,327.0,108.0,0.6,14.0,203.0,448.03,365.1
2016,2,29,16,45,294.0,90.5,0.6,13.5,164.0,388.89,319.32
2016,2,29,17,0,261.0,73.0,0.6,13.0,125.0,331.1,272.49
2016,2,29,17,15,206.0,55.0,0.6,12.5,89.0,258.31,211.02
2016,2,29,17,30,151.0,37.0,0.6,12.0,53.0,189.73,149.28
2016,2,29,17,45,75.5,18.5,0.6,12.0,26.5,83.74,28.28
2016,2,29,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,0.95,9.5,10.0,8.54,0.0
2016,3,1,7,0,0.0,20.0,0.9,10.0,20.0,15.98,0.0
2016,3,1,7,15,170.5,32.0,0.9,10.5,55.5,24.65,14.93
2016,3,1,7,30,341.0,44.0,0.9,11.0,91.0,35.66,25.95
2016,3,1,7,45,406.0,56.0,0.9,11.5,134.5,44.63,34.43
2016,3,1,8,0,471.0,68.0,0.9,12.0,178.0,53.35,42.45
2016,3,1,8,15,510.5,78.5,1.0,12.0,223.0,60.39,48.86
2016,3,1,8,30,550.0,89.0,1.1,12.0,268.0,77.94,54.2
2016,3,1,8,45,595.0,91.5,1.2,12.5,311.5,124.46,76.71
2016,3,1,9,0,640.0,94.0,1.3,13.0,355.0,176.73,114.88
2016,3,1,9,15,740.0,85.5,1.4,13.0,418.5,240.65,166.16
2016,3,1,9,30,840.0,77.0,1.5,13.0,482.0,312.16,226.64
2016,3,1,9,45,620.5,145.5,1.6,13.5,457.5,348.99,266.92
2016,3,1,10,0,401.0,214.0,1.7,14.0,433.0,351.35,275.56
2016,3,1,10,15,658.0,145.5,1.7,14.0,530.5,451.31,354.81
2016,3,1,10,30,915.0,77.0,1.7,14.0,628.0,563.5,443.31
2016,3,1,10,45,569.0,190.5,1.75,14.0,538.5,519.56,410.9
2016,3,1,11,0,223.0,304.0,1.8,14.0,449.0,420.84,333.71
2016,3,1,11,15,242.0,310.5,1.75,14.0,471.5,455.97,361.66
2016,3,1,11,30,261.0,317.0,1.7,14.0,494.0,504.42,398.3
2016,3,1,11,45,130.5,222.5,1.7,14.0,311.0,314.6,251.65
2016,3,1,12,0,0.0,128.0,1.7,14.0,128.0,107.65,83.5
2016,3,1,12,15,30.0,221.0,1.7,14.0,242.0,228.68,182.72
2016,3,1,12,30,60.0,314.0,1.7,14.0,356.0,353.34,280.71
2016,3,1,12,45,40.5,286.0,1.7,14.0,314.5,310.84,246.68
2016,3,1,13,0,21.0,258.0,1.7,14.0,273.0,249.31,198.1
2016,3,1,13,15,21.0,253.0,1.75,14.0,267.5,246.28,196.15
2016,3,1,13,30,21.0,248.0,1.8,14.0,262.0,243.19,193.97
2016,3,1,13,45,10.5,191.5,1.85,14.0,198.5,178.61,142.14
2016,3,1,14,0,0.0,135.0,1.9,14.0,135.0,115.31,90.44
2016,3,1,14,15,14.0,182.5,1.9,13.5,190.5,175.47,140.86
2016,3,1,14,30,28.0,230.0,1.9,13.0,246.0,260.93,210.82
2016,3,1,14,45,35.0,223.0,1.9,13.0,242.5,263.34,213.2
2016,3,1,15,0,42.0,216.0,1.9,13.0,239.0,265.86,216.04
2016,3,1,15,15,21.0,176.5,1.85,13.0,188.0,183.23,148.65
2016,3,1,15,30,0.0,137.0,1.8,13.0,137.0,122.64,98.13
2016,3,1,15,45,0.0,91.0,1.75,13.0,91.0,77.19,60.29
2016,3,1,16,0,0.0,45.0,1.7,13.0,45.0,37.2,26.4
2016,3,1,16,15,335.5,52.5,1.6,12.5,151.5,396.48,335.63
2016,3,1,16,30,671.0,60.0,1.5,12.0,258.0,679.09,554.37
2016,3,1,16,45,613.5,54.5,1.45,12.0,210.0,607.2,496.07
2016,3,1,17,0,556.0,49.0,1.4,12.0,162.0,531.94,436.2
2016,3,1,17,15,462.0,40.5,1.3,11.5,116.5,428.89,351.75
2016,3,1,17,30,368.0,32.0,1.2,11.0,71.0,333.34,266.47
2016,3,1,17,45,184.0,16.0,1.1,11.0,35.5,166.88,77.76
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,6,45,109.0,8.0,1.2,10.5,13.0,6.83,0.0
2016,3,2,7,0,218.0,16.0,1.2,11.0,26.0,13.09,0.0
2016,3,2,7,15,353.5,26.5,1.2,11.5,66.5,21.66,12.62
2016,3,2,7,30,489.0,37.0,1.2,12.0,107.0,30.16,21.05
2016,3,2,7,45,566.5,43.5,1.3,12.5,155.5,38.14,28.53
2016,3,2,8,0,644.0,50.0,1.4,13.0,204.0,43.44,33.44
2016,3,2,8,15,433.5,90.5,1.4,13.0,204.5,66.49,54.12
2016,3,2,8,30,223.0,131.0,1.4,13.0,205.0,99.17,76.09
2016,3,2,8,45,231.0,150.5,1.4,13.5,237.0,133.52,98.39
2016,3,2,9,0,239.0,170.0,1.4,14.0,269.0,169.37,126.1
2016,3,2,9,15,222.5,192.0,1.4,14.0,292.0,202.56,154.64
2016,3,2,9,30,206.0,214.0,1.4,14.0,315.0,233.43,181.53
2016,3,2,9,45,173.0,233.5,1.45,14.0,323.0,254.9,200.84
2016,3,2,10,0,140.0,253.0,1.5,14.0,331.0,272.56,216.3
2016,3,2,10,15,207.5,263.5,1.55,14.0,386.0,326.37,259.2
2016,3,2,10,30,275.0,274.0,1.6,14.0,441.0,394.31,312.84
2016,3,2,10,45,231.0,292.5,1.65,14.5,436.5,398.41,315.74
2016,3,2,11,0,187.0,311.0,1.7,15.0,432.0,404.38,319.74
2016,3,2,11,15,142.5,316.5,1.7,15.0,410.5,393.42,310.86
2016,3,2,11,30,98.0,322.0,1.7,15.0,389.0,365.97,289.13
2016,3,2,11,45,156.0,330.0,1.75,15.0,438.5,439.96,347.16
2016,3,2,12,0,214.0,338.0,1.8,15.0,488.0,506.71,398.46
2016,3,2,12,15,253.5,333.0,1.8,14.5,511.0,564.23,442.46
2016,3,2,12,30,293.0,328.0,1.8,14.0,534.0,608.49,476.67
2016,3,2,12,45,262.5,330.5,1.85,14.0,514.5,597.73,468.26
2016,3,2,13,0,232.0,333.0,1.9,14.0,495.0,565.01,444.33
2016,3,2,13,15,223.5,332.5,1.9,14.0,485.5,566.24,445.67
2016,3,2,13,30,215.0,332.0,1.9,14.0,476.0,566.33,445.96
2016,3,2,13,45,137.0,306.5,1.9,14.0,397.5,467.2,370.23
2016,3,2,14,0,59.0,281.0,1.9,14.0,319.0,343.61,273.98
2016,3,2,14,15,90.5,277.5,1.9,13.5,332.5,375.74,301.9
2016,3,2,14,30,122.0,274.0,1.9,13.0,346.0,429.76,345.75
2016,3,2,14,45,101.5,254.0,1.95,13.0,311.5,367.53,297.5
2016,3,2,15,0,81.0,234.0,2.0,13.0,277.0,326.58,265.63
2016,3,2,15,15,158.0,216.0,2.0,12.5,292.0,404.18,331.3
2016,3,2,15,30,235.0,198.0,2.0,12.0,307.0,478.26,392.75
2016,3,2,15,45,117.5,155.0,2.0,12.0,209.5,290.42,241.03
2016,3,2,16,0,0.0,112.0,2.0,12.0,112.0,100.2,79.97
2016,3,2,16,15,0.0,97.0,1.95,12.0,97.0,86.41,68.73
2016,3,2,16,30,0.0,82.0,1.9,12.0,82.0,72.59,57.01
2016,3,2,16,45,0.0,67.0,1.9,12.0,67.0,58.67,45.04
2016,3,2,17,0,0.0,52.0,1.9,12.0,52.0,44.61,32.77
2016,3,2,17,15,0.0,37.5,1.95,11.5,37.5,31.01,20.83
2016,3,2,17,30,0.0,23.0,2.0,11.0,23.0,18.97,10.11
2016,3,2,17,45,0.0,11.5,2.05,11.0,11.5,9.46,0.0
2016,3,2,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,0.35,11.0,7.0,5.97,0.0
2016,3,3,7,0,0.0,14.0,0.3,11.0,14.0,11.54,0.0
2016,3,3,7,15,8.5,33.0,0.25,11.0,34.0,26.68,17.21
2016,3,3,7,30,17.0,52.0,0.2,11.0,54.0,40.94,30.85
2016,3,3,7,45,29.0,72.5,0.15,11.5,78.5,56.02,44.74
2016,3,3,8,0,41.0,93.0,0.1,12.0,103.0,70.81,58.07
2016,3,3,8,15,48.5,114.0,0.1,12.0,128.5,85.59,71.18
2016,3,3,8,30,56.0,135.0,0.1,12.0,154.0,102.2,80.95
2016,3,3,8,45,62.0,154.5,0.15,12.0,178.0,123.71,97.01
2016,3,3,9,0,68.0,174.0,0.2,12.0,202.0,146.38,114.86
2016,3,3,9,15,138.0,195.5,0.25,12.0,260.5,186.36,144.73
2016,3,3,9,30,208.0,217.0,0.3,12.0,319.0,236.52,183.61
2016,3,3,9,45,155.5,235.0,0.4,12.5,315.0,250.05,196.47
2016,3,3,10,0,103.0,253.0,0.5,13.0,311.0,253.67,200.62
2016,3,3,10,15,192.0,264.5,0.5,13.0,379.5,319.99,252.51
2016,3,3,10,30,281.0,276.0,0.5,13.0,448.0,399.35,313.55
2016,3,3,10,45,244.5,294.0,0.55,13.0,448.0,407.71,320.07
2016,3,3,11,0,208.0,312.0,0.6,13.0,448.0,418.62,328.54
2016,3,3,11,15,269.0,310.5,0.7,13.0,491.5,485.18,379.92
2016,3,3,11,30,330.0,309.0,0.8,13.0,535.0,547.33,427.1
2016,3,3,11,45,331.0,313.0,0.9,13.0,542.5,572.48,445.98
2016,3,3,12,0,332.0,317.0,1.0,13.0,550.0,596.63,464.39
2016,3,3,12,15,249.5,331.5,0.9,12.5,507.5,559.17,435.28
2016,3,3,12,30,167.0,346.0,0.8,12.0,465.0,498.37,389.29
2016,3,3,12,45,101.0,317.5,0.75,12.0,389.5,399.02,314.25
2016,3,3,13,0,35.0,289.0,0.7,12.0,314.0,312.1,246.54
2016,3,3,13,15,35.0,284.0,0.55,12.0,308.5,310.5,245.62
2016,3,3,13,30,35.0,279.0,0.4,12.0,303.0,308.76,243.95
2016,3,3,13,45,20.0,233.5,0.3,12.0,247.5,229.02,181.47
2016,3,3,14,0,5.0,188.0,0.2,12.0,192.0,170.44,134.9
2016,3,3,14,15,31.5,223.0,0.25,12.0,242.0,252.26,201.75
2016,3,3,14,30,58.0,258.0,0.3,12.0,292.0,323.53,258.0
2016,3,3,14,45,77.5,249.0,0.4,12.0,292.0,336.6,269.3
2016,3,3,15,0,97.0,240.0,0.5,12.0,292.0,349.42,281.02
2016,3,3,15,15,106.0,222.5,0.5,12.0,275.5,340.45,275.14
2016,3,3,15,30,115.0,205.0,0.5,12.0,259.0,350.83,284.31
2016,3,3,15,45,266.5,168.5,0.5,12.0,277.0,468.19,380.33
2016,3,3,16,0,418.0,132.0,0.5,12.0,295.0,577.26,465.57
2016,3,3,16,15,387.5,120.5,0.45,11.5,256.0,525.5,426.17
2016,3,3,16,30,357.0,109.0,0.4,11.0,217.0,474.09,387.83
2016,3,3,16,45,465.0,81.5,0.35,11.0,196.0,514.92,420.29
2016,3,3,17,0,573.0,54.0,0.3,11.0,175.0,551.6,444.88
2016,3,3,17,15,478.5,45.0,0.25,11.0,127.5,446.42,359.83
2016,3,3,17,30,384.0,36.0,0.2,11.0,80.0,348.4,275.89
2016,3,3,17,45,192.0,18.0,0.2,11.0,40.0,177.59,104.79
2016,3,3,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
