Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.5,1.6,9.0,4.5,3.84,0.0
2016,3,4,7,0,0.0,9.0,1.6,9.0,9.0,7.4,0.0
2016,3,4,7,15,0.0,21.5,1.65,9.0,21.5,17.73,9.74
2016,3,4,7,30,0.0,34.0,1.7,9.0,34.0,28.1,19.59
2016,3,4,7,45,0.0,48.5,1.8,9.5,48.5,39.94,30.58
2016,3,4,8,0,0.0,63.0,1.9,10.0,63.0,51.45,41.12
2016,3,4,8,15,0.0,78.0,1.95,10.0,78.0,63.22,51.8
2016,3,4,8,30,0.0,93.0,2.0,10.0,93.0,75.05,59.54
2016,3,4,8,45,2.5,119.0,2.15,10.5,120.0,95.68,76.81
2016,3,4,9,0,5.0,145.0,2.3,11.0,147.0,117.12,94.46
2016,3,4,9,15,61.0,183.0,2.3,11.0,213.0,159.72,127.67
2016,3,4,9,30,117.0,221.0,2.3,11.0,279.0,213.29,170.4
2016,3,4,9,45,59.5,196.0,2.35,11.5,226.0,182.9,146.93
2016,3,4,10,0,2.0,171.0,2.4,12.0,173.0,142.36,114.09
2016,3,4,10,15,7.5,192.5,2.4,12.0,197.5,163.7,131.53
2016,3,4,10,30,13.0,214.0,2.4,12.0,222.0,186.07,149.62
2016,3,4,10,45,20.5,237.0,2.45,12.0,250.5,211.93,170.52
2016,3,4,11,0,28.0,260.0,2.5,12.0,279.0,247.0,198.74
2016,3,4,11,15,20.0,245.5,2.5,12.0,259.5,223.34,179.34
2016,3,4,11,30,12.0,231.0,2.5,12.0,240.0,206.44,165.48
2016,3,4,11,45,7.0,200.0,2.55,12.0,205.5,176.12,140.75
2016,3,4,12,0,2.0,169.0,2.6,12.0,171.0,145.21,115.38
2016,3,4,12,15,9.0,210.5,2.65,12.0,217.5,189.06,151.44
2016,3,4,12,30,16.0,252.0,2.7,12.0,264.0,234.92,188.63
2016,3,4,12,45,8.0,166.0,2.75,12.5,172.0,149.25,118.66
2016,3,4,13,0,0.0,80.0,2.8,13.0,80.0,66.61,50.19
2016,3,4,13,15,0.0,78.5,2.8,13.0,78.5,65.35,49.23
2016,3,4,13,30,0.0,77.0,2.8,13.0,77.0,64.08,48.22
2016,3,4,13,45,12.5,164.0,2.85,13.0,172.0,154.1,123.38
2016,3,4,14,0,25.0,251.0,2.9,13.0,267.0,253.53,204.5
2016,3,4,14,15,30.5,247.5,2.85,12.5,266.5,278.88,225.48
2016,3,4,14,30,36.0,244.0,2.8,12.0,266.0,284.01,230.58
2016,3,4,14,45,32.5,228.0,2.8,12.0,246.5,265.23,215.82
2016,3,4,15,0,29.0,212.0,2.8,12.0,227.0,246.26,200.89
2016,3,4,15,15,17.0,185.5,2.75,12.0,194.5,188.09,153.28
2016,3,4,15,30,5.0,159.0,2.7,12.0,162.0,150.21,121.81
2016,3,4,15,45,31.0,159.5,2.65,12.0,172.5,194.94,160.69
2016,3,4,16,0,57.0,160.0,2.6,12.0,183.0,224.73,186.76
2016,3,4,16,15,49.5,140.5,2.65,12.0,158.0,196.87,163.67
2016,3,4,16,30,42.0,121.0,2.7,12.0,133.0,169.2,140.5
2016,3,4,16,45,33.0,100.0,2.75,12.0,108.5,138.25,114.03
2016,3,4,17,0,24.0,79.0,2.8,12.0,84.0,107.4,87.16
2016,3,4,17,15,12.0,58.5,2.8,12.0,61.0,66.64,51.44
2016,3,4,17,30,0.0,38.0,2.8,12.0,38.0,36.28,24.53
2016,3,4,17,45,0.0,19.0,2.8,12.0,19.0,15.69,4.8
2016,3,4,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,3.5,12.0,0.5,0.43,0.0
2016,3,5,7,0,0.0,1.0,3.6,12.0,1.0,0.82,0.0
2016,3,5,7,15,0.0,2.5,3.75,12.0,2.5,2.05,0.0
2016,3,5,7,30,0.0,4.0,3.9,12.0,4.0,3.28,0.0
2016,3,5,7,45,0.0,6.0,4.05,12.0,6.0,4.92,0.0
2016,3,5,8,0,0.0,8.0,4.2,12.0,8.0,6.57,0.29
2016,3,5,8,15,0.0,10.0,4.3,12.0,10.0,8.22,1.8
2016,3,5,8,30,0.0,12.0,4.4,12.0,12.0,9.88,2.91
2016,3,5,8,45,0.0,69.5,4.55,12.5,69.5,57.62,43.96
2016,3,5,9,0,0.0,127.0,4.7,13.0,127.0,102.89,82.12
2016,3,5,9,15,0.0,92.0,4.65,13.0,92.0,76.16,59.28
2016,3,5,9,30,0.0,57.0,4.6,13.0,57.0,47.24,34.63
2016,3,5,9,45,0.0,48.0,4.55,13.0,48.0,39.77,28.21
2016,3,5,10,0,0.0,39.0,4.5,13.0,39.0,32.3,21.81
2016,3,5,10,15,0.0,74.0,4.45,13.0,74.0,61.48,46.37
2016,3,5,10,30,0.0,109.0,4.4,13.0,109.0,90.79,70.79
2016,3,5,10,45,0.0,100.5,4.4,13.0,100.5,83.73,64.76
2016,3,5,11,0,0.0,92.0,4.4,13.0,92.0,76.62,58.74
2016,3,5,11,15,2.5,142.5,4.55,13.0,144.5,121.35,95.86
2016,3,5,11,30,5.0,193.0,4.7,13.0,197.0,167.54,133.77
2016,3,5,11,45,9.0,216.5,4.9,13.5,223.0,192.35,153.75
2016,3,5,12,0,13.0,240.0,5.1,14.0,249.0,218.06,174.37
2016,3,5,12,15,10.5,226.5,5.25,14.0,234.0,204.88,163.63
2016,3,5,12,30,8.0,213.0,5.4,14.0,219.0,191.33,152.62
2016,3,5,12,45,4.0,174.5,5.6,14.0,177.5,153.22,121.5
2016,3,5,13,0,0.0,136.0,5.8,14.0,136.0,115.19,90.2
2016,3,5,13,15,0.0,133.0,5.85,13.5,133.0,112.67,88.38
2016,3,5,13,30,0.0,130.0,5.9,13.0,130.0,110.14,86.53
2016,3,5,13,45,0.0,116.0,6.0,13.0,116.0,97.73,76.32
2016,3,5,14,0,0.0,102.0,6.1,13.0,102.0,85.34,66.11
2016,3,5,14,15,0.0,75.5,6.2,13.0,75.5,62.77,47.31
2016,3,5,14,30,0.0,49.0,6.3,13.0,49.0,40.64,28.77
2016,3,5,14,45,0.0,34.0,6.45,13.0,34.0,28.15,18.26
2016,3,5,15,0,0.0,19.0,6.6,13.0,19.0,15.7,7.73
2016,3,5,15,15,0.0,16.0,6.65,13.0,16.0,13.21,5.63
2016,3,5,15,30,0.0,13.0,6.7,13.0,13.0,10.73,3.53
2016,3,5,15,45,0.0,13.5,6.8,13.0,13.5,11.13,3.9
2016,3,5,16,0,0.0,14.0,6.9,13.0,14.0,11.54,4.28
2016,3,5,16,15,0.0,12.0,6.7,13.0,12.0,9.88,2.87
2016,3,5,16,30,0.0,10.0,6.5,13.0,10.0,8.22,1.45
2016,3,5,16,45,0.0,8.0,6.35,13.0,8.0,6.57,0.02
2016,3,5,17,0,0.0,6.0,6.2,13.0,6.0,4.92,0.0
2016,3,5,17,15,0.0,4.5,6.05,12.5,4.5,3.69,0.0
2016,3,5,17,30,0.0,3.0,5.9,12.0,3.0,2.46,0.0
2016,3,5,17,45,0.0,1.5,5.75,12.0,1.5,1.23,0.0
2016,3,5,18,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,6,45,48.0,14.0,2.75,8.5,17.0,11.95,0.0
2016,3,6,7,0,96.0,28.0,2.8,9.0,34.0,21.81,9.08
2016,3,6,7,15,214.0,44.5,2.85,9.0,74.5,34.03,24.17
2016,3,6,7,30,332.0,61.0,2.9,9.0,115.0,46.34,36.0
2016,3,6,7,45,405.5,73.0,2.95,9.5,162.5,54.95,44.16
2016,3,6,8,0,479.0,85.0,3.0,10.0,210.0,63.4,51.92
2016,3,6,8,15,535.0,93.5,3.0,10.0,259.0,71.58,59.32
2016,3,6,8,30,591.0,102.0,3.0,10.0,308.0,92.75,64.13
2016,3,6,8,45,624.5,109.5,3.05,10.5,355.0,145.34,93.02
2016,3,6,9,0,658.0,117.0,3.1,11.0,402.0,202.34,136.65
2016,3,6,9,15,333.0,144.5,3.1,11.0,289.5,194.11,145.74
2016,3,6,9,30,8.0,172.0,3.1,11.0,177.0,142.55,115.06
2016,3,6,9,45,4.0,146.5,3.1,11.0,149.0,122.28,98.06
2016,3,6,10,0,0.0,121.0,3.1,11.0,121.0,100.44,79.64
2016,3,6,10,15,62.5,208.0,3.1,11.0,247.5,206.05,167.06
2016,3,6,10,30,125.0,295.0,3.1,11.0,374.0,326.34,264.38
2016,3,6,10,45,273.0,286.0,3.1,11.0,466.5,425.38,344.23
2016,3,6,11,0,421.0,277.0,3.1,11.0,559.0,541.11,436.1
2016,3,6,11,15,268.0,307.0,3.25,11.0,488.5,481.29,388.21
2016,3,6,11,30,115.0,337.0,3.4,11.0,418.0,391.98,316.16
2016,3,6,11,45,57.5,245.0,3.55,11.5,286.0,266.53,215.55
2016,3,6,12,0,0.0,153.0,3.7,12.0,154.0,129.4,102.27
2016,3,6,12,15,1.0,161.0,3.8,12.0,162.5,137.58,109.2
2016,3,6,12,30,2.0,169.0,3.9,12.0,171.0,145.94,116.11
2016,3,6,12,45,1.0,154.0,4.0,12.0,155.0,131.94,104.58
2016,3,6,13,0,0.0,139.0,4.1,12.0,139.0,117.84,92.97
2016,3,6,13,15,0.0,136.5,4.15,11.5,136.5,115.78,91.52
2016,3,6,13,30,0.0,134.0,4.2,11.0,134.0,113.71,90.06
2016,3,6,13,45,0.0,131.0,4.3,11.0,131.0,111.19,88.07
2016,3,6,14,0,0.0,128.0,4.4,11.0,128.0,108.67,86.1
2016,3,6,14,15,3.0,159.5,4.45,10.5,161.5,141.42,113.93
2016,3,6,14,30,6.0,191.0,4.5,10.0,195.0,176.27,143.51
2016,3,6,14,45,3.0,101.5,4.6,10.0,103.5,88.14,69.7
2016,3,6,15,0,0.0,12.0,4.7,10.0,12.0,9.91,2.88
2016,3,6,15,15,0.0,13.0,4.75,10.0,13.0,10.73,3.62
2016,3,6,15,30,0.0,14.0,4.8,10.0,14.0,11.55,4.35
2016,3,6,15,45,0.0,22.5,4.85,10.0,22.5,18.57,10.47
2016,3,6,16,0,0.0,31.0,4.9,10.0,31.0,25.59,16.62
2016,3,6,16,15,0.0,26.5,4.95,9.5,26.5,21.86,13.45
2016,3,6,16,30,0.0,22.0,5.0,9.0,22.0,18.12,10.24
2016,3,6,16,45,0.0,18.0,5.05,9.0,18.0,14.81,7.34
2016,3,6,17,0,0.0,14.0,5.1,9.0,14.0,11.51,4.4
2016,3,6,17,15,0.0,10.0,5.05,9.0,10.0,8.21,1.45
2016,3,6,17,30,0.0,6.0,5.0,9.0,6.0,4.92,0.0
2016,3,6,17,45,0.0,3.0,5.0,9.0,3.0,2.46,0.0
2016,3,6,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,3.5,6.5,2.0,1.71,0.0
2016,3,7,7,0,0.0,4.0,3.6,7.0,4.0,3.28,0.0
2016,3,7,7,15,0.0,8.0,3.7,7.0,8.0,6.56,0.17
2016,3,7,7,30,0.0,12.0,3.8,7.0,12.0,9.86,3.31
2016,3,7,7,45,0.0,17.0,3.9,7.0,17.0,13.98,7.19
2016,3,7,8,0,0.0,22.0,4.0,7.0,22.0,18.12,11.05
2016,3,7,8,15,0.0,27.0,4.1,7.0,27.0,22.26,14.87
2016,3,7,8,30,0.0,32.0,4.2,7.0,32.0,26.41,17.64
2016,3,7,8,45,78.0,111.0,4.35,7.5,145.0,94.85,73.77
2016,3,7,9,0,156.0,190.0,4.5,8.0,258.0,172.0,135.46
2016,3,7,9,15,114.5,206.0,4.6,8.0,259.0,189.3,152.17
2016,3,7,9,30,73.0,222.0,4.7,8.0,260.0,200.25,163.26
2016,3,7,9,45,188.5,237.0,4.8,8.5,344.0,263.97,214.14
2016,3,7,10,0,304.0,252.0,4.9,9.0,428.0,344.51,279.84
2016,3,7,10,15,386.5,245.0,4.95,9.0,481.5,402.04,328.12
2016,3,7,10,30,469.0,238.0,5.0,9.0,535.0,474.53,388.51
2016,3,7,10,45,702.0,162.5,5.1,9.5,626.5,581.7,476.89
2016,3,7,11,0,935.0,87.0,5.2,10.0,718.0,696.03,570.32
2016,3,7,11,15,940.5,88.0,5.2,10.0,737.0,749.05,612.95
2016,3,7,11,30,946.0,89.0,5.2,10.0,756.0,799.81,651.43
2016,3,7,11,45,948.0,90.0,5.25,10.0,766.5,845.34,685.37
2016,3,7,12,0,950.0,91.0,5.3,10.0,777.0,887.88,716.93
2016,3,7,12,15,628.0,215.0,5.3,10.0,669.0,788.97,640.38
2016,3,7,12,30,306.0,339.0,5.3,10.0,561.0,631.27,512.23
2016,3,7,12,45,336.5,328.5,5.35,10.5,571.0,663.18,538.01
2016,3,7,13,0,367.0,318.0,5.4,11.0,581.0,694.83,562.69
2016,3,7,13,15,638.5,211.5,5.4,11.0,658.5,882.9,712.63
2016,3,7,13,30,910.0,105.0,5.4,11.0,736.0,1028.98,819.57
2016,3,7,13,45,590.5,205.0,5.45,11.0,610.0,854.57,691.01
2016,3,7,14,0,271.0,305.0,5.5,11.0,484.0,625.72,509.31
2016,3,7,14,15,576.5,201.0,5.5,11.0,560.0,841.93,686.1
2016,3,7,14,30,882.0,97.0,5.5,11.0,636.0,1033.83,828.81
2016,3,7,14,45,871.0,93.5,5.5,11.0,600.5,1016.11,816.31
2016,3,7,15,0,860.0,90.0,5.5,11.0,565.0,994.58,802.44
2016,3,7,15,15,841.5,87.5,5.45,11.0,523.5,963.33,781.07
2016,3,7,15,30,823.0,85.0,5.4,11.0,482.0,928.91,757.29
2016,3,7,15,45,800.5,80.5,5.35,11.0,436.0,885.28,726.37
2016,3,7,16,0,778.0,76.0,5.3,11.0,390.0,839.25,693.19
2016,3,7,16,15,741.0,71.5,5.3,10.5,340.5,778.29,649.21
2016,3,7,16,30,704.0,67.0,5.3,10.0,291.0,716.52,603.15
2016,3,7,16,45,651.5,61.0,5.3,9.5,240.5,646.68,548.68
2016,3,7,17,0,599.0,55.0,5.3,9.0,190.0,572.43,488.02
2016,3,7,17,15,509.0,47.0,5.25,8.5,141.0,470.44,401.17
2016,3,7,17,30,419.0,39.0,5.2,8.0,92.0,374.98,314.89
2016,3,7,17,45,263.5,26.5,5.2,8.0,54.5,240.04,178.48
2016,3,7,18,0,108.0,14.0,5.2,8.0,17.0,74.92,0.0
2016,3,7,18,15,54.0,7.0,5.2,8.0,8.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,6,45,5.0,12.5,2.7,6.5,13.0,10.67,0.0
2016,3,8,7,0,10.0,25.0,2.7,7.0,26.0,20.39,10.25
2016,3,8,7,15,37.0,45.5,2.65,7.0,51.5,35.92,26.32
2016,3,8,7,30,64.0,66.0,2.6,7.0,77.0,50.33,40.04
2016,3,8,7,45,74.5,87.5,2.55,7.5,104.5,65.43,54.09
2016,3,8,8,0,85.0,109.0,2.5,8.0,132.0,80.13,67.5
2016,3,8,8,15,97.0,129.0,2.3,8.0,160.5,93.57,79.61
2016,3,8,8,30,109.0,149.0,2.1,8.0,189.0,111.69,89.29
2016,3,8,8,45,174.0,167.5,1.95,8.5,240.5,143.22,110.42
2016,3,8,9,0,239.0,186.0,1.8,9.0,292.0,182.66,139.48
2016,3,8,9,15,274.5,201.0,1.65,9.0,334.5,223.32,172.67
2016,3,8,9,30,310.0,216.0,1.5,9.0,377.0,268.59,210.43
2016,3,8,9,45,354.0,224.5,1.4,9.5,421.0,316.23,249.67
2016,3,8,10,0,398.0,233.0,1.3,10.0,465.0,368.84,292.45
2016,3,8,10,15,199.0,182.5,1.25,10.0,298.5,258.7,208.22
2016,3,8,10,30,0.0,132.0,1.2,10.0,132.0,110.04,87.09
2016,3,8,10,45,17.5,205.5,1.15,10.0,217.5,182.97,147.55
2016,3,8,11,0,35.0,279.0,1.1,10.0,303.0,267.98,215.65
2016,3,8,11,15,80.0,311.5,1.05,9.5,368.0,334.04,268.33
2016,3,8,11,30,125.0,344.0,1.0,9.0,433.0,417.29,333.37
2016,3,8,11,45,135.0,350.5,1.0,9.0,448.0,442.31,352.04
2016,3,8,12,0,145.0,357.0,1.0,9.0,463.0,467.87,371.48
2016,3,8,12,15,105.0,346.0,1.0,8.5,422.5,416.99,332.55
2016,3,8,12,30,65.0,335.0,1.0,8.0,382.0,376.99,301.71
2016,3,8,12,45,43.5,303.5,1.0,8.0,335.0,329.45,264.62
2016,3,8,13,0,22.0,272.0,1.0,8.0,288.0,262.35,211.43
2016,3,8,13,15,82.5,305.5,0.95,8.0,364.0,377.84,304.92
2016,3,8,13,30,143.0,339.0,0.9,8.0,440.0,500.96,399.56
2016,3,8,13,45,75.0,272.0,0.9,8.0,325.0,342.39,276.01
2016,3,8,14,0,7.0,205.0,0.9,8.0,210.0,188.24,151.82
2016,3,8,14,15,60.0,245.5,1.0,8.0,283.0,304.59,249.06
2016,3,8,14,30,113.0,286.0,1.1,8.0,356.0,409.93,333.67
2016,3,8,14,45,56.5,184.0,1.25,8.0,219.0,236.75,194.84
2016,3,8,15,0,0.0,82.0,1.4,8.0,82.0,68.14,52.92
2016,3,8,15,15,0.0,74.0,1.5,8.0,74.0,61.43,47.54
2016,3,8,15,30,0.0,66.0,1.6,8.0,66.0,54.73,41.92
2016,3,8,15,45,0.0,71.0,1.75,8.0,71.0,58.89,45.65
2016,3,8,16,0,0.0,76.0,1.9,8.0,76.0,63.06,49.4
2016,3,8,16,15,0.0,66.5,1.95,8.0,66.5,55.12,42.63
2016,3,8,16,30,0.0,57.0,2.0,8.0,57.0,47.19,35.8
2016,3,8,16,45,0.0,47.0,2.1,8.0,47.0,38.86,28.53
2016,3,8,17,0,0.0,37.0,2.2,8.0,37.0,30.55,21.16
2016,3,8,17,15,0.0,27.5,2.25,7.5,27.5,22.67,14.13
2016,3,8,17,30,0.0,18.0,2.3,7.0,18.0,14.81,7.06
2016,3,8,17,45,0.0,10.5,2.35,7.0,10.5,8.63,1.07
2016,3,8,18,0,0.0,3.0,2.4,7.0,3.0,2.56,0.0
2016,3,8,18,15,0.0,1.5,2.4,7.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,9,6,45,110.0,14.5,2.3,8.0,23.5,12.38,0.0
2016,3,9,7,0,220.0,29.0,2.3,8.0,47.0,22.55,12.54
2016,3,9,7,15,331.5,41.0,2.3,8.0,89.5,33.28,23.97
2016,3,9,7,30,443.0,53.0,2.3,8.0,132.0,42.54,32.92
2016,3,9,7,45,239.5,79.0,2.35,8.5,123.5,59.54,48.6
2016,3,9,8,0,36.0,105.0,2.4,9.0,115.0,79.42,66.61
2016,3,9,8,15,44.0,125.5,2.4,9.0,140.0,93.77,79.49
2016,3,9,8,30,52.0,146.0,2.4,9.0,165.0,110.82,89.29
2016,3,9,8,45,26.0,130.0,2.4,9.0,139.5,104.85,83.91
2016,3,9,9,0,0.0,114.0,2.4,9.0,114.0,93.16,74.81
2016,3,9,9,15,0.0,126.0,2.4,9.0,126.0,103.23,83.17
2016,3,9,9,30,0.0,138.0,2.4,9.0,138.0,113.4,91.53
2016,3,9,9,45,6.0,170.5,2.45,9.5,174.0,142.36,115.28
2016,3,9,10,0,12.0,203.0,2.5,10.0,210.0,172.62,139.85
2016,3,9,10,15,6.0,158.0,2.5,10.0,161.5,134.26,107.83
2016,3,9,10,30,0.0,113.0,2.5,10.0,113.0,94.14,74.19
2016,3,9,10,45,0.0,132.0,2.55,10.5,132.0,110.24,87.42
2016,3,9,11,0,0.0,151.0,2.6,11.0,151.0,126.58,100.65
2016,3,9,11,15,3.5,179.5,2.65,11.0,182.0,153.83,123.06
2016,3,9,11,30,7.0,208.0,2.7,11.0,213.0,181.98,146.05
2016,3,9,11,45,8.0,213.5,2.75,11.5,219.5,188.58,151.05
2016,3,9,12,0,9.0,219.0,2.8,12.0,226.0,195.32,156.22
2016,3,9,12,15,11.0,231.5,2.85,12.0,240.0,209.46,167.71
2016,3,9,12,30,13.0,244.0,2.9,12.0,254.0,224.01,179.51
2016,3,9,12,45,17.0,257.0,2.95,12.5,269.5,241.33,193.26
2016,3,9,13,0,21.0,270.0,3.0,13.0,285.0,259.26,207.44
2016,3,9,13,15,18.5,258.5,3.0,13.0,272.0,247.49,198.07
2016,3,9,13,30,16.0,247.0,3.0,13.0,259.0,235.46,188.57
2016,3,9,13,45,17.0,245.0,3.05,13.0,257.5,236.12,189.43
2016,3,9,14,0,18.0,243.0,3.1,13.0,256.0,236.89,190.39
2016,3,9,14,15,20.0,238.5,3.1,13.0,252.5,236.27,190.3
2016,3,9,14,30,22.0,234.0,3.1,13.0,249.0,235.77,190.36
2016,3,9,14,45,13.0,205.0,3.1,13.0,213.5,198.59,160.19
2016,3,9,15,0,4.0,176.0,3.1,13.0,178.0,161.48,129.8
2016,3,9,15,15,2.0,140.5,3.05,12.5,141.5,125.04,100.1
2016,3,9,15,30,0.0,105.0,3.0,12.0,105.0,89.32,70.49
2016,3,9,15,45,0.0,77.5,3.0,12.0,77.5,64.32,49.51
2016,3,9,16,0,0.0,50.0,3.0,12.0,50.0,41.37,30.03
2016,3,9,16,15,0.0,43.5,2.95,12.0,43.5,35.95,25.46
2016,3,9,16,30,0.0,37.0,2.9,12.0,37.0,30.55,20.85
2016,3,9,16,45,0.0,30.5,2.85,12.0,30.5,25.15,16.19
2016,3,9,17,0,0.0,24.0,2.8,12.0,24.0,19.77,11.47
2016,3,9,17,15,185.0,34.0,2.75,11.5,59.0,202.31,171.52
2016,3,9,17,30,370.0,44.0,2.7,11.0,94.0,346.09,286.93
2016,3,9,17,45,238.5,30.0,2.7,11.0,56.5,228.24,173.43
2016,3,9,18,0,107.0,16.0,2.7,11.0,19.0,75.95,0.0
2016,3,9,18,15,53.5,8.0,2.75,11.0,9.5,6.83,0.0
2016,3,9,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,2.55,12.0,1.0,0.82,0.0
2016,3,10,7,0,0.0,2.0,2.4,12.0,2.0,1.64,0.0
2016,3,10,7,15,0.0,3.5,2.3,12.0,3.5,2.87,0.0
2016,3,10,7,30,0.0,5.0,2.2,12.0,5.0,4.1,0.0
2016,3,10,7,45,0.0,7.5,2.15,12.0,7.5,6.16,0.0
2016,3,10,8,0,0.0,10.0,2.1,12.0,10.0,8.22,1.81
2016,3,10,8,15,0.0,12.0,2.0,12.0,12.0,9.87,3.31
2016,3,10,8,30,0.0,14.0,1.9,12.0,14.0,11.53,4.36
2016,3,10,8,45,0.0,11.0,1.85,12.0,11.0,9.06,2.19
2016,3,10,9,0,0.0,8.0,1.8,12.0,8.0,6.59,0.04
2016,3,10,9,15,0.0,37.0,1.7,12.0,37.0,30.6,20.66
2016,3,10,9,30,0.0,66.0,1.6,12.0,66.0,54.75,41.15
2016,3,10,9,45,0.0,86.0,1.55,12.0,86.0,71.49,55.13
2016,3,10,10,0,0.0,106.0,1.5,12.0,106.0,88.1,68.89
2016,3,10,10,15,0.0,69.5,1.3,12.0,69.5,57.75,43.29
2016,3,10,10,30,0.0,33.0,1.1,12.0,33.0,27.36,17.61
2016,3,10,10,45,0.0,33.5,0.95,12.0,33.5,27.79,17.96
2016,3,10,11,0,0.0,34.0,0.8,12.0,34.0,28.22,18.3
2016,3,10,11,15,2.0,106.5,0.65,12.0,108.0,90.31,70.26
2016,3,10,11,30,4.0,179.0,0.5,12.0,182.0,154.32,122.28
2016,3,10,11,45,4.5,181.0,0.4,12.5,184.5,157.05,123.79
2016,3,10,12,0,5.0,183.0,0.3,13.0,187.0,159.83,125.61
2016,3,10,12,15,2.5,154.5,0.3,13.0,156.5,133.02,104.0
2016,3,10,12,30,0.0,126.0,0.3,13.0,126.0,106.06,82.22
2016,3,10,12,45,4.5,172.0,0.35,13.0,175.5,151.18,119.03
2016,3,10,13,0,9.0,218.0,0.4,13.0,225.0,198.28,156.59
2016,3,10,13,15,4.5,159.5,0.4,13.0,163.0,140.74,110.4
2016,3,10,13,30,0.0,101.0,0.4,13.0,101.0,84.44,64.73
2016,3,10,13,45,0.0,73.5,0.4,13.0,73.5,61.16,45.72
2016,3,10,14,0,0.0,46.0,0.4,13.0,46.0,38.19,26.63
2016,3,10,14,15,0.0,84.0,0.4,13.0,84.0,69.9,53.25
2016,3,10,14,30,0.0,122.0,0.4,13.0,122.0,103.51,81.1
2016,3,10,14,45,0.0,104.0,0.45,13.0,104.0,87.31,67.79
2016,3,10,15,0,0.0,86.0,0.5,13.0,86.0,71.49,54.82
2016,3,10,15,15,0.0,65.0,0.5,13.0,65.0,53.92,40.24
2016,3,10,15,30,0.0,44.0,0.5,13.0,44.0,36.42,25.54
2016,3,10,15,45,0.0,42.0,0.55,13.0,42.0,34.74,24.21
2016,3,10,16,0,0.0,40.0,0.6,13.0,40.0,33.06,22.85
2016,3,10,16,15,0.0,35.0,0.45,12.5,35.0,28.9,19.4
2016,3,10,16,30,0.0,30.0,0.3,12.0,30.0,24.75,15.92
2016,3,10,16,45,0.0,24.5,0.2,12.0,24.5,20.19,11.98
2016,3,10,17,0,0.0,19.0,0.1,12.0,19.0,15.64,7.99
2016,3,10,17,15,0.0,14.0,0.15,11.5,14.0,11.51,4.33
2016,3,10,17,30,0.0,9.0,0.2,11.0,9.0,7.39,0.66
2016,3,10,17,45,0.0,5.5,0.25,11.0,5.5,4.51,0.0
2016,3,10,18,0,0.0,2.0,0.3,11.0,2.0,1.64,0.0
2016,3,10,18,15,0.0,1.0,0.3,11.0,1.0,0.85,0.0
2016,3,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,5.45,11.0,1.5,1.23,0.0
2016,3,11,7,0,0.0,3.0,5.5,11.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,5.5,5.5,10.5,5.5,4.51,0.0
2016,3,11,7,30,0.0,8.0,5.5,10.0,8.0,6.57,0.28
2016,3,11,7,45,0.0,11.5,5.5,10.0,11.5,9.45,2.95
2016,3,11,8,0,0.0,15.0,5.5,10.0,15.0,12.34,5.6
2016,3,11,8,15,0.0,18.0,5.1,9.5,18.0,14.82,7.89
2016,3,11,8,30,0.0,21.0,4.7,9.0,21.0,17.31,9.5
2016,3,11,8,45,0.0,22.0,4.35,9.0,22.0,18.15,10.19
2016,3,11,9,0,0.0,23.0,4.0,9.0,23.0,18.99,10.88
2016,3,11,9,15,0.0,52.0,3.9,9.0,52.0,43.07,31.67
2016,3,11,9,30,0.0,81.0,3.8,9.0,81.0,67.29,52.33
2016,3,11,9,45,0.0,48.0,3.75,9.0,48.0,39.78,28.63
2016,3,11,10,0,0.0,15.0,3.7,9.0,15.0,12.41,5.04
2016,3,11,10,15,0.0,16.5,3.5,9.0,16.5,13.66,6.1
2016,3,11,10,30,0.0,18.0,3.3,9.0,18.0,14.91,7.16
2016,3,11,10,45,6.5,126.5,3.15,9.0,131.5,109.49,87.47
2016,3,11,11,0,13.0,235.0,3.0,9.0,245.0,207.03,168.13
2016,3,11,11,15,6.5,167.5,2.85,9.0,172.5,145.52,117.01
2016,3,11,11,30,0.0,100.0,2.7,9.0,100.0,83.46,65.08
2016,3,11,11,45,27.0,216.0,2.55,9.0,236.0,214.65,174.54
2016,3,11,12,0,54.0,332.0,2.4,9.0,372.0,352.12,284.81
2016,3,11,12,15,67.0,342.0,2.2,9.0,392.0,378.98,305.41
2016,3,11,12,30,80.0,352.0,2.0,9.0,412.0,406.95,327.16
2016,3,11,12,45,91.0,353.5,1.8,9.0,421.0,425.03,341.02
2016,3,11,13,0,102.0,355.0,1.6,9.0,430.0,443.52,355.11
2016,3,11,13,15,90.0,343.5,1.7,9.0,409.0,425.53,341.46
2016,3,11,13,30,78.0,332.0,1.8,9.0,388.0,406.49,327.12
2016,3,11,13,45,51.5,296.5,1.9,9.5,333.5,344.93,278.37
2016,3,11,14,0,25.0,261.0,2.0,10.0,279.0,261.68,211.6
2016,3,11,14,15,12.5,209.5,2.2,10.0,218.5,198.95,161.1
2016,3,11,14,30,0.0,158.0,2.4,10.0,158.0,137.13,110.07
2016,3,11,14,45,23.0,198.0,2.65,10.0,211.0,200.96,164.44
2016,3,11,15,0,46.0,238.0,2.9,10.0,264.0,290.9,239.21
2016,3,11,15,15,172.0,223.0,3.0,9.5,310.5,421.67,350.47
2016,3,11,15,30,298.0,208.0,3.1,9.0,357.0,547.45,455.07
2016,3,11,15,45,530.0,144.0,3.25,9.0,378.0,705.2,584.32
2016,3,11,16,0,762.0,80.0,3.4,9.0,399.0,829.75,680.4
2016,3,11,16,15,726.5,75.5,3.45,8.5,350.0,770.28,637.52
2016,3,11,16,30,691.0,71.0,3.5,8.0,301.0,716.24,598.85
2016,3,11,16,45,623.0,67.0,3.55,8.0,248.5,630.46,532.29
2016,3,11,17,0,555.0,63.0,3.6,8.0,196.0,547.37,465.25
2016,3,11,17,15,469.0,54.0,3.65,8.0,148.0,448.49,382.07
2016,3,11,17,30,383.0,45.0,3.7,8.0,100.0,355.72,299.21
2016,3,11,17,45,228.5,31.5,3.75,8.0,60.5,220.69,174.33
2016,3,11,18,0,74.0,18.0,3.8,8.0,21.0,76.29,0.0
2016,3,11,18,15,37.0,9.0,3.85,8.0,10.5,27.31,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,0.5,4.0,9.0,0.5,0.41,0.0
2016,3,12,7,0,0.0,1.0,4.1,9.0,1.0,0.82,0.0
2016,3,12,7,15,0.0,1.5,4.2,9.0,1.5,1.23,0.0
2016,3,12,7,30,0.0,2.0,4.3,9.0,2.0,1.64,0.0
2016,3,12,7,45,0.0,3.0,4.4,9.0,3.0,2.46,0.0
2016,3,12,8,0,0.0,4.0,4.5,9.0,4.0,3.29,0.0
2016,3,12,8,15,0.0,5.0,4.55,9.0,5.0,4.11,0.0
2016,3,12,8,30,0.0,6.0,4.6,9.0,6.0,4.94,0.0
2016,3,12,8,45,5.0,84.0,4.65,9.5,86.5,70.01,54.85
2016,3,12,9,0,10.0,162.0,4.7,10.0,167.0,131.33,106.52
2016,3,12,9,15,5.0,125.0,4.65,10.0,127.5,103.74,83.06
2016,3,12,9,30,0.0,88.0,4.6,10.0,88.0,73.15,57.06
2016,3,12,9,45,0.0,57.5,4.55,10.0,57.5,47.7,35.25
2016,3,12,10,0,0.0,27.0,4.5,10.0,27.0,22.36,13.52
2016,3,12,10,15,0.0,35.0,4.4,10.0,35.0,29.02,19.18
2016,3,12,10,30,0.0,43.0,4.3,10.0,43.0,35.69,24.81
2016,3,12,10,45,0.0,40.0,4.25,10.5,40.0,33.21,22.61
2016,3,12,11,0,0.0,37.0,4.2,11.0,37.0,30.72,20.42
2016,3,12,11,15,0.0,67.5,4.1,11.0,67.5,56.18,41.86
2016,3,12,11,30,0.0,98.0,4.0,11.0,98.0,81.77,63.26
2016,3,12,11,45,0.0,97.0,3.95,11.0,97.0,80.95,62.51
2016,3,12,12,0,0.0,96.0,3.9,11.0,96.0,80.12,61.79
2016,3,12,12,15,0.0,80.0,3.75,11.0,80.0,66.68,50.54
2016,3,12,12,30,0.0,64.0,3.6,11.0,64.0,53.29,39.33
2016,3,12,12,45,0.0,44.0,3.45,11.0,44.0,36.59,25.3
2016,3,12,13,0,0.0,24.0,3.3,11.0,24.0,19.93,11.24
2016,3,12,13,15,9.0,142.0,3.2,11.0,148.5,129.32,103.26
2016,3,12,13,30,18.0,260.0,3.1,11.0,273.0,249.55,201.61
2016,3,12,13,45,28.0,271.5,3.05,11.0,291.0,293.26,236.97
2016,3,12,14,0,38.0,283.0,3.0,11.0,309.0,319.59,258.52
2016,3,12,14,15,76.0,289.0,2.9,11.0,338.5,369.02,299.56
2016,3,12,14,30,114.0,295.0,2.8,11.0,368.0,419.28,340.75
2016,3,12,14,45,127.0,279.0,2.7,11.0,356.0,439.37,357.2
2016,3,12,15,0,140.0,263.0,2.6,11.0,344.0,436.57,356.16
2016,3,12,15,15,73.0,215.5,2.45,10.5,257.5,293.41,241.42
2016,3,12,15,30,6.0,168.0,2.3,10.0,171.0,158.38,128.98
2016,3,12,15,45,3.0,131.5,2.2,10.0,133.0,119.24,96.62
2016,3,12,16,0,0.0,95.0,2.1,10.0,95.0,80.99,64.27
2016,3,12,16,15,0.0,83.0,2.0,9.5,83.0,70.21,55.35
2016,3,12,16,30,0.0,71.0,1.9,9.0,71.0,59.42,46.26
2016,3,12,16,45,0.0,58.5,1.85,9.0,58.5,48.45,36.77
2016,3,12,17,0,0.0,46.0,1.8,9.0,46.0,38.04,27.64
2016,3,12,17,15,0.0,34.5,1.7,9.0,34.5,28.49,19.15
2016,3,12,17,30,0.0,23.0,1.6,9.0,23.0,18.95,10.62
2016,3,12,17,45,0.0,13.5,1.55,9.0,13.5,11.1,3.41
2016,3,12,18,0,0.0,4.0,1.5,9.0,4.0,3.28,0.0
2016,3,12,18,15,0.0,2.0,1.45,9.0,2.0,1.71,0.0
2016,3,12,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.65,10.0,1.5,1.23,0.0
2016,3,13,7,0,0.0,3.0,3.8,10.0,3.0,2.46,0.0
2016,3,13,7,15,0.0,5.5,3.85,10.0,5.5,4.51,0.0
2016,3,13,7,30,0.0,8.0,3.9,10.0,8.0,6.57,0.3
2016,3,13,7,45,0.0,10.5,3.95,10.0,10.5,8.63,2.21
2016,3,13,8,0,0.0,13.0,4.0,10.0,13.0,10.69,4.11
2016,3,13,8,15,0.0,16.0,3.95,10.0,16.0,13.18,6.36
2016,3,13,8,30,0.0,19.0,3.9,10.0,19.0,15.66,8.0
2016,3,13,8,45,0.0,38.5,3.9,10.0,38.5,31.82,21.99
2016,3,13,9,0,0.0,58.0,3.9,10.0,58.0,48.05,35.9
2016,3,13,9,15,0.0,59.0,3.95,10.0,59.0,48.9,36.5
2016,3,13,9,30,0.0,60.0,4.0,10.0,60.0,49.76,37.12
2016,3,13,9,45,0.0,80.0,4.05,10.5,80.0,66.48,51.15
2016,3,13,10,0,0.0,100.0,4.1,11.0,100.0,83.17,64.99
2016,3,13,10,15,0.0,84.5,4.05,11.0,84.5,70.3,54.01
2016,3,13,10,30,0.0,69.0,4.0,11.0,69.0,57.37,43.02
2016,3,13,10,45,0.0,76.5,4.0,11.0,76.5,63.66,48.25
2016,3,13,11,0,0.0,84.0,4.0,11.0,84.0,69.96,53.47
2016,3,13,11,15,0.0,65.5,3.95,11.0,65.5,54.51,40.43
2016,3,13,11,30,0.0,47.0,3.9,11.0,47.0,39.08,27.41
2016,3,13,11,45,0.0,60.5,3.9,11.5,60.5,50.36,36.81
2016,3,13,12,0,0.0,74.0,3.9,12.0,74.0,61.66,46.16
2016,3,13,12,15,0.0,104.0,3.8,12.0,104.0,86.99,67.24
2016,3,13,12,30,0.0,134.0,3.7,12.0,134.0,113.02,88.76
2016,3,13,12,45,0.0,81.0,3.6,12.0,81.0,67.52,51.01
2016,3,13,13,0,0.0,28.0,3.5,12.0,28.0,23.26,13.97
2016,3,13,13,15,0.0,89.0,3.45,12.0,89.0,74.19,56.7
2016,3,13,13,30,0.0,150.0,3.4,12.0,150.0,127.93,101.27
2016,3,13,13,45,0.0,109.5,3.4,12.0,109.5,91.9,71.49
2016,3,13,14,0,0.0,69.0,3.4,12.0,69.0,57.39,42.78
2016,3,13,14,15,0.0,97.5,3.4,12.0,97.5,81.36,62.97
2016,3,13,14,30,0.0,126.0,3.4,12.0,126.0,107.07,84.54
2016,3,13,14,45,0.0,145.0,3.45,12.0,145.5,125.22,99.81
2016,3,13,15,0,0.0,164.0,3.5,12.0,165.0,144.61,116.14
2016,3,13,15,15,0.0,94.5,3.45,11.5,95.0,78.96,61.59
2016,3,13,15,30,0.0,25.0,3.4,11.0,25.0,20.66,12.14
2016,3,13,15,45,0.0,22.5,3.35,11.0,22.5,18.58,10.4
2016,3,13,16,0,0.0,20.0,3.3,11.0,20.0,16.5,8.65
2016,3,13,16,15,0.0,17.5,3.25,11.0,17.5,14.42,6.89
2016,3,13,16,30,0.0,15.0,3.2,11.0,15.0,12.35,5.11
2016,3,13,16,45,0.0,12.5,3.15,11.0,12.5,10.28,3.31
2016,3,13,17,0,0.0,10.0,3.1,11.0,10.0,8.22,1.5
2016,3,13,17,15,0.0,7.5,3.0,10.5,7.5,6.16,0.0
2016,3,13,17,30,0.0,5.0,2.9,10.0,5.0,4.1,0.0
2016,3,13,17,45,0.0,3.0,2.85,10.0,3.0,2.46,0.0
2016,3,13,18,0,0.0,1.0,2.8,10.0,1.0,0.82,0.0
2016,3,13,18,15,0.0,0.5,2.75,10.0,0.5,0.43,0.0
2016,3,13,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,6,45,76.5,21.0,2.8,7.5,29.0,16.63,2.82
2016,3,14,7,0,153.0,42.0,2.8,8.0,58.0,32.41,22.58
2016,3,14,7,15,225.0,59.5,2.75,8.0,98.5,44.8,34.66
2016,3,14,7,30,297.0,77.0,2.7,8.0,139.0,57.24,46.44
2016,3,14,7,45,351.0,92.0,2.7,8.0,184.0,67.45,55.97
2016,3,14,8,0,405.0,107.0,2.7,8.0,229.0,77.35,65.01
2016,3,14,8,15,464.0,109.5,2.65,8.0,273.0,78.56,66.01
2016,3,14,8,30,523.0,112.0,2.6,8.0,317.0,101.91,69.94
2016,3,14,8,45,588.5,111.0,2.6,8.5,368.5,149.25,97.11
2016,3,14,9,0,654.0,110.0,2.6,9.0,420.0,203.32,138.47
2016,3,14,9,15,610.0,137.0,2.55,9.0,447.0,261.34,192.03
2016,3,14,9,30,566.0,164.0,2.5,9.0,474.0,310.78,238.61
2016,3,14,9,45,443.0,215.0,2.5,9.5,468.5,346.75,273.88
2016,3,14,10,0,320.0,266.0,2.5,10.0,463.0,364.61,291.68
2016,3,14,10,15,459.5,235.5,2.5,10.0,533.5,437.82,351.14
2016,3,14,10,30,599.0,205.0,2.5,10.0,604.0,524.46,420.86
2016,3,14,10,45,543.0,235.0,2.5,10.5,607.5,552.2,442.46
2016,3,14,11,0,487.0,265.0,2.5,11.0,611.0,576.83,460.78
2016,3,14,11,15,692.5,191.5,2.45,11.0,696.0,689.92,549.42
2016,3,14,11,30,898.0,118.0,2.4,11.0,781.0,800.9,633.36
