Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,11,45,450.5,145.5,2.4,11.0,478.5,524.86,424.1
2016,3,14,12,0,3.0,173.0,2.4,11.0,176.0,149.21,118.04
2016,3,14,12,15,456.0,145.0,2.45,11.0,491.0,572.01,465.86
2016,3,14,12,30,909.0,117.0,2.5,11.0,806.0,955.27,743.97
2016,3,14,12,45,621.0,230.0,2.6,11.5,699.0,850.13,664.63
2016,3,14,13,0,333.0,343.0,2.7,12.0,592.0,688.72,541.47
2016,3,14,13,15,600.5,235.5,2.75,12.0,674.0,872.83,683.86
2016,3,14,13,30,868.0,128.0,2.8,12.0,756.0,1030.52,794.35
2016,3,14,13,45,855.0,129.0,2.9,12.0,732.5,1031.73,795.36
2016,3,14,14,0,842.0,130.0,3.0,12.0,709.0,1028.8,795.32
2016,3,14,14,15,831.0,128.0,3.05,11.5,679.5,1020.51,792.77
2016,3,14,14,30,820.0,126.0,3.1,11.0,650.0,1008.3,787.66
2016,3,14,14,45,802.0,124.0,3.15,11.0,613.0,985.23,773.61
2016,3,14,15,0,784.0,122.0,3.2,11.0,576.0,966.38,762.65
2016,3,14,15,15,603.0,154.5,3.2,10.5,489.5,816.42,657.36
2016,3,14,15,30,422.0,187.0,3.2,10.0,403.0,661.49,542.09
2016,3,14,15,45,551.5,146.5,3.2,10.0,401.0,727.79,597.93
2016,3,14,16,0,681.0,106.0,3.2,10.0,399.0,793.78,649.17
2016,3,14,16,15,642.0,100.0,3.2,9.5,350.0,731.55,604.3
2016,3,14,16,30,603.0,94.0,3.2,9.0,301.0,668.94,558.7
2016,3,14,16,45,551.0,85.0,3.2,9.0,251.0,592.44,499.36
2016,3,14,17,0,499.0,76.0,3.2,9.0,201.0,517.64,439.13
2016,3,14,17,15,415.0,65.0,3.15,8.5,153.0,416.94,354.75
2016,3,14,17,30,331.0,54.0,3.1,8.0,105.0,328.33,276.69
2016,3,14,17,45,165.5,40.0,3.05,8.0,65.5,192.17,154.23
2016,3,14,18,0,0.0,26.0,3.0,8.0,26.0,29.78,4.44
2016,3,14,18,15,0.0,13.0,2.95,7.5,13.0,11.1,0.0
2016,3,14,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,6,45,183.0,17.5,2.3,6.5,37.5,14.06,3.14
2016,3,15,7,0,366.0,35.0,2.3,7.0,75.0,28.7,19.62
2016,3,15,7,15,462.5,44.0,2.25,7.5,123.0,35.53,26.48
2016,3,15,7,30,559.0,53.0,2.2,8.0,171.0,42.31,32.97
2016,3,15,7,45,623.0,58.5,2.2,8.5,222.5,46.04,36.48
2016,3,15,8,0,687.0,64.0,2.2,9.0,274.0,54.24,43.88
2016,3,15,8,15,725.5,68.5,2.2,9.5,325.0,57.24,46.43
2016,3,15,8,30,764.0,73.0,2.2,10.0,376.0,91.14,53.64
2016,3,15,8,45,793.5,76.0,2.2,10.5,424.5,150.76,88.57
2016,3,15,9,0,823.0,79.0,2.2,11.0,473.0,213.89,138.71
2016,3,15,9,15,842.5,81.5,2.2,11.5,517.0,277.39,194.72
2016,3,15,9,30,862.0,84.0,2.2,12.0,561.0,342.52,253.28
2016,3,15,9,45,877.0,86.0,2.2,12.5,600.0,408.68,311.97
2016,3,15,10,0,892.0,88.0,2.2,13.0,639.0,472.57,367.2
2016,3,15,10,15,902.0,89.5,2.2,13.0,671.5,533.66,419.18
2016,3,15,10,30,912.0,91.0,2.2,13.0,704.0,593.98,468.82
2016,3,15,10,45,918.5,92.5,2.25,13.5,729.0,651.15,513.81
2016,3,15,11,0,925.0,94.0,2.3,14.0,754.0,706.65,556.09
2016,3,15,11,15,929.5,94.5,2.3,14.0,771.5,757.85,594.79
2016,3,15,11,30,934.0,95.0,2.3,14.0,789.0,806.68,628.97
2016,3,15,11,45,935.0,96.0,2.35,14.0,798.5,850.64,659.55
2016,3,15,12,0,936.0,97.0,2.4,14.0,808.0,891.53,687.86
2016,3,15,12,15,936.5,97.0,2.45,14.0,809.5,927.72,712.82
2016,3,15,12,30,937.0,97.0,2.5,14.0,811.0,960.45,735.42
2016,3,15,12,45,936.0,96.5,2.6,14.0,804.5,987.65,754.79
2016,3,15,13,0,935.0,96.0,2.7,14.0,798.0,1011.06,771.74
2016,3,15,13,15,931.0,95.0,2.8,14.0,783.5,1027.07,783.84
2016,3,15,13,30,927.0,94.0,2.9,14.0,769.0,1039.01,793.42
2016,3,15,13,45,920.5,93.5,3.0,14.0,747.0,1044.92,799.13
2016,3,15,14,0,914.0,93.0,3.1,14.0,725.0,1046.72,802.27
2016,3,15,14,15,904.5,91.5,3.15,14.0,695.5,1040.21,799.48
2016,3,15,14,30,895.0,90.0,3.2,14.0,666.0,1029.69,794.18
2016,3,15,14,45,883.0,87.5,3.25,14.0,630.0,1011.52,783.76
2016,3,15,15,0,871.0,85.0,3.3,14.0,594.0,989.64,770.88
2016,3,15,15,15,854.5,82.5,3.3,13.5,552.5,971.02,761.34
2016,3,15,15,30,838.0,80.0,3.3,13.0,511.0,937.71,741.3
2016,3,15,15,45,814.5,77.5,3.35,13.0,464.5,894.81,713.19
2016,3,15,16,0,791.0,75.0,3.4,13.0,418.0,849.57,682.92
2016,3,15,16,15,759.0,71.0,3.4,12.5,368.5,792.85,644.3
2016,3,15,16,30,727.0,67.0,3.4,12.0,319.0,735.06,603.68
2016,3,15,16,45,677.0,62.0,3.45,12.0,267.5,660.68,547.73
2016,3,15,17,0,627.0,57.0,3.5,12.0,216.0,593.75,495.36
2016,3,15,17,15,551.5,49.5,3.5,11.5,166.5,501.52,420.65
2016,3,15,17,30,476.0,42.0,3.5,11.0,117.0,414.57,345.93
2016,3,15,17,45,343.0,31.0,3.5,10.5,74.5,293.33,236.87
2016,3,15,18,0,210.0,20.0,3.5,10.0,32.0,173.51,71.65
2016,3,15,18,15,105.0,10.0,3.45,10.0,16.0,63.86,0.0
2016,3,15,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,6,45,197.5,17.0,1.65,9.0,40.0,13.59,3.82
2016,3,16,7,0,395.0,34.0,1.6,10.0,80.0,27.79,18.71
2016,3,16,7,15,487.0,42.5,1.55,10.0,128.0,34.27,25.15
2016,3,16,7,30,579.0,51.0,1.5,10.0,176.0,40.71,31.29
2016,3,16,7,45,636.0,56.5,1.45,10.5,227.0,44.49,34.8
2016,3,16,8,0,693.0,62.0,1.4,11.0,278.0,52.52,41.99
2016,3,16,8,15,731.0,66.5,1.35,11.5,329.0,55.59,44.57
2016,3,16,8,30,769.0,71.0,1.3,12.0,380.0,91.03,52.34
2016,3,16,8,45,795.5,74.5,1.3,12.5,428.0,151.05,87.72
2016,3,16,9,0,822.0,78.0,1.3,13.0,476.0,214.19,137.55
2016,3,16,9,15,841.5,80.5,1.25,13.5,520.0,277.61,192.65
2016,3,16,9,30,861.0,83.0,1.2,14.0,564.0,345.41,252.09
2016,3,16,9,45,875.0,85.0,1.2,14.5,602.5,408.44,307.04
2016,3,16,10,0,889.0,87.0,1.2,15.0,641.0,471.73,360.46
2016,3,16,10,15,899.0,89.0,1.15,15.0,673.5,533.05,410.85
2016,3,16,10,30,909.0,91.0,1.1,15.0,706.0,593.62,458.71
2016,3,16,10,45,916.5,92.0,1.1,15.5,731.5,650.72,501.79
2016,3,16,11,0,924.0,93.0,1.1,16.0,757.0,706.25,542.16
2016,3,16,11,15,929.0,94.0,1.1,16.0,775.0,758.18,579.72
2016,3,16,11,30,934.0,95.0,1.1,16.0,793.0,807.79,612.82
2016,3,16,11,45,936.5,95.0,1.1,16.5,802.5,851.87,640.45
2016,3,16,12,0,939.0,95.0,1.1,17.0,812.0,892.97,665.76
2016,3,16,12,15,939.5,95.0,1.1,17.0,814.0,929.16,688.87
2016,3,16,12,30,940.0,95.0,1.1,17.0,816.0,961.89,709.67
2016,3,16,12,45,940.5,94.0,1.1,17.5,810.0,989.92,726.08
2016,3,16,13,0,941.0,93.0,1.1,18.0,804.0,1014.19,740.1
2016,3,16,13,15,937.5,92.5,1.1,18.0,789.5,1031.25,751.03
2016,3,16,13,30,934.0,92.0,1.1,18.0,775.0,1044.24,759.61
2016,3,16,13,45,927.5,91.0,1.15,18.0,753.0,1049.53,764.57
2016,3,16,14,0,921.0,90.0,1.2,18.0,731.0,1050.66,767.19
2016,3,16,14,15,912.5,88.5,1.2,17.5,701.5,1045.04,766.22
2016,3,16,14,30,904.0,87.0,1.2,17.0,672.0,1035.39,762.91
2016,3,16,14,45,891.5,85.5,1.25,17.0,636.0,1017.77,754.18
2016,3,16,15,0,879.0,84.0,1.3,17.0,600.0,996.44,743.16
2016,3,16,15,15,862.5,81.5,1.3,17.0,558.0,966.4,725.56
2016,3,16,15,30,846.0,79.0,1.3,17.0,516.0,944.02,713.07
2016,3,16,15,45,823.0,76.0,1.35,17.0,469.5,900.69,687.02
2016,3,16,16,0,800.0,73.0,1.4,17.0,423.0,854.99,658.99
2016,3,16,16,15,768.0,69.5,1.5,16.5,373.0,798.61,624.38
2016,3,16,16,30,736.0,66.0,1.6,16.0,323.0,741.16,587.51
2016,3,16,16,45,688.0,61.0,1.7,16.0,271.5,668.09,536.12
2016,3,16,17,0,640.0,56.0,1.8,16.0,220.0,601.89,487.4
2016,3,16,17,15,566.0,49.0,1.9,15.0,170.0,510.86,418.08
2016,3,16,17,30,492.0,42.0,2.0,14.0,120.0,424.95,347.91
2016,3,16,17,45,360.5,31.5,2.15,13.5,77.0,304.45,242.9
2016,3,16,18,0,229.0,21.0,2.3,13.0,34.0,186.7,91.27
2016,3,16,18,15,114.5,10.5,2.25,12.5,17.0,69.18,0.0
2016,3,16,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,66.5,5.0,1.05,10.5,6.5,0.0,0.0
2016,3,17,6,30,133.0,10.0,1.1,11.0,13.0,8.54,0.0
2016,3,17,6,45,297.5,21.5,1.2,11.5,51.5,17.59,7.43
2016,3,17,7,0,462.0,33.0,1.3,12.0,90.0,27.07,18.02
2016,3,17,7,15,551.0,40.5,1.25,12.0,140.0,35.75,26.31
2016,3,17,7,30,640.0,48.0,1.2,12.0,190.0,42.0,32.23
2016,3,17,7,45,694.5,53.0,1.2,12.5,243.0,45.84,35.74
2016,3,17,8,0,749.0,58.0,1.2,13.0,296.0,49.69,39.11
2016,3,17,8,15,784.5,62.0,1.1,13.5,347.5,52.52,41.48
2016,3,17,8,30,820.0,66.0,1.0,14.0,399.0,91.01,49.93
2016,3,17,8,45,845.0,69.0,0.9,14.5,448.5,153.77,86.88
2016,3,17,9,0,870.0,72.0,0.8,15.0,498.0,223.85,141.86
2016,3,17,9,15,887.5,74.0,0.7,15.5,542.5,288.66,197.37
2016,3,17,9,30,905.0,76.0,0.6,16.0,587.0,354.66,254.4
2016,3,17,9,45,918.0,78.0,0.55,16.5,626.0,419.89,309.76
2016,3,17,10,0,931.0,80.0,0.5,17.0,665.0,485.21,363.02
2016,3,17,10,15,940.5,81.5,0.45,17.0,697.5,548.15,412.94
2016,3,17,10,30,950.0,83.0,0.4,17.0,730.0,610.17,460.07
2016,3,17,10,45,956.0,84.0,0.35,17.5,755.5,668.42,501.66
2016,3,17,11,0,962.0,85.0,0.3,18.0,781.0,724.82,540.18
2016,3,17,11,15,966.0,85.5,0.35,18.0,798.5,777.22,576.92
2016,3,17,11,30,970.0,86.0,0.4,18.0,816.0,827.08,609.38
2016,3,17,11,45,972.0,86.5,0.45,18.5,825.5,872.59,637.56
2016,3,17,12,0,974.0,87.0,0.5,19.0,835.0,914.97,663.5
2016,3,17,12,15,974.0,87.0,0.55,19.0,836.5,951.76,687.04
2016,3,17,12,30,974.0,87.0,0.6,19.0,838.0,984.92,708.36
2016,3,17,12,45,970.5,87.5,0.65,19.0,830.5,1011.6,725.74
2016,3,17,13,0,967.0,88.0,0.7,19.0,823.0,1034.25,740.8
2016,3,17,13,15,963.0,87.5,0.75,19.0,808.0,1051.16,752.53
2016,3,17,13,30,959.0,87.0,0.8,19.0,793.0,1063.88,761.92
2016,3,17,13,45,952.5,86.0,0.9,19.0,770.0,1069.29,768.18
2016,3,17,14,0,946.0,85.0,1.0,19.0,747.0,1070.42,772.04
2016,3,17,14,15,937.5,84.0,1.0,18.5,717.0,1065.31,771.47
2016,3,17,14,30,929.0,83.0,1.0,18.0,687.0,1056.07,768.56
2016,3,17,14,45,916.0,81.0,1.05,18.0,650.0,1037.02,759.25
2016,3,17,15,0,903.0,79.0,1.1,18.0,613.0,1014.15,747.64
2016,3,17,15,15,887.0,77.0,1.1,17.5,571.0,984.72,732.2
2016,3,17,15,30,871.0,75.0,1.1,17.0,529.0,952.03,714.53
2016,3,17,15,45,848.5,72.5,1.1,17.0,481.5,919.91,695.71
2016,3,17,16,0,826.0,70.0,1.1,17.0,434.0,874.62,667.67
2016,3,17,16,15,795.0,66.5,1.05,16.5,383.5,818.32,631.98
2016,3,17,16,30,764.0,63.0,1.0,16.0,333.0,760.83,594.44
2016,3,17,16,45,718.5,58.0,1.0,15.5,281.0,688.81,545.5
2016,3,17,17,0,673.0,53.0,1.0,15.0,229.0,617.66,494.83
2016,3,17,17,15,601.0,46.5,1.05,14.5,177.5,526.73,426.46
2016,3,17,17,30,529.0,40.0,1.1,14.0,126.0,446.92,362.22
2016,3,17,17,45,403.0,30.5,1.2,13.5,82.0,329.37,261.7
2016,3,17,18,0,277.0,21.0,1.3,13.0,38.0,215.62,119.04
2016,3,17,18,15,138.5,10.5,1.35,12.5,19.0,81.66,0.0
2016,3,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,7.5,2.1,8.5,7.5,0.0,0.0
2016,3,18,6,30,0.0,15.0,2.1,9.0,15.0,12.8,0.0
2016,3,18,6,45,212.0,26.5,2.15,9.5,53.5,21.68,11.38
2016,3,18,7,0,424.0,38.0,2.2,10.0,92.0,31.1,21.81
2016,3,18,7,15,514.0,46.5,2.15,10.0,142.0,37.5,28.12
2016,3,18,7,30,604.0,55.0,2.1,10.0,192.0,43.85,34.17
2016,3,18,7,45,340.5,93.0,2.1,10.5,174.0,67.64,55.67
2016,3,18,8,0,77.0,131.0,2.1,11.0,156.0,97.38,82.1
2016,3,18,8,15,84.0,152.0,2.1,11.5,183.5,111.76,94.46
2016,3,18,8,30,91.0,173.0,2.1,12.0,211.0,132.42,104.66
2016,3,18,8,45,87.5,193.5,2.1,12.5,233.5,156.3,122.63
2016,3,18,9,0,84.0,214.0,2.1,13.0,256.0,180.07,141.69
2016,3,18,9,15,86.0,234.0,2.05,13.0,280.5,204.76,161.87
2016,3,18,9,30,88.0,254.0,2.0,13.0,305.0,230.03,182.54
2016,3,18,9,45,107.0,275.5,2.0,13.5,341.0,263.47,208.95
2016,3,18,10,0,126.0,297.0,2.0,14.0,377.0,302.35,239.48
2016,3,18,10,15,516.5,201.0,1.95,14.0,552.0,439.3,346.37
2016,3,18,10,30,907.0,105.0,1.9,14.0,727.0,607.68,476.22
2016,3,18,10,45,914.5,106.0,1.9,14.0,752.5,664.86,520.28
2016,3,18,11,0,922.0,107.0,1.9,14.0,778.0,720.46,562.69
2016,3,18,11,15,927.0,107.5,1.85,14.0,796.0,771.96,600.57
2016,3,18,11,30,932.0,108.0,1.8,14.0,814.0,821.14,634.16
2016,3,18,11,45,935.5,108.0,1.8,14.5,824.0,866.06,663.19
2016,3,18,12,0,939.0,108.0,1.8,15.0,834.0,908.08,689.88
2016,3,18,12,15,939.0,108.0,1.8,15.0,835.0,943.94,713.47
2016,3,18,12,30,939.0,108.0,1.8,15.0,836.0,976.3,734.69
2016,3,18,12,45,937.0,107.5,1.85,15.0,829.0,1002.62,752.61
2016,3,18,13,0,935.0,107.0,1.9,15.0,822.0,1025.07,768.12
2016,3,18,13,15,930.5,106.5,1.95,14.5,807.0,1041.13,781.05
2016,3,18,13,30,926.0,106.0,2.0,14.0,792.0,1053.1,791.56
2016,3,18,13,45,919.5,104.5,2.05,14.0,769.0,1057.82,796.07
2016,3,18,14,0,913.0,103.0,2.1,14.0,746.0,1058.39,798.1
2016,3,18,14,15,903.0,101.5,2.1,14.0,715.5,1051.3,794.6
2016,3,18,14,30,893.0,100.0,2.1,14.0,685.0,1040.19,788.68
2016,3,18,14,45,877.5,98.5,2.1,14.0,647.5,1031.76,784.75
2016,3,18,15,0,862.0,97.0,2.1,14.0,610.0,1007.36,770.18
2016,3,18,15,15,843.5,94.5,2.05,13.5,567.0,975.24,751.31
2016,3,18,15,30,825.0,92.0,2.0,13.0,524.0,939.94,730.18
2016,3,18,15,45,795.5,89.5,2.0,13.0,476.0,891.34,698.73
2016,3,18,16,0,766.0,87.0,2.0,13.0,428.0,840.67,665.34
2016,3,18,16,15,730.5,82.5,1.95,12.5,377.5,786.57,629.42
2016,3,18,16,30,695.0,78.0,1.9,12.0,327.0,726.23,587.78
2016,3,18,16,45,642.0,72.5,1.85,11.5,274.5,650.13,532.66
2016,3,18,17,0,589.0,67.0,1.8,11.0,222.0,575.72,476.53
2016,3,18,17,15,512.5,58.5,1.75,10.5,172.0,482.78,402.82
2016,3,18,17,30,436.0,50.0,1.7,10.0,122.0,395.02,328.51
2016,3,18,17,45,314.0,37.0,1.65,10.0,79.5,280.19,227.43
2016,3,18,18,0,192.0,24.0,1.6,10.0,37.0,168.74,102.08
2016,3,18,18,15,96.0,12.0,1.55,9.5,18.5,60.55,0.0
2016,3,18,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.5,0.8,10.0,8.5,0.0,0.0
2016,3,19,6,30,0.0,17.0,0.8,10.0,17.0,14.51,0.0
2016,3,19,6,45,185.0,29.0,0.8,10.0,53.5,22.45,12.58
2016,3,19,7,0,370.0,41.0,0.8,10.0,90.0,33.35,23.93
2016,3,19,7,15,455.5,50.5,0.85,10.0,137.5,40.38,30.8
2016,3,19,7,30,541.0,60.0,0.9,10.0,185.0,47.32,37.36
2016,3,19,7,45,599.0,66.0,0.95,10.5,235.5,51.18,40.88
2016,3,19,8,0,657.0,72.0,1.0,11.0,286.0,55.04,44.24
2016,3,19,8,15,694.0,76.5,1.0,11.0,336.0,57.55,46.38
2016,3,19,8,30,731.0,81.0,1.0,11.0,386.0,100.62,59.95
2016,3,19,8,45,762.5,83.5,1.0,11.0,434.0,158.13,94.98
2016,3,19,9,0,794.0,86.0,1.0,11.0,482.0,219.44,143.93
2016,3,19,9,15,494.5,174.0,1.0,11.5,428.0,262.71,194.15
2016,3,19,9,30,195.0,262.0,1.0,12.0,374.0,270.26,211.28
2016,3,19,9,45,192.5,281.0,1.0,12.5,398.0,301.65,236.92
2016,3,19,10,0,190.0,300.0,1.0,13.0,422.0,332.92,261.73
2016,3,19,10,15,109.5,287.0,1.05,13.0,358.0,299.1,236.42
2016,3,19,10,30,29.0,274.0,1.1,13.0,294.0,248.91,197.11
2016,3,19,10,45,122.5,315.0,1.2,13.5,404.5,353.15,279.23
2016,3,19,11,0,216.0,356.0,1.3,14.0,515.0,462.99,362.78
2016,3,19,11,15,212.5,365.5,1.35,14.0,525.0,485.63,379.23
2016,3,19,11,30,209.0,375.0,1.4,14.0,535.0,507.51,395.61
2016,3,19,11,45,267.0,369.0,1.45,14.0,575.0,575.9,447.22
2016,3,19,12,0,325.0,363.0,1.5,14.0,615.0,636.39,492.25
2016,3,19,12,15,311.0,367.0,1.5,14.0,609.0,646.49,498.87
2016,3,19,12,30,297.0,371.0,1.5,14.0,603.0,654.43,504.38
2016,3,19,12,45,621.5,231.0,1.55,14.0,710.5,853.46,653.41
2016,3,19,13,0,946.0,91.0,1.6,14.0,818.0,1018.72,764.16
2016,3,19,13,15,943.5,90.5,1.6,14.0,804.0,1036.58,774.15
2016,3,19,13,30,941.0,90.0,1.6,14.0,790.0,1050.37,783.56
2016,3,19,13,45,936.0,89.0,1.6,14.0,768.5,1056.96,788.49
2016,3,19,14,0,931.0,88.0,1.6,14.0,747.0,1059.39,790.99
2016,3,19,14,15,923.0,86.5,1.6,13.5,717.5,1054.02,790.11
2016,3,19,14,30,915.0,85.0,1.6,13.0,688.0,1044.56,786.82
2016,3,19,14,45,485.5,171.0,1.65,13.0,489.5,716.65,562.78
2016,3,19,15,0,56.0,257.0,1.7,13.0,291.0,319.08,254.99
2016,3,19,15,15,243.5,225.5,1.7,12.5,356.5,512.69,415.01
2016,3,19,15,30,431.0,194.0,1.7,12.0,422.0,676.5,543.14
2016,3,19,15,45,254.5,191.5,1.7,12.0,323.0,478.2,389.59
2016,3,19,16,0,78.0,189.0,1.7,12.0,224.0,271.64,223.16
2016,3,19,16,15,418.5,126.5,1.6,11.5,281.0,554.64,459.1
2016,3,19,16,30,759.0,64.0,1.5,11.0,338.0,756.95,611.52
2016,3,19,16,45,715.0,59.0,1.45,11.0,286.0,686.25,557.37
2016,3,19,17,0,671.0,54.0,1.4,11.0,234.0,616.35,504.83
2016,3,19,17,15,600.5,48.0,1.3,10.5,182.5,527.18,435.23
2016,3,19,17,30,530.0,42.0,1.2,10.0,131.0,448.98,370.36
2016,3,19,17,45,407.5,32.5,1.15,9.5,86.5,333.51,270.37
2016,3,19,18,0,285.0,23.0,1.1,9.0,42.0,224.63,145.85
2016,3,19,18,15,142.5,11.5,1.05,8.5,21.0,84.34,0.0
2016,3,19,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,3.15,9.0,6.5,5.55,0.0
2016,3,20,6,30,0.0,13.0,3.2,9.0,13.0,10.73,0.0
2016,3,20,6,45,50.0,31.5,3.25,9.5,38.0,25.01,15.12
2016,3,20,7,0,100.0,50.0,3.3,10.0,63.0,39.01,28.95
2016,3,20,7,15,127.0,71.0,3.35,10.0,95.5,54.3,43.26
2016,3,20,7,30,154.0,92.0,3.4,10.0,128.0,69.25,57.08
2016,3,20,7,45,169.0,113.5,3.5,10.5,162.5,84.05,70.4
2016,3,20,8,0,184.0,135.0,3.6,11.0,197.0,98.46,83.07
2016,3,20,8,15,195.0,156.0,3.65,11.0,230.5,112.15,95.03
2016,3,20,8,30,206.0,177.0,3.7,11.0,264.0,138.86,107.1
2016,3,20,8,45,103.0,131.0,3.75,11.0,174.5,114.34,87.5
2016,3,20,9,0,0.0,85.0,3.8,11.0,85.0,70.62,54.83
2016,3,20,9,15,0.0,96.0,3.8,11.0,96.0,79.64,62.33
2016,3,20,9,30,0.0,107.0,3.8,11.0,107.0,88.69,69.78
2016,3,20,9,45,0.0,100.5,3.8,11.5,100.5,83.54,65.13
2016,3,20,10,0,0.0,94.0,3.8,12.0,94.0,78.26,60.44
2016,3,20,10,15,2.0,139.5,3.7,12.0,141.0,116.98,92.56
2016,3,20,10,30,4.0,185.0,3.6,12.0,188.0,156.41,124.85
2016,3,20,10,45,2.0,150.0,3.55,12.5,151.5,126.53,99.87
2016,3,20,11,0,0.0,115.0,3.5,13.0,115.0,96.05,74.47
2016,3,20,11,15,1.0,138.0,3.45,13.0,139.5,116.35,91.16
2016,3,20,11,30,2.0,161.0,3.4,13.0,164.0,137.04,108.03
2016,3,20,11,45,1.0,137.5,3.35,13.0,139.0,116.37,91.0
2016,3,20,12,0,0.0,114.0,3.3,13.0,114.0,95.54,73.84
2016,3,20,12,15,0.0,75.5,3.15,13.0,75.5,62.96,46.92
2016,3,20,12,30,0.0,37.0,3.0,13.0,37.0,30.79,20.16
2016,3,20,12,45,0.0,80.0,2.95,13.0,80.0,66.73,50.11
2016,3,20,13,0,0.0,123.0,2.9,13.0,123.0,103.59,80.55
2016,3,20,13,15,8.5,193.5,2.75,13.0,200.5,175.13,139.3
2016,3,20,13,30,17.0,264.0,2.6,13.0,278.0,250.84,200.3
2016,3,20,13,45,12.5,238.5,2.5,13.0,249.0,223.13,177.97
2016,3,20,14,0,8.0,213.0,2.4,13.0,220.0,195.2,155.6
2016,3,20,14,15,6.0,198.5,2.35,13.0,203.5,180.2,143.69
2016,3,20,14,30,4.0,184.0,2.3,13.0,187.0,165.13,131.63
2016,3,20,14,45,61.5,231.0,2.25,13.0,268.5,290.68,235.68
2016,3,20,15,0,119.0,278.0,2.2,13.0,350.0,428.64,345.66
2016,3,20,15,15,479.0,183.0,2.15,12.5,442.0,716.84,575.43
2016,3,20,15,30,839.0,88.0,2.1,12.0,534.0,947.98,742.21
2016,3,20,15,45,817.5,84.5,2.05,12.0,487.5,905.3,711.23
2016,3,20,16,0,796.0,81.0,2.0,12.0,441.0,860.16,681.26
2016,3,20,16,15,764.5,77.0,1.9,11.5,391.0,803.4,643.04
2016,3,20,16,30,733.0,73.0,1.8,11.0,341.0,745.49,603.02
2016,3,20,16,45,681.5,69.0,1.75,11.0,288.0,676.53,552.68
2016,3,20,17,0,630.0,65.0,1.7,11.0,235.0,603.76,497.49
2016,3,20,17,15,557.0,57.0,1.6,10.5,184.0,512.3,425.6
2016,3,20,17,30,484.0,49.0,1.5,10.0,133.0,425.71,353.18
2016,3,20,17,45,364.5,37.5,1.45,10.0,88.5,311.73,253.82
2016,3,20,18,0,245.0,26.0,1.4,10.0,44.0,205.6,139.36
2016,3,20,18,15,122.5,13.0,1.35,9.5,22.0,75.04,0.0
2016,3,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,3.2,10.0,0.5,0.43,0.0
2016,3,21,6,30,0.0,1.0,3.3,10.0,1.0,0.82,0.0
2016,3,21,6,45,0.0,4.5,3.45,10.0,4.5,3.69,0.0
2016,3,21,7,0,0.0,8.0,3.6,10.0,8.0,6.56,0.19
2016,3,21,7,15,0.0,12.0,3.65,10.0,12.0,9.86,3.27
2016,3,21,7,30,0.0,16.0,3.7,10.0,16.0,13.16,6.34
2016,3,21,7,45,0.0,21.0,3.75,10.5,21.0,17.29,10.11
2016,3,21,8,0,0.0,26.0,3.8,11.0,26.0,21.44,13.83
2016,3,21,8,15,0.0,16.0,3.8,11.0,16.0,13.18,6.3
2016,3,21,8,30,0.0,6.0,3.8,11.0,6.0,4.94,0.0
2016,3,21,8,45,163.5,106.5,3.8,11.5,190.0,101.21,73.64
2016,3,21,9,0,327.0,207.0,3.8,12.0,374.0,218.83,164.15
2016,3,21,9,15,163.5,109.5,3.8,12.0,193.0,130.26,98.6
2016,3,21,9,30,0.0,12.0,3.8,12.0,12.0,9.92,2.81
2016,3,21,9,45,0.0,20.5,3.8,12.0,20.5,16.97,8.8
2016,3,21,10,0,0.0,29.0,3.8,12.0,29.0,24.04,14.77
2016,3,21,10,15,0.0,52.5,3.8,12.0,52.5,43.61,31.25
2016,3,21,10,30,0.0,76.0,3.8,12.0,76.0,63.27,47.68
2016,3,21,10,45,2.5,129.5,3.85,12.5,131.5,109.63,86.05
2016,3,21,11,0,5.0,183.0,3.9,13.0,187.0,156.87,124.5
2016,3,21,11,15,5.5,187.0,3.9,13.0,191.5,161.36,128.0
2016,3,21,11,30,6.0,191.0,3.9,13.0,196.0,165.91,131.62
2016,3,21,11,45,3.0,107.0,3.95,13.0,109.5,91.93,70.96
2016,3,21,12,0,0.0,23.0,4.0,13.0,23.0,19.12,10.38
2016,3,21,12,15,0.0,23.0,4.0,13.0,23.0,19.13,10.39
2016,3,21,12,30,0.0,23.0,4.0,13.0,23.0,19.13,10.39
2016,3,21,12,45,235.0,166.5,4.0,13.0,349.0,415.27,339.67
2016,3,21,13,0,470.0,310.0,4.0,13.0,675.0,802.39,633.62
2016,3,21,13,15,475.0,299.5,4.0,12.5,663.0,811.56,639.76
2016,3,21,13,30,480.0,289.0,4.0,12.0,651.0,818.19,646.74
2016,3,21,13,45,257.5,291.5,4.0,12.0,485.0,585.6,469.42
2016,3,21,14,0,35.0,294.0,4.0,12.0,319.0,324.68,260.7
2016,3,21,14,15,32.5,279.5,3.95,11.5,302.0,309.42,250.11
2016,3,21,14,30,30.0,265.0,3.9,11.0,285.0,293.85,238.47
2016,3,21,14,45,15.0,138.5,3.9,11.0,148.5,133.75,107.63
2016,3,21,15,0,0.0,12.0,3.9,11.0,12.0,9.93,2.83
2016,3,21,15,15,0.0,58.0,3.85,11.0,58.0,48.11,35.5
2016,3,21,15,30,0.0,104.0,3.8,11.0,104.0,87.73,69.25
2016,3,21,15,45,32.5,147.0,3.8,11.0,161.5,174.34,143.88
2016,3,21,16,0,65.0,190.0,3.8,11.0,219.0,259.54,216.12
2016,3,21,16,15,70.0,170.0,3.7,10.5,198.0,242.4,202.91
2016,3,21,16,30,75.0,150.0,3.6,10.0,177.0,224.62,189.15
2016,3,21,16,45,64.5,129.0,3.55,10.0,150.0,192.12,161.72
2016,3,21,17,0,54.0,108.0,3.5,10.0,123.0,160.07,134.18
2016,3,21,17,15,223.5,83.5,3.4,9.5,125.5,281.81,240.95
2016,3,21,17,30,393.0,59.0,3.3,9.0,128.0,371.99,315.13
2016,3,21,17,45,273.0,45.0,3.25,9.0,85.0,261.02,215.58
2016,3,21,18,0,153.0,31.0,3.2,9.0,42.0,160.19,112.52
2016,3,21,18,15,76.5,15.5,3.15,9.0,21.0,53.08,0.0
2016,3,21,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,70.5,10.0,2.55,6.5,13.0,8.54,0.0
2016,3,22,6,30,141.0,20.0,2.6,7.0,26.0,15.59,0.0
2016,3,22,6,45,282.0,33.0,2.65,7.5,67.0,27.05,17.65
2016,3,22,7,0,423.0,46.0,2.7,8.0,108.0,37.43,27.96
2016,3,22,7,15,507.0,54.5,2.7,8.0,158.5,43.56,34.01
2016,3,22,7,30,591.0,63.0,2.7,8.0,209.0,49.65,39.8
2016,3,22,7,45,352.0,101.5,2.75,8.5,194.0,73.2,61.15
2016,3,22,8,0,113.0,140.0,2.8,9.0,179.0,100.99,85.92
2016,3,22,8,15,221.0,153.0,2.75,9.0,243.5,106.82,90.88
2016,3,22,8,30,329.0,166.0,2.7,9.0,308.0,136.82,101.95
2016,3,22,8,45,583.0,126.0,2.7,9.5,412.5,166.96,110.78
2016,3,22,9,0,837.0,86.0,2.7,10.0,517.0,231.5,153.58
2016,3,22,9,15,855.5,88.5,2.7,10.0,561.5,295.81,211.36
2016,3,22,9,30,874.0,91.0,2.7,10.0,606.0,361.59,271.37
2016,3,22,9,45,652.0,175.5,2.7,10.5,573.5,402.45,313.88
2016,3,22,10,0,430.0,260.0,2.7,11.0,541.0,414.12,328.46
2016,3,22,10,15,680.0,177.0,2.7,11.0,645.5,506.9,403.3
2016,3,22,10,30,930.0,94.0,2.7,11.0,750.0,615.51,490.42
2016,3,22,10,45,699.5,192.0,2.75,11.0,695.0,618.79,493.15
2016,3,22,11,0,469.0,290.0,2.8,11.0,640.0,589.67,469.78
2016,3,22,11,15,385.5,328.0,2.85,11.0,620.0,584.89,465.97
2016,3,22,11,30,302.0,366.0,2.9,11.0,600.0,580.74,461.62
2016,3,22,11,45,352.5,354.5,2.95,11.5,631.0,630.48,499.75
2016,3,22,12,0,403.0,343.0,3.0,12.0,662.0,682.44,538.73
2016,3,22,12,15,685.5,218.5,3.1,12.0,761.0,850.45,668.37
2016,3,22,12,30,968.0,94.0,3.2,12.0,860.0,990.76,767.44
2016,3,22,12,45,966.0,93.5,3.3,12.0,853.0,1017.3,785.49
2016,3,22,13,0,964.0,93.0,3.4,12.0,846.0,1039.86,801.97
2016,3,22,13,15,674.5,213.5,3.45,12.0,736.0,925.68,722.96
2016,3,22,13,30,385.0,334.0,3.5,12.0,626.0,751.8,592.37
2016,3,22,13,45,394.5,319.5,3.6,12.0,611.0,754.72,597.44
2016,3,22,14,0,404.0,305.0,3.7,12.0,596.0,755.5,599.8
2016,3,22,14,15,202.0,221.5,3.7,12.0,367.0,459.39,372.9
2016,3,22,14,30,0.0,138.0,3.7,12.0,138.0,117.71,92.73
2016,3,22,14,45,54.5,209.0,3.75,12.0,242.0,258.46,211.33
2016,3,22,15,0,109.0,280.0,3.8,12.0,346.0,398.08,325.07
2016,3,22,15,15,497.5,178.0,3.75,11.5,449.5,728.34,594.01
2016,3,22,15,30,886.0,76.0,3.7,11.0,553.0,966.51,771.03
2016,3,22,15,45,866.0,73.0,3.7,11.0,505.5,925.04,741.19
2016,3,22,16,0,846.0,70.0,3.7,11.0,458.0,890.86,718.75
2016,3,22,16,15,817.0,66.5,3.65,10.5,407.0,835.45,681.02
2016,3,22,16,30,788.0,63.0,3.6,10.0,356.0,778.69,641.37
2016,3,22,16,45,746.5,58.5,3.55,10.0,303.0,709.52,589.63
2016,3,22,17,0,705.0,54.0,3.5,10.0,250.0,640.87,536.44
2016,3,22,17,15,638.5,48.5,3.4,9.5,197.5,553.79,466.78
2016,3,22,17,30,572.0,43.0,3.3,9.0,145.0,470.41,396.62
2016,3,22,17,45,457.5,34.0,3.25,9.0,98.5,364.81,301.98
2016,3,22,18,0,343.0,25.0,3.2,9.0,52.0,263.41,192.83
2016,3,22,18,15,171.5,12.5,3.15,8.5,26.0,99.84,0.0
2016,3,22,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,15.5,2.25,5.5,15.5,13.23,0.0
2016,3,23,6,30,0.0,31.0,2.2,6.0,31.0,23.69,4.22
2016,3,23,6,45,243.5,37.0,2.2,6.5,74.5,28.57,19.28
2016,3,23,7,0,487.0,43.0,2.2,7.0,118.0,34.99,25.97
2016,3,23,7,15,565.5,50.5,2.1,7.5,169.5,40.48,31.33
2016,3,23,7,30,644.0,58.0,2.0,8.0,221.0,45.95,36.45
2016,3,23,7,45,693.5,63.5,1.9,9.0,274.5,54.01,43.67
2016,3,23,8,0,743.0,69.0,1.8,10.0,328.0,57.92,46.96
2016,3,23,8,15,776.5,73.0,1.75,10.5,380.0,60.43,48.99
2016,3,23,8,30,810.0,77.0,1.7,11.0,432.0,107.19,60.95
2016,3,23,8,45,834.0,80.5,1.7,11.5,481.0,169.87,101.02
2016,3,23,9,0,858.0,84.0,1.7,12.0,530.0,235.28,154.21
2016,3,23,9,15,875.5,86.5,1.65,12.5,574.5,300.65,211.73
2016,3,23,9,30,893.0,89.0,1.6,13.0,619.0,370.18,273.03
2016,3,23,9,45,905.5,91.0,1.6,13.5,658.0,434.59,329.32
2016,3,23,10,0,918.0,93.0,1.6,14.0,697.0,499.0,383.76
2016,3,23,10,15,927.0,94.5,1.65,14.0,729.0,560.92,435.35
2016,3,23,10,30,936.0,96.0,1.7,14.0,761.0,621.88,484.5
2016,3,23,10,45,940.0,98.5,1.75,14.5,786.0,679.42,528.62
2016,3,23,11,0,944.0,101.0,1.8,15.0,811.0,734.98,569.84
2016,3,23,11,15,948.0,102.0,1.9,15.0,828.0,786.9,608.78
2016,3,23,11,30,952.0,103.0,2.0,15.0,845.0,836.32,643.25
2016,3,23,11,45,951.5,105.0,2.15,15.0,854.0,880.41,674.31
2016,3,23,12,0,951.0,107.0,2.3,15.0,863.0,921.26,703.11
2016,3,23,12,15,951.0,107.0,2.4,15.0,863.5,957.15,728.02
2016,3,23,12,30,951.0,107.0,2.5,15.0,864.0,989.47,750.58
2016,3,23,12,45,936.5,113.0,2.65,15.0,853.5,1010.75,766.29
2016,3,23,13,0,922.0,119.0,2.8,15.0,843.0,1027.67,779.3
2016,3,23,13,15,917.5,118.5,2.9,15.0,827.5,1043.27,791.11
2016,3,23,13,30,913.0,118.0,3.0,15.0,812.0,1054.82,800.37
2016,3,23,13,45,901.5,119.0,3.1,15.0,787.5,1056.88,803.44
2016,3,23,14,0,890.0,120.0,3.2,15.0,763.0,1068.0,812.89
2016,3,23,14,15,880.0,118.0,3.25,14.5,732.5,1060.09,810.62
2016,3,23,14,30,870.0,116.0,3.3,14.0,702.0,1048.12,805.89
2016,3,23,14,45,853.5,114.5,3.35,14.0,664.0,1026.23,792.97
2016,3,23,15,0,837.0,113.0,3.4,14.0,626.0,1000.66,777.6
2016,3,23,15,15,766.5,116.0,3.4,13.5,561.0,930.27,731.55
2016,3,23,15,30,696.0,119.0,3.4,13.0,496.0,852.79,679.6
2016,3,23,15,45,718.5,110.0,3.4,13.0,469.5,848.06,678.75
2016,3,23,16,0,741.0,101.0,3.4,13.0,443.0,838.99,674.19
2016,3,23,16,15,703.0,88.5,3.4,12.5,384.0,767.25,624.09
2016,3,23,16,30,665.0,76.0,3.4,12.0,325.0,694.9,572.39
2016,3,23,16,45,582.5,80.5,3.4,12.0,275.0,608.73,506.99
2016,3,23,17,0,500.0,85.0,3.4,12.0,225.0,524.52,440.7
2016,3,23,17,15,433.0,73.5,3.35,11.5,177.0,435.06,367.29
2016,3,23,17,30,366.0,62.0,3.3,11.0,129.0,356.14,299.4
2016,3,23,17,45,260.5,47.0,3.25,10.5,86.5,254.28,209.66
2016,3,23,18,0,155.0,32.0,3.2,10.0,44.0,164.0,120.77
2016,3,23,18,15,77.5,16.0,3.15,10.0,22.0,53.87,0.0
2016,3,23,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,6,15,72.5,11.0,2.6,8.0,15.0,9.39,0.0
2016,3,24,6,30,145.0,22.0,2.6,8.0,30.0,17.1,3.87
2016,3,24,6,45,239.5,39.0,2.65,8.5,69.5,30.04,20.55
2016,3,24,7,0,334.0,56.0,2.7,9.0,109.0,42.71,32.7
2016,3,24,7,15,413.0,68.0,2.7,9.5,158.0,51.43,40.97
2016,3,24,7,30,492.0,80.0,2.7,10.0,207.0,62.45,51.05
2016,3,24,7,45,522.5,94.5,2.75,10.5,255.5,72.23,59.79
2016,3,24,8,0,553.0,109.0,2.8,11.0,304.0,81.56,67.92
2016,3,24,8,15,593.5,117.0,2.8,11.5,354.5,85.53,71.12
2016,3,24,8,30,634.0,125.0,2.8,12.0,405.0,128.1,83.38
2016,3,24,8,45,658.0,133.0,2.8,12.5,452.0,183.82,120.0
2016,3,24,9,0,682.0,141.0,2.8,13.0,499.0,242.62,167.49
2016,3,24,9,15,705.0,146.0,2.75,13.0,542.5,301.63,218.91
2016,3,24,9,30,728.0,151.0,2.7,13.0,586.0,363.0,273.04
2016,3,24,9,45,758.5,148.5,2.7,13.5,627.0,423.17,325.08
2016,3,24,10,0,789.0,146.0,2.7,14.0,668.0,485.71,377.76
2016,3,24,10,15,801.0,149.0,2.7,14.0,700.5,545.66,427.74
2016,3,24,10,30,813.0,152.0,2.7,14.0,733.0,605.31,475.98
2016,3,24,10,45,815.0,157.5,2.75,14.5,757.0,659.61,518.04
2016,3,24,11,0,817.0,163.0,2.8,15.0,781.0,712.12,557.5
2016,3,24,11,15,677.0,224.0,2.85,15.0,744.0,714.49,558.25
2016,3,24,11,30,537.0,285.0,2.9,15.0,707.0,696.56,543.7
2016,3,24,11,45,529.5,295.5,2.95,15.5,715.5,729.93,567.52
2016,3,24,12,0,522.0,306.0,3.0,16.0,724.0,761.01,588.91
2016,3,24,12,15,681.0,235.0,3.05,16.0,780.5,862.77,665.41
2016,3,24,12,30,840.0,164.0,3.1,16.0,837.0,957.48,732.04
2016,3,24,12,45,872.0,144.5,3.15,16.0,837.5,994.9,757.36
2016,3,24,13,0,904.0,125.0,3.2,16.0,838.0,1016.86,772.7
2016,3,24,13,15,899.5,124.5,3.25,16.0,823.0,1032.12,783.75
2016,3,24,13,30,895.0,124.0,3.3,16.0,808.0,1043.41,792.34
2016,3,24,13,45,885.5,124.0,3.35,16.0,784.5,1059.41,804.32
2016,3,24,14,0,876.0,124.0,3.4,16.0,761.0,1058.33,804.89
2016,3,24,14,15,866.0,122.0,3.45,15.5,730.5,1050.35,802.62
2016,3,24,14,30,856.0,120.0,3.5,15.0,700.0,1038.35,797.79
