Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,14,45,833.0,122.0,3.6,15.0,661.5,1013.91,783.4
2016,3,24,15,0,810.0,124.0,3.7,15.0,623.0,985.88,766.54
2016,3,24,15,15,791.5,120.0,3.75,14.5,580.5,952.3,746.74
2016,3,24,15,30,773.0,116.0,3.8,14.0,538.0,923.11,729.88
2016,3,24,15,45,752.0,110.5,3.85,14.0,491.5,879.78,701.16
2016,3,24,16,0,731.0,105.0,3.9,14.0,445.0,834.22,670.43
2016,3,24,16,15,698.0,99.0,3.95,13.5,394.5,775.48,630.38
2016,3,24,16,30,665.0,93.0,4.0,13.0,344.0,715.98,588.58
2016,3,24,16,45,634.0,82.5,4.05,13.0,294.0,652.41,541.09
2016,3,24,17,0,603.0,72.0,4.1,13.0,244.0,588.94,491.9
2016,3,24,17,15,535.0,63.5,4.05,12.5,193.0,501.55,421.88
2016,3,24,17,30,467.0,55.0,4.0,12.0,142.0,418.53,351.02
2016,3,24,17,45,367.5,42.5,4.0,11.5,97.0,316.84,261.62
2016,3,24,18,0,268.0,30.0,4.0,11.0,52.0,225.48,170.28
2016,3,24,18,15,134.0,15.0,3.95,11.0,26.0,82.19,0.0
2016,3,24,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,88.5,12.5,4.0,7.5,18.0,10.67,0.0
2016,3,25,6,30,177.0,25.0,4.1,8.0,36.0,19.45,7.06
2016,3,25,6,45,317.5,36.5,4.25,8.5,79.5,29.78,20.46
2016,3,25,7,0,458.0,48.0,4.4,9.0,123.0,38.83,29.27
2016,3,25,7,15,533.5,56.0,4.45,9.5,173.5,44.51,34.74
2016,3,25,7,30,609.0,64.0,4.5,10.0,224.0,50.15,39.95
2016,3,25,7,45,666.5,68.0,4.6,10.5,277.5,52.52,42.03
2016,3,25,8,0,724.0,72.0,4.7,11.0,331.0,59.9,48.5
2016,3,25,8,15,757.5,76.0,4.7,11.5,382.5,62.3,50.41
2016,3,25,8,30,791.0,80.0,4.7,12.0,434.0,110.96,63.53
2016,3,25,8,45,815.0,83.5,4.7,12.5,482.5,172.43,103.8
2016,3,25,9,0,839.0,87.0,4.7,13.0,531.0,236.65,156.78
2016,3,25,9,15,857.0,89.5,4.65,13.0,575.5,300.94,214.59
2016,3,25,9,30,875.0,92.0,4.6,13.0,620.0,369.44,276.76
2016,3,25,9,45,882.5,97.0,4.6,13.5,657.5,433.25,334.09
2016,3,25,10,0,890.0,102.0,4.6,14.0,695.0,496.58,389.35
2016,3,25,10,15,899.5,103.5,4.55,14.0,727.0,557.18,441.35
2016,3,25,10,30,909.0,105.0,4.5,14.0,759.0,616.91,491.04
2016,3,25,10,45,914.5,107.0,4.5,14.5,783.5,673.48,535.99
2016,3,25,11,0,920.0,109.0,4.5,15.0,808.0,728.25,578.17
2016,3,25,11,15,924.0,110.0,4.45,15.0,825.0,778.99,617.06
2016,3,25,11,30,928.0,111.0,4.4,15.0,842.0,827.31,651.44
2016,3,25,11,45,932.0,109.5,4.35,15.5,851.0,870.58,680.34
2016,3,25,12,0,936.0,108.0,4.3,16.0,860.0,910.92,706.8
2016,3,25,12,15,935.5,108.0,4.3,16.0,860.5,945.69,730.88
2016,3,25,12,30,935.0,108.0,4.3,16.0,861.0,976.92,752.48
2016,3,25,12,45,936.5,105.5,4.35,16.0,854.0,1003.75,771.53
2016,3,25,13,0,938.0,103.0,4.4,16.0,847.0,1026.81,788.1
2016,3,25,13,15,933.5,102.0,4.45,16.0,831.0,1041.71,799.19
2016,3,25,13,30,929.0,101.0,4.5,16.0,815.0,1052.49,807.68
2016,3,25,13,45,921.5,100.5,4.55,16.0,791.5,1056.67,811.84
2016,3,25,14,0,914.0,100.0,4.6,16.0,768.0,1056.71,813.37
2016,3,25,14,15,905.0,98.0,4.65,15.5,737.0,1049.41,811.59
2016,3,25,14,30,896.0,96.0,4.7,15.0,706.0,1038.07,807.18
2016,3,25,14,45,878.5,96.0,4.8,15.0,668.0,1016.63,794.67
2016,3,25,15,0,861.0,96.0,4.9,15.0,630.0,1003.49,788.13
2016,3,25,15,15,844.0,93.5,4.95,14.5,587.5,972.36,769.76
2016,3,25,15,30,827.0,91.0,5.0,14.0,545.0,938.06,748.97
2016,3,25,15,45,801.0,88.5,5.05,14.0,497.5,892.35,718.07
2016,3,25,16,0,775.0,86.0,5.1,14.0,450.0,844.48,685.1
2016,3,25,16,15,743.5,82.0,5.1,13.5,399.5,788.1,645.98
2016,3,25,16,30,712.0,78.0,5.1,13.0,349.0,736.18,609.28
2016,3,25,16,45,667.0,72.5,5.1,13.0,297.0,665.82,555.73
2016,3,25,17,0,622.0,67.0,5.1,13.0,245.0,596.6,501.36
2016,3,25,17,15,554.5,59.5,5.1,12.5,194.5,510.19,431.62
2016,3,25,17,30,487.0,52.0,5.1,12.0,144.0,428.18,361.24
2016,3,25,17,45,381.5,41.0,5.1,11.5,99.0,323.56,268.72
2016,3,25,18,0,276.0,30.0,5.1,11.0,54.0,229.67,176.42
2016,3,25,18,15,138.0,15.0,5.05,10.5,27.0,108.01,0.0
2016,3,25,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,6,15,140.5,10.5,3.15,9.5,20.5,8.96,0.0
2016,3,26,6,30,281.0,21.0,3.2,10.0,41.0,17.18,6.64
2016,3,26,6,45,396.0,31.0,3.25,10.5,84.0,25.18,16.4
2016,3,26,7,0,511.0,41.0,3.3,11.0,127.0,33.1,23.99
2016,3,26,7,15,579.0,47.0,3.25,11.5,177.0,37.47,28.17
2016,3,26,7,30,647.0,53.0,3.2,12.0,227.0,45.48,35.45
2016,3,26,7,45,690.5,58.0,3.2,12.5,278.5,49.14,38.67
2016,3,26,8,0,734.0,63.0,3.2,13.0,330.0,52.75,41.73
2016,3,26,8,15,764.0,66.5,3.2,13.5,380.0,55.0,43.52
2016,3,26,8,30,794.0,70.0,3.2,14.0,430.0,104.74,57.17
2016,3,26,8,45,815.5,73.0,3.25,14.5,476.5,165.51,96.98
2016,3,26,9,0,837.0,76.0,3.3,15.0,523.0,233.46,152.75
2016,3,26,9,15,853.0,78.0,3.35,15.0,566.0,295.68,208.32
2016,3,26,9,30,869.0,80.0,3.4,15.0,609.0,358.89,265.59
2016,3,26,9,45,880.5,82.0,3.45,15.5,646.0,421.1,320.87
2016,3,26,10,0,892.0,84.0,3.5,16.0,683.0,483.22,374.48
2016,3,26,10,15,731.0,163.0,3.55,16.0,668.5,523.86,410.24
2016,3,26,10,30,570.0,242.0,3.6,16.0,654.0,543.66,427.23
2016,3,26,10,45,739.0,169.5,3.65,16.0,722.5,625.9,493.11
2016,3,26,11,0,908.0,97.0,3.7,16.0,791.0,710.03,559.88
2016,3,26,11,15,912.5,98.0,3.75,16.0,808.0,760.26,598.05
2016,3,26,11,30,917.0,99.0,3.8,16.0,825.0,808.15,632.19
2016,3,26,11,45,907.0,106.0,3.85,16.0,831.0,847.64,660.07
2016,3,26,12,0,897.0,113.0,3.9,16.0,837.0,883.38,685.24
2016,3,26,12,15,897.5,113.0,3.9,16.0,838.5,917.66,709.06
2016,3,26,12,30,898.0,113.0,3.9,16.0,840.0,948.61,730.51
2016,3,26,12,45,736.5,197.5,3.9,16.0,790.0,929.7,717.22
2016,3,26,13,0,575.0,282.0,3.9,16.0,740.0,875.29,676.43
2016,3,26,13,15,701.5,212.5,3.9,16.0,761.0,951.44,733.79
2016,3,26,13,30,828.0,143.0,3.9,16.0,782.0,1010.35,774.68
2016,3,26,13,45,709.0,191.5,3.9,16.0,727.5,963.21,742.32
2016,3,26,14,0,590.0,240.0,3.9,16.0,673.0,893.8,693.8
2016,3,26,14,15,565.5,235.5,3.85,15.5,637.0,868.54,678.15
2016,3,26,14,30,541.0,231.0,3.8,15.0,601.0,840.42,660.03
2016,3,26,14,45,377.0,259.5,3.8,15.0,511.0,683.55,543.08
2016,3,26,15,0,213.0,288.0,3.8,15.0,421.0,530.74,425.16
2016,3,26,15,15,173.5,269.0,3.75,14.5,372.5,470.4,380.04
2016,3,26,15,30,134.0,250.0,3.7,14.0,324.0,410.46,333.82
2016,3,26,15,45,247.0,215.0,3.65,14.0,337.0,495.81,405.8
2016,3,26,16,0,360.0,180.0,3.6,14.0,350.0,552.6,454.28
2016,3,26,16,15,415.5,149.0,3.55,13.5,324.5,575.25,474.94
2016,3,26,16,30,471.0,118.0,3.5,13.0,299.0,571.35,475.32
2016,3,26,16,45,431.5,107.5,3.5,13.0,255.0,509.47,426.49
2016,3,26,17,0,392.0,97.0,3.5,13.0,211.0,449.3,377.8
2016,3,26,17,15,347.5,81.5,3.4,12.5,167.5,381.3,321.53
2016,3,26,17,30,303.0,66.0,3.3,12.0,124.0,316.44,265.7
2016,3,26,17,45,223.5,49.5,3.25,12.0,85.0,232.05,191.0
2016,3,26,18,0,144.0,33.0,3.2,12.0,46.0,155.88,118.8
2016,3,26,18,15,72.0,16.5,3.15,11.5,23.0,65.44,0.0
2016,3,26,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,6,15,119.5,13.0,3.35,8.0,22.0,11.1,0.0
2016,3,27,6,30,239.0,26.0,3.4,8.0,44.0,21.39,10.75
2016,3,27,6,45,360.5,37.5,3.45,8.5,89.0,30.51,21.35
2016,3,27,7,0,482.0,49.0,3.5,9.0,134.0,39.5,29.99
2016,3,27,7,15,555.5,57.0,3.55,9.5,185.5,45.19,35.42
2016,3,27,7,30,629.0,65.0,3.6,10.0,237.0,50.83,40.59
2016,3,27,7,45,676.5,71.0,3.65,10.5,290.5,54.62,43.92
2016,3,27,8,0,724.0,77.0,3.7,11.0,344.0,58.36,47.1
2016,3,27,8,15,757.5,81.5,3.8,11.0,396.0,66.31,54.07
2016,3,27,8,30,791.0,86.0,3.9,11.0,448.0,118.22,68.91
2016,3,27,8,45,812.5,90.5,4.0,11.5,496.5,180.22,110.48
2016,3,27,9,0,834.0,95.0,4.1,12.0,545.0,244.68,164.05
2016,3,27,9,15,852.0,98.0,4.1,12.0,589.5,309.16,222.02
2016,3,27,9,30,870.0,101.0,4.1,12.0,634.0,375.04,281.97
2016,3,27,9,45,754.5,147.0,4.2,12.5,629.5,423.18,328.56
2016,3,27,10,0,639.0,193.0,4.3,13.0,625.0,459.69,362.74
2016,3,27,10,15,659.5,197.0,4.35,13.0,660.5,516.76,410.86
2016,3,27,10,30,680.0,201.0,4.4,13.0,696.0,574.93,458.68
2016,3,27,10,45,583.5,247.0,4.45,13.5,681.5,594.12,473.63
2016,3,27,11,0,487.0,293.0,4.5,14.0,667.0,605.65,481.5
2016,3,27,11,15,561.5,274.0,4.5,14.0,714.0,673.68,534.88
2016,3,27,11,30,636.0,255.0,4.5,14.0,761.0,748.78,592.45
2016,3,27,11,45,614.0,269.0,4.5,14.0,762.0,776.67,612.73
2016,3,27,12,0,592.0,283.0,4.5,14.0,763.0,799.11,629.01
2016,3,27,12,15,596.5,281.5,4.55,14.0,765.5,828.87,651.47
2016,3,27,12,30,601.0,280.0,4.6,14.0,768.0,856.37,672.13
2016,3,27,12,45,566.0,289.0,4.65,14.0,745.5,854.69,670.8
2016,3,27,13,0,531.0,298.0,4.7,14.0,723.0,848.82,666.58
2016,3,27,13,15,562.5,279.5,4.75,13.5,722.5,876.57,690.01
2016,3,27,13,30,594.0,261.0,4.8,13.0,722.0,901.96,711.67
2016,3,27,13,45,563.0,261.0,4.9,13.0,687.5,881.24,697.45
2016,3,27,14,0,532.0,261.0,5.0,13.0,653.0,857.19,680.98
2016,3,27,14,15,550.0,242.0,5.0,12.5,633.5,859.5,686.05
2016,3,27,14,30,568.0,223.0,5.0,12.0,614.0,858.54,688.7
2016,3,27,14,45,493.0,235.0,5.0,12.0,561.5,794.97,640.86
2016,3,27,15,0,418.0,247.0,5.0,12.0,509.0,729.92,591.51
2016,3,27,15,15,361.0,241.0,4.95,11.5,456.5,642.52,526.28
2016,3,27,15,30,304.0,235.0,4.9,11.0,404.0,576.8,476.08
2016,3,27,15,45,290.0,215.5,4.9,11.0,365.5,536.28,445.58
2016,3,27,16,0,276.0,196.0,4.9,11.0,327.0,495.0,413.92
2016,3,27,16,15,271.5,174.0,4.9,10.5,291.0,458.4,386.56
2016,3,27,16,30,267.0,152.0,4.9,10.0,255.0,420.72,357.66
2016,3,27,16,45,238.0,135.5,4.9,10.0,217.5,369.6,315.44
2016,3,27,17,0,209.0,119.0,4.9,10.0,180.0,320.11,273.61
2016,3,27,17,15,182.0,97.5,4.95,9.5,143.0,266.89,228.12
2016,3,27,17,30,155.0,76.0,5.0,9.0,106.0,215.26,182.59
2016,3,27,17,45,116.5,55.0,5.05,9.0,74.0,158.87,131.38
2016,3,27,18,0,78.0,34.0,5.1,9.0,42.0,104.88,80.11
2016,3,27,18,15,39.0,17.0,5.1,9.0,21.0,42.7,0.0
2016,3,27,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,3,28,6,15,172.0,12.5,4.7,6.0,26.0,10.67,0.0
2016,3,28,6,30,344.0,25.0,4.7,6.0,52.0,20.63,10.95
2016,3,28,6,45,462.0,33.5,4.75,6.5,99.5,27.36,18.8
2016,3,28,7,0,580.0,42.0,4.8,7.0,147.0,37.11,28.11
2016,3,28,7,15,647.0,48.0,4.8,7.0,200.5,41.9,32.79
2016,3,28,7,30,714.0,54.0,4.8,7.0,254.0,46.69,37.29
2016,3,28,7,45,758.5,58.5,4.8,7.5,308.5,50.03,40.24
2016,3,28,8,0,803.0,63.0,4.8,8.0,363.0,53.34,43.08
2016,3,28,8,15,832.5,66.0,4.8,8.0,415.5,55.3,44.72
2016,3,28,8,30,862.0,69.0,4.8,8.0,468.0,117.68,66.37
2016,3,28,8,45,883.5,71.5,4.8,8.5,517.5,181.96,110.03
2016,3,28,9,0,905.0,74.0,4.8,9.0,567.0,248.41,166.34
2016,3,28,9,15,920.5,76.5,4.75,9.0,611.5,315.18,227.72
2016,3,28,9,30,936.0,79.0,4.7,9.0,656.0,382.83,290.67
2016,3,28,9,45,947.5,80.5,4.7,9.5,695.0,448.66,350.8
2016,3,28,10,0,959.0,82.0,4.7,10.0,734.0,514.27,408.99
2016,3,28,10,15,966.5,83.0,4.7,10.0,766.0,576.88,463.73
2016,3,28,10,30,974.0,84.0,4.7,10.0,798.0,638.24,515.78
2016,3,28,10,45,979.5,85.5,4.75,10.5,823.0,697.29,563.64
2016,3,28,11,0,985.0,87.0,4.8,11.0,848.0,754.36,608.54
2016,3,28,11,15,988.0,87.5,4.8,11.0,864.5,806.43,648.48
2016,3,28,11,30,991.0,88.0,4.8,11.0,881.0,855.78,684.31
2016,3,28,11,45,991.0,89.0,4.8,11.5,889.5,900.24,714.93
2016,3,28,12,0,991.0,90.0,4.8,12.0,898.0,941.34,742.81
2016,3,28,12,15,990.5,90.0,4.8,12.0,898.0,977.44,768.34
2016,3,28,12,30,990.0,90.0,4.8,12.0,898.0,1009.8,791.18
2016,3,28,12,45,973.0,98.0,4.8,12.0,886.0,1031.26,806.34
2016,3,28,13,0,956.0,106.0,4.8,12.0,874.0,1048.12,818.44
2016,3,28,13,15,951.5,105.0,4.75,12.0,858.0,1063.16,828.93
2016,3,28,13,30,947.0,104.0,4.7,12.0,842.0,1074.01,836.61
2016,3,28,13,45,938.0,104.5,4.7,12.0,817.5,1077.77,840.04
2016,3,28,14,0,929.0,105.0,4.7,12.0,793.0,1077.33,840.76
2016,3,28,14,15,919.5,103.0,4.65,12.0,761.5,1069.39,835.93
2016,3,28,14,30,910.0,101.0,4.6,12.0,730.0,1057.36,828.46
2016,3,28,14,45,897.0,99.5,4.6,12.0,692.5,1038.43,816.8
2016,3,28,15,0,884.0,98.0,4.6,12.0,655.0,1015.79,802.63
2016,3,28,15,15,867.5,95.5,4.6,11.5,611.5,996.49,792.45
2016,3,28,15,30,851.0,93.0,4.6,11.0,568.0,962.04,771.23
2016,3,28,15,45,829.5,89.0,4.6,11.0,520.0,918.0,741.39
2016,3,28,16,0,808.0,85.0,4.6,11.0,472.0,871.51,709.37
2016,3,28,16,15,748.5,80.0,4.6,10.5,408.0,788.05,649.9
2016,3,28,16,30,689.0,75.0,4.6,10.0,344.0,710.15,593.07
2016,3,28,16,45,624.5,77.0,4.6,10.0,294.5,634.8,535.26
2016,3,28,17,0,560.0,79.0,4.6,10.0,245.0,561.24,476.98
2016,3,28,17,15,544.5,66.0,4.55,9.5,201.5,508.58,434.15
2016,3,28,17,30,529.0,53.0,4.5,9.0,158.0,455.62,387.83
2016,3,28,17,45,420.5,43.0,4.5,8.5,110.5,348.32,292.96
2016,3,28,18,0,312.0,33.0,4.5,8.0,63.0,251.56,200.96
2016,3,28,18,15,156.0,16.5,4.45,8.0,31.5,121.23,7.41
2016,3,28,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,187.5,12.5,2.4,5.5,28.0,10.67,0.0
2016,3,29,6,30,375.0,25.0,2.4,6.0,56.0,20.61,11.44
2016,3,29,6,45,491.0,33.0,2.4,7.0,104.5,29.35,20.65
2016,3,29,7,0,607.0,41.0,2.4,8.0,153.0,36.27,27.31
2016,3,29,7,15,670.0,46.5,2.35,8.5,206.5,40.7,31.54
2016,3,29,7,30,733.0,52.0,2.3,9.0,260.0,45.12,35.6
2016,3,29,7,45,775.0,56.0,2.25,9.5,314.5,48.13,38.22
2016,3,29,8,0,817.0,60.0,2.2,10.0,369.0,51.12,40.75
2016,3,29,8,15,844.5,63.5,2.15,10.0,421.5,60.19,48.76
2016,3,29,8,30,872.0,67.0,2.1,10.0,474.0,118.43,65.55
2016,3,29,8,45,890.5,69.5,2.05,10.5,523.0,182.86,109.1
2016,3,29,9,0,909.0,72.0,2.0,11.0,572.0,249.07,164.43
2016,3,29,9,15,923.5,74.0,1.9,11.0,616.0,315.33,223.99
2016,3,29,9,30,938.0,76.0,1.8,11.0,660.0,382.33,284.53
2016,3,29,9,45,946.5,78.5,1.7,11.5,698.0,447.83,342.08
2016,3,29,10,0,955.0,81.0,1.6,12.0,736.0,512.8,396.95
2016,3,29,10,15,962.5,82.5,1.55,12.0,767.5,575.54,448.82
2016,3,29,10,30,970.0,84.0,1.5,12.0,799.0,637.04,497.75
2016,3,29,10,45,973.5,85.5,1.45,12.5,823.0,694.55,540.93
2016,3,29,11,0,977.0,87.0,1.4,13.0,847.0,749.88,580.84
2016,3,29,11,15,980.5,88.0,1.4,13.0,863.5,802.32,618.05
2016,3,29,11,30,984.0,89.0,1.4,13.0,880.0,852.12,651.34
2016,3,29,11,45,983.5,90.0,1.4,13.5,888.0,895.81,678.86
2016,3,29,12,0,983.0,91.0,1.4,14.0,896.0,936.12,703.81
2016,3,29,12,15,982.5,91.0,1.45,14.0,896.5,971.87,727.63
2016,3,29,12,30,982.0,91.0,1.5,14.0,897.0,1003.9,749.04
2016,3,29,12,45,724.0,207.0,1.6,14.0,798.5,927.76,699.84
2016,3,29,13,0,466.0,323.0,1.7,14.0,700.0,810.41,616.65
2016,3,29,13,15,713.5,208.5,1.75,14.0,773.0,958.94,725.88
2016,3,29,13,30,961.0,94.0,1.8,14.0,846.0,1076.91,803.25
2016,3,29,13,45,951.5,94.5,1.9,14.0,821.5,1080.07,806.16
2016,3,29,14,0,942.0,95.0,2.0,14.0,797.0,1078.97,807.91
2016,3,29,14,15,933.0,94.0,2.05,14.0,765.5,1072.47,805.57
2016,3,29,14,30,924.0,93.0,2.1,14.0,734.0,1061.86,800.73
2016,3,29,14,45,907.5,92.5,2.15,14.0,695.5,1040.28,788.75
2016,3,29,15,0,891.0,92.0,2.2,14.0,657.0,1015.05,774.43
2016,3,29,15,15,874.5,90.0,2.25,13.5,613.5,984.58,757.92
2016,3,29,15,30,858.0,88.0,2.3,13.0,570.0,961.88,746.61
2016,3,29,15,45,831.0,86.5,2.35,13.0,521.0,915.59,717.21
2016,3,29,16,0,804.0,85.0,2.4,13.0,472.0,867.1,685.92
2016,3,29,16,15,773.5,81.0,2.35,12.5,420.5,810.63,648.51
2016,3,29,16,30,743.0,77.0,2.3,12.0,369.0,753.0,609.29
2016,3,29,16,45,693.5,72.5,2.3,12.0,315.5,683.96,559.41
2016,3,29,17,0,644.0,68.0,2.3,12.0,262.0,611.5,505.12
2016,3,29,17,15,579.0,61.0,2.25,11.0,210.0,526.65,440.11
2016,3,29,17,30,514.0,54.0,2.2,10.0,158.0,445.93,373.8
2016,3,29,17,45,402.0,44.0,2.2,9.5,110.5,337.25,280.34
2016,3,29,18,0,290.0,34.0,2.2,9.0,63.0,239.45,190.47
2016,3,29,18,15,145.0,17.0,2.15,8.5,31.5,116.88,24.5
2016,3,29,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,6,15,121.5,16.0,1.05,7.5,26.5,12.49,0.0
2016,3,30,6,30,243.0,32.0,1.0,8.0,53.0,24.85,15.27
2016,3,30,6,45,355.5,43.5,0.95,8.5,98.5,35.24,25.88
2016,3,30,7,0,468.0,55.0,0.9,9.0,144.0,44.01,34.26
2016,3,30,7,15,537.0,63.0,0.85,9.5,195.0,49.49,39.43
2016,3,30,7,30,606.0,71.0,0.8,10.0,246.0,54.9,44.32
2016,3,30,7,45,654.0,76.5,0.8,10.5,299.0,58.12,47.09
2016,3,30,8,0,702.0,82.0,0.8,11.0,352.0,61.32,49.73
2016,3,30,8,15,734.5,87.0,0.8,11.5,403.0,63.93,51.79
2016,3,30,8,30,767.0,92.0,0.8,12.0,454.0,124.87,73.49
2016,3,30,8,45,792.0,95.0,0.8,12.5,502.0,184.64,113.48
2016,3,30,9,0,817.0,98.0,0.8,13.0,550.0,247.29,164.45
2016,3,30,9,15,834.0,101.0,0.85,13.0,593.5,310.36,219.64
2016,3,30,9,30,851.0,104.0,0.9,13.0,637.0,374.71,276.23
2016,3,30,9,45,864.5,106.0,0.95,13.0,675.0,437.82,330.93
2016,3,30,10,0,878.0,108.0,1.0,13.0,713.0,501.72,384.64
2016,3,30,10,15,887.5,109.5,1.1,13.0,745.0,561.43,433.92
2016,3,30,10,30,897.0,111.0,1.2,13.0,777.0,620.26,481.1
2016,3,30,10,45,903.5,112.5,1.3,13.5,801.0,676.09,523.81
2016,3,30,11,0,910.0,114.0,1.4,14.0,825.0,730.23,564.05
2016,3,30,11,15,914.5,115.0,1.45,14.0,842.0,780.54,601.13
2016,3,30,11,30,919.0,116.0,1.5,14.0,859.0,828.49,634.05
2016,3,30,11,45,921.0,116.5,1.55,14.0,867.5,871.37,663.13
2016,3,30,12,0,923.0,117.0,1.6,14.0,876.0,911.27,690.08
2016,3,30,12,15,923.0,117.0,1.65,14.0,877.0,945.75,713.33
2016,3,30,12,30,923.0,117.0,1.7,14.0,878.0,976.77,734.31
2016,3,30,12,45,922.0,116.0,1.75,14.0,870.5,1002.25,751.69
2016,3,30,13,0,921.0,115.0,1.8,14.0,863.0,1023.94,766.72
2016,3,30,13,15,917.0,114.0,1.85,14.0,847.5,1038.8,777.43
2016,3,30,13,30,913.0,113.0,1.9,14.0,832.0,1049.62,785.73
2016,3,30,13,45,907.5,111.5,1.95,14.0,808.5,1054.33,790.23
2016,3,30,14,0,902.0,110.0,2.0,14.0,785.0,1054.96,792.29
2016,3,30,14,15,893.0,108.5,2.05,13.5,754.5,1047.97,791.0
2016,3,30,14,30,884.0,107.0,2.1,13.0,724.0,1037.03,787.29
2016,3,30,14,45,872.0,104.5,2.15,13.0,687.0,1030.36,785.14
2016,3,30,15,0,860.0,102.0,2.2,13.0,650.0,1007.44,772.08
2016,3,30,15,15,843.5,99.5,2.25,12.5,607.0,976.52,755.09
2016,3,30,15,30,827.0,97.0,2.3,12.0,564.0,942.42,735.73
2016,3,30,15,45,804.0,93.5,2.35,12.0,516.5,898.05,707.48
2016,3,30,16,0,781.0,90.0,2.4,12.0,469.0,851.38,677.15
2016,3,30,16,15,751.0,86.0,2.4,11.5,418.5,795.97,640.55
2016,3,30,16,30,721.0,82.0,2.4,11.0,368.0,744.95,606.22
2016,3,30,16,45,677.5,76.5,2.45,11.0,315.5,675.37,555.77
2016,3,30,17,0,634.0,71.0,2.5,11.0,263.0,606.79,504.29
2016,3,30,17,15,570.5,63.5,2.45,10.5,211.5,522.79,438.69
2016,3,30,17,30,507.0,56.0,2.4,10.0,160.0,442.79,371.89
2016,3,30,17,45,405.0,45.5,2.4,9.5,113.0,340.12,283.3
2016,3,30,18,0,303.0,35.0,2.4,9.0,66.0,247.29,197.97
2016,3,30,18,15,151.5,17.5,2.3,9.0,33.0,121.52,39.93
2016,3,30,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,6,15,156.5,15.5,1.65,8.5,30.0,12.57,0.0
2016,3,31,6,30,313.0,31.0,1.7,9.0,60.0,25.48,16.01
2016,3,31,6,45,422.0,41.0,1.75,9.5,107.0,33.22,24.01
2016,3,31,7,0,531.0,51.0,1.8,10.0,154.0,40.89,31.32
2016,3,31,7,15,293.5,83.0,1.8,10.5,143.0,60.82,49.46
2016,3,31,7,30,56.0,115.0,1.8,11.0,132.0,86.44,72.38
2016,3,31,7,45,64.0,136.5,1.8,11.5,159.0,101.37,85.38
2016,3,31,8,0,72.0,158.0,1.8,12.0,186.0,116.01,97.87
2016,3,31,8,15,442.0,119.5,1.75,12.0,327.5,82.69,68.21
2016,3,31,8,30,812.0,81.0,1.7,12.0,469.0,121.01,68.32
2016,3,31,8,45,834.0,84.0,1.7,12.5,517.0,183.19,110.76
2016,3,31,9,0,856.0,87.0,1.7,13.0,565.0,247.78,164.24
2016,3,31,9,15,872.0,89.5,1.7,13.0,609.0,316.42,224.82
2016,3,31,9,30,888.0,92.0,1.7,13.0,653.0,381.29,282.72
2016,3,31,9,45,899.5,94.0,1.7,13.5,690.5,444.66,337.88
2016,3,31,10,0,911.0,96.0,1.7,14.0,728.0,507.87,391.04
2016,3,31,10,15,919.5,97.5,1.75,14.0,759.5,568.69,441.48
2016,3,31,10,30,928.0,99.0,1.8,14.0,791.0,628.47,489.49
2016,3,31,10,45,934.5,100.0,1.85,14.5,815.5,685.23,532.86
2016,3,31,11,0,941.0,101.0,1.9,15.0,840.0,740.21,573.55
2016,3,31,11,15,944.5,101.5,1.95,15.0,856.5,790.51,610.47
2016,3,31,11,30,948.0,102.0,2.0,15.0,873.0,838.25,643.31
2016,3,31,11,45,950.0,102.5,2.05,15.0,881.5,882.01,673.16
2016,3,31,12,0,952.0,103.0,2.1,15.0,890.0,922.69,700.76
2016,3,31,12,15,952.0,102.5,2.2,15.0,890.5,957.33,724.75
2016,3,31,12,30,952.0,102.0,2.3,15.0,891.0,988.39,746.41
2016,3,31,12,45,954.0,99.5,2.4,15.0,884.0,1015.53,765.54
2016,3,31,13,0,956.0,97.0,2.5,15.0,877.0,1038.84,782.25
2016,3,31,13,15,952.5,96.5,2.55,15.0,861.0,1054.97,793.78
2016,3,31,13,30,949.0,96.0,2.6,15.0,845.0,1066.96,802.8
2016,3,31,13,45,942.5,95.5,2.65,15.0,821.5,1071.75,807.26
2016,3,31,14,0,936.0,95.0,2.7,15.0,798.0,1072.34,809.17
2016,3,31,14,15,928.5,93.5,2.7,14.5,767.5,1066.61,808.04
2016,3,31,14,30,921.0,92.0,2.7,14.0,737.0,1056.77,804.38
2016,3,31,14,45,909.5,90.0,2.75,14.0,700.0,1038.31,794.1
2016,3,31,15,0,898.0,88.0,2.8,14.0,663.0,1016.05,781.37
2016,3,31,15,15,883.5,86.0,2.8,13.5,620.5,987.25,765.1
2016,3,31,15,30,869.0,84.0,2.8,13.0,578.0,955.2,746.49
2016,3,31,15,45,849.0,81.5,2.85,13.0,530.5,924.67,727.85
2016,3,31,16,0,829.0,79.0,2.9,13.0,483.0,880.82,699.39
2016,3,31,16,15,802.0,75.0,2.85,12.5,432.5,826.66,663.5
2016,3,31,16,30,775.0,71.0,2.8,12.0,382.0,771.1,625.69
2016,3,31,16,45,735.5,67.0,2.8,12.0,329.0,704.42,577.44
2016,3,31,17,0,696.0,63.0,2.8,12.0,276.0,638.08,527.8
2016,3,31,17,15,637.0,56.5,2.65,11.5,223.5,560.83,467.76
2016,3,31,17,30,578.0,50.0,2.5,11.0,171.0,482.36,403.12
2016,3,31,17,45,478.5,41.5,2.45,10.5,122.0,380.43,315.62
2016,3,31,18,0,379.0,33.0,2.4,10.0,73.0,287.97,230.79
2016,3,31,18,15,189.5,16.5,2.3,9.5,36.5,140.14,59.65
2016,3,31,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,6,15,179.0,15.5,2.05,8.5,33.0,12.52,0.0
2016,4,1,6,30,358.0,31.0,2.1,9.0,66.0,25.48,16.24
2016,4,1,6,45,459.0,40.0,2.15,9.5,113.5,32.41,23.35
2016,4,1,7,0,560.0,49.0,2.2,10.0,161.0,39.3,29.92
2016,4,1,7,15,621.5,55.5,2.15,10.0,213.5,43.88,34.28
2016,4,1,7,30,683.0,62.0,2.1,10.0,266.0,52.71,42.32
2016,4,1,7,45,724.0,67.0,2.1,10.5,319.0,56.15,45.27
2016,4,1,8,0,765.0,72.0,2.1,11.0,372.0,59.53,48.08
2016,4,1,8,15,793.0,75.5,2.05,11.5,423.5,61.54,49.62
2016,4,1,8,30,821.0,79.0,2.0,12.0,475.0,121.47,68.01
2016,4,1,8,45,842.5,81.5,1.95,12.5,523.0,183.72,110.82
2016,4,1,9,0,864.0,84.0,1.9,13.0,571.0,253.18,168.49
2016,4,1,9,15,879.5,86.5,1.85,13.0,614.5,317.35,225.6
2016,4,1,9,30,895.0,89.0,1.8,13.0,658.0,382.42,283.74
2016,4,1,9,45,906.5,91.0,1.75,13.5,696.0,446.09,339.1
2016,4,1,10,0,918.0,93.0,1.7,14.0,734.0,509.61,392.33
2016,4,1,10,15,926.0,94.5,1.65,14.0,765.5,570.45,442.26
2016,4,1,10,30,934.0,96.0,1.6,14.0,797.0,630.17,489.49
2016,4,1,10,45,940.0,97.0,1.55,14.5,821.0,686.81,531.8
2016,4,1,11,0,946.0,98.0,1.5,15.0,845.0,741.59,571.15
2016,4,1,11,15,949.5,99.0,1.5,15.0,861.5,792.46,607.43
2016,4,1,11,30,953.0,100.0,1.5,15.0,878.0,840.77,639.7
2016,4,1,11,45,955.0,100.5,1.5,15.0,886.5,884.61,668.58
2016,4,1,12,0,957.0,101.0,1.5,15.0,895.0,925.35,695.17
2016,4,1,12,15,957.0,101.0,1.55,15.0,895.5,960.54,718.65
2016,4,1,12,30,957.0,101.0,1.6,15.0,896.0,992.15,739.8
2016,4,1,12,45,954.5,101.0,1.65,15.0,888.0,1017.68,757.05
2016,4,1,13,0,952.0,101.0,1.7,15.0,880.0,1039.27,771.89
2016,4,1,13,15,948.5,100.0,1.75,15.0,864.5,1054.76,782.95
2016,4,1,13,30,945.0,99.0,1.8,15.0,849.0,1066.12,791.55
2016,4,1,13,45,938.5,98.5,1.9,15.0,825.5,1070.83,796.81
2016,4,1,14,0,932.0,98.0,2.0,15.0,802.0,1071.37,799.57
2016,4,1,14,15,924.0,96.5,2.05,14.5,771.0,1065.09,798.82
2016,4,1,14,30,916.0,95.0,2.1,14.0,740.0,1054.73,795.6
2016,4,1,14,45,904.0,93.5,2.2,14.0,703.0,1036.37,786.35
2016,4,1,15,0,892.0,92.0,2.3,14.0,666.0,1014.27,774.63
2016,4,1,15,15,877.0,90.0,2.3,13.5,623.0,985.07,758.31
2016,4,1,15,30,862.0,88.0,2.3,13.0,580.0,963.54,747.23
2016,4,1,15,45,841.0,85.0,2.3,13.0,532.5,920.78,719.84
2016,4,1,16,0,820.0,82.0,2.3,13.0,485.0,875.55,690.52
2016,4,1,16,15,792.0,78.5,2.25,12.5,434.0,821.38,654.99
2016,4,1,16,30,764.0,75.0,2.2,12.0,383.0,765.86,617.62
2016,4,1,16,45,723.5,70.0,2.2,11.5,330.0,697.48,569.71
2016,4,1,17,0,683.0,65.0,2.2,11.0,277.0,634.63,524.18
2016,4,1,17,15,623.5,58.5,2.15,10.5,224.5,552.82,461.26
2016,4,1,17,30,564.0,52.0,2.1,10.0,172.0,474.62,397.22
2016,4,1,17,45,466.0,43.0,2.05,10.0,123.5,373.71,310.23
2016,4,1,18,0,368.0,34.0,2.0,10.0,75.0,282.13,226.6
2016,4,1,18,15,184.0,17.0,1.95,9.5,37.5,138.57,68.94
2016,4,1,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,176.5,16.5,1.4,8.5,34.5,13.3,0.37
2016,4,2,6,30,353.0,33.0,1.3,9.0,69.0,27.09,17.85
2016,4,2,6,45,450.0,42.5,1.2,9.5,117.0,34.36,25.17
2016,4,2,7,0,547.0,52.0,1.1,10.0,165.0,41.56,32.01
2016,4,2,7,15,288.5,83.5,1.05,10.5,144.5,60.95,49.63
2016,4,2,7,30,30.0,115.0,1.0,11.0,124.0,86.62,72.51
2016,4,2,7,45,35.5,135.0,0.95,11.5,148.0,100.61,84.59
2016,4,2,8,0,41.0,155.0,0.9,12.0,172.0,114.32,96.18
2016,4,2,8,15,209.0,169.0,0.85,12.0,269.0,116.12,97.38
2016,4,2,8,30,377.0,183.0,0.8,12.0,366.0,158.24,113.91
2016,4,2,8,45,599.0,143.0,0.8,12.5,467.5,191.01,126.85
2016,4,2,9,0,821.0,103.0,0.8,13.0,569.0,255.58,171.03
2016,4,2,9,15,837.5,106.0,0.85,13.0,612.5,318.74,226.29
2016,4,2,9,30,854.0,109.0,0.9,13.0,656.0,383.1,282.74
2016,4,2,9,45,863.0,113.0,0.95,13.5,693.0,446.21,336.67
2016,4,2,10,0,872.0,117.0,1.0,14.0,730.0,509.07,388.57
2016,4,2,10,15,772.5,165.5,1.05,14.0,726.0,552.35,424.74
2016,4,2,10,30,673.0,214.0,1.1,14.0,722.0,584.9,450.91
2016,4,2,10,45,626.0,244.5,1.15,14.5,728.5,623.11,479.18
2016,4,2,11,0,579.0,275.0,1.2,15.0,735.0,653.75,500.85
2016,4,2,11,15,747.0,199.0,1.2,15.0,804.5,746.37,569.63
2016,4,2,11,30,915.0,123.0,1.2,15.0,874.0,833.37,631.35
2016,4,2,11,45,922.5,120.5,1.3,15.0,883.5,877.62,661.17
2016,4,2,12,0,930.0,118.0,1.4,15.0,893.0,919.2,689.61
2016,4,2,12,15,930.0,117.5,1.4,15.0,893.5,953.19,711.51
2016,4,2,12,30,930.0,117.0,1.4,15.0,894.0,983.67,731.12
2016,4,2,12,45,932.5,114.0,1.4,15.0,887.0,1010.35,748.26
2016,4,2,13,0,935.0,111.0,1.4,15.0,880.0,1033.29,763.07
2016,4,2,13,15,553.0,253.5,1.4,15.0,706.5,838.58,632.36
2016,4,2,13,30,171.0,396.0,1.4,15.0,533.0,578.69,442.6
2016,4,2,13,45,544.0,251.5,1.4,15.0,667.5,849.58,646.59
2016,4,2,14,0,917.0,107.0,1.4,15.0,802.0,1065.85,789.21
2016,4,2,14,15,908.5,105.0,1.4,14.5,771.0,1058.55,784.05
2016,4,2,14,30,900.0,103.0,1.4,14.0,740.0,1047.22,779.61
2016,4,2,14,45,887.0,102.0,1.4,14.0,702.5,1028.6,769.16
2016,4,2,15,0,874.0,101.0,1.4,14.0,665.0,1018.26,764.33
2016,4,2,15,15,858.5,98.5,1.4,14.0,622.5,987.94,746.31
2016,4,2,15,30,843.0,96.0,1.4,14.0,580.0,954.36,726.28
2016,4,2,15,45,816.5,94.5,1.45,14.0,531.5,908.65,698.57
2016,4,2,16,0,790.0,93.0,1.5,14.0,483.0,860.74,668.87
2016,4,2,16,15,760.5,88.5,1.5,13.5,432.0,804.81,633.35
2016,4,2,16,30,731.0,84.0,1.5,13.0,381.0,753.2,599.96
2016,4,2,16,45,684.5,79.5,1.55,12.5,328.0,682.08,551.31
2016,4,2,17,0,638.0,75.0,1.6,12.0,275.0,612.12,501.49
2016,4,2,17,15,577.0,67.5,1.6,11.5,222.5,529.76,439.01
2016,4,2,17,30,516.0,60.0,1.6,11.0,170.0,451.07,375.0
2016,4,2,17,45,417.0,49.5,1.6,10.5,122.5,349.89,289.45
2016,4,2,18,0,318.0,39.0,1.6,10.0,75.0,257.92,207.39
2016,4,2,18,15,159.0,19.5,1.6,9.5,37.5,129.95,71.74
2016,4,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,173.0,18.0,1.65,8.5,37.0,14.51,2.75
2016,4,3,6,30,346.0,36.0,1.6,9.0,74.0,29.57,20.16
2016,4,3,6,45,445.5,46.0,1.55,9.5,122.5,37.18,27.73
2016,4,3,7,0,545.0,56.0,1.5,10.0,171.0,44.7,34.86
2016,4,3,7,15,292.5,87.5,1.45,10.5,151.5,63.71,52.11
2016,4,3,7,30,40.0,119.0,1.4,11.0,132.0,89.33,74.93
2016,4,3,7,45,47.0,140.0,1.35,11.5,157.5,103.89,87.5
2016,4,3,8,0,54.0,161.0,1.3,12.0,183.0,118.15,99.57
2016,4,3,8,15,93.5,188.0,1.25,12.0,232.0,136.31,115.01
2016,4,3,8,30,133.0,215.0,1.2,12.0,281.0,163.18,126.8
2016,4,3,8,45,497.5,154.5,1.2,12.5,434.0,183.96,125.79
2016,4,3,9,0,862.0,94.0,1.2,13.0,587.0,258.27,172.15
2016,4,3,9,15,878.0,96.5,1.2,13.0,631.0,323.34,229.48
2016,4,3,9,30,894.0,99.0,1.2,13.0,675.0,392.39,290.05
2016,4,3,9,45,905.0,101.5,1.25,13.5,713.0,456.28,345.03
2016,4,3,10,0,916.0,104.0,1.3,14.0,751.0,519.94,398.01
2016,4,3,10,15,924.5,105.5,1.3,14.0,783.0,580.97,447.63
2016,4,3,10,30,933.0,107.0,1.3,14.0,815.0,640.93,494.68
2016,4,3,10,45,935.0,110.5,1.35,14.5,838.0,697.21,536.93
2016,4,3,11,0,937.0,114.0,1.4,15.0,861.0,751.3,576.23
2016,4,3,11,15,940.5,115.0,1.45,15.0,878.0,801.83,613.0
2016,4,3,11,30,944.0,116.0,1.5,15.0,895.0,849.82,645.49
2016,4,3,11,45,936.5,122.0,1.6,15.0,901.0,890.78,673.61
2016,4,3,12,0,929.0,128.0,1.7,15.0,907.0,928.08,699.27
2016,4,3,12,15,928.5,128.0,1.75,15.0,907.0,962.16,722.14
2016,4,3,12,30,928.0,128.0,1.8,15.0,907.0,992.74,742.71
2016,4,3,12,45,923.0,129.5,1.9,15.0,898.0,1016.91,759.83
2016,4,3,13,0,918.0,131.0,2.0,15.0,889.0,1037.17,774.55
2016,4,3,13,15,913.0,130.0,2.05,15.0,872.0,1050.94,784.52
2016,4,3,13,30,908.0,129.0,2.1,15.0,855.0,1060.65,792.05
2016,4,3,13,45,707.5,204.5,2.2,15.0,760.5,973.03,735.81
2016,4,3,14,0,507.0,280.0,2.3,15.0,666.0,848.73,650.0
2016,4,3,14,15,689.5,201.5,2.35,14.5,704.5,962.96,736.29
2016,4,3,14,30,872.0,123.0,2.4,14.0,743.0,1053.96,799.75
2016,4,3,14,45,735.0,158.0,2.45,14.0,662.0,958.96,736.44
2016,4,3,15,0,598.0,193.0,2.5,14.0,581.0,853.39,665.81
2016,4,3,15,15,613.0,172.5,2.5,13.5,548.0,838.1,658.78
2016,4,3,15,30,628.0,152.0,2.5,13.0,515.0,818.74,647.98
2016,4,3,15,45,693.0,119.0,2.55,13.0,489.0,827.29,656.61
2016,4,3,16,0,758.0,86.0,2.6,13.0,463.0,822.2,655.23
2016,4,3,16,15,741.0,78.5,2.6,12.5,415.0,774.65,623.66
2016,4,3,16,30,724.0,71.0,2.6,12.0,367.0,725.25,590.24
2016,4,3,16,45,639.5,82.0,2.6,12.0,317.5,648.01,533.44
2016,4,3,17,0,555.0,93.0,2.6,12.0,268.0,568.26,472.74
2016,4,3,17,15,490.0,83.0,2.55,11.5,216.5,483.23,405.02
2016,4,3,17,30,425.0,73.0,2.5,11.0,165.0,400.81,336.56
