Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,17,45,334.5,58.5,2.5,11.0,119.0,306.53,255.0
2016,4,3,18,0,244.0,44.0,2.5,11.0,73.0,221.56,178.47
2016,4,3,18,15,122.0,22.0,2.45,10.5,36.5,111.46,65.78
2016,4,3,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,4,6,15,175.0,19.5,3.75,8.0,39.5,15.72,4.83
2016,4,4,6,30,350.0,39.0,3.8,8.0,79.0,32.1,22.57
2016,4,4,6,45,453.0,48.5,3.85,8.5,128.5,39.21,29.69
2016,4,4,7,0,556.0,58.0,3.9,9.0,178.0,46.27,36.42
2016,4,4,7,15,618.5,65.0,3.95,9.5,232.0,50.98,40.79
2016,4,4,7,30,681.0,72.0,4.0,10.0,286.0,55.64,44.93
2016,4,4,7,45,719.0,78.5,4.1,10.5,340.0,59.59,48.32
2016,4,4,8,0,757.0,85.0,4.2,11.0,394.0,63.42,51.5
2016,4,4,8,15,786.5,89.0,4.2,11.0,446.0,74.85,61.52
2016,4,4,8,30,816.0,93.0,4.2,11.0,498.0,135.55,79.27
2016,4,4,8,45,836.5,96.5,4.2,11.5,546.5,198.22,123.74
2016,4,4,9,0,857.0,100.0,4.2,12.0,595.0,263.13,178.68
2016,4,4,9,15,873.0,102.5,4.1,12.5,638.5,327.93,236.74
2016,4,4,9,30,889.0,105.0,4.0,13.0,682.0,393.79,295.82
2016,4,4,9,45,901.5,107.0,3.9,13.5,720.5,460.32,354.25
2016,4,4,10,0,914.0,109.0,3.8,14.0,759.0,524.08,408.69
2016,4,4,10,15,922.5,110.5,3.75,14.0,790.0,585.01,460.01
2016,4,4,10,30,931.0,112.0,3.7,14.0,821.0,644.85,508.84
2016,4,4,10,45,934.0,114.5,3.65,14.5,844.5,700.77,552.18
2016,4,4,11,0,937.0,117.0,3.6,15.0,868.0,754.56,592.49
2016,4,4,11,15,940.5,117.5,3.5,15.0,884.0,804.59,629.74
2016,4,4,11,30,944.0,118.0,3.4,15.0,900.0,852.07,662.36
2016,4,4,11,45,939.5,122.0,3.35,15.5,906.5,893.52,689.36
2016,4,4,12,0,935.0,126.0,3.3,16.0,913.0,931.52,713.64
2016,4,4,12,15,934.5,126.0,3.35,16.0,912.5,965.68,737.16
2016,4,4,12,30,934.0,126.0,3.4,16.0,912.0,996.31,758.27
2016,4,4,12,45,932.5,125.0,3.45,16.0,903.5,1021.35,775.64
2016,4,4,13,0,931.0,124.0,3.5,16.0,895.0,1042.53,790.53
2016,4,4,13,15,926.0,123.0,3.75,15.5,878.5,1056.33,803.66
2016,4,4,13,30,921.0,122.0,4.0,15.0,862.0,1066.03,814.2
2016,4,4,13,45,911.5,122.0,4.25,15.0,836.5,1068.13,818.18
2016,4,4,14,0,902.0,122.0,4.5,15.0,811.0,1066.12,820.21
2016,4,4,14,15,892.5,120.0,4.65,14.5,779.5,1057.89,818.85
2016,4,4,14,30,883.0,118.0,4.8,14.0,748.0,1058.73,823.94
2016,4,4,14,45,874.0,113.5,5.0,14.0,711.0,1040.0,814.17
2016,4,4,15,0,865.0,109.0,5.2,14.0,674.0,1017.42,801.68
2016,4,4,15,15,848.0,106.5,5.15,14.0,630.0,985.67,780.55
2016,4,4,15,30,831.0,104.0,5.1,14.0,586.0,950.75,757.12
2016,4,4,15,45,810.5,99.5,5.1,14.0,538.0,907.25,727.63
2016,4,4,16,0,790.0,95.0,5.1,14.0,490.0,861.32,696.02
2016,4,4,16,15,759.0,90.5,4.95,13.5,438.0,804.03,655.78
2016,4,4,16,30,728.0,86.0,4.8,13.0,386.0,751.25,618.22
2016,4,4,16,45,685.0,80.5,4.7,13.0,333.0,681.79,565.84
2016,4,4,17,0,642.0,75.0,4.6,13.0,280.0,613.27,512.84
2016,4,4,17,15,580.0,68.0,4.5,12.5,227.5,530.74,447.4
2016,4,4,17,30,518.0,61.0,4.4,12.0,175.0,451.97,381.06
2016,4,4,17,45,429.0,50.0,4.3,11.5,127.5,356.54,298.21
2016,4,4,18,0,340.0,39.0,4.2,11.0,80.0,269.47,219.19
2016,4,4,18,15,192.0,24.5,4.15,10.5,45.5,151.68,96.98
2016,4,4,18,30,44.0,10.0,4.1,10.0,11.0,28.34,0.0
2016,4,4,18,45,22.0,5.0,4.1,10.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,5,5,45,31.5,5.0,2.35,7.5,5.5,0.0,0.0
2016,4,5,6,0,63.0,10.0,2.2,8.0,11.0,8.54,0.0
2016,4,5,6,15,221.5,23.5,2.15,8.5,46.5,19.23,8.32
2016,4,5,6,30,380.0,37.0,2.1,9.0,82.0,30.28,21.02
2016,4,5,6,45,476.0,46.0,2.05,9.5,131.5,37.06,27.72
2016,4,5,7,0,572.0,55.0,2.0,10.0,181.0,43.79,34.09
2016,4,5,7,15,630.0,61.0,1.95,10.5,234.0,47.82,37.8
2016,4,5,7,30,688.0,67.0,1.9,11.0,287.0,51.81,41.33
2016,4,5,7,45,724.0,72.5,1.9,11.5,339.5,60.11,48.59
2016,4,5,8,0,760.0,78.0,1.9,12.0,392.0,63.66,51.51
2016,4,5,8,15,787.5,82.0,1.95,12.5,443.0,70.77,57.51
2016,4,5,8,30,815.0,86.0,2.0,13.0,494.0,131.3,74.65
2016,4,5,8,45,832.5,90.0,2.05,13.5,541.0,193.72,118.8
2016,4,5,9,0,850.0,94.0,2.1,14.0,588.0,257.98,172.61
2016,4,5,9,15,865.0,96.5,2.05,14.5,631.0,321.91,228.96
2016,4,5,9,30,880.0,99.0,2.0,15.0,674.0,389.76,288.28
2016,4,5,9,45,890.0,101.5,2.0,15.5,711.0,452.23,342.24
2016,4,5,10,0,900.0,104.0,2.0,16.0,748.0,514.38,394.12
2016,4,5,10,15,908.0,105.5,1.9,16.5,779.0,574.05,441.8
2016,4,5,10,30,916.0,107.0,1.8,17.0,810.0,632.63,486.63
2016,4,5,10,45,922.0,108.0,1.75,17.5,833.5,688.15,527.73
2016,4,5,11,0,928.0,109.0,1.7,18.0,857.0,741.85,566.0
2016,4,5,11,15,931.5,110.0,1.65,18.0,872.5,791.67,601.09
2016,4,5,11,30,935.0,111.0,1.6,18.0,888.0,838.99,631.95
2016,4,5,11,45,937.0,110.5,1.55,18.5,896.0,880.95,657.54
2016,4,5,12,0,939.0,110.0,1.5,19.0,904.0,919.84,680.7
2016,4,5,12,15,938.5,110.0,1.5,19.0,903.5,953.76,702.33
2016,4,5,12,30,938.0,110.0,1.5,19.0,903.0,984.13,721.65
2016,4,5,12,45,937.5,108.5,1.5,19.0,895.0,1009.31,737.64
2016,4,5,13,0,937.0,107.0,1.5,19.0,887.0,1030.65,751.28
2016,4,5,13,15,933.0,106.0,1.5,19.0,871.0,1045.14,760.69
2016,4,5,13,30,929.0,105.0,1.5,19.0,855.0,1055.54,767.74
2016,4,5,13,45,922.5,104.0,1.55,19.0,831.0,1059.31,771.63
2016,4,5,14,0,916.0,103.0,1.6,19.0,807.0,1058.96,773.15
2016,4,5,14,15,907.5,101.5,1.6,19.0,776.0,1051.93,769.8
2016,4,5,14,30,899.0,100.0,1.6,19.0,745.0,1040.9,764.14
2016,4,5,14,45,887.0,98.0,1.65,19.0,707.5,1021.88,754.27
2016,4,5,15,0,875.0,96.0,1.7,19.0,670.0,999.19,742.12
2016,4,5,15,15,859.5,93.5,1.75,19.0,627.0,969.0,725.01
2016,4,5,15,30,844.0,91.0,1.8,19.0,584.0,946.56,713.01
2016,4,5,15,45,823.0,88.5,1.85,19.0,536.5,904.71,687.69
2016,4,5,16,0,802.0,86.0,1.9,19.0,489.0,860.46,660.46
2016,4,5,16,15,774.0,82.0,1.9,18.0,438.0,806.14,627.48
2016,4,5,16,30,746.0,78.0,1.9,17.0,387.0,750.58,592.56
2016,4,5,16,45,705.5,73.5,1.95,16.5,334.5,688.12,550.51
2016,4,5,17,0,665.0,69.0,2.0,16.0,282.0,622.15,504.05
2016,4,5,17,15,607.0,62.0,2.0,15.0,230.0,541.67,444.72
2016,4,5,17,30,549.0,55.0,2.0,14.0,178.0,464.72,383.73
2016,4,5,17,45,455.0,46.0,2.05,13.5,130.0,367.32,302.15
2016,4,5,18,0,361.0,37.0,2.1,13.0,82.0,278.75,224.11
2016,4,5,18,15,214.0,23.5,2.05,13.0,46.5,164.85,109.07
2016,4,5,18,30,67.0,10.0,2.0,13.0,11.0,38.6,0.0
2016,4,5,18,45,33.5,5.0,1.95,13.0,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,5,45,44.0,5.5,1.55,11.0,6.5,0.0,0.0
2016,4,6,6,0,88.0,11.0,1.6,11.0,13.0,9.39,0.0
2016,4,6,6,15,241.5,24.0,1.65,11.5,50.0,19.6,9.27
2016,4,6,6,30,395.0,37.0,1.7,12.0,87.0,30.2,20.78
2016,4,6,6,45,487.0,46.5,1.75,12.5,136.5,37.41,27.73
2016,4,6,7,0,579.0,56.0,1.8,13.0,186.0,44.53,34.35
2016,4,6,7,15,637.5,62.5,1.75,13.5,240.0,48.93,38.34
2016,4,6,7,30,696.0,69.0,1.7,14.0,294.0,53.28,42.12
2016,4,6,7,45,734.5,74.0,1.7,14.5,348.0,61.3,49.05
2016,4,6,8,0,773.0,79.0,1.7,15.0,402.0,64.47,51.58
2016,4,6,8,15,801.0,83.0,1.65,15.5,454.0,73.0,58.75
2016,4,6,8,30,829.0,87.0,1.6,16.0,506.0,134.46,75.48
2016,4,6,8,45,849.0,90.0,1.6,16.5,554.5,197.39,119.46
2016,4,6,9,0,869.0,93.0,1.6,17.0,603.0,262.43,173.11
2016,4,6,9,15,884.5,95.5,1.6,17.5,646.5,331.64,232.78
2016,4,6,9,30,900.0,98.0,1.6,18.0,690.0,396.9,289.2
2016,4,6,9,45,911.5,100.0,1.65,18.5,728.0,460.71,343.4
2016,4,6,10,0,923.0,102.0,1.7,19.0,766.0,524.32,395.64
2016,4,6,10,15,931.0,103.5,1.7,19.5,797.5,585.21,443.76
2016,4,6,10,30,939.0,105.0,1.7,20.0,829.0,644.95,489.17
2016,4,6,10,45,945.0,106.0,1.7,20.5,853.0,701.57,530.69
2016,4,6,11,0,951.0,107.0,1.7,21.0,877.0,756.31,569.44
2016,4,6,11,15,954.5,108.0,1.7,21.0,893.0,807.1,604.96
2016,4,6,11,30,958.0,109.0,1.7,21.0,909.0,855.31,636.5
2016,4,6,11,45,959.5,109.0,1.7,21.5,917.0,898.16,662.87
2016,4,6,12,0,961.0,109.0,1.7,22.0,925.0,937.83,686.87
2016,4,6,12,15,960.5,109.0,1.65,22.0,924.5,972.39,708.04
2016,4,6,12,30,960.0,109.0,1.6,22.0,924.0,1003.33,726.76
2016,4,6,12,45,961.5,106.5,1.6,22.5,916.5,1029.85,741.95
2016,4,6,13,0,963.0,104.0,1.6,23.0,909.0,1052.5,754.73
2016,4,6,13,15,958.5,103.5,1.5,23.0,892.0,1067.36,762.55
2016,4,6,13,30,954.0,103.0,1.4,23.0,875.0,1078.04,767.85
2016,4,6,13,45,946.5,102.5,1.35,23.0,850.5,1081.48,769.71
2016,4,6,14,0,939.0,102.0,1.3,23.0,826.0,1080.7,769.2
2016,4,6,14,15,930.5,100.5,1.2,23.0,794.0,1073.61,764.03
2016,4,6,14,30,922.0,99.0,1.1,23.0,762.0,1062.43,756.53
2016,4,6,14,45,908.5,97.5,1.05,23.5,724.0,1042.24,743.23
2016,4,6,15,0,895.0,96.0,1.0,24.0,686.0,1018.34,727.88
2016,4,6,15,15,880.0,93.5,0.9,24.0,642.0,988.26,709.23
2016,4,6,15,30,865.0,91.0,0.8,24.0,598.0,965.83,695.45
2016,4,6,15,45,842.5,88.5,0.7,24.0,549.5,922.04,668.06
2016,4,6,16,0,820.0,86.0,0.6,24.0,501.0,875.86,639.2
2016,4,6,16,15,792.0,82.5,0.5,23.5,449.5,821.57,605.89
2016,4,6,16,30,764.0,79.0,0.4,23.0,398.0,765.97,571.07
2016,4,6,16,45,721.5,74.5,0.35,23.0,344.5,696.58,525.69
2016,4,6,17,0,679.0,70.0,0.3,23.0,291.0,633.07,483.01
2016,4,6,17,15,620.5,63.5,0.3,22.5,238.0,552.26,427.51
2016,4,6,17,30,562.0,57.0,0.3,22.0,185.0,474.93,370.35
2016,4,6,17,45,464.0,48.5,0.3,21.5,135.5,374.98,292.59
2016,4,6,18,0,366.0,40.0,0.3,21.0,86.0,283.95,217.87
2016,4,6,18,15,183.0,26.5,0.25,20.5,49.5,151.01,98.82
2016,4,6,18,30,0.0,13.0,0.2,20.0,13.0,11.1,0.0
2016,4,6,18,45,0.0,6.5,0.2,20.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,5,45,23.0,6.0,1.45,10.5,6.5,0.0,0.0
2016,4,7,6,0,46.0,12.0,1.4,11.0,13.0,10.24,0.0
2016,4,7,6,15,169.5,29.0,1.45,11.0,48.5,22.42,12.12
2016,4,7,6,30,293.0,46.0,1.5,11.0,84.0,35.35,25.48
2016,4,7,6,45,383.5,58.0,1.55,11.5,131.5,44.27,34.01
2016,4,7,7,0,474.0,70.0,1.6,12.0,179.0,55.21,44.08
2016,4,7,7,15,424.0,94.5,1.6,12.5,210.0,69.3,56.71
2016,4,7,7,30,374.0,119.0,1.6,13.0,241.0,84.61,70.14
2016,4,7,7,45,422.0,126.0,1.6,13.5,286.5,88.43,73.19
2016,4,7,8,0,470.0,133.0,1.6,14.0,332.0,92.16,76.08
2016,4,7,8,15,375.0,172.5,1.55,14.0,343.5,124.07,103.55
2016,4,7,8,30,280.0,212.0,1.5,14.0,355.0,170.96,126.41
2016,4,7,8,45,156.5,223.0,1.5,14.5,304.0,188.29,143.29
2016,4,7,9,0,33.0,234.0,1.5,15.0,253.0,187.14,147.19
2016,4,7,9,15,122.0,272.0,1.45,15.0,351.5,243.18,188.89
2016,4,7,9,30,211.0,310.0,1.4,15.0,450.0,314.53,243.14
2016,4,7,9,45,245.5,323.0,1.4,15.5,494.5,357.56,276.31
2016,4,7,10,0,280.0,336.0,1.4,16.0,539.0,405.78,313.27
2016,4,7,10,15,186.5,353.0,1.35,16.0,491.0,391.15,302.93
2016,4,7,10,30,93.0,370.0,1.3,16.0,443.0,363.31,281.65
2016,4,7,10,45,86.0,378.0,1.3,16.0,446.5,375.31,290.84
2016,4,7,11,0,79.0,386.0,1.3,16.0,450.0,386.42,298.98
2016,4,7,11,15,210.5,388.5,1.3,15.5,564.0,501.91,387.68
2016,4,7,11,30,342.0,391.0,1.3,15.0,678.0,631.66,483.58
2016,4,7,11,45,345.5,391.5,1.3,15.0,684.0,656.59,500.38
2016,4,7,12,0,349.0,392.0,1.3,15.0,690.0,680.42,517.28
2016,4,7,12,15,439.5,361.0,1.3,15.0,736.0,762.59,576.45
2016,4,7,12,30,530.0,330.0,1.3,15.0,782.0,837.61,629.18
2016,4,7,12,45,502.5,332.5,1.3,15.0,758.0,834.51,626.12
2016,4,7,13,0,475.0,335.0,1.3,15.0,734.0,827.69,621.49
2016,4,7,13,15,667.0,241.0,1.3,14.5,789.5,942.79,705.7
2016,4,7,13,30,859.0,147.0,1.3,14.0,845.0,1042.69,771.55
2016,4,7,13,45,678.5,218.5,1.35,14.0,760.0,956.07,715.34
2016,4,7,14,0,498.0,290.0,1.4,14.0,675.0,847.61,641.37
2016,4,7,14,15,495.0,277.5,1.35,14.0,648.0,835.51,635.0
2016,4,7,14,30,492.0,265.0,1.3,14.0,621.0,820.62,625.64
2016,4,7,14,45,640.5,201.0,1.3,14.0,640.0,907.45,689.53
2016,4,7,15,0,789.0,137.0,1.3,14.0,659.0,970.88,732.3
2016,4,7,15,15,771.0,133.0,1.25,13.5,616.0,945.13,716.52
2016,4,7,15,30,753.0,129.0,1.2,13.0,573.0,908.96,694.88
2016,4,7,15,45,706.5,122.5,1.2,13.0,512.5,840.52,650.41
2016,4,7,16,0,660.0,116.0,1.2,13.0,452.0,771.4,604.76
2016,4,7,16,15,614.0,113.5,1.15,12.5,401.5,707.4,562.03
2016,4,7,16,30,568.0,111.0,1.1,12.0,351.0,643.68,518.19
2016,4,7,16,45,505.0,110.5,1.1,12.0,303.0,562.25,458.76
2016,4,7,17,0,442.0,110.0,1.1,12.0,255.0,493.55,406.07
2016,4,7,17,15,393.0,96.0,1.05,11.5,208.0,422.35,350.3
2016,4,7,17,30,344.0,82.0,1.0,11.0,161.0,354.65,295.0
2016,4,7,17,45,273.5,65.5,0.95,11.0,118.0,274.7,226.87
2016,4,7,18,0,203.0,49.0,0.9,11.0,75.0,201.81,162.57
2016,4,7,18,15,101.5,30.5,0.85,11.0,43.5,105.25,72.79
2016,4,7,18,30,0.0,12.0,0.8,11.0,12.0,10.24,0.0
2016,4,7,18,45,0.0,6.0,0.75,11.0,6.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.0,0.75,10.0,6.0,5.12,0.0
2016,4,8,6,0,0.0,12.0,0.8,10.0,12.0,10.24,0.0
2016,4,8,6,15,58.0,30.5,0.85,10.5,38.5,24.25,14.16
2016,4,8,6,30,116.0,49.0,0.9,11.0,65.0,37.51,27.5
2016,4,8,6,45,154.5,69.5,0.95,11.5,100.0,52.23,41.17
2016,4,8,7,0,193.0,90.0,1.0,12.0,135.0,66.54,54.22
2016,4,8,7,15,225.0,107.5,0.95,12.0,173.0,78.46,64.96
2016,4,8,7,30,257.0,125.0,0.9,12.0,211.0,90.02,75.14
2016,4,8,7,45,191.0,152.5,0.9,12.5,222.5,110.15,92.48
2016,4,8,8,0,125.0,180.0,0.9,13.0,234.0,126.17,105.88
2016,4,8,8,15,103.5,200.5,0.85,13.0,249.0,145.78,116.05
2016,4,8,8,30,82.0,221.0,0.8,13.0,264.0,168.82,132.14
2016,4,8,8,45,120.5,247.0,0.8,13.5,316.0,198.04,152.7
2016,4,8,9,0,159.0,273.0,0.8,14.0,368.0,237.78,182.4
2016,4,8,9,15,196.5,291.0,0.8,14.0,417.0,277.45,212.98
2016,4,8,9,30,234.0,309.0,0.8,14.0,466.0,322.0,247.72
2016,4,8,9,45,187.0,330.5,0.8,14.5,460.0,339.28,262.25
2016,4,8,10,0,140.0,352.0,0.8,15.0,454.0,351.16,271.75
2016,4,8,10,15,102.0,354.0,0.85,15.0,430.0,344.96,267.56
2016,4,8,10,30,64.0,356.0,0.9,15.0,406.0,334.83,259.96
2016,4,8,10,45,147.0,380.0,0.95,15.0,499.0,420.9,325.79
2016,4,8,11,0,230.0,404.0,1.0,15.0,592.0,512.01,393.53
2016,4,8,11,15,261.5,405.5,1.0,15.0,623.5,562.21,429.64
2016,4,8,11,30,293.0,407.0,1.0,15.0,655.0,607.67,462.37
2016,4,8,11,45,246.0,420.0,1.05,15.0,629.0,601.05,456.83
2016,4,8,12,0,199.0,433.0,1.1,15.0,603.0,577.39,439.64
2016,4,8,12,15,220.0,430.0,1.1,15.0,618.5,606.42,461.26
2016,4,8,12,30,241.0,427.0,1.1,15.0,634.0,635.65,482.41
2016,4,8,12,45,252.5,420.5,1.15,15.0,635.0,669.33,506.59
2016,4,8,13,0,264.0,414.0,1.2,15.0,636.0,686.3,519.28
2016,4,8,13,15,382.0,364.0,1.2,15.0,679.0,762.09,575.69
2016,4,8,13,30,500.0,314.0,1.2,15.0,722.0,857.49,643.15
2016,4,8,13,45,510.0,299.5,1.2,15.0,705.5,862.23,646.38
2016,4,8,14,0,520.0,285.0,1.2,15.0,689.0,864.1,648.96
2016,4,8,14,15,478.5,287.5,1.2,15.0,648.0,828.51,625.06
2016,4,8,14,30,437.0,290.0,1.2,15.0,607.0,790.45,599.69
2016,4,8,14,45,410.5,282.5,1.25,15.0,569.0,755.1,577.08
2016,4,8,15,0,384.0,275.0,1.3,15.0,531.0,698.45,539.5
2016,4,8,15,15,381.5,256.0,1.3,14.5,496.5,671.1,523.19
2016,4,8,15,30,379.0,237.0,1.3,14.0,462.0,641.83,504.95
2016,4,8,15,45,294.5,230.0,1.3,14.0,396.0,548.41,435.99
2016,4,8,16,0,210.0,223.0,1.3,14.0,330.0,439.06,353.5
2016,4,8,16,15,155.5,200.5,1.25,13.5,275.5,361.48,294.17
2016,4,8,16,30,101.0,178.0,1.2,13.0,221.0,270.08,221.74
2016,4,8,16,45,84.0,158.0,1.2,13.0,190.5,233.34,192.45
2016,4,8,17,0,67.0,138.0,1.2,13.0,160.0,197.73,163.18
2016,4,8,17,15,53.5,114.0,1.15,12.5,130.0,160.29,132.11
2016,4,8,17,30,40.0,90.0,1.1,12.0,100.0,123.49,100.79
2016,4,8,17,45,24.5,67.5,1.05,12.0,73.0,88.18,69.92
2016,4,8,18,0,9.0,45.0,1.0,12.0,46.0,47.76,34.59
2016,4,8,18,15,4.5,25.5,0.95,11.5,26.0,24.95,13.43
2016,4,8,18,30,0.0,6.0,0.9,11.0,6.0,5.12,0.0
2016,4,8,18,45,0.0,3.0,0.85,11.0,3.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,1.35,11.0,2.0,1.64,0.0
2016,4,9,6,30,0.0,4.0,1.3,11.0,4.0,3.28,0.0
2016,4,9,6,45,0.0,6.5,1.3,11.0,6.5,5.33,0.0
2016,4,9,7,0,0.0,9.0,1.3,11.0,9.0,7.39,1.08
2016,4,9,7,15,0.0,11.5,1.25,11.0,11.5,9.46,2.97
2016,4,9,7,30,0.0,14.0,1.2,11.0,14.0,11.52,4.85
2016,4,9,7,45,24.0,93.0,1.2,11.0,103.0,74.01,61.14
2016,4,9,8,0,48.0,172.0,1.2,11.0,192.0,125.54,106.29
2016,4,9,8,15,24.0,159.5,1.2,11.0,169.5,119.99,96.23
2016,4,9,8,30,0.0,147.0,1.2,11.0,147.0,117.7,94.28
2016,4,9,8,45,0.0,79.0,1.2,11.0,79.0,65.63,50.32
2016,4,9,9,0,0.0,11.0,1.2,11.0,11.0,9.1,2.14
2016,4,9,9,15,14.5,136.5,1.2,11.0,146.0,116.41,92.19
2016,4,9,9,30,29.0,262.0,1.2,11.0,281.0,217.98,174.24
2016,4,9,9,45,14.5,143.5,1.2,11.0,153.0,124.54,98.23
2016,4,9,10,0,0.0,25.0,1.2,11.0,25.0,20.76,11.94
2016,4,9,10,15,0.0,23.5,1.15,11.0,23.5,19.53,10.92
2016,4,9,10,30,0.0,22.0,1.1,11.0,22.0,18.29,9.85
2016,4,9,10,45,0.0,29.5,1.1,11.5,29.5,24.55,15.08
2016,4,9,11,0,0.0,37.0,1.1,12.0,37.0,30.82,20.28
2016,4,9,11,15,0.0,32.0,1.1,12.0,32.0,26.66,16.77
2016,4,9,11,30,0.0,27.0,1.1,12.0,27.0,22.5,13.27
2016,4,9,11,45,0.0,37.5,1.1,12.0,37.5,31.27,20.61
2016,4,9,12,0,0.0,48.0,1.1,12.0,48.0,40.06,27.93
2016,4,9,12,15,0.0,78.0,1.1,12.0,78.0,65.2,48.8
2016,4,9,12,30,0.0,108.0,1.1,12.0,108.0,90.66,69.74
2016,4,9,12,45,5.5,168.5,1.15,12.0,173.0,148.27,116.86
2016,4,9,13,0,11.0,229.0,1.2,12.0,238.0,207.84,164.66
2016,4,9,13,15,5.5,134.5,1.2,12.0,139.0,119.09,93.06
2016,4,9,13,30,0.0,40.0,1.2,12.0,40.0,33.32,22.31
2016,4,9,13,45,5.0,133.0,1.2,12.0,137.0,117.53,92.38
2016,4,9,14,0,10.0,226.0,1.2,12.0,234.0,207.19,164.91
2016,4,9,14,15,15.0,245.5,1.2,12.0,257.0,231.66,184.46
2016,4,9,14,30,20.0,265.0,1.2,12.0,280.0,256.99,204.9
2016,4,9,14,45,10.0,178.5,1.2,12.5,186.0,164.71,130.84
2016,4,9,15,0,0.0,92.0,1.2,13.0,92.0,76.62,58.56
2016,4,9,15,15,0.0,65.5,1.2,12.5,65.5,54.42,40.39
2016,4,9,15,30,0.0,39.0,1.2,12.0,39.0,32.32,21.91
2016,4,9,15,45,0.0,56.0,1.2,12.0,56.0,46.44,34.01
2016,4,9,16,0,0.0,73.0,1.2,12.0,73.0,60.59,46.14
2016,4,9,16,15,0.0,94.5,1.15,12.0,94.5,79.48,62.31
2016,4,9,16,30,0.0,116.0,1.1,12.0,116.0,101.26,80.9
2016,4,9,16,45,0.0,100.5,1.1,12.0,100.5,87.3,69.29
2016,4,9,17,0,0.0,85.0,1.1,12.0,85.0,73.32,57.57
2016,4,9,17,15,0.0,69.5,1.05,11.5,69.5,59.29,45.72
2016,4,9,17,30,0.0,54.0,1.0,11.0,54.0,45.19,33.57
2016,4,9,17,45,0.0,40.0,0.95,11.0,40.0,33.07,22.88
2016,4,9,18,0,0.0,26.0,0.9,11.0,26.0,21.45,12.54
2016,4,9,18,15,0.0,15.0,0.85,11.0,15.0,12.35,3.97
2016,4,9,18,30,0.0,4.0,0.8,11.0,4.0,3.41,0.0
2016,4,9,18,45,0.0,2.0,0.8,11.0,2.0,1.71,0.0
2016,4,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,4.0,1.65,9.5,4.0,3.41,0.0
2016,4,10,6,0,0.0,8.0,1.7,10.0,8.0,6.57,0.0
2016,4,10,6,15,0.0,23.5,1.7,10.0,23.5,19.41,10.77
2016,4,10,6,30,0.0,39.0,1.7,10.0,39.0,31.93,22.8
2016,4,10,6,45,0.0,59.0,1.75,10.5,59.0,47.44,37.13
2016,4,10,7,0,0.0,79.0,1.8,11.0,79.0,62.76,51.09
2016,4,10,7,15,4.0,99.0,1.8,11.0,100.5,77.96,64.8
2016,4,10,7,30,8.0,119.0,1.8,11.0,122.0,93.03,78.15
2016,4,10,7,45,4.0,88.5,1.8,11.5,90.0,72.42,59.47
2016,4,10,8,0,0.0,58.0,1.8,12.0,58.0,48.04,37.49
2016,4,10,8,15,15.0,130.0,1.8,12.0,138.0,104.48,83.19
2016,4,10,8,30,30.0,202.0,1.8,12.0,218.0,153.04,122.14
2016,4,10,8,45,26.5,214.0,1.8,12.5,229.0,171.84,136.81
2016,4,10,9,0,23.0,226.0,1.8,13.0,240.0,184.04,146.28
2016,4,10,9,15,15.5,215.0,1.85,13.0,225.0,177.36,140.91
2016,4,10,9,30,8.0,204.0,1.9,13.0,210.0,168.76,133.95
2016,4,10,9,45,18.0,246.0,1.95,13.0,260.0,207.53,164.88
2016,4,10,10,0,28.0,288.0,2.0,13.0,310.0,248.02,196.83
2016,4,10,10,15,21.5,274.0,2.05,13.0,291.0,237.0,187.86
2016,4,10,10,30,15.0,260.0,2.1,13.0,272.0,224.42,177.76
2016,4,10,10,45,13.0,250.0,2.15,13.0,261.0,216.82,171.63
2016,4,10,11,0,11.0,240.0,2.2,13.0,250.0,208.69,165.05
2016,4,10,11,15,11.0,235.0,2.25,13.0,244.5,205.81,162.72
2016,4,10,11,30,11.0,230.0,2.3,13.0,239.0,202.77,160.27
2016,4,10,11,45,13.5,256.5,2.4,13.0,268.0,228.95,181.16
2016,4,10,12,0,16.0,283.0,2.5,13.0,297.0,255.78,202.39
2016,4,10,12,15,16.0,283.0,2.55,13.0,297.0,257.38,203.62
2016,4,10,12,30,16.0,283.0,2.6,13.0,297.0,258.9,204.9
2016,4,10,12,45,13.5,259.5,2.7,13.0,271.5,236.69,187.42
2016,4,10,13,0,11.0,236.0,2.8,13.0,246.0,214.09,169.58
2016,4,10,13,15,7.0,195.5,2.8,13.0,201.5,174.43,137.83
2016,4,10,13,30,3.0,155.0,2.8,13.0,157.0,134.75,105.74
2016,4,10,13,45,1.5,129.5,2.85,13.0,130.5,110.91,86.39
2016,4,10,14,0,0.0,104.0,2.9,13.0,104.0,87.17,66.94
2016,4,10,14,15,1.5,134.5,2.85,12.5,135.5,115.46,90.6
2016,4,10,14,30,3.0,165.0,2.8,12.0,167.0,144.66,114.97
2016,4,10,14,45,17.0,215.0,2.8,12.0,226.5,206.29,166.06
2016,4,10,15,0,31.0,265.0,2.8,12.0,286.0,291.9,235.63
2016,4,10,15,15,22.5,237.0,2.8,12.0,252.0,236.2,190.89
2016,4,10,15,30,14.0,209.0,2.8,12.0,218.0,201.23,162.78
2016,4,10,15,45,7.0,122.5,2.8,12.0,127.0,111.02,88.51
2016,4,10,16,0,0.0,36.0,2.8,12.0,36.0,29.78,19.86
2016,4,10,16,15,0.0,69.0,2.75,11.5,69.0,57.23,43.52
2016,4,10,16,30,0.0,102.0,2.7,11.0,102.0,87.31,69.46
2016,4,10,16,45,0.0,88.5,2.7,11.0,88.5,75.27,59.36
2016,4,10,17,0,0.0,75.0,2.7,11.0,75.0,63.23,49.16
2016,4,10,17,15,0.0,61.5,2.65,10.5,61.5,51.18,38.89
2016,4,10,17,30,0.0,48.0,2.6,10.0,48.0,39.71,28.94
2016,4,10,17,45,0.0,35.5,2.55,10.0,35.5,29.32,19.72
2016,4,10,18,0,0.0,23.0,2.5,10.0,23.0,18.96,10.48
2016,4,10,18,15,0.0,13.5,2.45,10.0,13.5,11.11,3.13
2016,4,10,18,30,0.0,4.0,2.4,10.0,4.0,3.28,0.0
2016,4,10,18,45,0.0,2.0,2.35,10.0,2.0,1.71,0.0
2016,4,10,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,45,63.0,9.5,0.45,9.0,12.5,8.11,0.0
2016,4,11,6,0,126.0,19.0,0.4,9.0,25.0,14.79,0.0
2016,4,11,6,15,251.0,32.0,0.3,9.5,63.0,26.06,16.75
2016,4,11,6,30,376.0,45.0,0.2,10.0,101.0,36.35,26.9
2016,4,11,6,45,457.0,54.5,0.15,10.5,149.5,43.25,33.52
2016,4,11,7,0,538.0,64.0,0.1,11.0,198.0,50.04,39.79
2016,4,11,7,15,269.0,65.5,0.1,11.0,132.5,47.54,37.58
2016,4,11,7,30,0.0,67.0,0.1,11.0,67.0,55.54,44.73
2016,4,11,7,45,0.0,99.0,0.15,11.5,99.0,80.17,66.35
2016,4,11,8,0,0.0,131.0,0.2,12.0,131.0,103.83,86.59
2016,4,11,8,15,3.0,151.0,0.25,12.0,153.0,119.03,94.93
2016,4,11,8,30,6.0,171.0,0.3,12.0,175.0,135.62,108.01
2016,4,11,8,45,7.5,184.5,0.35,12.5,189.0,147.93,117.36
2016,4,11,9,0,9.0,198.0,0.4,13.0,203.0,160.5,126.9
2016,4,11,9,15,8.5,203.0,0.45,13.0,208.5,166.31,131.32
2016,4,11,9,30,8.0,208.0,0.5,13.0,214.0,171.89,135.59
2016,4,11,9,45,10.0,222.5,0.55,13.5,230.5,185.82,146.21
2016,4,11,10,0,12.0,237.0,0.6,14.0,247.0,200.13,157.03
2016,4,11,10,15,11.5,236.5,0.6,14.0,246.0,201.35,157.74
2016,4,11,10,30,11.0,236.0,0.6,14.0,245.0,202.33,158.35
2016,4,11,10,45,16.0,270.5,0.65,14.0,284.0,235.77,184.44
2016,4,11,11,0,21.0,305.0,0.7,14.0,323.0,270.31,210.98
2016,4,11,11,15,29.5,334.0,0.7,14.0,359.0,311.63,242.36
2016,4,11,11,30,38.0,363.0,0.7,14.0,395.0,348.94,270.29
2016,4,11,11,45,39.5,368.5,0.75,14.0,402.5,360.52,278.87
2016,4,11,12,0,41.0,374.0,0.8,14.0,410.0,372.17,287.73
2016,4,11,12,15,20.5,257.0,0.85,14.0,275.0,248.81,193.93
2016,4,11,12,30,0.0,140.0,0.9,14.0,140.0,118.12,90.91
2016,4,11,12,45,0.0,131.0,0.95,14.0,131.0,110.47,85.13
2016,4,11,13,0,0.0,122.0,1.0,14.0,122.0,102.76,78.96
2016,4,11,13,15,0.0,132.0,1.05,14.0,132.5,111.48,86.11
2016,4,11,13,30,0.0,142.0,1.1,14.0,143.0,120.29,93.3
2016,4,11,13,45,0.0,118.5,1.15,14.0,119.0,99.79,76.76
2016,4,11,14,0,0.0,95.0,1.2,14.0,95.0,79.4,60.23
2016,4,11,14,15,0.0,85.5,1.2,13.5,85.5,71.3,53.8
2016,4,11,14,30,0.0,76.0,1.2,13.0,76.0,63.31,47.39
2016,4,11,14,45,0.0,85.0,1.25,13.0,85.0,70.8,53.73
2016,4,11,15,0,0.0,94.0,1.3,13.0,94.0,78.3,60.08
2016,4,11,15,15,0.0,95.5,1.3,13.0,95.5,79.6,61.31
2016,4,11,15,30,0.0,97.0,1.3,13.0,97.0,80.96,62.62
2016,4,11,15,45,0.0,89.5,1.35,13.0,89.5,74.42,57.34
2016,4,11,16,0,0.0,82.0,1.4,13.0,82.0,68.11,52.24
2016,4,11,16,15,0.0,81.5,1.4,12.5,81.5,67.67,52.17
2016,4,11,16,30,0.0,81.0,1.4,12.0,81.0,67.39,52.22
2016,4,11,16,45,0.0,70.5,1.45,12.0,70.5,58.46,44.76
2016,4,11,17,0,0.0,60.0,1.5,12.0,60.0,49.69,37.35
2016,4,11,17,15,235.5,65.5,1.55,11.5,122.5,267.1,227.14
2016,4,11,17,30,471.0,71.0,1.6,11.0,185.0,426.06,357.09
2016,4,11,17,45,389.0,59.5,1.65,11.0,138.5,333.72,277.59
2016,4,11,18,0,307.0,48.0,1.7,11.0,92.0,254.72,207.96
2016,4,11,18,15,189.0,32.0,1.7,10.5,55.5,160.42,121.24
2016,4,11,18,30,71.0,16.0,1.7,10.0,19.0,56.61,0.0
2016,4,11,18,45,35.5,8.0,1.75,10.0,9.5,20.53,0.0
2016,4,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.5,10.0,2.8,9.0,12.5,8.54,0.0
2016,4,12,6,0,107.0,20.0,2.9,9.0,25.0,15.51,0.78
2016,4,12,6,15,220.0,35.0,2.95,9.0,63.0,26.99,17.67
2016,4,12,6,30,333.0,50.0,3.0,9.0,101.0,38.33,28.71
2016,4,12,6,45,420.5,59.5,3.1,9.5,149.5,47.07,36.99
2016,4,12,7,0,508.0,69.0,3.2,10.0,198.0,53.7,43.15
2016,4,12,7,15,333.5,105.0,3.25,10.5,197.5,75.3,62.56
2016,4,12,7,30,159.0,141.0,3.3,11.0,197.0,102.27,86.4
2016,4,12,7,45,86.0,149.0,3.35,11.5,180.0,111.29,93.96
2016,4,12,8,0,13.0,157.0,3.4,12.0,163.0,121.73,102.64
2016,4,12,8,15,27.5,185.5,3.45,12.0,199.5,136.51,109.73
2016,4,12,8,30,42.0,214.0,3.5,12.0,236.0,162.01,129.21
2016,4,12,8,45,178.0,237.5,3.55,12.5,344.5,202.36,155.39
2016,4,12,9,0,314.0,261.0,3.6,13.0,453.0,262.21,198.57
2016,4,12,9,15,453.0,234.5,3.65,13.0,532.5,308.52,233.63
2016,4,12,9,30,592.0,208.0,3.7,13.0,612.0,374.14,286.51
2016,4,12,9,45,447.5,274.5,3.8,13.5,589.0,405.34,316.48
2016,4,12,10,0,303.0,341.0,3.9,14.0,566.0,420.4,330.82
2016,4,12,10,15,343.0,344.5,3.95,14.0,609.0,469.12,369.98
2016,4,12,10,30,383.0,348.0,4.0,14.0,652.0,521.51,411.51
2016,4,12,10,45,396.5,348.5,4.05,14.5,671.0,557.84,439.47
2016,4,12,11,0,410.0,349.0,4.1,15.0,690.0,600.15,471.4
2016,4,12,11,15,388.0,370.0,4.1,15.0,697.5,622.81,488.32
2016,4,12,11,30,366.0,391.0,4.1,15.0,705.0,648.77,507.29
2016,4,12,11,45,638.0,257.5,4.15,15.0,810.0,786.01,614.79
2016,4,12,12,0,910.0,124.0,4.2,15.0,915.0,908.24,705.08
2016,4,12,12,15,691.5,238.0,4.2,15.0,838.5,873.83,678.64
2016,4,12,12,30,473.0,352.0,4.2,15.0,762.0,803.61,623.08
2016,4,12,12,45,664.5,253.5,4.25,15.0,824.0,912.94,707.61
2016,4,12,13,0,856.0,155.0,4.3,15.0,886.0,1011.5,777.6
2016,4,12,13,15,852.0,154.0,4.25,14.5,870.5,1025.21,787.96
2016,4,12,13,30,848.0,153.0,4.2,14.0,855.0,1035.01,796.44
2016,4,12,13,45,661.5,228.0,4.2,14.0,766.5,945.18,734.4
2016,4,12,14,0,475.0,303.0,4.2,14.0,678.0,834.12,651.78
2016,4,12,14,15,526.5,272.0,4.2,13.5,672.5,857.95,673.67
2016,4,12,14,30,578.0,241.0,4.2,13.0,667.0,877.87,692.06
2016,4,12,14,45,499.5,255.5,4.2,13.0,610.5,812.74,644.03
2016,4,12,15,0,421.0,270.0,4.2,13.0,554.0,746.29,594.8
2016,4,12,15,15,313.0,272.0,4.1,12.5,476.0,619.18,499.31
2016,4,12,15,30,205.0,274.0,4.0,12.0,398.0,494.64,402.88
2016,4,12,15,45,230.0,248.0,3.95,12.0,377.0,486.23,398.95
2016,4,12,16,0,255.0,222.0,3.9,12.0,356.0,494.48,407.27
2016,4,12,16,15,411.5,168.5,3.8,11.5,359.5,580.85,481.22
2016,4,12,16,30,568.0,115.0,3.7,11.0,363.0,643.62,534.86
2016,4,12,16,45,502.0,117.0,3.65,11.0,315.5,563.01,471.61
2016,4,12,17,0,436.0,119.0,3.6,11.0,268.0,495.18,416.88
2016,4,12,17,15,390.5,104.0,3.55,10.5,220.5,425.83,360.72
2016,4,12,17,30,345.0,89.0,3.5,10.0,173.0,359.62,305.09
2016,4,12,17,45,270.0,73.0,3.45,10.0,129.0,277.94,233.83
2016,4,12,18,0,195.0,57.0,3.4,10.0,85.0,192.72,158.4
2016,4,12,18,15,97.5,37.5,3.3,10.0,51.5,111.28,83.93
2016,4,12,18,30,0.0,18.0,3.2,10.0,18.0,16.25,0.0
2016,4,12,18,45,0.0,9.0,3.15,10.0,9.0,7.68,0.0
2016,4,12,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,5,45,58.0,11.5,1.95,7.5,14.5,9.82,0.0
2016,4,13,6,0,116.0,23.0,2.0,8.0,29.0,17.81,4.09
2016,4,13,6,15,235.0,38.0,2.0,8.5,69.0,29.28,19.87
2016,4,13,6,30,354.0,53.0,2.0,9.0,109.0,40.61,30.82
2016,4,13,6,45,437.5,63.5,2.05,9.5,159.0,50.38,40.03
2016,4,13,7,0,521.0,74.0,2.1,10.0,209.0,57.72,46.79
2016,4,13,7,15,575.0,82.0,2.1,10.0,261.0,62.64,51.27
2016,4,13,7,30,629.0,90.0,2.1,10.0,313.0,67.45,55.51
2016,4,13,7,45,671.5,94.5,2.15,10.5,366.0,69.42,57.0
2016,4,13,8,0,714.0,99.0,2.2,11.0,419.0,71.39,58.45
2016,4,13,8,15,741.0,103.5,2.15,11.0,469.0,87.72,58.82
2016,4,13,8,30,768.0,108.0,2.1,11.0,519.0,146.22,87.22
2016,4,13,8,45,789.5,111.0,2.05,11.5,566.0,211.37,135.76
2016,4,13,9,0,811.0,114.0,2.0,12.0,613.0,272.83,187.71
2016,4,13,9,15,826.0,117.0,1.95,12.0,655.0,334.48,242.6
2016,4,13,9,30,841.0,120.0,1.9,12.0,697.0,397.1,298.16
2016,4,13,9,45,857.0,120.0,1.85,12.5,734.5,458.35,350.83
2016,4,13,10,0,873.0,120.0,1.8,13.0,772.0,520.41,402.28
2016,4,13,10,15,881.0,122.0,1.75,13.0,802.0,578.5,449.68
2016,4,13,10,30,889.0,124.0,1.7,13.0,832.0,635.54,494.61
2016,4,13,10,45,891.0,127.5,1.7,13.5,854.0,688.7,534.55
2016,4,13,11,0,893.0,131.0,1.7,14.0,876.0,739.76,571.64
2016,4,13,11,15,897.0,132.0,1.65,14.0,892.0,787.87,606.22
2016,4,13,11,30,901.0,133.0,1.6,14.0,908.0,833.63,636.85
2016,4,13,11,45,897.0,137.0,1.6,14.0,914.0,872.95,662.95
2016,4,13,12,0,893.0,141.0,1.6,14.0,920.0,909.01,686.72
2016,4,13,12,15,893.0,141.0,1.6,14.0,919.5,941.63,708.08
2016,4,13,12,30,893.0,141.0,1.6,14.0,919.0,970.93,727.21
2016,4,13,12,45,890.0,141.5,1.6,14.0,910.5,994.41,742.53
2016,4,13,13,0,887.0,142.0,1.6,14.0,902.0,1014.21,755.55
2016,4,13,13,15,883.0,141.0,1.6,14.0,886.0,1027.81,764.65
2016,4,13,13,30,879.0,140.0,1.6,14.0,870.0,1051.54,780.53
2016,4,13,13,45,865.5,142.5,1.6,14.0,845.0,1051.7,781.12
2016,4,13,14,0,852.0,145.0,1.6,14.0,820.0,1047.78,779.52
2016,4,13,14,15,843.0,143.0,1.65,13.5,789.0,1039.59,777.6
2016,4,13,14,30,834.0,141.0,1.7,13.0,758.0,1027.51,773.28
2016,4,13,14,45,819.0,139.5,1.75,13.0,720.5,1006.19,761.49
2016,4,13,15,0,804.0,138.0,1.8,13.0,683.0,981.34,747.43
2016,4,13,15,15,787.0,134.5,1.85,12.5,640.5,956.41,734.63
2016,4,13,15,30,770.0,131.0,1.9,12.0,598.0,921.34,714.67
2016,4,13,15,45,532.5,174.0,1.95,12.0,485.5,721.87,574.88
2016,4,13,16,0,295.0,217.0,2.0,12.0,373.0,523.73,424.5
2016,4,13,16,15,217.0,201.5,2.05,11.5,310.0,412.4,339.69
2016,4,13,16,30,139.0,186.0,2.1,11.0,247.0,324.94,269.73
2016,4,13,16,45,120.5,166.0,2.2,11.0,214.0,284.59,237.57
2016,4,13,17,0,102.0,146.0,2.3,11.0,181.0,245.32,205.34
2016,4,13,17,15,89.0,122.0,2.25,10.5,149.0,205.77,172.55
2016,4,13,17,30,76.0,98.0,2.2,10.0,117.0,154.87,129.31
2016,4,13,17,45,52.5,75.5,2.2,9.5,87.0,113.37,92.9
2016,4,13,18,0,29.0,53.0,2.2,9.0,57.0,73.33,57.3
2016,4,13,18,15,14.5,32.5,2.15,9.0,34.5,41.84,28.54
2016,4,13,18,30,0.0,12.0,2.1,9.0,12.0,9.89,0.0
2016,4,13,18,45,0.0,6.0,2.1,9.0,6.0,5.12,0.0
2016,4,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
