Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,5,45,45.5,13.0,2.0,7.5,16.0,11.1,0.0
2016,4,14,6,0,91.0,26.0,2.0,8.0,32.0,20.34,7.32
2016,4,14,6,15,207.5,42.5,2.05,8.0,72.0,32.53,22.9
2016,4,14,6,30,324.0,59.0,2.1,8.0,112.0,44.84,34.8
2016,4,14,6,45,331.5,78.5,2.2,8.5,149.5,58.43,47.49
2016,4,14,7,0,339.0,98.0,2.3,9.0,187.0,71.41,59.36
2016,4,14,7,15,421.0,99.0,2.35,9.0,234.5,71.77,59.7
2016,4,14,7,30,503.0,100.0,2.4,9.0,282.0,73.6,61.25
2016,4,14,7,45,434.0,133.5,2.45,9.5,307.0,92.54,77.9
2016,4,14,8,0,365.0,167.0,2.5,10.0,332.0,116.6,98.78
2016,4,14,8,15,491.5,152.5,2.55,10.0,402.0,113.59,84.01
2016,4,14,8,30,618.0,138.0,2.6,10.0,472.0,153.74,99.73
2016,4,14,8,45,683.0,141.5,2.65,10.5,540.0,211.69,141.42
2016,4,14,9,0,748.0,145.0,2.7,11.0,608.0,277.77,195.32
2016,4,14,9,15,392.5,213.5,2.7,11.0,458.0,276.38,210.81
2016,4,14,9,30,37.0,282.0,2.7,11.0,308.0,235.46,188.34
2016,4,14,9,45,118.0,322.5,2.75,11.5,410.0,305.11,242.78
2016,4,14,10,0,199.0,363.0,2.8,12.0,512.0,387.01,306.47
2016,4,14,10,15,263.5,365.5,2.85,12.0,571.5,443.16,350.66
2016,4,14,10,30,328.0,368.0,2.9,12.0,631.0,505.2,399.33
2016,4,14,10,45,207.0,385.5,2.95,12.0,553.0,462.54,366.15
2016,4,14,11,0,86.0,403.0,3.0,12.0,475.0,404.29,319.92
2016,4,14,11,15,186.5,411.0,3.05,12.0,571.0,502.07,397.14
2016,4,14,11,30,287.0,419.0,3.1,12.0,667.0,611.39,480.87
2016,4,14,11,45,283.0,424.5,3.2,12.5,671.0,632.79,495.64
2016,4,14,12,0,279.0,430.0,3.3,13.0,675.0,652.9,509.85
2016,4,14,12,15,234.0,436.5,3.35,13.0,642.0,622.32,486.67
2016,4,14,12,30,189.0,443.0,3.4,13.0,609.0,600.39,469.74
2016,4,14,12,45,275.5,419.0,3.5,13.0,658.0,685.99,536.05
2016,4,14,13,0,362.0,395.0,3.6,13.0,707.0,758.14,591.37
2016,4,14,13,15,610.0,275.0,3.65,12.5,788.5,914.75,712.23
2016,4,14,13,30,858.0,155.0,3.7,12.0,870.0,1045.64,806.91
2016,4,14,13,45,851.5,153.0,3.75,12.0,846.0,1047.93,808.52
2016,4,14,14,0,845.0,151.0,3.8,12.0,822.0,1046.21,808.69
2016,4,14,14,15,835.5,149.0,3.8,12.0,791.0,1037.5,803.82
2016,4,14,14,30,826.0,147.0,3.8,12.0,760.0,1024.92,796.47
2016,4,14,14,45,423.0,197.5,3.85,12.0,511.0,670.08,538.28
2016,4,14,15,0,20.0,248.0,3.9,12.0,262.0,242.11,194.54
2016,4,14,15,15,404.5,185.5,3.9,11.5,433.0,630.25,515.8
2016,4,14,15,30,789.0,123.0,3.9,11.0,604.0,922.28,737.21
2016,4,14,15,45,494.5,177.0,3.9,11.0,470.5,689.0,562.0
2016,4,14,16,0,200.0,231.0,3.9,11.0,337.0,434.81,358.95
2016,4,14,16,15,167.5,209.0,3.85,11.0,292.0,377.74,314.3
2016,4,14,16,30,135.0,187.0,3.8,11.0,247.0,322.08,269.16
2016,4,14,16,45,121.5,166.0,3.8,11.0,215.0,284.6,238.8
2016,4,14,17,0,108.0,145.0,3.8,11.0,183.0,247.71,208.31
2016,4,14,17,15,304.0,109.5,3.7,10.5,191.0,354.26,301.84
2016,4,14,17,30,500.0,74.0,3.6,10.0,199.0,446.0,378.49
2016,4,14,17,45,415.5,63.0,3.5,9.5,150.5,354.84,299.5
2016,4,14,18,0,331.0,52.0,3.4,9.0,102.0,270.7,224.76
2016,4,14,18,15,208.5,36.5,3.35,8.5,63.5,174.03,136.48
2016,4,14,18,30,86.0,21.0,3.3,8.0,25.0,71.38,10.98
2016,4,14,18,45,43.0,10.5,3.3,8.0,12.5,25.38,0.0
2016,4,14,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,45,108.5,12.0,3.1,5.5,19.5,10.24,0.0
2016,4,15,6,0,217.0,24.0,3.1,6.0,39.0,19.73,8.3
2016,4,15,6,15,341.5,36.5,3.0,6.5,82.5,29.78,20.74
2016,4,15,6,30,466.0,49.0,2.9,7.0,126.0,39.64,30.3
2016,4,15,6,45,538.5,57.5,2.85,7.5,177.5,45.7,36.14
2016,4,15,7,0,611.0,66.0,2.8,8.0,229.0,51.66,41.67
2016,4,15,7,15,660.5,72.5,2.7,8.5,283.0,55.77,45.34
2016,4,15,7,30,710.0,79.0,2.6,9.0,337.0,59.8,48.8
2016,4,15,7,45,744.5,84.0,2.55,9.5,391.0,62.48,50.96
2016,4,15,8,0,779.0,89.0,2.5,10.0,445.0,71.07,58.36
2016,4,15,8,15,804.5,92.5,2.4,10.5,496.0,90.28,58.78
2016,4,15,8,30,830.0,96.0,2.3,11.0,547.0,151.18,88.44
2016,4,15,8,45,851.5,98.0,2.25,11.5,595.5,213.35,134.65
2016,4,15,9,0,873.0,100.0,2.2,12.0,644.0,277.75,189.52
2016,4,15,9,15,887.0,102.0,2.1,12.5,686.5,346.02,249.73
2016,4,15,9,30,901.0,104.0,2.0,13.0,729.0,409.94,306.01
2016,4,15,9,45,916.0,103.5,1.95,13.5,767.0,472.64,359.94
2016,4,15,10,0,931.0,103.0,1.9,14.0,805.0,535.41,412.02
2016,4,15,10,15,938.5,104.5,1.95,14.0,835.5,595.67,461.54
2016,4,15,10,30,946.0,106.0,2.0,14.0,866.0,654.67,508.56
2016,4,15,10,45,951.0,107.0,2.05,14.5,889.0,710.15,550.62
2016,4,15,11,0,956.0,108.0,2.1,15.0,912.0,763.62,589.93
2016,4,15,11,15,958.5,108.5,2.2,15.0,927.0,812.56,625.9
2016,4,15,11,30,961.0,109.0,2.3,15.0,942.0,858.81,658.09
2016,4,15,11,45,962.0,109.0,2.45,15.5,948.5,900.47,686.13
2016,4,15,12,0,963.0,109.0,2.6,16.0,955.0,938.94,711.84
2016,4,15,12,15,962.0,109.0,2.7,16.0,954.0,972.25,734.91
2016,4,15,12,30,961.0,109.0,2.8,16.0,953.0,1001.94,755.59
2016,4,15,12,45,958.5,109.0,2.9,16.0,943.5,1026.45,772.89
2016,4,15,13,0,956.0,109.0,3.0,16.0,934.0,1047.02,787.71
2016,4,15,13,15,951.5,108.0,3.05,16.0,916.5,1060.58,797.54
2016,4,15,13,30,947.0,107.0,3.1,16.0,899.0,1070.0,804.82
2016,4,15,13,45,939.5,106.5,3.15,16.0,874.0,1072.76,807.87
2016,4,15,14,0,932.0,106.0,3.2,16.0,849.0,1071.37,808.37
2016,4,15,14,15,923.5,104.5,3.25,16.0,817.0,1063.76,804.89
2016,4,15,14,30,915.0,103.0,3.3,16.0,785.0,1052.13,798.89
2016,4,15,14,45,902.0,102.0,3.35,16.0,746.5,1032.65,787.71
2016,4,15,15,0,889.0,101.0,3.4,16.0,708.0,1009.53,774.13
2016,4,15,15,15,874.0,98.5,3.45,15.5,664.5,979.27,757.06
2016,4,15,15,30,859.0,96.0,3.5,15.0,621.0,956.65,745.24
2016,4,15,15,45,838.5,93.0,3.55,15.0,573.0,914.09,717.73
2016,4,15,16,0,818.0,90.0,3.6,15.0,525.0,869.11,688.24
2016,4,15,16,15,791.5,86.5,3.65,14.5,473.5,816.21,653.67
2016,4,15,16,30,765.0,83.0,3.7,14.0,422.0,761.95,617.21
2016,4,15,16,45,729.0,78.0,3.75,14.0,369.0,697.4,570.73
2016,4,15,17,0,693.0,73.0,3.8,14.0,316.0,637.63,526.61
2016,4,15,17,15,641.5,67.0,3.75,13.0,263.0,562.27,469.89
2016,4,15,17,30,590.0,61.0,3.7,12.0,210.0,489.7,411.34
2016,4,15,17,45,512.5,52.5,3.7,11.5,160.0,401.73,336.65
2016,4,15,18,0,435.0,44.0,3.7,11.0,110.0,320.54,264.73
2016,4,15,18,15,307.5,31.5,3.65,10.5,69.5,218.1,171.59
2016,4,15,18,30,180.0,19.0,3.6,10.0,29.0,119.88,35.82
2016,4,15,18,45,90.0,9.5,3.55,10.0,14.5,42.35,0.0
2016,4,15,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,115.0,12.5,0.75,10.5,20.5,10.67,0.0
2016,4,16,6,0,230.0,25.0,0.7,11.0,41.0,20.54,9.59
2016,4,16,6,15,344.0,37.0,0.7,11.5,84.5,30.1,20.72
2016,4,16,6,30,458.0,49.0,0.7,12.0,128.0,39.47,29.63
2016,4,16,6,45,531.0,57.5,0.7,12.5,179.0,45.53,35.33
2016,4,16,7,0,604.0,66.0,0.7,13.0,230.0,51.49,40.73
2016,4,16,7,15,652.0,72.0,0.65,13.5,283.0,55.2,43.95
2016,4,16,7,30,700.0,78.0,0.6,14.0,336.0,58.84,46.99
2016,4,16,7,45,730.5,84.0,0.55,14.5,388.5,62.19,49.69
2016,4,16,8,0,761.0,90.0,0.5,15.0,441.0,71.45,57.51
2016,4,16,8,15,786.0,94.0,0.5,15.5,491.5,91.71,58.36
2016,4,16,8,30,811.0,98.0,0.5,16.0,542.0,151.7,87.28
2016,4,16,8,45,824.5,103.5,0.55,16.5,588.0,213.94,132.64
2016,4,16,9,0,838.0,109.0,0.6,17.0,634.0,277.5,185.12
2016,4,16,9,15,852.5,111.5,0.6,17.0,676.0,340.04,238.79
2016,4,16,9,30,867.0,114.0,0.6,17.0,718.0,403.42,292.76
2016,4,16,9,45,885.0,112.0,0.65,17.5,756.0,467.01,345.17
2016,4,16,10,0,903.0,110.0,0.7,18.0,794.0,528.28,394.19
2016,4,16,10,15,910.0,111.5,0.7,18.5,823.5,586.68,438.98
2016,4,16,10,30,917.0,113.0,0.7,19.0,853.0,643.84,481.09
2016,4,16,10,45,928.0,110.5,0.75,19.5,877.0,698.67,520.68
2016,4,16,11,0,939.0,108.0,0.8,20.0,901.0,752.02,558.05
2016,4,16,11,15,942.0,108.5,0.85,20.0,916.0,800.43,591.57
2016,4,16,11,30,945.0,109.0,0.9,20.0,931.0,846.24,621.49
2016,4,16,11,45,947.5,108.5,1.0,20.0,938.0,887.93,649.34
2016,4,16,12,0,950.0,108.0,1.1,20.0,945.0,926.56,675.19
2016,4,16,12,15,949.5,108.0,1.15,20.0,944.0,959.78,696.74
2016,4,16,12,30,949.0,108.0,1.2,20.0,943.0,989.45,716.08
2016,4,16,12,45,947.5,107.0,1.3,20.0,934.5,1013.49,732.81
2016,4,16,13,0,946.0,106.0,1.4,20.0,926.0,1033.65,747.27
2016,4,16,13,15,942.0,105.5,1.45,20.0,909.0,1047.92,757.32
2016,4,16,13,30,938.0,105.0,1.5,20.0,892.0,1058.11,765.03
2016,4,16,13,45,931.0,104.5,1.55,20.0,867.5,1061.2,768.46
2016,4,16,14,0,924.0,104.0,1.6,20.0,843.0,1060.18,769.54
2016,4,16,14,15,916.0,103.0,1.6,19.5,812.0,1053.54,767.9
2016,4,16,14,30,908.0,102.0,1.6,19.0,781.0,1042.92,763.93
2016,4,16,14,45,886.5,105.0,1.65,19.0,741.5,1019.48,751.19
2016,4,16,15,0,865.0,108.0,1.7,19.0,702.0,1004.62,744.16
2016,4,16,15,15,850.0,105.5,1.65,19.0,659.0,974.41,725.6
2016,4,16,15,30,835.0,103.0,1.6,19.0,616.0,941.04,705.09
2016,4,16,15,45,795.5,107.0,1.6,19.0,565.5,889.58,672.97
2016,4,16,16,0,756.0,111.0,1.6,19.0,515.0,842.43,643.46
2016,4,16,16,15,664.0,114.5,1.55,18.5,444.0,743.02,577.22
2016,4,16,16,30,572.0,118.0,1.5,18.0,373.0,646.46,511.07
2016,4,16,16,45,503.5,120.0,1.45,18.0,324.5,563.87,451.14
2016,4,16,17,0,435.0,122.0,1.4,18.0,276.0,494.21,398.29
2016,4,16,17,15,398.0,106.5,1.3,17.5,229.5,430.52,349.64
2016,4,16,17,30,361.0,91.0,1.2,17.0,183.0,369.1,300.86
2016,4,16,17,45,300.0,74.5,1.1,17.0,139.5,294.71,239.17
2016,4,16,18,0,239.0,58.0,1.0,17.0,96.0,226.15,180.51
2016,4,16,18,15,156.0,39.5,1.0,16.5,60.5,139.28,105.77
2016,4,16,18,30,73.0,21.0,1.0,16.0,25.0,65.35,22.4
2016,4,16,18,45,36.5,10.5,1.0,16.0,12.5,22.8,0.0
2016,4,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,105.5,13.5,0.65,12.0,21.5,11.52,0.0
2016,4,17,6,0,211.0,27.0,0.7,12.0,43.0,21.02,10.59
2016,4,17,6,15,318.5,40.0,0.75,12.5,85.5,32.49,22.79
2016,4,17,6,30,426.0,53.0,0.8,13.0,128.0,42.57,32.28
2016,4,17,6,45,503.0,61.5,0.9,13.5,179.0,48.48,37.82
2016,4,17,7,0,580.0,70.0,1.0,14.0,230.0,54.32,43.08
2016,4,17,7,15,628.5,76.5,1.0,14.0,283.0,58.27,46.57
2016,4,17,7,30,677.0,83.0,1.0,14.0,336.0,62.13,49.88
2016,4,17,7,45,715.5,87.5,1.0,14.5,389.0,64.35,51.57
2016,4,17,8,0,754.0,92.0,1.0,15.0,442.0,72.73,58.62
2016,4,17,8,15,779.0,96.0,1.0,15.5,493.0,93.88,59.7
2016,4,17,8,30,804.0,100.0,1.0,16.0,544.0,153.38,88.92
2016,4,17,8,45,823.0,103.5,1.05,16.5,591.0,214.52,133.63
2016,4,17,9,0,842.0,107.0,1.1,17.0,638.0,277.63,186.02
2016,4,17,9,15,856.5,109.5,1.15,17.5,680.5,340.32,240.07
2016,4,17,9,30,871.0,112.0,1.2,18.0,723.0,403.83,294.37
2016,4,17,9,45,886.5,112.0,1.25,18.5,760.5,468.19,347.88
2016,4,17,10,0,902.0,112.0,1.3,19.0,798.0,529.86,397.7
2016,4,17,10,15,910.0,113.5,1.3,19.0,828.5,588.68,444.24
2016,4,17,10,30,918.0,115.0,1.3,19.0,859.0,646.36,488.37
2016,4,17,10,45,923.0,116.5,1.35,19.5,881.5,700.74,528.19
2016,4,17,11,0,928.0,118.0,1.4,20.0,904.0,753.19,565.44
2016,4,17,11,15,931.5,118.5,1.45,20.0,919.5,801.52,599.76
2016,4,17,11,30,935.0,119.0,1.5,20.0,935.0,847.33,630.19
2016,4,17,11,45,935.5,120.0,1.55,20.0,942.0,888.43,657.29
2016,4,17,12,0,936.0,121.0,1.6,20.0,949.0,926.42,682.25
2016,4,17,12,15,935.5,121.0,1.55,20.0,948.0,959.31,702.49
2016,4,17,12,30,935.0,121.0,1.5,20.0,947.0,988.71,720.36
2016,4,17,12,45,932.5,121.0,1.5,20.5,938.0,1012.6,734.05
2016,4,17,13,0,930.0,121.0,1.5,21.0,929.0,1032.66,745.36
2016,4,17,13,15,926.0,120.0,1.4,21.0,912.0,1046.34,752.5
2016,4,17,13,30,922.0,119.0,1.3,21.0,895.0,1056.0,757.18
2016,4,17,13,45,917.0,117.0,1.25,21.0,870.5,1059.55,759.09
2016,4,17,14,0,912.0,115.0,1.2,21.0,846.0,1059.02,758.67
2016,4,17,14,15,903.5,113.0,1.1,21.0,814.5,1050.9,752.74
2016,4,17,14,30,895.0,111.0,1.0,21.0,783.0,1038.82,744.55
2016,4,17,14,45,885.5,108.0,0.95,21.0,745.5,1020.79,733.85
2016,4,17,15,0,876.0,105.0,0.9,21.0,708.0,999.05,721.01
2016,4,17,15,15,861.5,102.0,0.8,20.5,665.0,980.26,710.46
2016,4,17,15,30,847.0,99.0,0.7,20.0,622.0,946.51,690.37
2016,4,17,15,45,830.0,95.0,0.65,20.0,574.5,906.27,665.95
2016,4,17,16,0,813.0,91.0,0.6,20.0,527.0,863.47,639.7
2016,4,17,16,15,787.5,87.0,0.55,20.0,476.5,811.02,606.73
2016,4,17,16,30,762.0,83.0,0.5,20.0,426.0,757.19,572.31
2016,4,17,16,45,729.0,78.0,0.45,20.0,373.0,695.23,531.47
2016,4,17,17,0,696.0,73.0,0.4,20.0,320.0,637.6,492.58
2016,4,17,17,15,647.5,66.5,0.45,19.5,267.5,563.71,442.32
2016,4,17,17,30,599.0,60.0,0.5,19.0,215.0,492.37,389.92
2016,4,17,17,45,525.5,52.0,0.55,18.5,165.0,407.2,323.77
2016,4,17,18,0,452.0,44.0,0.6,18.0,115.0,328.39,259.13
2016,4,17,18,15,335.0,32.0,0.65,17.5,74.0,230.93,176.06
2016,4,17,18,30,218.0,20.0,0.7,17.0,33.0,138.64,62.62
2016,4,17,18,45,109.0,10.0,0.8,17.0,16.5,49.72,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,134.0,13.5,0.6,13.5,24.5,11.52,0.0
2016,4,18,6,0,268.0,27.0,0.6,14.0,49.0,22.18,11.91
2016,4,18,6,15,377.5,38.5,0.55,14.5,93.5,31.28,21.63
2016,4,18,6,30,487.0,50.0,0.5,15.0,138.0,40.21,30.0
2016,4,18,6,45,553.5,59.0,0.5,15.5,189.5,46.66,35.94
2016,4,18,7,0,620.0,68.0,0.5,16.0,241.0,52.95,41.53
2016,4,18,7,15,667.0,74.0,0.5,16.5,295.0,56.62,44.65
2016,4,18,7,30,714.0,80.0,0.5,17.0,349.0,60.23,47.6
2016,4,18,7,45,744.0,86.0,0.5,18.0,402.0,63.53,50.11
2016,4,18,8,0,774.0,92.0,0.5,19.0,455.0,72.87,57.76
2016,4,18,8,15,798.5,96.0,0.5,19.5,506.0,95.53,59.11
2016,4,18,8,30,823.0,100.0,0.5,20.0,557.0,156.21,88.62
2016,4,18,8,45,840.5,103.5,0.55,20.5,604.0,218.26,133.21
2016,4,18,9,0,858.0,107.0,0.6,21.0,651.0,282.07,185.09
2016,4,18,9,15,872.0,109.5,0.6,21.0,693.0,345.55,238.78
2016,4,18,9,30,886.0,112.0,0.6,21.0,735.0,412.69,294.72
2016,4,18,9,45,900.5,111.5,0.65,21.0,773.0,474.18,345.47
2016,4,18,10,0,915.0,111.0,0.7,21.0,811.0,535.69,394.74
2016,4,18,10,15,922.0,112.5,0.7,21.0,840.5,594.6,440.11
2016,4,18,10,30,929.0,114.0,0.7,21.0,870.0,652.23,482.94
2016,4,18,10,45,934.5,114.5,0.75,21.0,892.5,706.53,522.7
2016,4,18,11,0,940.0,115.0,0.8,21.0,915.0,758.9,560.08
2016,4,18,11,15,943.0,116.0,0.8,21.0,930.0,807.71,593.09
2016,4,18,11,30,946.0,117.0,0.8,21.0,945.0,853.94,622.23
2016,4,18,11,45,945.5,118.0,0.85,21.0,951.5,894.53,648.31
2016,4,18,12,0,945.0,119.0,0.9,21.0,958.0,931.9,672.29
2016,4,18,12,15,944.5,119.0,0.85,21.0,956.5,964.97,691.62
2016,4,18,12,30,944.0,119.0,0.8,21.0,955.0,994.51,708.6
2016,4,18,12,45,933.5,123.5,0.8,21.0,944.0,1015.34,721.22
2016,4,18,13,0,923.0,128.0,0.8,21.0,933.0,1032.1,731.53
2016,4,18,13,15,918.5,127.5,0.8,20.5,916.0,1045.73,741.49
2016,4,18,13,30,914.0,127.0,0.8,20.0,899.0,1055.36,749.2
2016,4,18,13,45,901.5,129.5,0.85,20.0,873.0,1056.03,751.36
2016,4,18,14,0,889.0,132.0,0.9,20.0,847.0,1052.69,751.34
2016,4,18,14,15,880.0,130.0,0.9,20.0,815.5,1057.89,755.66
2016,4,18,14,30,871.0,128.0,0.9,20.0,784.0,1045.39,749.09
2016,4,18,14,45,767.0,156.5,0.9,20.0,714.0,975.47,706.88
2016,4,18,15,0,663.0,185.0,0.9,20.0,644.0,896.6,658.75
2016,4,18,15,15,733.5,153.5,0.9,19.5,632.0,920.8,678.4
2016,4,18,15,30,804.0,122.0,0.9,19.0,620.0,931.0,687.72
2016,4,18,15,45,739.0,121.0,0.95,19.0,552.0,857.03,641.68
2016,4,18,16,0,674.0,120.0,1.0,19.0,484.0,777.27,591.37
2016,4,18,16,15,690.0,112.5,1.0,18.5,453.5,760.95,584.1
2016,4,18,16,30,706.0,105.0,1.0,18.0,423.0,740.77,573.21
2016,4,18,16,45,675.5,88.5,1.05,18.0,363.5,669.11,524.86
2016,4,18,17,0,645.0,72.0,1.1,18.0,304.0,597.04,474.91
2016,4,18,17,15,556.0,77.0,1.15,17.0,254.0,511.25,412.86
2016,4,18,17,30,467.0,82.0,1.2,16.0,204.0,425.53,346.87
2016,4,18,17,45,401.0,68.5,1.25,15.5,157.0,346.3,282.69
2016,4,18,18,0,335.0,55.0,1.3,15.0,110.0,273.25,220.67
2016,4,18,18,15,233.5,39.0,1.3,14.5,70.5,186.26,144.78
2016,4,18,18,30,132.0,23.0,1.3,14.0,31.0,103.19,52.27
2016,4,18,18,45,66.0,11.5,1.35,14.0,15.5,34.67,0.0
2016,4,18,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,5,45,118.0,15.5,0.9,12.5,25.5,13.23,0.0
2016,4,19,6,0,236.0,31.0,0.9,13.0,51.0,24.09,13.91
2016,4,19,6,15,344.0,43.5,0.85,13.0,95.5,35.38,25.41
2016,4,19,6,30,452.0,56.0,0.8,13.0,140.0,44.98,34.5
2016,4,19,6,45,531.0,63.5,0.75,13.5,192.0,50.04,39.25
2016,4,19,7,0,610.0,71.0,0.7,14.0,244.0,55.1,43.78
2016,4,19,7,15,657.0,77.0,0.65,14.5,297.5,58.67,46.82
2016,4,19,7,30,704.0,83.0,0.6,15.0,351.0,62.18,49.7
2016,4,19,7,45,744.0,86.0,0.6,16.0,405.5,63.42,50.41
2016,4,19,8,0,784.0,89.0,0.6,17.0,460.0,70.63,56.28
2016,4,19,8,15,807.5,93.0,0.65,17.0,510.5,94.58,58.22
2016,4,19,8,30,831.0,97.0,0.7,17.0,561.0,155.66,88.85
2016,4,19,8,45,847.0,100.5,0.75,17.5,608.0,217.88,134.43
2016,4,19,9,0,863.0,104.0,0.8,18.0,655.0,281.64,187.2
2016,4,19,9,15,876.5,107.0,0.85,18.5,697.5,345.55,241.84
2016,4,19,9,30,890.0,110.0,0.9,19.0,740.0,413.19,298.72
2016,4,19,9,45,893.5,115.5,0.95,19.5,774.5,474.82,349.76
2016,4,19,10,0,897.0,121.0,1.0,20.0,809.0,535.37,398.17
2016,4,19,10,15,730.5,206.0,1.0,20.0,780.5,569.49,425.73
2016,4,19,10,30,564.0,291.0,1.0,20.0,752.0,584.86,437.56
2016,4,19,10,45,738.0,212.0,1.05,20.0,831.5,668.7,500.14
2016,4,19,11,0,912.0,133.0,1.1,20.0,911.0,754.81,563.11
2016,4,19,11,15,915.0,133.5,1.05,20.0,926.0,802.07,594.9
2016,4,19,11,30,918.0,134.0,1.0,20.0,941.0,846.82,623.09
2016,4,19,11,45,915.5,137.0,1.0,20.0,947.0,886.57,648.17
2016,4,19,12,0,913.0,140.0,1.0,20.0,953.0,923.12,671.04
2016,4,19,12,15,712.0,249.5,1.0,20.0,883.0,899.14,653.99
2016,4,19,12,30,511.0,359.0,1.0,20.0,813.0,840.93,611.8
2016,4,19,12,45,470.5,363.5,1.05,20.0,778.5,826.71,603.63
2016,4,19,13,0,430.0,368.0,1.1,20.0,744.0,808.33,592.03
2016,4,19,13,15,422.5,363.5,1.15,19.5,727.5,810.07,595.61
2016,4,19,13,30,415.0,359.0,1.2,19.0,711.0,809.15,597.26
2016,4,19,13,45,387.0,361.0,1.25,19.0,682.0,774.79,575.24
2016,4,19,14,0,359.0,363.0,1.3,19.0,653.0,754.94,562.79
2016,4,19,14,15,329.5,356.0,1.35,18.5,614.0,722.02,542.32
2016,4,19,14,30,300.0,349.0,1.4,18.0,575.0,687.45,520.45
2016,4,19,14,45,242.5,339.0,1.45,17.5,516.0,599.18,459.69
2016,4,19,15,0,185.0,329.0,1.5,17.0,457.0,532.21,412.49
2016,4,19,15,15,141.5,305.0,1.5,16.5,400.0,463.57,362.87
2016,4,19,15,30,98.0,281.0,1.5,16.0,343.0,375.68,297.35
2016,4,19,15,45,144.5,260.0,1.55,16.0,343.0,415.53,330.89
2016,4,19,16,0,191.0,239.0,1.6,16.0,343.0,432.27,346.12
2016,4,19,16,15,121.0,210.5,1.6,15.5,274.5,335.5,270.78
2016,4,19,16,30,51.0,182.0,1.6,15.0,206.0,226.29,183.39
2016,4,19,16,45,116.5,163.0,1.6,14.5,208.0,273.21,224.71
2016,4,19,17,0,182.0,144.0,1.6,14.0,210.0,297.97,247.09
2016,4,19,17,15,157.0,125.5,1.55,13.5,175.5,253.58,210.75
2016,4,19,17,30,132.0,107.0,1.5,13.0,141.0,211.17,175.37
2016,4,19,17,45,116.0,84.0,1.45,13.0,109.5,169.94,139.91
2016,4,19,18,0,100.0,61.0,1.4,13.0,78.0,129.4,104.22
2016,4,19,18,15,58.0,41.5,1.3,12.5,50.5,81.92,62.09
2016,4,19,18,30,16.0,22.0,1.2,12.0,23.0,28.91,12.28
2016,4,19,18,45,8.0,11.0,1.15,12.0,11.5,12.39,0.0
2016,4,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,14.0,1.6,10.5,14.0,11.56,0.0
2016,4,20,6,0,0.0,28.0,1.7,11.0,28.0,22.82,13.31
2016,4,20,6,15,17.0,48.0,1.7,11.0,51.0,37.96,27.95
2016,4,20,6,30,34.0,68.0,1.7,11.0,74.0,52.86,41.84
2016,4,20,6,45,44.5,90.0,1.75,11.5,101.0,68.75,56.31
2016,4,20,7,0,55.0,112.0,1.8,12.0,128.0,84.35,70.22
2016,4,20,7,15,64.0,133.5,1.75,12.5,155.5,99.36,83.29
2016,4,20,7,30,73.0,155.0,1.7,13.0,183.0,114.09,95.83
2016,4,20,7,45,159.0,176.5,1.65,13.5,249.0,124.77,104.6
2016,4,20,8,0,245.0,198.0,1.6,14.0,315.0,132.82,110.96
2016,4,20,8,15,514.0,150.0,1.55,14.0,429.0,116.43,82.17
2016,4,20,8,30,783.0,102.0,1.5,14.0,543.0,155.12,91.45
2016,4,20,8,45,519.5,195.5,1.5,14.5,498.0,224.96,156.43
2016,4,20,9,0,256.0,289.0,1.5,15.0,453.0,268.99,202.98
2016,4,20,9,15,161.0,303.5,1.45,15.0,409.5,277.31,213.7
2016,4,20,9,30,66.0,318.0,1.4,15.0,366.0,271.72,212.09
2016,4,20,9,45,150.5,344.5,1.4,15.5,459.0,334.35,259.26
2016,4,20,10,0,235.0,371.0,1.4,16.0,552.0,409.79,315.79
2016,4,20,10,15,260.5,381.0,1.4,16.0,588.5,452.39,348.06
2016,4,20,10,30,286.0,391.0,1.4,16.0,625.0,497.48,381.98
2016,4,20,10,45,313.5,394.5,1.4,16.0,658.0,540.83,414.25
2016,4,20,11,0,341.0,398.0,1.4,16.0,691.0,586.11,447.5
2016,4,20,11,15,440.5,370.0,1.35,16.0,754.5,664.99,504.95
2016,4,20,11,30,540.0,342.0,1.3,16.0,818.0,746.45,562.7
2016,4,20,11,45,492.5,357.5,1.3,16.5,794.5,750.47,563.15
2016,4,20,12,0,445.0,373.0,1.3,17.0,771.0,749.38,560.73
2016,4,20,12,15,318.0,413.0,1.3,16.5,697.0,685.08,514.99
2016,4,20,12,30,191.0,453.0,1.3,16.0,623.0,608.57,459.91
2016,4,20,12,45,335.0,404.5,1.3,16.0,699.5,723.93,545.51
2016,4,20,13,0,479.0,356.0,1.3,16.0,776.0,843.56,629.53
2016,4,20,13,15,503.0,340.5,1.3,16.0,774.5,866.26,644.54
2016,4,20,13,30,527.0,325.0,1.3,16.0,773.0,886.61,659.19
2016,4,20,13,45,509.5,317.0,1.3,16.0,740.0,870.2,648.65
2016,4,20,14,0,492.0,309.0,1.3,16.0,707.0,850.73,636.52
2016,4,20,14,15,456.0,309.5,1.3,16.0,668.0,818.47,615.21
2016,4,20,14,30,420.0,310.0,1.3,16.0,629.0,783.86,592.25
2016,4,20,14,45,620.0,217.0,1.3,16.0,662.0,891.46,672.48
2016,4,20,15,0,820.0,124.0,1.3,16.0,695.0,974.1,727.53
2016,4,20,15,15,804.5,121.0,1.25,15.5,652.5,943.54,708.44
2016,4,20,15,30,789.0,118.0,1.2,15.0,610.0,909.98,688.77
2016,4,20,15,45,770.0,113.5,1.2,15.0,564.0,868.74,663.26
2016,4,20,16,0,751.0,109.0,1.2,15.0,518.0,830.67,639.68
2016,4,20,16,15,706.5,103.0,1.15,14.5,458.5,761.42,594.24
2016,4,20,16,30,662.0,97.0,1.1,14.0,399.0,692.41,548.05
2016,4,20,16,45,638.0,94.0,1.05,14.0,356.5,644.0,514.67
2016,4,20,17,0,614.0,91.0,1.0,14.0,314.0,595.01,479.67
2016,4,20,17,15,563.5,83.0,0.9,13.5,263.0,521.51,424.06
2016,4,20,17,30,513.0,75.0,0.8,13.0,212.0,450.79,368.62
2016,4,20,17,45,437.0,65.0,0.75,13.0,163.5,365.96,299.26
2016,4,20,18,0,361.0,55.0,0.7,13.0,115.0,285.69,231.21
2016,4,20,18,15,255.5,40.0,0.6,12.5,75.0,196.7,154.19
2016,4,20,18,30,150.0,25.0,0.5,12.0,35.0,114.57,68.4
2016,4,20,18,45,75.0,12.5,0.45,12.0,17.5,38.74,0.0
2016,4,20,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.5,1.3,11.0,12.5,10.3,0.0
2016,4,21,6,0,0.0,25.0,1.3,11.0,25.0,20.66,11.75
2016,4,21,6,15,1.5,45.5,1.3,11.0,45.5,36.61,26.84
2016,4,21,6,30,3.0,66.0,1.3,11.0,66.0,52.3,41.39
2016,4,21,6,45,12.0,86.5,1.35,11.5,90.0,67.9,55.58
2016,4,21,7,0,21.0,107.0,1.4,12.0,114.0,83.41,69.38
2016,4,21,7,15,29.0,128.0,1.4,12.0,138.5,95.9,80.35
2016,4,21,7,30,37.0,149.0,1.4,12.0,163.0,110.34,92.85
2016,4,21,7,45,28.5,162.0,1.45,12.5,174.0,119.6,100.44
2016,4,21,8,0,20.0,175.0,1.5,13.0,185.0,134.85,113.1
2016,4,21,8,15,52.0,211.5,1.5,13.0,240.0,154.76,123.03
2016,4,21,8,30,84.0,248.0,1.5,13.0,295.0,188.86,147.92
2016,4,21,8,45,74.0,264.5,1.5,13.0,309.0,208.66,163.52
2016,4,21,9,0,64.0,281.0,1.5,13.0,323.0,227.23,178.65
2016,4,21,9,15,216.0,293.0,1.5,13.0,445.5,286.73,221.38
2016,4,21,9,30,368.0,305.0,1.5,13.0,568.0,366.57,281.69
2016,4,21,9,45,391.0,312.5,1.55,13.5,604.5,410.68,316.91
2016,4,21,10,0,414.0,320.0,1.6,14.0,641.0,457.31,353.65
2016,4,21,10,15,215.5,299.5,1.65,14.0,467.0,364.45,285.19
2016,4,21,10,30,17.0,279.0,1.7,14.0,293.0,240.82,188.86
2016,4,21,10,45,76.0,355.0,1.75,14.5,420.0,347.29,272.13
2016,4,21,11,0,135.0,431.0,1.8,15.0,547.0,465.65,360.92
2016,4,21,11,15,117.5,434.0,1.8,15.0,536.5,468.61,362.1
2016,4,21,11,30,100.0,437.0,1.8,15.0,526.0,460.72,355.95
2016,4,21,11,45,103.5,437.5,1.85,15.5,530.5,473.08,364.81
2016,4,21,12,0,107.0,438.0,1.9,16.0,535.0,485.21,373.35
2016,4,21,12,15,67.5,395.5,1.95,16.0,456.5,418.07,322.96
2016,4,21,12,30,28.0,353.0,2.0,16.0,378.0,346.97,268.88
2016,4,21,12,45,111.5,399.0,2.05,16.0,497.5,490.92,379.79
2016,4,21,13,0,195.0,445.0,2.1,16.0,617.0,624.79,478.64
2016,4,21,13,15,107.0,372.5,2.1,15.5,467.0,473.56,366.76
2016,4,21,13,30,19.0,300.0,2.1,15.0,317.0,281.7,220.21
2016,4,21,13,45,25.0,313.5,2.15,15.0,334.5,320.85,251.73
2016,4,21,14,0,31.0,327.0,2.2,15.0,352.0,343.44,269.53
2016,4,21,14,15,154.0,342.0,2.2,15.0,459.5,507.18,398.29
2016,4,21,14,30,277.0,357.0,2.2,15.0,567.0,671.29,521.29
2016,4,21,14,45,293.5,334.5,2.2,15.0,547.5,664.51,516.84
2016,4,21,15,0,310.0,312.0,2.2,15.0,528.0,655.52,512.24
2016,4,21,15,15,169.5,278.0,2.2,14.5,395.0,458.49,364.61
2016,4,21,15,30,29.0,244.0,2.2,14.0,262.0,267.02,213.39
2016,4,21,15,45,14.5,186.0,2.2,14.0,195.0,177.88,142.47
2016,4,21,16,0,0.0,128.0,2.2,14.0,128.0,109.63,86.39
2016,4,21,16,15,13.0,150.0,2.2,13.5,156.0,143.17,115.38
2016,4,21,16,30,26.0,172.0,2.2,13.0,184.0,178.5,145.65
2016,4,21,16,45,99.0,160.0,2.2,13.0,197.5,254.42,210.84
2016,4,21,17,0,172.0,148.0,2.2,13.0,211.0,294.06,245.29
2016,4,21,17,15,155.0,127.0,2.15,12.5,177.0,252.6,211.25
2016,4,21,17,30,138.0,106.0,2.1,12.0,143.0,212.13,177.4
2016,4,21,17,45,120.5,84.0,2.1,12.0,111.5,171.05,141.81
2016,4,21,18,0,103.0,62.0,2.1,12.0,80.0,130.95,106.27
2016,4,21,18,15,63.5,43.0,2.1,12.0,52.5,85.4,65.51
2016,4,21,18,30,24.0,24.0,2.1,12.0,25.0,34.74,18.25
2016,4,21,18,45,12.0,12.0,2.1,12.0,12.5,14.72,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,5,45,95.5,18.5,3.05,11.0,28.0,14.36,0.0
2016,4,22,6,0,191.0,37.0,3.1,11.0,56.0,28.44,18.49
2016,4,22,6,15,291.5,51.0,3.15,11.0,99.0,38.93,28.9
2016,4,22,6,30,392.0,65.0,3.2,11.0,142.0,49.26,38.67
2016,4,22,6,45,451.0,76.5,3.3,11.0,190.5,57.36,46.24
2016,4,22,7,0,510.0,88.0,3.4,11.0,239.0,67.38,55.32
2016,4,22,7,15,594.0,81.5,3.45,11.0,290.0,61.06,49.57
2016,4,22,7,30,678.0,75.0,3.5,11.0,341.0,55.84,44.77
2016,4,22,7,45,339.0,98.0,3.6,11.0,231.0,67.38,54.93
2016,4,22,8,0,0.0,121.0,3.7,11.0,121.0,97.53,81.46
2016,4,22,8,15,14.5,170.0,3.75,11.0,178.5,133.9,107.78
2016,4,22,8,30,29.0,219.0,3.8,11.0,236.0,165.54,132.75
2016,4,22,8,45,14.5,118.0,3.9,11.0,126.5,97.44,76.23
2016,4,22,9,0,0.0,17.0,4.0,11.0,17.0,14.08,6.34
2016,4,22,9,15,0.0,19.5,4.1,11.0,19.5,16.17,8.1
2016,4,22,9,30,0.0,22.0,4.2,11.0,22.0,18.26,9.84
2016,4,22,9,45,22.0,177.5,4.3,11.0,195.0,154.48,123.3
2016,4,22,10,0,44.0,333.0,4.4,11.0,368.0,289.43,232.34
2016,4,22,10,15,28.0,291.0,4.45,11.0,313.5,254.3,203.84
2016,4,22,10,30,12.0,249.0,4.5,11.0,259.0,213.35,170.67
2016,4,22,10,45,13.0,258.0,4.6,11.0,269.0,223.08,178.53
2016,4,22,11,0,14.0,267.0,4.7,11.0,279.0,232.98,186.44
2016,4,22,11,15,51.0,350.0,4.65,11.0,395.0,339.23,271.93
2016,4,22,11,30,88.0,433.0,4.6,11.0,511.0,447.46,356.91
2016,4,22,11,45,64.0,410.0,4.55,11.0,467.0,415.32,331.01
2016,4,22,12,0,40.0,387.0,4.5,11.0,423.0,380.17,303.0
2016,4,22,12,15,26.5,320.0,4.45,11.0,344.0,310.69,248.2
2016,4,22,12,30,13.0,253.0,4.4,11.0,265.0,228.47,182.42
2016,4,22,12,45,38.0,332.0,4.35,11.0,366.0,339.66,272.03
2016,4,22,13,0,63.0,411.0,4.3,11.0,467.0,445.22,354.81
2016,4,22,13,15,152.5,416.5,4.3,11.0,548.0,562.31,447.52
2016,4,22,13,30,242.0,422.0,4.3,11.0,629.0,663.86,526.63
2016,4,22,13,45,125.0,313.5,4.3,11.5,420.5,440.25,353.28
2016,4,22,14,0,8.0,205.0,4.3,12.0,212.0,184.77,146.96
2016,4,22,14,15,274.0,236.0,4.25,11.5,445.5,533.78,434.56
2016,4,22,14,30,540.0,267.0,4.2,11.0,679.0,857.92,682.58
2016,4,22,14,45,270.0,208.0,4.2,11.0,414.0,500.27,408.05
2016,4,22,15,0,0.0,149.0,4.2,11.0,149.0,127.18,100.75
2016,4,22,15,15,407.0,132.5,4.15,11.0,389.0,576.04,476.67
2016,4,22,15,30,814.0,116.0,4.1,11.0,629.0,929.03,742.56
2016,4,22,15,45,629.0,156.0,4.05,11.0,534.5,790.9,639.79
2016,4,22,16,0,444.0,196.0,4.0,11.0,440.0,644.26,527.74
2016,4,22,16,15,269.5,195.5,3.95,11.0,339.5,461.53,383.02
2016,4,22,16,30,95.0,195.0,3.9,11.0,239.0,276.65,230.05
2016,4,22,16,45,82.5,171.0,3.85,11.0,206.0,239.09,199.71
2016,4,22,17,0,70.0,147.0,3.8,11.0,173.0,202.09,168.93
2016,4,22,17,15,58.0,126.0,3.7,10.5,145.0,169.91,141.96
2016,4,22,17,30,46.0,105.0,3.6,10.0,117.0,138.55,115.1
2016,4,22,17,45,34.5,83.0,3.5,10.0,91.0,106.95,87.34
2016,4,22,18,0,23.0,61.0,3.4,10.0,65.0,75.89,59.75
2016,4,22,18,15,11.5,41.0,3.3,9.5,43.0,47.98,34.82
2016,4,22,18,30,0.0,21.0,3.2,9.0,21.0,17.35,6.89
2016,4,22,18,45,0.0,10.5,3.1,9.0,10.5,8.96,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,5,45,142.5,17.0,2.05,8.5,31.5,13.71,0.0
2016,4,23,6,0,285.0,34.0,2.1,9.0,63.0,27.85,18.36
2016,4,23,6,15,384.5,44.5,2.1,9.0,107.5,35.88,26.5
2016,4,23,6,30,484.0,55.0,2.1,9.0,152.0,43.77,34.09
2016,4,23,6,45,536.0,64.5,2.15,9.5,201.5,50.37,40.22
2016,4,23,7,0,588.0,74.0,2.2,10.0,251.0,56.75,45.97
2016,4,23,7,15,632.5,80.0,2.2,10.5,303.0,60.2,48.91
2016,4,23,7,30,677.0,86.0,2.2,11.0,355.0,63.56,51.68
2016,4,23,7,45,703.5,92.5,2.2,11.5,405.0,66.95,54.42
2016,4,23,8,0,730.0,99.0,2.2,12.0,455.0,70.16,56.94
2016,4,23,8,15,754.0,103.0,2.2,12.0,504.5,102.89,65.53
2016,4,23,8,30,778.0,107.0,2.2,12.0,554.0,160.41,96.45
2016,4,23,8,45,794.5,111.0,2.2,12.5,599.0,219.5,141.51
2016,4,23,9,0,811.0,115.0,2.2,13.0,644.0,280.23,193.44
2016,4,23,9,15,825.0,117.5,2.2,13.0,684.5,340.46,247.15
2016,4,23,9,30,839.0,120.0,2.2,13.0,725.0,401.46,301.28
2016,4,23,9,45,860.0,116.5,2.25,13.5,763.0,462.98,354.08
2016,4,23,10,0,881.0,113.0,2.3,14.0,801.0,522.52,403.9
2016,4,23,10,15,888.5,115.0,2.3,14.0,830.0,579.69,450.98
2016,4,23,10,30,896.0,117.0,2.3,14.0,859.0,635.73,495.71
2016,4,23,10,45,717.5,223.0,2.3,14.0,827.5,663.87,515.89
2016,4,23,11,0,539.0,329.0,2.3,14.0,796.0,669.4,518.06
2016,4,23,11,15,383.5,387.5,2.3,14.0,722.5,630.68,488.17
2016,4,23,11,30,228.0,446.0,2.3,14.0,649.0,576.43,445.96
2016,4,23,11,45,118.5,326.0,2.35,14.0,431.5,394.51,309.71
2016,4,23,12,0,9.0,206.0,2.4,14.0,214.0,182.05,142.38
2016,4,23,12,15,127.0,327.5,2.45,14.0,441.5,420.13,331.95
2016,4,23,12,30,245.0,449.0,2.5,14.0,669.0,652.51,505.12
2016,4,23,12,45,349.0,406.0,2.65,14.0,716.5,736.46,567.73
2016,4,23,13,0,453.0,363.0,2.8,14.0,764.0,822.72,632.25
2016,4,23,13,15,668.0,247.0,2.85,13.5,825.5,938.12,720.57
2016,4,23,13,30,883.0,131.0,2.9,13.0,887.0,1023.84,781.13
2016,4,23,13,45,869.5,133.5,2.95,13.0,861.5,1023.01,780.95
2016,4,23,14,0,856.0,136.0,3.0,13.0,836.0,1032.2,788.62
2016,4,23,14,15,637.5,224.0,3.05,13.0,735.0,916.61,710.17
2016,4,23,14,30,419.0,312.0,3.1,13.0,634.0,782.12,610.84
2016,4,23,14,45,615.5,220.5,3.15,13.0,667.0,887.38,694.56
2016,4,23,15,0,812.0,129.0,3.2,13.0,700.0,968.29,752.9
2016,4,23,15,15,598.5,191.0,3.15,12.5,598.5,825.14,652.91
2016,4,23,15,30,385.0,253.0,3.1,12.0,497.0,652.2,523.71
2016,4,23,15,45,273.0,249.0,3.1,12.0,416.0,537.68,436.26
2016,4,23,16,0,161.0,245.0,3.1,12.0,335.0,409.45,334.91
2016,4,23,16,15,417.5,177.5,3.05,12.0,379.0,586.14,481.62
2016,4,23,16,30,674.0,110.0,3.0,12.0,423.0,714.5,583.5
2016,4,23,16,45,364.0,128.0,3.0,12.0,294.5,457.0,380.45
2016,4,23,17,0,54.0,146.0,3.0,12.0,166.0,188.38,155.64
2016,4,23,17,15,274.5,114.0,2.9,11.5,192.0,331.7,280.77
2016,4,23,17,30,495.0,82.0,2.8,11.0,218.0,444.01,374.07
2016,4,23,17,45,423.0,71.0,2.75,11.0,170.0,358.18,300.45
2016,4,23,18,0,351.0,60.0,2.7,11.0,122.0,284.18,235.35
2016,4,23,18,15,246.5,45.0,2.65,10.5,81.5,196.71,157.99
2016,4,23,18,30,142.0,30.0,2.6,10.0,41.0,119.54,81.6
2016,4,23,18,45,71.0,15.0,2.6,10.0,20.5,39.15,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
