Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,126.5,19.5,3.9,8.5,33.0,15.16,2.1
2016,4,24,6,0,253.0,39.0,4.0,9.0,66.0,30.1,20.43
2016,4,24,6,15,352.5,51.5,4.0,9.0,111.5,39.52,29.78
2016,4,24,6,30,452.0,64.0,4.0,9.0,157.0,51.04,40.65
2016,4,24,6,45,519.5,73.0,4.05,9.5,208.5,57.03,46.23
2016,4,24,7,0,587.0,82.0,4.1,10.0,260.0,62.9,51.5
2016,4,24,7,15,632.5,88.5,4.1,10.5,313.0,66.48,54.54
2016,4,24,7,30,678.0,95.0,4.1,11.0,366.0,69.99,57.42
2016,4,24,7,45,715.0,99.0,4.1,11.5,419.5,71.52,58.46
2016,4,24,8,0,752.0,103.0,4.1,12.0,473.0,73.04,59.48
2016,4,24,8,15,702.5,121.5,4.1,12.0,494.5,107.26,69.94
2016,4,24,8,30,653.0,140.0,4.1,12.0,516.0,164.43,105.1
2016,4,24,8,45,749.5,126.5,4.1,12.5,591.5,218.02,142.78
2016,4,24,9,0,846.0,113.0,4.1,13.0,667.0,287.52,199.03
2016,4,24,9,15,859.5,116.0,4.1,13.0,708.5,350.06,255.44
2016,4,24,9,30,873.0,119.0,4.1,13.0,750.0,413.29,312.3
2016,4,24,9,45,625.0,231.0,4.15,13.5,694.0,448.99,348.53
2016,4,24,10,0,377.0,343.0,4.2,14.0,638.0,456.22,357.86
2016,4,24,10,15,637.0,237.0,4.3,14.0,757.5,543.67,428.2
2016,4,24,10,30,897.0,131.0,4.4,14.0,877.0,647.57,511.75
2016,4,24,10,45,895.5,136.5,4.55,14.5,897.5,699.42,552.5
2016,4,24,11,0,894.0,142.0,4.7,15.0,918.0,748.86,590.64
2016,4,24,11,15,673.0,256.0,4.85,14.5,845.5,739.09,582.16
2016,4,24,11,30,452.0,370.0,5.0,14.0,773.0,699.46,550.5
2016,4,24,11,45,488.5,365.5,5.15,14.0,804.5,751.77,591.25
2016,4,24,12,0,525.0,361.0,5.3,14.0,836.0,804.75,631.8
2016,4,24,12,15,515.0,364.0,5.4,14.0,829.5,823.33,645.87
2016,4,24,12,30,505.0,367.0,5.5,14.0,823.0,839.1,658.0
2016,4,24,12,45,674.5,273.0,5.65,14.0,875.0,931.97,731.75
2016,4,24,13,0,844.0,179.0,5.8,14.0,927.0,1014.58,793.55
2016,4,24,13,15,685.5,254.5,5.85,13.5,855.0,961.51,756.69
2016,4,24,13,30,527.0,330.0,5.9,13.0,783.0,887.93,701.18
2016,4,24,13,45,536.5,314.0,5.95,13.0,764.0,890.53,705.08
2016,4,24,14,0,546.0,298.0,6.0,13.0,745.0,890.09,706.48
2016,4,24,14,15,682.5,228.5,6.0,12.5,766.5,965.35,767.87
2016,4,24,14,30,819.0,159.0,6.0,12.0,788.0,1019.65,809.81
2016,4,24,14,45,686.0,195.0,6.05,12.0,704.5,930.25,745.67
2016,4,24,15,0,553.0,231.0,6.1,12.0,621.0,823.18,666.01
2016,4,24,15,15,668.0,183.0,6.1,12.0,626.5,882.79,714.69
2016,4,24,15,30,783.0,135.0,6.1,12.0,632.0,925.16,748.01
2016,4,24,15,45,502.0,189.0,6.1,12.0,498.5,699.71,575.85
2016,4,24,16,0,221.0,243.0,6.1,12.0,365.0,459.78,381.05
2016,4,24,16,15,451.0,180.0,6.1,11.5,400.0,616.77,515.21
2016,4,24,16,30,681.0,117.0,6.1,11.0,435.0,727.15,607.97
2016,4,24,16,45,636.0,112.5,6.1,11.0,382.0,659.36,555.49
2016,4,24,17,0,591.0,108.0,6.1,11.0,329.0,592.57,502.28
2016,4,24,17,15,540.0,98.5,6.05,10.5,277.0,517.99,441.75
2016,4,24,17,30,489.0,89.0,6.0,10.0,225.0,442.78,378.77
2016,4,24,17,45,433.0,75.5,6.0,9.5,177.0,368.91,314.73
2016,4,24,18,0,377.0,62.0,6.0,9.0,129.0,300.01,252.78
2016,4,24,18,15,272.5,46.5,5.95,9.0,87.0,210.58,171.63
2016,4,24,18,30,168.0,31.0,5.9,9.0,45.0,132.51,93.73
2016,4,24,18,45,84.0,15.5,5.9,9.0,22.5,44.32,0.0
2016,4,24,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,6.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,4,25,5,45,203.0,16.0,4.45,5.5,38.5,12.84,2.14
2016,4,25,6,0,406.0,32.0,4.5,6.0,77.0,26.27,17.47
2016,4,25,6,15,501.5,40.5,4.5,6.5,126.0,32.84,24.1
2016,4,25,6,30,597.0,49.0,4.5,7.0,175.0,39.37,30.37
2016,4,25,6,45,657.5,55.0,4.55,7.5,228.5,47.47,37.89
2016,4,25,7,0,718.0,61.0,4.6,8.0,282.0,52.03,42.01
2016,4,25,7,15,757.0,65.5,4.55,8.5,337.0,55.12,44.66
2016,4,25,7,30,796.0,70.0,4.5,9.0,392.0,58.16,47.19
2016,4,25,7,45,823.5,74.0,4.5,9.5,445.5,60.62,49.13
2016,4,25,8,0,851.0,78.0,4.5,10.0,499.0,62.99,50.97
2016,4,25,8,15,871.0,81.0,4.45,10.0,549.5,101.64,61.6
2016,4,25,8,30,891.0,84.0,4.4,10.0,600.0,164.57,95.9
2016,4,25,8,45,905.0,86.5,4.35,10.5,647.0,228.17,145.45
2016,4,25,9,0,919.0,89.0,4.3,11.0,694.0,292.83,202.22
2016,4,25,9,15,930.0,91.0,4.3,11.5,735.5,357.01,260.65
2016,4,25,9,30,941.0,93.0,4.3,12.0,777.0,421.36,318.85
2016,4,25,9,45,945.5,96.5,4.3,12.5,812.0,484.05,374.41
2016,4,25,10,0,950.0,100.0,4.3,13.0,847.0,545.65,427.26
2016,4,25,10,15,955.5,101.5,4.3,13.0,876.0,604.82,477.3
2016,4,25,10,30,961.0,103.0,4.3,13.0,905.0,662.47,524.64
2016,4,25,10,45,963.5,105.0,4.35,13.0,926.0,716.87,568.42
2016,4,25,11,0,966.0,107.0,4.4,13.0,947.0,769.01,609.43
2016,4,25,11,15,968.0,107.5,4.45,13.0,961.0,817.0,645.85
2016,4,25,11,30,970.0,108.0,4.5,13.0,975.0,862.24,678.4
2016,4,25,11,45,968.0,110.0,4.55,13.5,980.5,902.64,705.94
2016,4,25,12,0,966.0,112.0,4.6,14.0,986.0,939.69,730.92
2016,4,25,12,15,965.0,112.0,4.6,14.0,984.0,972.27,753.65
2016,4,25,12,30,964.0,112.0,4.6,14.0,982.0,1001.25,773.84
2016,4,25,12,45,959.0,112.5,4.65,14.0,971.5,1023.24,789.65
2016,4,25,13,0,954.0,113.0,4.7,14.0,961.0,1041.23,802.84
2016,4,25,13,15,950.0,112.5,4.75,14.0,943.5,1055.16,813.37
2016,4,25,13,30,946.0,112.0,4.8,14.0,926.0,1065.02,821.25
2016,4,25,13,45,937.0,112.5,4.85,14.0,900.5,1066.85,823.75
2016,4,25,14,0,928.0,113.0,4.9,14.0,875.0,1064.57,823.6
2016,4,25,14,15,919.5,111.5,4.95,14.0,843.0,1056.64,819.69
2016,4,25,14,30,911.0,110.0,5.0,14.0,811.0,1044.74,813.16
2016,4,25,14,45,898.5,108.5,5.05,14.0,772.5,1025.02,801.23
2016,4,25,15,0,886.0,107.0,5.1,14.0,734.0,1001.7,786.82
2016,4,25,15,15,871.5,104.5,5.1,13.5,691.0,971.91,768.87
2016,4,25,15,30,857.0,102.0,5.1,13.0,648.0,949.71,756.35
2016,4,25,15,45,836.5,99.5,5.15,13.0,600.0,907.86,728.23
2016,4,25,16,0,816.0,97.0,5.2,13.0,552.0,863.62,698.09
2016,4,25,16,15,791.5,93.5,5.2,12.5,501.0,812.72,663.47
2016,4,25,16,30,767.0,90.0,5.2,12.0,450.0,760.36,627.01
2016,4,25,16,45,731.5,85.5,5.2,12.0,396.5,701.43,583.42
2016,4,25,17,0,696.0,81.0,5.2,12.0,343.0,638.72,535.8
2016,4,25,17,15,648.0,75.0,5.15,11.5,290.0,566.24,478.85
2016,4,25,17,30,600.0,69.0,5.1,11.0,237.0,496.17,421.0
2016,4,25,17,45,528.5,61.0,5.05,10.5,186.5,412.72,349.69
2016,4,25,18,0,457.0,53.0,5.0,10.0,136.0,335.18,280.9
2016,4,25,18,15,345.5,41.0,4.85,9.5,92.5,240.8,196.21
2016,4,25,18,30,234.0,29.0,4.7,9.0,49.0,159.08,115.26
2016,4,25,18,45,117.0,14.5,4.6,9.0,24.5,55.56,0.0
2016,4,25,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,5,45,60.0,20.5,3.1,7.5,27.5,16.3,5.24
2016,4,26,6,0,120.0,41.0,3.2,8.0,55.0,31.71,22.19
2016,4,26,6,15,163.0,60.5,3.2,8.5,89.5,45.95,35.71
2016,4,26,6,30,206.0,80.0,3.2,9.0,124.0,59.83,48.65
2016,4,26,6,45,226.0,101.0,3.25,9.5,161.5,74.14,61.71
2016,4,26,7,0,246.0,122.0,3.3,10.0,199.0,87.97,74.04
2016,4,26,7,15,276.5,137.5,3.25,10.0,238.5,98.02,82.89
2016,4,26,7,30,307.0,153.0,3.2,10.0,278.0,107.75,91.29
2016,4,26,7,45,482.0,131.5,3.2,10.5,358.0,90.37,75.4
2016,4,26,8,0,657.0,110.0,3.2,11.0,438.0,76.1,62.38
2016,4,26,8,15,597.5,144.5,3.1,11.0,465.5,119.35,82.01
2016,4,26,8,30,538.0,179.0,3.0,11.0,493.0,179.11,122.15
2016,4,26,8,45,376.5,242.0,2.9,11.0,470.0,237.22,175.2
2016,4,26,9,0,215.0,305.0,2.8,11.0,447.0,274.65,212.99
2016,4,26,9,15,255.5,318.5,2.75,11.0,497.5,312.24,243.06
2016,4,26,9,30,296.0,332.0,2.7,11.0,548.0,359.42,281.2
2016,4,26,9,45,353.0,330.0,2.7,11.5,600.0,407.1,319.13
2016,4,26,10,0,410.0,328.0,2.7,12.0,652.0,460.36,361.28
2016,4,26,10,15,400.5,345.5,2.75,12.5,671.0,498.61,391.5
2016,4,26,10,30,391.0,363.0,2.8,13.0,690.0,535.42,419.81
2016,4,26,10,45,605.5,270.5,2.9,13.5,791.5,629.41,493.26
2016,4,26,11,0,820.0,178.0,3.0,14.0,893.0,733.52,573.15
2016,4,26,11,15,668.0,269.0,3.1,14.0,857.5,745.15,579.51
2016,4,26,11,30,516.0,360.0,3.2,14.0,822.0,739.73,573.3
2016,4,26,11,45,673.0,270.0,3.35,14.0,878.0,818.63,635.2
2016,4,26,12,0,830.0,180.0,3.5,14.0,934.0,895.24,693.06
2016,4,26,12,15,830.0,180.0,3.55,14.0,932.5,926.37,714.56
2016,4,26,12,30,830.0,180.0,3.6,14.0,931.0,954.32,734.21
2016,4,26,12,45,855.5,161.5,3.7,14.0,929.5,985.11,756.22
2016,4,26,13,0,881.0,143.0,3.8,14.0,928.0,999.11,766.67
2016,4,26,13,15,877.0,142.0,3.85,14.0,911.5,1011.81,776.15
2016,4,26,13,30,873.0,141.0,3.9,14.0,895.0,1020.71,783.15
2016,4,26,13,45,858.5,144.5,3.95,14.0,869.0,1034.12,793.45
2016,4,26,14,0,844.0,148.0,4.0,14.0,843.0,1029.63,791.53
2016,4,26,14,15,686.5,211.0,4.0,13.5,762.5,949.36,738.06
2016,4,26,14,30,529.0,274.0,4.0,13.0,682.0,850.15,667.14
2016,4,26,14,45,575.0,241.0,4.05,13.0,666.0,858.64,677.12
2016,4,26,15,0,621.0,208.0,4.1,13.0,650.0,870.52,688.7
2016,4,26,15,15,554.5,214.5,4.1,12.5,591.5,796.87,636.35
2016,4,26,15,30,488.0,221.0,4.1,12.0,533.0,731.22,589.12
2016,4,26,15,45,380.5,229.0,4.15,12.0,461.5,610.74,497.63
2016,4,26,16,0,273.0,237.0,4.2,12.0,390.0,516.07,423.25
2016,4,26,16,15,279.5,212.5,4.15,11.5,357.0,486.83,402.9
2016,4,26,16,30,286.0,188.0,4.1,11.0,324.0,455.77,380.37
2016,4,26,16,45,348.0,155.5,4.1,11.0,301.5,456.6,383.83
2016,4,26,17,0,410.0,123.0,4.1,11.0,279.0,467.75,394.62
2016,4,26,17,15,363.5,113.0,4.0,10.5,236.0,405.54,343.65
2016,4,26,17,30,317.0,103.0,3.9,10.0,193.0,346.61,294.26
2016,4,26,17,45,265.5,86.0,3.8,10.0,151.0,267.83,226.55
2016,4,26,18,0,214.0,69.0,3.7,10.0,109.0,207.63,172.97
2016,4,26,18,15,152.0,50.5,3.6,9.5,74.0,145.34,117.12
2016,4,26,18,30,90.0,32.0,3.5,9.0,39.0,89.28,63.79
2016,4,26,18,45,45.0,16.0,3.45,9.0,19.5,39.76,0.0
2016,4,26,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,5.0,2.3,8.0,5.0,0.0,0.0
2016,4,27,5,30,0.0,10.0,2.5,8.0,10.0,8.54,0.0
2016,4,27,5,45,128.5,26.0,2.75,8.5,41.5,20.09,8.7
2016,4,27,6,0,257.0,42.0,3.0,9.0,73.0,32.3,22.72
2016,4,27,6,15,350.5,54.5,3.2,9.0,118.0,41.64,31.83
2016,4,27,6,30,444.0,67.0,3.4,9.0,163.0,53.07,42.57
2016,4,27,6,45,222.0,57.5,3.6,9.5,105.5,41.99,32.64
2016,4,27,7,0,0.0,48.0,3.8,10.0,48.0,39.69,30.5
2016,4,27,7,15,0.0,57.5,3.95,10.0,57.5,47.6,37.6
2016,4,27,7,30,0.0,67.0,4.1,10.0,67.0,55.54,44.62
2016,4,27,7,45,44.5,140.5,4.3,10.0,163.0,107.13,90.51
2016,4,27,8,0,89.0,214.0,4.5,10.0,259.0,152.45,130.06
2016,4,27,8,15,127.5,239.5,4.55,10.0,311.0,168.66,134.42
2016,4,27,8,30,166.0,265.0,4.6,10.0,363.0,203.04,158.4
2016,4,27,8,45,112.5,276.0,4.7,10.0,344.5,217.95,172.25
2016,4,27,9,0,59.0,287.0,4.8,10.0,326.0,230.44,184.77
2016,4,27,9,15,36.5,265.5,4.8,10.0,290.0,217.21,174.71
2016,4,27,9,30,14.0,244.0,4.8,10.0,254.0,202.09,162.79
2016,4,27,9,45,37.5,300.5,4.85,10.0,330.0,255.09,205.54
2016,4,27,10,0,61.0,357.0,4.9,10.0,406.0,315.28,253.77
2016,4,27,10,15,175.5,378.5,4.9,10.0,525.0,402.42,323.53
2016,4,27,10,30,290.0,400.0,4.9,10.0,644.0,504.57,404.76
2016,4,27,10,45,149.5,302.0,4.95,10.0,428.0,354.08,286.1
2016,4,27,11,0,9.0,204.0,5.0,10.0,212.0,176.72,141.13
2016,4,27,11,15,49.0,322.0,5.0,10.0,366.0,312.6,251.99
2016,4,27,11,30,89.0,440.0,5.0,10.0,520.0,452.74,362.8
2016,4,27,11,45,64.5,416.5,5.0,10.5,475.0,420.0,335.67
2016,4,27,12,0,40.0,393.0,5.0,11.0,430.0,384.21,306.53
2016,4,27,12,15,22.0,274.5,5.0,11.0,295.0,263.89,211.13
2016,4,27,12,30,4.0,156.0,5.0,11.0,160.0,135.51,106.84
2016,4,27,12,45,18.5,261.5,5.05,11.0,278.5,241.88,193.97
2016,4,27,13,0,33.0,367.0,5.1,11.0,397.0,370.97,297.02
2016,4,27,13,15,146.0,396.0,5.1,11.0,523.0,532.28,426.58
2016,4,27,13,30,259.0,425.0,5.1,11.0,649.0,698.77,555.87
2016,4,27,13,45,560.5,286.0,5.15,11.5,754.5,883.2,701.29
2016,4,27,14,0,862.0,147.0,5.2,12.0,860.0,1045.46,820.2
2016,4,27,14,15,853.0,145.0,5.2,12.0,828.5,1036.76,814.05
2016,4,27,14,30,844.0,143.0,5.2,12.0,797.0,1024.22,806.44
2016,4,27,14,45,839.5,136.5,5.2,12.0,761.0,1007.53,796.01
2016,4,27,15,0,835.0,130.0,5.2,12.0,725.0,987.07,782.98
2016,4,27,15,15,819.0,127.0,5.2,12.0,682.0,955.79,762.15
2016,4,27,15,30,803.0,124.0,5.2,12.0,639.0,921.5,739.1
2016,4,27,15,45,790.0,117.0,5.2,12.0,593.0,882.79,712.64
2016,4,27,16,0,777.0,110.0,5.2,12.0,547.0,841.43,683.96
2016,4,27,16,15,751.0,105.5,5.15,11.5,496.0,794.43,651.64
2016,4,27,16,30,725.0,101.0,5.1,11.0,445.0,741.22,613.93
2016,4,27,16,45,695.5,94.0,5.1,11.0,393.5,681.49,569.41
2016,4,27,17,0,666.0,87.0,5.1,11.0,342.0,621.7,523.8
2016,4,27,17,15,617.5,80.5,5.1,10.5,289.5,549.68,466.55
2016,4,27,17,30,569.0,74.0,5.1,10.0,237.0,480.15,409.04
2016,4,27,17,45,503.0,65.0,5.1,10.0,187.5,400.47,340.16
2016,4,27,18,0,437.0,56.0,5.1,10.0,138.0,326.2,273.74
2016,4,27,18,15,329.5,44.0,5.05,9.5,95.0,234.98,192.05
2016,4,27,18,30,222.0,32.0,5.0,9.0,52.0,155.06,115.48
2016,4,27,18,45,111.0,16.0,5.0,9.0,26.0,69.87,0.0
2016,4,27,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,28,5,15,35.0,5.5,4.3,8.0,6.5,0.0,0.0
2016,4,28,5,30,70.0,11.0,4.3,8.0,13.0,9.39,0.0
2016,4,28,5,45,214.5,24.0,4.3,8.5,46.5,19.6,9.05
2016,4,28,6,0,359.0,37.0,4.3,9.0,80.0,30.16,20.92
2016,4,28,6,15,449.5,46.0,4.2,9.5,127.0,36.92,27.56
2016,4,28,6,30,540.0,55.0,4.1,10.0,174.0,43.6,33.88
2016,4,28,6,45,600.5,61.0,4.0,10.5,226.0,47.6,37.58
2016,4,28,7,0,661.0,67.0,3.9,11.0,278.0,51.58,41.1
2016,4,28,7,15,701.0,72.0,3.8,11.5,331.0,59.47,48.01
2016,4,28,7,30,741.0,77.0,3.7,12.0,384.0,62.65,50.6
2016,4,28,7,45,769.5,81.0,3.65,12.5,436.0,64.85,52.27
2016,4,28,8,0,798.0,85.0,3.6,13.0,488.0,66.98,53.85
2016,4,28,8,15,819.5,88.5,3.5,13.0,538.0,98.77,58.42
2016,4,28,8,30,841.0,92.0,3.4,13.0,588.0,159.39,92.15
2016,4,28,8,45,854.5,95.5,3.3,13.5,633.0,221.03,139.91
2016,4,28,9,0,868.0,99.0,3.2,14.0,678.0,289.38,198.62
2016,4,28,9,15,880.5,101.5,3.1,14.5,719.5,351.1,253.53
2016,4,28,9,30,893.0,104.0,3.0,15.0,761.0,413.23,308.29
2016,4,28,9,45,905.0,104.5,2.95,15.5,797.0,473.75,360.48
2016,4,28,10,0,917.0,105.0,2.9,16.0,833.0,534.02,410.73
2016,4,28,10,15,923.5,106.0,2.9,16.0,861.5,591.24,457.92
2016,4,28,10,30,930.0,107.0,2.9,16.0,890.0,647.1,502.62
2016,4,28,10,45,925.0,114.0,2.9,16.0,909.5,699.02,542.98
2016,4,28,11,0,920.0,121.0,2.9,16.0,929.0,748.13,580.15
2016,4,28,11,15,923.0,121.5,2.95,16.0,943.0,794.68,614.99
2016,4,28,11,30,926.0,122.0,3.0,16.0,957.0,838.72,645.68
2016,4,28,11,45,921.5,126.0,3.15,16.5,962.0,877.03,671.58
2016,4,28,12,0,917.0,130.0,3.3,17.0,967.0,912.03,695.08
2016,4,28,12,15,916.5,130.0,3.4,17.0,965.5,943.55,717.14
2016,4,28,12,30,916.0,130.0,3.5,17.0,964.0,971.71,736.94
2016,4,28,12,45,919.0,126.5,3.6,17.0,956.5,996.34,754.41
2016,4,28,13,0,922.0,123.0,3.7,17.0,949.0,1017.36,769.55
2016,4,28,13,15,918.5,122.5,3.8,16.5,932.5,1031.27,781.48
2016,4,28,13,30,915.0,122.0,3.9,16.0,916.0,1041.25,790.98
2016,4,28,13,45,904.0,123.5,4.0,16.0,890.5,1041.87,792.8
2016,4,28,14,0,893.0,125.0,4.1,16.0,865.0,1038.53,792.14
2016,4,28,14,15,885.0,123.5,4.2,16.0,834.0,1031.21,788.9
2016,4,28,14,30,877.0,122.0,4.3,16.0,803.0,1020.07,783.16
2016,4,28,14,45,863.5,121.0,4.45,16.0,765.0,1012.81,781.0
2016,4,28,15,0,850.0,120.0,4.6,16.0,727.0,989.29,767.58
2016,4,28,15,15,835.5,117.5,4.6,15.5,685.0,959.77,750.09
2016,4,28,15,30,821.0,115.0,4.6,15.0,643.0,927.15,730.28
2016,4,28,15,45,804.5,110.5,4.65,15.0,596.5,887.59,704.24
2016,4,28,16,0,788.0,106.0,4.7,15.0,550.0,845.53,676.09
2016,4,28,16,15,763.0,102.0,4.7,14.5,499.5,794.56,641.8
2016,4,28,16,30,738.0,98.0,4.7,14.0,449.0,747.07,609.47
2016,4,28,16,45,705.5,92.5,4.75,13.5,397.0,686.39,566.35
2016,4,28,17,0,673.0,87.0,4.8,13.0,345.0,625.84,522.06
2016,4,28,17,15,625.5,80.5,4.7,12.5,293.0,554.27,465.66
2016,4,28,17,30,578.0,74.0,4.6,12.0,241.0,485.1,409.02
2016,4,28,17,45,502.0,66.5,4.55,11.5,190.5,400.78,337.73
2016,4,28,18,0,426.0,59.0,4.5,11.0,140.0,322.64,269.29
2016,4,28,18,15,319.5,46.5,4.35,10.5,96.5,230.18,187.32
2016,4,28,18,30,213.0,34.0,4.2,10.0,53.0,153.28,114.76
2016,4,28,18,45,106.5,17.0,4.05,10.0,26.5,69.83,0.0
2016,4,28,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.95,8.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,3.0,8.0,11.0,9.39,0.0
2016,4,29,5,45,110.0,30.0,3.05,8.5,44.0,23.42,12.57
2016,4,29,6,0,220.0,49.0,3.1,9.0,77.0,37.34,27.32
2016,4,29,6,15,310.0,63.0,3.1,9.0,122.0,47.58,37.24
2016,4,29,6,30,400.0,77.0,3.1,9.0,167.0,57.64,46.75
2016,4,29,6,45,468.5,86.0,3.15,9.0,217.5,63.84,52.54
2016,4,29,7,0,537.0,95.0,3.2,9.0,268.0,72.0,59.91
2016,4,29,7,15,582.0,102.5,3.25,9.0,320.0,75.9,63.3
2016,4,29,7,30,627.0,110.0,3.3,9.0,372.0,79.68,66.49
2016,4,29,7,45,512.0,147.5,3.4,9.5,379.5,100.65,84.82
2016,4,29,8,0,397.0,185.0,3.5,10.0,387.0,120.54,101.88
2016,4,29,8,15,567.5,159.5,3.5,10.0,479.0,129.14,90.43
2016,4,29,8,30,738.0,134.0,3.5,10.0,571.0,171.88,107.88
2016,4,29,8,45,618.0,182.5,3.5,10.5,568.0,236.66,164.64
2016,4,29,9,0,498.0,231.0,3.5,11.0,565.0,285.06,211.16
2016,4,29,9,15,432.0,274.0,3.55,11.5,576.5,332.2,254.06
2016,4,29,9,30,366.0,317.0,3.6,12.0,588.0,374.09,291.16
2016,4,29,9,45,611.0,227.0,3.65,12.5,703.5,439.48,341.95
2016,4,29,10,0,856.0,137.0,3.7,13.0,819.0,529.36,413.72
2016,4,29,10,15,864.0,138.5,3.75,13.0,847.5,586.02,461.05
2016,4,29,10,30,872.0,140.0,3.8,13.0,876.0,638.99,504.49
2016,4,29,10,45,881.5,139.0,3.9,13.5,899.0,691.05,545.31
2016,4,29,11,0,891.0,138.0,4.0,14.0,922.0,741.68,583.98
2016,4,29,11,15,894.5,138.5,4.05,14.0,936.5,787.45,619.06
2016,4,29,11,30,898.0,139.0,4.1,14.0,951.0,830.84,650.62
2016,4,29,11,45,901.0,138.5,4.2,14.5,958.0,870.43,677.7
2016,4,29,12,0,904.0,138.0,4.3,15.0,965.0,907.22,702.72
2016,4,29,12,15,904.0,138.0,4.4,15.0,964.0,938.83,725.52
2016,4,29,12,30,904.0,138.0,4.5,15.0,963.0,967.16,746.1
2016,4,29,12,45,888.0,146.5,4.65,15.0,950.0,984.89,759.81
2016,4,29,13,0,872.0,155.0,4.8,15.0,937.0,1012.86,780.87
2016,4,29,13,15,868.5,153.5,4.85,15.0,920.5,1025.8,790.62
2016,4,29,13,30,865.0,152.0,4.9,15.0,904.0,1034.84,797.91
2016,4,29,13,45,864.5,147.0,5.0,15.0,882.0,1039.29,802.62
2016,4,29,14,0,864.0,142.0,5.1,15.0,860.0,1039.75,804.72
2016,4,29,14,15,856.5,140.5,5.1,15.0,830.0,1033.0,801.09
2016,4,29,14,30,849.0,139.0,5.1,15.0,800.0,1022.42,794.96
2016,4,29,14,45,843.5,134.0,5.15,15.0,764.5,1006.27,785.43
2016,4,29,15,0,838.0,129.0,5.2,15.0,729.0,986.4,773.36
2016,4,29,15,15,824.0,126.0,5.2,14.5,687.5,957.02,755.58
2016,4,29,15,30,810.0,123.0,5.2,14.0,646.0,924.54,735.48
2016,4,29,15,45,797.5,117.5,5.2,14.0,601.0,887.82,710.71
2016,4,29,16,0,785.0,112.0,5.2,14.0,556.0,848.4,683.74
2016,4,29,16,15,760.5,107.5,5.2,13.5,506.0,802.58,652.91
2016,4,29,16,30,736.0,103.0,5.2,13.0,456.0,750.34,616.56
2016,4,29,16,45,710.5,96.0,5.2,13.0,405.0,693.4,574.62
2016,4,29,17,0,685.0,89.0,5.2,13.0,354.0,636.02,531.39
2016,4,29,17,15,639.0,82.5,5.2,12.5,301.5,564.99,475.54
2016,4,29,17,30,593.0,76.0,5.2,12.0,249.0,496.15,419.23
2016,4,29,17,45,533.0,66.5,5.25,11.5,198.5,418.41,353.42
2016,4,29,18,0,473.0,57.0,5.3,11.0,148.0,345.44,289.12
2016,4,29,18,15,367.0,45.5,5.25,10.5,103.5,253.66,207.24
2016,4,29,18,30,261.0,34.0,5.2,10.0,59.0,172.86,131.1
2016,4,29,18,45,130.5,17.0,5.2,10.0,29.5,78.78,0.0
2016,4,29,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,15,68.5,6.5,2.9,8.0,8.5,5.55,0.0
2016,4,30,5,30,137.0,13.0,2.9,8.0,17.0,11.1,0.0
2016,4,30,5,45,285.5,24.5,2.95,8.5,54.5,20.04,10.37
2016,4,30,6,0,434.0,36.0,3.0,9.0,92.0,29.4,20.4
2016,4,30,6,15,519.5,43.5,2.9,9.5,140.5,35.05,25.97
2016,4,30,6,30,605.0,51.0,2.8,10.0,189.0,40.67,31.29
2016,4,30,6,45,659.5,57.0,2.75,10.5,242.0,48.82,38.7
2016,4,30,7,0,714.0,63.0,2.7,11.0,295.0,53.28,42.64
2016,4,30,7,15,750.5,67.0,2.65,11.0,349.0,55.9,44.89
2016,4,30,7,30,787.0,71.0,2.6,11.0,403.0,58.49,47.06
2016,4,30,7,45,813.5,75.0,2.6,11.5,455.5,60.89,48.93
2016,4,30,8,0,840.0,79.0,2.6,12.0,508.0,63.19,50.69
2016,4,30,8,15,859.0,81.5,2.55,12.5,557.5,105.05,62.19
2016,4,30,8,30,878.0,84.0,2.5,13.0,607.0,166.33,96.02
2016,4,30,8,45,892.5,86.5,2.5,13.5,653.0,228.72,144.23
2016,4,30,9,0,907.0,89.0,2.5,14.0,699.0,292.23,199.02
2016,4,30,9,15,918.0,90.5,2.45,14.0,739.5,354.8,255.18
2016,4,30,9,30,929.0,92.0,2.4,14.0,780.0,417.51,311.09
2016,4,30,9,45,940.5,91.5,2.35,14.5,816.0,478.74,363.86
2016,4,30,10,0,952.0,91.0,2.3,15.0,852.0,539.58,414.46
2016,4,30,10,15,957.5,92.0,2.3,15.0,880.5,597.78,462.24
2016,4,30,10,30,963.0,93.0,2.3,15.0,909.0,654.46,507.32
2016,4,30,10,45,966.0,94.5,2.3,15.5,930.0,708.2,547.84
2016,4,30,11,0,969.0,96.0,2.3,16.0,951.0,759.72,585.42
2016,4,30,11,15,971.0,96.5,2.25,16.0,964.5,807.18,618.94
2016,4,30,11,30,973.0,97.0,2.2,16.0,978.0,851.9,648.76
2016,4,30,11,45,972.5,97.5,2.2,16.5,983.5,891.66,674.04
2016,4,30,12,0,972.0,98.0,2.2,17.0,989.0,928.13,696.86
2016,4,30,12,15,971.0,98.0,2.15,17.0,987.0,960.28,717.42
2016,4,30,12,30,970.0,98.0,2.1,17.0,985.0,988.82,735.49
2016,4,30,12,45,962.0,101.0,2.1,17.5,974.0,1010.04,747.93
2016,4,30,13,0,954.0,104.0,2.1,18.0,963.0,1027.24,757.84
2016,4,30,13,15,950.5,103.5,2.1,18.0,945.5,1041.23,767.2
2016,4,30,13,30,947.0,103.0,2.1,18.0,928.0,1051.19,774.11
2016,4,30,13,45,942.0,101.5,2.15,18.0,904.0,1054.56,777.59
2016,4,30,14,0,937.0,100.0,2.2,18.0,880.0,1053.82,778.63
2016,4,30,14,15,929.5,98.5,2.2,18.0,848.5,1046.54,774.96
2016,4,30,14,30,922.0,97.0,2.2,18.0,817.0,1035.27,768.91
2016,4,30,14,45,912.5,95.0,2.25,18.0,779.5,1017.61,759.4
2016,4,30,15,0,903.0,93.0,2.3,18.0,742.0,996.24,747.53
2016,4,30,15,15,890.0,91.0,2.35,17.5,699.5,967.99,732.44
2016,4,30,15,30,877.0,89.0,2.4,17.0,657.0,936.54,715.05
2016,4,30,15,45,859.0,86.5,2.45,17.0,609.5,896.98,690.51
2016,4,30,16,0,841.0,84.0,2.5,17.0,562.0,864.04,670.35
2016,4,30,16,15,818.5,81.0,2.5,16.5,512.0,814.93,639.16
2016,4,30,16,30,796.0,78.0,2.5,16.0,462.0,764.24,606.24
2016,4,30,16,45,763.0,75.0,2.55,16.0,409.0,704.15,564.71
2016,4,30,17,0,730.0,72.0,2.6,16.0,356.0,644.01,522.0
2016,4,30,17,15,687.5,67.0,2.55,15.5,303.5,575.35,471.4
2016,4,30,17,30,645.0,62.0,2.5,15.0,251.0,512.02,421.57
2016,4,30,17,45,578.5,55.5,2.5,14.5,200.0,431.8,356.19
2016,4,30,18,0,512.0,49.0,2.5,14.0,149.0,357.0,292.53
2016,4,30,18,15,410.5,39.5,2.45,13.5,104.5,267.9,215.06
2016,4,30,18,30,309.0,30.0,2.4,13.0,60.0,189.84,142.86
2016,4,30,18,45,154.5,15.0,2.4,12.5,30.0,87.84,8.52
2016,4,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,7.0,1.1,11.0,9.0,5.97,0.0
2016,5,1,5,30,122.0,14.0,1.1,11.0,18.0,11.95,0.0
2016,5,1,5,45,260.5,26.0,1.1,11.5,54.5,21.21,11.51
2016,5,1,6,0,399.0,38.0,1.1,12.0,91.0,30.89,21.53
2016,5,1,6,15,485.0,46.5,1.1,12.5,139.0,37.26,27.67
2016,5,1,6,30,571.0,55.0,1.1,13.0,187.0,43.55,33.52
2016,5,1,6,45,625.5,61.0,1.15,13.5,239.0,47.57,37.15
2016,5,1,7,0,680.0,67.0,1.2,14.0,291.0,51.54,40.58
2016,5,1,7,15,718.0,71.5,1.15,14.5,344.0,59.02,47.03
2016,5,1,7,30,756.0,76.0,1.1,15.0,397.0,61.83,49.24
2016,5,1,7,45,782.5,80.5,1.1,15.5,449.0,64.42,51.22
2016,5,1,8,0,809.0,85.0,1.1,16.0,501.0,66.9,53.08
2016,5,1,8,15,829.5,88.0,1.1,16.0,550.0,100.62,57.98
2016,5,1,8,30,850.0,91.0,1.1,16.0,599.0,161.16,91.49
2016,5,1,8,45,864.0,94.0,1.1,16.5,644.5,229.37,143.54
2016,5,1,9,0,878.0,97.0,1.1,17.0,690.0,291.38,195.67
2016,5,1,9,15,889.5,99.0,1.1,17.5,730.5,352.73,248.7
2016,5,1,9,30,901.0,101.0,1.1,18.0,771.0,414.32,301.25
2016,5,1,9,45,909.5,103.0,1.1,18.5,806.0,474.65,351.36
2016,5,1,10,0,918.0,105.0,1.1,19.0,841.0,534.36,399.15
2016,5,1,10,15,924.5,106.0,1.05,19.0,869.5,591.33,443.59
2016,5,1,10,30,931.0,107.0,1.0,19.0,898.0,646.95,485.36
2016,5,1,10,45,934.0,108.5,0.95,19.5,919.0,699.16,522.23
2016,5,1,11,0,937.0,110.0,0.9,20.0,940.0,749.23,556.19
2016,5,1,11,15,939.5,111.0,0.8,20.0,953.5,796.16,586.84
2016,5,1,11,30,942.0,112.0,0.7,20.0,967.0,840.52,613.33
2016,5,1,11,45,665.5,260.0,0.65,20.5,866.5,800.04,581.19
2016,5,1,12,0,389.0,408.0,0.6,21.0,766.0,716.13,518.93
2016,5,1,12,15,665.0,260.0,0.55,21.0,870.5,857.47,618.21
2016,5,1,12,30,941.0,112.0,0.5,21.0,975.0,974.86,690.6
2016,5,1,12,45,939.5,111.0,0.45,21.0,965.5,997.73,701.75
2016,5,1,13,0,938.0,110.0,0.4,21.0,956.0,1016.82,712.11
2016,5,1,13,15,934.0,109.0,0.5,21.0,938.5,1029.62,722.35
2016,5,1,13,30,930.0,108.0,0.6,21.0,921.0,1038.44,730.46
2016,5,1,13,45,923.5,107.5,0.7,21.0,896.5,1041.28,735.14
2016,5,1,14,0,917.0,107.0,0.8,21.0,872.0,1040.12,737.55
2016,5,1,14,15,909.5,105.5,0.9,20.5,841.0,1032.94,737.77
2016,5,1,14,30,902.0,104.0,1.0,20.0,810.0,1021.86,735.65
2016,5,1,14,45,890.5,102.5,1.1,20.0,772.5,1003.06,727.26
2016,5,1,15,0,879.0,101.0,1.2,20.0,735.0,980.71,716.57
2016,5,1,15,15,865.5,98.5,1.2,19.5,692.5,951.94,701.28
2016,5,1,15,30,852.0,96.0,1.2,19.0,650.0,920.06,683.89
2016,5,1,15,45,833.5,93.5,1.3,19.0,603.0,890.56,668.12
2016,5,1,16,0,815.0,91.0,1.4,19.0,556.0,848.4,643.39
2016,5,1,16,15,791.5,87.5,1.4,18.5,506.0,798.69,612.94
2016,5,1,16,30,768.0,84.0,1.4,18.0,456.0,747.53,580.78
2016,5,1,16,45,735.5,80.0,1.4,18.0,404.0,687.7,540.44
2016,5,1,17,0,703.0,76.0,1.4,18.0,352.0,631.28,501.53
2016,5,1,17,15,659.5,70.5,1.4,17.0,300.0,562.77,453.15
2016,5,1,17,30,616.0,65.0,1.4,16.0,248.0,496.3,403.26
2016,5,1,17,45,552.5,58.0,1.4,15.5,198.0,418.73,341.37
2016,5,1,18,0,489.0,51.0,1.4,15.0,148.0,346.31,280.89
2016,5,1,18,15,390.0,41.0,1.3,14.5,104.0,259.16,206.27
2016,5,1,18,30,291.0,31.0,1.2,14.0,60.0,182.77,137.2
2016,5,1,18,45,145.5,15.5,1.2,14.0,30.0,85.52,18.27
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,5,15,40.0,8.0,1.15,9.0,9.5,6.83,0.0
2016,5,2,5,30,80.0,16.0,1.1,9.0,19.0,12.44,0.0
2016,5,2,5,45,196.0,31.0,1.1,9.5,54.0,23.98,14.2
2016,5,2,6,0,312.0,46.0,1.1,10.0,89.0,35.39,25.75
2016,5,2,6,15,372.0,59.5,1.1,10.0,132.0,45.26,35.18
2016,5,2,6,30,432.0,73.0,1.1,10.0,175.0,54.88,44.17
2016,5,2,6,45,517.5,72.5,1.1,10.5,223.5,55.55,44.8
2016,5,2,7,0,603.0,72.0,1.1,11.0,272.0,54.43,43.67
2016,5,2,7,15,588.5,90.0,1.1,11.5,312.5,66.08,53.9
2016,5,2,7,30,574.0,108.0,1.1,12.0,353.0,77.06,63.34
2016,5,2,7,45,526.0,139.0,1.1,12.5,385.0,95.13,78.83
2016,5,2,8,0,478.0,170.0,1.1,13.0,417.0,112.01,93.02
2016,5,2,8,15,512.5,176.0,1.1,13.0,464.0,137.56,96.78
2016,5,2,8,30,547.0,182.0,1.1,13.0,511.0,183.7,123.52
2016,5,2,8,45,571.5,191.5,1.1,13.5,557.5,234.59,161.76
2016,5,2,9,0,596.0,201.0,1.1,14.0,604.0,288.77,205.98
2016,5,2,9,15,527.0,242.0,1.05,14.0,614.5,338.65,250.73
2016,5,2,9,30,458.0,283.0,1.0,14.0,625.0,380.94,287.9
2016,5,2,9,45,667.0,204.5,1.0,14.5,727.5,445.53,336.92
2016,5,2,10,0,876.0,126.0,1.0,15.0,830.0,530.23,401.78
2016,5,2,10,15,883.0,127.5,1.0,15.0,858.5,585.76,445.64
2016,5,2,10,30,890.0,129.0,1.0,15.0,887.0,640.09,487.4
2016,5,2,10,45,890.5,133.0,1.05,15.5,907.0,690.82,524.79
2016,5,2,11,0,891.0,137.0,1.1,16.0,927.0,739.33,559.49
2016,5,2,11,15,894.0,138.0,1.1,16.0,941.0,784.86,591.75
2016,5,2,11,30,897.0,139.0,1.1,16.0,955.0,828.0,620.59
2016,5,2,11,45,890.5,144.0,1.15,16.0,959.0,864.22,644.73
2016,5,2,12,0,884.0,149.0,1.2,16.0,963.0,897.14,666.69
2016,5,2,12,15,883.5,149.0,1.2,16.0,961.5,927.67,686.28
2016,5,2,12,30,883.0,149.0,1.2,16.0,960.0,954.97,703.74
2016,5,2,12,45,696.0,257.0,1.25,16.0,892.5,929.7,687.09
2016,5,2,13,0,509.0,365.0,1.3,16.0,825.0,870.28,644.19
2016,5,2,13,15,471.0,364.0,1.25,16.0,784.0,846.6,628.4
2016,5,2,13,30,433.0,363.0,1.2,16.0,743.0,819.31,609.69
2016,5,2,13,45,519.0,321.5,1.2,16.0,764.5,872.49,648.7
2016,5,2,14,0,605.0,280.0,1.2,16.0,786.0,922.26,684.11
2016,5,2,14,15,564.5,281.0,1.15,15.5,739.5,886.02,660.27
2016,5,2,14,30,524.0,282.0,1.1,15.0,693.0,847.17,635.56
2016,5,2,14,45,513.0,268.5,1.1,15.0,655.5,820.18,619.09
2016,5,2,15,0,502.0,255.0,1.1,15.0,618.0,790.72,600.65
2016,5,2,15,15,544.5,223.5,1.05,15.0,596.0,790.76,603.15
2016,5,2,15,30,587.0,192.0,1.0,15.0,574.0,793.84,607.21
2016,5,2,15,45,568.5,180.5,1.0,15.0,529.0,742.73,573.39
2016,5,2,16,0,550.0,169.0,1.0,15.0,484.0,698.15,543.99
2016,5,2,16,15,487.5,168.5,1.0,14.5,429.5,627.49,494.99
2016,5,2,16,30,425.0,168.0,1.0,14.0,375.0,559.0,446.3
2016,5,2,16,45,385.0,154.0,1.0,13.5,325.5,495.88,400.79
2016,5,2,17,0,345.0,140.0,1.0,13.0,276.0,418.51,342.89
2016,5,2,17,15,294.0,130.5,1.0,12.5,234.5,358.82,296.38
2016,5,2,17,30,243.0,121.0,1.0,12.0,193.0,303.45,251.67
2016,5,2,17,45,204.5,100.5,1.0,12.0,153.5,246.21,203.92
2016,5,2,18,0,166.0,80.0,1.0,12.0,114.0,192.32,157.66
2016,5,2,18,15,117.5,59.5,1.0,11.5,80.0,137.19,109.66
2016,5,2,18,30,69.0,39.0,1.0,11.0,46.0,78.56,58.02
2016,5,2,18,45,34.5,19.5,1.0,11.0,23.0,35.74,8.24
2016,5,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.1,10.0,5.0,4.27,0.0
2016,5,3,5,30,0.0,10.0,1.1,10.0,10.0,8.23,0.0
2016,5,3,5,45,1.0,28.0,1.1,10.5,28.0,22.84,13.43
2016,5,3,6,0,2.0,46.0,1.1,11.0,46.0,36.85,26.98
2016,5,3,6,15,14.5,66.5,1.1,11.5,70.0,52.54,41.47
2016,5,3,6,30,27.0,87.0,1.1,12.0,94.0,66.69,54.35
2016,5,3,6,45,39.0,107.5,1.15,12.5,120.0,81.39,67.44
2016,5,3,7,0,51.0,128.0,1.2,13.0,146.0,95.86,80.02
2016,5,3,7,15,94.5,154.0,1.25,13.0,192.5,113.64,95.4
2016,5,3,7,30,138.0,180.0,1.3,13.0,239.0,126.38,106.16
2016,5,3,7,45,123.5,203.0,1.4,13.5,260.5,139.91,117.26
2016,5,3,8,0,109.0,226.0,1.5,14.0,282.0,160.0,133.8
2016,5,3,8,15,227.0,236.5,1.55,14.0,368.5,173.49,132.74
2016,5,3,8,30,345.0,247.0,1.6,14.0,455.0,207.32,150.68
2016,5,3,8,45,335.5,270.5,1.65,14.5,485.5,248.81,182.88
2016,5,3,9,0,326.0,294.0,1.7,15.0,516.0,289.56,216.3
2016,5,3,9,15,383.5,292.5,1.7,15.0,569.0,333.06,250.63
2016,5,3,9,30,441.0,291.0,1.7,15.0,622.0,380.16,288.46
2016,5,3,9,45,249.5,326.5,1.7,15.0,515.5,359.29,277.44
2016,5,3,10,0,58.0,362.0,1.7,15.0,409.0,316.81,246.75
2016,5,3,10,15,112.0,394.0,1.65,15.0,488.5,378.52,294.09
2016,5,3,10,30,166.0,426.0,1.6,15.0,568.0,447.83,346.12
2016,5,3,10,45,175.0,437.5,1.6,15.5,590.0,478.36,367.97
2016,5,3,11,0,184.0,449.0,1.6,16.0,612.0,509.59,390.27
2016,5,3,11,15,144.0,451.5,1.6,16.0,580.5,497.89,381.0
2016,5,3,11,30,104.0,454.0,1.6,16.0,549.0,474.55,363.31
2016,5,3,11,45,77.0,435.0,1.6,16.0,505.5,444.79,341.14
2016,5,3,12,0,50.0,416.0,1.6,16.0,462.0,411.89,316.4
2016,5,3,12,15,114.0,443.0,1.55,16.0,548.0,511.98,391.67
2016,5,3,12,30,178.0,470.0,1.5,16.0,634.0,604.97,459.02
2016,5,3,12,45,168.5,465.0,1.5,16.0,619.0,601.85,456.06
2016,5,3,13,0,159.0,460.0,1.5,16.0,604.0,597.19,452.86
2016,5,3,13,15,186.5,449.5,1.5,16.0,615.5,621.59,471.5
2016,5,3,13,30,214.0,439.0,1.5,16.0,627.0,645.45,489.49
2016,5,3,13,45,230.0,423.5,1.5,16.0,621.0,651.94,495.04
2016,5,3,14,0,246.0,408.0,1.5,16.0,615.0,676.62,513.31
2016,5,3,14,15,340.0,361.0,1.55,16.0,635.5,725.22,551.42
2016,5,3,14,30,434.0,314.0,1.6,16.0,656.0,789.43,599.43
2016,5,3,14,45,487.5,278.5,1.65,16.0,645.5,804.46,612.49
2016,5,3,15,0,541.0,243.0,1.7,16.0,635.0,814.83,622.98
2016,5,3,15,15,478.0,250.0,1.75,15.5,582.0,754.63,582.38
2016,5,3,15,30,415.0,257.0,1.8,15.0,529.0,694.27,541.3
2016,5,3,15,45,434.0,231.0,1.85,15.0,497.0,674.64,530.25
2016,5,3,16,0,453.0,205.0,1.9,15.0,465.0,651.64,516.19
2016,5,3,16,15,445.5,185.5,1.9,14.5,423.0,609.81,487.9
2016,5,3,16,30,438.0,166.0,1.9,14.0,381.0,566.5,457.97
2016,5,3,16,45,443.5,144.5,1.95,14.0,341.5,529.71,431.87
2016,5,3,17,0,449.0,123.0,2.0,14.0,302.0,490.62,403.12
2016,5,3,17,15,386.5,118.5,2.0,13.5,257.0,422.41,349.58
2016,5,3,17,30,324.0,114.0,2.0,13.0,212.0,345.67,287.79
2016,5,3,17,45,276.0,96.5,2.0,13.0,169.0,282.37,234.75
2016,5,3,18,0,228.0,79.0,2.0,13.0,126.0,223.43,183.84
2016,5,3,18,15,165.0,60.0,1.95,12.5,89.0,159.96,128.47
2016,5,3,18,30,102.0,41.0,1.9,12.0,52.0,102.95,77.62
2016,5,3,18,45,51.0,20.5,1.9,12.0,26.0,48.41,16.8
2016,5,3,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
