Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.0,1.4,10.0,4.0,3.41,0.0
2016,5,4,5,30,0.0,8.0,1.3,10.0,8.0,6.57,0.0
2016,5,4,5,45,0.0,25.0,1.25,10.5,25.0,20.66,11.78
2016,5,4,6,0,0.0,42.0,1.2,11.0,42.0,34.08,24.58
2016,5,4,6,15,4.0,63.0,1.1,11.0,64.5,50.18,39.48
2016,5,4,6,30,8.0,84.0,1.0,11.0,87.0,66.1,54.07
2016,5,4,6,45,20.0,105.0,0.95,11.0,112.0,81.96,68.34
2016,5,4,7,0,32.0,126.0,0.9,11.0,137.0,94.59,79.47
2016,5,4,7,15,179.0,144.0,0.85,11.0,220.0,105.16,88.57
2016,5,4,7,30,326.0,162.0,0.8,11.0,303.0,113.27,95.36
2016,5,4,7,45,202.0,192.0,0.8,11.0,283.0,135.07,113.97
2016,5,4,8,0,78.0,222.0,0.8,11.0,263.0,157.51,132.81
2016,5,4,8,15,46.5,215.5,0.75,11.0,241.0,159.11,126.56
2016,5,4,8,30,15.0,209.0,0.7,11.0,219.0,165.33,131.76
2016,5,4,8,45,16.0,223.5,0.7,11.5,234.0,179.06,142.14
2016,5,4,9,0,17.0,238.0,0.7,12.0,249.0,192.97,152.64
2016,5,4,9,15,14.5,237.5,0.7,12.0,248.0,194.84,153.93
2016,5,4,9,30,12.0,237.0,0.7,12.0,247.0,196.02,154.72
2016,5,4,9,45,25.0,287.5,0.75,12.5,308.5,239.56,188.45
2016,5,4,10,0,38.0,338.0,0.8,13.0,370.0,288.99,226.05
2016,5,4,10,15,88.5,382.0,0.8,13.0,458.0,356.37,277.13
2016,5,4,10,30,139.0,426.0,0.8,13.0,546.0,431.54,333.15
2016,5,4,10,45,146.5,438.0,0.8,13.5,567.0,460.1,353.13
2016,5,4,11,0,154.0,450.0,0.8,14.0,588.0,489.29,373.69
2016,5,4,11,15,102.0,431.0,0.8,14.0,523.5,443.3,339.34
2016,5,4,11,30,50.0,412.0,0.8,14.0,459.0,395.57,303.57
2016,5,4,11,45,131.5,441.0,0.8,14.5,563.0,503.57,384.04
2016,5,4,12,0,213.0,470.0,0.8,15.0,667.0,610.12,459.46
2016,5,4,12,15,130.5,442.0,0.85,15.0,563.0,525.09,397.24
2016,5,4,12,30,48.0,414.0,0.9,15.0,459.0,419.06,319.67
2016,5,4,12,45,175.0,426.5,0.95,15.0,586.0,570.27,433.94
2016,5,4,13,0,302.0,439.0,1.0,15.0,713.0,728.46,546.08
2016,5,4,13,15,378.5,399.5,1.05,15.0,736.5,774.68,579.1
2016,5,4,13,30,455.0,360.0,1.1,15.0,760.0,836.16,623.15
2016,5,4,13,45,366.5,381.0,1.2,15.0,698.5,761.78,572.16
2016,5,4,14,0,278.0,402.0,1.3,15.0,637.0,701.39,530.57
2016,5,4,14,15,294.5,382.5,1.35,14.5,622.5,701.68,534.36
2016,5,4,14,30,311.0,363.0,1.4,14.0,608.0,699.94,536.16
2016,5,4,14,45,375.0,322.5,1.45,14.0,605.0,720.04,554.05
2016,5,4,15,0,439.0,282.0,1.5,14.0,602.0,755.7,582.27
2016,5,4,15,15,369.0,284.5,1.5,14.0,542.5,667.35,519.22
2016,5,4,15,30,299.0,287.0,1.5,14.0,483.0,599.76,470.47
2016,5,4,15,45,252.5,271.5,1.55,14.0,429.0,535.35,423.98
2016,5,4,16,0,206.0,256.0,1.6,14.0,375.0,453.96,363.59
2016,5,4,16,15,291.0,218.5,1.6,13.5,370.5,497.03,401.13
2016,5,4,16,30,376.0,181.0,1.6,13.0,366.0,514.38,418.23
2016,5,4,16,45,421.5,151.0,1.6,13.0,337.0,519.21,423.61
2016,5,4,17,0,467.0,121.0,1.6,13.0,308.0,500.66,411.08
2016,5,4,17,15,410.0,115.0,1.55,12.5,262.5,433.79,358.7
2016,5,4,17,30,353.0,109.0,1.5,12.0,217.0,370.94,308.2
2016,5,4,17,45,316.5,91.5,1.45,12.0,174.5,311.65,258.84
2016,5,4,18,0,280.0,74.0,1.4,12.0,132.0,255.34,210.34
2016,5,4,18,15,212.0,57.0,1.3,11.5,94.0,187.93,151.67
2016,5,4,18,30,144.0,40.0,1.2,11.0,56.0,118.34,90.28
2016,5,4,18,45,72.0,20.0,1.15,11.0,28.0,55.22,23.4
2016,5,4,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,0.85,10.0,6.5,5.55,0.0
2016,5,5,5,30,0.0,13.0,0.9,10.0,13.0,10.71,0.0
2016,5,5,5,45,10.0,32.0,1.0,10.5,33.5,25.82,16.3
2016,5,5,6,0,20.0,51.0,1.1,11.0,54.0,40.17,30.02
2016,5,5,6,15,37.5,73.0,1.1,11.0,81.0,56.26,44.94
2016,5,5,6,30,55.0,95.0,1.1,11.0,108.0,72.08,59.42
2016,5,5,6,45,73.5,115.0,1.15,11.0,137.5,86.47,72.36
2016,5,5,7,0,92.0,135.0,1.2,11.0,167.0,97.76,82.29
2016,5,5,7,15,102.0,158.5,1.2,11.0,199.0,112.77,95.31
2016,5,5,7,30,112.0,182.0,1.2,11.0,231.0,127.3,107.71
2016,5,5,7,45,56.5,169.0,1.2,11.5,194.0,125.53,105.55
2016,5,5,8,0,1.0,156.0,1.2,12.0,157.0,123.04,102.83
2016,5,5,8,15,0.5,114.0,1.2,12.0,114.5,93.43,73.36
2016,5,5,8,30,0.0,72.0,1.2,12.0,72.0,59.82,45.08
2016,5,5,8,45,0.0,88.0,1.2,12.5,88.0,73.24,56.11
2016,5,5,9,0,0.0,104.0,1.2,13.0,104.0,86.36,66.7
2016,5,5,9,15,10.0,188.0,1.15,13.0,195.5,155.85,122.98
2016,5,5,9,30,20.0,272.0,1.1,13.0,287.0,225.56,177.97
2016,5,5,9,45,51.0,327.0,1.1,13.0,368.0,279.72,219.51
2016,5,5,10,0,82.0,382.0,1.1,13.0,449.0,343.0,267.73
2016,5,5,10,15,55.0,360.5,1.1,13.0,406.0,321.62,251.13
2016,5,5,10,30,28.0,339.0,1.1,13.0,363.0,295.77,231.19
2016,5,5,10,45,42.5,374.0,1.1,13.5,411.0,338.67,263.7
2016,5,5,11,0,57.0,409.0,1.1,14.0,459.0,383.99,297.15
2016,5,5,11,15,59.0,413.0,1.1,14.0,466.5,396.09,305.87
2016,5,5,11,30,61.0,417.0,1.1,14.0,474.0,408.17,314.8
2016,5,5,11,45,35.0,306.0,1.1,14.0,339.0,295.38,229.64
2016,5,5,12,0,9.0,195.0,1.1,14.0,204.0,172.31,133.99
2016,5,5,12,15,50.5,325.5,1.1,14.0,372.5,334.18,261.16
2016,5,5,12,30,92.0,456.0,1.1,14.0,541.0,498.5,382.67
2016,5,5,12,45,103.0,455.5,1.15,14.0,550.5,515.1,394.1
2016,5,5,13,0,114.0,455.0,1.2,14.0,560.0,548.09,418.5
2016,5,5,13,15,64.5,368.0,1.2,14.0,427.0,403.49,312.01
2016,5,5,13,30,15.0,281.0,1.2,14.0,294.0,258.49,201.59
2016,5,5,13,45,16.5,285.5,1.25,14.0,300.0,265.1,207.75
2016,5,5,14,0,18.0,290.0,1.3,14.0,306.0,271.81,213.3
2016,5,5,14,15,93.5,338.5,1.3,14.0,413.0,415.1,325.79
2016,5,5,14,30,169.0,387.0,1.3,14.0,520.0,564.02,436.98
2016,5,5,14,45,171.5,367.5,1.35,14.0,498.0,547.8,425.22
2016,5,5,15,0,174.0,348.0,1.4,14.0,476.0,530.42,414.03
2016,5,5,15,15,223.0,320.5,1.4,13.5,474.5,547.3,430.1
2016,5,5,15,30,272.0,293.0,1.4,13.0,473.0,580.44,457.59
2016,5,5,15,45,289.0,267.5,1.4,13.0,446.0,563.15,446.45
2016,5,5,16,0,306.0,242.0,1.4,13.0,419.0,543.38,433.82
2016,5,5,16,15,298.0,220.0,1.35,12.5,380.0,503.9,405.96
2016,5,5,16,30,290.0,198.0,1.3,12.0,341.0,463.59,377.05
2016,5,5,16,45,253.0,179.5,1.3,12.0,294.5,404.36,331.55
2016,5,5,17,0,216.0,161.0,1.3,12.0,248.0,347.19,286.67
2016,5,5,17,15,178.0,146.0,1.2,11.5,211.0,282.63,234.93
2016,5,5,17,30,140.0,131.0,1.1,11.0,174.0,236.02,196.48
2016,5,5,17,45,203.5,107.5,1.0,11.0,157.0,252.5,210.15
2016,5,5,18,0,267.0,84.0,0.9,11.0,140.0,249.45,205.77
2016,5,5,18,15,189.5,65.0,0.9,11.0,99.0,177.26,142.99
2016,5,5,18,30,112.0,46.0,0.9,11.0,58.0,113.31,86.62
2016,5,5,18,45,56.0,23.0,0.95,11.0,29.0,54.01,25.63
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,11.5,2.5,9.0,11.5,9.82,0.0
2016,5,6,5,30,0.0,23.0,2.5,9.0,23.0,18.36,0.94
2016,5,6,5,45,116.5,40.0,2.5,9.5,57.5,30.8,20.74
2016,5,6,6,0,233.0,57.0,2.5,10.0,92.0,43.09,32.74
2016,5,6,6,15,308.5,71.0,2.45,10.0,136.0,53.11,42.29
2016,5,6,6,30,384.0,85.0,2.4,10.0,180.0,62.89,51.41
2016,5,6,6,45,420.5,100.5,2.35,10.0,226.5,73.15,60.73
2016,5,6,7,0,457.0,116.0,2.3,10.0,273.0,83.0,69.5
2016,5,6,7,15,499.0,125.0,2.15,10.0,322.5,88.22,73.96
2016,5,6,7,30,541.0,134.0,2.0,10.0,372.0,93.25,78.18
2016,5,6,7,45,572.5,142.0,1.95,10.5,420.5,97.31,81.33
2016,5,6,8,0,604.0,150.0,1.9,11.0,469.0,101.32,84.4
2016,5,6,8,15,565.0,172.0,1.75,11.5,492.0,138.75,96.53
2016,5,6,8,30,526.0,194.0,1.6,12.0,515.0,189.48,129.61
2016,5,6,8,45,299.5,250.5,1.45,12.5,436.5,229.63,170.33
2016,5,6,9,0,73.0,307.0,1.3,13.0,358.0,247.11,193.29
2016,5,6,9,15,130.5,335.5,1.15,13.0,432.0,288.94,224.32
2016,5,6,9,30,188.0,364.0,1.0,13.0,506.0,343.93,265.72
2016,5,6,9,45,109.5,344.0,0.9,13.5,428.0,314.56,244.17
2016,5,6,10,0,31.0,324.0,0.8,14.0,350.0,274.78,213.81
2016,5,6,10,15,47.0,360.0,0.7,14.0,400.5,316.77,245.74
2016,5,6,10,30,63.0,396.0,0.6,14.0,451.0,361.48,278.66
2016,5,6,10,45,296.0,374.5,0.55,14.0,639.0,506.54,387.4
2016,5,6,11,0,529.0,353.0,0.5,14.0,827.0,674.53,506.72
2016,5,6,11,15,424.0,399.5,0.5,14.0,783.5,667.09,498.36
2016,5,6,11,30,319.0,446.0,0.5,14.0,740.0,647.14,483.11
2016,5,6,11,45,310.5,449.0,0.5,14.0,736.0,663.54,494.78
2016,5,6,12,0,302.0,452.0,0.5,14.0,732.0,678.17,504.65
2016,5,6,12,15,314.5,449.0,0.5,14.0,740.5,703.98,522.56
2016,5,6,12,30,327.0,446.0,0.5,14.0,749.0,728.92,539.64
2016,5,6,12,45,218.0,450.5,0.5,14.0,652.0,632.19,471.53
2016,5,6,13,0,109.0,455.0,0.5,14.0,555.0,526.4,396.25
2016,5,6,13,15,110.0,446.5,0.5,14.0,545.5,525.0,396.88
2016,5,6,13,30,111.0,438.0,0.5,14.0,536.0,522.88,395.87
2016,5,6,13,45,75.5,397.5,0.55,14.0,463.5,451.09,344.36
2016,5,6,14,0,40.0,357.0,0.6,14.0,391.0,377.82,290.93
2016,5,6,14,15,20.0,242.5,0.6,14.0,259.5,244.82,190.88
2016,5,6,14,30,0.0,128.0,0.6,14.0,128.0,108.02,83.01
2016,5,6,14,45,76.0,239.0,0.6,14.0,294.5,316.59,251.04
2016,5,6,15,0,152.0,350.0,0.6,14.0,461.0,510.61,395.82
2016,5,6,15,15,146.5,328.5,0.6,14.0,430.5,482.67,374.25
2016,5,6,15,30,141.0,307.0,0.6,14.0,400.0,454.0,354.36
2016,5,6,15,45,116.0,281.0,0.65,14.0,354.0,401.98,316.48
2016,5,6,16,0,91.0,255.0,0.7,14.0,308.0,332.77,264.81
2016,5,6,16,15,221.5,221.5,0.75,14.0,335.0,422.69,339.24
2016,5,6,16,30,352.0,188.0,0.8,14.0,362.0,501.47,402.19
2016,5,6,16,45,176.0,146.5,0.85,14.0,233.5,305.58,248.68
2016,5,6,17,0,0.0,105.0,0.9,14.0,105.0,90.31,70.7
2016,5,6,17,15,0.0,90.0,0.9,13.5,90.0,76.99,60.26
2016,5,6,17,30,0.0,75.0,0.9,13.0,75.0,63.65,49.16
2016,5,6,17,45,0.0,60.0,0.9,13.0,60.0,50.3,37.72
2016,5,6,18,0,0.0,45.0,0.9,13.0,45.0,37.23,26.37
2016,5,6,18,15,0.0,32.0,0.95,12.5,32.0,26.42,16.89
2016,5,6,18,30,0.0,19.0,1.0,12.0,19.0,15.65,7.36
2016,5,6,18,45,0.0,10.5,1.05,11.5,10.5,8.63,0.0
2016,5,6,19,0,0.0,2.0,1.1,11.0,2.0,1.71,0.0
2016,5,6,19,15,0.0,1.0,1.1,10.5,1.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.5,0.9,10.0,1.5,1.28,0.0
2016,5,7,5,30,0.0,3.0,0.9,10.0,3.0,2.46,0.0
2016,5,7,5,45,0.0,8.5,0.95,10.5,8.5,6.98,0.36
2016,5,7,6,0,0.0,14.0,1.0,11.0,14.0,11.51,4.63
2016,5,7,6,15,0.0,21.0,1.0,11.0,21.0,17.29,10.01
2016,5,7,6,30,0.0,28.0,1.0,11.0,28.0,23.08,15.36
2016,5,7,6,45,0.0,35.5,1.05,11.0,35.5,29.3,21.03
2016,5,7,7,0,0.0,43.0,1.1,11.0,43.0,35.53,26.64
2016,5,7,7,15,0.0,66.5,1.15,11.0,66.5,55.12,44.17
2016,5,7,7,30,0.0,90.0,1.2,11.0,90.0,74.05,60.87
2016,5,7,7,45,0.0,76.0,1.25,11.0,76.0,63.08,50.88
2016,5,7,8,0,0.0,62.0,1.3,11.0,62.0,51.42,40.37
2016,5,7,8,15,0.0,100.5,1.35,11.0,100.5,83.08,65.09
2016,5,7,8,30,0.0,139.0,1.4,11.0,139.0,112.98,89.79
2016,5,7,8,45,0.0,115.0,1.45,11.5,115.0,94.93,74.34
2016,5,7,9,0,0.0,91.0,1.5,12.0,91.0,75.81,58.14
2016,5,7,9,15,0.0,65.5,1.5,12.0,65.5,54.51,40.27
2016,5,7,9,30,0.0,40.0,1.5,12.0,40.0,33.26,22.4
2016,5,7,9,45,4.5,125.5,1.5,12.0,129.5,106.05,82.77
2016,5,7,10,0,9.0,211.0,1.5,12.0,219.0,177.74,140.7
2016,5,7,10,15,7.0,188.5,1.5,12.0,195.0,159.7,125.84
2016,5,7,10,30,5.0,166.0,1.5,12.0,171.0,140.95,110.62
2016,5,7,10,45,2.5,122.5,1.5,12.0,125.0,103.88,80.42
2016,5,7,11,0,0.0,79.0,1.5,12.0,79.0,66.1,49.36
2016,5,7,11,15,1.0,112.5,1.5,12.0,114.0,94.92,73.09
2016,5,7,11,30,2.0,146.0,1.5,12.0,149.0,124.03,96.74
2016,5,7,11,45,8.5,217.0,1.5,12.5,225.5,189.83,149.45
2016,5,7,12,0,15.0,288.0,1.5,13.0,302.0,257.28,202.12
2016,5,7,12,15,19.0,316.0,1.45,13.0,333.5,286.73,224.73
2016,5,7,12,30,23.0,344.0,1.4,13.0,365.0,316.89,247.84
2016,5,7,12,45,18.5,307.5,1.4,13.0,324.5,281.95,220.83
2016,5,7,13,0,14.0,271.0,1.4,13.0,284.0,246.38,193.38
2016,5,7,13,15,10.5,227.0,1.35,13.0,237.0,204.67,160.78
2016,5,7,13,30,7.0,183.0,1.3,13.0,190.0,162.81,127.65
2016,5,7,13,45,6.5,178.5,1.3,13.0,185.0,158.59,124.52
2016,5,7,14,0,6.0,174.0,1.3,13.0,180.0,154.32,121.23
2016,5,7,14,15,3.5,159.0,1.25,13.0,162.5,138.7,108.69
2016,5,7,14,30,1.0,144.0,1.2,13.0,145.0,123.06,96.1
2016,5,7,14,45,5.0,178.0,1.2,13.0,182.0,157.52,124.43
2016,5,7,15,0,9.0,212.0,1.2,13.0,219.0,193.1,153.32
2016,5,7,15,15,6.0,191.5,1.15,12.5,196.0,171.68,136.43
2016,5,7,15,30,3.0,171.0,1.1,12.0,173.0,150.33,119.6
2016,5,7,15,45,7.0,182.0,1.05,12.0,186.5,165.02,132.13
2016,5,7,16,0,11.0,193.0,1.0,12.0,200.0,180.24,144.99
2016,5,7,16,15,8.0,177.0,0.95,12.0,182.0,163.21,131.34
2016,5,7,16,30,5.0,161.0,0.9,12.0,164.0,146.35,117.83
2016,5,7,16,45,2.5,102.5,0.85,12.0,104.0,88.85,70.21
2016,5,7,17,0,0.0,44.0,0.8,12.0,44.0,36.38,25.77
2016,5,7,17,15,0.0,37.5,0.75,12.0,37.5,30.97,21.23
2016,5,7,17,30,0.0,31.0,0.7,12.0,31.0,25.57,16.61
2016,5,7,17,45,0.0,25.0,0.65,12.0,25.0,20.6,12.28
2016,5,7,18,0,0.0,19.0,0.6,12.0,19.0,15.63,7.91
2016,5,7,18,15,0.0,13.5,0.55,11.5,13.5,11.09,3.89
2016,5,7,18,30,0.0,8.0,0.5,11.0,8.0,6.56,0.0
2016,5,7,18,45,0.0,4.5,0.45,11.0,4.5,3.69,0.0
2016,5,7,19,0,0.0,1.0,0.4,11.0,1.0,0.85,0.0
2016,5,7,19,15,0.0,0.5,0.35,11.0,0.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,5,15,63.0,11.0,1.1,10.0,14.5,9.39,0.0
2016,5,8,5,30,126.0,22.0,1.1,10.0,29.0,17.07,3.58
2016,5,8,5,45,240.0,35.0,1.15,10.0,66.0,27.05,17.76
2016,5,8,6,0,354.0,48.0,1.2,10.0,103.0,38.67,28.94
2016,5,8,6,15,431.0,57.5,1.2,10.0,149.0,45.48,35.52
2016,5,8,6,30,508.0,67.0,1.2,10.0,195.0,52.15,41.77
2016,5,8,6,45,254.0,75.0,1.2,10.5,139.0,53.93,43.34
2016,5,8,7,0,0.0,83.0,1.2,11.0,83.0,67.74,55.58
2016,5,8,7,15,0.0,72.0,1.2,11.0,72.0,59.71,48.23
2016,5,8,7,30,0.0,61.0,1.2,11.0,61.0,50.54,39.88
2016,5,8,7,45,0.0,107.0,1.2,11.5,107.0,87.29,72.21
2016,5,8,8,0,0.0,153.0,1.2,12.0,153.0,121.1,101.19
2016,5,8,8,15,22.5,203.0,1.2,12.0,217.0,158.29,126.33
2016,5,8,8,30,45.0,253.0,1.2,12.0,281.0,189.83,150.05
2016,5,8,8,45,95.5,289.0,1.2,12.5,354.0,229.5,178.74
2016,5,8,9,0,146.0,325.0,1.2,13.0,427.0,270.61,208.88
2016,5,8,9,15,497.0,220.5,1.15,13.0,593.5,313.59,233.38
2016,5,8,9,30,848.0,116.0,1.1,13.0,760.0,405.75,301.39
2016,5,8,9,45,856.5,118.5,1.1,13.5,794.0,462.88,349.44
2016,5,8,10,0,865.0,121.0,1.1,14.0,828.0,519.5,395.62
2016,5,8,10,15,442.5,214.5,1.1,14.0,577.0,416.45,322.82
2016,5,8,10,30,20.0,308.0,1.1,14.0,326.0,265.31,206.32
2016,5,8,10,45,15.0,260.0,1.15,14.5,273.5,225.4,175.74
2016,5,8,11,0,10.0,212.0,1.2,15.0,221.0,183.82,142.95
2016,5,8,11,15,9.5,203.5,1.2,15.0,212.0,177.37,137.95
2016,5,8,11,30,9.0,195.0,1.2,15.0,203.0,170.72,132.68
2016,5,8,11,45,15.5,267.0,1.3,15.5,281.5,238.1,185.31
2016,5,8,12,0,22.0,339.0,1.4,16.0,360.0,307.33,237.92
2016,5,8,12,15,95.5,407.0,1.45,16.0,496.0,447.68,344.73
2016,5,8,12,30,169.0,475.0,1.5,16.0,632.0,598.37,454.37
2016,5,8,12,45,205.5,466.0,1.6,16.0,655.0,634.06,480.32
2016,5,8,13,0,242.0,457.0,1.7,16.0,678.0,669.95,507.36
2016,5,8,13,15,127.0,348.5,1.75,15.5,464.5,460.94,356.2
2016,5,8,13,30,12.0,240.0,1.8,15.0,251.0,218.27,170.05
2016,5,8,13,45,18.5,282.0,1.9,15.0,298.5,263.52,206.7
2016,5,8,14,0,25.0,324.0,2.0,15.0,346.0,328.82,257.5
2016,5,8,14,15,32.5,329.5,2.05,15.0,356.5,344.17,269.7
2016,5,8,14,30,40.0,335.0,2.1,15.0,367.0,359.71,282.32
2016,5,8,14,45,27.0,289.5,2.2,15.0,311.0,301.74,237.81
2016,5,8,15,0,14.0,244.0,2.3,15.0,255.0,228.0,180.25
2016,5,8,15,15,22.0,251.0,2.4,14.5,266.5,243.4,193.85
2016,5,8,15,30,30.0,258.0,2.5,14.0,278.0,276.9,221.63
2016,5,8,15,45,32.5,244.0,2.6,14.0,264.0,265.92,213.58
2016,5,8,16,0,35.0,230.0,2.7,14.0,250.0,254.71,205.43
2016,5,8,16,15,193.0,210.0,2.75,13.5,308.0,384.29,315.27
2016,5,8,16,30,351.0,190.0,2.8,13.0,366.0,501.46,412.01
2016,5,8,16,45,509.5,139.0,2.85,13.0,364.0,570.31,469.19
2016,5,8,17,0,668.0,88.0,2.9,13.0,362.0,613.98,506.15
2016,5,8,17,15,626.0,82.5,2.9,12.5,311.0,548.43,455.25
2016,5,8,17,30,584.0,77.0,2.9,12.0,260.0,484.74,404.65
2016,5,8,17,45,515.0,70.5,2.95,12.0,210.5,406.42,339.48
2016,5,8,18,0,446.0,64.0,3.0,12.0,161.0,333.51,276.68
2016,5,8,18,15,355.0,53.0,2.95,11.5,117.0,248.93,203.05
2016,5,8,18,30,264.0,42.0,2.9,11.0,73.0,178.64,139.9
2016,5,8,18,45,145.0,26.5,2.85,11.0,42.0,99.62,61.34
2016,5,8,19,0,26.0,11.0,2.8,11.0,11.0,17.26,0.0
2016,5,8,19,15,13.0,5.5,2.7,10.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,5,15,49.0,12.5,1.6,9.0,15.5,10.67,0.0
2016,5,9,5,30,98.0,25.0,1.6,9.0,31.0,19.62,6.21
2016,5,9,5,45,207.0,40.5,1.6,9.5,68.5,31.06,21.36
2016,5,9,6,0,316.0,56.0,1.6,10.0,106.0,42.65,32.5
2016,5,9,6,15,394.5,67.0,1.55,10.0,152.5,50.63,40.16
2016,5,9,6,30,473.0,78.0,1.5,10.0,199.0,60.83,49.59
2016,5,9,6,45,243.5,101.0,1.5,10.5,164.0,74.48,61.81
2016,5,9,7,0,14.0,124.0,1.5,11.0,129.0,96.72,81.39
2016,5,9,7,15,16.0,142.0,1.5,11.0,149.0,110.3,93.12
2016,5,9,7,30,18.0,160.0,1.5,11.0,169.0,123.78,104.61
2016,5,9,7,45,16.5,173.5,1.5,11.0,182.0,134.15,113.25
2016,5,9,8,0,15.0,187.0,1.5,11.0,195.0,144.41,121.72
2016,5,9,8,15,25.5,216.5,1.45,11.5,231.5,167.48,134.02
2016,5,9,8,30,36.0,246.0,1.4,12.0,268.0,184.56,146.24
2016,5,9,8,45,126.0,284.5,1.35,12.5,370.5,225.94,174.72
2016,5,9,9,0,216.0,323.0,1.3,13.0,473.0,286.42,218.84
2016,5,9,9,15,532.5,225.0,1.25,13.0,623.0,327.39,243.14
2016,5,9,9,30,849.0,127.0,1.2,13.0,773.0,410.95,305.44
2016,5,9,9,45,869.5,122.5,1.2,13.5,810.0,471.06,355.68
2016,5,9,10,0,890.0,118.0,1.2,14.0,847.0,528.86,402.77
2016,5,9,10,15,896.5,119.5,1.2,14.0,875.0,584.12,447.18
2016,5,9,10,30,903.0,121.0,1.2,14.0,903.0,638.11,489.17
2016,5,9,10,45,905.5,123.5,1.25,14.5,923.5,688.85,527.01
2016,5,9,11,0,908.0,126.0,1.3,15.0,944.0,737.52,562.25
2016,5,9,11,15,911.0,126.5,1.35,15.0,957.5,782.66,595.23
2016,5,9,11,30,914.0,127.0,1.4,15.0,971.0,825.36,624.6
2016,5,9,11,45,911.0,130.0,1.45,15.5,976.0,862.75,648.62
2016,5,9,12,0,908.0,133.0,1.5,16.0,981.0,897.03,670.41
2016,5,9,12,15,908.0,133.0,1.55,16.0,979.5,928.08,691.25
2016,5,9,12,30,908.0,133.0,1.6,16.0,978.0,955.9,709.98
2016,5,9,12,45,903.0,134.0,1.7,16.0,968.0,976.61,724.82
2016,5,9,13,0,898.0,135.0,1.8,16.0,958.0,993.65,737.43
2016,5,9,13,15,894.5,134.0,1.85,16.0,941.5,1006.51,746.78
2016,5,9,13,30,891.0,133.0,1.9,16.0,925.0,1015.59,753.82
2016,5,9,13,45,886.0,131.5,2.0,16.0,901.5,1018.88,757.92
2016,5,9,14,0,881.0,130.0,2.1,16.0,878.0,1018.32,759.66
2016,5,9,14,15,873.0,128.5,2.15,16.0,847.5,1010.99,756.45
2016,5,9,14,30,865.0,127.0,2.2,16.0,817.0,999.92,750.95
2016,5,9,14,45,854.5,124.5,2.3,16.0,780.5,994.12,749.64
2016,5,9,15,0,844.0,122.0,2.4,16.0,744.0,972.09,737.41
2016,5,9,15,15,830.5,119.5,2.45,15.5,702.5,943.86,721.9
2016,5,9,15,30,817.0,117.0,2.5,15.0,661.0,912.58,704.14
2016,5,9,15,45,796.5,114.5,2.55,15.0,614.5,872.14,678.45
2016,5,9,16,0,776.0,112.0,2.6,15.0,568.0,829.49,650.89
2016,5,9,16,15,752.0,108.0,2.6,14.5,519.0,784.88,622.29
2016,5,9,16,30,728.0,104.0,2.6,14.0,470.0,734.49,588.83
2016,5,9,16,45,692.0,100.0,2.65,14.0,418.0,673.95,546.18
2016,5,9,17,0,656.0,96.0,2.7,14.0,366.0,613.8,502.17
2016,5,9,17,15,611.5,89.5,2.75,13.5,314.5,545.84,450.66
2016,5,9,17,30,567.0,83.0,2.8,13.0,263.0,479.98,398.82
2016,5,9,17,45,508.0,74.0,2.85,13.0,213.5,405.53,337.26
2016,5,9,18,0,449.0,65.0,2.9,13.0,164.0,335.69,277.38
2016,5,9,18,15,357.5,53.5,2.85,12.5,119.5,250.19,203.39
2016,5,9,18,30,266.0,42.0,2.8,12.0,75.0,178.9,139.85
2016,5,9,18,45,150.5,26.5,2.8,11.5,43.5,101.86,64.92
2016,5,9,19,0,35.0,11.0,2.8,11.0,12.0,19.97,0.0
2016,5,9,19,15,17.5,5.5,2.75,10.5,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,5,15,73.0,12.0,1.1,11.5,16.5,10.24,0.0
2016,5,10,5,30,146.0,24.0,1.0,12.0,33.0,18.62,6.38
2016,5,10,5,45,262.0,36.5,0.9,12.5,71.5,28.22,18.75
2016,5,10,6,0,378.0,49.0,0.8,13.0,110.0,39.45,29.35
2016,5,10,6,15,454.0,58.0,0.75,13.0,157.0,45.85,35.46
2016,5,10,6,30,530.0,67.0,0.7,13.0,204.0,52.13,41.28
2016,5,10,6,45,584.5,73.5,0.65,13.5,255.5,56.15,44.81
2016,5,10,7,0,639.0,80.0,0.6,14.0,307.0,60.1,48.15
2016,5,10,7,15,676.0,85.0,0.6,14.5,358.5,62.68,50.18
2016,5,10,7,30,713.0,90.0,0.6,15.0,410.0,65.19,52.09
2016,5,10,7,45,742.0,93.5,0.6,15.5,461.0,72.73,58.36
2016,5,10,8,0,771.0,97.0,0.6,16.0,512.0,74.13,59.22
2016,5,10,8,15,791.5,100.5,0.6,16.0,560.5,110.28,65.11
2016,5,10,8,30,812.0,104.0,0.6,16.0,609.0,168.2,98.0
2016,5,10,8,45,829.0,106.5,0.6,16.5,653.5,227.04,142.45
2016,5,10,9,0,846.0,109.0,0.6,17.0,698.0,287.45,192.66
2016,5,10,9,15,858.0,111.5,0.65,17.0,738.0,352.29,248.04
2016,5,10,9,30,870.0,114.0,0.7,17.0,778.0,411.89,299.0
2016,5,10,9,45,871.5,120.0,0.75,17.5,810.5,469.73,346.99
2016,5,10,10,0,873.0,126.0,0.8,18.0,843.0,526.3,392.34
2016,5,10,10,15,880.0,127.5,0.85,18.0,870.5,580.93,435.47
2016,5,10,10,30,887.0,129.0,0.9,18.0,898.0,634.36,476.45
2016,5,10,10,45,893.0,129.5,1.0,18.5,919.5,684.97,513.88
2016,5,10,11,0,899.0,130.0,1.1,19.0,941.0,733.82,549.1
2016,5,10,11,15,902.0,131.0,1.15,19.0,954.5,778.95,581.41
2016,5,10,11,30,905.0,132.0,1.2,19.0,968.0,821.7,610.42
2016,5,10,11,45,906.5,131.5,1.3,19.0,974.5,859.42,636.04
2016,5,10,12,0,908.0,131.0,1.4,19.0,981.0,894.27,659.76
2016,5,10,12,15,907.5,131.0,1.45,19.0,979.5,924.8,679.98
2016,5,10,12,30,907.0,131.0,1.5,19.0,978.0,952.07,698.13
2016,5,10,12,45,907.5,129.0,1.6,19.0,969.0,975.04,714.28
2016,5,10,13,0,908.0,127.0,1.7,19.0,960.0,994.45,728.26
2016,5,10,13,15,904.0,126.5,1.75,19.0,943.5,1007.31,737.46
2016,5,10,13,30,900.0,126.0,1.8,19.0,927.0,1016.35,744.41
2016,5,10,13,45,895.5,123.5,1.85,19.0,903.0,1019.07,747.46
2016,5,10,14,0,891.0,121.0,1.9,19.0,879.0,1017.89,748.19
2016,5,10,14,15,883.0,119.5,1.95,18.5,848.5,1010.41,746.42
2016,5,10,14,30,875.0,118.0,2.0,18.0,818.0,999.18,742.35
2016,5,10,14,45,865.5,115.5,2.05,18.0,782.0,981.78,732.9
2016,5,10,15,0,856.0,113.0,2.1,18.0,746.0,960.88,721.21
2016,5,10,15,15,842.5,110.5,2.1,17.5,704.0,943.85,712.93
2016,5,10,15,30,829.0,108.0,2.1,17.0,662.0,912.36,694.79
2016,5,10,15,45,813.5,104.5,2.1,17.0,616.5,875.07,671.35
2016,5,10,16,0,798.0,101.0,2.1,17.0,571.0,835.3,645.97
2016,5,10,16,15,775.5,97.0,2.05,16.5,522.0,786.83,614.85
2016,5,10,16,30,753.0,93.0,2.0,16.0,473.0,736.91,582.12
2016,5,10,16,45,725.5,88.0,1.95,16.0,422.5,680.89,543.15
2016,5,10,17,0,698.0,83.0,1.9,16.0,372.0,628.07,505.73
2016,5,10,17,15,657.5,77.5,1.85,15.5,320.5,562.44,457.03
2016,5,10,17,30,617.0,72.0,1.8,15.0,269.0,498.53,407.68
2016,5,10,17,45,563.0,64.5,1.8,14.5,219.5,426.55,350.07
2016,5,10,18,0,509.0,57.0,1.8,14.0,170.0,358.65,293.32
2016,5,10,18,15,422.5,47.5,1.75,13.5,125.0,277.66,223.85
2016,5,10,18,30,336.0,38.0,1.7,13.0,80.0,205.55,159.96
2016,5,10,18,45,210.0,25.0,1.7,13.0,47.5,124.1,81.36
2016,5,10,19,0,84.0,12.0,1.7,13.0,15.0,35.6,0.0
2016,5,10,19,15,42.0,6.0,1.65,12.5,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,15,104.0,12.0,1.05,11.0,19.0,10.24,0.0
2016,5,11,5,30,208.0,24.0,1.1,11.0,38.0,19.73,7.91
2016,5,11,5,45,322.5,35.5,1.15,11.5,78.0,28.92,19.5
2016,5,11,6,0,437.0,47.0,1.2,12.0,118.0,37.93,28.14
2016,5,11,6,15,511.0,55.0,1.2,12.0,167.0,43.65,33.64
2016,5,11,6,30,585.0,63.0,1.2,12.0,216.0,49.29,38.89
2016,5,11,6,45,632.0,69.5,1.2,12.5,267.5,53.44,42.56
2016,5,11,7,0,679.0,76.0,1.2,13.0,319.0,57.49,46.01
2016,5,11,7,15,714.5,81.0,1.2,13.5,372.0,60.23,48.2
2016,5,11,7,30,750.0,86.0,1.2,14.0,425.0,68.64,55.34
2016,5,11,7,45,772.5,91.5,1.2,14.5,475.5,71.62,57.62
2016,5,11,8,0,795.0,97.0,1.2,15.0,526.0,74.44,59.74
2016,5,11,8,15,814.5,100.5,1.2,15.0,575.0,111.71,65.92
2016,5,11,8,30,834.0,104.0,1.2,15.0,624.0,170.89,99.87
2016,5,11,8,45,844.0,109.5,1.2,15.5,667.5,231.93,146.84
2016,5,11,9,0,854.0,115.0,1.2,16.0,711.0,293.74,199.06
2016,5,11,9,15,866.0,117.0,1.2,16.0,751.0,354.05,251.63
2016,5,11,9,30,878.0,119.0,1.2,16.0,791.0,418.18,306.61
2016,5,11,9,45,893.5,117.5,1.25,16.5,827.0,476.84,355.74
2016,5,11,10,0,909.0,116.0,1.3,17.0,863.0,535.6,403.41
2016,5,11,10,15,915.0,117.0,1.35,17.0,891.0,591.04,447.92
2016,5,11,10,30,921.0,118.0,1.4,17.0,919.0,645.11,490.07
2016,5,11,10,45,928.0,117.0,1.45,17.5,940.5,696.59,528.24
2016,5,11,11,0,935.0,116.0,1.5,18.0,962.0,746.3,564.03
2016,5,11,11,15,937.5,116.5,1.55,18.0,975.5,791.98,597.16
2016,5,11,11,30,940.0,117.0,1.6,18.0,989.0,835.11,626.26
2016,5,11,11,45,943.0,116.0,1.65,18.0,995.0,874.63,652.67
2016,5,11,12,0,946.0,115.0,1.7,18.0,1001.0,911.26,677.06
2016,5,11,12,15,945.0,115.0,1.75,18.0,999.0,942.22,697.67
2016,5,11,12,30,944.0,115.0,1.8,18.0,997.0,969.76,716.09
2016,5,11,12,45,937.5,117.5,1.85,18.0,986.5,991.0,730.48
2016,5,11,13,0,931.0,120.0,1.9,18.0,976.0,1008.43,742.55
2016,5,11,13,15,927.0,119.0,1.9,18.0,959.0,1021.03,750.96
2016,5,11,13,30,923.0,118.0,1.9,18.0,942.0,1029.71,757.02
2016,5,11,13,45,915.5,118.5,1.9,18.0,917.0,1032.52,759.46
2016,5,11,14,0,908.0,119.0,1.9,18.0,892.0,1031.43,759.58
2016,5,11,14,15,900.0,117.5,1.85,17.5,861.5,1023.93,756.47
2016,5,11,14,30,892.0,116.0,1.8,17.0,831.0,1012.6,751.05
2016,5,11,14,45,881.0,114.0,1.75,17.0,794.0,994.12,739.69
2016,5,11,15,0,870.0,112.0,1.7,17.0,757.0,972.13,726.18
2016,5,11,15,15,857.0,109.5,1.65,16.5,715.0,944.36,710.25
2016,5,11,15,30,844.0,107.0,1.6,16.0,673.0,923.98,699.27
2016,5,11,15,45,828.5,104.0,1.55,16.0,627.0,886.94,675.63
2016,5,11,16,0,813.0,101.0,1.5,16.0,581.0,847.38,650.26
2016,5,11,16,15,791.0,97.0,1.45,15.5,531.5,798.92,619.61
2016,5,11,16,30,769.0,93.0,1.4,15.0,482.0,748.92,587.33
2016,5,11,16,45,741.5,88.0,1.35,15.0,431.0,692.35,548.53
2016,5,11,17,0,714.0,83.0,1.3,15.0,380.0,638.87,511.18
2016,5,11,17,15,673.5,77.5,1.25,14.5,328.0,572.6,462.69
2016,5,11,17,30,633.0,72.0,1.2,14.0,276.0,508.0,413.44
2016,5,11,17,45,579.5,64.5,1.2,13.5,226.0,435.6,356.2
2016,5,11,18,0,526.0,57.0,1.2,13.0,176.0,367.19,299.62
2016,5,11,18,15,439.0,48.0,1.15,12.5,130.0,285.67,230.16
2016,5,11,18,30,352.0,39.0,1.1,12.0,84.0,212.97,166.09
2016,5,11,18,45,222.5,26.0,1.1,12.0,50.0,130.22,87.65
2016,5,11,19,0,93.0,13.0,1.1,12.0,16.0,39.14,0.0
2016,5,11,19,15,46.5,6.5,1.1,11.5,8.0,5.55,0.0
2016,5,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,12,5,15,66.0,13.5,1.45,8.5,18.0,11.52,0.0
2016,5,12,5,30,132.0,27.0,1.5,9.0,36.0,20.86,9.42
2016,5,12,5,45,233.0,42.0,1.6,9.5,74.5,32.22,22.61
2016,5,12,6,0,334.0,57.0,1.7,10.0,113.0,43.4,33.27
2016,5,12,6,15,167.5,73.0,1.65,10.0,101.0,54.92,44.07
2016,5,12,6,30,1.0,89.0,1.6,10.0,89.0,70.15,58.0
2016,5,12,6,45,8.0,108.0,1.6,10.5,111.0,84.6,70.85
2016,5,12,7,0,15.0,127.0,1.6,11.0,133.0,98.97,83.34
2016,5,12,7,15,72.0,159.0,1.55,11.5,191.0,117.27,99.04
2016,5,12,7,30,129.0,191.0,1.5,12.0,249.0,132.91,112.1
2016,5,12,7,45,208.5,207.0,1.5,12.5,314.5,143.8,120.87
2016,5,12,8,0,288.0,223.0,1.5,13.0,380.0,146.38,122.41
2016,5,12,8,15,344.5,232.5,1.5,13.0,436.5,170.75,127.31
2016,5,12,8,30,401.0,242.0,1.5,13.0,493.0,204.92,146.53
2016,5,12,8,45,601.0,188.0,1.5,13.5,594.0,237.19,162.63
2016,5,12,9,0,801.0,134.0,1.5,14.0,695.0,294.75,203.61
2016,5,12,9,15,813.5,136.5,1.5,14.0,734.0,352.48,254.32
2016,5,12,9,30,826.0,139.0,1.5,14.0,773.0,410.81,305.15
2016,5,12,9,45,843.0,137.0,1.5,14.5,808.5,467.87,353.22
2016,5,12,10,0,860.0,135.0,1.5,15.0,844.0,525.78,400.38
2016,5,12,10,15,867.0,136.5,1.5,15.0,871.5,579.65,443.81
2016,5,12,10,30,874.0,138.0,1.5,15.0,899.0,632.36,485.02
2016,5,12,10,45,881.5,137.5,1.5,15.5,920.5,682.47,522.19
2016,5,12,11,0,889.0,137.0,1.5,16.0,942.0,730.98,557.04
2016,5,12,11,15,892.0,137.5,1.55,16.0,955.5,775.21,589.46
2016,5,12,11,30,895.0,138.0,1.6,16.0,969.0,817.09,618.82
2016,5,12,11,45,895.5,139.0,1.65,16.5,974.5,854.85,643.18
2016,5,12,12,0,896.0,140.0,1.7,17.0,980.0,889.78,665.47
2016,5,12,12,15,726.0,252.0,1.75,17.0,932.0,892.65,666.32
2016,5,12,12,30,556.0,364.0,1.8,17.0,884.0,866.1,644.68
2016,5,12,12,45,710.5,259.5,1.85,17.0,917.5,934.43,696.27
2016,5,12,13,0,865.0,155.0,1.9,17.0,951.0,977.12,725.47
2016,5,12,13,15,861.0,153.5,1.9,16.5,934.5,1003.17,743.88
2016,5,12,13,30,857.0,152.0,1.9,16.0,918.0,1011.33,750.89
2016,5,12,13,45,846.0,153.5,1.95,16.0,893.0,1011.86,752.52
2016,5,12,14,0,835.0,155.0,2.0,16.0,868.0,1008.57,751.86
2016,5,12,14,15,826.5,152.5,2.0,16.0,837.5,999.87,747.15
2016,5,12,14,30,818.0,150.0,2.0,16.0,807.0,987.49,740.18
2016,5,12,14,45,802.0,149.5,2.05,16.0,770.0,966.33,728.09
2016,5,12,15,0,786.0,149.0,2.1,16.0,733.0,941.92,713.87
2016,5,12,15,15,771.0,146.0,2.1,15.5,692.0,912.8,697.18
2016,5,12,15,30,756.0,143.0,2.1,15.0,651.0,887.59,683.09
2016,5,12,15,45,735.5,139.0,2.15,15.0,605.5,847.04,657.34
2016,5,12,16,0,715.0,135.0,2.2,15.0,560.0,804.49,629.92
2016,5,12,16,15,548.5,161.0,2.2,14.5,470.5,661.78,528.37
2016,5,12,16,30,382.0,187.0,2.2,14.0,381.0,520.14,421.69
2016,5,12,16,45,334.0,173.0,2.25,14.0,330.0,454.33,371.95
2016,5,12,17,0,286.0,159.0,2.3,14.0,279.0,391.27,322.54
2016,5,12,17,15,405.5,126.0,2.3,13.5,271.0,437.92,362.72
2016,5,12,17,30,525.0,93.0,2.3,13.0,263.0,462.22,383.37
2016,5,12,17,45,478.0,81.5,2.35,12.5,215.5,394.32,327.68
2016,5,12,18,0,431.0,70.0,2.4,12.0,168.0,326.32,270.31
2016,5,12,18,15,346.5,58.0,2.35,11.5,124.0,249.02,203.22
2016,5,12,18,30,262.0,46.0,2.3,11.0,80.0,180.79,142.53
2016,5,12,18,45,131.0,31.0,2.3,11.0,48.0,101.88,69.93
2016,5,12,19,0,0.0,16.0,2.3,11.0,16.0,13.66,0.0
2016,5,12,19,15,0.0,8.0,2.25,10.5,8.0,6.83,0.0
2016,5,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,11.0,1.85,9.5,11.0,9.39,0.0
2016,5,13,5,30,0.0,22.0,1.9,10.0,22.0,18.09,7.81
2016,5,13,5,45,19.0,41.0,1.95,10.5,44.5,32.66,22.95
2016,5,13,6,0,38.0,60.0,2.0,11.0,67.0,46.93,36.3
2016,5,13,6,15,51.5,81.5,1.95,11.0,94.0,62.57,50.75
2016,5,13,6,30,65.0,103.0,1.9,11.0,121.0,77.96,64.76
2016,5,13,6,45,79.0,123.5,1.9,11.5,149.5,92.52,77.62
2016,5,13,7,0,93.0,144.0,1.9,12.0,178.0,103.58,87.1
2016,5,13,7,15,259.5,148.0,1.9,12.0,262.0,104.12,87.3
2016,5,13,7,30,426.0,152.0,1.9,12.0,346.0,102.72,85.78
2016,5,13,7,45,226.0,177.5,1.9,12.5,282.0,120.25,100.6
2016,5,13,8,0,26.0,203.0,1.9,13.0,218.0,155.25,130.17
2016,5,13,8,15,21.5,211.5,1.9,13.0,224.5,164.24,130.77
2016,5,13,8,30,17.0,220.0,1.9,13.0,231.0,173.65,137.85
2016,5,13,8,45,22.0,244.0,1.95,13.5,259.5,194.95,154.15
2016,5,13,9,0,27.0,268.0,2.0,14.0,288.0,210.06,165.45
2016,5,13,9,15,38.0,299.5,2.05,14.0,328.5,240.7,189.29
2016,5,13,9,30,49.0,331.0,2.1,14.0,369.0,273.44,214.72
2016,5,13,9,45,95.0,368.0,2.2,14.5,445.5,327.01,255.45
2016,5,13,10,0,141.0,405.0,2.3,15.0,522.0,384.45,298.97
2016,5,13,10,15,265.5,391.5,2.35,15.0,620.0,454.51,352.75
2016,5,13,10,30,390.0,378.0,2.4,15.0,718.0,538.72,417.11
2016,5,13,10,45,662.0,246.5,2.5,15.0,840.0,635.88,493.24
2016,5,13,11,0,934.0,115.0,2.6,15.0,962.0,743.16,576.55
2016,5,13,11,15,936.5,115.5,2.65,15.0,975.5,788.64,610.24
2016,5,13,11,30,939.0,116.0,2.7,15.0,989.0,831.59,640.3
2016,5,13,11,45,941.0,116.0,2.8,15.0,995.5,871.0,667.94
2016,5,13,12,0,943.0,116.0,2.9,15.0,1002.0,907.49,693.49
2016,5,13,12,15,943.0,116.0,2.9,14.5,1000.5,939.16,716.27
2016,5,13,12,30,943.0,116.0,2.9,14.0,999.0,967.49,736.82
2016,5,13,12,45,946.0,112.5,2.9,14.0,991.5,991.82,753.32
2016,5,13,13,0,949.0,109.0,2.9,14.0,984.0,1012.5,767.43
2016,5,13,13,15,946.0,108.5,2.8,13.5,967.5,1026.6,777.69
2016,5,13,13,30,943.0,108.0,2.7,13.0,951.0,1036.77,785.43
2016,5,13,13,45,942.0,104.5,2.65,13.0,928.5,1041.87,788.96
2016,5,13,14,0,941.0,101.0,2.6,13.0,906.0,1042.9,789.95
2016,5,13,14,15,935.0,100.0,2.55,13.0,876.0,1037.6,786.87
2016,5,13,14,30,929.0,99.0,2.5,13.0,846.0,1028.37,781.36
2016,5,13,14,45,924.5,95.5,2.5,13.0,811.0,1014.02,773.11
2016,5,13,15,0,920.0,92.0,2.5,13.0,776.0,995.82,762.39
2016,5,13,15,15,909.0,90.0,2.45,12.5,734.5,969.47,747.05
2016,5,13,15,30,898.0,88.0,2.4,12.0,693.0,939.81,729.45
2016,5,13,15,45,887.0,84.0,2.35,12.0,647.5,904.75,706.65
2016,5,13,16,0,876.0,80.0,2.3,12.0,602.0,866.76,681.7
2016,5,13,16,15,857.5,77.5,2.25,11.5,552.5,821.62,652.58
2016,5,13,16,30,839.0,75.0,2.2,11.0,503.0,774.61,621.63
2016,5,13,16,45,435.0,116.0,2.15,11.0,336.5,482.91,399.36
2016,5,13,17,0,31.0,157.0,2.1,11.0,170.0,175.88,144.04
2016,5,13,17,15,26.5,137.5,2.05,10.5,147.5,152.66,125.82
2016,5,13,17,30,22.0,118.0,2.0,10.0,125.0,120.71,99.05
2016,5,13,17,45,16.0,98.5,2.0,10.0,103.0,98.5,79.95
2016,5,13,18,0,10.0,79.0,2.0,10.0,81.0,76.74,60.93
2016,5,13,18,15,5.0,60.0,1.95,9.5,61.0,56.4,43.02
2016,5,13,18,30,0.0,41.0,1.9,9.0,41.0,36.21,25.13
2016,5,13,18,45,0.0,25.0,1.85,9.0,25.0,21.27,11.0
2016,5,13,19,0,0.0,9.0,1.8,9.0,9.0,7.4,0.0
2016,5,13,19,15,0.0,4.5,1.8,9.0,4.5,3.84,0.0
2016,5,13,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
