Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,137.5,12.0,1.45,10.0,22.5,10.24,0.0
2016,5,14,5,30,275.0,24.0,1.5,10.0,45.0,19.69,9.4
2016,5,14,5,45,383.5,33.0,1.55,10.5,86.0,26.79,17.88
2016,5,14,6,0,492.0,42.0,1.6,11.0,127.0,33.82,24.66
2016,5,14,6,15,559.0,48.5,1.6,11.0,175.5,38.55,29.22
2016,5,14,6,30,626.0,55.0,1.6,11.0,224.0,43.23,33.59
2016,5,14,6,45,313.0,73.0,1.6,11.5,157.5,52.86,42.2
2016,5,14,7,0,0.0,91.0,1.6,12.0,91.0,73.83,60.75
2016,5,14,7,15,7.0,125.0,1.55,12.0,128.5,99.03,82.83
2016,5,14,7,30,14.0,159.0,1.5,12.0,166.0,123.43,103.86
2016,5,14,7,45,18.0,179.5,1.5,12.5,189.0,138.45,116.24
2016,5,14,8,0,22.0,200.0,1.5,13.0,212.0,153.32,128.33
2016,5,14,8,15,16.5,203.5,1.45,13.0,213.0,158.67,126.19
2016,5,14,8,30,11.0,207.0,1.4,13.0,214.0,163.92,130.02
2016,5,14,8,45,16.5,232.5,1.35,13.5,243.5,185.86,146.79
2016,5,14,9,0,22.0,258.0,1.3,14.0,273.0,208.82,164.22
2016,5,14,9,15,16.5,245.0,1.3,14.0,257.0,201.07,157.98
2016,5,14,9,30,11.0,232.0,1.3,14.0,241.0,191.74,150.55
2016,5,14,9,45,23.0,285.5,1.3,14.0,304.5,240.05,188.35
2016,5,14,10,0,35.0,339.0,1.3,14.0,368.0,286.96,224.36
2016,5,14,10,15,77.0,385.0,1.3,14.0,452.0,350.52,272.79
2016,5,14,10,30,119.0,431.0,1.3,14.0,536.0,420.01,324.96
2016,5,14,10,45,126.0,443.5,1.3,14.5,557.0,447.32,344.33
2016,5,14,11,0,133.0,456.0,1.3,15.0,578.0,475.29,364.23
2016,5,14,11,15,155.0,465.0,1.3,15.0,608.5,511.89,391.16
2016,5,14,11,30,177.0,474.0,1.3,15.0,639.0,550.1,418.96
2016,5,14,11,45,195.5,475.5,1.35,15.0,659.0,580.34,441.15
2016,5,14,12,0,214.0,477.0,1.4,15.0,679.0,611.11,463.7
2016,5,14,12,15,146.5,465.5,1.4,15.0,603.5,555.25,422.31
2016,5,14,12,30,79.0,454.0,1.4,15.0,528.0,481.04,367.55
2016,5,14,12,45,129.0,461.5,1.45,15.0,581.5,555.14,423.58
2016,5,14,13,0,179.0,469.0,1.5,15.0,635.0,617.81,469.64
2016,5,14,13,15,106.5,420.0,1.5,15.0,518.5,508.46,389.31
2016,5,14,13,30,34.0,371.0,1.5,15.0,402.0,377.33,291.43
2016,5,14,13,45,30.0,350.0,1.55,15.0,376.5,355.56,276.15
2016,5,14,14,0,26.0,329.0,1.6,15.0,351.0,333.18,259.62
2016,5,14,14,15,36.5,338.5,1.65,15.0,369.0,355.41,277.51
2016,5,14,14,30,47.0,348.0,1.7,15.0,387.0,377.93,295.39
2016,5,14,14,45,130.0,350.5,1.75,15.0,449.5,483.34,378.01
2016,5,14,15,0,213.0,353.0,1.8,15.0,512.0,567.2,442.61
2016,5,14,15,15,126.5,314.5,1.8,14.5,407.5,443.56,349.44
2016,5,14,15,30,40.0,276.0,1.8,14.0,303.0,303.51,241.12
2016,5,14,15,45,21.5,224.0,1.8,14.0,238.5,217.72,173.88
2016,5,14,16,0,3.0,172.0,1.8,14.0,174.0,152.15,120.9
2016,5,14,16,15,23.0,187.5,1.8,14.0,199.5,185.12,149.12
2016,5,14,16,30,43.0,203.0,1.8,14.0,225.0,232.92,188.89
2016,5,14,16,45,58.0,187.0,1.85,14.0,213.0,228.14,185.95
2016,5,14,17,0,73.0,171.0,1.9,14.0,201.0,222.07,181.99
2016,5,14,17,15,65.0,149.5,1.85,13.5,174.0,192.48,158.16
2016,5,14,17,30,57.0,128.0,1.8,13.0,147.0,163.34,134.25
2016,5,14,17,45,279.5,95.0,1.8,13.0,162.5,275.94,230.19
2016,5,14,18,0,502.0,62.0,1.8,13.0,178.0,358.72,295.41
2016,5,14,18,15,417.5,52.5,1.75,12.5,133.0,279.22,226.41
2016,5,14,18,30,333.0,43.0,1.7,12.0,88.0,208.18,163.71
2016,5,14,18,45,166.5,31.5,1.65,12.0,54.0,114.23,80.48
2016,5,14,19,0,0.0,20.0,1.6,12.0,20.0,18.55,0.0
2016,5,14,19,15,0.0,10.0,1.6,11.5,10.0,8.54,0.0
2016,5,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,5,15,101.5,14.0,3.25,9.5,21.5,11.95,0.0
2016,5,15,5,30,203.0,28.0,3.3,10.0,43.0,21.75,11.31
2016,5,15,5,45,325.5,38.0,3.35,10.5,84.5,30.82,21.42
2016,5,15,6,0,448.0,48.0,3.4,11.0,126.0,38.55,28.87
2016,5,15,6,15,519.0,55.5,3.3,11.5,174.5,43.85,33.9
2016,5,15,6,30,590.0,63.0,3.2,12.0,223.0,49.08,38.68
2016,5,15,6,45,646.0,67.0,3.15,12.5,275.5,51.46,40.75
2016,5,15,7,0,702.0,71.0,3.1,13.0,328.0,58.72,47.06
2016,5,15,7,15,735.0,75.0,3.1,13.5,380.0,61.08,48.91
2016,5,15,7,30,768.0,79.0,3.1,14.0,432.0,63.39,50.68
2016,5,15,7,45,796.0,81.0,3.1,14.5,483.5,64.14,51.04
2016,5,15,8,0,824.0,83.0,3.1,15.0,535.0,64.89,51.41
2016,5,15,8,15,842.0,86.0,3.1,15.0,583.0,111.88,65.24
2016,5,15,8,30,860.0,89.0,3.1,15.0,631.0,171.07,99.26
2016,5,15,8,45,875.0,90.5,3.1,15.5,675.5,230.45,145.2
2016,5,15,9,0,890.0,92.0,3.1,16.0,720.0,290.95,197.19
2016,5,15,9,15,900.5,94.0,3.1,16.0,759.5,351.34,251.2
2016,5,15,9,30,911.0,96.0,3.1,16.0,799.0,411.85,305.06
2016,5,15,9,45,920.5,96.5,3.15,16.5,833.5,470.64,355.95
2016,5,15,10,0,930.0,97.0,3.2,17.0,868.0,528.89,404.85
2016,5,15,10,15,935.5,98.5,3.3,17.0,895.5,585.0,451.51
2016,5,15,10,30,941.0,100.0,3.4,17.0,923.0,639.67,495.78
2016,5,15,10,45,942.5,102.0,3.5,17.5,943.0,690.54,535.08
2016,5,15,11,0,944.0,104.0,3.6,18.0,963.0,739.16,571.64
2016,5,15,11,15,946.5,104.5,3.65,18.0,976.5,784.79,605.97
2016,5,15,11,30,949.0,105.0,3.7,18.0,990.0,827.87,636.14
2016,5,15,11,45,947.5,107.0,3.8,18.0,995.5,866.31,663.13
2016,5,15,12,0,946.0,109.0,3.9,18.0,1001.0,901.63,687.9
2016,5,15,12,15,945.5,109.0,3.95,18.0,999.5,932.76,709.46
2016,5,15,12,30,945.0,109.0,4.0,18.0,998.0,960.52,728.73
2016,5,15,12,45,942.5,109.0,4.05,18.0,988.5,982.93,744.38
2016,5,15,13,0,940.0,109.0,4.1,18.0,979.0,1001.62,757.61
2016,5,15,13,15,936.5,108.5,4.1,17.5,962.5,1015.08,768.54
2016,5,15,13,30,933.0,108.0,4.1,17.0,946.0,1024.64,777.0
2016,5,15,13,45,929.5,106.5,4.15,17.0,922.5,1029.26,781.14
2016,5,15,14,0,926.0,105.0,4.2,17.0,899.0,1029.92,782.75
2016,5,15,14,15,919.0,103.5,4.25,17.0,869.0,1023.21,779.49
2016,5,15,14,30,912.0,102.0,4.3,17.0,839.0,1012.63,773.75
2016,5,15,14,45,902.5,100.0,4.35,17.0,802.5,995.31,763.5
2016,5,15,15,0,893.0,98.0,4.4,17.0,766.0,974.41,751.02
2016,5,15,15,15,881.5,96.0,4.4,16.5,724.5,948.18,735.83
2016,5,15,15,30,870.0,94.0,4.4,16.0,683.0,918.79,718.32
2016,5,15,15,45,851.5,92.5,4.45,16.0,637.0,880.74,693.48
2016,5,15,16,0,833.0,91.0,4.5,16.0,591.0,849.2,673.16
2016,5,15,16,15,812.5,88.0,4.45,15.5,542.0,802.82,642.23
2016,5,15,16,30,792.0,85.0,4.4,15.0,493.0,754.76,609.61
2016,5,15,16,45,761.5,82.0,4.4,15.0,441.0,697.71,568.63
2016,5,15,17,0,731.0,79.0,4.4,15.0,389.0,640.41,526.62
2016,5,15,17,15,693.5,74.5,4.35,14.5,337.5,579.8,480.42
2016,5,15,17,30,656.0,70.0,4.3,14.0,286.0,517.72,430.99
2016,5,15,17,45,595.5,64.5,4.25,13.5,235.0,442.83,369.29
2016,5,15,18,0,535.0,59.0,4.2,13.0,184.0,372.48,309.16
2016,5,15,18,15,452.5,50.0,4.15,12.5,138.0,292.89,239.61
2016,5,15,18,30,370.0,41.0,4.1,12.0,92.0,221.54,175.53
2016,5,15,18,45,241.0,29.0,4.05,12.0,56.5,139.6,100.15
2016,5,15,19,0,112.0,17.0,4.0,12.0,21.0,61.31,0.0
2016,5,15,19,15,56.0,8.5,3.95,11.5,10.5,20.93,0.0
2016,5,15,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,16,5,15,82.0,14.5,3.3,10.5,21.0,12.38,0.0
2016,5,16,5,30,164.0,29.0,3.3,11.0,42.0,22.41,12.06
2016,5,16,5,45,271.5,41.5,3.3,11.5,81.5,31.93,22.34
2016,5,16,6,0,379.0,54.0,3.3,12.0,121.0,43.24,32.94
2016,5,16,6,15,450.5,63.0,3.25,12.0,168.0,49.48,38.89
2016,5,16,6,30,522.0,72.0,3.2,12.0,215.0,55.6,44.54
2016,5,16,6,45,579.0,77.5,3.15,12.5,266.5,58.74,47.26
2016,5,16,7,0,636.0,83.0,3.1,13.0,318.0,61.87,49.86
2016,5,16,7,15,671.5,88.5,3.05,13.5,369.0,64.71,52.12
2016,5,16,7,30,707.0,94.0,3.0,14.0,420.0,67.45,54.24
2016,5,16,7,45,738.0,96.5,3.0,15.0,471.0,74.45,59.95
2016,5,16,8,0,769.0,99.0,3.0,16.0,522.0,75.09,60.05
2016,5,16,8,15,789.5,102.5,2.95,16.0,570.0,111.8,66.25
2016,5,16,8,30,810.0,106.0,2.9,16.0,618.0,169.14,99.36
2016,5,16,8,45,827.5,108.0,2.85,16.5,662.5,227.11,143.89
2016,5,16,9,0,845.0,110.0,2.8,17.0,707.0,286.7,194.5
2016,5,16,9,15,857.0,112.0,2.75,17.0,746.5,350.78,250.59
2016,5,16,9,30,869.0,114.0,2.7,17.0,786.0,409.45,302.17
2016,5,16,9,45,885.0,112.0,2.7,17.5,822.0,466.91,351.19
2016,5,16,10,0,901.0,110.0,2.7,18.0,858.0,524.52,398.85
2016,5,16,10,15,907.5,111.5,2.7,18.0,886.0,579.69,443.96
2016,5,16,10,30,914.0,113.0,2.7,18.0,914.0,633.58,486.74
2016,5,16,10,45,918.0,114.0,2.75,18.5,934.5,683.97,525.01
2016,5,16,11,0,922.0,115.0,2.8,19.0,955.0,732.4,560.74
2016,5,16,11,15,924.5,115.5,2.9,19.0,969.0,777.15,594.34
2016,5,16,11,30,927.0,116.0,3.0,19.0,983.0,819.42,624.14
2016,5,16,11,45,928.0,117.0,3.1,19.0,988.5,858.28,651.15
2016,5,16,12,0,929.0,118.0,3.2,19.0,994.0,894.23,676.11
2016,5,16,12,15,928.5,118.0,3.3,19.0,992.5,924.96,697.47
2016,5,16,12,30,928.0,118.0,3.4,19.0,991.0,952.38,716.64
2016,5,16,12,45,925.0,118.0,3.5,19.5,982.0,974.06,730.61
2016,5,16,13,0,922.0,118.0,3.6,20.0,973.0,992.09,742.18
2016,5,16,13,15,918.5,117.5,3.7,19.5,956.5,1005.42,753.58
2016,5,16,13,30,915.0,117.0,3.8,19.0,940.0,1014.93,762.59
2016,5,16,13,45,909.0,116.5,3.9,19.0,916.0,1018.14,766.08
2016,5,16,14,0,903.0,116.0,4.0,19.0,892.0,1017.48,767.13
2016,5,16,14,15,895.5,114.5,4.05,19.0,862.0,1010.49,763.71
2016,5,16,14,30,888.0,113.0,4.1,19.0,832.0,999.72,757.88
2016,5,16,14,45,873.0,113.5,4.15,19.0,794.5,980.15,746.13
2016,5,16,15,0,858.0,114.0,4.2,19.0,757.0,957.26,732.17
2016,5,16,15,15,845.0,111.5,4.25,18.5,715.5,940.77,724.08
2016,5,16,15,30,832.0,109.0,4.3,18.0,674.0,909.94,705.81
2016,5,16,15,45,808.0,109.0,4.35,18.0,627.0,869.25,679.15
2016,5,16,16,0,784.0,109.0,4.4,18.0,580.0,826.49,650.84
2016,5,16,16,15,761.5,105.0,4.4,17.5,531.5,778.81,619.4
2016,5,16,16,30,739.0,101.0,4.4,17.0,483.0,733.62,589.22
2016,5,16,16,45,709.0,96.5,4.4,17.0,432.0,677.21,548.77
2016,5,16,17,0,679.0,92.0,4.4,17.0,381.0,620.71,507.02
2016,5,16,17,15,638.5,86.0,4.35,16.5,330.0,555.67,457.19
2016,5,16,17,30,598.0,80.0,4.3,16.0,279.0,492.33,407.07
2016,5,16,17,45,540.5,73.0,4.3,15.5,229.5,420.14,348.04
2016,5,16,18,0,483.0,66.0,4.3,15.0,180.0,352.23,290.47
2016,5,16,18,15,399.5,56.0,4.2,14.5,135.0,273.71,222.45
2016,5,16,18,30,316.0,46.0,4.1,14.0,90.0,201.57,158.67
2016,5,16,18,45,202.0,32.0,4.1,13.5,56.0,126.68,91.0
2016,5,16,19,0,88.0,18.0,4.1,13.0,22.0,55.59,0.0
2016,5,16,19,15,44.0,9.0,4.05,12.5,11.0,18.41,0.0
2016,5,16,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,137.0,13.0,1.8,12.5,24.5,11.1,0.0
2016,5,17,5,30,274.0,26.0,1.8,13.0,49.0,21.29,11.3
2016,5,17,5,45,377.5,36.0,1.8,13.5,90.5,29.17,19.81
2016,5,17,6,0,481.0,46.0,1.8,14.0,132.0,36.93,27.14
2016,5,17,6,15,548.5,53.0,1.8,14.5,181.0,41.93,31.81
2016,5,17,6,30,616.0,60.0,1.8,15.0,230.0,46.86,36.26
2016,5,17,6,45,660.5,65.5,1.8,15.5,281.5,50.39,39.31
2016,5,17,7,0,705.0,71.0,1.8,16.0,333.0,58.66,46.43
2016,5,17,7,15,738.0,75.5,1.75,16.5,385.0,61.41,48.6
2016,5,17,7,30,771.0,80.0,1.7,17.0,437.0,64.09,50.65
2016,5,17,7,45,794.5,83.5,1.7,17.5,487.5,65.81,51.85
2016,5,17,8,0,818.0,87.0,1.7,18.0,538.0,67.45,52.97
2016,5,17,8,15,836.5,90.0,1.7,18.0,586.0,105.75,59.47
2016,5,17,8,30,855.0,93.0,1.7,18.0,634.0,172.99,99.6
2016,5,17,8,45,869.0,95.5,1.7,18.5,678.5,232.48,144.75
2016,5,17,9,0,883.0,98.0,1.7,19.0,723.0,293.01,195.59
2016,5,17,9,15,893.5,100.0,1.7,19.0,762.5,352.91,247.85
2016,5,17,9,30,904.0,102.0,1.7,19.0,802.0,412.92,299.86
2016,5,17,9,45,913.5,102.5,1.7,19.5,836.5,471.25,348.78
2016,5,17,10,0,923.0,103.0,1.7,20.0,871.0,529.03,395.62
2016,5,17,10,15,929.0,104.5,1.7,20.0,899.0,584.96,440.23
2016,5,17,10,30,935.0,106.0,1.7,20.0,927.0,639.51,482.39
2016,5,17,10,45,938.0,107.5,1.75,20.5,947.5,690.56,520.14
2016,5,17,11,0,941.0,109.0,1.8,21.0,968.0,739.51,555.28
2016,5,17,11,15,943.5,109.5,1.85,21.0,981.0,784.96,588.2
2016,5,17,11,30,946.0,110.0,1.9,21.0,994.0,827.87,617.09
2016,5,17,11,45,945.5,111.0,1.95,21.0,1000.0,866.1,642.56
2016,5,17,12,0,945.0,112.0,2.0,21.0,1006.0,901.28,665.93
2016,5,17,12,15,944.5,112.0,2.05,21.0,1004.0,932.36,686.57
2016,5,17,12,30,944.0,112.0,2.1,21.0,1002.0,960.1,705.04
2016,5,17,12,45,940.0,113.0,2.2,21.5,992.0,982.05,718.98
2016,5,17,13,0,936.0,114.0,2.3,22.0,982.0,1000.29,730.59
2016,5,17,13,15,932.5,113.0,2.35,21.5,965.5,1013.28,741.21
2016,5,17,13,30,929.0,112.0,2.4,21.0,949.0,1022.38,749.52
2016,5,17,13,45,923.0,111.0,2.45,21.0,925.0,1025.12,752.45
2016,5,17,14,0,917.0,110.0,2.5,21.0,901.0,1023.93,753.01
2016,5,17,14,15,910.0,109.0,2.55,21.0,870.5,1017.86,750.56
2016,5,17,14,30,903.0,108.0,2.6,21.0,840.0,1007.99,745.77
2016,5,17,14,45,893.0,106.0,2.7,21.0,803.5,990.43,736.5
2016,5,17,15,0,883.0,104.0,2.8,21.0,767.0,969.32,724.9
2016,5,17,15,15,870.5,102.0,2.8,20.5,725.5,942.48,709.94
2016,5,17,15,30,858.0,100.0,2.8,20.0,684.0,912.56,692.82
2016,5,17,15,45,840.5,97.5,2.85,20.0,638.0,884.17,675.71
2016,5,17,16,0,823.0,95.0,2.9,20.0,592.0,843.45,649.79
2016,5,17,16,15,802.0,92.0,2.9,20.0,543.0,797.08,619.28
2016,5,17,16,30,781.0,89.0,2.9,20.0,494.0,749.08,587.14
2016,5,17,16,45,750.5,85.5,2.9,20.0,442.5,691.96,547.72
2016,5,17,17,0,720.0,82.0,2.9,20.0,391.0,634.63,507.27
2016,5,17,17,15,682.0,77.0,2.85,19.0,339.5,573.87,463.32
2016,5,17,17,30,644.0,72.0,2.8,18.0,288.0,511.5,416.14
2016,5,17,17,45,585.5,66.5,2.8,17.5,237.5,438.48,357.86
2016,5,17,18,0,527.0,61.0,2.8,17.0,187.0,369.77,300.84
2016,5,17,18,15,447.0,52.0,2.75,16.5,141.0,291.88,234.47
2016,5,17,18,30,367.0,43.0,2.7,16.0,95.0,221.9,173.1
2016,5,17,18,45,245.5,30.5,2.7,15.5,59.5,142.32,102.28
2016,5,17,19,0,124.0,18.0,2.7,15.0,24.0,66.63,2.37
2016,5,17,19,15,62.0,9.0,2.65,14.5,12.0,22.79,0.0
2016,5,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,15,111.0,14.0,1.65,15.0,24.0,10.94,0.0
2016,5,18,5,30,222.0,28.0,1.6,15.0,48.0,22.87,12.64
2016,5,18,5,45,320.0,39.5,1.55,15.5,87.5,31.91,22.03
2016,5,18,6,0,418.0,51.0,1.5,16.0,127.0,40.73,30.26
2016,5,18,6,15,485.5,59.5,1.4,16.5,174.5,46.7,35.76
2016,5,18,6,30,553.0,68.0,1.3,17.0,222.0,52.54,40.96
2016,5,18,6,45,597.5,75.0,1.25,18.0,271.5,56.88,44.59
2016,5,18,7,0,642.0,82.0,1.2,19.0,321.0,61.08,47.96
2016,5,18,7,15,676.0,87.0,1.15,19.0,371.5,63.59,49.97
2016,5,18,7,30,710.0,92.0,1.1,19.0,422.0,66.01,51.88
2016,5,18,7,45,731.5,97.5,1.1,19.0,471.0,68.46,53.8
2016,5,18,8,0,753.0,103.0,1.1,19.0,520.0,77.54,61.37
2016,5,18,8,15,772.5,107.0,1.15,19.0,567.0,113.79,67.4
2016,5,18,8,30,792.0,111.0,1.2,19.0,614.0,170.19,99.41
2016,5,18,8,45,803.5,115.5,1.25,19.5,656.5,227.66,142.83
2016,5,18,9,0,815.0,120.0,1.3,20.0,699.0,286.08,191.42
2016,5,18,9,15,827.0,122.5,1.35,20.0,737.5,343.89,241.2
2016,5,18,9,30,839.0,125.0,1.4,20.0,776.0,402.18,291.09
2016,5,18,9,45,853.5,123.5,1.5,20.5,810.5,461.02,339.86
2016,5,18,10,0,868.0,122.0,1.6,21.0,845.0,516.59,384.89
2016,5,18,10,15,874.5,123.5,1.6,21.0,872.5,569.99,427.29
2016,5,18,10,30,881.0,125.0,1.6,21.0,900.0,622.18,467.48
2016,5,18,10,45,887.5,125.0,1.65,21.0,921.0,671.76,505.01
2016,5,18,11,0,894.0,125.0,1.7,21.0,942.0,719.67,540.44
2016,5,18,11,15,897.0,125.5,1.7,21.0,955.5,763.57,571.88
2016,5,18,11,30,900.0,126.0,1.7,21.0,969.0,805.14,600.08
2016,5,18,11,45,902.5,125.5,1.75,21.0,975.5,842.95,625.32
2016,5,18,12,0,905.0,125.0,1.8,21.0,982.0,878.03,648.67
2016,5,18,12,15,905.0,125.0,1.9,21.0,980.5,908.5,669.48
2016,5,18,12,30,905.0,125.0,2.0,21.0,979.0,935.8,688.27
2016,5,18,12,45,900.0,127.0,2.1,21.0,969.5,957.03,703.16
2016,5,18,13,0,895.0,129.0,2.2,21.0,960.0,974.68,715.86
2016,5,18,13,15,892.0,128.0,2.3,20.5,944.5,987.78,727.12
2016,5,18,13,30,889.0,127.0,2.4,20.0,929.0,997.17,736.14
2016,5,18,13,45,882.0,127.0,2.5,20.0,905.5,999.88,739.54
2016,5,18,14,0,875.0,127.0,2.6,20.0,882.0,998.83,740.64
2016,5,18,14,15,868.0,125.0,2.65,19.5,853.0,992.05,739.02
2016,5,18,14,30,861.0,123.0,2.7,19.0,824.0,981.59,735.09
2016,5,18,14,45,857.5,118.0,2.8,19.0,790.0,967.78,728.06
2016,5,18,15,0,854.0,113.0,2.9,19.0,756.0,950.32,718.6
2016,5,18,15,15,842.5,110.5,3.0,19.0,715.5,935.26,710.79
2016,5,18,15,30,831.0,108.0,3.1,19.0,675.0,905.96,693.14
2016,5,18,15,45,819.0,103.5,3.25,19.0,631.5,871.01,671.77
2016,5,18,16,0,807.0,99.0,3.4,19.0,588.0,833.39,648.19
2016,5,18,16,15,787.0,96.0,3.5,18.5,540.0,788.4,619.79
2016,5,18,16,30,767.0,93.0,3.6,18.0,492.0,741.75,589.55
2016,5,18,16,45,738.0,89.5,3.75,17.5,441.5,686.33,552.11
2016,5,18,17,0,709.0,86.0,3.9,17.0,391.0,633.95,515.81
2016,5,18,17,15,671.0,81.0,3.95,16.5,340.0,570.69,468.03
2016,5,18,17,30,633.0,76.0,4.0,16.0,289.0,508.83,419.63
2016,5,18,17,45,572.0,70.0,4.1,15.5,238.5,434.28,359.15
2016,5,18,18,0,511.0,64.0,4.2,15.0,188.0,364.3,300.26
2016,5,18,18,15,429.5,55.0,4.2,14.5,142.5,286.51,233.02
2016,5,18,18,30,348.0,46.0,4.2,14.0,97.0,216.68,171.09
2016,5,18,18,45,222.5,33.0,4.25,13.5,61.0,134.51,98.14
2016,5,18,19,0,97.0,20.0,4.3,13.0,25.0,61.37,8.72
2016,5,18,19,15,48.5,10.0,4.35,12.5,12.5,20.35,0.0
2016,5,18,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,81.5,15.5,5.25,9.0,23.0,12.05,0.0
2016,5,19,5,30,163.0,31.0,5.4,9.0,46.0,23.89,14.02
2016,5,19,5,45,247.5,46.0,5.55,9.5,84.0,35.14,25.46
2016,5,19,6,0,332.0,61.0,5.7,10.0,122.0,46.17,35.87
2016,5,19,6,15,387.0,73.5,5.6,10.0,166.0,54.99,44.18
2016,5,19,6,30,442.0,86.0,5.5,10.0,210.0,63.56,52.08
2016,5,19,6,45,514.5,86.0,5.45,10.5,258.0,64.49,52.81
2016,5,19,7,0,587.0,86.0,5.4,11.0,306.0,63.36,51.57
2016,5,19,7,15,676.5,78.5,5.35,11.5,367.0,57.61,46.16
2016,5,19,7,30,766.0,71.0,5.3,12.0,428.0,57.36,45.68
2016,5,19,7,45,806.0,80.5,5.3,12.5,493.5,63.77,51.1
2016,5,19,8,0,846.0,90.0,5.3,13.0,559.0,69.89,56.2
2016,5,19,8,15,863.0,93.0,5.25,13.0,607.5,109.11,62.92
2016,5,19,8,30,880.0,96.0,5.2,13.0,656.0,177.67,104.85
2016,5,19,8,45,894.0,97.5,5.2,13.5,700.5,237.92,152.01
2016,5,19,9,0,908.0,99.0,5.2,14.0,745.0,299.14,205.41
2016,5,19,9,15,917.5,101.0,5.2,14.0,784.5,360.1,260.94
2016,5,19,9,30,927.0,103.0,5.2,14.0,824.0,421.02,316.36
2016,5,19,9,45,749.5,197.0,5.2,14.0,796.5,467.2,361.03
2016,5,19,10,0,572.0,291.0,5.2,14.0,769.0,500.86,392.11
2016,5,19,10,15,754.5,205.0,5.2,14.0,856.5,568.88,448.03
2016,5,19,10,30,937.0,119.0,5.2,14.0,944.0,649.37,513.86
2016,5,19,10,45,754.0,230.0,5.25,14.5,904.0,675.99,533.17
2016,5,19,11,0,571.0,341.0,5.3,15.0,864.0,683.36,536.33
2016,5,19,11,15,545.5,362.0,5.3,15.0,867.0,714.84,560.19
2016,5,19,11,30,520.0,383.0,5.3,15.0,870.0,743.09,581.06
2016,5,19,11,45,534.0,372.5,5.35,15.5,876.0,773.72,603.55
2016,5,19,12,0,548.0,362.0,5.4,16.0,882.0,802.98,624.78
2016,5,19,12,15,389.5,419.5,5.5,16.0,789.0,732.04,570.09
2016,5,19,12,30,231.0,477.0,5.6,16.0,696.0,649.12,505.52
2016,5,19,12,45,595.0,294.0,5.7,16.5,850.0,851.06,664.35
2016,5,19,13,0,959.0,111.0,5.8,17.0,1004.0,1016.69,784.67
2016,5,19,13,15,955.0,110.5,5.9,16.5,986.5,1030.0,795.77
2016,5,19,13,30,951.0,110.0,6.0,16.0,969.0,1039.35,805.14
2016,5,19,13,45,941.5,111.0,6.1,16.0,943.0,1040.86,807.58
2016,5,19,14,0,932.0,112.0,6.2,16.0,917.0,1038.4,807.37
2016,5,19,14,15,787.0,179.5,6.2,15.5,843.5,980.28,768.34
2016,5,19,14,30,642.0,247.0,6.2,15.0,770.0,915.11,722.84
2016,5,19,14,45,624.0,239.5,6.2,14.5,729.5,886.95,704.9
2016,5,19,15,0,606.0,232.0,6.2,14.0,689.0,856.05,684.57
2016,5,19,15,15,610.0,213.5,6.2,13.5,652.0,832.63,670.31
2016,5,19,15,30,614.0,195.0,6.2,13.0,615.0,805.93,653.42
2016,5,19,15,45,573.0,191.0,6.25,12.5,562.5,742.9,607.75
2016,5,19,16,0,532.0,187.0,6.3,12.0,510.0,687.8,567.22
2016,5,19,16,15,471.0,187.0,6.25,11.5,455.5,620.59,515.53
2016,5,19,16,30,410.0,187.0,6.2,11.0,401.0,555.39,464.44
2016,5,19,16,45,329.5,179.5,6.2,11.0,340.0,454.33,382.54
2016,5,19,17,0,249.0,172.0,6.2,11.0,279.0,375.92,317.32
2016,5,19,17,15,228.5,154.0,6.1,10.5,243.0,332.13,281.57
2016,5,19,17,30,208.0,136.0,6.0,10.0,207.0,289.51,245.93
2016,5,19,17,45,188.5,115.0,5.95,10.0,171.0,245.26,207.74
2016,5,19,18,0,169.0,94.0,5.9,10.0,135.0,202.37,169.92
2016,5,19,18,15,141.0,74.0,5.9,10.0,103.0,158.22,130.31
2016,5,19,18,30,113.0,54.0,5.9,10.0,71.0,116.59,92.53
2016,5,19,18,45,63.0,36.5,5.9,10.0,45.0,66.15,47.36
2016,5,19,19,0,13.0,19.0,5.9,10.0,19.0,21.68,1.7
2016,5,19,19,15,6.5,9.5,5.9,9.5,9.5,9.69,0.0
2016,5,19,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,8.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,5,15,122.0,16.0,4.25,8.0,26.5,12.49,0.0
2016,5,20,5,30,244.0,32.0,4.2,8.0,53.0,24.86,15.07
2016,5,20,5,45,355.0,41.5,4.2,8.5,95.5,33.67,24.31
2016,5,20,6,0,466.0,51.0,4.2,9.0,138.0,40.87,31.29
2016,5,20,6,15,534.0,58.5,4.2,9.0,186.5,46.11,36.34
2016,5,20,6,30,602.0,66.0,4.2,9.0,235.0,51.27,41.15
2016,5,20,6,45,650.5,71.0,4.25,9.5,287.0,54.27,43.77
2016,5,20,7,0,699.0,76.0,4.3,10.0,339.0,57.25,46.27
2016,5,20,7,15,732.0,80.5,4.25,10.0,391.0,65.06,53.14
2016,5,20,7,30,765.0,85.0,4.2,10.0,443.0,67.59,55.21
2016,5,20,7,45,788.5,89.0,4.2,10.5,493.5,69.53,56.62
2016,5,20,8,0,812.0,93.0,4.2,11.0,544.0,71.37,57.94
2016,5,20,8,15,830.5,96.0,4.2,11.0,592.0,109.13,64.33
2016,5,20,8,30,849.0,99.0,4.2,11.0,640.0,168.05,98.86
2016,5,20,8,45,568.0,209.5,4.2,11.5,582.5,243.87,171.8
2016,5,20,9,0,287.0,320.0,4.2,12.0,525.0,293.7,224.78
2016,5,20,9,15,235.5,348.0,4.15,12.0,522.5,326.74,254.32
2016,5,20,9,30,184.0,376.0,4.1,12.0,520.0,347.44,273.13
2016,5,20,9,45,107.0,353.5,4.1,12.0,438.5,317.19,251.27
2016,5,20,10,0,30.0,331.0,4.1,12.0,357.0,277.76,220.82
2016,5,20,10,15,156.5,377.5,4.1,12.0,515.5,384.82,305.5
2016,5,20,10,30,283.0,424.0,4.1,12.0,674.0,507.33,400.77
2016,5,20,10,45,360.5,404.5,4.1,12.5,730.0,563.25,443.7
2016,5,20,11,0,438.0,385.0,4.1,13.0,786.0,626.72,492.18
2016,5,20,11,15,687.5,252.0,4.05,13.0,892.5,725.6,570.82
2016,5,20,11,30,937.0,119.0,4.0,13.0,999.0,825.53,648.09
2016,5,20,11,45,935.0,121.5,4.0,13.0,1004.0,863.5,674.48
2016,5,20,12,0,933.0,124.0,4.0,13.0,1009.0,898.4,698.96
2016,5,20,12,15,690.5,266.5,4.0,13.0,921.0,865.71,673.26
2016,5,20,12,30,448.0,409.0,4.0,13.0,833.0,800.92,620.72
2016,5,20,12,45,685.0,268.0,4.05,13.0,909.5,909.59,706.41
2016,5,20,13,0,922.0,127.0,4.1,13.0,986.0,995.87,768.31
2016,5,20,13,15,918.0,126.5,4.1,13.0,969.0,1008.89,777.12
2016,5,20,13,30,914.0,126.0,4.1,13.0,952.0,1018.09,783.99
2016,5,20,13,45,907.5,125.0,4.1,13.0,928.0,1020.52,786.32
2016,5,20,14,0,901.0,124.0,4.1,13.0,904.0,1019.07,786.16
2016,5,20,14,15,893.5,122.5,4.05,12.5,874.0,1012.31,783.6
2016,5,20,14,30,886.0,121.0,4.0,12.0,844.0,1001.79,778.57
2016,5,20,14,45,876.0,119.0,4.0,12.0,807.5,984.68,767.94
2016,5,20,15,0,866.0,117.0,4.0,12.0,771.0,964.08,754.96
2016,5,20,15,15,853.0,114.5,3.95,12.0,729.5,947.73,744.78
2016,5,20,15,30,840.0,112.0,3.9,12.0,688.0,916.94,724.3
2016,5,20,15,45,822.0,109.5,3.9,12.0,642.0,878.82,698.82
2016,5,20,16,0,804.0,107.0,3.9,12.0,596.0,838.32,671.4
2016,5,20,16,15,782.0,103.5,3.85,11.5,547.0,791.26,639.76
2016,5,20,16,30,760.0,100.0,3.8,11.0,498.0,742.67,606.43
2016,5,20,16,45,731.0,95.5,3.8,11.0,447.0,690.13,568.52
2016,5,20,17,0,702.0,91.0,3.8,11.0,396.0,633.74,526.49
2016,5,20,17,15,662.5,86.0,3.75,10.5,344.5,569.84,476.97
2016,5,20,17,30,623.0,81.0,3.7,10.0,293.0,507.44,427.0
2016,5,20,17,45,566.5,74.0,3.65,10.0,243.0,434.88,366.22
2016,5,20,18,0,510.0,67.0,3.6,10.0,193.0,366.45,307.0
2016,5,20,18,15,429.0,58.0,3.5,9.5,147.0,288.95,239.09
2016,5,20,18,30,348.0,49.0,3.4,9.0,101.0,217.25,174.83
2016,5,20,18,45,228.0,35.5,3.35,9.0,64.5,139.02,104.31
2016,5,20,19,0,108.0,22.0,3.3,9.0,28.0,67.78,21.73
2016,5,20,19,15,54.0,11.0,3.25,9.0,14.0,22.54,0.0
2016,5,20,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,6.5,1.25,8.0,6.5,5.34,0.0
2016,5,21,5,30,0.0,13.0,1.3,8.0,13.0,10.69,3.35
2016,5,21,5,45,0.0,24.0,1.4,8.5,24.0,19.79,12.04
2016,5,21,6,0,0.0,35.0,1.5,9.0,35.0,28.91,20.57
2016,5,21,6,15,0.0,47.5,1.55,9.0,47.5,39.3,30.22
2016,5,21,6,30,0.0,60.0,1.6,9.0,60.0,49.63,39.71
2016,5,21,6,45,0.0,73.5,1.7,9.0,73.5,60.39,49.43
2016,5,21,7,0,0.0,87.0,1.8,9.0,87.0,71.07,58.93
2016,5,21,7,15,1.5,118.0,1.8,9.0,119.0,94.33,79.54
2016,5,21,7,30,3.0,149.0,1.8,9.0,151.0,116.92,99.25
2016,5,21,7,45,1.5,150.5,1.8,9.0,151.5,118.98,100.67
2016,5,21,8,0,0.0,152.0,1.8,9.0,152.0,120.83,101.95
2016,5,21,8,15,2.0,164.0,1.75,9.0,165.0,130.66,105.29
2016,5,21,8,30,4.0,176.0,1.7,9.0,178.0,141.08,113.48
2016,5,21,8,45,28.5,241.0,1.7,9.5,261.0,186.57,149.18
2016,5,21,9,0,53.0,306.0,1.7,10.0,344.0,240.95,191.49
2016,5,21,9,15,70.0,334.5,1.7,10.0,388.0,273.3,216.58
2016,5,21,9,30,87.0,363.0,1.7,10.0,432.0,308.34,243.92
2016,5,21,9,45,53.5,330.5,1.7,10.0,373.5,281.38,223.34
2016,5,21,10,0,20.0,298.0,1.7,10.0,315.0,251.11,199.74
2016,5,21,10,15,19.0,299.0,1.7,10.0,315.5,254.17,202.16
2016,5,21,10,30,18.0,300.0,1.7,10.0,316.0,256.96,204.22
2016,5,21,10,45,76.5,380.5,1.7,10.5,450.5,362.02,286.32
2016,5,21,11,0,135.0,461.0,1.7,11.0,585.0,477.53,373.32
2016,5,21,11,15,100.0,451.5,1.7,11.0,544.5,453.44,354.06
2016,5,21,11,30,65.0,442.0,1.7,11.0,504.0,427.92,334.35
2016,5,21,11,45,62.5,442.0,1.7,11.0,502.0,433.22,338.48
2016,5,21,12,0,60.0,442.0,1.7,11.0,500.0,437.96,342.0
2016,5,21,12,15,64.0,445.5,1.7,11.0,507.0,450.97,351.92
2016,5,21,12,30,68.0,449.0,1.7,11.0,514.0,463.92,361.75
2016,5,21,12,45,170.5,453.5,1.75,11.0,613.5,581.96,452.28
2016,5,21,13,0,273.0,458.0,1.8,11.0,713.0,705.43,543.31
2016,5,21,13,15,338.0,423.0,1.8,11.0,733.0,744.22,572.21
2016,5,21,13,30,403.0,388.0,1.8,11.0,753.0,795.8,610.41
2016,5,21,13,45,373.0,393.5,1.85,11.0,724.5,766.04,589.58
2016,5,21,14,0,343.0,399.0,1.9,11.0,696.0,748.11,577.46
2016,5,21,14,15,286.5,396.5,1.9,11.0,639.0,694.39,538.7
2016,5,21,14,30,230.0,394.0,1.9,11.0,582.0,620.5,485.22
2016,5,21,14,45,281.0,364.0,1.95,11.5,583.5,658.81,515.52
2016,5,21,15,0,332.0,334.0,2.0,12.0,585.0,675.16,529.14
2016,5,21,15,15,184.0,304.5,2.0,12.0,443.0,483.29,384.52
2016,5,21,15,30,36.0,275.0,2.0,12.0,301.0,296.61,237.25
2016,5,21,15,45,29.0,249.5,2.05,12.0,269.5,264.82,213.22
2016,5,21,16,0,22.0,224.0,2.1,12.0,238.0,218.15,176.19
2016,5,21,16,15,71.0,226.0,2.1,11.5,264.5,277.92,227.3
2016,5,21,16,30,120.0,228.0,2.1,11.0,291.0,335.67,275.91
2016,5,21,16,45,134.5,204.5,2.15,11.0,269.0,318.33,263.02
2016,5,21,17,0,149.0,181.0,2.2,11.0,247.0,299.23,248.72
2016,5,21,17,15,363.0,135.0,2.15,10.5,267.0,414.73,347.06
2016,5,21,17,30,577.0,89.0,2.1,10.0,287.0,487.0,406.96
2016,5,21,17,45,521.5,81.0,2.05,10.0,238.0,416.05,347.55
2016,5,21,18,0,466.0,73.0,2.0,10.0,189.0,349.16,290.57
2016,5,21,18,15,388.5,62.5,1.9,9.5,144.0,270.92,223.06
2016,5,21,18,30,311.0,52.0,1.8,9.0,99.0,205.18,164.6
2016,5,21,18,45,206.0,37.5,1.75,9.0,64.0,133.33,100.23
2016,5,21,19,0,101.0,23.0,1.7,9.0,29.0,67.21,25.66
2016,5,21,19,15,50.5,11.5,1.6,9.0,14.5,22.11,0.0
2016,5,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,5,15,106.5,17.0,1.0,8.5,27.0,13.23,0.0
2016,5,22,5,30,213.0,34.0,1.0,9.0,54.0,26.28,16.51
2016,5,22,5,45,306.0,46.5,1.05,9.5,94.5,35.72,26.15
2016,5,22,6,0,399.0,59.0,1.1,10.0,135.0,47.21,36.94
2016,5,22,6,15,466.0,68.5,1.1,10.0,182.0,53.74,43.14
2016,5,22,6,30,533.0,78.0,1.1,10.0,229.0,60.1,49.0
2016,5,22,6,45,567.0,88.0,1.15,10.5,277.5,66.36,54.49
2016,5,22,7,0,601.0,98.0,1.2,11.0,326.0,72.31,59.57
2016,5,22,7,15,504.0,130.5,1.2,11.0,340.5,90.93,75.89
2016,5,22,7,30,407.0,163.0,1.2,11.0,355.0,108.81,91.31
2016,5,22,7,45,463.5,167.0,1.2,11.5,408.5,110.07,91.87
2016,5,22,8,0,520.0,171.0,1.2,12.0,462.0,111.33,92.47
2016,5,22,8,15,491.5,199.0,1.2,12.0,493.0,150.53,107.21
2016,5,22,8,30,463.0,227.0,1.2,12.0,524.0,200.92,140.98
2016,5,22,8,45,328.5,281.0,1.2,12.5,499.0,251.75,185.96
2016,5,22,9,0,194.0,335.0,1.2,13.0,474.0,286.64,219.12
2016,5,22,9,15,220.5,351.5,1.2,13.0,517.5,323.93,248.22
2016,5,22,9,30,247.0,368.0,1.2,13.0,561.0,359.28,276.04
2016,5,22,9,45,350.0,348.5,1.25,13.0,635.0,410.69,315.45
2016,5,22,10,0,453.0,329.0,1.3,13.0,709.0,469.88,361.3
2016,5,22,10,15,375.0,374.5,1.35,13.0,696.0,495.38,381.85
2016,5,22,10,30,297.0,420.0,1.4,13.0,683.0,511.29,394.28
2016,5,22,10,45,337.0,413.5,1.45,13.0,718.5,554.18,427.12
2016,5,22,11,0,377.0,407.0,1.5,13.0,754.0,599.64,461.34
2016,5,22,11,15,346.0,432.0,1.55,13.0,753.5,622.04,477.33
2016,5,22,11,30,315.0,457.0,1.6,13.0,753.0,641.63,491.14
2016,5,22,11,45,189.5,452.0,1.65,13.0,630.5,550.81,423.94
2016,5,22,12,0,64.0,447.0,1.7,13.0,508.0,445.45,344.38
2016,5,22,12,15,85.5,460.0,1.75,13.0,541.5,482.44,373.34
2016,5,22,12,30,107.0,473.0,1.8,13.0,575.0,520.68,402.13
2016,5,22,12,45,111.5,470.0,1.85,13.0,575.5,529.16,408.66
2016,5,22,13,0,116.0,467.0,1.9,13.0,576.0,552.08,425.88
2016,5,22,13,15,304.0,417.5,1.95,13.0,695.5,705.74,542.72
2016,5,22,13,30,492.0,368.0,2.0,13.0,815.0,862.18,656.12
2016,5,22,13,45,453.0,365.0,2.05,13.0,768.0,830.07,632.81
2016,5,22,14,0,414.0,362.0,2.1,13.0,721.0,795.02,609.14
2016,5,22,14,15,434.5,340.0,2.1,13.0,705.5,797.28,612.73
2016,5,22,14,30,455.0,318.0,2.1,13.0,690.0,796.67,614.05
2016,5,22,14,45,457.0,301.5,2.15,13.0,661.5,780.73,604.57
2016,5,22,15,0,459.0,285.0,2.2,13.0,633.0,762.23,593.39
2016,5,22,15,15,506.0,250.5,2.2,12.5,615.5,764.74,599.26
2016,5,22,15,30,553.0,216.0,2.2,12.0,598.0,762.29,601.46
2016,5,22,15,45,503.5,217.0,2.2,12.0,546.5,706.86,561.53
2016,5,22,16,0,454.0,218.0,2.2,12.0,495.0,651.7,521.54
2016,5,22,16,15,404.0,210.0,2.2,11.5,442.0,587.54,475.08
2016,5,22,16,30,354.0,202.0,2.2,11.0,389.0,508.78,416.46
2016,5,22,16,45,338.0,182.5,2.2,11.0,346.5,462.76,381.83
2016,5,22,17,0,322.0,163.0,2.2,11.0,304.0,416.75,346.21
2016,5,22,17,15,295.0,148.0,2.2,11.0,265.0,368.78,307.86
2016,5,22,17,30,268.0,133.0,2.2,11.0,226.0,322.43,269.92
2016,5,22,17,45,249.5,112.5,2.2,11.0,188.0,276.39,231.41
2016,5,22,18,0,231.0,92.0,2.2,11.0,150.0,231.46,192.74
2016,5,22,18,15,193.5,74.0,2.1,10.5,115.0,181.92,149.37
2016,5,22,18,30,156.0,56.0,2.0,10.0,80.0,136.01,108.4
2016,5,22,18,45,100.0,38.5,1.9,10.0,52.0,87.82,65.09
2016,5,22,19,0,44.0,21.0,1.8,10.0,24.0,36.96,13.6
2016,5,22,19,15,22.0,10.5,1.75,9.5,12.0,14.32,0.0
2016,5,22,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,5,15,17.5,16.0,1.6,9.0,17.5,13.13,0.0
2016,5,23,5,30,35.0,32.0,1.6,9.0,35.0,25.44,15.89
2016,5,23,5,45,64.0,51.0,1.65,9.5,61.5,39.57,29.57
2016,5,23,6,0,93.0,70.0,1.7,10.0,88.0,53.45,42.52
2016,5,23,6,15,111.0,91.0,1.7,10.5,118.5,68.26,56.07
2016,5,23,6,30,129.0,112.0,1.7,11.0,149.0,82.73,69.04
2016,5,23,6,45,144.5,132.5,1.75,11.5,181.5,96.54,81.14
2016,5,23,7,0,160.0,153.0,1.8,12.0,214.0,110.01,92.66
2016,5,23,7,15,229.5,168.5,1.8,12.5,269.5,115.99,97.42
2016,5,23,7,30,299.0,184.0,1.8,13.0,325.0,125.56,105.21
2016,5,23,7,45,525.5,144.5,1.8,13.5,425.5,97.04,79.89
2016,5,23,8,0,752.0,105.0,1.8,14.0,526.0,78.66,63.54
2016,5,23,8,15,771.5,108.5,1.8,14.0,573.0,113.74,69.06
2016,5,23,8,30,791.0,112.0,1.8,14.0,620.0,169.36,100.96
2016,5,23,8,45,613.0,193.0,1.85,14.5,603.0,239.47,163.38
2016,5,23,9,0,435.0,274.0,1.9,15.0,586.0,293.59,215.08
2016,5,23,9,15,516.5,261.5,1.9,15.0,651.5,342.54,253.72
2016,5,23,9,30,598.0,249.0,1.9,15.0,717.0,399.5,299.6
2016,5,23,9,45,529.0,288.5,1.9,15.0,715.5,439.76,334.77
2016,5,23,10,0,460.0,328.0,1.9,15.0,714.0,471.87,362.0
2016,5,23,10,15,397.5,369.0,1.9,15.0,710.0,502.6,386.6
2016,5,23,10,30,335.0,410.0,1.9,15.0,706.0,525.19,403.93
2016,5,23,10,45,369.5,402.5,1.95,15.0,736.5,565.41,434.82
2016,5,23,11,0,404.0,395.0,2.0,15.0,767.0,609.06,467.78
2016,5,23,11,15,440.0,397.5,2.0,15.0,808.0,663.45,507.64
2016,5,23,11,30,476.0,400.0,2.0,15.0,849.0,719.64,548.06
2016,5,23,11,45,679.5,270.0,2.05,15.0,915.0,798.34,608.69
2016,5,23,12,0,883.0,140.0,2.1,15.0,981.0,866.97,659.3
2016,5,23,12,15,882.5,140.0,2.1,14.5,979.5,896.47,679.97
2016,5,23,12,30,882.0,140.0,2.1,14.0,978.0,922.9,698.98
2016,5,23,12,45,882.0,138.5,2.15,14.0,970.0,945.25,714.53
2016,5,23,13,0,882.0,137.0,2.2,14.0,962.0,964.21,727.91
2016,5,23,13,15,878.5,136.0,2.2,14.0,946.0,976.82,736.6
2016,5,23,13,30,875.0,135.0,2.2,14.0,930.0,985.76,743.0
2016,5,23,13,45,652.5,245.5,2.2,14.0,830.0,911.39,692.6
2016,5,23,14,0,430.0,356.0,2.2,14.0,730.0,804.1,613.68
2016,5,23,14,15,459.5,332.5,2.2,14.0,720.0,813.57,623.18
2016,5,23,14,30,489.0,309.0,2.2,14.0,710.0,819.99,629.54
2016,5,23,14,45,445.0,310.5,2.2,14.0,663.0,777.39,599.64
2016,5,23,15,0,401.0,312.0,2.2,14.0,616.0,716.1,556.85
2016,5,23,15,15,431.0,281.5,2.2,14.0,593.0,725.72,566.22
2016,5,23,15,30,461.0,251.0,2.2,14.0,570.0,714.29,560.3
2016,5,23,15,45,621.0,179.5,2.2,14.0,579.0,778.92,612.41
2016,5,23,16,0,781.0,108.0,2.2,14.0,588.0,817.43,641.27
2016,5,23,16,15,760.0,104.5,2.2,13.5,540.0,772.12,611.37
2016,5,23,16,30,739.0,101.0,2.2,13.0,492.0,725.28,580.57
2016,5,23,16,45,713.0,96.0,2.25,13.0,443.0,675.38,546.06
2016,5,23,17,0,687.0,91.0,2.3,13.0,394.0,621.49,507.22
2016,5,23,17,15,650.0,85.5,2.35,12.5,343.5,559.57,460.87
2016,5,23,17,30,613.0,80.0,2.4,12.0,293.0,498.98,413.83
2016,5,23,17,45,563.0,73.0,2.45,12.0,244.0,430.92,358.17
2016,5,23,18,0,513.0,66.0,2.5,12.0,195.0,366.37,303.42
2016,5,23,18,15,439.0,57.0,2.5,11.5,150.0,292.29,239.55
2016,5,23,18,30,365.0,48.0,2.5,11.0,105.0,225.33,180.11
2016,5,23,18,45,257.5,35.5,2.5,11.0,68.5,148.65,111.86
2016,5,23,19,0,150.0,23.0,2.5,11.0,32.0,82.52,39.5
2016,5,23,19,15,75.0,11.5,2.5,10.5,16.0,28.09,0.0
