Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,120.5,16.5,2.35,10.0,28.0,12.86,0.0
2016,5,24,5,30,241.0,33.0,2.4,10.0,56.0,25.59,16.01
2016,5,24,5,45,336.0,44.0,2.5,10.5,97.0,35.54,25.89
2016,5,24,6,0,431.0,55.0,2.6,11.0,138.0,43.84,33.77
2016,5,24,6,15,495.5,63.0,2.6,11.0,185.0,49.3,38.96
2016,5,24,6,30,560.0,71.0,2.6,11.0,232.0,54.65,43.88
2016,5,24,6,45,417.5,107.0,2.6,11.5,240.0,76.75,63.57
2016,5,24,7,0,275.0,143.0,2.6,12.0,248.0,101.37,85.11
2016,5,24,7,15,494.0,118.5,2.55,12.0,340.0,82.94,68.53
2016,5,24,7,30,713.0,94.0,2.5,12.0,432.0,67.12,54.32
2016,5,24,7,45,735.5,99.0,2.5,12.5,480.5,75.8,61.68
2016,5,24,8,0,758.0,104.0,2.5,13.0,529.0,78.0,63.26
2016,5,24,8,15,777.0,107.0,2.45,13.0,575.5,112.7,68.46
2016,5,24,8,30,796.0,110.0,2.4,13.0,622.0,168.17,100.31
2016,5,24,8,45,809.5,114.0,2.35,13.5,665.0,225.43,144.54
2016,5,24,9,0,823.0,118.0,2.3,14.0,708.0,283.88,194.46
2016,5,24,9,15,834.0,120.0,2.25,14.0,746.5,341.03,245.27
2016,5,24,9,30,845.0,122.0,2.2,14.0,785.0,402.19,298.92
2016,5,24,9,45,854.5,123.5,2.2,14.5,818.0,457.67,346.61
2016,5,24,10,0,864.0,125.0,2.2,15.0,851.0,512.74,392.51
2016,5,24,10,15,870.5,126.5,2.2,15.0,878.0,565.59,436.0
2016,5,24,10,30,877.0,128.0,2.2,15.0,905.0,617.24,477.3
2016,5,24,10,45,534.0,296.0,2.25,15.0,772.5,586.37,453.31
2016,5,24,11,0,191.0,464.0,2.3,15.0,640.0,516.38,397.77
2016,5,24,11,15,306.5,434.0,2.3,15.0,720.5,593.87,457.41
2016,5,24,11,30,422.0,404.0,2.3,15.0,801.0,680.93,522.19
2016,5,24,11,45,238.5,421.0,2.3,15.0,646.0,568.63,437.7
2016,5,24,12,0,55.0,438.0,2.3,15.0,491.0,429.33,331.22
2016,5,24,12,15,242.5,423.5,2.3,14.5,654.5,604.77,467.21
2016,5,24,12,30,430.0,409.0,2.3,14.0,818.0,781.24,596.98
2016,5,24,12,45,475.0,394.5,2.35,14.0,842.0,827.31,629.35
2016,5,24,13,0,520.0,380.0,2.4,14.0,866.0,872.48,662.06
2016,5,24,13,15,490.5,378.0,2.4,14.0,830.0,856.95,651.0
2016,5,24,13,30,461.0,376.0,2.4,14.0,794.0,838.01,638.13
2016,5,24,13,45,445.5,366.0,2.45,14.0,762.5,822.05,628.14
2016,5,24,14,0,430.0,356.0,2.5,14.0,731.0,803.31,616.14
2016,5,24,14,15,632.5,246.0,2.5,13.5,776.0,900.53,692.33
2016,5,24,14,30,835.0,136.0,2.5,13.0,821.0,976.44,746.96
2016,5,24,14,45,574.0,238.5,2.55,13.0,700.5,833.56,646.78
2016,5,24,15,0,313.0,341.0,2.6,13.0,580.0,662.56,519.21
2016,5,24,15,15,198.5,326.5,2.6,13.0,475.0,518.96,412.05
2016,5,24,15,30,84.0,312.0,2.6,13.0,370.0,379.25,303.16
2016,5,24,15,45,215.0,280.5,2.65,13.0,416.0,480.52,387.33
2016,5,24,16,0,346.0,249.0,2.7,13.0,462.0,573.06,461.91
2016,5,24,16,15,474.0,191.5,2.7,12.5,458.0,625.12,506.0
2016,5,24,16,30,602.0,134.0,2.7,12.0,454.0,656.6,534.59
2016,5,24,16,45,535.0,135.5,2.7,12.0,399.0,575.76,472.67
2016,5,24,17,0,468.0,137.0,2.7,12.0,344.0,507.51,419.54
2016,5,24,17,15,432.0,127.0,2.65,11.5,300.0,451.39,375.91
2016,5,24,17,30,396.0,117.0,2.6,11.0,256.0,397.22,332.47
2016,5,24,17,45,435.5,94.5,2.6,11.0,224.5,375.07,314.09
2016,5,24,18,0,475.0,72.0,2.6,11.0,193.0,352.48,293.5
2016,5,24,18,15,402.0,62.0,2.5,11.0,148.5,275.96,226.8
2016,5,24,18,30,329.0,52.0,2.4,11.0,104.0,211.94,169.56
2016,5,24,18,45,236.5,38.0,2.35,11.0,68.5,144.04,108.77
2016,5,24,19,0,144.0,24.0,2.3,11.0,33.0,82.29,42.27
2016,5,24,19,15,72.0,12.0,2.25,11.0,16.5,27.79,0.0
2016,5,24,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,5,15,130.0,16.0,2.25,9.5,29.0,12.49,0.0
2016,5,25,5,30,260.0,32.0,2.3,10.0,58.0,26.16,16.58
2016,5,25,5,45,355.5,42.0,2.35,10.5,98.5,33.84,24.41
2016,5,25,6,0,451.0,52.0,2.4,11.0,139.0,41.39,31.58
2016,5,25,6,15,225.5,69.5,2.4,11.0,113.0,53.08,42.37
2016,5,25,6,30,0.0,87.0,2.4,11.0,87.0,69.43,57.17
2016,5,25,6,45,0.5,105.5,2.45,11.5,106.0,83.53,69.6
2016,5,25,7,0,1.0,124.0,2.5,12.0,125.0,97.51,81.68
2016,5,25,7,15,63.5,162.5,2.5,12.5,193.0,120.06,101.06
2016,5,25,7,30,126.0,201.0,2.5,13.0,261.0,138.82,116.79
2016,5,25,7,45,454.5,146.5,2.55,13.5,397.0,97.11,79.97
2016,5,25,8,0,783.0,92.0,2.6,14.0,533.0,70.01,56.0
2016,5,25,8,15,801.5,95.5,2.6,14.0,579.5,105.78,61.95
2016,5,25,8,30,820.0,99.0,2.6,14.0,626.0,162.87,94.65
2016,5,25,8,45,836.0,100.5,2.6,14.5,670.0,227.2,144.37
2016,5,25,9,0,852.0,102.0,2.6,15.0,714.0,284.96,193.68
2016,5,25,9,15,863.0,104.0,2.6,15.0,752.5,342.62,245.09
2016,5,25,9,30,874.0,106.0,2.6,15.0,791.0,400.49,296.56
2016,5,25,9,45,893.5,101.0,2.6,15.5,827.0,456.64,345.01
2016,5,25,10,0,913.0,96.0,2.6,16.0,863.0,513.21,392.41
2016,5,25,10,15,919.0,97.0,2.65,16.0,890.5,567.6,437.61
2016,5,25,10,30,925.0,98.0,2.7,16.0,918.0,620.65,480.51
2016,5,25,10,45,930.0,98.5,2.75,16.5,939.0,671.09,519.35
2016,5,25,11,0,935.0,99.0,2.8,17.0,960.0,719.65,555.69
2016,5,25,11,15,938.0,99.5,2.85,17.0,974.0,764.68,589.64
2016,5,25,11,30,941.0,100.0,2.9,17.0,988.0,807.26,619.56
2016,5,25,11,45,942.0,100.5,2.95,17.0,994.5,845.64,646.16
2016,5,25,12,0,943.0,101.0,3.0,17.0,1001.0,881.1,670.65
2016,5,25,12,15,943.5,101.0,3.1,17.0,1000.0,912.63,692.73
2016,5,25,12,30,944.0,101.0,3.2,17.0,999.0,940.92,712.62
2016,5,25,12,45,935.0,106.0,3.3,17.0,989.0,961.84,727.57
2016,5,25,13,0,926.0,111.0,3.4,17.0,979.0,979.01,740.1
2016,5,25,13,15,923.0,110.5,3.45,17.0,963.5,992.8,750.12
2016,5,25,13,30,920.0,110.0,3.5,17.0,948.0,1002.81,757.72
2016,5,25,13,45,915.0,109.5,3.6,17.0,925.0,1007.07,761.95
2016,5,25,14,0,910.0,109.0,3.7,17.0,902.0,1007.5,763.74
2016,5,25,14,15,903.5,108.0,3.75,16.5,873.5,1002.13,762.83
2016,5,25,14,30,897.0,107.0,3.8,16.0,845.0,993.02,759.49
2016,5,25,14,45,886.5,106.5,3.9,16.0,809.5,976.93,750.35
2016,5,25,15,0,876.0,106.0,4.0,16.0,774.0,957.39,738.88
2016,5,25,15,15,865.0,103.5,4.05,16.0,734.0,931.93,722.97
2016,5,25,15,30,854.0,101.0,4.1,16.0,694.0,903.35,704.83
2016,5,25,15,45,834.0,100.5,4.15,16.0,648.0,875.47,687.11
2016,5,25,16,0,814.0,100.0,4.2,16.0,602.0,835.56,660.54
2016,5,25,16,15,794.0,97.0,4.2,15.5,554.0,790.79,631.12
2016,5,25,16,30,774.0,94.0,4.2,15.0,506.0,744.36,599.9
2016,5,25,16,45,739.0,92.5,4.25,14.5,455.0,686.84,559.94
2016,5,25,17,0,704.0,91.0,4.3,14.0,404.0,632.89,521.29
2016,5,25,17,15,667.0,85.5,4.3,13.5,353.0,570.35,473.34
2016,5,25,17,30,630.0,80.0,4.3,13.0,302.0,509.1,424.81
2016,5,25,17,45,569.0,75.0,4.3,13.0,251.0,436.2,364.25
2016,5,25,18,0,508.0,70.0,4.3,13.0,200.0,367.7,305.57
2016,5,25,18,15,431.5,60.5,4.2,12.5,154.5,292.15,239.99
2016,5,25,18,30,355.0,51.0,4.1,12.0,109.0,221.38,177.24
2016,5,25,18,45,242.0,38.5,4.05,11.5,71.5,146.4,110.93
2016,5,25,19,0,129.0,26.0,4.0,11.0,34.0,80.64,43.87
2016,5,25,19,15,64.5,13.0,3.95,11.0,17.0,26.83,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,111.0,17.5,2.85,10.5,28.5,13.61,0.0
2016,5,26,5,30,222.0,35.0,2.8,11.0,57.0,27.03,17.3
2016,5,26,5,45,320.0,46.0,2.75,11.5,98.0,35.37,25.67
2016,5,26,6,0,418.0,57.0,2.7,12.0,139.0,45.37,35.01
2016,5,26,6,15,484.0,65.5,2.65,12.0,186.5,51.17,40.49
2016,5,26,6,30,550.0,74.0,2.6,12.0,234.0,56.85,45.67
2016,5,26,6,45,595.5,80.5,2.6,12.5,283.5,60.65,48.95
2016,5,26,7,0,641.0,87.0,2.6,13.0,333.0,64.35,52.02
2016,5,26,7,15,675.0,92.0,2.55,13.5,383.5,66.73,53.85
2016,5,26,7,30,709.0,97.0,2.5,14.0,434.0,69.02,55.56
2016,5,26,7,45,732.0,102.0,2.45,15.0,483.0,71.04,56.9
2016,5,26,8,0,755.0,107.0,2.4,16.0,532.0,79.99,64.22
2016,5,26,8,15,775.0,110.5,2.35,16.0,579.0,114.35,69.29
2016,5,26,8,30,795.0,114.0,2.3,16.0,626.0,170.05,100.76
2016,5,26,8,45,809.0,117.0,2.3,16.5,669.0,226.53,143.71
2016,5,26,9,0,823.0,120.0,2.3,17.0,712.0,284.23,192.4
2016,5,26,9,15,835.0,122.5,2.3,17.5,751.0,341.95,242.61
2016,5,26,9,30,847.0,125.0,2.3,18.0,790.0,400.16,292.86
2016,5,26,9,45,853.0,129.0,2.3,18.5,823.0,459.57,342.87
2016,5,26,10,0,859.0,133.0,2.3,19.0,856.0,514.68,388.1
2016,5,26,10,15,866.0,134.5,2.35,19.0,883.5,567.51,431.15
2016,5,26,10,30,873.0,136.0,2.4,19.0,911.0,619.22,472.16
2016,5,26,10,45,879.5,136.5,2.5,19.0,932.5,668.52,510.59
2016,5,26,11,0,886.0,137.0,2.6,19.0,954.0,716.2,546.99
2016,5,26,11,15,889.5,138.0,2.65,19.0,968.0,760.32,579.84
2016,5,26,11,30,893.0,139.0,2.7,19.0,982.0,802.21,610.18
2016,5,26,11,45,896.5,138.0,2.8,19.0,989.0,840.09,636.51
2016,5,26,12,0,900.0,137.0,2.9,19.0,996.0,875.38,661.01
2016,5,26,12,15,900.5,137.0,3.0,19.0,995.5,906.18,682.43
2016,5,26,12,30,901.0,137.0,3.1,19.0,995.0,933.93,701.81
2016,5,26,12,45,904.0,133.5,3.25,19.0,988.0,957.63,718.89
2016,5,26,13,0,907.0,130.0,3.4,19.0,981.0,977.93,733.79
2016,5,26,13,15,904.5,129.0,3.5,19.0,965.5,991.8,744.11
2016,5,26,13,30,902.0,128.0,3.6,19.0,950.0,1001.95,752.11
2016,5,26,13,45,898.0,126.5,3.7,19.0,928.0,1006.4,756.41
2016,5,26,14,0,894.0,125.0,3.8,19.0,906.0,1007.05,758.32
2016,5,26,14,15,887.5,123.5,3.85,18.5,877.0,1001.48,757.26
2016,5,26,14,30,881.0,122.0,3.9,18.0,848.0,992.18,753.82
2016,5,26,14,45,873.0,119.5,3.95,18.0,813.0,976.79,744.88
2016,5,26,15,0,865.0,117.0,4.0,18.0,778.0,957.87,733.6
2016,5,26,15,15,853.0,115.0,4.0,17.5,737.5,943.2,726.42
2016,5,26,15,30,841.0,113.0,4.0,17.0,697.0,914.22,709.18
2016,5,26,15,45,824.5,110.5,4.05,17.0,652.5,877.77,685.53
2016,5,26,16,0,808.0,108.0,4.1,17.0,608.0,838.86,659.91
2016,5,26,16,15,787.5,104.5,4.1,16.5,559.5,793.33,630.12
2016,5,26,16,30,767.0,101.0,4.1,16.0,511.0,746.15,598.59
2016,5,26,16,45,737.5,97.5,4.1,15.5,460.5,694.39,562.92
2016,5,26,17,0,708.0,94.0,4.1,15.0,410.0,638.92,523.05
2016,5,26,17,15,671.0,88.5,4.05,14.5,358.5,576.23,475.25
2016,5,26,17,30,634.0,83.0,4.0,14.0,307.0,514.79,426.88
2016,5,26,17,45,577.0,77.0,4.0,13.5,256.5,442.86,368.34
2016,5,26,18,0,520.0,71.0,4.0,13.0,206.0,374.97,311.09
2016,5,26,18,15,444.0,61.5,3.95,12.5,159.5,299.02,245.45
2016,5,26,18,30,368.0,52.0,3.9,12.0,113.0,230.32,184.49
2016,5,26,18,45,253.5,39.5,3.85,11.5,74.5,151.58,115.18
2016,5,26,19,0,139.0,27.0,3.8,11.0,36.0,85.26,48.67
2016,5,26,19,15,69.5,13.5,3.75,10.5,18.0,28.49,0.0
2016,5,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,112.5,18.0,2.95,9.5,29.5,13.99,0.0
2016,5,27,5,30,225.0,36.0,2.9,10.0,59.0,27.78,18.09
2016,5,27,5,45,329.0,47.0,2.85,11.0,101.0,36.15,26.42
2016,5,27,6,0,433.0,58.0,2.8,12.0,143.0,46.26,35.81
2016,5,27,6,15,498.5,66.0,2.65,12.5,190.5,51.64,40.83
2016,5,27,6,30,564.0,74.0,2.5,13.0,238.0,56.93,45.56
2016,5,27,6,45,616.5,78.5,2.45,13.5,289.5,59.31,47.55
2016,5,27,7,0,669.0,83.0,2.4,14.0,341.0,61.72,49.48
2016,5,27,7,15,702.0,88.0,2.25,14.5,392.0,64.23,51.43
2016,5,27,7,30,735.0,93.0,2.1,15.0,443.0,66.65,53.26
2016,5,27,7,45,764.0,95.0,2.0,15.5,494.0,73.22,58.68
2016,5,27,8,0,793.0,97.0,1.9,16.0,545.0,73.57,58.65
2016,5,27,8,15,811.5,100.5,1.8,16.5,592.5,109.03,63.97
2016,5,27,8,30,830.0,104.0,1.7,17.0,640.0,166.66,96.09
2016,5,27,8,45,845.0,106.0,1.65,17.5,683.5,224.58,139.75
2016,5,27,9,0,860.0,108.0,1.6,18.0,727.0,289.94,194.05
2016,5,27,9,15,871.0,110.0,1.55,18.0,766.5,348.05,244.58
2016,5,27,9,30,882.0,112.0,1.5,18.0,806.0,406.36,295.0
2016,5,27,9,45,893.5,112.0,1.45,18.5,840.0,463.37,342.64
2016,5,27,10,0,905.0,112.0,1.4,19.0,874.0,520.09,388.39
2016,5,27,10,15,911.0,113.5,1.45,19.0,901.5,574.55,432.14
2016,5,27,10,30,917.0,115.0,1.5,19.0,929.0,627.69,473.63
2016,5,27,10,45,921.5,116.0,1.55,19.5,949.5,677.97,510.97
2016,5,27,11,0,926.0,117.0,1.6,20.0,970.0,726.35,545.85
2016,5,27,11,15,928.5,117.5,1.65,20.0,983.5,770.81,578.19
2016,5,27,11,30,931.0,118.0,1.7,20.0,997.0,812.82,607.24
2016,5,27,11,45,930.0,119.5,1.8,20.5,1002.5,850.3,631.6
2016,5,27,12,0,929.0,121.0,1.9,21.0,1008.0,884.82,653.86
2016,5,27,12,15,929.0,121.0,2.0,21.0,1007.0,915.81,675.0
2016,5,27,12,30,929.0,121.0,2.1,21.0,1006.0,943.61,694.08
2016,5,27,12,45,921.0,124.5,2.25,21.0,995.5,963.96,708.89
2016,5,27,13,0,913.0,128.0,2.4,21.0,985.0,980.63,721.43
2016,5,27,13,15,909.5,127.0,2.45,21.0,969.0,993.63,730.69
2016,5,27,13,30,906.0,126.0,2.5,21.0,953.0,1002.87,737.64
2016,5,27,13,45,898.0,127.0,2.65,21.0,929.5,1005.91,741.69
2016,5,27,14,0,890.0,128.0,2.8,21.0,906.0,1005.18,743.39
2016,5,27,14,15,883.0,126.5,2.85,20.5,876.5,999.21,742.26
2016,5,27,14,30,876.0,125.0,2.9,20.0,847.0,989.54,738.82
2016,5,27,14,45,861.0,125.5,3.0,20.0,810.5,970.64,728.29
2016,5,27,15,0,846.0,126.0,3.1,20.0,774.0,960.21,723.55
2016,5,27,15,15,833.5,123.5,3.2,19.5,733.5,933.72,709.19
2016,5,27,15,30,821.0,121.0,3.3,19.0,693.0,904.18,692.65
2016,5,27,15,45,800.5,120.0,3.45,19.0,647.5,866.34,669.06
2016,5,27,16,0,780.0,119.0,3.6,19.0,602.0,826.26,643.52
2016,5,27,16,15,758.5,115.0,3.65,18.5,554.0,784.58,617.09
2016,5,27,16,30,737.0,111.0,3.7,18.0,506.0,737.05,585.82
2016,5,27,16,45,706.5,106.5,3.75,18.0,455.5,680.98,546.42
2016,5,27,17,0,676.0,102.0,3.8,18.0,405.0,624.82,505.13
2016,5,27,17,15,638.0,96.0,3.8,17.0,354.0,562.22,458.96
2016,5,27,17,30,600.0,90.0,3.8,16.0,303.0,501.0,412.12
2016,5,27,17,45,546.0,83.0,3.8,15.5,253.5,431.22,355.82
2016,5,27,18,0,492.0,76.0,3.8,15.0,204.0,365.21,300.66
2016,5,27,18,15,418.0,65.5,3.8,14.5,158.0,287.18,234.05
2016,5,27,18,30,344.0,55.0,3.8,14.0,112.0,221.27,176.05
2016,5,27,18,45,240.5,41.0,3.8,13.5,74.5,148.55,112.32
2016,5,27,19,0,137.0,27.0,3.8,13.0,37.0,84.95,49.81
2016,5,27,19,15,68.5,13.5,3.8,12.5,18.5,28.27,0.0
2016,5,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,28,5,15,109.5,18.5,2.35,11.5,30.0,14.36,0.67
2016,5,28,5,30,219.0,37.0,2.3,12.0,60.0,28.51,18.6
2016,5,28,5,45,312.5,49.0,2.25,12.5,101.0,37.54,27.51
2016,5,28,6,0,406.0,61.0,2.2,13.0,142.0,48.63,37.79
2016,5,28,6,15,471.0,70.0,2.1,13.0,189.0,54.7,43.48
2016,5,28,6,30,536.0,79.0,2.0,13.0,236.0,60.62,48.87
2016,5,28,6,45,583.5,86.0,1.95,13.5,286.5,64.67,52.32
2016,5,28,7,0,631.0,93.0,1.9,14.0,337.0,68.6,55.56
2016,5,28,7,15,665.5,98.5,1.85,14.5,388.0,71.16,57.51
2016,5,28,7,30,700.0,104.0,1.8,15.0,439.0,73.61,59.34
2016,5,28,7,45,727.0,108.0,1.75,16.0,489.0,74.84,59.95
2016,5,28,8,0,754.0,112.0,1.7,17.0,539.0,76.0,60.5
2016,5,28,8,15,774.0,116.0,1.65,17.5,586.0,117.36,71.6
2016,5,28,8,30,794.0,120.0,1.6,18.0,633.0,173.26,102.5
2016,5,28,8,45,810.5,122.5,1.6,18.5,677.0,229.68,144.59
2016,5,28,9,0,827.0,125.0,1.6,19.0,721.0,287.64,192.62
2016,5,28,9,15,839.0,127.5,1.6,19.0,760.0,345.53,242.61
2016,5,28,9,30,851.0,130.0,1.6,19.0,799.0,403.92,292.78
2016,5,28,9,45,860.0,132.0,1.6,19.5,832.5,463.11,341.87
2016,5,28,10,0,869.0,134.0,1.6,20.0,866.0,518.51,386.61
2016,5,28,10,15,875.5,135.5,1.6,20.0,893.5,571.54,428.91
2016,5,28,10,30,882.0,137.0,1.6,20.0,921.0,623.37,469.03
2016,5,28,10,45,886.5,138.5,1.65,20.0,941.5,672.55,506.41
2016,5,28,11,0,891.0,140.0,1.7,20.0,962.0,719.94,541.61
2016,5,28,11,15,894.0,140.5,1.75,20.0,975.5,763.5,573.39
2016,5,28,11,30,897.0,141.0,1.8,20.0,989.0,804.77,602.79
2016,5,28,11,45,897.5,141.5,1.85,20.5,995.0,841.63,626.35
2016,5,28,12,0,898.0,142.0,1.9,21.0,1001.0,875.74,647.91
2016,5,28,12,15,736.0,252.5,1.95,21.0,955.5,884.09,652.2
2016,5,28,12,30,574.0,363.0,2.0,21.0,910.0,865.3,636.09
2016,5,28,12,45,504.0,382.0,2.05,21.0,859.5,839.11,618.29
2016,5,28,13,0,434.0,401.0,2.1,21.0,809.0,807.73,596.76
2016,5,28,13,15,511.0,365.0,2.15,21.0,837.5,860.94,635.76
2016,5,28,13,30,588.0,329.0,2.2,21.0,866.0,912.22,672.43
2016,5,28,13,45,728.5,235.0,2.25,21.0,883.5,970.12,715.1
2016,5,28,14,0,869.0,141.0,2.3,21.0,901.0,996.51,733.06
2016,5,28,14,15,861.0,139.0,2.35,20.5,871.5,989.33,730.93
2016,5,28,14,30,853.0,137.0,2.4,20.0,842.0,991.41,735.35
2016,5,28,14,45,844.5,134.0,2.45,20.0,807.0,975.16,726.29
2016,5,28,15,0,836.0,131.0,2.5,20.0,772.0,955.42,715.11
2016,5,28,15,15,822.5,128.5,2.55,20.0,731.0,928.23,698.93
2016,5,28,15,30,809.0,126.0,2.6,20.0,690.0,898.06,680.67
2016,5,28,15,45,794.0,121.5,2.7,20.0,646.0,861.63,658.33
2016,5,28,16,0,779.0,117.0,2.8,20.0,602.0,822.74,633.95
2016,5,28,16,15,757.5,113.5,2.85,19.5,554.0,777.34,605.38
2016,5,28,16,30,736.0,110.0,2.9,19.0,506.0,734.68,578.22
2016,5,28,16,45,710.0,104.5,2.95,18.5,456.0,680.99,542.23
2016,5,28,17,0,684.0,99.0,3.0,18.0,406.0,626.87,504.16
2016,5,28,17,15,646.5,93.0,3.05,17.5,355.5,564.37,457.85
2016,5,28,17,30,609.0,87.0,3.1,17.0,305.0,503.21,410.94
2016,5,28,17,45,559.0,79.5,3.15,16.5,255.5,434.93,356.55
2016,5,28,18,0,509.0,72.0,3.2,16.0,206.0,370.1,302.93
2016,5,28,18,15,435.5,62.5,3.15,15.0,160.0,295.99,240.36
2016,5,28,18,30,362.0,53.0,3.1,14.0,114.0,226.27,179.86
2016,5,28,18,45,258.5,40.0,3.1,13.5,76.5,153.63,116.27
2016,5,28,19,0,155.0,27.0,3.1,13.0,39.0,90.72,54.89
2016,5,28,19,15,77.5,13.5,3.05,12.5,19.5,30.49,0.0
2016,5,28,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,5,15,116.0,18.5,2.85,11.5,30.5,14.37,1.17
2016,5,29,5,30,232.0,37.0,2.8,12.0,61.0,28.55,18.67
2016,5,29,5,45,329.0,48.0,2.75,12.5,102.5,36.87,26.92
2016,5,29,6,0,426.0,59.0,2.7,13.0,144.0,46.99,36.33
2016,5,29,6,15,491.0,67.5,2.6,13.5,191.5,52.74,41.65
2016,5,29,6,30,556.0,76.0,2.5,14.0,239.0,58.37,46.66
2016,5,29,6,45,602.0,82.0,2.45,15.0,289.5,61.75,49.42
2016,5,29,7,0,648.0,88.0,2.4,16.0,340.0,65.07,52.01
2016,5,29,7,15,681.5,93.0,2.3,16.5,390.5,67.42,53.79
2016,5,29,7,30,715.0,98.0,2.2,17.0,441.0,69.69,55.46
2016,5,29,7,45,739.0,102.5,2.15,17.5,490.5,71.38,56.61
2016,5,29,8,0,763.0,107.0,2.1,18.0,540.0,80.02,63.71
2016,5,29,8,15,782.5,110.5,2.1,18.5,586.5,113.51,68.17
2016,5,29,8,30,802.0,114.0,2.1,19.0,633.0,169.42,98.87
2016,5,29,8,45,815.0,118.0,2.1,19.5,676.0,226.68,141.73
2016,5,29,9,0,828.0,122.0,2.1,20.0,719.0,285.06,190.27
2016,5,29,9,15,839.5,124.5,2.1,20.0,758.0,342.77,240.25
2016,5,29,9,30,851.0,127.0,2.1,20.0,797.0,400.91,290.43
2016,5,29,9,45,858.5,129.5,2.15,20.0,830.0,459.95,340.44
2016,5,29,10,0,866.0,132.0,2.2,20.0,863.0,514.84,386.1
2016,5,29,10,15,873.0,133.5,2.25,20.0,890.0,567.9,429.13
2016,5,29,10,30,880.0,135.0,2.3,20.0,917.0,619.83,470.12
2016,5,29,10,45,886.0,135.0,2.35,20.5,938.0,668.64,506.85
2016,5,29,11,0,892.0,135.0,2.4,21.0,959.0,715.78,541.32
2016,5,29,11,15,895.0,135.5,2.45,21.0,972.5,759.29,573.43
2016,5,29,11,30,898.0,136.0,2.5,21.0,986.0,800.51,603.03
2016,5,29,11,45,901.5,135.0,2.6,21.0,993.0,838.47,629.16
2016,5,29,12,0,905.0,134.0,2.7,21.0,1000.0,873.84,653.48
2016,5,29,12,15,905.0,134.0,2.75,21.0,999.0,904.31,674.08
2016,5,29,12,30,905.0,134.0,2.8,21.0,998.0,931.69,692.64
2016,5,29,12,45,899.5,136.0,2.9,21.0,988.5,952.61,707.35
2016,5,29,13,0,894.0,138.0,3.0,21.0,979.0,970.0,719.84
2016,5,29,13,15,891.0,137.0,3.05,21.0,963.5,983.41,729.41
2016,5,29,13,30,888.0,136.0,3.1,21.0,948.0,993.15,736.7
2016,5,29,13,45,884.0,134.0,3.2,21.0,926.0,997.25,740.8
2016,5,29,14,0,880.0,132.0,3.3,21.0,904.0,997.59,742.56
2016,5,29,14,15,873.5,130.5,3.3,20.5,875.0,992.25,741.34
2016,5,29,14,30,867.0,129.0,3.3,20.0,846.0,983.25,737.81
2016,5,29,14,45,858.5,126.5,3.35,20.0,811.5,967.74,728.97
2016,5,29,15,0,850.0,124.0,3.4,20.0,777.0,960.34,725.77
2016,5,29,15,15,838.0,121.5,3.4,20.0,736.5,934.36,709.54
2016,5,29,15,30,826.0,119.0,3.4,20.0,696.0,905.3,691.31
2016,5,29,15,45,810.5,115.5,3.45,20.0,652.0,869.17,668.36
2016,5,29,16,0,795.0,112.0,3.5,20.0,608.0,830.57,643.47
2016,5,29,16,15,558.5,163.0,3.5,19.5,498.0,670.09,528.92
2016,5,29,16,30,322.0,214.0,3.5,19.0,388.0,493.81,394.64
2016,5,29,16,45,510.0,155.0,3.5,18.5,399.5,576.73,464.28
2016,5,29,17,0,698.0,96.0,3.5,18.0,411.0,633.2,511.44
2016,5,29,17,15,661.0,91.0,3.45,17.5,360.5,571.67,464.67
2016,5,29,17,30,624.0,86.0,3.4,17.0,310.0,511.38,418.03
2016,5,29,17,45,571.0,79.0,3.4,16.5,259.5,441.25,361.99
2016,5,29,18,0,518.0,72.0,3.4,16.0,209.0,374.82,306.98
2016,5,29,18,15,444.5,63.0,3.3,15.5,163.0,300.78,243.93
2016,5,29,18,30,371.0,54.0,3.2,15.0,117.0,231.14,183.21
2016,5,29,18,45,264.5,41.0,3.15,14.5,78.5,156.89,118.58
2016,5,29,19,0,158.0,28.0,3.1,14.0,40.0,93.25,57.7
2016,5,29,19,15,79.0,14.0,3.05,13.5,20.0,31.31,0.0
2016,5,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,5,15,140.5,17.0,0.55,12.5,32.0,13.64,1.23
2016,5,30,5,30,281.0,34.0,0.5,13.0,64.0,27.81,18.09
2016,5,30,5,45,375.5,44.0,0.45,14.0,106.0,35.47,25.62
2016,5,30,6,0,470.0,54.0,0.4,15.0,148.0,42.99,32.59
2016,5,30,6,15,532.0,61.0,0.35,15.0,195.5,47.73,37.03
2016,5,30,6,30,594.0,68.0,0.3,15.0,243.0,52.4,41.24
2016,5,30,6,45,638.0,73.5,0.25,15.5,293.5,55.69,44.01
2016,5,30,7,0,682.0,79.0,0.2,16.0,344.0,58.9,46.62
2016,5,30,7,15,713.5,83.5,0.15,16.5,394.5,61.18,48.35
2016,5,30,7,30,745.0,88.0,0.1,17.0,445.0,69.21,55.02
2016,5,30,7,45,768.0,91.5,0.1,18.0,494.5,70.68,55.82
2016,5,30,8,0,791.0,95.0,0.1,19.0,544.0,72.07,56.56
2016,5,30,8,15,809.0,98.0,0.2,19.0,590.5,105.82,61.09
2016,5,30,8,30,827.0,101.0,0.3,19.0,637.0,162.66,91.82
2016,5,30,8,45,839.5,104.5,0.45,19.5,680.0,220.8,134.77
2016,5,30,9,0,852.0,108.0,0.6,20.0,723.0,286.19,188.16
2016,5,30,9,15,863.0,110.0,0.7,20.0,761.5,343.65,237.29
2016,5,30,9,30,874.0,112.0,0.8,20.0,800.0,401.32,286.56
2016,5,30,9,45,887.0,111.0,0.9,20.5,834.5,457.6,333.28
2016,5,30,10,0,900.0,110.0,1.0,21.0,869.0,513.75,378.56
2016,5,30,10,15,906.0,111.0,1.05,21.0,896.5,567.4,421.11
2016,5,30,10,30,912.0,112.0,1.1,21.0,924.0,619.75,461.44
2016,5,30,10,45,914.5,114.0,1.2,21.5,944.0,669.18,498.08
2016,5,30,11,0,917.0,116.0,1.3,22.0,964.0,716.58,532.28
2016,5,30,11,15,919.5,117.0,1.35,22.0,977.5,760.96,564.17
2016,5,30,11,30,922.0,118.0,1.4,22.0,991.0,802.94,592.99
2016,5,30,11,45,923.0,118.5,1.45,22.0,997.5,840.78,617.97
2016,5,30,12,0,924.0,119.0,1.5,22.0,1004.0,875.81,641.04
2016,5,30,12,15,924.0,119.0,1.5,22.0,1003.0,906.62,660.67
2016,5,30,12,30,924.0,119.0,1.5,22.0,1002.0,934.26,678.24
2016,5,30,12,45,914.5,123.5,1.55,22.0,991.0,954.05,691.47
2016,5,30,13,0,905.0,128.0,1.6,22.0,980.0,970.16,702.52
2016,5,30,13,15,902.0,127.5,1.65,22.0,964.5,984.05,712.29
2016,5,30,13,30,899.0,127.0,1.7,22.0,949.0,994.25,719.84
2016,5,30,13,45,894.5,125.5,1.8,22.0,927.0,998.31,724.31
2016,5,30,14,0,890.0,124.0,1.9,22.0,905.0,998.58,726.51
2016,5,30,14,15,883.5,122.5,1.95,21.5,876.0,993.16,725.94
2016,5,30,14,30,877.0,121.0,2.0,21.0,847.0,984.04,723.13
2016,5,30,14,45,868.5,119.0,2.05,21.0,812.5,968.89,715.09
2016,5,30,15,0,860.0,117.0,2.1,21.0,778.0,950.28,704.87
2016,5,30,15,15,849.0,114.5,2.15,20.5,738.5,936.19,699.03
2016,5,30,15,30,838.0,112.0,2.2,20.0,699.0,907.87,683.56
2016,5,30,15,45,825.0,108.5,2.25,20.0,655.5,873.72,662.78
2016,5,30,16,0,812.0,105.0,2.3,20.0,612.0,836.94,639.98
2016,5,30,16,15,793.0,101.5,2.3,19.5,564.5,792.8,612.5
2016,5,30,16,30,774.0,98.0,2.3,19.0,517.0,746.92,583.27
2016,5,30,16,45,751.5,93.5,2.3,19.0,468.0,695.84,548.57
2016,5,30,17,0,729.0,89.0,2.3,19.0,419.0,646.98,514.6
2016,5,30,17,15,694.5,84.0,2.25,18.5,368.0,585.95,469.94
2016,5,30,17,30,660.0,79.0,2.2,18.0,317.0,525.9,424.53
2016,5,30,17,45,615.0,72.5,2.2,17.5,267.5,459.43,372.53
2016,5,30,18,0,570.0,66.0,2.2,17.0,218.0,395.81,320.73
2016,5,30,18,15,498.5,58.0,2.15,16.0,171.0,321.28,258.68
2016,5,30,18,30,427.0,50.0,2.1,15.0,124.0,253.37,200.12
2016,5,30,18,45,318.5,39.0,2.05,14.5,84.0,176.34,133.25
2016,5,30,19,0,210.0,28.0,2.0,14.0,44.0,109.41,69.28
2016,5,30,19,15,105.0,14.0,2.05,13.5,22.0,37.73,0.0
2016,5,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,134.5,18.0,1.55,13.5,32.5,14.02,1.73
2016,5,31,5,30,269.0,36.0,1.5,14.0,65.0,27.9,18.06
2016,5,31,5,45,365.5,46.5,1.45,14.5,107.0,37.56,27.35
2016,5,31,6,0,462.0,57.0,1.4,15.0,149.0,45.44,34.7
2016,5,31,6,15,526.0,64.0,1.35,15.5,197.5,50.08,38.98
2016,5,31,6,30,590.0,71.0,1.3,16.0,246.0,54.67,43.03
2016,5,31,6,45,635.5,76.5,1.3,17.0,297.0,57.88,45.63
2016,5,31,7,0,681.0,82.0,1.3,18.0,348.0,61.03,48.06
2016,5,31,7,15,713.5,87.0,1.25,18.5,399.0,63.58,50.02
2016,5,31,7,30,746.0,92.0,1.2,19.0,450.0,72.19,57.15
2016,5,31,7,45,771.5,95.0,1.2,19.5,500.5,73.23,57.7
2016,5,31,8,0,797.0,98.0,1.2,20.0,551.0,74.22,58.23
2016,5,31,8,15,815.5,101.5,1.2,20.5,598.5,108.08,62.74
2016,5,31,8,30,834.0,105.0,1.2,21.0,646.0,165.7,93.72
2016,5,31,8,45,849.5,107.0,1.2,21.5,690.0,223.72,136.3
2016,5,31,9,0,865.0,109.0,1.2,22.0,734.0,289.31,189.59
2016,5,31,9,15,876.0,111.0,1.2,22.0,773.5,347.5,239.18
2016,5,31,9,30,887.0,113.0,1.2,22.0,813.0,405.9,288.76
2016,5,31,9,45,897.5,114.0,1.3,22.5,847.0,463.33,336.33
2016,5,31,10,0,908.0,115.0,1.4,23.0,881.0,520.39,382.21
2016,5,31,10,15,914.5,116.0,1.45,23.0,909.0,574.76,425.29
2016,5,31,10,30,921.0,117.0,1.5,23.0,937.0,627.86,466.17
2016,5,31,10,45,925.5,118.0,1.55,23.0,958.0,678.22,503.99
2016,5,31,11,0,930.0,119.0,1.6,23.0,979.0,726.69,539.52
2016,5,31,11,15,933.0,120.0,1.65,23.0,993.5,772.01,572.09
2016,5,31,11,30,936.0,121.0,1.7,23.0,1008.0,814.95,601.63
2016,5,31,11,45,937.5,121.0,1.75,23.5,1014.5,853.33,625.75
2016,5,31,12,0,939.0,121.0,1.8,24.0,1021.0,888.88,647.84
2016,5,31,12,15,939.0,121.0,1.85,24.0,1020.0,920.19,668.33
2016,5,31,12,30,939.0,121.0,1.9,24.0,1019.0,948.29,686.78
2016,5,31,12,45,941.5,118.0,2.0,24.0,1012.0,972.58,703.41
2016,5,31,13,0,944.0,115.0,2.1,24.0,1005.0,993.36,717.89
2016,5,31,13,15,941.0,114.5,2.2,24.0,989.0,1007.66,728.36
2016,5,31,13,30,938.0,114.0,2.3,24.0,973.0,1018.13,736.55
2016,5,31,13,45,933.0,113.0,2.4,24.0,950.0,1022.32,740.87
2016,5,31,14,0,928.0,112.0,2.5,24.0,927.0,1022.59,742.84
2016,5,31,14,15,922.0,111.0,2.55,23.5,898.0,1018.01,742.77
2016,5,31,14,30,916.0,110.0,2.6,23.0,869.0,1009.61,740.36
2016,5,31,14,45,907.0,108.0,2.65,23.0,833.5,993.56,731.62
2016,5,31,15,0,898.0,106.0,2.7,23.0,798.0,973.92,720.63
2016,5,31,15,15,887.0,104.0,2.7,23.0,757.5,948.98,705.72
2016,5,31,15,30,876.0,102.0,2.7,23.0,717.0,920.86,688.69
2016,5,31,15,45,861.0,99.5,2.75,23.0,672.0,885.65,667.18
2016,5,31,16,0,846.0,97.0,2.8,23.0,627.0,856.62,649.74
2016,5,31,16,15,827.5,94.0,2.8,22.5,578.5,812.51,622.45
2016,5,31,16,30,809.0,91.0,2.8,22.0,530.0,766.54,593.42
2016,5,31,16,45,784.0,87.5,2.8,21.5,479.5,713.5,558.65
2016,5,31,17,0,759.0,84.0,2.8,21.0,429.0,659.71,522.48
2016,5,31,17,15,725.0,79.5,2.75,20.5,377.0,598.33,477.93
2016,5,31,17,30,691.0,75.0,2.7,20.0,325.0,540.58,434.32
2016,5,31,17,45,644.0,69.0,2.7,19.5,274.0,472.14,380.94
2016,5,31,18,0,597.0,63.0,2.7,19.0,223.0,406.71,327.85
2016,5,31,18,15,526.5,55.5,2.6,18.0,175.5,331.9,265.73
2016,5,31,18,30,456.0,48.0,2.5,17.0,128.0,263.59,206.96
2016,5,31,18,45,347.5,38.0,2.45,16.5,87.5,185.99,139.81
2016,5,31,19,0,239.0,28.0,2.4,16.0,47.0,120.05,76.96
2016,5,31,19,15,119.5,14.0,2.4,15.5,23.5,41.34,0.0
2016,5,31,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,5,15,151.5,18.0,2.1,13.5,34.5,14.49,2.28
2016,6,1,5,30,303.0,36.0,2.0,14.0,69.0,29.61,19.53
2016,6,1,5,45,398.0,46.0,1.9,14.5,112.0,37.25,27.07
2016,6,1,6,0,493.0,56.0,1.8,15.0,155.0,44.75,34.09
2016,6,1,6,15,556.0,63.0,1.7,15.0,204.5,49.47,38.51
2016,6,1,6,30,619.0,70.0,1.6,15.0,254.0,54.13,42.72
2016,6,1,6,45,662.5,76.0,1.55,15.5,305.5,57.76,45.8
2016,6,1,7,0,706.0,82.0,1.5,16.0,357.0,61.29,48.69
2016,6,1,7,15,737.5,86.0,1.5,16.0,409.0,63.18,50.18
2016,6,1,7,30,769.0,90.0,1.5,16.0,461.0,71.0,56.82
2016,6,1,7,45,792.0,94.0,1.55,16.5,511.0,72.8,58.05
2016,6,1,8,0,815.0,98.0,1.6,17.0,561.0,74.51,59.2
2016,6,1,8,15,833.0,101.0,1.6,17.0,609.0,108.14,63.52
2016,6,1,8,30,851.0,104.0,1.6,17.0,657.0,166.37,95.23
2016,6,1,8,45,864.0,107.0,1.6,17.5,701.0,225.62,139.56
2016,6,1,9,0,877.0,110.0,1.6,18.0,745.0,292.15,194.71
2016,6,1,9,15,887.5,112.5,1.6,18.0,784.0,351.23,246.05
2016,6,1,9,30,898.0,115.0,1.6,18.0,823.0,410.45,297.38
2016,6,1,9,45,801.0,171.0,1.6,18.5,822.0,462.83,343.0
2016,6,1,10,0,704.0,227.0,1.6,19.0,821.0,505.23,378.39
2016,6,1,10,15,819.5,171.0,1.55,19.0,884.5,566.79,426.31
2016,6,1,10,30,935.0,115.0,1.5,19.0,948.0,633.39,477.25
2016,6,1,10,45,939.0,116.0,1.5,19.5,969.0,684.08,514.4
2016,6,1,11,0,943.0,117.0,1.5,20.0,990.0,732.79,549.05
2016,6,1,11,15,945.5,117.5,1.5,20.0,1003.5,777.88,581.26
2016,6,1,11,30,948.0,118.0,1.5,20.0,1017.0,820.49,610.18
2016,6,1,11,45,948.5,118.5,1.5,20.0,1023.5,858.9,635.09
2016,6,1,12,0,949.0,119.0,1.5,20.0,1030.0,894.4,657.93
2016,6,1,12,15,728.0,259.5,1.5,20.0,957.5,879.33,645.9
2016,6,1,12,30,507.0,400.0,1.5,20.0,885.0,834.9,611.31
2016,6,1,12,45,714.0,267.5,1.55,20.0,944.0,923.23,676.69
2016,6,1,13,0,921.0,135.0,1.6,20.0,1003.0,989.43,720.63
2016,6,1,13,15,917.5,134.0,1.6,20.0,987.0,1002.84,728.79
2016,6,1,13,30,914.0,133.0,1.6,20.0,971.0,1012.47,735.3
2016,6,1,13,45,910.5,131.0,1.65,20.0,948.5,1017.33,739.67
2016,6,1,14,0,907.0,129.0,1.7,20.0,926.0,1018.33,741.76
2016,6,1,14,15,900.0,127.0,1.7,20.0,896.5,1012.1,738.68
2016,6,1,14,30,893.0,125.0,1.7,20.0,867.0,1002.1,733.37
2016,6,1,14,45,886.5,122.0,1.7,20.0,832.0,987.87,725.49
2016,6,1,15,0,880.0,119.0,1.7,20.0,797.0,970.04,715.38
2016,6,1,15,15,868.0,116.5,1.7,19.5,756.5,944.16,701.41
2016,6,1,15,30,856.0,114.0,1.7,19.0,716.0,925.46,692.22
2016,6,1,15,45,844.0,109.5,1.75,19.0,671.5,890.78,671.5
2016,6,1,16,0,832.0,105.0,1.8,19.0,627.0,853.35,648.79
2016,6,1,16,15,632.5,148.0,1.8,18.5,527.0,714.89,555.25
2016,6,1,16,30,433.0,191.0,1.8,18.0,427.0,572.69,451.56
2016,6,1,16,45,590.0,140.0,1.8,18.0,428.5,627.61,497.12
2016,6,1,17,0,747.0,89.0,1.8,18.0,430.0,656.52,521.32
2016,6,1,17,15,712.5,84.0,1.75,17.5,378.0,597.84,478.02
2016,6,1,17,30,678.0,79.0,1.7,17.0,326.0,537.07,432.45
2016,6,1,17,45,633.5,72.5,1.7,17.0,275.5,470.11,379.83
2016,6,1,18,0,589.0,66.0,1.7,17.0,225.0,405.91,327.44
2016,6,1,18,15,518.5,58.5,1.65,16.0,177.5,331.45,265.97
2016,6,1,18,30,448.0,51.0,1.6,15.0,130.0,263.4,207.67
2016,6,1,18,45,341.0,40.0,1.55,14.5,89.0,185.67,140.51
2016,6,1,19,0,234.0,29.0,1.5,14.0,48.0,120.0,78.6
2016,6,1,19,15,117.0,14.5,1.55,13.5,24.0,41.2,0.0
2016,6,1,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,5,15,161.5,18.0,1.9,11.0,35.5,14.49,2.63
2016,6,2,5,30,323.0,36.0,1.8,12.0,71.0,29.65,19.78
2016,6,2,5,45,420.0,45.5,1.75,13.0,115.5,36.89,26.95
2016,6,2,6,0,517.0,55.0,1.7,14.0,160.0,44.04,33.61
2016,6,2,6,15,579.0,62.0,1.55,14.5,210.0,48.81,38.02
2016,6,2,6,30,641.0,69.0,1.4,15.0,260.0,53.53,42.19
2016,6,2,6,45,683.5,74.5,1.3,15.5,312.0,56.84,44.98
2016,6,2,7,0,726.0,80.0,1.2,16.0,364.0,60.07,47.62
2016,6,2,7,15,756.5,84.5,1.15,16.5,416.0,68.07,54.35
2016,6,2,7,30,787.0,89.0,1.1,17.0,468.0,70.49,56.13
2016,6,2,7,45,810.0,92.5,1.05,18.0,518.5,71.99,56.99
2016,6,2,8,0,833.0,96.0,1.0,19.0,569.0,73.41,57.76
2016,6,2,8,15,850.0,99.0,1.0,19.5,617.0,107.1,61.82
2016,6,2,8,30,867.0,102.0,1.0,20.0,665.0,166.18,93.18
2016,6,2,8,45,881.0,104.0,1.05,21.0,709.5,233.01,142.27
2016,6,2,9,0,895.0,106.0,1.1,22.0,754.0,292.95,190.89
2016,6,2,9,15,905.0,108.0,1.1,22.0,793.0,352.49,241.59
2016,6,2,9,30,915.0,110.0,1.1,22.0,832.0,412.09,292.11
2016,6,2,9,45,918.5,114.0,1.15,22.5,864.5,470.3,340.14
2016,6,2,10,0,922.0,118.0,1.2,23.0,897.0,527.4,385.74
2016,6,2,10,15,927.5,119.0,1.2,23.0,924.5,581.97,428.45
2016,6,2,10,30,933.0,120.0,1.2,23.0,952.0,635.15,468.75
2016,6,2,10,45,938.0,120.5,1.25,23.5,973.0,686.01,505.65
2016,6,2,11,0,943.0,121.0,1.3,24.0,994.0,734.98,540.13
2016,6,2,11,15,945.0,121.5,1.35,24.0,1007.5,779.75,571.95
2016,6,2,11,30,947.0,122.0,1.4,24.0,1021.0,822.02,600.75
2016,6,2,11,45,948.0,122.0,1.45,24.5,1027.0,860.42,624.56
2016,6,2,12,0,949.0,122.0,1.5,25.0,1033.0,895.94,646.33
2016,6,2,12,15,948.5,122.0,1.55,24.5,1031.5,927.16,667.82
2016,6,2,12,30,948.0,122.0,1.6,24.0,1030.0,955.13,687.34
2016,6,2,12,45,951.5,118.0,1.7,24.0,1022.5,979.7,704.13
2016,6,2,13,0,955.0,114.0,1.8,24.0,1015.0,1000.72,718.77
2016,6,2,13,15,951.5,113.0,1.9,24.0,998.5,1014.3,728.83
2016,6,2,13,30,948.0,112.0,2.0,24.0,982.0,1023.98,736.6
2016,6,2,13,45,943.0,111.0,2.1,24.0,959.0,1028.3,741.12
2016,6,2,14,0,938.0,110.0,2.2,24.0,936.0,1028.66,743.29
2016,6,2,14,15,931.0,109.0,2.25,24.0,906.0,1023.18,741.27
2016,6,2,14,30,924.0,108.0,2.3,24.0,876.0,1013.86,736.96
2016,6,2,14,45,915.5,106.0,2.4,24.0,840.5,998.3,729.26
2016,6,2,15,0,907.0,104.0,2.5,24.0,805.0,979.11,719.24
2016,6,2,15,15,895.5,102.0,2.55,23.5,764.0,953.66,705.97
2016,6,2,15,30,884.0,100.0,2.6,23.0,723.0,925.01,690.49
2016,6,2,15,45,869.5,97.5,2.7,23.0,677.5,890.16,669.71
