Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,16,0,855.0,95.0,2.8,23.0,632.0,861.31,652.81
2016,6,2,16,15,836.5,92.0,2.85,22.5,583.5,817.06,625.78
2016,6,2,16,30,818.0,89.0,2.9,22.0,535.0,770.92,596.94
2016,6,2,16,45,794.0,85.0,2.95,21.5,484.5,717.88,562.41
2016,6,2,17,0,770.0,81.0,3.0,21.0,434.0,663.99,526.35
2016,6,2,17,15,736.5,77.0,3.0,20.5,382.0,603.21,482.51
2016,6,2,17,30,703.0,73.0,3.0,20.0,330.0,545.66,439.12
2016,6,2,17,45,658.0,67.5,3.0,19.5,279.0,478.51,386.61
2016,6,2,18,0,613.0,62.0,3.0,19.0,228.0,414.13,334.25
2016,6,2,18,15,544.5,55.0,3.0,18.0,180.0,340.07,272.76
2016,6,2,18,30,476.0,48.0,3.0,17.0,132.0,272.22,214.29
2016,6,2,18,45,370.5,38.0,3.0,16.5,91.0,194.57,146.88
2016,6,2,19,0,265.0,28.0,3.0,16.0,50.0,128.87,84.97
2016,6,2,19,15,132.5,14.0,3.0,15.5,25.0,55.52,0.0
2016,6,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,30.5,4.5,1.9,13.5,5.0,0.0,0.0
2016,6,3,5,0,61.0,9.0,1.8,14.0,10.0,7.68,0.0
2016,6,3,5,15,203.0,21.0,1.75,14.5,40.5,17.2,4.3
2016,6,3,5,30,345.0,33.0,1.7,15.0,71.0,27.03,17.32
2016,6,3,5,45,437.0,41.5,1.7,16.0,114.5,33.53,23.68
2016,6,3,6,0,529.0,50.0,1.7,17.0,158.0,39.96,29.61
2016,6,3,6,15,588.5,56.5,1.65,17.5,207.0,44.5,33.75
2016,6,3,6,30,648.0,63.0,1.6,18.0,256.0,48.97,37.67
2016,6,3,6,45,688.5,68.0,1.55,18.5,307.0,56.73,44.34
2016,6,3,7,0,729.0,73.0,1.5,19.0,358.0,60.04,47.0
2016,6,3,7,15,758.5,77.0,1.45,19.5,409.5,62.36,48.74
2016,6,3,7,30,788.0,81.0,1.4,20.0,461.0,64.6,50.4
2016,6,3,7,45,811.0,84.0,1.35,21.0,511.0,65.96,51.16
2016,6,3,8,0,834.0,87.0,1.3,22.0,561.0,67.26,51.86
2016,6,3,8,15,850.5,89.5,1.25,22.5,608.0,108.97,62.86
2016,6,3,8,30,867.0,92.0,1.2,23.0,655.0,166.86,92.77
2016,6,3,8,45,880.0,94.0,1.2,23.5,699.0,225.37,135.15
2016,6,3,9,0,893.0,96.0,1.2,24.0,743.0,284.79,183.45
2016,6,3,9,15,903.0,97.5,1.2,24.0,781.5,343.65,233.45
2016,6,3,9,30,913.0,99.0,1.2,24.0,820.0,402.57,283.32
2016,6,3,9,45,925.0,98.0,1.2,24.5,855.0,460.26,330.56
2016,6,3,10,0,937.0,97.0,1.2,25.0,890.0,517.66,376.01
2016,6,3,10,15,942.0,98.5,1.2,25.0,917.0,572.86,419.05
2016,6,3,10,30,947.0,100.0,1.2,25.0,944.0,626.6,459.62
2016,6,3,10,45,949.0,101.5,1.3,25.0,964.5,676.82,497.32
2016,6,3,11,0,951.0,103.0,1.4,25.0,985.0,724.86,532.63
2016,6,3,11,15,953.5,103.5,1.45,25.0,998.5,770.09,564.83
2016,6,3,11,30,956.0,104.0,1.5,25.0,1012.0,812.82,593.55
2016,6,3,11,45,956.0,105.0,1.6,25.0,1018.0,851.36,619.23
2016,6,3,12,0,956.0,106.0,1.7,25.0,1024.0,886.94,642.95
2016,6,3,12,15,955.5,106.0,1.75,25.0,1023.0,918.12,663.24
2016,6,3,12,30,955.0,106.0,1.8,25.0,1022.0,946.01,681.44
2016,6,3,12,45,947.0,110.0,1.85,25.0,1011.5,967.38,695.55
2016,6,3,13,0,939.0,114.0,1.9,25.0,1001.0,985.01,707.41
2016,6,3,13,15,936.5,113.5,1.95,25.0,985.5,999.78,717.6
2016,6,3,13,30,934.0,113.0,2.0,25.0,970.0,1010.77,725.52
2016,6,3,13,45,929.5,112.0,2.05,25.0,948.0,1015.51,729.65
2016,6,3,14,0,925.0,111.0,2.1,25.0,926.0,1016.36,731.51
2016,6,3,14,15,919.0,109.5,2.15,25.0,897.0,1011.4,729.82
2016,6,3,14,30,913.0,108.0,2.2,25.0,868.0,1002.62,725.87
2016,6,3,14,45,906.0,105.5,2.25,25.0,833.5,988.1,718.33
2016,6,3,15,0,899.0,103.0,2.3,25.0,799.0,969.96,708.55
2016,6,3,15,15,888.5,101.0,2.3,24.5,759.0,945.6,695.6
2016,6,3,15,30,878.0,99.0,2.3,24.0,719.0,918.05,680.52
2016,6,3,15,45,865.0,96.5,2.3,24.0,674.5,884.71,660.17
2016,6,3,16,0,852.0,94.0,2.3,24.0,630.0,848.7,637.88
2016,6,3,16,15,834.0,91.0,2.3,23.5,582.0,813.59,617.2
2016,6,3,16,30,816.0,88.0,2.3,23.0,534.0,768.0,588.83
2016,6,3,16,45,744.5,88.5,2.3,23.0,466.5,684.28,531.53
2016,6,3,17,0,673.0,89.0,2.3,23.0,399.0,606.28,476.51
2016,6,3,17,15,687.5,81.0,2.25,22.5,365.0,577.33,456.6
2016,6,3,17,30,702.0,73.0,2.2,22.0,331.0,545.05,432.82
2016,6,3,17,45,655.0,68.0,2.15,21.5,280.0,477.42,380.62
2016,6,3,18,0,608.0,63.0,2.1,21.0,229.0,412.73,328.89
2016,6,3,18,15,540.5,55.5,2.05,20.0,181.0,338.85,268.57
2016,6,3,18,30,473.0,48.0,2.0,19.0,133.0,271.11,211.12
2016,6,3,18,45,369.5,38.5,1.95,18.0,92.0,194.85,146.05
2016,6,3,19,0,266.0,29.0,1.9,17.0,51.0,130.19,86.3
2016,6,3,19,15,133.0,14.5,1.85,16.5,25.5,56.49,0.0
2016,6,3,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.2,17.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.2,17.0,7.0,5.97,0.0
2016,6,4,5,15,53.5,22.5,1.1,17.0,28.0,17.73,4.73
2016,6,4,5,30,107.0,38.0,1.0,17.0,49.0,29.47,19.24
2016,6,4,5,45,137.5,56.5,0.95,17.5,79.0,42.98,31.73
2016,6,4,6,0,168.0,75.0,0.9,18.0,109.0,56.15,43.62
2016,6,4,6,15,189.0,94.5,0.8,18.5,143.0,69.54,55.47
2016,6,4,6,30,210.0,114.0,0.7,19.0,177.0,82.52,66.66
2016,6,4,6,45,228.5,132.0,0.65,20.0,212.0,94.12,76.24
2016,6,4,7,0,247.0,150.0,0.6,21.0,247.0,105.3,85.2
2016,6,4,7,15,229.0,175.5,0.55,21.0,275.0,120.04,97.29
2016,6,4,7,30,211.0,201.0,0.5,21.0,303.0,140.18,113.68
2016,6,4,7,45,268.5,215.0,0.5,21.5,358.5,141.98,114.47
2016,6,4,8,0,326.0,229.0,0.5,22.0,414.0,149.68,120.17
2016,6,4,8,15,331.5,249.5,0.55,22.0,451.5,175.73,127.27
2016,6,4,8,30,337.0,270.0,0.6,22.0,489.0,215.2,151.29
2016,6,4,8,45,214.5,301.0,0.7,22.0,444.0,248.01,180.22
2016,6,4,9,0,92.0,332.0,0.8,22.0,399.0,265.06,198.23
2016,6,4,9,15,133.0,356.5,0.8,21.5,459.0,297.56,221.95
2016,6,4,9,30,174.0,381.0,0.8,21.0,519.0,342.7,255.51
2016,6,4,9,45,108.5,371.0,0.85,21.0,458.5,326.12,244.97
2016,6,4,10,0,43.0,361.0,0.9,21.0,398.0,303.89,229.48
2016,6,4,10,15,125.0,402.0,0.85,21.0,513.0,381.44,286.52
2016,6,4,10,30,207.0,443.0,0.8,21.0,628.0,471.53,350.98
2016,6,4,10,45,227.0,451.0,0.8,21.0,658.0,507.36,376.13
2016,6,4,11,0,247.0,459.0,0.8,21.0,688.0,545.46,403.05
2016,6,4,11,15,149.5,445.0,0.8,21.0,584.5,482.24,357.59
2016,6,4,11,30,52.0,431.0,0.8,21.0,481.0,405.11,301.58
2016,6,4,11,45,79.0,455.5,0.8,21.5,531.5,454.03,336.96
2016,6,4,12,0,106.0,480.0,0.8,22.0,582.0,505.39,372.47
2016,6,4,12,15,170.5,481.0,0.75,22.0,645.0,579.32,424.21
2016,6,4,12,30,235.0,482.0,0.7,22.0,708.0,648.2,471.18
2016,6,4,12,45,177.0,478.0,0.7,22.0,647.5,603.86,439.53
2016,6,4,13,0,119.0,474.0,0.7,22.0,587.0,555.81,406.06
2016,6,4,13,15,102.5,459.0,0.7,22.0,555.0,518.0,380.6
2016,6,4,13,30,86.0,444.0,0.7,22.0,523.0,492.75,363.35
2016,6,4,13,45,67.5,416.0,0.75,22.0,477.0,451.57,334.97
2016,6,4,14,0,49.0,388.0,0.8,22.0,431.0,409.24,305.37
2016,6,4,14,15,39.0,356.5,0.8,22.0,390.5,370.8,278.17
2016,6,4,14,30,29.0,325.0,0.8,22.0,350.0,331.75,250.11
2016,6,4,14,45,171.5,336.5,0.8,22.0,470.5,499.87,376.77
2016,6,4,15,0,314.0,348.0,0.8,22.0,591.0,665.36,493.63
2016,6,4,15,15,290.5,333.0,0.8,22.0,549.0,625.47,465.12
2016,6,4,15,30,267.0,318.0,0.8,22.0,507.0,584.89,438.09
2016,6,4,15,45,302.5,288.5,0.85,22.0,489.5,580.59,438.17
2016,6,4,16,0,338.0,259.0,0.9,22.0,472.0,572.85,435.41
2016,6,4,16,15,461.0,202.0,0.9,21.5,468.5,621.62,474.7
2016,6,4,16,30,584.0,145.0,0.9,21.0,465.0,650.59,499.29
2016,6,4,16,45,634.5,122.5,0.9,20.5,440.5,642.52,496.11
2016,6,4,17,0,685.0,100.0,0.9,20.0,416.0,627.66,488.08
2016,6,4,17,15,650.0,94.5,0.9,19.5,366.0,567.74,445.69
2016,6,4,17,30,615.0,89.0,0.9,19.0,316.0,508.88,402.94
2016,6,4,17,45,573.5,80.5,0.9,18.5,267.5,444.44,354.21
2016,6,4,18,0,532.0,72.0,0.9,18.0,219.0,382.6,305.45
2016,6,4,18,15,464.5,63.5,0.85,17.0,172.5,311.38,247.65
2016,6,4,18,30,397.0,55.0,0.8,16.0,126.0,246.31,192.9
2016,6,4,18,45,307.5,42.5,0.8,15.5,87.5,173.94,131.19
2016,6,4,19,0,218.0,30.0,0.8,15.0,49.0,114.92,77.12
2016,6,4,19,15,109.0,15.0,0.8,14.5,24.5,49.51,0.0
2016,6,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,6,5,4,45,29.5,4.5,0.4,11.0,5.0,0.0,0.0
2016,6,5,5,0,59.0,9.0,0.4,11.0,10.0,7.68,0.0
2016,6,5,5,15,189.0,21.5,0.35,11.5,40.0,17.58,5.1
2016,6,5,5,30,319.0,34.0,0.3,12.0,70.0,27.8,18.35
2016,6,5,5,45,408.0,43.5,0.3,13.0,112.5,35.06,25.45
2016,6,5,6,0,497.0,53.0,0.3,14.0,155.0,42.21,32.08
2016,6,5,6,15,557.0,60.0,0.35,14.5,203.0,47.01,36.48
2016,6,5,6,30,617.0,67.0,0.4,15.0,251.0,51.74,40.65
2016,6,5,6,45,657.0,73.0,0.45,15.5,301.5,55.42,43.76
2016,6,5,7,0,697.0,79.0,0.5,16.0,352.0,58.99,46.68
2016,6,5,7,15,727.5,83.0,0.55,16.5,403.0,66.51,52.98
2016,6,5,7,30,758.0,87.0,0.6,17.0,454.0,68.57,54.45
2016,6,5,7,45,780.5,91.0,0.7,17.5,503.5,70.43,55.75
2016,6,5,8,0,803.0,95.0,0.8,18.0,553.0,72.18,56.94
2016,6,5,8,15,820.5,98.0,0.9,18.0,600.0,103.06,60.39
2016,6,5,8,30,838.0,101.0,1.0,18.0,647.0,160.21,90.58
2016,6,5,8,45,851.0,104.0,1.1,18.5,690.0,225.71,139.21
2016,6,5,9,0,864.0,107.0,1.2,19.0,733.0,284.15,187.46
2016,6,5,9,15,874.5,109.0,1.2,19.0,771.5,341.88,237.26
2016,6,5,9,30,885.0,111.0,1.2,19.0,810.0,399.77,287.07
2016,6,5,9,45,897.5,110.0,1.3,19.5,845.0,456.22,334.54
2016,6,5,10,0,910.0,109.0,1.4,20.0,880.0,512.47,380.52
2016,6,5,10,15,916.0,110.0,1.4,20.0,907.0,566.46,423.69
2016,6,5,10,30,922.0,111.0,1.4,20.0,934.0,619.15,464.52
2016,6,5,10,45,926.5,112.0,1.4,20.5,955.0,669.38,501.4
2016,6,5,11,0,931.0,113.0,1.4,21.0,976.0,717.74,535.74
2016,6,5,11,15,933.5,113.5,1.4,21.0,989.5,762.21,567.46
2016,6,5,11,30,936.0,114.0,1.4,21.0,1003.0,804.26,596.05
2016,6,5,11,45,937.5,114.0,1.45,21.0,1009.5,842.53,621.4
2016,6,5,12,0,939.0,114.0,1.5,21.0,1016.0,877.99,644.81
2016,6,5,12,15,938.5,114.0,1.5,21.0,1015.5,908.81,664.5
2016,6,5,12,30,938.0,114.0,1.5,21.0,1015.0,936.42,682.09
2016,6,5,12,45,928.0,119.5,1.55,21.5,1004.0,957.09,694.6
2016,6,5,13,0,918.0,125.0,1.6,22.0,993.0,974.05,704.83
2016,6,5,13,15,915.0,124.5,1.6,22.0,977.5,988.29,714.09
2016,6,5,13,30,912.0,124.0,1.6,22.0,962.0,998.82,721.12
2016,6,5,13,45,908.5,121.5,1.6,22.0,940.0,1003.18,724.38
2016,6,5,14,0,905.0,119.0,1.6,22.0,918.0,1003.68,725.4
2016,6,5,14,15,898.5,117.5,1.6,22.0,889.0,998.46,722.96
2016,6,5,14,30,892.0,116.0,1.6,22.0,860.0,989.52,718.33
2016,6,5,14,45,884.5,113.5,1.65,22.0,825.5,974.93,710.93
2016,6,5,15,0,877.0,111.0,1.7,22.0,791.0,956.79,701.32
2016,6,5,15,15,865.5,108.5,1.75,22.0,751.0,931.54,687.08
2016,6,5,15,30,854.0,106.0,1.8,22.0,711.0,903.19,670.76
2016,6,5,15,45,840.0,103.0,1.85,22.0,666.5,878.51,656.78
2016,6,5,16,0,826.0,100.0,1.9,22.0,622.0,841.4,634.22
2016,6,5,16,15,806.5,97.0,1.95,21.5,574.0,797.38,607.82
2016,6,5,16,30,787.0,94.0,2.0,21.0,526.0,751.61,579.63
2016,6,5,16,45,763.0,89.5,2.05,20.5,476.0,699.3,546.0
2016,6,5,17,0,739.0,85.0,2.1,20.0,426.0,646.22,510.87
2016,6,5,17,15,705.0,80.5,2.1,19.5,375.5,588.56,469.35
2016,6,5,17,30,671.0,76.0,2.1,19.0,325.0,529.28,425.09
2016,6,5,17,45,625.5,70.0,2.1,18.5,275.0,462.87,373.57
2016,6,5,18,0,580.0,64.0,2.1,18.0,225.0,399.34,322.31
2016,6,5,18,15,514.0,56.5,2.05,17.0,178.0,327.66,263.05
2016,6,5,18,30,448.0,49.0,2.0,16.0,131.0,261.98,206.73
2016,6,5,18,45,349.0,39.0,2.0,15.5,91.0,188.18,142.85
2016,6,5,19,0,250.0,29.0,2.0,15.0,51.0,125.52,85.28
2016,6,5,19,15,125.0,14.5,2.0,14.5,25.5,55.09,0.0
2016,6,5,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,27.0,4.5,1.1,13.5,5.0,0.0,0.0
2016,6,6,5,0,54.0,9.0,1.1,14.0,10.0,7.68,0.0
2016,6,6,5,15,170.5,21.5,1.05,14.0,38.0,16.76,4.61
2016,6,6,5,30,287.0,34.0,1.0,14.0,66.0,27.68,18.03
2016,6,6,5,45,370.5,43.5,1.0,14.5,106.0,34.88,25.06
2016,6,6,6,0,454.0,53.0,1.0,15.0,146.0,41.94,31.65
2016,6,6,6,15,512.0,60.0,1.0,15.5,192.0,46.67,35.98
2016,6,6,6,30,570.0,67.0,1.0,16.0,238.0,51.31,40.07
2016,6,6,6,45,611.0,73.0,1.0,16.5,286.5,54.94,43.14
2016,6,6,7,0,652.0,79.0,1.0,17.0,335.0,58.46,46.01
2016,6,6,7,15,682.5,83.5,1.0,17.0,383.5,60.69,47.8
2016,6,6,7,30,713.0,88.0,1.0,17.0,432.0,68.66,54.55
2016,6,6,7,45,736.5,91.5,1.05,17.5,480.0,70.1,55.47
2016,6,6,8,0,760.0,95.0,1.1,18.0,528.0,71.46,56.33
2016,6,6,8,15,778.0,98.0,1.1,18.5,573.5,100.29,59.28
2016,6,6,8,30,796.0,101.0,1.1,19.0,619.0,154.84,87.77
2016,6,6,8,45,810.0,103.5,1.1,19.5,661.5,210.28,128.34
2016,6,6,9,0,824.0,106.0,1.1,20.0,704.0,273.4,179.86
2016,6,6,9,15,835.0,108.0,1.1,20.0,742.0,328.85,227.46
2016,6,6,9,30,846.0,110.0,1.1,20.0,780.0,384.57,275.24
2016,6,6,9,45,854.5,112.0,1.15,20.0,812.5,439.31,321.58
2016,6,6,10,0,863.0,114.0,1.2,20.0,845.0,493.58,366.34
2016,6,6,10,15,869.5,115.5,1.2,20.0,872.0,545.74,407.98
2016,6,6,10,30,876.0,117.0,1.2,20.0,899.0,596.76,447.47
2016,6,6,10,45,881.0,118.0,1.2,20.5,919.5,645.11,482.96
2016,6,6,11,0,886.0,119.0,1.2,21.0,940.0,691.75,516.09
2016,6,6,11,15,889.0,119.5,1.2,21.0,954.0,734.68,546.73
2016,6,6,11,30,892.0,120.0,1.2,21.0,968.0,775.37,574.76
2016,6,6,11,45,894.0,120.0,1.2,21.0,974.5,812.47,598.8
2016,6,6,12,0,896.0,120.0,1.2,21.0,981.0,846.95,620.97
2016,6,6,12,15,896.0,120.0,1.2,21.0,980.5,876.97,640.11
2016,6,6,12,30,896.0,120.0,1.2,21.0,980.0,903.98,657.27
2016,6,6,12,45,887.0,124.5,1.2,21.0,970.0,923.74,669.8
2016,6,6,13,0,878.0,129.0,1.2,21.0,960.0,939.98,680.2
2016,6,6,13,15,875.0,128.5,1.2,20.5,945.0,953.68,690.4
2016,6,6,13,30,872.0,128.0,1.2,20.0,930.0,963.83,698.5
2016,6,6,13,45,865.0,127.5,1.25,20.0,908.0,966.53,701.52
2016,6,6,14,0,858.0,127.0,1.3,20.0,886.0,965.59,702.42
2016,6,6,14,15,851.5,125.5,1.3,19.5,858.0,960.54,701.38
2016,6,6,14,30,845.0,124.0,1.3,19.0,830.0,951.93,698.2
2016,6,6,14,45,834.0,123.0,1.3,19.0,795.5,936.08,689.13
2016,6,6,15,0,823.0,122.0,1.3,19.0,761.0,928.29,685.5
2016,6,6,15,15,811.0,119.5,1.3,18.5,722.5,903.18,671.74
2016,6,6,15,30,799.0,117.0,1.3,18.0,684.0,875.12,656.13
2016,6,6,15,45,783.5,114.0,1.35,18.0,641.0,840.64,635.52
2016,6,6,16,0,768.0,111.0,1.4,18.0,598.0,803.81,613.04
2016,6,6,16,15,748.5,107.5,1.4,17.5,552.0,761.0,586.61
2016,6,6,16,30,729.0,104.0,1.4,17.0,506.0,716.6,558.55
2016,6,6,16,45,705.5,99.0,1.4,17.0,458.0,669.58,526.99
2016,6,6,17,0,682.0,94.0,1.4,17.0,410.0,618.56,491.19
2016,6,6,17,15,648.0,89.0,1.4,16.5,361.0,560.19,449.05
2016,6,6,17,30,614.0,84.0,1.4,16.0,312.0,502.83,406.17
2016,6,6,17,45,570.5,77.0,1.45,16.0,264.0,439.08,356.17
2016,6,6,18,0,527.0,70.0,1.5,16.0,216.0,378.11,306.5
2016,6,6,18,15,461.5,61.5,1.5,15.5,171.0,308.22,248.33
2016,6,6,18,30,396.0,53.0,1.5,15.0,126.0,244.33,193.38
2016,6,6,18,45,302.5,41.5,1.5,14.5,88.0,173.82,132.49
2016,6,6,19,0,209.0,30.0,1.5,14.0,50.0,111.98,76.67
2016,6,6,19,15,104.5,15.0,1.5,13.5,25.0,48.73,0.0
2016,6,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,4.5,1.15,11.5,5.0,0.0,0.0
2016,6,7,5,0,38.0,9.0,1.2,12.0,10.0,7.68,0.0
2016,6,7,5,15,152.0,23.0,1.2,12.0,38.0,17.87,5.5
2016,6,7,5,30,266.0,37.0,1.2,12.0,66.0,28.63,19.02
2016,6,7,5,45,356.5,47.0,1.2,12.5,107.5,37.81,27.87
2016,6,7,6,0,447.0,57.0,1.2,13.0,149.0,45.21,34.83
2016,6,7,6,15,508.0,64.5,1.15,13.0,196.0,50.24,39.54
2016,6,7,6,30,569.0,72.0,1.1,13.0,243.0,55.16,44.01
2016,6,7,6,45,393.0,113.0,1.1,13.5,241.5,80.33,66.19
2016,6,7,7,0,217.0,154.0,1.1,14.0,240.0,107.38,89.55
2016,6,7,7,15,183.5,179.5,1.1,14.5,259.0,126.85,105.87
2016,6,7,7,30,150.0,205.0,1.1,15.0,278.0,141.49,117.79
2016,6,7,7,45,461.5,152.5,1.15,15.5,409.5,100.62,82.18
2016,6,7,8,0,773.0,100.0,1.2,16.0,541.0,75.13,59.91
2016,6,7,8,15,791.5,103.5,1.2,16.0,587.5,104.1,63.0
2016,6,7,8,30,810.0,107.0,1.2,16.0,634.0,159.89,92.43
2016,6,7,8,45,827.0,108.5,1.3,16.5,678.0,216.02,133.75
2016,6,7,9,0,844.0,110.0,1.4,17.0,722.0,280.04,186.6
2016,6,7,9,15,855.0,112.5,1.45,17.0,761.0,337.06,236.27
2016,6,7,9,30,866.0,115.0,1.5,17.0,800.0,394.33,286.21
2016,6,7,9,45,871.0,119.0,1.55,17.5,832.5,450.27,333.71
2016,6,7,10,0,876.0,123.0,1.6,18.0,865.0,505.36,379.1
2016,6,7,10,15,882.5,124.5,1.6,18.0,892.5,558.31,421.95
2016,6,7,10,30,889.0,126.0,1.6,18.0,920.0,610.09,462.6
2016,6,7,10,45,893.0,127.5,1.6,18.0,940.5,658.95,499.95
2016,6,7,11,0,897.0,129.0,1.6,18.0,961.0,705.99,534.96
2016,6,7,11,15,900.5,129.5,1.5,17.5,975.0,749.88,567.06
2016,6,7,11,30,904.0,130.0,1.4,17.0,989.0,791.55,596.61
2016,6,7,11,45,907.5,129.0,1.35,17.0,996.5,829.61,621.12
2016,6,7,12,0,911.0,128.0,1.3,17.0,1004.0,865.11,643.63
2016,6,7,12,15,911.0,128.0,1.25,17.0,1003.5,895.75,662.71
2016,6,7,12,30,911.0,128.0,1.2,17.0,1003.0,923.34,679.67
2016,6,7,12,45,914.5,124.5,1.15,17.0,996.5,947.76,694.48
2016,6,7,13,0,918.0,121.0,1.1,17.0,990.0,968.82,707.08
2016,6,7,13,15,915.0,120.0,1.1,17.0,975.0,982.6,715.98
2016,6,7,13,30,912.0,119.0,1.1,17.0,960.0,992.65,722.69
2016,6,7,13,45,746.5,216.0,1.1,17.0,893.5,961.03,702.96
2016,6,7,14,0,581.0,313.0,1.1,17.0,827.0,898.74,660.24
2016,6,7,14,15,734.0,214.5,1.15,17.0,842.0,957.81,704.64
2016,6,7,14,30,887.0,116.0,1.2,17.0,857.0,983.71,722.38
2016,6,7,14,45,876.0,115.5,1.25,17.0,822.0,968.01,713.88
2016,6,7,15,0,865.0,115.0,1.3,17.0,787.0,948.92,703.74
2016,6,7,15,15,853.5,112.5,1.35,17.0,747.5,924.02,689.78
2016,6,7,15,30,842.0,110.0,1.4,17.0,708.0,906.08,680.42
2016,6,7,15,45,826.0,108.0,1.45,17.0,664.0,871.35,659.61
2016,6,7,16,0,810.0,106.0,1.5,17.0,620.0,834.14,637.01
2016,6,7,16,15,791.0,102.5,1.55,16.5,572.5,790.56,610.73
2016,6,7,16,30,772.0,99.0,1.6,16.0,525.0,745.22,582.62
2016,6,7,16,45,745.5,95.5,1.65,16.0,475.5,692.74,547.56
2016,6,7,17,0,719.0,92.0,1.7,16.0,426.0,642.81,513.16
2016,6,7,17,15,685.0,87.0,1.75,15.5,376.0,582.92,469.98
2016,6,7,17,30,651.0,82.0,1.8,15.0,326.0,523.94,425.86
2016,6,7,17,45,604.5,76.0,1.85,15.0,276.0,457.86,373.6
2016,6,7,18,0,558.0,70.0,1.9,15.0,226.0,394.72,321.79
2016,6,7,18,15,491.0,62.0,1.85,14.5,179.5,323.02,261.64
2016,6,7,18,30,424.0,54.0,1.8,14.0,133.0,257.37,204.76
2016,6,7,18,45,327.5,43.0,1.8,13.5,93.0,184.59,141.57
2016,6,7,19,0,231.0,32.0,1.8,13.0,53.0,121.33,84.19
2016,6,7,19,15,115.5,16.0,1.8,12.5,26.5,52.98,0.0
2016,6,7,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,6.0,1.65,11.0,6.0,0.0,0.0
2016,6,8,5,0,0.0,12.0,1.7,11.0,12.0,10.24,0.0
2016,6,8,5,15,167.5,23.0,1.75,11.0,42.0,17.9,5.64
2016,6,8,5,30,335.0,34.0,1.8,11.0,72.0,27.82,18.4
2016,6,8,5,45,421.0,43.0,1.9,11.5,114.0,34.67,25.19
2016,6,8,6,0,507.0,52.0,2.0,12.0,156.0,41.42,31.56
2016,6,8,6,15,279.5,83.0,2.05,12.0,142.5,60.66,49.03
2016,6,8,6,30,52.0,114.0,2.1,12.0,129.0,85.86,71.59
2016,6,8,6,45,58.5,134.5,2.15,12.5,154.5,100.15,84.0
2016,6,8,7,0,65.0,155.0,2.2,13.0,180.0,114.2,95.95
2016,6,8,7,15,74.5,178.0,2.2,13.0,211.0,129.44,108.93
2016,6,8,7,30,84.0,201.0,2.2,13.0,242.0,144.35,121.44
2016,6,8,7,45,128.5,226.0,2.25,13.5,296.0,153.3,128.47
2016,6,8,8,0,173.0,251.0,2.3,14.0,350.0,167.75,140.1
2016,6,8,8,15,133.0,271.0,2.3,14.0,351.0,185.74,145.12
2016,6,8,8,30,93.0,291.0,2.3,14.0,352.0,216.39,168.44
2016,6,8,8,45,198.5,305.5,2.3,14.0,446.5,246.81,187.25
2016,6,8,9,0,304.0,320.0,2.3,14.0,541.0,290.94,218.4
2016,6,8,9,15,255.5,349.5,2.3,14.0,542.0,320.86,245.02
2016,6,8,9,30,207.0,379.0,2.3,14.0,543.0,351.69,271.52
2016,6,8,9,45,125.0,369.5,2.3,14.5,470.0,330.79,257.21
2016,6,8,10,0,43.0,360.0,2.3,15.0,397.0,302.58,236.05
2016,6,8,10,15,145.0,398.5,2.3,15.0,527.0,388.03,301.71
2016,6,8,10,30,247.0,437.0,2.3,15.0,657.0,486.14,375.85
2016,6,8,10,45,347.0,413.0,2.3,15.0,730.5,549.71,424.07
2016,6,8,11,0,447.0,389.0,2.3,15.0,804.0,621.48,478.17
2016,6,8,11,15,675.0,260.0,2.3,15.0,897.0,705.53,543.38
2016,6,8,11,30,903.0,131.0,2.3,15.0,990.0,790.73,608.93
2016,6,8,11,45,660.5,273.5,2.3,15.5,904.5,771.21,588.97
2016,6,8,12,0,418.0,416.0,2.3,16.0,819.0,724.0,549.55
2016,6,8,12,15,662.5,273.5,2.3,16.0,910.5,829.53,630.37
2016,6,8,12,30,907.0,131.0,2.3,16.0,1002.0,921.63,695.26
2016,6,8,12,45,694.0,266.0,2.35,16.0,929.5,898.02,677.43
2016,6,8,13,0,481.0,401.0,2.4,16.0,857.0,843.49,635.07
2016,6,8,13,15,681.5,270.0,2.4,15.5,904.5,926.35,700.04
2016,6,8,13,30,882.0,139.0,2.4,15.0,952.0,982.3,740.13
2016,6,8,13,45,678.0,246.5,2.45,15.0,863.0,924.42,701.02
2016,6,8,14,0,474.0,354.0,2.5,15.0,774.0,834.58,635.08
2016,6,8,14,15,491.0,333.5,2.55,15.0,756.5,835.14,638.19
2016,6,8,14,30,508.0,313.0,2.6,15.0,739.0,832.71,638.49
2016,6,8,14,45,507.0,295.5,2.65,15.0,705.5,813.03,626.39
2016,6,8,15,0,506.0,278.0,2.7,15.0,672.0,790.65,612.47
2016,6,8,15,15,507.0,259.5,2.75,14.5,637.0,766.5,598.37
2016,6,8,15,30,508.0,241.0,2.8,14.0,602.0,739.75,582.2
2016,6,8,15,45,390.5,258.0,2.85,14.0,525.5,624.75,496.91
2016,6,8,16,0,273.0,275.0,2.9,14.0,449.0,533.56,427.13
2016,6,8,16,15,528.0,184.5,2.9,14.0,488.5,657.87,529.04
2016,6,8,16,30,783.0,94.0,2.9,14.0,528.0,748.35,599.54
2016,6,8,16,45,756.0,91.0,2.95,14.0,478.0,695.76,561.8
2016,6,8,17,0,729.0,88.0,3.0,14.0,428.0,642.61,523.86
2016,6,8,17,15,389.5,116.0,3.0,13.5,295.5,408.24,338.12
2016,6,8,17,30,50.0,144.0,3.0,13.0,163.0,170.99,140.04
2016,6,8,17,45,309.0,106.0,3.0,13.0,195.5,313.31,261.73
2016,6,8,18,0,568.0,68.0,3.0,13.0,228.0,398.05,329.71
2016,6,8,18,15,503.5,60.5,2.9,12.5,181.5,327.63,268.77
2016,6,8,18,30,439.0,53.0,2.8,12.0,135.0,262.96,211.67
2016,6,8,18,45,341.0,42.5,2.75,12.0,95.0,189.28,146.51
2016,6,8,19,0,243.0,32.0,2.7,12.0,55.0,125.03,87.69
2016,6,8,19,15,121.5,16.0,2.65,11.5,27.5,54.68,0.0
2016,6,8,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,9,4,45,27.0,5.0,3.0,10.5,5.5,0.0,0.0
2016,6,9,5,0,54.0,10.0,3.0,11.0,11.0,8.54,0.0
2016,6,9,5,15,179.5,23.0,3.1,11.0,40.5,17.92,5.71
2016,6,9,5,30,305.0,36.0,3.2,11.0,70.0,29.48,19.82
2016,6,9,5,45,394.5,45.5,3.3,11.5,112.0,36.68,26.95
2016,6,9,6,0,484.0,55.0,3.4,12.0,154.0,43.76,33.63
2016,6,9,6,15,242.0,73.5,3.45,12.5,123.0,53.66,42.66
2016,6,9,6,30,0.0,92.0,3.5,13.0,92.0,73.17,60.06
2016,6,9,6,45,1.5,110.0,3.55,13.5,110.5,86.88,72.02
2016,6,9,7,0,3.0,128.0,3.6,14.0,129.0,100.5,83.67
2016,6,9,7,15,34.5,162.5,3.55,14.5,179.0,119.98,100.23
2016,6,9,7,30,66.0,197.0,3.5,15.0,229.0,141.89,118.6
2016,6,9,7,45,110.0,224.5,3.5,15.5,284.5,152.23,126.79
2016,6,9,8,0,154.0,252.0,3.5,16.0,340.0,167.94,139.46
2016,6,9,8,15,490.5,178.0,3.45,16.0,491.0,131.1,92.27
2016,6,9,8,30,827.0,104.0,3.4,16.0,642.0,158.26,90.93
2016,6,9,8,45,839.5,107.0,3.4,16.5,685.0,215.61,133.62
2016,6,9,9,0,852.0,110.0,3.4,17.0,728.0,280.37,187.82
2016,6,9,9,15,862.5,112.5,3.35,17.0,766.5,337.66,238.46
2016,6,9,9,30,873.0,115.0,3.3,17.0,805.0,395.14,289.41
2016,6,9,9,45,879.0,118.0,3.25,17.5,838.0,451.12,337.8
2016,6,9,10,0,885.0,121.0,3.2,18.0,871.0,506.35,384.12
2016,6,9,10,15,891.0,122.5,3.2,18.0,898.0,559.47,428.24
2016,6,9,10,30,897.0,124.0,3.2,18.0,925.0,611.36,470.16
2016,6,9,10,45,899.5,126.5,3.25,18.5,945.5,660.43,508.02
2016,6,9,11,0,902.0,129.0,3.3,19.0,966.0,707.54,543.36
2016,6,9,11,15,904.5,129.5,3.35,19.0,979.5,750.96,576.25
2016,6,9,11,30,907.0,130.0,3.4,19.0,993.0,792.06,606.77
2016,6,9,11,45,906.5,131.5,3.45,19.0,999.0,829.17,632.57
2016,6,9,12,0,906.0,133.0,3.5,19.0,1005.0,863.5,656.35
2016,6,9,12,15,905.5,133.0,3.55,18.5,1004.0,893.7,678.51
2016,6,9,12,30,905.0,133.0,3.6,18.0,1003.0,920.84,698.66
2016,6,9,12,45,914.5,125.0,3.65,18.0,998.0,946.7,716.68
2016,6,9,13,0,924.0,117.0,3.7,18.0,993.0,969.24,732.47
2016,6,9,13,15,921.0,116.5,3.7,18.0,978.0,983.59,742.46
2016,6,9,13,30,918.0,116.0,3.7,18.0,963.0,994.22,750.09
2016,6,9,13,45,914.5,114.0,3.75,18.0,941.0,999.15,754.33
2016,6,9,14,0,911.0,112.0,3.8,18.0,919.0,1000.23,756.14
2016,6,9,14,15,904.5,111.0,3.85,17.5,890.5,995.62,755.66
2016,6,9,14,30,898.0,110.0,3.9,17.0,862.0,987.27,752.78
2016,6,9,14,45,889.5,108.0,3.95,17.0,827.5,972.34,744.04
2016,6,9,15,0,881.0,106.0,4.0,17.0,793.0,953.88,732.97
2016,6,9,15,15,870.5,104.0,4.0,17.0,753.5,930.19,718.0
2016,6,9,15,30,860.0,102.0,4.0,17.0,714.0,903.37,700.85
2016,6,9,15,45,845.0,99.5,4.0,17.0,670.0,869.06,678.34
2016,6,9,16,0,830.0,97.0,4.0,17.0,626.0,840.89,660.13
2016,6,9,16,15,812.0,94.0,4.0,16.5,578.5,798.22,632.41
2016,6,9,16,30,794.0,91.0,4.0,16.0,531.0,753.7,602.93
2016,6,9,16,45,767.5,88.0,4.0,15.5,481.5,701.17,566.83
2016,6,9,17,0,741.0,85.0,4.0,15.0,432.0,648.02,529.46
2016,6,9,17,15,709.0,80.5,4.0,14.5,381.5,589.23,485.18
2016,6,9,17,30,677.0,76.0,4.0,14.0,331.0,533.65,441.81
2016,6,9,17,45,634.0,70.5,4.0,14.0,281.5,469.1,388.97
2016,6,9,18,0,591.0,65.0,4.0,14.0,232.0,407.13,336.55
2016,6,9,18,15,528.0,58.0,3.9,13.5,185.0,336.87,276.21
2016,6,9,18,30,465.0,51.0,3.8,13.0,138.0,272.18,218.88
2016,6,9,18,45,376.0,40.5,3.7,12.5,98.0,200.4,155.18
2016,6,9,19,0,287.0,30.0,3.6,12.0,58.0,138.54,97.77
2016,6,9,19,15,143.5,15.0,3.55,11.5,29.0,61.47,3.86
2016,6,9,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,11.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,11.0,10.0,8.54,0.0
2016,6,10,5,15,103.0,24.0,3.35,11.0,35.5,18.53,6.14
2016,6,10,5,30,206.0,38.0,3.4,11.0,61.0,29.18,19.55
2016,6,10,5,45,260.5,53.0,3.45,11.5,97.0,40.19,30.06
2016,6,10,6,0,315.0,68.0,3.5,12.0,133.0,50.91,40.02
2016,6,10,6,15,355.0,82.0,3.55,12.0,174.0,60.51,48.88
2016,6,10,6,30,395.0,96.0,3.6,12.0,215.0,69.78,57.26
2016,6,10,6,45,438.5,104.5,3.7,12.5,258.5,75.03,61.75
2016,6,10,7,0,482.0,113.0,3.8,13.0,302.0,80.12,65.99
2016,6,10,7,15,509.0,124.0,3.85,13.0,348.0,86.44,71.35
2016,6,10,7,30,536.0,135.0,3.9,13.0,394.0,92.46,76.4
2016,6,10,7,45,488.0,168.0,3.95,13.5,423.0,110.55,91.76
2016,6,10,8,0,440.0,201.0,4.0,14.0,452.0,127.47,105.88
2016,6,10,8,15,517.5,192.0,4.05,14.5,511.5,140.31,100.11
2016,6,10,8,30,595.0,183.0,4.1,15.0,571.0,179.03,117.83
2016,6,10,8,45,730.5,142.0,4.15,15.5,650.5,214.59,138.15
2016,6,10,9,0,866.0,101.0,4.2,16.0,730.0,276.65,185.32
2016,6,10,9,15,878.0,103.0,4.2,16.0,769.5,334.69,237.08
2016,6,10,9,30,890.0,105.0,4.2,16.0,809.0,393.08,289.38
2016,6,10,9,45,903.5,104.5,4.25,16.5,845.0,450.35,339.5
2016,6,10,10,0,917.0,104.0,4.3,17.0,881.0,507.58,388.28
2016,6,10,10,15,924.0,105.5,4.3,17.0,910.0,562.7,434.72
2016,6,10,10,30,931.0,107.0,4.3,17.0,939.0,616.65,478.95
2016,6,10,10,45,935.5,109.0,4.35,17.0,961.5,668.04,520.26
2016,6,10,11,0,940.0,111.0,4.4,17.0,984.0,717.58,559.21
2016,6,10,11,15,944.0,111.5,4.4,17.0,999.5,763.49,594.44
2016,6,10,11,30,948.0,112.0,4.4,17.0,1015.0,807.09,626.57
2016,6,10,11,45,950.5,112.5,4.45,17.0,1023.0,847.05,654.94
2016,6,10,12,0,953.0,113.0,4.5,17.0,1031.0,884.27,681.26
2016,6,10,12,15,954.0,113.0,4.5,17.0,1031.0,916.9,703.92
2016,6,10,12,30,955.0,113.0,4.5,17.0,1031.0,946.37,724.34
2016,6,10,12,45,939.5,122.5,4.55,17.0,1019.5,966.26,738.54
2016,6,10,13,0,924.0,132.0,4.6,17.0,1008.0,982.23,750.18
2016,6,10,13,15,921.0,131.0,4.6,17.0,993.0,996.45,760.3
2016,6,10,13,30,918.0,130.0,4.6,17.0,978.0,1006.93,767.96
2016,6,10,13,45,916.5,127.5,4.65,17.0,956.5,1013.62,773.6
2016,6,10,14,0,915.0,125.0,4.7,17.0,935.0,1016.46,776.75
2016,6,10,14,15,908.5,123.5,4.7,17.0,906.5,1011.62,774.32
2016,6,10,14,30,902.0,122.0,4.7,17.0,878.0,1003.01,769.45
2016,6,10,14,45,895.5,119.0,4.7,17.0,843.5,989.17,761.08
2016,6,10,15,0,889.0,116.0,4.7,17.0,809.0,971.7,750.3
2016,6,10,15,15,877.5,113.5,4.7,17.0,768.5,946.62,734.24
2016,6,10,15,30,866.0,111.0,4.7,17.0,728.0,918.39,715.97
2016,6,10,15,45,851.5,108.0,4.75,17.0,683.5,893.54,700.44
2016,6,10,16,0,837.0,105.0,4.8,17.0,639.0,855.99,675.6
2016,6,10,16,15,817.5,102.0,4.8,16.5,591.0,811.91,646.7
2016,6,10,16,30,798.0,99.0,4.8,16.0,543.0,766.01,615.97
2016,6,10,16,45,772.5,95.5,4.8,16.0,492.0,713.49,578.5
2016,6,10,17,0,747.0,92.0,4.8,16.0,441.0,660.21,539.7
2016,6,10,17,15,713.5,87.0,4.75,15.5,390.0,602.63,495.9
2016,6,10,17,30,680.0,82.0,4.7,15.0,339.0,542.77,449.01
2016,6,10,17,45,633.5,76.0,4.7,14.5,288.0,475.38,394.58
2016,6,10,18,0,587.0,70.0,4.7,14.0,237.0,410.85,340.59
2016,6,10,18,15,521.0,62.5,4.65,13.5,189.0,338.65,278.46
2016,6,10,18,30,455.0,55.0,4.6,13.0,141.0,272.28,219.61
2016,6,10,18,45,357.5,44.5,4.55,12.5,100.0,197.72,153.64
2016,6,10,19,0,260.0,34.0,4.5,12.0,59.0,132.9,94.43
2016,6,10,19,15,130.0,17.0,4.5,12.0,29.5,58.53,6.69
2016,6,10,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,2.85,10.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,2.8,11.0,11.0,9.39,0.0
2016,6,11,5,15,141.5,24.5,2.75,11.0,40.5,18.99,6.46
2016,6,11,5,30,283.0,38.0,2.7,11.0,70.0,29.43,19.79
2016,6,11,5,45,381.0,47.0,2.7,11.5,112.5,37.91,28.05
2016,6,11,6,0,479.0,56.0,2.7,12.0,155.0,44.56,34.36
2016,6,11,6,15,539.5,63.5,2.6,12.5,203.0,49.66,39.08
2016,6,11,6,30,600.0,71.0,2.5,13.0,251.0,54.65,43.53
2016,6,11,6,45,652.0,75.0,2.45,13.5,303.0,56.84,45.34
2016,6,11,7,0,704.0,79.0,2.4,14.0,355.0,59.06,47.1
2016,6,11,7,15,735.0,83.0,2.3,14.5,406.5,66.59,53.49
2016,6,11,7,30,766.0,87.0,2.2,15.0,458.0,68.67,55.0
2016,6,11,7,45,795.0,89.0,2.15,16.0,509.5,69.22,55.06
2016,6,11,8,0,824.0,91.0,2.1,17.0,561.0,69.79,55.13
2016,6,11,8,15,842.5,94.0,2.05,17.5,609.0,97.34,57.36
2016,6,11,8,30,861.0,97.0,2.0,18.0,657.0,163.89,93.49
2016,6,11,8,45,877.0,98.0,2.0,19.0,702.0,221.65,135.03
2016,6,11,9,0,893.0,99.0,2.0,20.0,747.0,280.65,183.32
2016,6,11,9,15,904.0,101.5,2.0,20.0,787.0,340.3,234.99
2016,6,11,9,30,915.0,104.0,2.0,20.0,827.0,400.18,286.91
2016,6,11,9,45,914.5,110.5,2.05,20.5,859.5,458.34,336.23
2016,6,11,10,0,914.0,117.0,2.1,21.0,892.0,515.02,382.85
2016,6,11,10,15,920.5,118.5,2.1,21.0,920.5,569.89,427.14
2016,6,11,10,30,927.0,120.0,2.1,21.0,949.0,623.53,469.16
2016,6,11,10,45,932.0,121.0,2.15,21.5,970.5,674.4,507.27
2016,6,11,11,0,937.0,122.0,2.2,22.0,992.0,723.45,542.94
2016,6,11,11,15,939.5,123.0,2.25,22.0,1006.5,768.73,576.13
2016,6,11,11,30,942.0,124.0,2.3,22.0,1021.0,811.61,606.67
2016,6,11,11,45,943.0,124.5,2.35,22.5,1027.5,850.36,631.47
2016,6,11,12,0,944.0,125.0,2.4,23.0,1034.0,886.3,654.18
2016,6,11,12,15,944.0,125.0,2.45,23.0,1033.5,918.02,675.27
2016,6,11,12,30,944.0,125.0,2.5,23.0,1033.0,946.59,694.28
2016,6,11,12,45,944.5,123.0,2.6,23.0,1025.5,970.52,710.76
2016,6,11,13,0,945.0,121.0,2.7,23.0,1018.0,990.93,725.04
2016,6,11,13,15,942.0,120.0,2.8,23.0,1002.0,1005.33,735.54
2016,6,11,13,30,939.0,119.0,2.9,23.0,986.0,1015.92,743.71
2016,6,11,13,45,933.0,118.5,3.0,23.0,963.0,1020.25,747.95
2016,6,11,14,0,927.0,118.0,3.1,23.0,940.0,1020.69,749.83
2016,6,11,14,15,920.5,117.0,3.2,22.5,911.0,1016.3,750.12
2016,6,11,14,30,914.0,116.0,3.3,22.0,882.0,1008.11,748.02
2016,6,11,14,45,904.5,114.5,3.45,22.0,847.0,992.83,740.21
2016,6,11,15,0,895.0,113.0,3.6,22.0,812.0,974.0,730.03
2016,6,11,15,15,883.5,110.5,3.7,22.0,771.5,948.85,715.21
2016,6,11,15,30,872.0,108.0,3.8,22.0,731.0,920.52,698.15
2016,6,11,15,45,856.5,106.0,3.95,22.0,686.0,895.66,683.64
2016,6,11,16,0,841.0,104.0,4.1,22.0,641.0,858.3,660.17
2016,6,11,16,15,822.0,100.5,4.1,21.5,593.0,814.01,632.05
2016,6,11,16,30,803.0,97.0,4.1,21.0,545.0,767.86,602.12
2016,6,11,16,45,776.5,93.5,4.2,20.5,494.0,714.47,566.57
2016,6,11,17,0,750.0,90.0,4.3,20.0,443.0,660.4,529.58
2016,6,11,17,15,717.0,85.5,4.3,19.5,391.5,603.45,487.47
2016,6,11,17,30,684.0,81.0,4.3,19.0,340.0,544.39,442.37
2016,6,11,17,45,636.5,75.5,4.3,18.5,289.0,476.83,388.93
2016,6,11,18,0,589.0,70.0,4.3,18.0,238.0,412.2,335.95
2016,6,11,18,15,524.0,62.0,4.2,17.0,190.0,339.85,275.35
2016,6,11,18,30,459.0,54.0,4.1,16.0,142.0,273.27,217.69
2016,6,11,18,45,362.0,43.5,4.1,15.5,100.5,198.7,152.63
2016,6,11,19,0,265.0,33.0,4.1,15.0,59.0,134.83,95.03
2016,6,11,19,15,132.5,16.5,4.05,14.5,29.5,58.7,9.31
2016,6,11,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,4,45,36.0,5.5,2.2,12.5,6.0,0.0,0.0
2016,6,12,5,0,72.0,11.0,2.1,13.0,12.0,9.39,0.0
2016,6,12,5,15,205.5,23.0,1.85,13.0,43.0,18.92,6.32
2016,6,12,5,30,339.0,35.0,1.6,13.0,74.0,28.71,19.0
2016,6,12,5,45,428.0,44.5,1.35,13.5,117.0,35.98,26.14
2016,6,12,6,0,517.0,54.0,1.1,14.0,160.0,43.13,32.84
2016,6,12,6,15,575.5,60.5,0.95,14.5,209.0,47.53,36.9
2016,6,12,6,30,634.0,67.0,0.8,15.0,258.0,51.87,40.74
2016,6,12,6,45,675.0,72.5,0.7,15.5,308.5,55.22,43.57
2016,6,12,7,0,716.0,78.0,0.6,16.0,359.0,58.49,46.23
2016,6,12,7,15,745.0,82.0,0.6,16.0,410.0,65.96,52.61
2016,6,12,7,30,774.0,86.0,0.6,16.0,461.0,68.05,54.23
2016,6,12,7,45,795.0,90.0,0.6,16.5,510.0,69.94,55.55
2016,6,12,8,0,816.0,94.0,0.6,17.0,559.0,71.71,56.76
2016,6,12,8,15,833.0,97.0,0.6,17.5,606.0,98.2,58.51
2016,6,12,8,30,850.0,100.0,0.6,18.0,653.0,155.74,87.07
2016,6,12,8,45,861.0,103.0,0.65,18.5,695.5,221.54,134.93
2016,6,12,9,0,872.0,106.0,0.7,19.0,738.0,279.88,182.46
2016,6,12,9,15,882.0,108.0,0.7,19.0,776.5,337.73,231.85
2016,6,12,9,30,892.0,110.0,0.7,19.0,815.0,395.7,281.25
2016,6,12,9,45,899.5,111.5,0.75,19.5,848.0,452.19,328.24
2016,6,12,10,0,907.0,113.0,0.8,20.0,881.0,508.02,373.26
2016,6,12,10,15,912.5,114.5,0.85,20.0,908.5,561.95,416.16
2016,6,12,10,30,918.0,116.0,0.9,20.0,936.0,614.57,456.82
2016,6,12,10,45,919.0,118.5,1.0,20.0,955.5,663.68,494.34
2016,6,12,11,0,920.0,121.0,1.1,20.0,975.0,710.65,529.49
2016,6,12,11,15,922.0,121.5,1.15,20.0,988.5,754.44,561.21
2016,6,12,11,30,924.0,122.0,1.2,20.0,1002.0,795.82,590.4
2016,6,12,11,45,922.0,124.0,1.3,20.5,1007.5,832.78,614.36
2016,6,12,12,0,920.0,126.0,1.4,21.0,1013.0,866.81,636.29
2016,6,12,12,15,919.5,126.0,1.4,20.5,1012.0,897.41,657.09
2016,6,12,12,30,919.0,126.0,1.4,20.0,1011.0,924.92,675.91
2016,6,12,12,45,916.5,126.0,1.45,20.0,1002.5,947.39,690.96
2016,6,12,13,0,914.0,126.0,1.5,20.0,994.0,966.39,703.9
2016,6,12,13,15,911.0,125.0,1.55,20.0,978.5,980.42,713.78
2016,6,12,13,30,908.0,124.0,1.6,20.0,963.0,990.76,721.45
2016,6,12,13,45,902.5,123.5,1.65,20.0,941.0,995.44,725.66
2016,6,12,14,0,897.0,123.0,1.7,20.0,919.0,996.36,727.64
2016,6,12,14,15,890.5,121.5,1.7,20.0,890.5,991.58,725.42
