Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,14,30,884.0,120.0,1.7,20.0,862.0,983.1,720.99
2016,6,12,14,45,874.5,118.5,1.75,20.0,827.5,968.15,713.18
2016,6,12,15,0,865.0,117.0,1.8,20.0,793.0,949.76,703.2
2016,6,12,15,15,853.5,114.5,1.8,19.5,753.5,925.18,689.87
2016,6,12,15,30,842.0,112.0,1.8,19.0,714.0,907.62,681.23
2016,6,12,15,45,828.0,109.0,1.85,19.0,670.5,873.82,660.8
2016,6,12,16,0,814.0,106.0,1.9,19.0,627.0,837.42,638.5
2016,6,12,16,15,795.5,102.5,1.9,18.5,580.0,794.4,611.97
2016,6,12,16,30,777.0,99.0,1.9,18.0,533.0,749.57,583.69
2016,6,12,16,45,755.0,94.5,1.9,18.0,484.0,699.46,549.95
2016,6,12,17,0,733.0,90.0,1.9,18.0,435.0,648.41,514.77
2016,6,12,17,15,701.0,85.0,1.9,17.5,384.5,592.29,474.32
2016,6,12,17,30,669.0,80.0,1.9,17.0,334.0,534.04,430.87
2016,6,12,17,45,627.0,74.0,1.9,16.5,284.5,469.88,381.13
2016,6,12,18,0,585.0,68.0,1.9,16.0,235.0,408.17,331.36
2016,6,12,18,15,522.0,60.5,1.85,15.5,188.0,337.59,272.5
2016,6,12,18,30,459.0,53.0,1.8,15.0,141.0,272.56,216.38
2016,6,12,18,45,364.5,43.0,1.8,14.5,100.5,199.41,153.05
2016,6,12,19,0,270.0,33.0,1.8,14.0,60.0,136.62,96.7
2016,6,12,19,15,135.0,16.5,1.8,13.5,30.0,59.54,12.03
2016,6,12,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.0,5.0,3.15,10.0,6.0,0.0,0.0
2016,6,13,5,0,68.0,10.0,3.2,10.0,12.0,8.54,0.0
2016,6,13,5,15,196.5,22.5,3.2,10.5,41.5,18.46,6.1
2016,6,13,5,30,325.0,35.0,3.2,11.0,71.0,28.66,19.11
2016,6,13,5,45,417.5,43.0,3.25,11.5,114.0,34.65,25.16
2016,6,13,6,0,510.0,51.0,3.3,12.0,157.0,40.62,30.83
2016,6,13,6,15,568.5,57.5,3.35,12.5,204.5,45.1,34.99
2016,6,13,6,30,627.0,64.0,3.4,13.0,252.0,49.52,38.94
2016,6,13,6,45,668.5,69.0,3.5,13.5,302.5,52.59,41.54
2016,6,13,7,0,710.0,74.0,3.6,14.0,353.0,60.58,48.45
2016,6,13,7,15,740.5,78.0,3.65,14.5,404.0,62.86,50.2
2016,6,13,7,30,771.0,82.0,3.7,15.0,455.0,65.08,51.86
2016,6,13,7,45,793.5,85.5,3.75,15.5,504.5,66.74,53.02
2016,6,13,8,0,816.0,89.0,3.8,16.0,554.0,68.31,54.09
2016,6,13,8,15,834.0,91.5,3.8,16.5,601.5,93.8,55.64
2016,6,13,8,30,852.0,94.0,3.8,17.0,649.0,159.45,91.09
2016,6,13,8,45,867.0,96.0,3.85,17.5,693.0,217.06,133.11
2016,6,13,9,0,882.0,98.0,3.9,18.0,737.0,275.84,182.27
2016,6,13,9,15,892.5,100.0,3.95,18.0,776.5,334.29,234.03
2016,6,13,9,30,903.0,102.0,4.0,18.0,816.0,392.92,286.24
2016,6,13,9,45,912.5,102.5,4.05,18.5,850.5,449.97,335.9
2016,6,13,10,0,922.0,103.0,4.1,19.0,885.0,506.56,383.85
2016,6,13,10,15,927.5,104.5,4.2,19.0,912.5,561.17,429.76
2016,6,13,10,30,933.0,106.0,4.3,19.0,940.0,614.44,473.45
2016,6,13,10,45,933.0,109.5,4.45,19.0,960.0,664.38,513.81
2016,6,13,11,0,933.0,113.0,4.6,19.0,980.0,712.07,551.64
2016,6,13,11,15,936.0,113.5,4.6,19.0,994.0,757.05,586.1
2016,6,13,11,30,939.0,114.0,4.6,19.0,1008.0,799.66,617.63
2016,6,13,11,45,935.0,117.5,4.7,19.0,1013.0,836.8,644.22
2016,6,13,12,0,931.0,121.0,4.8,19.0,1018.0,870.87,668.62
2016,6,13,12,15,930.5,121.5,4.85,19.0,1017.5,902.2,690.75
2016,6,13,12,30,930.0,122.0,4.9,19.0,1017.0,930.4,710.71
2016,6,13,12,45,926.5,123.0,4.95,19.0,1008.5,953.1,726.88
2016,6,13,13,0,923.0,124.0,5.0,19.0,1000.0,972.29,740.72
2016,6,13,13,15,919.5,123.0,5.0,18.5,984.5,986.01,751.97
2016,6,13,13,30,916.0,122.0,5.0,18.0,969.0,996.0,760.8
2016,6,13,13,45,910.5,121.5,5.05,18.0,947.0,1000.76,765.09
2016,6,13,14,0,905.0,121.0,5.1,18.0,925.0,1001.74,766.9
2016,6,13,14,15,898.5,119.5,5.05,17.5,896.0,996.99,765.6
2016,6,13,14,30,892.0,118.0,5.0,17.0,867.0,988.51,761.84
2016,6,13,14,45,890.0,112.0,4.95,17.0,834.0,976.02,753.92
2016,6,13,15,0,888.0,106.0,4.9,17.0,801.0,959.73,743.46
2016,6,13,15,15,877.5,104.0,4.9,16.5,761.5,936.16,729.73
2016,6,13,15,30,867.0,102.0,4.9,16.0,722.0,909.42,713.71
2016,6,13,15,45,856.5,98.0,4.9,16.0,678.5,877.5,692.49
2016,6,13,16,0,846.0,94.0,4.9,16.0,635.0,842.77,669.12
2016,6,13,16,15,828.0,91.0,4.9,15.5,588.0,808.32,647.04
2016,6,13,16,30,810.0,88.0,4.9,15.0,541.0,763.48,616.82
2016,6,13,16,45,781.5,86.5,4.9,15.0,490.5,710.78,578.97
2016,6,13,17,0,753.0,85.0,4.9,15.0,440.0,657.52,540.05
2016,6,13,17,15,722.0,80.5,4.85,14.5,389.5,599.03,495.59
2016,6,13,17,30,691.0,76.0,4.8,14.0,339.0,543.54,451.83
2016,6,13,17,45,635.5,73.0,4.75,13.5,288.0,474.01,395.19
2016,6,13,18,0,580.0,70.0,4.7,13.0,237.0,408.06,339.71
2016,6,13,18,15,517.0,62.5,4.65,12.5,190.0,337.66,278.92
2016,6,13,18,30,454.0,55.0,4.6,12.0,143.0,272.78,221.17
2016,6,13,18,45,354.0,45.0,4.55,11.5,102.0,197.72,154.66
2016,6,13,19,0,254.0,35.0,4.5,11.0,61.0,132.49,95.53
2016,6,13,19,15,127.0,17.5,4.45,11.0,30.5,59.02,14.3
2016,6,13,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,14,4,45,35.5,5.5,3.4,9.0,6.0,0.0,0.0
2016,6,14,5,0,71.0,11.0,3.4,9.0,12.0,9.39,0.0
2016,6,14,5,15,202.0,22.5,3.4,9.5,42.0,18.47,6.1
2016,6,14,5,30,333.0,34.0,3.4,10.0,72.0,27.81,18.45
2016,6,14,5,45,434.0,41.5,3.45,10.5,115.5,33.47,24.21
2016,6,14,6,0,535.0,49.0,3.5,11.0,159.0,39.14,29.63
2016,6,14,6,15,498.0,67.0,3.5,11.0,191.5,52.2,41.6
2016,6,14,6,30,461.0,85.0,3.5,11.0,224.0,62.76,51.18
2016,6,14,6,45,501.5,92.5,3.55,11.5,268.5,68.65,56.29
2016,6,14,7,0,542.0,100.0,3.6,12.0,313.0,72.6,59.56
2016,6,14,7,15,574.5,107.0,3.6,12.0,360.0,75.92,62.31
2016,6,14,7,30,607.0,114.0,3.6,12.0,407.0,79.06,64.86
2016,6,14,7,45,645.5,117.0,3.6,12.5,458.5,79.41,64.81
2016,6,14,8,0,684.0,120.0,3.6,13.0,510.0,79.78,64.79
2016,6,14,8,15,477.0,202.0,3.6,13.0,485.0,142.45,104.19
2016,6,14,8,30,270.0,284.0,3.6,13.0,460.0,212.36,159.26
2016,6,14,8,45,301.0,298.0,3.6,13.0,506.5,249.25,186.0
2016,6,14,9,0,332.0,312.0,3.6,13.0,553.0,289.92,218.01
2016,6,14,9,15,459.5,283.5,3.6,13.0,636.0,328.39,246.56
2016,6,14,9,30,587.0,255.0,3.6,13.0,719.0,386.05,292.4
2016,6,14,9,45,538.5,289.0,3.6,13.5,729.0,429.86,330.58
2016,6,14,10,0,490.0,323.0,3.6,14.0,739.0,468.27,362.93
2016,6,14,10,15,480.0,341.0,3.6,14.0,759.5,509.56,396.68
2016,6,14,10,30,470.0,359.0,3.6,14.0,780.0,549.36,428.4
2016,6,14,10,45,472.0,372.5,3.65,14.0,803.5,591.61,461.41
2016,6,14,11,0,474.0,386.0,3.7,14.0,827.0,633.33,493.39
2016,6,14,11,15,451.5,396.5,3.7,14.0,821.0,654.93,509.72
2016,6,14,11,30,429.0,407.0,3.7,14.0,815.0,673.65,523.65
2016,6,14,11,45,683.5,259.0,3.75,14.5,915.0,772.96,601.46
2016,6,14,12,0,938.0,111.0,3.8,15.0,1015.0,867.4,671.07
2016,6,14,12,15,938.5,111.0,3.9,15.0,1015.0,899.23,693.29
2016,6,14,12,30,939.0,111.0,4.0,15.0,1015.0,927.95,713.79
2016,6,14,12,45,942.0,108.0,4.1,15.0,1009.0,952.91,731.72
2016,6,14,13,0,945.0,105.0,4.2,15.0,1003.0,974.43,747.35
2016,6,14,13,15,943.0,104.0,4.25,15.0,988.5,989.59,758.39
2016,6,14,13,30,941.0,103.0,4.3,15.0,974.0,1000.97,766.98
2016,6,14,13,45,937.5,102.0,4.35,15.5,952.5,1007.08,770.76
2016,6,14,14,0,934.0,101.0,4.4,16.0,931.0,1009.33,772.03
2016,6,14,14,15,928.5,100.0,4.45,16.0,903.0,1005.78,770.95
2016,6,14,14,30,923.0,99.0,4.5,16.0,875.0,998.43,767.39
2016,6,14,14,45,914.5,98.0,4.6,16.0,841.0,984.48,759.81
2016,6,14,15,0,906.0,97.0,4.7,16.0,807.0,966.95,749.77
2016,6,14,15,15,896.0,95.0,4.75,15.5,767.5,943.5,736.58
2016,6,14,15,30,886.0,93.0,4.8,15.0,728.0,916.81,720.99
2016,6,14,15,45,871.5,91.5,4.85,15.0,684.0,883.64,699.21
2016,6,14,16,0,857.0,90.0,4.9,15.0,640.0,847.85,675.36
2016,6,14,16,15,743.5,112.0,4.9,14.5,563.5,762.05,614.78
2016,6,14,16,30,630.0,134.0,4.9,14.0,487.0,675.68,552.01
2016,6,14,16,45,703.0,106.5,4.95,14.0,466.5,677.29,555.97
2016,6,14,17,0,776.0,79.0,5.0,14.0,446.0,667.53,550.39
2016,6,14,17,15,746.0,75.0,4.95,13.5,395.0,609.42,506.24
2016,6,14,17,30,716.0,71.0,4.9,13.0,344.0,551.65,460.57
2016,6,14,17,45,666.5,67.5,4.85,13.0,293.0,486.01,406.07
2016,6,14,18,0,617.0,64.0,4.8,13.0,242.0,421.39,350.9
2016,6,14,18,15,555.0,57.5,4.7,12.5,194.5,350.83,289.8
2016,6,14,18,30,493.0,51.0,4.6,12.0,147.0,285.64,231.57
2016,6,14,18,45,382.5,43.0,4.55,11.5,104.5,206.67,161.71
2016,6,14,19,0,272.0,35.0,4.5,11.0,62.0,139.46,100.94
2016,6,14,19,15,136.0,17.5,4.45,10.5,31.0,61.53,17.03
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,4.0,3.55,9.0,4.0,0.0,0.0
2016,6,15,5,0,0.0,8.0,3.5,9.0,8.0,6.83,0.0
2016,6,15,5,15,35.0,23.0,3.5,9.0,27.0,18.48,6.05
2016,6,15,5,30,70.0,38.0,3.5,9.0,46.0,30.02,20.44
2016,6,15,5,45,99.0,56.5,3.5,9.5,74.0,43.74,33.47
2016,6,15,6,0,128.0,75.0,3.5,10.0,102.0,57.25,46.03
2016,6,15,6,15,143.0,95.5,3.55,10.5,132.5,71.66,59.19
2016,6,15,6,30,158.0,116.0,3.6,11.0,163.0,85.74,71.78
2016,6,15,6,45,172.0,136.0,3.65,11.5,196.0,99.2,83.54
2016,6,15,7,0,186.0,156.0,3.7,12.0,229.0,112.31,94.77
2016,6,15,7,15,102.0,163.5,3.7,12.0,204.5,116.69,98.3
2016,6,15,7,30,18.0,171.0,3.7,12.0,180.0,132.16,111.5
2016,6,15,7,45,92.5,210.5,3.75,12.5,263.0,151.48,127.65
2016,6,15,8,0,167.0,250.0,3.8,13.0,346.0,167.12,140.41
2016,6,15,8,15,130.0,270.0,3.75,13.0,348.5,183.64,144.79
2016,6,15,8,30,93.0,290.0,3.7,13.0,351.0,214.7,168.3
2016,6,15,8,45,133.0,315.0,3.7,13.5,408.0,239.53,185.27
2016,6,15,9,0,173.0,340.0,3.7,14.0,465.0,278.55,214.47
2016,6,15,9,15,544.5,214.5,3.7,14.0,639.0,304.52,224.42
2016,6,15,9,30,916.0,89.0,3.7,14.0,813.0,386.18,284.69
2016,6,15,9,45,668.5,216.5,3.7,14.0,757.0,428.23,327.28
2016,6,15,10,0,421.0,344.0,3.7,14.0,701.0,451.05,350.29
2016,6,15,10,15,675.5,223.0,3.65,14.0,817.0,519.81,405.26
2016,6,15,10,30,930.0,102.0,3.6,14.0,933.0,608.03,476.02
2016,6,15,10,45,938.5,100.5,3.6,14.0,955.5,659.01,516.99
2016,6,15,11,0,947.0,99.0,3.6,14.0,978.0,708.44,555.94
2016,6,15,11,15,607.5,283.5,3.55,14.0,851.0,671.82,524.68
2016,6,15,11,30,268.0,468.0,3.5,14.0,724.0,601.4,466.59
2016,6,15,11,45,339.5,442.5,3.5,14.5,768.5,654.44,507.01
2016,6,15,12,0,411.0,417.0,3.5,15.0,813.0,715.33,551.85
2016,6,15,12,15,223.5,410.5,3.4,15.0,626.0,566.33,439.38
2016,6,15,12,30,36.0,404.0,3.3,15.0,439.0,389.0,302.16
2016,6,15,12,45,232.5,404.5,3.25,15.0,626.0,593.85,461.96
2016,6,15,13,0,429.0,405.0,3.2,15.0,813.0,795.97,610.76
2016,6,15,13,15,321.5,433.5,3.15,15.0,737.0,724.85,556.36
2016,6,15,13,30,214.0,462.0,3.1,15.0,661.0,645.14,496.78
2016,6,15,13,45,576.5,279.5,3.05,15.0,796.5,855.13,658.3
2016,6,15,14,0,939.0,97.0,3.0,15.0,932.0,1009.79,766.3
2016,6,15,14,15,933.5,96.0,2.95,14.5,904.0,1006.24,764.28
2016,6,15,14,30,928.0,95.0,2.9,14.0,876.0,998.86,761.31
2016,6,15,14,45,925.0,91.0,2.85,14.0,843.0,986.88,753.94
2016,6,15,15,0,922.0,87.0,2.8,14.0,810.0,971.08,744.1
2016,6,15,15,15,912.0,85.5,2.75,14.0,770.5,947.86,729.27
2016,6,15,15,30,902.0,84.0,2.7,14.0,731.0,921.35,712.26
2016,6,15,15,45,889.0,82.0,2.65,14.0,687.0,888.52,690.82
2016,6,15,16,0,876.0,80.0,2.6,14.0,643.0,852.95,667.38
2016,6,15,16,15,859.5,77.5,2.55,13.5,595.5,811.39,640.67
2016,6,15,16,30,843.0,75.0,2.5,13.0,548.0,767.79,612.11
2016,6,15,16,45,820.0,72.5,2.45,13.0,498.0,717.52,577.02
2016,6,15,17,0,797.0,70.0,2.4,13.0,448.0,672.35,545.21
2016,6,15,17,15,768.0,66.5,2.25,12.5,397.0,614.73,503.0
2016,6,15,17,30,739.0,63.0,2.1,12.0,346.0,557.36,458.63
2016,6,15,17,45,697.5,59.0,2.0,12.0,295.5,492.69,406.39
2016,6,15,18,0,656.0,55.0,1.9,12.0,245.0,430.22,354.21
2016,6,15,18,15,598.0,49.5,1.75,11.5,197.5,360.71,295.07
2016,6,15,18,30,540.0,44.0,1.6,11.0,150.0,298.25,239.81
2016,6,15,18,45,451.0,36.5,1.5,10.5,108.0,225.49,175.39
2016,6,15,19,0,362.0,29.0,1.4,10.0,66.0,162.36,117.18
2016,6,15,19,15,181.0,14.5,1.3,9.5,33.0,72.07,22.52
2016,6,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.0,1.0,10.0,1.0,0.0,0.0
2016,6,16,5,0,0.0,2.0,1.0,10.0,2.0,1.71,0.0
2016,6,16,5,15,0.0,8.0,1.0,10.0,8.0,6.57,0.0
2016,6,16,5,30,0.0,14.0,1.0,10.0,14.0,11.51,4.36
2016,6,16,5,45,0.0,22.0,1.05,10.5,22.0,18.12,10.58
2016,6,16,6,0,0.0,30.0,1.1,11.0,30.0,24.74,16.73
2016,6,16,6,15,0.0,39.5,1.05,11.0,39.5,32.63,24.0
2016,6,16,6,30,0.0,49.0,1.0,11.0,49.0,40.52,31.19
2016,6,16,6,45,0.0,59.0,1.0,11.5,59.0,48.86,38.59
2016,6,16,7,0,0.0,69.0,1.0,12.0,69.0,57.2,45.86
2016,6,16,7,15,21.0,128.0,0.95,12.0,138.5,98.32,82.05
2016,6,16,7,30,42.0,187.0,0.9,12.0,208.0,135.84,114.29
2016,6,16,7,45,34.0,199.0,0.9,12.5,217.0,144.07,120.61
2016,6,16,8,0,26.0,211.0,0.9,13.0,226.0,161.2,134.53
2016,6,16,8,15,50.5,247.5,0.9,13.0,279.5,177.14,140.09
2016,6,16,8,30,75.0,284.0,0.9,13.0,333.0,209.29,163.27
2016,6,16,8,45,82.0,307.0,0.9,13.5,364.0,234.58,181.73
2016,6,16,9,0,89.0,330.0,0.9,14.0,395.0,261.13,201.61
2016,6,16,9,15,49.0,274.5,0.9,14.0,311.0,223.63,173.82
2016,6,16,9,30,9.0,219.0,0.9,14.0,227.0,180.32,140.92
2016,6,16,9,45,33.5,299.0,0.95,14.5,327.5,247.32,192.82
2016,6,16,10,0,58.0,379.0,1.0,15.0,428.0,322.08,249.14
2016,6,16,10,15,65.5,399.0,1.0,15.0,456.5,348.59,268.68
2016,6,16,10,30,73.0,419.0,1.0,15.0,485.0,376.25,289.25
2016,6,16,10,45,131.5,442.5,1.05,15.5,564.5,438.32,335.16
2016,6,16,11,0,190.0,466.0,1.1,16.0,644.0,507.98,385.68
2016,6,16,11,15,117.5,442.5,1.1,16.0,553.0,454.19,345.51
2016,6,16,11,30,45.0,419.0,1.1,16.0,462.0,387.82,295.99
2016,6,16,11,45,48.0,418.5,1.15,16.0,465.0,395.81,302.61
2016,6,16,12,0,51.0,418.0,1.2,16.0,468.0,403.7,308.68
2016,6,16,12,15,39.5,398.0,1.15,16.0,436.5,381.88,292.15
2016,6,16,12,30,28.0,378.0,1.1,16.0,405.0,358.46,274.55
2016,6,16,12,45,23.0,345.0,1.1,16.0,367.0,327.6,251.68
2016,6,16,13,0,18.0,312.0,1.1,16.0,329.0,283.98,218.98
2016,6,16,13,15,15.5,282.0,1.1,16.0,296.5,256.28,198.17
2016,6,16,13,30,13.0,252.0,1.1,16.0,264.0,228.19,176.79
2016,6,16,13,45,11.5,235.5,1.15,16.0,246.5,212.71,165.08
2016,6,16,14,0,10.0,219.0,1.2,16.0,229.0,197.06,153.11
2016,6,16,14,15,12.0,242.0,1.15,15.5,253.5,219.89,171.52
2016,6,16,14,30,14.0,265.0,1.1,15.0,278.0,243.18,190.13
2016,6,16,14,45,11.5,240.5,1.1,15.0,250.5,218.97,171.37
2016,6,16,15,0,9.0,216.0,1.1,15.0,223.0,194.71,152.61
2016,6,16,15,15,20.5,249.0,1.05,15.0,264.0,236.34,186.16
2016,6,16,15,30,32.0,282.0,1.0,15.0,305.0,296.07,233.04
2016,6,16,15,45,19.5,236.5,1.0,15.0,250.5,224.94,177.47
2016,6,16,16,0,7.0,191.0,1.0,15.0,196.0,171.72,135.51
2016,6,16,16,15,3.5,157.0,0.95,14.5,159.5,137.71,108.69
2016,6,16,16,30,0.0,123.0,0.9,14.0,123.0,104.19,81.68
2016,6,16,16,45,7.0,143.5,0.9,14.0,147.0,129.02,102.79
2016,6,16,17,0,14.0,164.0,0.9,14.0,171.0,154.86,124.49
2016,6,16,17,15,7.0,132.0,0.8,13.5,135.5,119.75,95.76
2016,6,16,17,30,0.0,100.0,0.7,13.0,100.0,85.46,67.37
2016,6,16,17,45,0.0,85.5,0.65,13.0,85.5,72.73,56.82
2016,6,16,18,0,0.0,71.0,0.6,13.0,71.0,59.99,46.04
2016,6,16,18,15,0.0,57.0,0.5,12.5,57.0,47.71,35.56
2016,6,16,18,30,0.0,43.0,0.4,12.0,43.0,35.57,25.0
2016,6,16,18,45,0.0,31.0,0.35,12.0,31.0,25.6,16.15
2016,6,16,19,0,0.0,19.0,0.3,12.0,19.0,15.66,7.19
2016,6,16,19,15,0.0,9.5,0.3,12.0,9.5,7.81,0.0
2016,6,16,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.5,0.8,11.0,2.5,0.0,0.0
2016,6,17,5,0,0.0,5.0,0.8,11.0,5.0,4.27,0.0
2016,6,17,5,15,0.0,19.5,0.8,11.0,19.5,16.06,4.27
2016,6,17,5,30,0.0,34.0,0.8,11.0,34.0,27.54,18.17
2016,6,17,5,45,8.5,52.0,0.8,11.5,54.0,41.47,31.24
2016,6,17,6,0,17.0,70.0,0.8,12.0,74.0,54.45,43.21
2016,6,17,6,15,25.0,89.5,0.8,12.0,96.5,68.62,56.13
2016,6,17,6,30,33.0,109.0,0.8,12.0,119.0,82.58,68.61
2016,6,17,6,45,37.5,128.5,0.8,12.5,142.0,96.28,80.48
2016,6,17,7,0,42.0,148.0,0.8,13.0,165.0,109.76,91.89
2016,6,17,7,15,24.0,152.0,0.8,13.0,162.0,118.19,98.88
2016,6,17,7,30,6.0,156.0,0.8,13.0,159.0,121.99,101.8
2016,6,17,7,45,7.5,169.5,0.8,13.5,174.0,132.3,110.1
2016,6,17,8,0,9.0,183.0,0.8,14.0,189.0,142.53,118.19
2016,6,17,8,15,36.5,230.5,0.85,14.0,255.0,166.82,131.58
2016,6,17,8,30,64.0,278.0,0.9,14.0,321.0,204.59,159.43
2016,6,17,8,45,74.0,302.5,0.95,14.5,354.5,230.44,178.25
2016,6,17,9,0,84.0,327.0,1.0,15.0,388.0,257.99,198.81
2016,6,17,9,15,56.0,315.5,1.05,15.0,357.0,253.08,196.06
2016,6,17,9,30,28.0,304.0,1.1,15.0,326.0,243.33,189.35
2016,6,17,9,45,29.5,320.5,1.15,15.5,345.5,261.08,202.72
2016,6,17,10,0,31.0,337.0,1.2,16.0,365.0,279.27,216.19
2016,6,17,10,15,33.5,353.5,1.2,16.0,383.5,298.43,230.62
2016,6,17,10,30,36.0,370.0,1.2,16.0,402.0,318.15,245.39
2016,6,17,10,45,27.0,341.5,1.2,16.0,366.5,296.02,228.42
2016,6,17,11,0,18.0,313.0,1.2,16.0,331.0,270.69,209.07
2016,6,17,11,15,22.0,339.5,1.2,16.0,361.0,297.5,229.58
2016,6,17,11,30,26.0,366.0,1.2,16.0,391.0,329.22,253.36
2016,6,17,11,45,65.0,422.5,1.25,16.5,485.5,412.33,315.4
2016,6,17,12,0,104.0,479.0,1.3,17.0,580.0,499.91,378.78
2016,6,17,12,15,108.5,480.5,1.3,17.0,586.0,513.45,388.03
2016,6,17,12,30,113.0,482.0,1.3,17.0,592.0,526.71,397.68
2016,6,17,12,45,136.5,482.0,1.35,17.0,613.0,567.29,427.48
2016,6,17,13,0,160.0,482.0,1.4,17.0,634.0,597.5,449.69
2016,6,17,13,15,189.0,472.0,1.45,16.5,649.0,623.29,470.0
2016,6,17,13,30,218.0,462.0,1.5,16.0,664.0,648.59,490.09
2016,6,17,13,45,128.0,417.0,1.55,16.0,535.0,525.11,400.69
2016,6,17,14,0,38.0,372.0,1.6,16.0,406.0,381.2,293.66
2016,6,17,14,15,27.0,324.0,1.65,16.0,348.0,325.74,252.86
2016,6,17,14,30,16.0,276.0,1.7,16.0,290.0,255.14,199.0
2016,6,17,14,45,179.5,310.0,1.75,16.0,451.5,478.37,375.02
2016,6,17,15,0,343.0,344.0,1.8,16.0,613.0,685.84,528.43
2016,6,17,15,15,215.5,335.0,1.85,15.5,501.0,537.54,418.74
2016,6,17,15,30,88.0,326.0,1.9,15.0,389.0,393.0,309.43
2016,6,17,15,45,215.0,295.0,1.95,15.0,436.5,490.76,389.25
2016,6,17,16,0,342.0,264.0,2.0,15.0,484.0,580.45,459.92
2016,6,17,16,15,171.5,211.5,2.05,14.5,322.0,357.31,288.18
2016,6,17,16,30,1.0,159.0,2.1,14.0,160.0,138.17,109.5
2016,6,17,16,45,3.0,155.5,2.15,13.5,157.0,137.33,109.9
2016,6,17,17,0,5.0,152.0,2.2,13.0,154.0,136.57,109.93
2016,6,17,17,15,4.0,138.5,2.15,12.5,140.5,124.04,99.98
2016,6,17,17,30,3.0,125.0,2.1,12.0,127.0,111.63,89.99
2016,6,17,17,45,1.5,107.5,2.05,12.0,108.5,95.05,76.11
2016,6,17,18,0,0.0,90.0,2.0,12.0,90.0,78.57,62.12
2016,6,17,18,15,0.0,72.0,1.9,11.5,72.0,62.41,48.29
2016,6,17,18,30,0.0,54.0,1.8,11.0,54.0,46.15,34.14
2016,6,17,18,45,0.0,39.0,1.7,11.0,39.0,32.81,22.29
2016,6,17,19,0,0.0,24.0,1.6,11.0,24.0,19.82,10.61
2016,6,17,19,15,0.0,12.0,1.5,11.0,12.0,9.88,0.0
2016,6,17,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,4,45,56.0,5.0,1.35,9.5,6.5,0.0,0.0
2016,6,18,5,0,112.0,10.0,1.4,10.0,13.0,8.54,0.0
2016,6,18,5,15,256.5,20.5,1.45,10.0,44.5,16.83,4.61
2016,6,18,5,30,401.0,31.0,1.5,10.0,76.0,25.46,16.4
2016,6,18,5,45,490.5,38.5,1.55,10.5,120.0,31.25,22.25
2016,6,18,6,0,580.0,46.0,1.6,11.0,164.0,37.02,27.75
2016,6,18,6,15,636.5,51.0,1.6,11.5,213.5,44.12,34.28
2016,6,18,6,30,693.0,56.0,1.6,12.0,263.0,47.94,37.7
2016,6,18,6,45,734.0,60.0,1.65,12.5,315.0,50.79,40.13
2016,6,18,7,0,775.0,64.0,1.7,13.0,367.0,53.61,42.46
2016,6,18,7,15,802.5,67.5,1.7,13.5,419.0,55.84,44.21
2016,6,18,7,30,830.0,71.0,1.7,14.0,471.0,58.02,45.87
2016,6,18,7,45,852.0,73.5,1.75,14.5,521.5,67.63,54.03
2016,6,18,8,0,874.0,76.0,1.8,15.0,572.0,69.64,55.46
2016,6,18,8,15,890.0,78.0,1.8,15.5,620.0,92.6,55.91
2016,6,18,8,30,906.0,80.0,1.8,16.0,668.0,151.75,83.48
2016,6,18,8,45,918.0,82.0,1.8,16.5,712.5,211.79,126.57
2016,6,18,9,0,930.0,84.0,1.8,17.0,757.0,272.67,177.06
2016,6,18,9,15,939.5,85.5,1.8,17.0,796.5,333.06,230.05
2016,6,18,9,30,949.0,87.0,1.8,17.0,836.0,393.49,283.26
2016,6,18,9,45,703.5,208.0,1.85,17.5,776.5,433.98,323.35
2016,6,18,10,0,458.0,329.0,1.9,18.0,717.0,455.85,344.76
2016,6,18,10,15,716.5,210.0,1.95,18.0,839.5,528.83,401.25
2016,6,18,10,30,975.0,91.0,2.0,18.0,962.0,622.14,473.29
2016,6,18,10,45,979.5,91.5,2.1,18.5,983.5,674.43,513.05
2016,6,18,11,0,984.0,92.0,2.2,19.0,1005.0,724.73,550.53
2016,6,18,11,15,986.0,92.5,2.25,19.0,1019.5,771.12,585.03
2016,6,18,11,30,988.0,93.0,2.3,19.0,1034.0,814.92,615.92
2016,6,18,11,45,990.0,92.5,2.4,19.5,1041.0,855.1,642.35
2016,6,18,12,0,992.0,92.0,2.5,20.0,1048.0,892.37,666.62
2016,6,18,12,15,991.5,92.0,2.55,20.0,1047.5,924.89,688.47
2016,6,18,12,30,991.0,92.0,2.6,20.0,1047.0,954.05,708.08
2016,6,18,12,45,987.5,93.0,2.7,20.0,1038.5,977.95,724.7
2016,6,18,13,0,984.0,94.0,2.8,20.0,1030.0,998.11,738.98
2016,6,18,13,15,981.5,93.5,2.85,20.0,1015.0,1013.93,750.06
2016,6,18,13,30,979.0,93.0,2.9,20.0,1000.0,1025.84,758.71
2016,6,18,13,45,973.5,93.0,2.95,20.0,977.5,1031.43,763.37
2016,6,18,14,0,968.0,93.0,3.0,20.0,955.0,1033.01,765.58
2016,6,18,14,15,962.5,92.0,3.05,20.0,926.5,1029.59,764.65
2016,6,18,14,30,957.0,91.0,3.1,20.0,898.0,1022.23,761.27
2016,6,18,14,45,947.0,91.0,3.15,20.0,862.5,1007.8,753.32
2016,6,18,15,0,937.0,91.0,3.2,20.0,827.0,989.72,743.04
2016,6,18,15,15,927.0,89.5,3.25,20.0,787.0,966.49,729.33
2016,6,18,15,30,917.0,88.0,3.3,20.0,747.0,939.92,713.34
2016,6,18,15,45,902.5,86.5,3.35,20.0,702.0,906.19,692.35
2016,6,18,16,0,888.0,85.0,3.4,20.0,657.0,869.74,669.3
2016,6,18,16,15,871.0,82.5,3.4,19.5,609.0,827.59,642.91
2016,6,18,16,30,854.0,80.0,3.4,19.0,561.0,783.38,614.62
2016,6,18,16,45,831.5,77.0,3.45,19.0,510.5,739.32,584.99
2016,6,18,17,0,809.0,74.0,3.5,19.0,460.0,686.99,548.64
2016,6,18,17,15,780.0,70.5,3.55,18.5,408.5,628.9,507.4
2016,6,18,17,30,751.0,67.0,3.6,18.0,357.0,570.98,463.74
2016,6,18,17,45,711.5,62.5,3.65,17.5,305.5,506.27,413.03
2016,6,18,18,0,672.0,58.0,3.7,17.0,254.0,443.51,361.84
2016,6,18,18,15,613.0,52.0,3.75,16.0,205.5,374.13,303.88
2016,6,18,18,30,554.0,46.0,3.8,15.0,157.0,307.82,246.29
2016,6,18,18,45,464.5,38.5,3.9,14.5,113.5,233.87,180.98
2016,6,18,19,0,375.0,31.0,4.0,14.0,70.0,169.48,122.03
2016,6,18,19,15,187.5,15.5,3.95,13.5,35.0,75.84,27.95
2016,6,18,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,19,4,45,53.0,5.0,1.6,11.5,6.0,0.0,0.0
2016,6,19,5,0,106.0,10.0,1.5,12.0,12.0,8.54,0.0
2016,6,19,5,15,251.5,20.5,1.45,12.5,43.5,16.84,4.33
2016,6,19,5,30,397.0,31.0,1.4,13.0,75.0,25.46,16.15
2016,6,19,5,45,486.5,38.5,1.4,14.0,119.5,31.25,21.89
2016,6,19,6,0,576.0,46.0,1.4,15.0,164.0,37.01,27.26
2016,6,19,6,15,632.0,51.5,1.4,15.5,213.0,44.53,34.07
2016,6,19,6,30,688.0,57.0,1.4,16.0,262.0,48.73,37.78
2016,6,19,6,45,727.5,61.0,1.4,16.5,313.5,51.53,40.13
2016,6,19,7,0,767.0,65.0,1.4,17.0,365.0,54.29,42.37
2016,6,19,7,15,794.5,68.5,1.4,17.5,416.5,56.49,44.05
2016,6,19,7,30,822.0,72.0,1.4,18.0,468.0,58.63,45.65
2016,6,19,7,45,843.0,74.5,1.4,18.5,518.0,68.17,53.61
2016,6,19,8,0,864.0,77.0,1.4,19.0,568.0,70.13,54.98
2016,6,19,8,15,879.5,79.5,1.4,19.5,615.5,92.35,55.42
2016,6,19,8,30,895.0,82.0,1.4,20.0,663.0,151.17,82.21
2016,6,19,8,45,745.0,149.0,1.4,20.5,654.5,215.27,134.47
2016,6,19,9,0,595.0,216.0,1.4,21.0,646.0,277.45,190.23
2016,6,19,9,15,767.5,152.0,1.45,21.0,738.0,326.29,225.93
2016,6,19,9,30,940.0,88.0,1.5,21.0,830.0,390.37,276.12
2016,6,19,9,45,948.0,89.0,1.6,21.5,864.0,449.12,325.79
2016,6,19,10,0,956.0,90.0,1.7,22.0,898.0,507.22,373.56
2016,6,19,10,15,961.5,91.0,1.8,22.0,926.5,563.18,419.04
2016,6,19,10,30,967.0,92.0,1.9,22.0,955.0,617.75,462.2
2016,6,19,10,45,969.0,93.5,2.0,22.0,976.0,668.97,501.82
2016,6,19,11,0,971.0,95.0,2.1,22.0,997.0,718.04,538.92
2016,6,19,11,15,973.5,96.0,2.15,22.0,1011.5,764.68,573.17
2016,6,19,11,30,976.0,97.0,2.2,22.0,1026.0,808.84,604.08
2016,6,19,11,45,974.0,99.5,2.3,22.0,1032.5,848.15,630.81
2016,6,19,12,0,972.0,102.0,2.4,22.0,1039.0,884.37,655.42
2016,6,19,12,15,972.0,102.0,2.45,22.0,1039.0,916.9,677.12
2016,6,19,12,30,972.0,102.0,2.5,22.0,1039.0,946.17,696.66
2016,6,19,12,45,967.5,104.0,2.65,22.0,1030.5,969.86,713.47
2016,6,19,13,0,963.0,106.0,2.8,22.0,1022.0,989.88,727.99
2016,6,19,13,15,960.5,105.5,2.85,21.5,1007.0,1005.63,740.39
2016,6,19,13,30,958.0,105.0,2.9,21.0,992.0,1017.56,750.45
2016,6,19,13,45,954.5,103.5,2.95,21.0,970.5,1023.64,755.41
2016,6,19,14,0,951.0,102.0,3.0,21.0,949.0,1025.77,757.95
2016,6,19,14,15,945.5,101.0,3.05,21.0,921.0,1022.55,757.13
2016,6,19,14,30,940.0,100.0,3.1,21.0,893.0,1015.44,753.92
2016,6,19,14,45,933.0,98.0,3.15,21.0,859.0,1002.03,746.65
2016,6,19,15,0,926.0,96.0,3.2,21.0,825.0,984.91,737.01
2016,6,19,15,15,783.5,146.0,3.2,20.5,741.0,904.94,685.64
2016,6,19,15,30,641.0,196.0,3.2,20.0,657.0,821.02,630.45
2016,6,19,15,45,668.0,169.5,3.25,20.0,624.5,803.94,621.0
2016,6,19,16,0,695.0,143.0,3.3,20.0,592.0,781.81,607.23
2016,6,19,16,15,706.5,125.0,3.3,19.5,552.0,751.17,588.16
2016,6,19,16,30,718.0,107.0,3.3,19.0,512.0,716.69,566.09
2016,6,19,16,45,630.0,118.5,3.35,19.0,450.5,636.79,508.35
2016,6,19,17,0,542.0,130.0,3.4,19.0,389.0,559.84,450.14
2016,6,19,17,15,604.5,100.0,3.35,18.5,358.5,546.32,442.41
2016,6,19,17,30,667.0,70.0,3.3,18.0,328.0,521.56,424.8
2016,6,19,17,45,614.5,70.0,3.3,17.5,281.5,460.54,376.21
2016,6,19,18,0,562.0,70.0,3.3,17.0,235.0,400.75,327.16
2016,6,19,18,15,508.0,62.5,3.25,16.0,190.5,335.56,272.71
2016,6,19,18,30,454.0,55.0,3.2,15.0,146.0,274.95,220.16
2016,6,19,18,45,380.5,44.0,3.15,14.5,106.0,208.54,161.55
2016,6,19,19,0,307.0,33.0,3.1,14.0,66.0,150.13,108.29
2016,6,19,19,15,153.5,16.5,3.1,14.0,33.0,68.5,25.91
2016,6,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,59.0,5.0,3.25,10.5,6.5,0.0,0.0
2016,6,20,5,0,118.0,10.0,3.3,11.0,13.0,8.54,0.0
2016,6,20,5,15,264.5,20.5,3.25,11.5,44.5,16.87,4.17
2016,6,20,5,30,411.0,31.0,3.2,12.0,76.0,25.52,16.23
2016,6,20,5,45,500.0,37.5,3.2,12.5,120.0,30.49,21.33
2016,6,20,6,0,589.0,44.0,3.2,13.0,164.0,38.6,28.88
2016,6,20,6,15,643.5,49.0,3.2,13.5,213.0,42.49,32.5
2016,6,20,6,30,698.0,54.0,3.2,14.0,262.0,46.36,35.95
2016,6,20,6,45,737.5,57.5,3.2,14.5,313.0,48.86,38.07
2016,6,20,7,0,777.0,61.0,3.2,15.0,364.0,51.36,40.1
2016,6,20,7,15,803.5,64.5,3.25,15.5,415.5,53.67,41.92
2016,6,20,7,30,830.0,68.0,3.3,16.0,467.0,63.45,50.25
2016,6,20,7,45,850.5,70.5,3.35,17.0,516.5,65.59,51.71
2016,6,20,8,0,871.0,73.0,3.4,18.0,566.0,67.61,53.06
2016,6,20,8,15,886.0,75.0,3.4,18.5,613.5,88.84,53.19
2016,6,20,8,30,901.0,77.0,3.4,19.0,661.0,147.56,79.81
2016,6,20,8,45,912.5,79.0,3.4,19.5,704.5,207.16,122.13
2016,6,20,9,0,924.0,81.0,3.4,20.0,748.0,267.54,172.06
2016,6,20,9,15,933.0,82.5,3.4,20.5,787.5,327.41,224.22
2016,6,20,9,30,942.0,84.0,3.4,21.0,827.0,387.26,276.57
2016,6,20,9,45,943.5,88.5,3.45,21.5,859.5,446.18,327.39
2016,6,20,10,0,945.0,93.0,3.5,22.0,892.0,503.81,375.72
2016,6,20,10,15,950.0,94.0,3.5,22.0,920.0,558.99,421.34
2016,6,20,10,30,955.0,95.0,3.5,22.0,948.0,612.75,464.54
2016,6,20,10,45,960.0,95.5,3.55,22.0,969.5,664.46,505.18
2016,6,20,11,0,965.0,96.0,3.6,22.0,991.0,714.3,543.42
2016,6,20,11,15,967.0,96.5,3.65,22.0,1005.5,759.97,577.81
2016,6,20,11,30,969.0,97.0,3.7,22.0,1020.0,803.12,608.87
2016,6,20,11,45,971.0,96.5,3.75,22.0,1027.0,842.73,636.11
2016,6,20,12,0,973.0,96.0,3.8,22.0,1034.0,879.48,661.27
2016,6,20,12,15,972.5,96.0,3.8,22.0,1034.0,911.56,682.89
2016,6,20,12,30,972.0,96.0,3.8,22.0,1034.0,940.35,702.24
2016,6,20,12,45,967.5,98.0,3.85,22.0,1025.5,963.99,718.43
2016,6,20,13,0,963.0,100.0,3.9,22.0,1017.0,983.97,732.25
2016,6,20,13,15,960.0,99.5,3.95,22.0,1002.0,999.2,742.99
2016,6,20,13,30,957.0,99.0,4.0,22.0,987.0,1010.58,751.3
2016,6,20,13,45,954.0,97.5,4.05,22.0,965.0,1017.07,756.5
2016,6,20,14,0,951.0,96.0,4.1,22.0,943.0,1019.62,759.22
2016,6,20,14,15,945.0,95.0,4.1,21.5,914.5,1015.86,759.04
2016,6,20,14,30,939.0,94.0,4.1,21.0,886.0,1008.23,756.41
2016,6,20,14,45,930.5,93.0,4.15,21.0,851.5,994.42,748.58
2016,6,20,15,0,922.0,92.0,4.2,21.0,817.0,976.98,738.39
2016,6,20,15,15,911.5,90.5,4.2,20.5,777.5,953.62,725.31
2016,6,20,15,30,901.0,89.0,4.2,20.0,738.0,926.99,709.94
2016,6,20,15,45,887.5,87.0,4.25,20.0,694.0,894.05,688.97
2016,6,20,16,0,874.0,85.0,4.3,20.0,650.0,858.37,665.93
2016,6,20,16,15,857.5,82.5,4.3,19.5,602.5,817.12,639.67
2016,6,20,16,30,841.0,80.0,4.3,19.0,555.0,773.83,611.52
2016,6,20,16,45,818.5,77.5,4.3,18.5,505.0,730.91,583.13
2016,6,20,17,0,796.0,75.0,4.3,18.0,455.0,679.73,547.96
2016,6,20,17,15,767.0,71.5,4.2,17.5,404.0,622.21,505.99
2016,6,20,17,30,738.0,68.0,4.1,17.0,353.0,564.89,461.92
2016,6,20,17,45,696.5,63.5,4.1,16.5,302.5,499.61,410.19
2016,6,20,18,0,655.0,59.0,4.1,16.0,252.0,436.48,358.26
2016,6,20,18,15,597.0,53.5,4.0,15.5,204.0,369.09,300.83
2016,6,20,18,30,539.0,48.0,3.9,15.0,156.0,304.53,243.99
2016,6,20,18,45,451.5,40.0,3.85,15.0,113.5,231.43,179.05
2016,6,20,19,0,364.0,32.0,3.8,15.0,71.0,167.65,120.69
2016,6,20,19,15,182.0,16.0,3.75,14.5,35.5,75.57,29.72
2016,6,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,4,45,54.0,5.0,3.25,11.5,6.0,0.0,0.0
2016,6,21,5,0,108.0,10.0,3.3,12.0,12.0,8.54,0.0
2016,6,21,5,15,253.5,20.5,3.25,12.5,43.5,16.87,3.87
2016,6,21,5,30,399.0,31.0,3.2,13.0,75.0,25.49,16.1
2016,6,21,5,45,487.5,38.0,3.2,14.0,118.5,30.86,21.51
2016,6,21,6,0,576.0,45.0,3.2,15.0,162.0,39.43,29.36
2016,6,21,6,15,631.0,50.0,3.15,15.5,210.5,43.26,32.91
2016,6,21,6,30,686.0,55.0,3.1,16.0,259.0,47.09,36.3
2016,6,21,6,45,725.0,59.0,3.05,16.5,309.5,49.93,38.7
2016,6,21,7,0,764.0,63.0,3.0,17.0,360.0,52.75,41.0
2016,6,21,7,15,791.0,66.0,2.95,17.5,411.0,54.62,42.41
2016,6,21,7,30,818.0,69.0,2.9,18.0,462.0,63.97,50.29
2016,6,21,7,45,839.5,71.5,2.9,19.0,512.0,66.09,51.73
2016,6,21,8,0,861.0,74.0,2.9,20.0,562.0,68.11,53.05
2016,6,21,8,15,876.0,76.0,2.85,20.5,609.0,88.31,52.94
2016,6,21,8,30,891.0,78.0,2.8,21.0,656.0,146.44,78.76
2016,6,21,8,45,904.0,79.5,2.8,22.0,699.5,205.34,119.74
2016,6,21,9,0,917.0,81.0,2.8,23.0,743.0,265.19,168.18
2016,6,21,9,15,926.0,82.5,2.8,23.0,782.0,324.65,219.65
2016,6,21,9,30,935.0,84.0,2.8,23.0,821.0,384.11,271.48
2016,6,21,9,45,935.5,89.0,2.85,23.5,853.5,442.64,321.39
2016,6,21,10,0,936.0,94.0,2.9,24.0,886.0,499.8,368.74
2016,6,21,10,15,941.5,95.0,2.9,24.0,913.5,554.78,413.58
2016,6,21,10,30,947.0,96.0,2.9,24.0,941.0,608.42,456.06
2016,6,21,10,45,949.5,98.0,2.95,24.5,962.0,659.48,494.65
2016,6,21,11,0,952.0,100.0,3.0,25.0,983.0,708.49,530.6
2016,6,21,11,15,955.0,100.5,3.05,25.0,997.5,754.37,564.5
2016,6,21,11,30,958.0,101.0,3.1,25.0,1012.0,797.85,595.36
2016,6,21,11,45,958.5,101.5,3.2,25.0,1019.5,836.84,621.94
2016,6,21,12,0,959.0,102.0,3.3,25.0,1027.0,872.93,646.5
2016,6,21,12,15,959.0,102.0,3.4,25.0,1027.0,905.14,668.41
2016,6,21,12,30,959.0,102.0,3.5,25.0,1027.0,934.14,688.2
2016,6,21,12,45,956.5,102.5,3.6,25.0,1019.0,958.02,704.63
2016,6,21,13,0,954.0,103.0,3.7,25.0,1011.0,978.32,718.79
2016,6,21,13,15,951.5,102.5,3.75,24.5,996.5,993.98,731.1
2016,6,21,13,30,949.0,102.0,3.8,24.0,982.0,1005.83,741.08
2016,6,21,13,45,945.0,101.0,3.9,24.0,960.5,1011.91,746.29
2016,6,21,14,0,941.0,100.0,4.0,24.0,939.0,1014.08,749.07
2016,6,21,14,15,935.5,99.0,4.0,23.5,911.0,1010.92,749.28
2016,6,21,14,30,930.0,98.0,4.0,23.0,883.0,1003.91,747.09
2016,6,21,14,45,922.5,96.5,4.05,23.0,849.0,990.7,739.73
2016,6,21,15,0,915.0,95.0,4.1,23.0,815.0,973.84,730.01
2016,6,21,15,15,905.5,93.0,4.1,22.5,776.0,951.07,717.44
2016,6,21,15,30,896.0,91.0,4.1,22.0,737.0,924.98,702.58
2016,6,21,15,45,883.5,89.0,4.15,22.0,693.5,893.1,682.54
2016,6,21,16,0,871.0,87.0,4.2,22.0,650.0,858.44,660.42
2016,6,21,16,15,855.0,84.5,4.15,21.5,603.0,817.76,634.61
2016,6,21,16,30,839.0,82.0,4.1,21.0,556.0,775.0,606.94
2016,6,21,16,45,818.0,79.0,4.1,20.5,506.5,732.79,579.39
2016,6,21,17,0,797.0,76.0,4.1,20.0,457.0,682.14,544.94
2016,6,21,17,15,768.5,72.5,4.05,19.5,406.5,624.93,503.83
2016,6,21,17,30,740.0,69.0,4.0,19.0,356.0,567.84,460.49
2016,6,21,17,45,701.0,64.5,4.0,18.5,305.5,503.91,410.31
2016,6,21,18,0,662.0,60.0,4.0,18.0,255.0,441.86,359.72
2016,6,21,18,15,605.0,54.0,3.95,17.0,206.5,374.06,303.1
2016,6,21,18,30,548.0,48.0,3.9,16.0,158.0,308.89,246.6
2016,6,21,18,45,456.5,40.0,3.9,15.5,115.0,233.72,180.59
2016,6,21,19,0,365.0,32.0,3.9,15.0,72.0,168.31,121.36
2016,6,21,19,15,182.5,16.0,3.85,14.5,36.0,75.95,30.66
2016,6,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.0,4.15,10.5,6.0,0.0,0.0
2016,6,22,5,0,78.0,10.0,4.2,11.0,12.0,8.54,0.0
2016,6,22,5,15,224.0,21.5,4.2,11.0,42.5,17.73,4.11
2016,6,22,5,30,370.0,33.0,4.2,11.0,73.0,27.17,17.66
2016,6,22,5,45,461.5,41.0,4.25,11.5,116.5,33.28,23.87
2016,6,22,6,0,553.0,49.0,4.3,12.0,160.0,39.35,29.65
2016,6,22,6,15,610.5,54.5,4.35,12.5,209.0,43.16,33.22
2016,6,22,6,30,668.0,60.0,4.4,13.0,258.0,51.11,40.35
2016,6,22,6,45,706.0,65.0,4.45,14.0,308.5,54.57,43.23
2016,6,22,7,0,744.0,70.0,4.5,15.0,359.0,57.95,45.94
2016,6,22,7,15,772.5,73.5,4.5,15.5,410.0,59.99,47.49
2016,6,22,7,30,801.0,77.0,4.5,16.0,461.0,61.98,48.96
2016,6,22,7,45,823.0,80.0,4.55,16.5,511.0,63.45,49.96
2016,6,22,8,0,845.0,83.0,4.6,17.0,561.0,73.72,58.58
2016,6,22,8,15,861.5,85.5,4.55,17.0,608.5,93.16,58.43
2016,6,22,8,30,878.0,88.0,4.5,17.0,656.0,151.09,84.61
2016,6,22,8,45,891.5,89.5,4.5,17.5,700.0,209.49,126.08
2016,6,22,9,0,905.0,91.0,4.5,18.0,744.0,268.89,175.46
2016,6,22,9,15,915.0,92.5,4.45,18.5,783.5,328.09,227.5
2016,6,22,9,30,925.0,94.0,4.4,19.0,823.0,387.41,279.91
2016,6,22,9,45,933.0,95.5,4.35,19.5,857.5,445.82,330.73
2016,6,22,10,0,941.0,97.0,4.3,20.0,892.0,503.63,379.62
2016,6,22,10,15,947.0,98.0,4.3,20.0,920.5,559.2,426.2
2016,6,22,10,30,953.0,99.0,4.3,20.0,949.0,613.47,470.44
2016,6,22,10,45,957.0,100.0,4.3,20.5,970.5,665.0,510.45
2016,6,22,11,0,961.0,101.0,4.3,21.0,992.0,714.58,547.83
