Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,11,15,964.0,101.5,4.3,21.0,1007.0,760.92,582.94
2016,6,22,11,30,967.0,102.0,4.3,21.0,1022.0,804.83,614.9
2016,6,22,11,45,968.0,102.5,4.3,21.0,1029.5,844.61,642.34
2016,6,22,12,0,969.0,103.0,4.3,21.0,1037.0,881.5,667.63
2016,6,22,12,15,969.5,103.0,4.3,21.0,1037.5,914.51,690.13
2016,6,22,12,30,970.0,103.0,4.3,21.0,1038.0,944.32,710.39
2016,6,22,12,45,966.5,104.5,4.3,21.0,1030.5,968.57,726.86
2016,6,22,13,0,963.0,106.0,4.3,21.0,1023.0,989.18,740.93
2016,6,22,13,15,960.5,105.5,4.3,21.0,1008.5,1005.11,751.92
2016,6,22,13,30,958.0,105.0,4.3,21.0,994.0,1017.2,760.46
2016,6,22,13,45,955.0,103.5,4.35,21.0,972.5,1023.93,765.83
2016,6,22,14,0,952.0,102.0,4.4,21.0,951.0,1026.71,768.71
2016,6,22,14,15,946.5,101.0,4.4,21.0,922.5,1023.66,767.52
2016,6,22,14,30,941.0,100.0,4.4,21.0,894.0,1016.71,763.88
2016,6,22,14,45,933.5,98.5,4.4,21.0,860.0,1003.51,756.14
2016,6,22,15,0,926.0,97.0,4.4,21.0,826.0,986.62,746.01
2016,6,22,15,15,915.5,95.0,4.4,20.5,786.0,962.83,732.58
2016,6,22,15,30,905.0,93.0,4.4,20.0,746.0,935.72,716.96
2016,6,22,15,45,891.5,91.0,4.45,20.0,701.5,902.82,696.19
2016,6,22,16,0,878.0,89.0,4.5,20.0,657.0,867.16,673.3
2016,6,22,16,15,861.5,86.5,4.5,19.5,609.5,825.91,647.09
2016,6,22,16,30,845.0,84.0,4.5,19.0,562.0,789.93,624.35
2016,6,22,16,45,821.5,81.5,4.5,18.5,511.5,738.93,590.02
2016,6,22,17,0,798.0,79.0,4.5,18.0,461.0,686.91,554.23
2016,6,22,17,15,769.0,75.0,4.5,17.5,409.5,628.71,511.98
2016,6,22,17,30,740.0,71.0,4.5,17.0,358.0,570.67,467.54
2016,6,22,17,45,696.0,67.0,4.5,16.5,307.0,504.29,414.79
2016,6,22,18,0,652.0,63.0,4.5,16.0,256.0,442.7,363.93
2016,6,22,18,15,593.0,57.0,4.45,15.0,207.0,372.2,304.55
2016,6,22,18,30,534.0,51.0,4.4,14.0,158.0,306.64,247.19
2016,6,22,18,45,435.5,43.0,4.35,13.5,114.5,229.38,179.0
2016,6,22,19,0,337.0,35.0,4.3,13.0,71.0,162.52,118.49
2016,6,22,19,15,196.5,22.5,4.3,12.5,41.0,86.9,37.15
2016,6,22,19,30,56.0,10.0,4.3,12.0,11.0,20.01,0.0
2016,6,22,19,45,28.0,5.0,4.3,12.0,5.5,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,5,15,218.5,14.5,3.65,10.5,38.0,11.64,0.54
2016,6,23,5,30,437.0,29.0,3.6,11.0,76.0,26.06,16.69
2016,6,23,5,45,526.0,35.5,3.6,11.5,120.5,31.54,22.33
2016,6,23,6,0,615.0,42.0,3.6,12.0,165.0,37.04,27.58
2016,6,23,6,15,666.5,46.5,3.6,12.5,214.0,40.57,30.91
2016,6,23,6,30,718.0,51.0,3.6,13.0,263.0,44.11,34.09
2016,6,23,6,45,754.0,54.5,3.65,13.5,313.5,46.7,36.29
2016,6,23,7,0,790.0,58.0,3.7,14.0,364.0,49.26,38.41
2016,6,23,7,15,814.0,60.5,3.65,14.5,414.0,57.71,45.67
2016,6,23,7,30,838.0,63.0,3.6,15.0,464.0,60.08,47.49
2016,6,23,7,45,855.5,65.5,3.6,16.0,512.5,62.25,49.02
2016,6,23,8,0,873.0,68.0,3.6,17.0,561.0,64.3,50.43
2016,6,23,8,15,886.5,70.0,3.55,17.5,607.5,83.11,50.13
2016,6,23,8,30,900.0,72.0,3.5,18.0,654.0,141.6,75.83
2016,6,23,8,45,909.5,74.0,3.5,18.5,696.0,200.74,117.64
2016,6,23,9,0,919.0,76.0,3.5,19.0,738.0,260.44,167.18
2016,6,23,9,15,927.0,77.5,3.5,19.0,776.5,319.69,219.53
2016,6,23,9,30,935.0,79.0,3.5,19.0,815.0,378.84,272.27
2016,6,23,9,45,937.5,82.0,3.5,19.5,847.0,436.63,322.69
2016,6,23,10,0,940.0,85.0,3.5,20.0,879.0,493.25,370.71
2016,6,23,10,15,945.0,86.0,3.55,20.0,906.5,548.14,416.71
2016,6,23,10,30,950.0,87.0,3.6,20.0,934.0,601.64,460.34
2016,6,23,10,45,954.5,87.0,3.65,20.5,955.0,652.4,499.82
2016,6,23,11,0,959.0,87.0,3.7,21.0,976.0,701.25,536.72
2016,6,23,11,15,961.0,87.5,3.75,21.0,990.0,746.67,571.24
2016,6,23,11,30,963.0,88.0,3.8,21.0,1004.0,789.58,602.24
2016,6,23,11,45,964.0,87.5,3.9,21.0,1011.0,828.18,629.24
2016,6,23,12,0,965.0,87.0,4.0,21.0,1018.0,863.87,654.13
2016,6,23,12,15,965.0,87.0,4.05,20.5,1017.5,896.12,677.66
2016,6,23,12,30,965.0,87.0,4.1,20.0,1017.0,925.13,699.03
2016,6,23,12,45,961.0,88.5,4.15,20.0,1009.0,948.59,715.33
2016,6,23,13,0,957.0,90.0,4.2,20.0,1001.0,968.41,729.23
2016,6,23,13,15,954.0,89.5,4.2,20.0,986.0,983.5,739.73
2016,6,23,13,30,951.0,89.0,4.2,20.0,971.0,994.78,747.77
2016,6,23,13,45,948.0,87.0,4.25,20.0,949.5,1000.66,752.59
2016,6,23,14,0,945.0,85.0,4.3,20.0,928.0,1002.61,754.91
2016,6,23,14,15,939.5,84.0,4.3,19.5,900.0,999.29,754.96
2016,6,23,14,30,934.0,83.0,4.3,19.0,872.0,992.13,752.53
2016,6,23,14,45,926.5,81.5,4.35,19.0,838.0,978.74,744.82
2016,6,23,15,0,919.0,80.0,4.4,19.0,804.0,961.7,734.75
2016,6,23,15,15,910.0,78.5,4.35,18.5,765.5,939.75,722.02
2016,6,23,15,30,901.0,77.0,4.3,18.0,727.0,914.48,707.12
2016,6,23,15,45,888.0,75.5,4.3,18.0,683.5,882.51,686.31
2016,6,23,16,0,875.0,74.0,4.3,18.0,640.0,847.81,663.44
2016,6,23,16,15,860.0,72.0,4.25,17.5,594.0,808.34,637.95
2016,6,23,16,30,845.0,70.0,4.2,17.0,548.0,766.74,610.54
2016,6,23,16,45,823.0,68.0,4.2,17.0,499.0,717.94,576.36
2016,6,23,17,0,801.0,66.0,4.2,17.0,450.0,668.1,540.86
2016,6,23,17,15,774.5,63.0,4.15,16.5,400.5,618.79,505.59
2016,6,23,17,30,748.0,60.0,4.1,16.0,351.0,563.47,462.95
2016,6,23,17,45,707.5,57.0,4.05,15.5,301.0,500.22,412.45
2016,6,23,18,0,667.0,54.0,4.0,15.0,251.0,438.98,361.75
2016,6,23,18,15,612.0,48.5,3.9,14.5,203.5,370.24,303.07
2016,6,23,18,30,557.0,43.0,3.8,14.0,156.0,305.95,246.2
2016,6,23,18,45,468.5,36.5,3.7,14.0,113.5,235.13,182.74
2016,6,23,19,0,380.0,30.0,3.6,14.0,71.0,171.75,124.44
2016,6,23,19,15,237.0,19.5,3.5,13.5,41.0,94.94,41.03
2016,6,23,19,30,94.0,9.0,3.4,13.0,11.0,27.01,0.0
2016,6,23,19,45,47.0,4.5,3.35,13.0,5.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,24,5,15,201.0,15.5,3.5,10.5,37.0,12.46,0.68
2016,6,24,5,30,402.0,31.0,3.5,11.0,74.0,25.56,16.22
2016,6,24,5,45,491.0,38.5,3.55,11.5,118.0,31.35,22.15
2016,6,24,6,0,580.0,46.0,3.6,12.0,162.0,37.11,27.64
2016,6,24,6,15,637.0,51.5,3.6,12.5,211.5,44.64,34.56
2016,6,24,6,30,694.0,57.0,3.6,13.0,261.0,48.86,38.34
2016,6,24,6,45,732.0,61.5,3.6,13.5,312.5,52.04,41.07
2016,6,24,7,0,770.0,66.0,3.6,14.0,364.0,55.17,43.66
2016,6,24,7,15,798.0,69.5,3.55,14.5,415.5,57.35,45.36
2016,6,24,7,30,826.0,73.0,3.5,15.0,467.0,59.47,46.97
2016,6,24,7,45,847.0,75.5,3.45,16.0,517.5,68.89,54.82
2016,6,24,8,0,868.0,78.0,3.4,17.0,568.0,70.86,56.1
2016,6,24,8,15,883.5,80.5,3.3,17.5,615.5,89.12,55.61
2016,6,24,8,30,899.0,83.0,3.2,18.0,663.0,148.2,81.35
2016,6,24,8,45,911.5,85.0,3.15,18.5,707.5,207.97,123.24
2016,6,24,9,0,924.0,87.0,3.1,19.0,752.0,268.65,173.15
2016,6,24,9,15,933.5,88.5,3.05,19.5,791.5,328.81,225.47
2016,6,24,9,30,943.0,90.0,3.0,20.0,831.0,389.03,278.06
2016,6,24,9,45,952.0,90.0,3.0,20.5,866.0,447.72,328.59
2016,6,24,10,0,961.0,90.0,3.0,21.0,901.0,505.86,377.25
2016,6,24,10,15,966.5,91.0,3.05,21.0,929.5,562.24,423.92
2016,6,24,10,30,972.0,92.0,3.1,21.0,958.0,617.22,468.18
2016,6,24,10,45,976.5,92.5,3.15,21.5,980.0,669.58,508.32
2016,6,24,11,0,981.0,93.0,3.2,22.0,1002.0,719.99,545.83
2016,6,24,11,15,983.5,93.5,3.25,22.0,1017.0,766.85,580.9
2016,6,24,11,30,986.0,94.0,3.3,22.0,1032.0,811.19,612.56
2016,6,24,11,45,986.5,94.5,3.4,22.5,1039.5,851.3,638.96
2016,6,24,12,0,987.0,95.0,3.5,23.0,1047.0,888.42,663.14
2016,6,24,12,15,987.0,95.0,3.6,23.0,1047.0,921.56,685.81
2016,6,24,12,30,987.0,95.0,3.7,23.0,1047.0,951.39,706.28
2016,6,24,12,45,976.5,101.5,3.85,23.0,1037.0,974.4,722.54
2016,6,24,13,0,966.0,108.0,4.0,23.0,1027.0,993.55,736.34
2016,6,24,13,15,963.0,107.5,4.05,23.0,1012.0,1009.21,747.33
2016,6,24,13,30,960.0,107.0,4.1,23.0,997.0,1021.01,755.88
2016,6,24,13,45,955.0,106.5,4.2,23.0,975.0,1027.0,761.02
2016,6,24,14,0,950.0,106.0,4.3,23.0,953.0,1029.03,763.7
2016,6,24,14,15,944.5,104.5,4.35,23.0,925.0,1025.64,762.61
2016,6,24,14,30,939.0,103.0,4.4,23.0,897.0,1018.34,759.06
2016,6,24,14,45,930.5,102.0,4.45,23.0,862.5,1004.88,751.49
2016,6,24,15,0,922.0,101.0,4.5,23.0,828.0,987.76,741.6
2016,6,24,15,15,911.5,99.5,4.5,22.5,788.0,964.72,728.91
2016,6,24,15,30,901.0,98.0,4.5,22.0,748.0,938.38,713.93
2016,6,24,15,45,887.5,95.5,4.5,22.0,703.5,905.15,692.68
2016,6,24,16,0,874.0,93.0,4.5,22.0,659.0,869.15,669.38
2016,6,24,16,15,856.5,90.5,4.45,21.5,611.0,827.28,642.66
2016,6,24,16,30,839.0,88.0,4.4,21.0,563.0,790.9,619.55
2016,6,24,16,45,816.5,85.0,4.35,21.0,513.0,740.31,584.49
2016,6,24,17,0,794.0,82.0,4.3,21.0,463.0,688.62,548.21
2016,6,24,17,15,764.0,78.0,4.2,20.0,411.0,629.88,506.82
2016,6,24,17,30,734.0,74.0,4.1,19.0,359.0,571.37,463.31
2016,6,24,17,45,693.0,69.0,4.05,18.5,308.0,508.2,413.65
2016,6,24,18,0,652.0,64.0,4.0,18.0,257.0,444.98,362.19
2016,6,24,18,15,592.0,57.5,3.9,17.0,208.0,373.33,302.63
2016,6,24,18,30,532.0,51.0,3.8,16.0,159.0,306.74,245.13
2016,6,24,18,45,440.0,42.5,3.75,15.5,115.5,231.4,179.15
2016,6,24,19,0,348.0,34.0,3.7,15.0,72.0,165.84,120.09
2016,6,24,19,15,205.0,22.0,3.65,14.5,41.5,89.25,38.86
2016,6,24,19,30,62.0,10.0,3.6,14.0,11.0,21.33,0.0
2016,6,24,19,45,31.0,5.0,3.55,14.0,5.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,183.0,16.0,2.55,13.5,35.5,12.87,0.47
2016,6,25,5,30,366.0,32.0,2.5,14.0,71.0,26.36,16.63
2016,6,25,5,45,458.5,40.0,2.45,15.0,114.5,32.49,22.8
2016,6,25,6,0,551.0,48.0,2.4,16.0,158.0,38.58,28.47
2016,6,25,6,15,609.5,54.0,2.35,16.5,206.5,42.81,32.37
2016,6,25,6,30,668.0,60.0,2.3,17.0,255.0,51.17,39.76
2016,6,25,6,45,709.5,64.0,2.3,17.5,306.5,53.85,42.0
2016,6,25,7,0,751.0,68.0,2.3,18.0,358.0,56.53,44.14
2016,6,25,7,15,779.5,71.5,2.25,18.5,409.0,58.63,45.74
2016,6,25,7,30,808.0,75.0,2.2,19.0,460.0,60.68,47.25
2016,6,25,7,45,831.0,77.5,2.15,19.5,510.5,61.88,48.01
2016,6,25,8,0,854.0,80.0,2.1,20.0,561.0,71.93,56.33
2016,6,25,8,15,870.0,82.0,2.1,20.5,608.5,88.82,55.39
2016,6,25,8,30,886.0,84.0,2.1,21.0,656.0,146.82,79.83
2016,6,25,8,45,899.0,86.0,2.1,21.5,700.0,205.92,120.45
2016,6,25,9,0,912.0,88.0,2.1,22.0,744.0,265.99,168.96
2016,6,25,9,15,921.5,89.5,2.15,22.0,783.5,325.48,220.25
2016,6,25,9,30,931.0,91.0,2.2,22.0,823.0,385.03,272.05
2016,6,25,9,45,930.5,96.5,2.25,22.5,855.0,443.49,321.8
2016,6,25,10,0,930.0,102.0,2.3,23.0,887.0,500.49,368.91
2016,6,25,10,15,936.0,103.5,2.35,23.0,915.5,556.03,414.1
2016,6,25,10,30,942.0,105.0,2.4,23.0,944.0,610.3,457.03
2016,6,25,10,45,946.0,106.0,2.5,23.5,965.5,661.48,495.82
2016,6,25,11,0,950.0,107.0,2.6,24.0,987.0,710.75,532.12
2016,6,25,11,15,953.0,107.5,2.65,24.0,1002.0,756.81,566.07
2016,6,25,11,30,956.0,108.0,2.7,24.0,1017.0,800.49,597.25
2016,6,25,11,45,957.5,108.0,2.8,24.0,1024.5,840.04,624.17
2016,6,25,12,0,959.0,108.0,2.9,24.0,1032.0,876.78,649.11
2016,6,25,12,15,959.0,108.0,2.95,24.0,1032.0,909.29,670.84
2016,6,25,12,30,959.0,108.0,3.0,24.0,1032.0,938.61,690.45
2016,6,25,12,45,960.0,106.5,3.1,24.0,1025.5,964.12,707.94
2016,6,25,13,0,961.0,105.0,3.2,24.0,1019.0,986.12,723.21
2016,6,25,13,15,958.5,104.0,3.25,24.0,1004.5,1001.68,733.98
2016,6,25,13,30,956.0,103.0,3.3,24.0,990.0,1013.39,742.4
2016,6,25,13,45,952.0,102.0,3.35,24.0,968.5,1019.78,747.48
2016,6,25,14,0,948.0,101.0,3.4,24.0,947.0,1022.23,750.15
2016,6,25,14,15,942.5,100.0,3.45,24.0,919.0,1019.31,749.46
2016,6,25,14,30,937.0,99.0,3.5,24.0,891.0,1012.52,746.39
2016,6,25,14,45,929.5,97.5,3.55,24.0,857.0,999.48,739.31
2016,6,25,15,0,922.0,96.0,3.6,24.0,823.0,982.76,729.9
2016,6,25,15,15,912.5,94.0,3.6,23.5,783.5,960.07,717.62
2016,6,25,15,30,903.0,92.0,3.6,23.0,744.0,934.04,703.06
2016,6,25,15,45,890.5,89.5,3.65,23.0,700.0,901.62,683.0
2016,6,25,16,0,878.0,87.0,3.7,23.0,656.0,866.36,660.84
2016,6,25,16,15,861.5,84.5,3.7,22.5,608.5,825.18,635.27
2016,6,25,16,30,845.0,82.0,3.7,22.0,561.0,781.91,607.82
2016,6,25,16,45,824.0,79.0,3.7,21.5,511.0,739.62,580.55
2016,6,25,17,0,803.0,76.0,3.7,21.0,461.0,688.79,546.4
2016,6,25,17,15,774.5,72.5,3.65,20.5,410.0,631.36,505.71
2016,6,25,17,30,746.0,69.0,3.6,20.0,359.0,574.02,462.63
2016,6,25,17,45,706.5,64.5,3.6,19.5,308.0,509.48,412.48
2016,6,25,18,0,667.0,60.0,3.6,19.0,257.0,446.83,361.9
2016,6,25,18,15,609.5,54.0,3.55,18.0,208.5,378.39,305.24
2016,6,25,18,30,552.0,48.0,3.5,17.0,160.0,312.62,248.67
2016,6,25,18,45,462.0,40.0,3.5,16.5,116.5,237.52,183.07
2016,6,25,19,0,372.0,32.0,3.5,16.0,73.0,172.0,124.03
2016,6,25,19,15,228.5,21.0,3.5,15.5,42.5,94.79,41.5
2016,6,25,19,30,85.0,10.0,3.5,15.0,12.0,26.15,0.0
2016,6,25,19,45,42.5,5.0,3.5,15.0,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,5,15,177.5,15.5,3.55,13.5,34.0,12.45,0.0
2016,6,26,5,30,355.0,31.0,3.5,14.0,68.0,25.47,15.83
2016,6,26,5,45,447.0,39.0,3.5,15.0,110.5,31.62,22.01
2016,6,26,6,0,539.0,47.0,3.5,16.0,153.0,37.72,27.69
2016,6,26,6,15,596.0,52.5,3.4,16.5,201.0,41.56,31.25
2016,6,26,6,30,653.0,58.0,3.3,17.0,249.0,49.38,38.17
2016,6,26,6,45,694.0,62.0,3.25,17.5,299.5,52.1,40.46
2016,6,26,7,0,735.0,66.0,3.2,18.0,350.0,54.81,42.64
2016,6,26,7,15,763.5,70.0,3.2,18.5,400.0,57.32,44.6
2016,6,26,7,30,792.0,74.0,3.2,19.0,450.0,59.75,46.45
2016,6,26,7,45,813.0,76.5,3.2,20.0,499.5,60.93,47.1
2016,6,26,8,0,834.0,79.0,3.2,21.0,549.0,70.96,55.28
2016,6,26,8,15,744.5,118.5,3.2,21.5,564.5,91.76,59.67
2016,6,26,8,30,655.0,158.0,3.2,22.0,580.0,158.49,97.65
2016,6,26,8,45,772.0,123.5,3.25,23.0,654.0,203.77,123.74
2016,6,26,9,0,889.0,89.0,3.3,24.0,728.0,260.98,165.24
2016,6,26,9,15,898.5,90.5,3.35,24.0,767.0,319.14,215.41
2016,6,26,9,30,908.0,92.0,3.4,24.0,806.0,377.4,266.19
2016,6,26,9,45,914.5,94.0,3.45,24.5,839.0,434.71,315.09
2016,6,26,10,0,921.0,96.0,3.5,25.0,872.0,491.31,362.09
2016,6,26,10,15,926.0,97.5,3.55,25.0,900.0,545.83,406.87
2016,6,26,10,30,931.0,99.0,3.6,25.0,928.0,599.0,449.38
2016,6,26,10,45,934.0,100.5,3.65,25.5,948.5,649.41,487.78
2016,6,26,11,0,937.0,102.0,3.7,26.0,969.0,697.85,523.61
2016,6,26,11,15,736.0,240.0,3.75,26.0,927.5,721.72,538.31
2016,6,26,11,30,535.0,378.0,3.8,26.0,886.0,724.54,537.15
2016,6,26,11,45,739.0,240.5,3.85,26.0,949.0,795.42,591.87
2016,6,26,12,0,943.0,103.0,3.9,26.0,1012.0,859.3,638.21
2016,6,26,12,15,679.0,259.5,3.95,26.0,914.0,823.36,611.06
2016,6,26,12,30,415.0,416.0,4.0,26.0,816.0,756.73,559.29
2016,6,26,12,45,423.0,411.0,4.05,26.0,816.5,777.75,574.94
2016,6,26,13,0,431.0,406.0,4.1,26.0,817.0,796.86,588.75
2016,6,26,13,15,672.0,261.0,4.1,25.5,890.0,903.91,670.19
2016,6,26,13,30,913.0,116.0,4.1,25.0,963.0,985.36,727.16
2016,6,26,13,45,909.5,114.5,4.15,25.0,942.0,991.63,731.62
2016,6,26,14,0,906.0,113.0,4.2,25.0,921.0,994.11,734.23
2016,6,26,14,15,900.0,112.0,4.2,24.5,894.0,990.9,734.36
2016,6,26,14,30,894.0,111.0,4.2,24.0,867.0,983.97,732.15
2016,6,26,14,45,887.5,108.5,4.2,24.0,834.0,971.36,724.82
2016,6,26,15,0,881.0,106.0,4.2,24.0,801.0,955.16,715.19
2016,6,26,15,15,870.5,104.0,4.2,23.5,762.5,932.32,702.48
2016,6,26,15,30,860.0,102.0,4.2,23.0,724.0,906.31,687.58
2016,6,26,15,45,849.0,99.0,4.2,23.0,681.5,875.77,668.14
2016,6,26,16,0,838.0,96.0,4.2,23.0,639.0,842.46,646.67
2016,6,26,16,15,821.0,93.0,4.15,22.5,592.5,809.73,626.47
2016,6,26,16,30,804.0,90.0,4.1,22.0,546.0,766.34,598.32
2016,6,26,16,45,785.0,86.0,4.05,22.0,497.5,718.55,565.43
2016,6,26,17,0,766.0,82.0,4.0,22.0,449.0,669.5,531.1
2016,6,26,17,15,736.5,77.5,3.95,21.5,399.0,611.72,489.6
2016,6,26,17,30,707.0,73.0,3.9,21.0,349.0,554.21,446.29
2016,6,26,17,45,670.0,68.0,3.85,20.5,299.5,494.58,399.73
2016,6,26,18,0,633.0,63.0,3.8,20.0,250.0,434.67,351.26
2016,6,26,18,15,575.0,56.5,3.75,19.0,202.5,364.93,293.75
2016,6,26,18,30,517.0,50.0,3.7,18.0,155.0,300.09,238.19
2016,6,26,18,45,432.5,41.5,3.65,17.5,113.0,228.34,175.57
2016,6,26,19,0,348.0,33.0,3.6,17.0,71.0,165.59,119.12
2016,6,26,19,15,213.0,21.5,3.55,16.5,41.0,91.4,39.96
2016,6,26,19,30,78.0,10.0,3.5,16.0,11.0,24.76,0.0
2016,6,26,19,45,39.0,5.0,3.5,16.0,5.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,5,15,172.5,15.5,3.85,14.5,33.0,12.45,0.0
2016,6,27,5,30,345.0,31.0,3.8,15.0,66.0,25.47,15.69
2016,6,27,5,45,437.0,38.5,3.8,16.0,108.5,31.17,21.51
2016,6,27,6,0,529.0,46.0,3.8,17.0,151.0,36.87,26.81
2016,6,27,6,15,587.0,52.0,3.75,17.5,198.5,41.13,30.72
2016,6,27,6,30,645.0,58.0,3.7,18.0,246.0,49.34,37.97
2016,6,27,6,45,687.5,62.0,3.65,18.5,296.0,52.06,40.25
2016,6,27,7,0,730.0,66.0,3.6,19.0,346.0,54.77,42.43
2016,6,27,7,15,758.5,69.5,3.6,19.5,396.5,56.91,44.06
2016,6,27,7,30,787.0,73.0,3.6,20.0,447.0,58.98,45.6
2016,6,27,7,45,810.0,75.5,3.6,21.0,496.5,60.21,46.29
2016,6,27,8,0,833.0,78.0,3.6,22.0,546.0,70.29,54.5
2016,6,27,8,15,849.5,80.5,3.6,22.5,593.0,85.6,53.7
2016,6,27,8,30,866.0,83.0,3.6,23.0,640.0,142.72,77.15
2016,6,27,8,45,879.5,85.0,3.6,23.5,684.0,200.69,116.63
2016,6,27,9,0,893.0,87.0,3.6,24.0,728.0,259.72,164.17
2016,6,27,9,15,903.0,88.5,3.65,24.5,767.0,318.24,214.27
2016,6,27,9,30,913.0,90.0,3.7,25.0,806.0,376.93,264.88
2016,6,27,9,45,909.5,97.5,3.75,25.5,837.0,434.76,314.24
2016,6,27,10,0,906.0,105.0,3.8,26.0,868.0,490.85,360.81
2016,6,27,10,15,912.0,106.5,3.8,26.0,896.0,545.21,405.25
2016,6,27,10,30,918.0,108.0,3.8,26.0,924.0,598.36,447.5
2016,6,27,10,45,923.0,108.5,3.85,26.0,946.0,648.69,486.7
2016,6,27,11,0,928.0,109.0,3.9,26.0,968.0,697.25,523.66
2016,6,27,11,15,931.0,109.5,3.9,26.0,983.0,742.46,557.23
2016,6,27,11,30,934.0,110.0,3.9,26.0,998.0,785.36,588.21
2016,6,27,11,45,936.5,110.0,3.95,26.0,1006.0,824.97,615.21
2016,6,27,12,0,939.0,110.0,4.0,26.0,1014.0,861.91,640.26
2016,6,27,12,15,939.0,110.0,4.0,26.0,1014.0,893.93,661.65
2016,6,27,12,30,939.0,110.0,4.0,26.0,1014.0,922.82,680.91
2016,6,27,12,45,942.5,106.5,4.05,26.0,1008.5,948.39,698.21
2016,6,27,13,0,946.0,103.0,4.1,26.0,1003.0,970.54,713.31
2016,6,27,13,15,943.5,102.5,4.05,26.0,989.0,986.39,723.72
2016,6,27,13,30,941.0,102.0,4.0,26.0,975.0,998.47,731.77
2016,6,27,13,45,939.0,100.0,4.0,26.0,954.0,1005.72,737.05
2016,6,27,14,0,937.0,98.0,4.0,26.0,933.0,1009.06,739.93
2016,6,27,14,15,931.5,97.0,4.0,25.5,906.0,1006.18,740.31
2016,6,27,14,30,926.0,96.0,4.0,25.0,879.0,999.46,738.31
2016,6,27,14,45,920.5,93.5,4.0,25.0,846.0,987.38,731.43
2016,6,27,15,0,915.0,91.0,4.0,25.0,813.0,971.57,722.19
2016,6,27,15,15,906.0,89.5,4.0,24.5,774.0,950.01,710.55
2016,6,27,15,30,897.0,88.0,4.0,24.0,735.0,925.13,696.65
2016,6,27,15,45,886.5,85.0,4.0,24.0,692.5,894.06,677.1
2016,6,27,16,0,876.0,82.0,4.0,24.0,650.0,860.06,655.44
2016,6,27,16,15,860.5,79.5,3.95,23.5,603.5,819.77,630.19
2016,6,27,16,30,845.0,77.0,3.9,23.0,557.0,777.33,603.06
2016,6,27,16,45,825.5,74.0,3.9,22.5,508.0,729.38,571.65
2016,6,27,17,0,806.0,71.0,3.9,22.0,459.0,686.31,543.19
2016,6,27,17,15,779.0,67.5,3.85,21.5,408.5,629.83,503.48
2016,6,27,17,30,752.0,64.0,3.8,21.0,358.0,573.33,461.11
2016,6,27,17,45,714.5,60.0,3.8,20.5,307.5,510.33,412.21
2016,6,27,18,0,677.0,56.0,3.8,20.0,257.0,449.05,362.77
2016,6,27,18,15,622.5,50.5,3.75,19.0,208.5,379.83,305.62
2016,6,27,18,30,568.0,45.0,3.7,18.0,160.0,317.19,251.59
2016,6,27,18,45,482.5,37.5,3.65,17.5,117.0,243.43,187.04
2016,6,27,19,0,397.0,30.0,3.6,17.0,74.0,178.78,128.49
2016,6,27,19,15,254.5,20.0,3.6,16.5,43.0,101.23,44.49
2016,6,27,19,30,112.0,10.0,3.6,16.0,12.0,31.93,0.0
2016,6,27,19,45,56.0,5.0,3.6,16.0,6.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,5,15,184.0,15.5,3.7,13.5,34.5,12.49,0.0
2016,6,28,5,30,368.0,31.0,3.6,14.0,69.0,25.57,15.8
2016,6,28,5,45,463.0,38.5,3.55,14.5,112.0,31.32,21.76
2016,6,28,6,0,558.0,46.0,3.5,15.0,155.0,37.06,27.21
2016,6,28,6,15,616.0,51.5,3.45,15.5,204.0,40.96,30.85
2016,6,28,6,30,674.0,57.0,3.4,16.0,253.0,48.77,37.79
2016,6,28,6,45,716.0,61.0,3.35,17.0,304.0,51.56,40.06
2016,6,28,7,0,758.0,65.0,3.3,18.0,355.0,54.33,42.23
2016,6,28,7,15,786.0,68.5,3.25,18.5,406.5,56.52,43.91
2016,6,28,7,30,814.0,72.0,3.2,19.0,458.0,58.66,45.51
2016,6,28,7,45,836.5,74.5,3.2,20.0,508.0,68.06,53.24
2016,6,28,8,0,859.0,77.0,3.2,21.0,558.0,70.06,54.52
2016,6,28,8,15,875.0,79.0,3.25,21.5,606.0,84.67,53.4
2016,6,28,8,30,891.0,81.0,3.3,22.0,654.0,142.95,76.87
2016,6,28,8,45,903.5,83.0,3.35,23.0,698.0,202.27,117.04
2016,6,28,9,0,916.0,85.0,3.4,24.0,742.0,262.52,165.29
2016,6,28,9,15,925.5,86.5,3.4,24.0,781.5,322.28,216.79
2016,6,28,9,30,935.0,88.0,3.4,24.0,821.0,382.12,268.92
2016,6,28,9,45,939.0,91.0,3.45,24.5,854.5,440.78,319.02
2016,6,28,10,0,943.0,94.0,3.5,25.0,888.0,498.44,366.93
2016,6,28,10,15,949.0,95.0,3.55,25.0,916.5,554.32,412.77
2016,6,28,10,30,955.0,96.0,3.6,25.0,945.0,608.9,456.35
2016,6,28,10,45,958.0,97.5,3.65,25.0,966.5,660.56,496.61
2016,6,28,11,0,961.0,99.0,3.7,25.0,988.0,710.2,534.37
2016,6,28,11,15,963.5,99.5,3.75,25.0,1003.0,756.46,568.89
2016,6,28,11,30,966.0,100.0,3.8,25.0,1018.0,800.27,600.37
2016,6,28,11,45,966.5,101.0,3.85,25.5,1025.5,840.33,626.42
2016,6,28,12,0,967.0,102.0,3.9,26.0,1033.0,877.5,650.27
2016,6,28,12,15,967.5,102.0,3.9,25.5,1033.5,910.76,673.7
2016,6,28,12,30,968.0,102.0,3.9,25.0,1034.0,940.82,695.01
2016,6,28,12,45,961.5,105.0,3.95,25.0,1025.5,964.03,710.72
2016,6,28,13,0,955.0,108.0,4.0,25.0,1017.0,983.53,724.07
2016,6,28,13,15,952.5,107.5,4.0,25.0,1003.0,999.69,735.0
2016,6,28,13,30,950.0,107.0,4.0,25.0,989.0,1012.04,743.53
2016,6,28,13,45,947.5,105.5,4.05,25.0,968.0,1019.55,749.31
2016,6,28,14,0,945.0,104.0,4.1,25.0,947.0,1023.14,752.68
2016,6,28,14,15,939.5,103.0,4.1,24.5,919.5,1020.42,753.2
2016,6,28,14,30,934.0,102.0,4.1,24.0,892.0,1013.83,751.31
2016,6,28,14,45,928.0,99.5,4.1,24.0,858.5,1001.38,744.18
2016,6,28,15,0,922.0,97.0,4.1,24.0,825.0,985.17,734.67
2016,6,28,15,15,912.5,95.5,4.1,23.5,786.0,963.17,722.74
2016,6,28,15,30,903.0,94.0,4.1,23.0,747.0,937.83,708.53
2016,6,28,15,45,892.0,91.0,4.15,23.0,703.5,906.3,688.9
2016,6,28,16,0,881.0,88.0,4.2,23.0,660.0,871.85,667.11
2016,6,28,16,15,865.0,85.5,4.2,22.5,612.5,831.07,641.68
2016,6,28,16,30,849.0,83.0,4.2,22.0,565.0,788.16,614.33
2016,6,28,16,45,829.5,79.5,4.2,22.0,515.5,746.39,586.19
2016,6,28,17,0,810.0,76.0,4.2,22.0,466.0,695.88,551.13
2016,6,28,17,15,782.0,72.5,4.2,21.0,414.5,638.49,511.74
2016,6,28,17,30,754.0,69.0,4.2,20.0,363.0,581.11,469.59
2016,6,28,17,45,715.5,64.5,4.2,19.5,312.0,516.73,419.37
2016,6,28,18,0,677.0,60.0,4.2,19.0,261.0,454.11,368.62
2016,6,28,18,15,620.0,54.5,4.15,18.0,212.0,385.88,311.95
2016,6,28,18,30,563.0,49.0,4.1,17.0,163.0,320.17,255.24
2016,6,28,18,45,473.5,41.0,4.05,16.5,119.0,244.38,188.81
2016,6,28,19,0,384.0,33.0,4.0,16.0,75.0,178.05,128.78
2016,6,28,19,15,236.0,22.0,3.95,15.5,43.5,98.5,43.48
2016,6,28,19,30,88.0,11.0,3.9,15.0,12.0,27.84,0.0
2016,6,28,19,45,44.0,5.5,3.9,15.0,6.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,15,159.0,17.0,3.55,12.0,33.0,13.77,0.0
2016,6,29,5,30,318.0,34.0,3.5,12.0,66.0,28.14,18.06
2016,6,29,5,45,415.5,42.5,3.5,12.5,108.5,34.57,24.8
2016,6,29,6,0,513.0,51.0,3.5,13.0,151.0,40.96,30.91
2016,6,29,6,15,575.0,58.0,3.5,13.5,199.5,45.85,35.47
2016,6,29,6,30,637.0,65.0,3.5,14.0,248.0,50.67,39.79
2016,6,29,6,45,678.5,70.0,3.5,15.0,299.0,53.71,42.3
2016,6,29,7,0,720.0,75.0,3.5,16.0,350.0,61.8,49.17
2016,6,29,7,15,750.5,79.0,3.5,16.5,401.5,64.07,50.89
2016,6,29,7,30,781.0,83.0,3.5,17.0,453.0,66.27,52.53
2016,6,29,7,45,803.5,87.0,3.55,18.0,503.0,68.27,53.86
2016,6,29,8,0,826.0,91.0,3.6,19.0,553.0,70.17,55.07
2016,6,29,8,15,843.0,93.5,3.6,19.5,600.5,83.21,53.52
2016,6,29,8,30,860.0,96.0,3.6,20.0,648.0,149.27,83.92
2016,6,29,8,45,874.0,98.5,3.65,20.5,692.5,207.59,123.74
2016,6,29,9,0,888.0,101.0,3.7,21.0,737.0,267.02,171.89
2016,6,29,9,15,898.5,103.0,3.7,21.5,776.5,326.04,222.72
2016,6,29,9,30,909.0,105.0,3.7,22.0,816.0,385.28,274.14
2016,6,29,9,45,917.5,106.0,3.75,22.5,850.5,442.98,323.7
2016,6,29,10,0,926.0,107.0,3.8,23.0,885.0,500.17,371.55
2016,6,29,10,15,931.5,108.5,3.85,23.0,913.5,555.48,417.33
2016,6,29,10,30,937.0,110.0,3.9,23.0,942.0,609.48,460.85
2016,6,29,10,45,942.0,110.5,3.95,23.5,964.0,660.88,500.34
2016,6,29,11,0,947.0,111.0,4.0,24.0,986.0,710.47,537.34
2016,6,29,11,15,949.5,111.5,4.05,24.0,1001.0,756.32,571.79
2016,6,29,11,30,952.0,112.0,4.1,24.0,1016.0,799.75,603.6
2016,6,29,11,45,952.5,112.5,4.15,24.0,1023.5,839.08,630.58
2016,6,29,12,0,953.0,113.0,4.2,24.0,1031.0,875.54,655.48
2016,6,29,12,15,953.0,113.0,4.25,24.0,1031.0,908.17,677.7
2016,6,29,12,30,953.0,113.0,4.3,24.0,1031.0,937.63,697.75
2016,6,29,12,45,951.0,113.5,4.35,24.0,1024.0,962.44,714.69
2016,6,29,13,0,949.0,114.0,4.4,24.0,1017.0,983.72,729.33
2016,6,29,13,15,946.5,113.0,4.4,24.0,1002.5,999.48,740.09
2016,6,29,13,30,944.0,112.0,4.4,24.0,988.0,1011.43,748.45
2016,6,29,13,45,940.0,111.0,4.45,24.0,966.5,1018.09,753.7
2016,6,29,14,0,936.0,110.0,4.5,24.0,945.0,1020.84,756.52
2016,6,29,14,15,930.5,109.0,4.5,23.5,917.5,1018.27,757.08
2016,6,29,14,30,925.0,108.0,4.5,23.0,890.0,1011.84,755.31
2016,6,29,14,45,918.0,106.0,4.5,23.0,856.0,999.16,747.96
2016,6,29,15,0,911.0,104.0,4.5,23.0,822.0,982.8,738.25
2016,6,29,15,15,901.0,102.0,4.45,23.0,783.0,960.08,723.97
2016,6,29,15,30,891.0,100.0,4.4,23.0,744.0,934.05,707.53
2016,6,29,15,45,879.0,97.0,4.4,23.0,700.5,902.01,687.17
2016,6,29,16,0,867.0,94.0,4.4,23.0,657.0,867.12,664.72
2016,6,29,16,15,850.5,91.5,4.35,22.5,609.5,834.55,644.81
2016,6,29,16,30,834.0,89.0,4.3,22.0,562.0,791.23,616.9
2016,6,29,16,45,813.0,85.5,4.25,21.5,512.5,741.44,583.85
2016,6,29,17,0,792.0,82.0,4.2,21.0,463.0,690.43,549.22
2016,6,29,17,15,762.5,78.0,4.15,20.5,411.5,632.11,507.54
2016,6,29,17,30,733.0,74.0,4.1,20.0,360.0,573.95,463.7
2016,6,29,17,45,691.5,69.0,4.05,19.5,308.5,510.46,414.06
2016,6,29,18,0,650.0,64.0,4.0,19.0,257.0,446.92,362.62
2016,6,29,18,15,590.0,58.0,3.9,18.0,208.0,375.72,303.7
2016,6,29,18,30,530.0,52.0,3.8,17.0,159.0,309.53,246.78
2016,6,29,18,45,435.0,43.5,3.75,16.5,115.5,232.71,179.89
2016,6,29,19,0,340.0,35.0,3.7,16.0,72.0,165.95,120.14
2016,6,29,19,15,199.0,22.5,3.7,15.5,41.5,89.21,38.95
2016,6,29,19,30,58.0,10.0,3.7,15.0,11.0,20.75,0.0
2016,6,29,19,45,29.0,5.0,3.7,14.5,5.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,127.0,17.5,3.05,13.5,30.0,13.64,0.0
2016,6,30,5,30,254.0,35.0,3.0,14.0,60.0,27.14,16.99
2016,6,30,5,45,350.0,45.5,3.0,15.0,101.5,36.95,26.59
2016,6,30,6,0,446.0,56.0,3.0,16.0,143.0,44.84,33.91
2016,6,30,6,15,510.0,64.0,2.95,16.5,190.0,50.3,38.95
2016,6,30,6,30,574.0,72.0,2.9,17.0,237.0,55.66,43.7
2016,6,30,6,45,621.5,77.5,2.85,17.5,287.5,58.82,46.37
2016,6,30,7,0,669.0,83.0,2.8,18.0,338.0,61.95,48.9
2016,6,30,7,15,701.5,88.0,2.75,18.5,388.5,64.46,50.83
2016,6,30,7,30,734.0,93.0,2.7,19.0,439.0,66.88,52.63
2016,6,30,7,45,760.5,96.0,2.7,20.0,489.0,74.16,58.47
2016,6,30,8,0,787.0,99.0,2.7,21.0,539.0,75.14,58.85
2016,6,30,8,15,805.5,102.0,2.7,21.5,586.5,87.11,57.12
2016,6,30,8,30,824.0,105.0,2.7,22.0,634.0,143.03,79.65
2016,6,30,8,45,839.0,108.0,2.7,22.5,678.0,200.48,118.49
2016,6,30,9,0,854.0,111.0,2.7,23.0,722.0,259.34,165.49
2016,6,30,9,15,865.0,113.0,2.75,23.0,761.0,323.23,219.62
2016,6,30,9,30,876.0,115.0,2.8,23.0,800.0,380.86,269.52
2016,6,30,9,45,886.0,116.0,2.85,23.5,835.0,437.45,317.5
2016,6,30,10,0,896.0,117.0,2.9,24.0,870.0,493.74,363.96
2016,6,30,10,15,902.5,118.5,2.95,24.0,898.5,548.1,408.39
2016,6,30,10,30,909.0,120.0,3.0,24.0,927.0,601.32,450.71
2016,6,30,10,45,913.0,121.0,3.1,24.5,948.5,651.3,488.79
2016,6,30,11,0,917.0,122.0,3.2,25.0,970.0,699.45,524.47
2016,6,30,11,15,920.0,123.0,3.25,24.5,985.0,744.9,559.28
2016,6,30,11,30,923.0,124.0,3.3,24.0,1000.0,788.08,591.94
2016,6,30,11,45,924.5,124.0,3.4,24.0,1007.5,826.87,618.78
2016,6,30,12,0,926.0,124.0,3.5,24.0,1015.0,862.96,643.53
2016,6,30,12,15,926.0,124.0,3.55,24.0,1015.5,894.96,665.18
2016,6,30,12,30,926.0,124.0,3.6,24.0,1016.0,923.89,684.76
2016,6,30,12,45,927.0,122.0,3.65,24.0,1009.5,948.73,701.62
2016,6,30,13,0,928.0,120.0,3.7,24.0,1003.0,970.17,716.29
2016,6,30,13,15,925.0,119.5,3.75,24.0,988.5,985.73,727.14
2016,6,30,13,30,922.0,119.0,3.8,24.0,974.0,997.57,735.68
2016,6,30,13,45,919.5,117.0,3.85,24.0,953.5,1004.66,741.22
2016,6,30,14,0,917.0,115.0,3.9,24.0,933.0,1007.91,744.37
2016,6,30,14,15,911.0,113.5,3.9,23.5,905.5,1004.45,744.35
2016,6,30,14,30,905.0,112.0,3.9,23.0,878.0,997.19,741.96
2016,6,30,14,45,898.5,109.5,3.95,23.0,844.5,984.7,735.07
2016,6,30,15,0,892.0,107.0,4.0,23.0,811.0,968.57,725.83
2016,6,30,15,15,881.5,105.0,4.0,23.0,772.0,945.73,711.81
2016,6,30,15,30,871.0,103.0,4.0,23.0,733.0,919.66,695.64
2016,6,30,15,45,859.0,100.5,4.05,23.0,690.0,888.67,676.28
2016,6,30,16,0,847.0,98.0,4.1,23.0,647.0,863.72,661.06
2016,6,30,16,15,829.5,95.0,4.1,22.5,600.0,821.71,634.64
2016,6,30,16,30,812.0,92.0,4.1,22.0,553.0,777.69,606.44
2016,6,30,16,45,789.5,88.5,4.15,21.5,503.5,727.53,573.37
2016,6,30,17,0,767.0,85.0,4.2,21.0,454.0,676.31,538.76
2016,6,30,17,15,737.0,80.5,4.15,20.5,403.0,618.07,496.8
2016,6,30,17,30,707.0,76.0,4.1,20.0,352.0,562.57,454.83
2016,6,30,17,45,663.5,71.5,4.1,19.5,301.5,497.4,403.91
2016,6,30,18,0,620.0,67.0,4.1,19.0,251.0,434.64,353.07
2016,6,30,18,15,559.5,60.0,4.05,18.5,203.0,363.49,293.64
2016,6,30,18,30,499.0,53.0,4.0,18.0,155.0,297.48,236.6
2016,6,30,18,45,403.5,44.5,4.0,17.5,112.0,222.05,171.2
2016,6,30,19,0,308.0,36.0,4.0,17.0,69.0,156.69,113.11
2016,6,30,19,15,177.5,23.0,4.0,16.5,40.0,82.79,35.4
2016,6,30,19,30,47.0,10.0,4.0,16.0,11.0,18.47,0.0
2016,6,30,19,45,23.5,5.0,4.0,15.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,5,15,128.5,16.5,3.3,14.5,29.5,12.87,0.0
2016,7,1,5,30,257.0,33.0,3.2,15.0,59.0,27.15,16.83
2016,7,1,5,45,351.5,43.5,3.15,15.5,99.0,35.25,25.03
2016,7,1,6,0,446.0,54.0,3.1,16.0,139.0,43.19,32.45
2016,7,1,6,15,509.0,61.5,3.0,16.5,185.5,48.29,37.17
2016,7,1,6,30,572.0,69.0,2.9,17.0,232.0,53.32,41.64
2016,7,1,6,45,616.5,74.5,2.85,17.5,281.5,56.54,44.37
2016,7,1,7,0,661.0,80.0,2.8,18.0,331.0,59.71,46.94
2016,7,1,7,15,693.5,85.0,2.65,18.5,381.0,62.3,48.95
2016,7,1,7,30,726.0,90.0,2.5,19.0,431.0,64.78,50.82
2016,7,1,7,45,751.5,93.0,2.4,20.0,480.5,71.88,56.52
2016,7,1,8,0,777.0,96.0,2.3,21.0,530.0,72.91,56.96
2016,7,1,8,15,795.5,99.5,2.15,21.5,577.0,84.42,55.51
2016,7,1,8,30,814.0,103.0,2.0,22.0,624.0,140.06,77.74
2016,7,1,8,45,828.5,105.5,1.95,22.5,667.5,196.48,115.61
2016,7,1,9,0,843.0,108.0,1.9,23.0,711.0,260.93,166.65
2016,7,1,9,15,854.0,110.5,1.9,23.0,750.0,317.94,215.07
2016,7,1,9,30,865.0,113.0,1.9,23.0,789.0,375.27,264.28
2016,7,1,9,45,873.0,115.0,1.9,23.0,823.0,431.19,311.83
2016,7,1,10,0,881.0,117.0,1.9,23.0,857.0,486.63,357.81
2016,7,1,10,15,887.5,118.5,1.95,23.0,885.5,540.23,401.29
2016,7,1,10,30,894.0,120.0,2.0,23.0,914.0,592.72,442.69
2016,7,1,10,45,898.0,121.5,2.05,23.5,935.5,642.39,480.0
2016,7,1,11,0,902.0,123.0,2.1,24.0,957.0,690.29,514.91
2016,7,1,11,15,905.5,124.0,2.15,24.0,972.0,735.48,548.04
2016,7,1,11,30,909.0,125.0,2.2,24.0,987.0,778.5,578.99
2016,7,1,11,45,910.0,125.5,2.3,24.0,994.5,816.84,605.31
2016,7,1,12,0,911.0,126.0,2.4,24.0,1002.0,852.51,629.52
2016,7,1,12,15,911.0,126.0,2.45,23.5,1002.5,884.11,651.85
2016,7,1,12,30,911.0,126.0,2.5,23.0,1003.0,912.7,672.27
2016,7,1,12,45,902.0,130.5,2.6,23.0,994.0,934.06,687.1
2016,7,1,13,0,893.0,135.0,2.7,23.0,985.0,951.86,699.73
2016,7,1,13,15,890.0,134.5,2.75,23.0,970.5,967.14,710.4
2016,7,1,13,30,887.0,134.0,2.8,23.0,956.0,978.82,718.83
2016,7,1,13,45,884.0,132.0,2.85,23.0,935.5,985.44,724.08
2016,7,1,14,0,881.0,130.0,2.9,23.0,915.0,988.34,727.06
2016,7,1,14,15,874.5,128.5,2.95,22.5,887.5,984.63,727.26
2016,7,1,14,30,868.0,127.0,3.0,22.0,860.0,977.25,725.19
2016,7,1,14,45,860.5,124.0,3.05,22.0,827.0,963.81,717.79
2016,7,1,15,0,853.0,121.0,3.1,22.0,794.0,946.87,708.15
2016,7,1,15,15,842.0,119.0,3.1,22.0,755.5,935.27,701.83
2016,7,1,15,30,831.0,117.0,3.1,22.0,717.0,909.21,685.71
2016,7,1,15,45,817.5,113.5,3.1,22.0,674.0,876.29,664.95
2016,7,1,16,0,804.0,110.0,3.1,22.0,631.0,840.72,642.26
2016,7,1,16,15,785.5,106.5,3.1,21.5,584.5,798.55,615.9
2016,7,1,16,30,767.0,103.0,3.1,21.0,538.0,754.54,587.79
2016,7,1,16,45,744.5,98.5,3.1,20.5,489.5,704.78,554.93
2016,7,1,17,0,722.0,94.0,3.1,20.0,441.0,657.23,522.99
2016,7,1,17,15,690.0,89.0,3.1,19.5,391.0,598.85,480.6
2016,7,1,17,30,658.0,84.0,3.1,19.0,341.0,541.09,437.28
2016,7,1,17,45,616.0,78.0,3.1,19.0,291.5,477.21,386.86
2016,7,1,18,0,574.0,72.0,3.1,19.0,242.0,415.71,336.68
2016,7,1,18,15,512.5,64.5,3.05,18.5,195.0,345.69,278.59
2016,7,1,18,30,451.0,57.0,3.0,18.0,148.0,280.95,223.07
2016,7,1,18,45,361.5,46.5,3.0,17.5,107.0,208.23,160.37
2016,7,1,19,0,272.0,36.0,3.0,17.0,66.0,143.62,103.43
2016,7,1,19,15,153.0,22.5,2.95,16.5,38.0,75.69,31.63
2016,7,1,19,30,34.0,9.0,2.9,16.0,10.0,14.89,0.0
2016,7,1,19,45,17.0,4.5,2.9,15.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,123.5,16.5,1.5,13.0,28.5,12.87,0.0
2016,7,2,5,30,247.0,33.0,1.4,13.0,57.0,25.62,15.66
2016,7,2,5,45,343.0,43.5,1.3,13.5,97.5,35.26,25.28
2016,7,2,6,0,439.0,54.0,1.2,14.0,138.0,43.2,32.76
2016,7,2,6,15,503.5,61.5,1.1,14.5,184.5,48.3,37.52
2016,7,2,6,30,568.0,69.0,1.0,15.0,231.0,53.33,42.02
2016,7,2,6,45,612.5,75.0,0.9,15.5,280.5,56.92,45.09
2016,7,2,7,0,657.0,81.0,0.8,16.0,330.0,60.43,47.99
