Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,7,15,690.0,86.0,0.8,16.0,380.0,62.99,50.07
2016,7,2,7,30,723.0,91.0,0.8,16.0,430.0,65.46,52.04
2016,7,2,7,45,747.0,95.0,0.85,16.5,479.5,73.32,58.55
2016,7,2,8,0,771.0,99.0,0.9,17.0,529.0,74.96,59.63
2016,7,2,8,15,790.0,102.5,0.95,17.0,575.5,85.64,58.03
2016,7,2,8,30,809.0,106.0,1.0,17.0,622.0,141.04,80.29
2016,7,2,8,45,822.5,109.5,1.05,17.0,665.5,197.77,119.03
2016,7,2,9,0,836.0,113.0,1.1,17.0,709.0,255.75,166.01
2016,7,2,9,15,847.0,115.0,1.1,17.0,748.5,318.58,219.53
2016,7,2,9,30,858.0,117.0,1.1,17.0,788.0,375.26,268.68
2016,7,2,9,45,853.5,127.0,1.1,17.5,818.5,431.7,316.53
2016,7,2,10,0,849.0,137.0,1.1,18.0,849.0,484.92,360.36
2016,7,2,10,15,856.0,138.5,1.05,18.0,877.0,538.81,403.4
2016,7,2,10,30,863.0,140.0,1.0,18.0,905.0,590.23,443.15
2016,7,2,10,45,867.5,141.5,1.0,18.5,926.5,638.95,479.16
2016,7,2,11,0,872.0,143.0,1.0,19.0,948.0,686.01,512.8
2016,7,2,11,15,875.5,144.0,1.0,19.0,963.0,730.17,544.43
2016,7,2,11,30,879.0,145.0,1.0,19.0,978.0,772.24,573.87
2016,7,2,11,45,881.0,145.0,1.0,19.0,986.0,810.13,599.26
2016,7,2,12,0,883.0,145.0,1.0,19.0,994.0,845.5,621.97
2016,7,2,12,15,883.0,145.0,1.0,19.0,994.0,876.57,641.73
2016,7,2,12,30,883.0,145.0,1.0,19.0,994.0,904.73,659.58
2016,7,2,12,45,892.0,137.5,1.05,19.0,990.5,931.43,677.33
2016,7,2,13,0,901.0,130.0,1.1,19.0,987.0,954.97,693.1
2016,7,2,13,15,898.0,129.0,1.1,19.0,972.5,969.89,702.61
2016,7,2,13,30,895.0,128.0,1.1,19.0,958.0,981.16,710.02
2016,7,2,13,45,891.0,126.5,1.15,19.0,937.0,987.31,715.24
2016,7,2,14,0,887.0,125.0,1.2,19.0,916.0,989.71,718.26
2016,7,2,14,15,880.0,123.5,1.2,19.0,888.5,985.49,716.37
2016,7,2,14,30,873.0,122.0,1.2,19.0,861.0,977.58,712.33
2016,7,2,14,45,864.0,120.5,1.3,19.0,827.0,964.16,706.57
2016,7,2,15,0,855.0,119.0,1.4,19.0,793.0,947.29,698.58
2016,7,2,15,15,843.5,116.5,1.45,18.5,754.5,923.73,686.72
2016,7,2,15,30,832.0,114.0,1.5,18.0,716.0,907.45,679.65
2016,7,2,15,45,816.5,112.0,1.55,18.0,672.5,874.41,659.91
2016,7,2,16,0,801.0,110.0,1.6,18.0,629.0,838.81,638.36
2016,7,2,16,15,782.0,106.5,1.65,17.5,582.5,796.32,612.86
2016,7,2,16,30,763.0,103.0,1.7,17.0,536.0,752.02,585.54
2016,7,2,16,45,736.5,99.5,1.75,17.0,486.5,700.41,551.21
2016,7,2,17,0,710.0,96.0,1.8,17.0,437.0,651.51,518.0
2016,7,2,17,15,677.5,91.0,1.8,16.5,387.5,593.24,476.15
2016,7,2,17,30,645.0,86.0,1.8,16.0,338.0,535.66,433.4
2016,7,2,17,45,601.0,80.0,1.85,16.0,288.5,471.13,383.03
2016,7,2,18,0,557.0,74.0,1.9,16.0,239.0,409.17,332.89
2016,7,2,18,15,495.5,66.0,1.85,15.5,192.5,339.38,275.06
2016,7,2,18,30,434.0,58.0,1.8,15.0,146.0,274.91,219.77
2016,7,2,18,45,346.5,47.5,1.8,14.5,105.5,203.76,158.24
2016,7,2,19,0,259.0,37.0,1.8,14.0,65.0,140.93,102.51
2016,7,2,19,15,145.0,23.0,1.75,13.5,37.0,74.3,30.9
2016,7,2,19,30,31.0,9.0,1.7,13.0,9.0,14.28,0.0
2016,7,2,19,45,15.5,4.5,1.7,13.0,4.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,15,126.0,16.0,0.75,11.0,28.5,12.49,0.0
2016,7,3,5,30,252.0,32.0,0.7,11.0,57.0,26.33,16.34
2016,7,3,5,45,350.0,42.0,0.7,11.5,97.0,34.03,24.43
2016,7,3,6,0,448.0,52.0,0.7,12.0,137.0,41.6,31.63
2016,7,3,6,15,511.5,59.5,0.7,12.5,183.5,46.77,36.48
2016,7,3,6,30,575.0,67.0,0.7,13.0,230.0,51.85,41.07
2016,7,3,6,45,619.5,73.0,0.7,13.5,279.5,55.52,44.23
2016,7,3,7,0,664.0,79.0,0.7,14.0,329.0,59.09,47.2
2016,7,3,7,15,696.0,83.5,0.7,14.0,378.5,61.35,49.04
2016,7,3,7,30,728.0,88.0,0.7,14.0,428.0,69.42,55.96
2016,7,3,7,45,751.5,92.0,0.7,14.5,477.0,71.24,57.21
2016,7,3,8,0,775.0,96.0,0.7,15.0,526.0,72.96,58.39
2016,7,3,8,15,793.5,99.0,0.75,15.0,573.0,82.69,56.5
2016,7,3,8,30,812.0,102.0,0.8,15.0,620.0,137.91,78.38
2016,7,3,8,45,826.0,104.5,0.85,15.5,663.0,194.18,116.61
2016,7,3,9,0,840.0,107.0,0.9,16.0,706.0,258.46,168.33
2016,7,3,9,15,851.5,109.5,0.95,16.0,745.0,315.49,217.47
2016,7,3,9,30,863.0,112.0,1.0,16.0,784.0,372.91,267.48
2016,7,3,9,45,882.0,107.5,1.05,16.5,821.0,428.33,314.66
2016,7,3,10,0,901.0,103.0,1.1,17.0,858.0,484.28,361.01
2016,7,3,10,15,907.0,104.0,1.1,17.0,886.0,538.26,404.97
2016,7,3,10,30,913.0,105.0,1.1,17.0,914.0,591.04,446.59
2016,7,3,10,45,917.0,106.0,1.15,17.0,935.5,641.2,485.44
2016,7,3,11,0,921.0,107.0,1.2,17.0,957.0,689.53,521.94
2016,7,3,11,15,924.0,108.0,1.15,17.0,972.5,735.16,554.6
2016,7,3,11,30,927.0,109.0,1.1,17.0,988.0,778.5,584.53
2016,7,3,11,45,928.5,109.5,1.05,17.0,995.5,817.83,609.56
2016,7,3,12,0,930.0,110.0,1.0,17.0,1003.0,854.44,632.47
2016,7,3,12,15,930.0,110.0,1.0,17.0,1003.5,886.5,652.96
2016,7,3,12,30,930.0,110.0,1.0,17.0,1004.0,915.48,671.39
2016,7,3,12,45,919.0,116.5,1.0,17.0,994.5,937.25,685.18
2016,7,3,13,0,908.0,123.0,1.0,17.0,985.0,955.35,696.72
2016,7,3,13,15,905.0,122.0,1.0,17.0,971.0,970.3,706.36
2016,7,3,13,30,902.0,121.0,1.0,17.0,957.0,981.59,713.79
2016,7,3,13,45,898.5,119.5,1.0,17.0,936.5,988.2,718.4
2016,7,3,14,0,895.0,118.0,1.0,17.0,916.0,991.04,720.81
2016,7,3,14,15,889.0,116.5,1.05,17.0,888.5,987.72,720.45
2016,7,3,14,30,883.0,115.0,1.1,17.0,861.0,980.68,717.89
2016,7,3,14,45,875.5,113.0,1.15,17.5,828.0,968.04,710.52
2016,7,3,15,0,868.0,111.0,1.2,18.0,795.0,951.88,700.99
2016,7,3,15,15,857.5,108.5,1.2,17.5,756.5,928.99,688.93
2016,7,3,15,30,847.0,106.0,1.2,17.0,718.0,902.93,674.8
2016,7,3,15,45,834.0,103.0,1.3,17.0,675.0,880.58,663.3
2016,7,3,16,0,821.0,100.0,1.4,17.0,632.0,845.6,642.95
2016,7,3,16,15,803.0,97.0,1.45,17.0,585.5,803.96,617.11
2016,7,3,16,30,785.0,94.0,1.5,17.0,539.0,760.4,589.49
2016,7,3,16,45,762.0,90.5,1.55,17.0,490.5,710.78,556.96
2016,7,3,17,0,739.0,87.0,1.6,17.0,442.0,660.22,522.98
2016,7,3,17,15,708.5,82.5,1.6,16.5,392.0,605.31,484.41
2016,7,3,17,30,678.0,78.0,1.6,16.0,342.0,548.32,442.39
2016,7,3,17,45,635.5,72.5,1.65,15.5,292.5,483.81,393.1
2016,7,3,18,0,593.0,67.0,1.7,15.0,243.0,421.71,343.63
2016,7,3,18,15,533.5,60.0,1.65,14.5,196.0,352.29,286.0
2016,7,3,18,30,474.0,53.0,1.6,14.0,149.0,287.95,230.6
2016,7,3,18,45,385.5,43.5,1.6,14.0,108.0,215.34,167.24
2016,7,3,19,0,297.0,34.0,1.6,14.0,67.0,152.26,110.58
2016,7,3,19,15,148.5,17.0,1.55,13.5,33.5,70.29,28.04
2016,7,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,5,15,124.0,16.0,0.75,11.0,28.0,12.49,0.0
2016,7,4,5,30,248.0,32.0,0.8,11.0,56.0,24.87,15.01
2016,7,4,5,45,348.5,42.0,0.85,11.5,96.0,34.07,24.43
2016,7,4,6,0,449.0,52.0,0.9,12.0,136.0,41.65,31.65
2016,7,4,6,15,512.5,59.5,0.9,12.0,182.5,46.82,36.59
2016,7,4,6,30,576.0,67.0,0.9,12.0,229.0,51.91,41.27
2016,7,4,6,45,623.5,71.5,0.95,12.5,279.0,54.47,43.46
2016,7,4,7,0,671.0,76.0,1.0,13.0,329.0,57.03,45.56
2016,7,4,7,15,703.0,80.5,1.0,13.5,378.5,59.38,47.41
2016,7,4,7,30,735.0,85.0,1.0,14.0,428.0,67.31,54.11
2016,7,4,7,45,761.5,87.5,1.0,14.5,477.5,68.18,54.55
2016,7,4,8,0,788.0,90.0,1.0,15.0,527.0,69.04,54.99
2016,7,4,8,15,806.0,93.0,1.0,15.0,574.0,78.32,53.26
2016,7,4,8,30,824.0,96.0,1.0,15.0,621.0,134.23,75.15
2016,7,4,8,45,840.0,97.5,1.05,15.5,665.0,198.54,119.66
2016,7,4,9,0,856.0,99.0,1.1,16.0,709.0,255.81,165.82
2016,7,4,9,15,866.5,101.0,1.1,16.0,748.0,313.08,215.43
2016,7,4,9,30,877.0,103.0,1.1,16.0,787.0,370.63,265.72
2016,7,4,9,45,871.5,113.0,1.1,16.5,817.5,427.86,314.62
2016,7,4,10,0,866.0,123.0,1.1,17.0,848.0,483.21,360.38
2016,7,4,10,15,873.0,124.5,1.1,17.0,876.0,536.49,403.62
2016,7,4,10,30,880.0,126.0,1.1,17.0,904.0,588.74,444.71
2016,7,4,10,45,885.0,126.5,1.15,17.5,926.0,637.79,481.77
2016,7,4,11,0,890.0,127.0,1.2,18.0,948.0,685.17,516.52
2016,7,4,11,15,893.5,128.0,1.2,18.0,963.0,730.06,549.07
2016,7,4,11,30,897.0,129.0,1.2,18.0,978.0,772.8,579.35
2016,7,4,11,45,898.5,129.0,1.25,18.0,986.0,810.89,605.33
2016,7,4,12,0,900.0,129.0,1.3,18.0,994.0,846.36,629.07
2016,7,4,12,15,900.5,129.0,1.3,18.0,994.5,878.25,649.7
2016,7,4,12,30,901.0,129.0,1.3,18.0,995.0,907.19,668.33
2016,7,4,12,45,910.5,121.0,1.35,18.0,991.5,933.98,686.29
2016,7,4,13,0,920.0,113.0,1.4,18.0,988.0,957.51,702.2
2016,7,4,13,15,917.5,112.5,1.4,18.0,974.0,973.47,712.54
2016,7,4,13,30,915.0,112.0,1.4,18.0,960.0,985.75,720.7
2016,7,4,13,45,911.5,110.5,1.45,18.0,939.5,992.35,726.16
2016,7,4,14,0,908.0,109.0,1.5,18.0,919.0,995.15,729.36
2016,7,4,14,15,902.0,108.0,1.5,18.0,891.5,992.24,728.29
2016,7,4,14,30,896.0,107.0,1.5,18.0,864.0,985.58,724.99
2016,7,4,14,45,888.5,105.0,1.55,18.0,831.0,972.77,718.6
2016,7,4,15,0,881.0,103.0,1.6,18.0,798.0,956.39,709.99
2016,7,4,15,15,870.5,101.0,1.6,17.5,759.0,933.76,697.93
2016,7,4,15,30,860.0,99.0,1.6,17.0,720.0,907.94,683.75
2016,7,4,15,45,848.5,96.0,1.65,17.0,677.5,877.1,665.45
2016,7,4,16,0,837.0,93.0,1.7,17.0,635.0,843.5,645.09
2016,7,4,16,15,819.5,90.0,1.7,17.0,588.5,810.46,624.36
2016,7,4,16,30,802.0,87.0,1.7,17.0,542.0,766.79,595.89
2016,7,4,16,45,781.5,83.0,1.75,17.0,493.5,717.94,563.75
2016,7,4,17,0,761.0,79.0,1.8,17.0,445.0,667.94,530.03
2016,7,4,17,15,731.0,75.5,1.85,16.5,395.0,611.1,490.69
2016,7,4,17,30,701.0,72.0,1.9,16.0,345.0,554.55,449.02
2016,7,4,17,45,660.5,67.0,1.95,15.5,295.5,492.91,401.58
2016,7,4,18,0,620.0,62.0,2.0,15.0,246.0,431.33,352.24
2016,7,4,18,15,561.5,56.0,2.0,14.5,198.5,362.22,294.68
2016,7,4,18,30,503.0,50.0,2.0,14.0,151.0,298.05,239.12
2016,7,4,18,45,413.5,41.5,2.0,14.0,109.5,224.52,174.58
2016,7,4,19,0,324.0,33.0,2.0,14.0,68.0,160.57,116.64
2016,7,4,19,15,162.0,16.5,2.0,13.5,34.0,73.45,28.56
2016,7,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,5,15,137.0,15.5,2.4,11.5,28.0,12.59,0.0
2016,7,5,5,30,274.0,31.0,2.4,12.0,56.0,25.6,15.36
2016,7,5,5,45,371.5,40.5,2.4,12.5,97.0,32.91,23.23
2016,7,5,6,0,469.0,50.0,2.4,13.0,138.0,40.12,30.1
2016,7,5,6,15,302.0,79.5,2.35,13.5,142.5,58.71,46.9
2016,7,5,6,30,135.0,109.0,2.3,14.0,147.0,80.69,66.45
2016,7,5,6,45,150.0,128.5,2.3,14.5,178.5,93.96,77.98
2016,7,5,7,0,165.0,148.0,2.3,15.0,210.0,106.91,88.99
2016,7,5,7,15,128.0,170.0,2.25,15.5,222.5,120.31,100.16
2016,7,5,7,30,91.0,192.0,2.2,16.0,235.0,138.6,115.33
2016,7,5,7,45,222.5,202.0,2.2,16.5,322.0,134.3,111.01
2016,7,5,8,0,354.0,212.0,2.2,17.0,409.0,141.1,116.2
2016,7,5,8,15,594.5,155.5,2.2,17.5,519.5,106.1,85.91
2016,7,5,8,30,835.0,99.0,2.2,18.0,630.0,136.64,76.1
2016,7,5,8,45,850.0,102.0,2.2,18.5,674.5,202.44,121.44
2016,7,5,9,0,865.0,105.0,2.2,19.0,719.0,261.26,168.66
2016,7,5,9,15,876.5,107.0,2.2,19.0,759.5,319.49,218.99
2016,7,5,9,30,888.0,109.0,2.2,19.0,800.0,378.1,270.23
2016,7,5,9,45,898.5,110.0,2.2,19.0,835.5,435.72,320.12
2016,7,5,10,0,909.0,111.0,2.2,19.0,871.0,493.09,368.59
2016,7,5,10,15,915.5,112.0,2.2,19.0,900.0,547.98,413.84
2016,7,5,10,30,922.0,113.0,2.2,19.0,929.0,601.7,456.82
2016,7,5,10,45,927.0,114.0,2.25,19.5,951.5,653.13,496.15
2016,7,5,11,0,932.0,115.0,2.3,20.0,974.0,702.81,533.01
2016,7,5,11,15,935.0,116.0,2.35,20.0,989.5,749.16,567.55
2016,7,5,11,30,938.0,117.0,2.4,20.0,1005.0,793.19,599.73
2016,7,5,11,45,940.0,117.0,2.45,20.0,1013.0,833.15,626.91
2016,7,5,12,0,942.0,117.0,2.5,20.0,1021.0,870.39,652.12
2016,7,5,12,15,942.0,117.0,2.55,20.0,1022.0,903.08,674.18
2016,7,5,12,30,942.0,117.0,2.6,20.0,1023.0,932.64,694.14
2016,7,5,12,45,940.0,117.5,2.65,20.0,1016.0,957.57,711.05
2016,7,5,13,0,938.0,118.0,2.7,20.0,1009.0,979.01,725.72
2016,7,5,13,15,935.5,117.5,2.75,19.5,994.5,995.43,738.6
2016,7,5,13,30,933.0,117.0,2.8,19.0,980.0,1008.11,749.18
2016,7,5,13,45,930.5,114.5,2.9,19.0,959.5,1015.02,755.16
2016,7,5,14,0,928.0,112.0,3.0,19.0,939.0,1018.02,758.72
2016,7,5,14,15,921.5,110.5,3.0,19.0,910.5,1014.25,757.06
2016,7,5,14,30,915.0,109.0,3.0,19.0,882.0,1006.63,753.02
2016,7,5,14,45,908.0,107.0,3.05,19.0,848.5,994.26,746.37
2016,7,5,15,0,901.0,105.0,3.1,19.0,815.0,978.21,737.36
2016,7,5,15,15,889.5,103.0,3.1,18.5,775.0,954.42,724.15
2016,7,5,15,30,878.0,101.0,3.1,18.0,735.0,927.38,708.7
2016,7,5,15,45,864.0,98.5,3.15,18.0,691.0,894.52,688.15
2016,7,5,16,0,850.0,96.0,3.2,18.0,647.0,858.94,665.53
2016,7,5,16,15,831.5,93.0,3.25,17.5,599.0,824.85,644.96
2016,7,5,16,30,813.0,90.0,3.3,17.0,551.0,779.98,616.19
2016,7,5,16,45,789.0,87.0,3.35,17.0,501.0,729.17,581.38
2016,7,5,17,0,765.0,84.0,3.4,17.0,451.0,677.41,545.17
2016,7,5,17,15,733.0,80.0,3.45,16.5,399.5,618.34,502.81
2016,7,5,17,30,701.0,76.0,3.5,16.0,348.0,562.24,460.3
2016,7,5,17,45,654.5,71.5,3.6,15.5,297.5,495.37,407.76
2016,7,5,18,0,608.0,67.0,3.7,15.0,247.0,431.2,355.38
2016,7,5,18,15,546.5,60.0,3.7,14.5,199.0,359.88,295.11
2016,7,5,18,30,485.0,53.0,3.7,14.0,151.0,293.82,237.32
2016,7,5,18,45,390.0,44.0,3.7,13.5,109.0,218.4,171.02
2016,7,5,19,0,295.0,35.0,3.7,13.0,67.0,153.12,112.0
2016,7,5,19,15,147.5,17.5,3.65,12.5,33.5,70.77,26.6
2016,7,5,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,5,15,155.5,13.5,3.45,11.5,28.0,10.89,0.0
2016,7,6,5,30,311.0,27.0,3.4,12.0,56.0,22.17,12.41
2016,7,6,5,45,404.5,36.0,3.4,12.5,96.0,29.21,19.95
2016,7,6,6,0,498.0,45.0,3.4,13.0,136.0,36.15,26.55
2016,7,6,6,15,559.5,51.0,3.25,13.5,183.0,40.39,30.56
2016,7,6,6,30,621.0,57.0,3.1,14.0,230.0,44.6,34.38
2016,7,6,6,45,661.5,62.0,3.0,14.5,279.0,52.06,40.95
2016,7,6,7,0,702.0,67.0,2.9,15.0,328.0,55.49,43.81
2016,7,6,7,15,732.5,70.5,2.8,15.5,378.5,57.57,45.42
2016,7,6,7,30,763.0,74.0,2.7,16.0,429.0,59.61,46.95
2016,7,6,7,45,785.5,77.5,2.6,16.5,478.0,61.47,48.31
2016,7,6,8,0,808.0,81.0,2.5,17.0,527.0,63.25,49.57
2016,7,6,8,15,825.0,83.5,2.45,17.5,573.5,80.43,64.08
2016,7,6,8,30,842.0,86.0,2.4,18.0,620.0,136.4,75.9
2016,7,6,8,45,855.0,88.5,2.35,19.0,663.5,193.52,113.97
2016,7,6,9,0,868.0,91.0,2.3,20.0,707.0,251.69,160.51
2016,7,6,9,15,878.0,92.5,2.3,20.0,746.0,309.16,210.31
2016,7,6,9,30,888.0,94.0,2.3,20.0,785.0,366.83,260.92
2016,7,6,9,45,895.5,96.0,2.35,20.5,818.5,423.87,309.96
2016,7,6,10,0,903.0,98.0,2.4,21.0,852.0,480.37,357.24
2016,7,6,10,15,909.0,99.0,2.45,21.0,880.0,534.57,402.08
2016,7,6,10,30,915.0,100.0,2.5,21.0,908.0,587.57,444.72
2016,7,6,10,45,919.5,101.0,2.55,21.0,930.0,638.26,484.48
2016,7,6,11,0,924.0,102.0,2.6,21.0,952.0,687.16,521.91
2016,7,6,11,15,926.5,102.5,2.7,21.0,967.0,732.29,556.05
2016,7,6,11,30,929.0,103.0,2.8,21.0,982.0,775.07,587.52
2016,7,6,11,45,931.0,103.0,2.9,21.0,990.0,814.54,614.89
2016,7,6,12,0,933.0,103.0,3.0,21.0,998.0,851.3,640.3
2016,7,6,12,15,933.0,103.0,3.1,20.5,998.5,883.52,663.85
2016,7,6,12,30,933.0,103.0,3.2,20.0,999.0,912.62,685.38
2016,7,6,12,45,926.0,106.5,3.35,20.0,990.5,935.42,701.74
2016,7,6,13,0,919.0,110.0,3.5,20.0,982.0,954.62,715.8
2016,7,6,13,15,917.0,109.5,3.55,19.5,968.5,971.06,728.84
2016,7,6,13,30,915.0,109.0,3.6,19.0,955.0,983.85,739.56
2016,7,6,13,45,914.0,106.0,3.65,19.0,935.5,991.39,745.5
2016,7,6,14,0,913.0,103.0,3.7,19.0,916.0,995.09,749.02
2016,7,6,14,15,908.0,101.5,3.7,19.0,889.5,992.62,748.17
2016,7,6,14,30,903.0,100.0,3.7,19.0,863.0,986.36,744.93
2016,7,6,14,45,898.5,97.0,3.75,19.0,831.0,975.25,738.88
2016,7,6,15,0,894.0,94.0,3.8,19.0,799.0,960.46,730.41
2016,7,6,15,15,884.5,92.5,3.8,18.5,760.5,939.04,718.52
2016,7,6,15,30,875.0,91.0,3.8,18.0,722.0,914.37,704.36
2016,7,6,15,45,865.0,87.5,3.8,18.0,680.0,883.9,684.76
2016,7,6,16,0,855.0,84.0,3.8,18.0,638.0,850.51,663.02
2016,7,6,16,15,839.0,82.0,3.8,17.5,592.0,811.11,637.98
2016,7,6,16,30,823.0,80.0,3.8,17.0,546.0,769.63,611.06
2016,7,6,16,45,803.0,76.5,3.8,17.0,497.5,728.43,582.77
2016,7,6,17,0,783.0,73.0,3.8,17.0,449.0,678.55,547.49
2016,7,6,17,15,755.0,69.5,3.8,16.5,398.5,622.19,507.36
2016,7,6,17,30,727.0,66.0,3.8,16.0,348.0,565.92,464.46
2016,7,6,17,45,686.5,62.0,3.8,15.5,298.0,501.99,413.86
2016,7,6,18,0,646.0,58.0,3.8,15.0,248.0,440.07,362.96
2016,7,6,18,15,589.0,52.0,3.7,14.5,200.5,372.39,305.32
2016,7,6,18,30,532.0,46.0,3.6,14.0,153.0,307.45,248.12
2016,7,6,18,45,443.5,38.5,3.55,13.5,111.0,233.79,182.83
2016,7,6,19,0,355.0,31.0,3.5,13.0,69.0,169.59,123.73
2016,7,6,19,15,177.5,15.5,3.4,12.5,34.5,76.61,27.61
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,154.0,13.5,3.05,11.5,27.0,10.92,0.0
2016,7,7,5,30,308.0,27.0,3.0,12.0,54.0,22.2,12.3
2016,7,7,5,45,404.0,35.0,2.95,12.5,94.5,28.4,19.22
2016,7,7,6,0,500.0,43.0,2.9,13.0,135.0,34.55,25.12
2016,7,7,6,15,561.0,49.0,2.85,13.5,181.5,38.85,29.18
2016,7,7,6,30,622.0,55.0,2.8,14.0,228.0,43.12,33.05
2016,7,7,6,45,664.0,59.5,2.75,14.5,277.0,50.08,39.19
2016,7,7,7,0,706.0,64.0,2.7,15.0,326.0,53.2,41.79
2016,7,7,7,15,736.0,67.5,2.65,15.5,376.0,55.37,43.49
2016,7,7,7,30,766.0,71.0,2.6,16.0,426.0,57.49,45.1
2016,7,7,7,45,788.5,74.0,2.6,16.5,475.0,59.09,46.23
2016,7,7,8,0,811.0,77.0,2.6,17.0,524.0,69.3,54.82
2016,7,7,8,15,828.0,79.5,2.6,17.0,570.5,77.29,61.51
2016,7,7,8,30,845.0,82.0,2.6,17.0,617.0,133.4,73.83
2016,7,7,8,45,858.5,84.0,2.65,17.5,660.5,190.4,112.09
2016,7,7,9,0,872.0,86.0,2.7,18.0,704.0,248.5,159.26
2016,7,7,9,15,882.0,88.0,2.75,18.0,743.0,306.54,210.1
2016,7,7,9,30,892.0,90.0,2.8,18.0,782.0,364.8,261.87
2016,7,7,9,45,897.0,93.0,2.85,18.0,815.5,421.87,312.25
2016,7,7,10,0,902.0,96.0,2.9,18.0,849.0,478.14,360.81
2016,7,7,10,15,908.0,97.0,2.95,18.0,877.0,532.32,406.45
2016,7,7,10,30,914.0,98.0,3.0,18.0,905.0,585.31,449.87
2016,7,7,10,45,919.5,98.5,3.05,18.5,927.0,636.17,489.6
2016,7,7,11,0,925.0,99.0,3.1,19.0,949.0,685.35,526.89
2016,7,7,11,15,928.0,99.5,3.1,19.0,964.5,730.9,561.38
2016,7,7,11,30,931.0,100.0,3.1,19.0,980.0,774.13,593.0
2016,7,7,11,45,933.0,99.5,3.15,19.0,988.0,813.27,620.17
2016,7,7,12,0,935.0,99.0,3.2,19.0,996.0,849.67,645.32
2016,7,7,12,15,935.5,99.0,3.2,19.0,996.5,882.37,667.54
2016,7,7,12,30,936.0,99.0,3.2,19.0,997.0,911.97,687.57
2016,7,7,12,45,931.5,101.0,3.25,19.0,989.5,935.69,703.95
2016,7,7,13,0,927.0,103.0,3.3,19.0,982.0,955.87,718.02
2016,7,7,13,15,924.0,102.5,3.3,19.0,968.5,971.43,728.72
2016,7,7,13,30,921.0,102.0,3.3,19.0,955.0,983.27,737.03
2016,7,7,13,45,919.0,99.5,3.3,19.0,934.5,990.3,742.26
2016,7,7,14,0,917.0,97.0,3.3,19.0,914.0,993.48,745.06
2016,7,7,14,15,911.5,96.0,3.25,19.0,887.0,990.97,743.81
2016,7,7,14,30,906.0,95.0,3.2,19.0,860.0,984.69,740.2
2016,7,7,14,45,901.0,92.5,3.2,19.0,827.5,973.56,733.86
2016,7,7,15,0,896.0,90.0,3.2,19.0,795.0,958.75,725.16
2016,7,7,15,15,886.0,88.5,3.15,18.5,757.0,936.8,712.68
2016,7,7,15,30,876.0,87.0,3.1,18.0,719.0,911.6,697.99
2016,7,7,15,45,866.0,83.5,3.1,18.0,676.5,881.06,678.58
2016,7,7,16,0,856.0,80.0,3.1,18.0,634.0,847.59,657.03
2016,7,7,16,15,840.0,78.0,3.1,17.5,588.0,808.11,632.23
2016,7,7,16,30,824.0,76.0,3.1,17.0,542.0,766.56,605.55
2016,7,7,16,45,805.0,72.5,3.15,17.0,494.0,719.13,573.19
2016,7,7,17,0,786.0,69.0,3.2,17.0,446.0,676.7,543.97
2016,7,7,17,15,758.5,66.0,3.2,16.5,396.0,621.18,504.89
2016,7,7,17,30,731.0,63.0,3.2,16.0,346.0,565.7,462.91
2016,7,7,17,45,693.0,58.5,3.25,15.5,296.5,502.51,413.33
2016,7,7,18,0,655.0,54.0,3.3,15.0,247.0,441.15,363.21
2016,7,7,18,15,599.0,49.0,3.25,14.5,199.5,372.41,304.95
2016,7,7,18,30,543.0,44.0,3.2,14.0,152.0,310.53,250.29
2016,7,7,18,45,460.5,36.5,3.2,13.5,110.5,238.59,186.35
2016,7,7,19,0,378.0,29.0,3.2,13.0,69.0,175.5,127.75
2016,7,7,19,15,189.0,14.5,3.15,12.5,34.5,78.53,26.7
2016,7,7,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,12.0,2.75,11.5,26.5,9.66,0.0
2016,7,8,5,30,336.0,24.0,2.7,12.0,53.0,19.68,10.12
2016,7,8,5,45,425.5,31.5,2.65,12.5,93.0,25.56,16.72
2016,7,8,6,0,515.0,39.0,2.6,13.0,133.0,31.4,22.32
2016,7,8,6,15,574.0,44.5,2.6,13.5,178.5,38.52,28.89
2016,7,8,6,30,633.0,50.0,2.6,14.0,224.0,42.85,32.82
2016,7,8,6,45,670.5,54.5,2.65,14.5,272.5,46.14,35.68
2016,7,8,7,0,708.0,59.0,2.7,15.0,321.0,49.36,38.39
2016,7,8,7,15,737.0,62.5,2.65,15.5,370.0,51.66,40.22
2016,7,8,7,30,766.0,66.0,2.6,16.0,419.0,53.9,41.96
2016,7,8,7,45,786.5,69.5,2.6,16.5,467.0,55.94,43.5
2016,7,8,8,0,807.0,73.0,2.6,17.0,515.0,66.59,52.48
2016,7,8,8,15,823.5,75.0,2.6,17.5,561.5,73.63,58.25
2016,7,8,8,30,840.0,77.0,2.6,18.0,608.0,129.02,70.32
2016,7,8,8,45,851.0,80.0,2.65,18.5,650.5,185.99,108.49
2016,7,8,9,0,862.0,83.0,2.7,19.0,693.0,243.81,155.36
2016,7,8,9,15,872.5,85.0,2.7,19.0,732.0,301.39,205.58
2016,7,8,9,30,883.0,87.0,2.7,19.0,771.0,359.27,256.77
2016,7,8,9,45,891.0,88.0,2.75,19.0,804.5,415.48,306.24
2016,7,8,10,0,899.0,89.0,2.8,19.0,838.0,471.19,354.19
2016,7,8,10,15,905.0,90.0,2.8,19.0,866.5,525.18,399.42
2016,7,8,10,30,911.0,91.0,2.8,19.0,895.0,577.98,442.39
2016,7,8,10,45,916.0,92.0,2.8,19.5,917.0,628.78,481.7
2016,7,8,11,0,921.0,93.0,2.8,20.0,939.0,677.86,518.5
2016,7,8,11,15,924.0,93.5,2.8,20.0,954.5,723.22,552.61
2016,7,8,11,30,927.0,94.0,2.8,20.0,970.0,766.27,583.72
2016,7,8,11,45,930.5,93.0,2.85,20.0,978.5,805.94,611.09
2016,7,8,12,0,934.0,92.0,2.9,20.0,987.0,842.97,636.51
2016,7,8,12,15,934.5,92.0,2.9,20.0,988.0,875.58,658.47
2016,7,8,12,30,935.0,92.0,2.9,20.0,989.0,905.08,678.27
2016,7,8,12,45,930.0,94.5,2.9,20.0,982.0,928.74,694.12
2016,7,8,13,0,925.0,97.0,2.9,20.0,975.0,948.85,707.65
2016,7,8,13,15,922.5,96.5,2.9,20.0,961.0,964.77,718.47
2016,7,8,13,30,920.0,96.0,2.9,20.0,947.0,977.0,726.94
2016,7,8,13,45,916.5,95.0,2.95,20.0,927.0,984.0,732.5
2016,7,8,14,0,913.0,94.0,3.0,20.0,907.0,987.2,735.71
2016,7,8,14,15,907.0,93.0,3.0,20.0,879.5,984.18,734.5
2016,7,8,14,30,901.0,92.0,3.0,20.0,852.0,977.4,730.97
2016,7,8,14,45,894.0,90.5,3.0,20.0,819.5,965.43,724.11
2016,7,8,15,0,887.0,89.0,3.0,20.0,787.0,949.88,714.96
2016,7,8,15,15,877.0,87.5,2.95,19.5,749.0,928.06,702.6
2016,7,8,15,30,867.0,86.0,2.9,19.0,711.0,903.01,688.07
2016,7,8,15,45,855.0,83.5,2.9,19.0,668.5,872.0,668.43
2016,7,8,16,0,843.0,81.0,2.9,19.0,626.0,838.22,646.78
2016,7,8,16,15,827.0,78.5,2.85,18.5,580.0,798.54,621.63
2016,7,8,16,30,811.0,76.0,2.8,18.0,534.0,756.82,594.69
2016,7,8,16,45,792.0,72.5,2.75,18.0,486.5,716.66,567.36
2016,7,8,17,0,773.0,69.0,2.7,18.0,439.0,667.92,533.25
2016,7,8,17,15,745.0,65.5,2.65,17.5,389.5,611.95,494.01
2016,7,8,17,30,717.0,62.0,2.6,17.0,340.0,556.13,452.01
2016,7,8,17,45,680.5,57.5,2.6,17.0,291.0,494.48,403.24
2016,7,8,18,0,644.0,53.0,2.6,17.0,242.0,434.55,354.09
2016,7,8,18,15,588.0,48.0,2.5,16.5,195.5,366.36,296.93
2016,7,8,18,30,532.0,43.0,2.4,16.0,149.0,304.95,243.32
2016,7,8,18,45,448.5,35.5,2.35,15.5,107.5,233.18,180.33
2016,7,8,19,0,365.0,28.0,2.3,15.0,66.0,170.44,122.69
2016,7,8,19,15,182.5,14.0,2.25,14.5,33.0,76.13,23.59
2016,7,8,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,5,15,164.5,11.5,1.15,12.5,26.0,9.82,0.0
2016,7,9,5,30,329.0,23.0,1.2,13.0,52.0,18.83,9.24
2016,7,9,5,45,421.0,30.5,1.25,13.5,91.0,24.74,15.93
2016,7,9,6,0,513.0,38.0,1.3,14.0,130.0,33.3,23.91
2016,7,9,6,15,571.5,43.5,1.4,14.0,176.0,37.68,28.09
2016,7,9,6,30,630.0,49.0,1.5,14.0,222.0,42.03,32.1
2016,7,9,6,45,669.0,53.0,1.6,14.5,270.0,44.95,34.64
2016,7,9,7,0,708.0,57.0,1.7,15.0,318.0,47.84,37.06
2016,7,9,7,15,737.0,60.5,1.75,15.0,367.0,50.19,39.02
2016,7,9,7,30,766.0,64.0,1.8,15.0,416.0,52.48,40.9
2016,7,9,7,45,787.0,67.0,1.9,15.5,464.0,62.21,49.17
2016,7,9,8,0,808.0,70.0,2.0,16.0,512.0,64.59,50.96
2016,7,9,8,15,824.5,72.0,2.05,16.0,558.0,71.09,56.41
2016,7,9,8,30,841.0,74.0,2.1,16.0,604.0,126.51,68.92
2016,7,9,8,45,854.5,76.0,2.15,16.5,647.0,183.2,106.86
2016,7,9,9,0,868.0,78.0,2.2,17.0,690.0,241.02,153.86
2016,7,9,9,15,468.0,212.0,2.25,17.0,544.5,273.67,198.46
2016,7,9,9,30,68.0,346.0,2.3,17.0,399.0,283.74,219.5
2016,7,9,9,45,107.5,375.5,2.35,17.5,463.5,328.37,252.91
2016,7,9,10,0,147.0,405.0,2.4,18.0,528.0,373.97,286.98
2016,7,9,10,15,531.0,247.5,2.45,18.0,712.0,457.63,350.52
2016,7,9,10,30,915.0,90.0,2.5,18.0,896.0,579.3,444.49
2016,7,9,10,45,925.0,88.0,2.55,18.5,920.5,630.89,484.17
2016,7,9,11,0,935.0,86.0,2.6,19.0,945.0,681.14,522.11
2016,7,9,11,15,940.5,86.5,2.65,19.0,962.5,728.83,558.16
2016,7,9,11,30,946.0,87.0,2.7,19.0,980.0,774.39,591.05
2016,7,9,11,45,952.0,86.0,2.8,19.0,991.5,816.68,620.54
2016,7,9,12,0,958.0,85.0,2.9,19.0,1003.0,856.45,648.16
2016,7,9,12,15,961.0,85.5,2.95,18.5,1006.5,892.35,673.98
2016,7,9,12,30,964.0,86.0,3.0,18.0,1010.0,925.21,697.77
2016,7,9,12,45,963.0,87.5,3.15,18.0,1005.5,952.22,717.07
2016,7,9,13,0,962.0,89.0,3.3,18.0,1001.0,975.7,734.09
2016,7,9,13,15,961.5,89.0,3.35,18.0,989.0,994.55,747.34
2016,7,9,13,30,961.0,89.0,3.4,18.0,977.0,1009.63,758.2
2016,7,9,13,45,959.5,88.0,3.5,18.0,958.0,1018.88,765.66
2016,7,9,14,0,958.0,87.0,3.6,18.0,939.0,1024.18,770.66
2016,7,9,14,15,954.0,86.0,3.65,17.5,912.5,1023.11,772.6
2016,7,9,14,30,950.0,85.0,3.7,17.0,886.0,1018.08,772.06
2016,7,9,14,45,943.0,84.0,3.75,17.0,853.0,1006.28,765.58
2016,7,9,15,0,936.0,83.0,3.8,17.0,820.0,990.72,756.66
2016,7,9,15,15,927.5,81.5,3.85,16.5,781.0,969.55,745.35
2016,7,9,15,30,919.0,80.0,3.9,16.0,742.0,944.92,731.61
2016,7,9,15,45,906.5,79.0,3.95,16.0,698.5,913.98,711.99
2016,7,9,16,0,894.0,78.0,4.0,16.0,655.0,880.16,690.2
2016,7,9,16,15,879.5,75.5,4.0,15.5,608.5,840.22,664.8
2016,7,9,16,30,865.0,73.0,4.0,15.0,562.0,797.98,637.34
2016,7,9,16,45,845.0,70.5,4.0,15.0,512.5,749.43,603.55
2016,7,9,17,0,825.0,68.0,4.0,15.0,463.0,699.57,568.2
2016,7,9,17,15,798.5,65.0,3.95,14.5,412.0,649.36,532.71
2016,7,9,17,30,772.0,62.0,3.9,14.0,361.0,592.69,489.52
2016,7,9,17,45,735.0,58.0,3.85,14.0,309.5,528.67,437.76
2016,7,9,18,0,698.0,54.0,3.8,14.0,258.0,466.26,385.51
2016,7,9,18,15,642.0,49.0,3.7,13.5,209.0,395.14,324.88
2016,7,9,18,30,586.0,44.0,3.6,13.0,160.0,328.4,265.76
2016,7,9,18,45,495.0,36.5,3.5,12.5,115.5,253.05,198.4
2016,7,9,19,0,404.0,29.0,3.4,12.0,71.0,185.0,134.83
2016,7,9,19,15,202.0,14.5,3.4,11.5,35.5,82.26,23.93
2016,7,9,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,10,5,15,173.5,12.0,3.2,11.0,26.5,10.24,0.0
2016,7,10,5,30,347.0,24.0,3.2,11.0,53.0,19.78,9.88
2016,7,10,5,45,447.0,31.5,3.2,11.5,95.0,25.71,16.87
2016,7,10,6,0,547.0,39.0,3.2,12.0,137.0,34.4,25.05
2016,7,10,6,15,607.5,44.5,3.2,12.5,185.0,38.8,29.24
2016,7,10,6,30,668.0,50.0,3.2,13.0,233.0,43.19,33.24
2016,7,10,6,45,710.5,54.0,3.25,13.5,283.5,46.16,35.85
2016,7,10,7,0,753.0,58.0,3.3,14.0,334.0,49.12,38.34
2016,7,10,7,15,782.5,61.5,3.3,14.5,385.5,51.51,40.26
2016,7,10,7,30,812.0,65.0,3.3,15.0,437.0,61.01,48.4
2016,7,10,7,45,834.5,67.0,3.3,15.5,487.0,62.9,49.78
2016,7,10,8,0,857.0,69.0,3.3,16.0,537.0,64.7,51.06
2016,7,10,8,15,873.0,71.0,3.3,16.5,585.0,70.94,56.17
2016,7,10,8,30,889.0,73.0,3.3,17.0,633.0,129.34,69.46
2016,7,10,8,45,902.5,74.5,3.3,17.5,677.5,188.66,108.97
2016,7,10,9,0,916.0,76.0,3.3,18.0,722.0,249.07,158.08
2016,7,10,9,15,925.5,77.5,3.35,18.0,762.0,309.26,211.06
2016,7,10,9,30,935.0,79.0,3.4,18.0,802.0,369.57,264.99
2016,7,10,9,45,938.5,83.0,3.5,18.5,836.0,429.39,317.5
2016,7,10,10,0,942.0,87.0,3.6,19.0,870.0,488.2,367.8
2016,7,10,10,15,947.5,88.0,3.65,19.0,899.0,544.39,415.24
2016,7,10,10,30,953.0,89.0,3.7,19.0,928.0,599.27,460.31
2016,7,10,10,45,957.5,90.0,3.8,19.5,950.5,652.0,501.71
2016,7,10,11,0,962.0,91.0,3.9,20.0,973.0,702.85,540.52
2016,7,10,11,15,965.0,91.5,3.95,20.0,989.0,750.17,576.67
2016,7,10,11,30,968.0,92.0,4.0,20.0,1005.0,795.07,609.5
2016,7,10,11,45,969.5,92.0,4.1,20.0,1013.5,835.78,638.08
2016,7,10,12,0,971.0,92.0,4.2,20.0,1022.0,873.6,664.54
2016,7,10,12,15,971.5,92.5,4.25,20.0,1023.0,908.0,688.32
2016,7,10,12,30,972.0,93.0,4.3,20.0,1024.0,939.17,709.85
2016,7,10,12,45,965.0,97.0,4.35,20.0,1016.0,963.51,726.71
2016,7,10,13,0,958.0,101.0,4.4,20.0,1008.0,984.11,741.07
2016,7,10,13,15,956.0,100.5,4.35,20.0,994.5,1001.27,752.72
2016,7,10,13,30,954.0,100.0,4.3,20.0,981.0,1014.61,761.83
2016,7,10,13,45,950.5,99.0,4.3,20.0,960.5,1022.13,767.42
2016,7,10,14,0,947.0,98.0,4.3,20.0,940.0,1025.69,770.52
2016,7,10,14,15,942.0,97.0,4.3,20.0,912.5,1023.85,770.14
2016,7,10,14,30,937.0,96.0,4.3,20.0,885.0,1018.1,767.28
2016,7,10,14,45,930.5,94.0,4.3,20.0,851.5,1005.98,760.24
2016,7,10,15,0,924.0,92.0,4.3,20.0,818.0,990.09,750.78
2016,7,10,15,15,914.0,90.5,4.25,19.5,779.0,967.83,738.16
2016,7,10,15,30,904.0,89.0,4.2,19.0,740.0,942.19,723.22
2016,7,10,15,45,891.5,87.0,4.2,19.0,696.0,910.54,702.93
2016,7,10,16,0,879.0,85.0,4.2,19.0,652.0,876.03,680.54
2016,7,10,16,15,862.5,82.5,4.2,19.0,604.5,834.91,653.24
2016,7,10,16,30,846.0,80.0,4.2,19.0,557.0,791.65,624.11
2016,7,10,16,45,824.0,77.0,4.2,19.0,507.0,748.69,594.8
2016,7,10,17,0,802.0,74.0,4.2,19.0,457.0,697.02,558.5
2016,7,10,17,15,773.0,70.5,4.1,18.5,405.5,639.02,517.39
2016,7,10,17,30,744.0,67.0,4.0,18.0,354.0,581.13,473.42
2016,7,10,17,45,703.5,62.5,3.95,17.5,303.0,515.59,421.93
2016,7,10,18,0,663.0,58.0,3.9,17.0,252.0,452.02,370.07
2016,7,10,18,15,603.5,52.0,3.85,16.5,203.0,382.08,311.05
2016,7,10,18,30,544.0,46.0,3.8,16.0,154.0,314.98,252.42
2016,7,10,18,45,452.5,38.0,3.8,15.5,110.5,238.57,185.18
2016,7,10,19,0,361.0,30.0,3.8,15.0,67.0,172.05,123.86
2016,7,10,19,15,180.5,15.0,3.8,14.5,33.5,76.99,19.14
2016,7,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,12.0,2.2,11.5,26.0,10.24,0.0
2016,7,11,5,30,339.0,24.0,2.2,12.0,52.0,19.8,9.62
2016,7,11,5,45,438.5,31.5,2.25,13.0,93.0,25.71,16.73
2016,7,11,6,0,538.0,39.0,2.3,14.0,134.0,34.39,24.82
2016,7,11,6,15,599.5,44.5,2.25,14.5,181.5,38.78,28.97
2016,7,11,6,30,661.0,50.0,2.2,15.0,229.0,43.16,32.95
2016,7,11,6,45,701.5,54.5,2.2,16.0,279.5,46.5,35.79
2016,7,11,7,0,742.0,59.0,2.2,17.0,330.0,49.8,38.47
2016,7,11,7,15,772.0,62.5,2.2,17.5,381.0,52.15,40.33
2016,7,11,7,30,802.0,66.0,2.2,18.0,432.0,54.45,42.11
2016,7,11,7,45,823.5,68.5,2.2,18.5,482.0,63.77,49.93
2016,7,11,8,0,845.0,71.0,2.2,19.0,532.0,65.86,51.43
2016,7,11,8,15,861.5,73.5,2.2,19.0,580.0,71.76,56.31
2016,7,11,8,30,878.0,76.0,2.2,19.0,628.0,129.95,69.87
2016,7,11,8,45,890.5,78.0,2.25,19.5,672.0,188.92,108.67
2016,7,11,9,0,903.0,80.0,2.3,20.0,716.0,248.88,156.8
2016,7,11,9,15,913.5,82.0,2.35,20.0,756.0,309.06,208.94
2016,7,11,9,30,924.0,84.0,2.4,20.0,796.0,369.5,262.05
2016,7,11,9,45,924.5,89.0,2.45,20.5,829.5,428.41,312.96
2016,7,11,10,0,925.0,94.0,2.5,21.0,863.0,486.02,361.36
2016,7,11,10,15,931.5,95.5,2.5,21.0,892.0,542.33,407.76
2016,7,11,10,30,938.0,97.0,2.5,21.0,921.0,597.48,451.84
2016,7,11,10,45,943.0,97.5,2.55,21.5,944.0,649.51,491.65
2016,7,11,11,0,948.0,98.0,2.6,22.0,967.0,699.75,528.92
2016,7,11,11,15,951.5,98.5,2.7,22.0,983.0,746.95,564.35
2016,7,11,11,30,955.0,99.0,2.8,22.0,999.0,791.8,596.85
2016,7,11,11,45,957.0,99.0,2.9,22.5,1007.5,832.56,623.66
2016,7,11,12,0,959.0,99.0,3.0,23.0,1016.0,870.51,648.37
2016,7,11,12,15,959.0,99.0,3.1,22.5,1017.0,903.82,672.4
2016,7,11,12,30,959.0,99.0,3.2,22.0,1018.0,933.89,694.37
2016,7,11,12,45,958.0,99.0,3.3,22.0,1011.5,959.69,712.22
2016,7,11,13,0,957.0,99.0,3.4,22.0,1005.0,981.94,727.79
2016,7,11,13,15,954.5,98.5,3.5,22.0,991.0,998.62,739.78
2016,7,11,13,30,952.0,98.0,3.6,22.0,977.0,1011.46,749.37
2016,7,11,13,45,948.5,96.5,3.7,22.0,956.0,1018.45,755.22
2016,7,11,14,0,945.0,95.0,3.8,22.0,935.0,1021.47,758.61
2016,7,11,14,15,939.5,94.0,3.85,21.5,907.0,1019.11,759.69
2016,7,11,14,30,934.0,93.0,3.9,21.0,879.0,1012.86,758.33
2016,7,11,14,45,927.5,91.0,3.95,21.0,845.5,1000.72,751.67
2016,7,11,15,0,921.0,89.0,4.0,21.0,812.0,984.83,742.59
2016,7,11,15,15,911.0,87.5,4.0,20.5,773.0,962.57,730.35
2016,7,11,15,30,901.0,86.0,4.0,20.0,734.0,936.95,715.78
2016,7,11,15,45,889.5,83.5,4.05,20.0,690.5,905.65,696.12
2016,7,11,16,0,878.0,81.0,4.1,20.0,647.0,871.43,674.28
2016,7,11,16,15,862.0,78.5,4.05,19.5,600.0,830.71,648.38
2016,7,11,16,30,846.0,76.0,4.0,19.0,553.0,787.82,620.57
2016,7,11,16,45,826.0,73.0,4.0,19.0,503.5,739.34,587.23
2016,7,11,17,0,806.0,70.0,4.0,19.0,454.0,695.98,557.17
2016,7,11,17,15,778.0,66.5,4.0,18.5,403.0,638.51,516.76
2016,7,11,17,30,750.0,63.0,4.0,18.0,352.0,581.07,473.61
2016,7,11,17,45,712.0,58.5,4.0,17.5,301.5,516.78,423.17
2016,7,11,18,0,674.0,54.0,4.0,17.0,251.0,454.26,372.15
2016,7,11,18,15,617.0,49.0,3.95,16.5,202.5,383.75,312.58
2016,7,11,18,30,560.0,44.0,3.9,16.0,154.0,320.34,256.72
2016,7,11,18,45,468.5,36.5,3.85,15.5,110.5,243.6,189.0
2016,7,11,19,0,377.0,29.0,3.8,15.0,67.0,176.74,126.91
2016,7,11,19,15,188.5,14.5,3.75,14.5,33.5,78.58,16.41
2016,7,11,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.0,3.9,11.5,25.5,10.24,0.0
2016,7,12,5,30,337.0,24.0,3.9,12.0,51.0,19.84,9.36
2016,7,12,5,45,438.0,32.0,3.9,12.5,92.5,26.16,17.11
2016,7,12,6,0,539.0,40.0,3.9,13.0,134.0,35.33,25.73
2016,7,12,6,15,603.0,46.0,3.95,13.5,182.5,40.14,30.28
2016,7,12,6,30,667.0,52.0,4.0,14.0,231.0,44.91,34.63
2016,7,12,6,45,708.0,56.5,4.05,14.5,282.0,48.21,37.51
