Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,7,0,749.0,61.0,4.1,15.0,333.0,51.46,40.26
2016,7,12,7,15,779.0,64.5,4.05,15.5,385.0,53.76,42.09
2016,7,12,7,30,809.0,68.0,4.0,16.0,437.0,56.02,43.83
2016,7,12,7,45,831.0,71.5,4.0,16.5,487.5,65.92,52.22
2016,7,12,8,0,853.0,75.0,4.0,17.0,538.0,68.66,54.3
2016,7,12,8,15,869.5,77.0,3.95,17.5,586.0,73.69,58.33
2016,7,12,8,30,886.0,79.0,3.9,18.0,634.0,132.16,71.92
2016,7,12,8,45,899.0,81.5,3.85,18.5,679.0,192.17,111.64
2016,7,12,9,0,912.0,84.0,3.8,19.0,724.0,253.24,161.02
2016,7,12,9,15,921.5,85.5,3.75,19.5,764.0,313.45,213.38
2016,7,12,9,30,931.0,87.0,3.7,20.0,804.0,373.79,266.46
2016,7,12,9,45,941.0,86.5,3.7,20.5,839.5,432.66,317.7
2016,7,12,10,0,951.0,86.0,3.7,21.0,875.0,491.15,367.26
2016,7,12,10,15,956.5,87.0,3.7,21.0,904.0,547.97,414.79
2016,7,12,10,30,962.0,88.0,3.7,21.0,933.0,603.45,459.88
2016,7,12,10,45,966.0,89.0,3.7,21.5,955.5,656.46,500.87
2016,7,12,11,0,970.0,90.0,3.7,22.0,978.0,707.54,539.15
2016,7,12,11,15,972.0,90.5,3.7,22.0,993.5,754.65,574.58
2016,7,12,11,30,974.0,91.0,3.7,22.0,1009.0,799.24,606.53
2016,7,12,11,45,974.5,91.5,3.75,22.5,1016.5,839.97,633.32
2016,7,12,12,0,975.0,92.0,3.8,23.0,1024.0,877.74,657.84
2016,7,12,12,15,975.0,92.0,3.85,23.0,1024.5,911.51,680.78
2016,7,12,12,30,975.0,92.0,3.9,23.0,1025.0,941.99,701.47
2016,7,12,12,45,964.0,98.0,3.95,23.0,1015.5,964.79,717.01
2016,7,12,13,0,953.0,104.0,4.0,23.0,1006.0,983.69,730.06
2016,7,12,13,15,950.0,103.5,4.05,22.5,991.5,999.97,742.9
2016,7,12,13,30,947.0,103.0,4.1,22.0,977.0,1012.41,753.35
2016,7,12,13,45,942.5,102.5,4.15,22.0,956.0,1019.52,758.93
2016,7,12,14,0,938.0,102.0,4.2,22.0,935.0,1022.7,762.07
2016,7,12,14,15,932.0,100.5,4.2,22.0,907.0,1019.48,760.76
2016,7,12,14,30,926.0,99.0,4.2,22.0,879.0,1012.35,757.0
2016,7,12,14,45,918.5,97.5,4.25,22.0,845.0,999.96,750.14
2016,7,12,15,0,911.0,96.0,4.3,22.0,811.0,983.87,740.89
2016,7,12,15,15,901.5,94.5,4.3,21.5,772.0,962.32,729.12
2016,7,12,15,30,892.0,93.0,4.3,21.0,733.0,937.43,715.05
2016,7,12,15,45,880.0,90.5,4.3,21.0,689.5,905.97,694.99
2016,7,12,16,0,868.0,88.0,4.3,21.0,646.0,871.64,672.83
2016,7,12,16,15,851.5,85.0,4.25,20.5,599.0,830.26,646.51
2016,7,12,16,30,835.0,82.0,4.2,20.0,552.0,794.41,623.85
2016,7,12,16,45,815.0,78.5,4.2,20.0,502.5,745.22,590.05
2016,7,12,17,0,795.0,75.0,4.2,20.0,453.0,694.71,554.75
2016,7,12,17,15,766.0,71.5,4.15,19.5,402.0,636.91,514.04
2016,7,12,17,30,737.0,68.0,4.1,19.0,351.0,579.22,470.48
2016,7,12,17,45,697.5,63.0,4.05,18.5,300.0,513.91,419.31
2016,7,12,18,0,658.0,58.0,4.0,18.0,249.0,450.5,367.72
2016,7,12,18,15,598.5,52.5,3.9,17.0,200.5,381.37,310.0
2016,7,12,18,30,539.0,47.0,3.8,16.0,152.0,314.95,252.39
2016,7,12,18,45,445.5,38.5,3.75,15.5,109.0,237.27,184.07
2016,7,12,19,0,352.0,30.0,3.7,15.0,66.0,169.74,121.58
2016,7,12,19,15,176.0,15.0,3.65,14.5,33.0,75.74,12.01
2016,7,12,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,5,15,148.5,12.5,3.0,13.0,24.0,10.67,0.0
2016,7,13,5,30,297.0,25.0,2.9,14.0,48.0,20.68,9.57
2016,7,13,5,45,401.5,33.5,2.85,15.0,89.0,27.35,17.9
2016,7,13,6,0,506.0,42.0,2.8,16.0,130.0,33.98,24.19
2016,7,13,6,15,572.0,48.5,2.7,16.5,178.0,38.73,28.65
2016,7,13,6,30,638.0,55.0,2.6,17.0,226.0,47.26,36.28
2016,7,13,6,45,682.5,60.0,2.55,18.0,276.5,50.86,39.31
2016,7,13,7,0,727.0,65.0,2.5,19.0,327.0,54.41,42.18
2016,7,13,7,15,758.5,68.5,2.45,19.5,378.5,56.59,43.86
2016,7,13,7,30,790.0,72.0,2.4,20.0,430.0,58.72,45.46
2016,7,13,7,45,814.0,75.0,2.35,20.5,481.0,60.35,46.59
2016,7,13,8,0,838.0,78.0,2.3,21.0,532.0,70.41,54.91
2016,7,13,8,15,855.5,80.5,2.3,21.5,580.5,75.15,58.62
2016,7,13,8,30,873.0,83.0,2.3,22.0,629.0,133.32,72.18
2016,7,13,8,45,887.0,85.0,2.35,22.5,674.0,192.47,110.39
2016,7,13,9,0,901.0,87.0,2.4,23.0,719.0,252.78,158.06
2016,7,13,9,15,911.0,89.0,2.45,23.0,759.5,312.95,209.57
2016,7,13,9,30,921.0,91.0,2.5,23.0,800.0,373.33,262.02
2016,7,13,9,45,918.5,98.5,2.55,23.5,832.0,433.0,312.93
2016,7,13,10,0,916.0,106.0,2.6,24.0,864.0,491.07,361.07
2016,7,13,10,15,922.5,107.5,2.65,24.0,893.5,547.19,406.9
2016,7,13,10,30,929.0,109.0,2.7,24.0,923.0,602.15,450.53
2016,7,13,10,45,934.0,109.5,2.75,24.5,946.0,654.05,489.78
2016,7,13,11,0,939.0,110.0,2.8,25.0,969.0,704.16,526.56
2016,7,13,11,15,942.0,110.5,2.85,25.0,984.5,750.9,561.04
2016,7,13,11,30,945.0,111.0,2.9,25.0,1000.0,795.29,592.9
2016,7,13,11,45,947.5,111.0,3.0,25.0,1009.0,836.35,620.82
2016,7,13,12,0,950.0,111.0,3.1,25.0,1018.0,874.68,646.79
2016,7,13,12,15,950.0,111.0,3.2,25.0,1019.0,908.01,669.36
2016,7,13,12,30,950.0,111.0,3.3,25.0,1020.0,938.14,689.82
2016,7,13,12,45,952.5,108.5,3.4,25.0,1014.0,964.88,708.09
2016,7,13,13,0,955.0,106.0,3.5,25.0,1008.0,988.15,724.14
2016,7,13,13,15,952.5,105.5,3.55,25.0,994.5,1005.01,735.74
2016,7,13,13,30,950.0,105.0,3.6,25.0,981.0,1018.04,744.98
2016,7,13,13,45,946.0,104.0,3.65,25.0,960.0,1025.24,750.54
2016,7,13,14,0,942.0,103.0,3.7,25.0,939.0,1028.47,753.7
2016,7,13,14,15,936.5,102.0,3.75,24.5,911.5,1026.31,754.95
2016,7,13,14,30,931.0,101.0,3.8,24.0,884.0,1020.23,753.78
2016,7,13,14,45,923.5,99.5,3.85,24.0,850.0,1007.86,747.1
2016,7,13,15,0,916.0,98.0,3.9,24.0,816.0,991.76,738.05
2016,7,13,15,15,906.5,96.0,3.9,24.0,777.0,969.63,724.71
2016,7,13,15,30,897.0,94.0,3.9,24.0,738.0,944.1,709.14
2016,7,13,15,45,885.0,91.5,3.9,24.0,694.5,912.55,689.43
2016,7,13,16,0,873.0,89.0,3.9,24.0,651.0,878.09,667.63
2016,7,13,16,15,856.5,86.5,3.85,23.5,603.5,837.14,642.14
2016,7,13,16,30,840.0,84.0,3.8,23.0,556.0,801.79,620.3
2016,7,13,16,45,820.5,80.0,3.8,22.5,506.5,752.18,587.98
2016,7,13,17,0,801.0,76.0,3.8,22.0,457.0,701.19,554.0
2016,7,13,17,15,772.0,72.5,3.7,21.5,405.5,643.08,513.49
2016,7,13,17,30,743.0,69.0,3.6,21.0,354.0,585.05,470.17
2016,7,13,17,45,705.5,64.0,3.55,20.5,303.0,520.58,420.35
2016,7,13,18,0,668.0,59.0,3.5,20.0,252.0,457.78,369.89
2016,7,13,18,15,608.5,53.0,3.4,19.0,202.5,387.61,312.02
2016,7,13,18,30,549.0,47.0,3.3,18.0,153.0,319.97,254.01
2016,7,13,18,45,458.0,38.5,3.25,17.5,109.5,242.62,186.5
2016,7,13,19,0,367.0,30.0,3.2,17.0,66.0,175.13,124.0
2016,7,13,19,15,183.5,15.0,3.2,16.5,33.0,77.79,7.79
2016,7,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,5,15,156.0,12.0,2.5,14.0,24.0,10.24,0.0
2016,7,14,5,30,312.0,24.0,2.4,15.0,48.0,19.87,8.56
2016,7,14,5,45,421.0,32.5,2.35,16.0,89.5,26.61,17.14
2016,7,14,6,0,530.0,41.0,2.3,17.0,131.0,33.31,23.49
2016,7,14,6,15,595.0,47.0,2.2,17.5,179.5,41.04,30.55
2016,7,14,6,30,660.0,53.0,2.1,18.0,228.0,45.77,34.81
2016,7,14,6,45,704.0,57.5,2.05,19.0,279.5,49.04,37.56
2016,7,14,7,0,748.0,62.0,2.0,20.0,331.0,52.29,40.16
2016,7,14,7,15,778.0,65.5,1.95,20.5,382.5,54.56,41.93
2016,7,14,7,30,808.0,69.0,1.9,21.0,434.0,56.79,43.61
2016,7,14,7,45,831.0,71.5,1.9,21.5,485.0,65.91,51.16
2016,7,14,8,0,854.0,74.0,1.9,22.0,536.0,68.01,52.64
2016,7,14,8,15,871.0,76.5,1.85,22.5,584.5,72.36,56.02
2016,7,14,8,30,888.0,79.0,1.8,23.0,633.0,131.42,69.94
2016,7,14,8,45,901.0,81.0,1.75,23.5,678.0,191.33,108.32
2016,7,14,9,0,914.0,83.0,1.7,24.0,723.0,252.28,156.11
2016,7,14,9,15,924.0,84.5,1.7,24.0,763.5,312.88,207.49
2016,7,14,9,30,934.0,86.0,1.7,24.0,804.0,373.65,259.69
2016,7,14,9,45,936.5,90.5,1.7,24.5,837.5,433.78,310.18
2016,7,14,10,0,939.0,95.0,1.7,25.0,871.0,492.8,358.22
2016,7,14,10,15,944.5,96.0,1.75,25.0,900.5,549.22,403.64
2016,7,14,10,30,950.0,97.0,1.8,25.0,930.0,604.34,446.71
2016,7,14,10,45,954.5,98.0,1.85,25.5,952.5,657.31,486.04
2016,7,14,11,0,959.0,99.0,1.9,26.0,975.0,708.41,522.79
2016,7,14,11,15,961.5,99.5,1.95,26.0,990.5,755.65,556.93
2016,7,14,11,30,964.0,100.0,2.0,26.0,1006.0,800.42,588.04
2016,7,14,11,45,965.5,100.0,2.15,26.0,1014.0,841.36,615.81
2016,7,14,12,0,967.0,100.0,2.3,26.0,1022.0,879.42,641.63
2016,7,14,12,15,967.0,100.5,2.3,26.0,1023.0,913.64,663.59
2016,7,14,12,30,967.0,101.0,2.3,26.0,1024.0,944.6,683.37
2016,7,14,12,45,958.0,105.5,2.35,26.0,1015.0,967.78,698.62
2016,7,14,13,0,949.0,110.0,2.4,26.0,1006.0,987.15,711.55
2016,7,14,13,15,946.0,109.5,2.45,25.5,992.0,1003.56,724.13
2016,7,14,13,30,943.0,109.0,2.5,25.0,978.0,1016.13,734.42
2016,7,14,13,45,940.0,107.5,2.55,25.0,957.0,1023.82,740.33
2016,7,14,14,0,937.0,106.0,2.6,25.0,936.0,1027.58,743.89
2016,7,14,14,15,931.0,104.5,2.6,25.0,908.0,1024.47,742.72
2016,7,14,14,30,925.0,103.0,2.6,25.0,880.0,1017.45,739.23
2016,7,14,14,45,918.0,101.0,2.65,25.0,846.5,1005.11,732.93
2016,7,14,15,0,911.0,99.0,2.7,25.0,813.0,989.02,724.32
2016,7,14,15,15,900.5,97.0,2.7,24.5,773.5,966.04,712.19
2016,7,14,15,30,890.0,95.0,2.7,24.0,734.0,939.7,697.86
2016,7,14,15,45,878.5,92.0,2.75,24.0,690.0,908.19,679.03
2016,7,14,16,0,867.0,89.0,2.8,24.0,646.0,873.75,658.08
2016,7,14,16,15,850.0,86.5,2.8,23.5,598.5,832.53,633.12
2016,7,14,16,30,833.0,84.0,2.8,23.0,551.0,796.98,611.75
2016,7,14,16,45,811.5,80.5,2.8,23.0,501.0,746.62,578.28
2016,7,14,17,0,790.0,77.0,2.8,23.0,451.0,695.05,543.38
2016,7,14,17,15,760.0,73.0,2.75,22.5,400.0,636.06,502.99
2016,7,14,17,30,730.0,69.0,2.7,22.0,349.0,577.27,459.82
2016,7,14,17,45,689.0,64.5,2.7,21.5,297.5,511.79,409.98
2016,7,14,18,0,648.0,60.0,2.7,21.0,246.0,450.96,361.65
2016,7,14,18,15,586.5,54.0,2.65,20.0,197.5,378.26,302.51
2016,7,14,18,30,525.0,48.0,2.6,19.0,149.0,310.79,245.26
2016,7,14,18,45,428.5,39.0,2.55,18.0,106.0,231.94,177.59
2016,7,14,19,0,332.0,30.0,2.5,17.0,63.0,163.66,115.27
2016,7,14,19,15,166.0,15.0,2.45,16.5,31.5,72.84,1.95
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,109.5,13.5,0.95,13.0,21.5,11.52,0.0
2016,7,15,5,30,219.0,27.0,0.9,13.0,43.0,22.45,10.06
2016,7,15,5,45,326.0,38.0,0.9,13.5,82.5,31.14,21.24
2016,7,15,6,0,433.0,49.0,0.9,14.0,122.0,39.66,29.41
2016,7,15,6,15,504.5,56.5,0.85,14.5,169.0,44.89,34.39
2016,7,15,6,30,576.0,64.0,0.8,15.0,216.0,50.09,39.12
2016,7,15,6,45,623.0,70.5,0.8,15.5,266.0,54.22,42.73
2016,7,15,7,0,670.0,77.0,0.8,16.0,316.0,58.24,46.12
2016,7,15,7,15,705.0,81.5,0.8,16.0,367.5,60.59,48.04
2016,7,15,7,30,740.0,86.0,0.8,16.0,419.0,68.66,54.92
2016,7,15,7,45,766.0,89.5,0.8,16.5,469.5,70.21,55.94
2016,7,15,8,0,792.0,93.0,0.8,17.0,520.0,71.71,56.92
2016,7,15,8,15,811.5,96.5,0.8,17.5,568.0,74.97,59.4
2016,7,15,8,30,831.0,100.0,0.8,18.0,616.0,132.2,73.92
2016,7,15,8,45,845.0,103.0,0.8,18.5,661.0,190.54,111.82
2016,7,15,9,0,859.0,106.0,0.8,19.0,706.0,256.85,164.0
2016,7,15,9,15,870.5,108.0,0.8,19.0,746.5,315.35,213.53
2016,7,15,9,30,882.0,110.0,0.8,19.0,787.0,374.24,263.98
2016,7,15,9,45,889.5,112.5,0.8,19.5,822.0,432.12,312.38
2016,7,15,10,0,897.0,115.0,0.8,20.0,857.0,489.48,358.82
2016,7,15,10,15,904.0,116.5,0.8,20.0,886.0,545.08,403.03
2016,7,15,10,30,911.0,118.0,0.8,20.0,915.0,599.6,444.95
2016,7,15,10,45,744.5,224.0,0.8,20.5,886.5,634.76,469.21
2016,7,15,11,0,578.0,330.0,0.8,21.0,858.0,653.98,480.59
2016,7,15,11,15,754.0,224.5,0.8,21.0,925.5,723.11,531.35
2016,7,15,11,30,930.0,119.0,0.8,21.0,993.0,791.82,580.98
2016,7,15,11,45,932.0,119.0,0.85,21.0,1001.5,832.15,606.97
2016,7,15,12,0,934.0,119.0,0.9,21.0,1010.0,869.76,631.4
2016,7,15,12,15,709.0,261.5,0.95,21.0,938.5,855.8,620.52
2016,7,15,12,30,484.0,404.0,1.0,21.0,867.0,812.14,587.65
2016,7,15,12,45,488.5,398.5,1.05,21.0,862.5,831.74,602.22
2016,7,15,13,0,493.0,393.0,1.1,21.0,858.0,849.04,614.52
2016,7,15,13,15,702.5,260.0,1.15,21.0,912.0,940.14,680.2
2016,7,15,13,30,912.0,127.0,1.2,21.0,966.0,1004.72,721.87
2016,7,15,13,45,909.0,124.5,1.25,21.5,945.0,1011.51,725.33
2016,7,15,14,0,906.0,122.0,1.3,22.0,924.0,1014.42,727.25
2016,7,15,14,15,899.5,120.5,1.35,21.5,896.5,1011.05,728.18
2016,7,15,14,30,893.0,119.0,1.4,21.0,869.0,1003.89,726.89
2016,7,15,14,45,887.5,115.5,1.5,21.0,835.5,991.89,722.02
2016,7,15,15,0,882.0,112.0,1.6,21.0,802.0,976.18,714.8
2016,7,15,15,15,871.0,110.0,1.65,21.0,763.0,953.3,702.21
2016,7,15,15,30,860.0,108.0,1.7,21.0,724.0,927.19,687.51
2016,7,15,15,45,849.0,104.0,1.75,21.0,681.0,905.64,675.77
2016,7,15,16,0,838.0,100.0,1.8,21.0,638.0,870.84,654.99
2016,7,15,16,15,820.0,97.0,1.85,20.5,590.5,828.55,630.13
2016,7,15,16,30,802.0,94.0,1.9,20.0,543.0,784.24,603.35
2016,7,15,16,45,781.5,89.5,1.95,20.0,493.5,734.53,570.97
2016,7,15,17,0,761.0,85.0,2.0,20.0,444.0,683.6,536.96
2016,7,15,17,15,729.0,80.5,2.05,19.5,393.0,623.69,496.0
2016,7,15,17,30,697.0,76.0,2.1,19.0,342.0,567.08,454.72
2016,7,15,17,45,656.0,70.5,2.15,19.0,291.5,501.98,404.42
2016,7,15,18,0,615.0,65.0,2.2,19.0,241.0,439.09,353.91
2016,7,15,18,15,551.0,58.0,2.2,18.0,192.5,365.47,293.99
2016,7,15,18,30,487.0,51.0,2.2,17.0,144.0,297.38,236.2
2016,7,15,18,45,390.5,41.5,2.2,16.5,102.0,219.88,169.16
2016,7,15,19,0,294.0,32.0,2.2,16.0,60.0,152.91,107.62
2016,7,15,19,15,147.0,16.0,2.2,15.5,30.0,68.58,0.0
2016,7,15,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,116.5,13.0,2.65,12.5,21.0,11.1,0.0
2016,7,16,5,30,233.0,26.0,2.5,13.0,42.0,21.63,8.9
2016,7,16,5,45,344.5,36.0,2.45,14.0,82.0,29.49,19.68
2016,7,16,6,0,456.0,46.0,2.4,15.0,122.0,37.26,27.12
2016,7,16,6,15,527.0,53.5,2.35,15.5,169.5,42.62,32.19
2016,7,16,6,30,598.0,61.0,2.3,16.0,217.0,47.93,37.01
2016,7,16,6,45,645.0,66.5,2.25,16.5,267.5,51.41,40.05
2016,7,16,7,0,692.0,72.0,2.2,17.0,318.0,54.84,42.93
2016,7,16,7,15,726.0,76.5,2.15,17.5,369.5,62.52,49.43
2016,7,16,7,30,760.0,81.0,2.1,18.0,421.0,65.17,51.46
2016,7,16,7,45,786.0,84.0,2.1,18.5,472.0,66.52,52.34
2016,7,16,8,0,812.0,87.0,2.1,19.0,523.0,67.84,53.17
2016,7,16,8,15,831.0,90.0,2.05,19.0,571.5,70.52,55.28
2016,7,16,8,30,850.0,93.0,2.0,19.0,620.0,128.56,70.32
2016,7,16,8,45,866.0,94.5,2.0,19.5,665.5,194.98,114.59
2016,7,16,9,0,882.0,96.0,2.0,20.0,711.0,254.44,161.73
2016,7,16,9,15,893.0,98.0,2.0,20.0,752.0,314.1,213.01
2016,7,16,9,30,904.0,100.0,2.0,20.0,793.0,374.09,265.3
2016,7,16,9,45,911.5,102.5,2.0,20.5,828.0,433.19,315.73
2016,7,16,10,0,919.0,105.0,2.0,21.0,863.0,491.75,364.22
2016,7,16,10,15,925.5,106.0,2.05,21.0,892.5,547.87,410.24
2016,7,16,10,30,932.0,107.0,2.1,21.0,922.0,602.81,454.01
2016,7,16,10,45,935.5,109.0,2.15,21.5,944.5,655.34,493.81
2016,7,16,11,0,939.0,111.0,2.2,22.0,967.0,705.98,530.99
2016,7,16,11,15,942.0,111.5,2.2,22.0,983.0,752.95,565.34
2016,7,16,11,30,945.0,112.0,2.2,22.0,999.0,797.57,596.95
2016,7,16,11,45,947.0,112.5,2.25,22.0,1007.5,838.88,624.7
2016,7,16,12,0,949.0,113.0,2.3,22.0,1016.0,877.43,650.44
2016,7,16,12,15,949.0,113.0,2.3,22.0,1017.0,910.93,672.29
2016,7,16,12,30,949.0,113.0,2.3,22.0,1018.0,941.23,691.97
2016,7,16,12,45,950.0,111.5,2.35,22.0,1012.0,967.7,709.62
2016,7,16,13,0,951.0,110.0,2.4,22.0,1006.0,990.66,725.07
2016,7,16,13,15,948.5,109.5,2.4,21.5,992.5,1007.64,737.63
2016,7,16,13,30,946.0,109.0,2.4,21.0,979.0,1020.79,747.9
2016,7,16,13,45,944.5,106.5,2.45,21.0,958.5,1029.02,754.25
2016,7,16,14,0,943.0,104.0,2.5,21.0,938.0,1033.28,758.2
2016,7,16,14,15,937.0,102.5,2.55,21.0,910.0,1030.18,757.56
2016,7,16,14,30,931.0,101.0,2.6,21.0,882.0,1023.15,754.53
2016,7,16,14,45,924.5,99.5,2.65,21.0,848.5,1011.77,748.8
2016,7,16,15,0,918.0,98.0,2.7,21.0,815.0,996.63,740.7
2016,7,16,15,15,908.0,96.0,2.75,21.0,775.5,974.0,727.69
2016,7,16,15,30,898.0,94.0,2.8,21.0,736.0,947.96,712.43
2016,7,16,15,45,885.0,91.5,2.85,21.0,692.0,915.44,692.69
2016,7,16,16,0,872.0,89.0,2.9,21.0,648.0,880.05,670.85
2016,7,16,16,15,855.0,86.5,2.9,20.5,600.0,838.64,645.46
2016,7,16,16,30,838.0,84.0,2.9,20.0,552.0,802.92,623.73
2016,7,16,16,45,816.0,80.5,2.9,20.0,502.0,751.91,589.39
2016,7,16,17,0,794.0,77.0,2.9,20.0,452.0,699.7,553.62
2016,7,16,17,15,764.0,73.5,2.9,19.5,400.0,641.02,513.18
2016,7,16,17,30,734.0,70.0,2.9,19.0,348.0,582.49,469.88
2016,7,16,17,45,691.5,65.0,2.95,18.5,296.5,515.19,418.08
2016,7,16,18,0,649.0,60.0,3.0,18.0,245.0,452.81,367.93
2016,7,16,18,15,586.0,54.0,3.0,17.0,196.0,379.14,307.17
2016,7,16,18,30,523.0,48.0,3.0,16.0,147.0,310.85,248.42
2016,7,16,18,45,419.5,39.5,3.05,15.5,104.0,229.68,177.61
2016,7,16,19,0,316.0,31.0,3.1,15.0,61.0,159.74,112.42
2016,7,16,19,15,158.0,15.5,3.1,14.5,30.5,70.98,0.0
2016,7,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,5,15,127.0,12.0,3.5,11.5,21.0,10.24,0.0
2016,7,17,5,30,254.0,24.0,3.5,12.0,42.0,19.91,7.18
2016,7,17,5,45,369.0,33.0,3.5,12.5,82.0,27.0,17.6
2016,7,17,6,0,484.0,42.0,3.5,13.0,122.0,34.05,24.49
2016,7,17,6,15,553.0,49.0,3.5,13.5,169.5,39.16,29.36
2016,7,17,6,30,622.0,56.0,3.5,14.0,217.0,44.23,34.0
2016,7,17,6,45,667.5,60.5,3.55,14.5,267.5,51.3,40.27
2016,7,17,7,0,713.0,65.0,3.6,15.0,318.0,54.41,42.9
2016,7,17,7,15,745.0,69.0,3.6,15.5,369.5,56.95,44.93
2016,7,17,7,30,777.0,73.0,3.6,16.0,421.0,59.43,46.86
2016,7,17,7,45,800.0,76.5,3.6,16.5,471.0,61.35,48.27
2016,7,17,8,0,823.0,80.0,3.6,17.0,521.0,63.19,49.59
2016,7,17,8,15,840.5,82.5,3.6,17.5,568.5,74.37,58.96
2016,7,17,8,30,858.0,85.0,3.6,18.0,616.0,131.91,73.3
2016,7,17,8,45,871.5,87.0,3.6,18.5,660.5,190.38,111.48
2016,7,17,9,0,885.0,89.0,3.6,19.0,705.0,249.95,159.43
2016,7,17,9,15,895.5,91.0,3.6,19.0,745.5,309.61,211.54
2016,7,17,9,30,906.0,93.0,3.6,19.0,786.0,369.55,264.77
2016,7,17,9,45,911.0,96.0,3.6,19.0,820.0,428.17,316.54
2016,7,17,10,0,916.0,99.0,3.6,19.0,854.0,485.98,366.45
2016,7,17,10,15,922.0,100.5,3.6,19.0,883.0,542.07,413.61
2016,7,17,10,30,928.0,102.0,3.6,19.0,912.0,596.95,458.46
2016,7,17,10,45,932.0,103.0,3.6,19.5,934.5,648.79,498.83
2016,7,17,11,0,936.0,104.0,3.6,20.0,957.0,698.77,536.56
2016,7,17,11,15,939.0,104.5,3.65,20.0,972.5,745.58,572.2
2016,7,17,11,30,942.0,105.0,3.7,20.0,988.0,790.04,604.91
2016,7,17,11,45,943.0,105.5,3.75,20.0,996.0,830.42,632.97
2016,7,17,12,0,944.0,106.0,3.8,20.0,1004.0,867.97,658.92
2016,7,17,12,15,944.0,106.0,3.85,20.0,1005.0,901.24,681.84
2016,7,17,12,30,944.0,106.0,3.9,20.0,1006.0,931.32,702.55
2016,7,17,12,45,937.0,110.0,3.95,20.0,998.0,955.44,719.22
2016,7,17,13,0,930.0,114.0,4.0,20.0,990.0,975.9,733.49
2016,7,17,13,15,927.5,113.5,4.0,19.5,976.5,992.6,746.44
2016,7,17,13,30,925.0,113.0,4.0,19.0,963.0,1005.55,757.01
2016,7,17,13,45,921.5,111.5,4.05,19.0,942.0,1012.73,762.71
2016,7,17,14,0,918.0,110.0,4.1,19.0,921.0,1016.02,765.96
2016,7,17,14,15,912.0,109.0,4.1,18.5,894.0,1013.51,766.57
2016,7,17,14,30,906.0,108.0,4.1,18.0,867.0,1007.16,764.74
2016,7,17,14,45,898.5,106.0,4.15,18.0,833.5,994.54,757.62
2016,7,17,15,0,891.0,104.0,4.2,18.0,800.0,978.25,748.1
2016,7,17,15,15,880.5,102.5,4.2,17.5,761.0,956.14,735.72
2016,7,17,15,30,870.0,101.0,4.2,17.0,722.0,930.76,721.05
2016,7,17,15,45,855.5,99.0,4.25,17.0,678.5,898.11,700.08
2016,7,17,16,0,841.0,97.0,4.3,17.0,635.0,871.93,683.63
2016,7,17,16,15,823.5,94.0,4.25,16.5,587.5,829.92,656.38
2016,7,17,16,30,806.0,91.0,4.2,16.0,540.0,785.86,627.29
2016,7,17,16,45,780.0,88.0,4.2,16.0,490.0,733.35,590.44
2016,7,17,17,0,754.0,85.0,4.2,16.0,440.0,680.01,552.28
2016,7,17,17,15,722.0,81.0,4.15,15.5,389.0,620.83,509.32
2016,7,17,17,30,690.0,77.0,4.1,15.0,338.0,565.15,466.41
2016,7,17,17,45,643.5,72.0,4.05,14.5,287.0,497.48,412.41
2016,7,17,18,0,597.0,67.0,4.0,14.0,236.0,432.52,358.67
2016,7,17,18,15,531.5,59.5,3.9,13.5,188.0,358.29,295.36
2016,7,17,18,30,466.0,52.0,3.8,13.0,140.0,289.77,234.92
2016,7,17,18,45,366.5,42.0,3.7,13.0,98.5,211.5,165.31
2016,7,17,19,0,267.0,32.0,3.6,13.0,57.0,144.18,101.63
2016,7,17,19,15,133.5,16.0,3.5,12.5,28.5,62.61,0.0
2016,7,17,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,5,15,123.0,11.0,2.5,11.0,19.5,9.39,0.0
2016,7,18,5,30,246.0,22.0,2.5,11.0,39.0,18.14,5.43
2016,7,18,5,45,358.5,31.0,2.55,11.5,78.0,25.28,16.16
2016,7,18,6,0,471.0,40.0,2.6,12.0,117.0,32.36,23.09
2016,7,18,6,15,539.5,46.5,2.6,12.5,163.5,37.11,27.65
2016,7,18,6,30,608.0,53.0,2.6,13.0,210.0,41.83,32.0
2016,7,18,6,45,654.5,58.0,2.65,13.5,260.0,49.15,38.53
2016,7,18,7,0,701.0,63.0,2.7,14.0,310.0,52.73,41.59
2016,7,18,7,15,733.5,66.5,2.65,14.0,360.5,54.93,43.43
2016,7,18,7,30,766.0,70.0,2.6,14.0,411.0,57.1,45.19
2016,7,18,7,45,790.0,73.0,2.6,14.5,461.0,58.74,46.38
2016,7,18,8,0,814.0,76.0,2.6,15.0,511.0,60.33,47.5
2016,7,18,8,15,832.0,79.0,2.55,15.5,558.5,71.59,57.02
2016,7,18,8,30,850.0,82.0,2.5,16.0,606.0,128.96,71.78
2016,7,18,8,45,864.0,84.0,2.5,16.5,650.5,187.0,109.79
2016,7,18,9,0,878.0,86.0,2.5,17.0,695.0,246.23,157.6
2016,7,18,9,15,889.0,87.5,2.5,17.0,735.5,305.26,209.28
2016,7,18,9,30,900.0,89.0,2.5,17.0,776.0,364.62,262.06
2016,7,18,9,45,908.0,90.5,2.5,17.5,811.0,422.92,312.91
2016,7,18,10,0,916.0,92.0,2.5,18.0,846.0,480.73,361.91
2016,7,18,10,15,922.0,93.5,2.5,18.0,875.0,536.8,408.73
2016,7,18,10,30,928.0,95.0,2.5,18.0,904.0,591.67,453.18
2016,7,18,10,45,934.5,94.5,2.55,18.5,927.0,643.77,493.58
2016,7,18,11,0,941.0,94.0,2.6,19.0,950.0,694.2,531.52
2016,7,18,11,15,944.0,94.5,2.65,19.0,966.0,741.18,566.97
2016,7,18,11,30,947.0,95.0,2.7,19.0,982.0,785.78,599.17
2016,7,18,11,45,950.5,94.5,2.75,19.0,991.0,827.34,627.76
2016,7,18,12,0,954.0,94.0,2.8,19.0,1000.0,866.19,654.33
2016,7,18,12,15,954.0,94.0,2.8,19.0,1001.0,899.65,676.75
2016,7,18,12,30,954.0,94.0,2.8,19.0,1002.0,929.86,696.92
2016,7,18,12,45,956.0,91.5,2.8,19.0,996.5,956.1,714.42
2016,7,18,13,0,958.0,89.0,2.8,19.0,991.0,978.8,729.58
2016,7,18,13,15,956.0,88.5,2.8,19.0,977.5,996.04,741.19
2016,7,18,13,30,954.0,88.0,2.8,19.0,964.0,1009.42,750.38
2016,7,18,13,45,952.5,85.5,2.85,19.0,943.5,1017.32,756.56
2016,7,18,14,0,951.0,83.0,2.9,19.0,923.0,1021.21,760.27
2016,7,18,14,15,946.0,82.5,2.9,18.5,896.0,1019.82,761.64
2016,7,18,14,30,941.0,82.0,2.9,18.0,869.0,1014.49,760.57
2016,7,18,14,45,935.5,79.5,2.9,18.0,835.5,1002.59,753.83
2016,7,18,15,0,930.0,77.0,2.9,18.0,802.0,986.85,744.66
2016,7,18,15,15,920.5,76.0,2.9,18.0,763.5,965.31,731.68
2016,7,18,15,30,911.0,75.0,2.9,18.0,725.0,940.36,716.43
2016,7,18,15,45,900.5,72.5,2.95,18.0,681.5,909.5,697.49
2016,7,18,16,0,890.0,70.0,3.0,18.0,638.0,875.61,676.32
2016,7,18,16,15,874.5,68.0,3.0,17.5,591.0,835.26,651.25
2016,7,18,16,30,859.0,66.0,3.0,17.0,544.0,792.66,624.19
2016,7,18,16,45,839.0,63.5,3.0,17.0,494.5,743.97,591.03
2016,7,18,17,0,819.0,61.0,3.0,17.0,445.0,693.97,556.3
2016,7,18,17,15,791.5,58.0,3.0,16.5,394.0,637.09,516.57
2016,7,18,17,30,764.0,55.0,3.0,16.0,343.0,585.64,478.83
2016,7,18,17,45,724.0,52.0,3.0,15.5,292.5,521.01,428.13
2016,7,18,18,0,684.0,49.0,3.0,15.0,242.0,458.31,376.89
2016,7,18,18,15,626.5,44.0,2.9,14.5,193.5,386.68,316.11
2016,7,18,18,30,569.0,39.0,2.8,14.0,145.0,319.72,256.98
2016,7,18,18,45,472.5,32.0,2.75,13.5,102.0,240.28,186.49
2016,7,18,19,0,376.0,25.0,2.7,13.0,59.0,174.66,121.86
2016,7,18,19,15,188.0,12.5,2.65,12.5,29.5,75.56,0.0
2016,7,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,5,15,145.5,10.5,2.15,10.5,20.0,8.96,0.0
2016,7,19,5,30,291.0,21.0,2.2,11.0,40.0,17.39,4.21
2016,7,19,5,45,405.5,28.5,2.25,11.5,80.0,23.33,14.42
2016,7,19,6,0,520.0,36.0,2.3,12.0,120.0,31.89,22.65
2016,7,19,6,15,586.0,42.0,2.3,12.5,167.0,36.78,27.35
2016,7,19,6,30,652.0,48.0,2.3,13.0,214.0,41.64,31.84
2016,7,19,6,45,697.0,51.5,2.3,13.5,265.0,44.24,34.15
2016,7,19,7,0,742.0,55.0,2.3,14.0,316.0,46.87,36.38
2016,7,19,7,15,772.5,58.5,2.3,14.5,367.0,49.34,38.39
2016,7,19,7,30,803.0,62.0,2.3,15.0,418.0,58.69,46.43
2016,7,19,7,45,824.5,64.5,2.3,15.5,468.0,60.98,48.15
2016,7,19,8,0,846.0,67.0,2.3,16.0,518.0,63.15,49.77
2016,7,19,8,15,862.5,69.5,2.3,16.0,566.0,65.5,51.64
2016,7,19,8,30,879.0,72.0,2.3,16.0,614.0,124.17,66.93
2016,7,19,8,45,889.5,75.0,2.3,16.5,658.0,184.09,106.33
2016,7,19,9,0,900.0,78.0,2.3,17.0,702.0,244.81,155.5
2016,7,19,9,15,910.0,79.5,2.35,17.0,742.0,304.85,208.16
2016,7,19,9,30,920.0,81.0,2.4,17.0,782.0,365.09,261.85
2016,7,19,9,45,925.0,84.0,2.45,17.5,816.5,424.54,313.82
2016,7,19,10,0,930.0,87.0,2.5,18.0,851.0,483.16,363.65
2016,7,19,10,15,936.0,88.0,2.5,18.0,880.0,539.62,410.83
2016,7,19,10,30,942.0,89.0,2.5,18.0,909.0,594.83,455.59
2016,7,19,10,45,945.0,90.5,2.55,18.0,931.5,647.19,497.09
2016,7,19,11,0,948.0,92.0,2.6,18.0,954.0,697.56,536.03
2016,7,19,11,15,951.0,92.5,2.6,18.0,969.5,744.89,571.57
2016,7,19,11,30,954.0,93.0,2.6,18.0,985.0,789.84,603.67
2016,7,19,11,45,956.0,93.0,2.6,18.0,993.5,830.99,631.66
2016,7,19,12,0,958.0,93.0,2.6,18.0,1002.0,869.3,657.5
2016,7,19,12,15,958.5,93.0,2.6,18.0,1003.0,903.36,680.29
2016,7,19,12,30,959.0,93.0,2.6,18.0,1004.0,934.17,700.82
2016,7,19,12,45,951.5,97.0,2.65,18.0,996.0,958.16,717.21
2016,7,19,13,0,944.0,101.0,2.7,18.0,988.0,978.39,731.21
2016,7,19,13,15,941.0,100.5,2.75,18.0,974.0,994.69,742.7
2016,7,19,13,30,938.0,100.0,2.8,18.0,960.0,1007.16,751.79
2016,7,19,13,45,940.0,95.5,2.85,18.5,941.0,1016.53,757.54
2016,7,19,14,0,942.0,91.0,2.9,19.0,922.0,1021.9,760.77
2016,7,19,14,15,936.5,90.0,2.95,19.0,894.5,1019.61,760.55
2016,7,19,14,30,931.0,89.0,3.0,19.0,867.0,1013.41,757.91
2016,7,19,14,45,927.0,85.5,3.1,19.0,834.0,1002.05,752.4
2016,7,19,15,0,923.0,82.0,3.2,19.0,801.0,986.82,744.36
2016,7,19,15,15,913.5,80.5,3.2,18.5,762.0,964.87,732.45
2016,7,19,15,30,904.0,79.0,3.2,18.0,723.0,939.51,718.21
2016,7,19,15,45,895.5,75.5,3.25,18.0,680.0,909.49,699.69
2016,7,19,16,0,887.0,72.0,3.3,18.0,637.0,876.32,678.84
2016,7,19,16,15,871.0,70.0,3.3,17.5,590.0,835.62,653.38
2016,7,19,16,30,855.0,68.0,3.3,17.0,543.0,792.71,625.95
2016,7,19,16,45,837.0,65.0,3.3,17.0,493.5,745.1,593.4
2016,7,19,17,0,819.0,62.0,3.3,17.0,444.0,696.02,559.19
2016,7,19,17,15,791.5,59.0,3.25,16.5,393.5,639.1,519.08
2016,7,19,17,30,764.0,56.0,3.2,16.0,343.0,587.63,481.03
2016,7,19,17,45,727.5,52.0,3.2,16.0,292.0,523.81,430.09
2016,7,19,18,0,691.0,48.0,3.2,16.0,241.0,461.62,378.54
2016,7,19,18,15,633.5,43.0,3.1,15.5,192.5,389.57,317.51
2016,7,19,18,30,576.0,38.0,3.0,15.0,144.0,322.21,258.1
2016,7,19,18,45,481.5,31.0,2.95,14.5,101.5,243.15,187.91
2016,7,19,19,0,387.0,24.0,2.9,14.0,59.0,174.21,119.83
2016,7,19,19,15,193.5,12.0,2.85,13.5,29.5,76.36,0.0
2016,7,19,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,144.5,10.0,2.65,10.5,19.0,8.54,0.0
2016,7,20,5,30,289.0,20.0,2.7,11.0,38.0,16.54,2.85
2016,7,20,5,45,405.0,28.5,2.75,11.5,78.5,23.37,14.38
2016,7,20,6,0,521.0,37.0,2.8,12.0,119.0,32.85,23.47
2016,7,20,6,15,588.5,42.5,2.8,12.5,166.5,37.26,27.76
2016,7,20,6,30,656.0,48.0,2.8,13.0,214.0,41.7,31.88
2016,7,20,6,45,702.5,52.0,2.8,14.0,265.5,44.72,34.5
2016,7,20,7,0,749.0,56.0,2.8,15.0,317.0,47.75,37.0
2016,7,20,7,15,780.0,59.5,2.75,15.5,368.5,50.2,38.99
2016,7,20,7,30,811.0,63.0,2.7,16.0,420.0,59.49,46.94
2016,7,20,7,45,834.5,65.0,2.65,16.5,471.5,61.46,48.38
2016,7,20,8,0,858.0,67.0,2.6,17.0,523.0,63.33,49.73
2016,7,20,8,15,875.5,69.5,2.6,17.5,571.5,65.39,51.23
2016,7,20,8,30,893.0,72.0,2.6,18.0,620.0,125.03,66.72
2016,7,20,8,45,907.0,73.0,2.6,18.5,665.5,184.97,105.53
2016,7,20,9,0,921.0,74.0,2.6,19.0,711.0,246.06,154.58
2016,7,20,9,15,931.0,75.5,2.6,19.0,752.0,307.38,208.05
2016,7,20,9,30,941.0,77.0,2.6,19.0,793.0,368.89,262.52
2016,7,20,9,45,941.5,83.0,2.65,19.5,827.0,430.22,315.8
2016,7,20,10,0,942.0,89.0,2.7,20.0,861.0,490.24,366.45
2016,7,20,10,15,948.0,90.0,2.7,20.0,891.0,547.46,413.96
2016,7,20,10,30,954.0,91.0,2.7,20.0,921.0,603.42,459.02
2016,7,20,10,45,961.0,90.5,2.75,20.5,944.5,657.24,500.42
2016,7,20,11,0,968.0,90.0,2.8,21.0,968.0,709.37,539.31
2016,7,20,11,15,971.0,90.5,2.8,21.0,984.0,757.68,575.19
2016,7,20,11,30,974.0,91.0,2.8,21.0,1000.0,803.52,607.44
2016,7,20,11,45,977.0,90.0,2.85,21.0,1009.5,845.4,635.93
2016,7,20,12,0,980.0,89.0,2.9,21.0,1019.0,884.41,662.33
2016,7,20,12,15,980.5,89.0,2.95,21.0,1020.0,919.18,685.77
2016,7,20,12,30,981.0,89.0,3.0,21.0,1021.0,950.62,706.96
2016,7,20,12,45,980.5,89.0,3.05,21.0,1014.5,977.68,725.24
2016,7,20,13,0,980.0,89.0,3.1,21.0,1008.0,1001.08,741.17
2016,7,20,13,15,977.5,88.5,3.1,21.0,994.5,1018.32,752.7
2016,7,20,13,30,975.0,88.0,3.1,21.0,981.0,1031.6,761.78
2016,7,20,13,45,972.5,86.5,3.15,21.0,960.0,1039.83,768.12
2016,7,20,14,0,970.0,85.0,3.2,21.0,939.0,1043.99,771.98
2016,7,20,14,15,965.0,84.0,3.25,20.5,911.5,1042.16,773.54
2016,7,20,14,30,960.0,83.0,3.3,20.0,884.0,1036.29,772.62
2016,7,20,14,45,954.5,81.0,3.35,20.0,850.5,1024.86,766.66
2016,7,20,15,0,949.0,79.0,3.4,20.0,817.0,1009.51,758.21
2016,7,20,15,15,940.0,77.5,3.4,19.5,777.5,987.62,746.48
2016,7,20,15,30,931.0,76.0,3.4,19.0,738.0,962.2,732.36
2016,7,20,15,45,921.0,73.5,3.45,19.0,694.0,931.33,713.4
2016,7,20,16,0,911.0,71.0,3.5,19.0,650.0,897.32,692.13
2016,7,20,16,15,895.5,69.0,3.5,18.5,602.5,856.3,666.68
2016,7,20,16,30,880.0,67.0,3.5,18.0,555.0,812.96,639.18
2016,7,20,16,45,860.5,64.5,3.5,18.0,504.5,763.83,605.76
2016,7,20,17,0,841.0,62.0,3.5,18.0,454.0,713.27,570.7
2016,7,20,17,15,813.5,59.0,3.5,17.5,402.0,655.37,530.31
2016,7,20,17,30,786.0,56.0,3.5,17.0,350.0,602.87,491.94
2016,7,20,17,45,746.5,52.5,3.5,17.0,298.0,536.71,439.29
2016,7,20,18,0,707.0,49.0,3.5,17.0,246.0,472.39,386.13
2016,7,20,18,15,648.0,44.0,3.4,16.0,196.5,398.62,324.42
2016,7,20,18,30,589.0,39.0,3.3,15.0,147.0,329.62,264.1
2016,7,20,18,45,490.0,32.0,3.25,14.5,103.0,247.84,191.47
2016,7,20,19,0,391.0,25.0,3.2,14.0,59.0,176.51,120.21
2016,7,20,19,15,195.5,12.5,3.15,13.5,29.5,65.53,0.0
2016,7,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,21,5,15,149.5,9.5,2.45,11.5,19.0,8.11,0.0
2016,7,21,5,30,299.0,19.0,2.5,12.0,38.0,15.71,1.4
2016,7,21,5,45,414.5,27.0,2.6,12.5,78.0,24.13,14.88
2016,7,21,6,0,530.0,35.0,2.7,13.0,118.0,31.1,21.8
2016,7,21,6,15,597.0,41.0,2.7,13.5,165.5,36.03,26.53
2016,7,21,6,30,664.0,47.0,2.7,14.0,213.0,40.95,31.06
2016,7,21,6,45,709.5,50.5,2.75,14.5,264.5,43.59,33.42
2016,7,21,7,0,755.0,54.0,2.8,15.0,316.0,46.27,35.69
2016,7,21,7,15,785.5,57.0,2.7,15.0,367.5,48.4,37.49
2016,7,21,7,30,816.0,60.0,2.6,15.0,419.0,57.41,45.31
2016,7,21,7,45,840.0,62.0,2.55,15.5,470.0,59.43,46.81
2016,7,21,8,0,864.0,64.0,2.5,16.0,521.0,61.36,48.23
2016,7,21,8,15,881.0,66.0,2.45,16.5,570.0,63.09,49.46
2016,7,21,8,30,898.0,68.0,2.4,17.0,619.0,122.41,64.75
2016,7,21,8,45,911.5,69.5,2.4,17.5,664.5,182.94,104.1
2016,7,21,9,0,925.0,71.0,2.4,18.0,710.0,244.59,153.78
2016,7,21,9,15,935.5,72.5,2.4,18.0,751.0,306.31,207.74
2016,7,21,9,30,946.0,74.0,2.4,18.0,792.0,368.3,262.74
2016,7,21,9,45,950.5,77.5,2.4,18.5,827.5,429.55,315.98
2016,7,21,10,0,955.0,81.0,2.4,19.0,863.0,489.9,366.89
2016,7,21,10,15,961.5,82.0,2.45,19.0,893.0,548.06,415.31
2016,7,21,10,30,968.0,83.0,2.5,19.0,923.0,604.99,461.34
2016,7,21,10,45,972.5,83.5,2.55,19.5,946.5,658.81,502.8
2016,7,21,11,0,977.0,84.0,2.6,20.0,970.0,710.71,541.55
2016,7,21,11,15,980.0,84.5,2.65,20.0,986.0,759.41,578.02
2016,7,21,11,30,983.0,85.0,2.7,20.0,1002.0,805.63,610.63
2016,7,21,11,45,985.0,85.5,2.8,20.0,1011.0,848.39,640.12
2016,7,21,12,0,987.0,86.0,2.9,20.0,1020.0,888.23,667.49
2016,7,21,12,15,987.5,86.0,2.95,20.0,1021.5,923.24,691.15
2016,7,21,12,30,988.0,86.0,3.0,20.0,1023.0,954.88,712.53
2016,7,21,12,45,983.5,88.5,3.05,20.0,1016.0,980.9,730.17
2016,7,21,13,0,979.0,91.0,3.1,20.0,1009.0,1003.14,745.39
2016,7,21,13,15,976.5,90.5,3.1,20.0,995.0,1020.42,757.01
2016,7,21,13,30,974.0,90.0,3.1,20.0,981.0,1033.74,766.15
2016,7,21,13,45,973.0,87.5,3.15,20.0,960.5,1042.44,772.83
2016,7,21,14,0,972.0,85.0,3.2,20.0,940.0,1047.04,776.99
2016,7,21,14,15,967.0,84.0,3.2,19.5,912.5,1045.22,778.14
2016,7,21,14,30,962.0,83.0,3.2,19.0,885.0,1039.36,776.8
2016,7,21,14,45,957.0,81.0,3.25,19.0,851.0,1028.39,771.17
2016,7,21,15,0,952.0,79.0,3.3,19.0,817.0,1013.5,763.03
2016,7,21,15,15,942.5,77.5,3.3,19.0,777.5,991.07,749.51
2016,7,21,15,30,933.0,76.0,3.3,19.0,738.0,965.11,733.66
2016,7,21,15,45,922.5,73.5,3.35,19.0,693.5,933.72,714.42
2016,7,21,16,0,912.0,71.0,3.4,19.0,649.0,899.2,692.88
2016,7,21,16,15,896.5,69.0,3.4,18.5,601.0,858.11,667.45
2016,7,21,16,30,881.0,67.0,3.4,18.0,553.0,814.69,639.97
2016,7,21,16,45,860.5,64.5,3.4,17.5,502.5,764.69,607.13
2016,7,21,17,0,840.0,62.0,3.4,17.0,452.0,713.34,572.55
2016,7,21,17,15,812.0,59.0,3.4,16.5,400.0,655.07,531.78
2016,7,21,17,30,784.0,56.0,3.4,16.0,348.0,602.27,493.1
2016,7,21,17,45,744.0,52.5,3.4,16.0,296.0,535.83,440.06
2016,7,21,18,0,704.0,49.0,3.4,16.0,244.0,471.28,386.54
2016,7,21,18,15,644.5,43.5,3.3,15.5,194.0,396.74,323.38
2016,7,21,18,30,585.0,38.0,3.2,15.0,144.0,327.11,261.94
2016,7,21,18,45,485.0,31.0,3.1,14.5,100.5,245.14,189.09
2016,7,21,19,0,385.0,24.0,3.0,14.0,57.0,173.69,116.64
2016,7,21,19,15,192.5,12.0,2.95,13.5,28.5,64.33,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
