Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,22,5,15,147.5,9.5,2.8,10.5,18.0,8.11,0.0
2016,7,22,5,30,295.0,19.0,2.8,11.0,36.0,15.75,0.24
2016,7,22,5,45,412.5,27.5,2.8,12.0,77.0,24.64,15.26
2016,7,22,6,0,530.0,36.0,2.8,13.0,118.0,32.06,22.62
2016,7,22,6,15,599.5,42.0,2.75,13.5,166.5,36.96,27.34
2016,7,22,6,30,669.0,48.0,2.7,14.0,215.0,41.86,31.87
2016,7,22,6,45,714.5,52.0,2.7,15.0,267.0,44.88,34.5
2016,7,22,7,0,760.0,56.0,2.7,16.0,319.0,47.91,37.0
2016,7,22,7,15,791.5,59.5,2.65,16.5,371.0,50.38,39.0
2016,7,22,7,30,823.0,63.0,2.6,17.0,423.0,59.62,46.87
2016,7,22,7,45,846.5,65.5,2.6,18.0,475.0,61.96,48.53
2016,7,22,8,0,870.0,68.0,2.6,19.0,527.0,64.19,50.08
2016,7,22,8,15,887.0,70.5,2.6,19.5,576.0,66.21,51.53
2016,7,22,8,30,904.0,73.0,2.6,20.0,625.0,126.16,66.88
2016,7,22,8,45,917.0,74.5,2.6,20.5,670.5,187.19,106.07
2016,7,22,9,0,930.0,76.0,2.6,21.0,716.0,249.25,155.53
2016,7,22,9,15,940.0,77.5,2.65,21.5,757.5,311.33,208.85
2016,7,22,9,30,950.0,79.0,2.7,22.0,799.0,373.58,262.99
2016,7,22,9,45,955.0,81.5,2.75,22.5,834.0,434.63,315.47
2016,7,22,10,0,960.0,84.0,2.8,23.0,869.0,494.79,365.75
2016,7,22,10,15,966.0,85.0,2.85,23.0,899.0,553.11,413.78
2016,7,22,10,30,972.0,86.0,2.9,23.0,929.0,610.12,459.37
2016,7,22,10,45,976.0,87.0,3.0,23.5,952.0,664.39,500.87
2016,7,22,11,0,980.0,88.0,3.1,24.0,975.0,716.68,539.69
2016,7,22,11,15,983.0,88.5,3.15,24.0,991.0,765.65,576.01
2016,7,22,11,30,986.0,89.0,3.2,24.0,1007.0,812.12,608.57
2016,7,22,11,45,987.0,89.5,3.3,24.0,1015.5,854.35,637.38
2016,7,22,12,0,988.0,90.0,3.4,24.0,1024.0,893.57,664.04
2016,7,22,12,15,988.5,90.0,3.45,24.0,1025.5,928.73,687.6
2016,7,22,12,30,989.0,90.0,3.5,24.0,1027.0,960.52,708.89
2016,7,22,12,45,982.0,93.5,3.6,24.0,1019.0,985.36,725.92
2016,7,22,13,0,975.0,97.0,3.7,24.0,1011.0,1006.32,740.5
2016,7,22,13,15,972.5,96.5,3.75,24.0,997.0,1023.67,752.49
2016,7,22,13,30,970.0,96.0,3.8,24.0,983.0,1037.07,762.01
2016,7,22,13,45,966.0,95.5,3.9,24.0,961.5,1045.02,768.45
2016,7,22,14,0,962.0,95.0,4.0,24.0,940.0,1048.91,772.4
2016,7,22,14,15,956.5,94.0,4.05,24.0,912.0,1046.77,772.2
2016,7,22,14,30,951.0,93.0,4.1,24.0,884.0,1040.6,769.52
2016,7,22,14,45,942.5,92.0,4.15,24.0,849.5,1027.56,762.42
2016,7,22,15,0,934.0,91.0,4.2,24.0,815.0,1010.72,752.91
2016,7,22,15,15,924.5,89.0,4.25,23.5,775.0,988.15,741.06
2016,7,22,15,30,915.0,87.0,4.3,23.0,735.0,962.08,726.8
2016,7,22,15,45,901.0,85.5,4.35,23.0,690.5,929.18,706.35
2016,7,22,16,0,887.0,84.0,4.4,23.0,646.0,893.41,683.79
2016,7,22,16,15,870.0,81.5,4.4,22.5,597.5,851.29,657.58
2016,7,22,16,30,853.0,79.0,4.4,22.0,549.0,806.99,629.38
2016,7,22,16,45,829.5,76.5,4.45,22.0,497.5,762.99,600.04
2016,7,22,17,0,806.0,74.0,4.5,22.0,446.0,710.05,563.5
2016,7,22,17,15,775.0,70.0,4.45,21.5,394.0,649.23,520.8
2016,7,22,17,30,744.0,66.0,4.4,21.0,342.0,588.66,475.71
2016,7,22,17,45,699.0,61.5,4.4,20.5,289.5,519.55,421.86
2016,7,22,18,0,654.0,57.0,4.4,20.0,237.0,452.82,367.74
2016,7,22,18,15,588.5,51.0,4.35,19.0,187.5,380.01,307.03
2016,7,22,18,30,523.0,45.0,4.3,18.0,138.0,310.13,246.47
2016,7,22,18,45,415.0,36.0,4.25,17.5,95.5,226.25,172.97
2016,7,22,19,0,307.0,27.0,4.2,17.0,53.0,153.6,100.59
2016,7,22,19,15,153.5,13.5,4.15,16.5,26.5,54.7,0.0
2016,7,22,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.5,10.0,3.05,14.5,16.5,8.54,0.0
2016,7,23,5,30,241.0,20.0,3.0,15.0,33.0,16.61,0.0
2016,7,23,5,45,366.5,29.0,3.0,16.0,72.5,23.82,14.17
2016,7,23,6,0,492.0,38.0,3.0,17.0,112.0,31.01,21.26
2016,7,23,6,15,564.0,44.5,2.95,17.5,160.0,35.84,25.87
2016,7,23,6,30,636.0,51.0,2.9,18.0,208.0,44.23,33.4
2016,7,23,6,45,685.0,55.5,2.85,19.0,260.0,47.54,36.24
2016,7,23,7,0,734.0,60.0,2.8,20.0,312.0,50.85,38.94
2016,7,23,7,15,767.0,64.0,2.8,20.5,364.0,53.57,41.11
2016,7,23,7,30,800.0,68.0,2.8,21.0,416.0,56.22,43.17
2016,7,23,7,45,825.0,70.5,2.8,21.5,468.0,57.62,44.12
2016,7,23,8,0,850.0,73.0,2.8,22.0,520.0,67.27,52.09
2016,7,23,8,15,868.0,75.5,2.8,22.5,569.0,69.21,53.44
2016,7,23,8,30,886.0,78.0,2.8,23.0,618.0,128.02,68.22
2016,7,23,8,45,900.0,80.0,2.8,23.5,663.5,188.61,106.71
2016,7,23,9,0,914.0,82.0,2.8,24.0,709.0,250.38,155.31
2016,7,23,9,15,924.5,83.5,2.85,24.0,750.5,311.8,207.86
2016,7,23,9,30,935.0,85.0,2.9,24.0,792.0,373.47,261.49
2016,7,23,9,45,938.0,89.0,2.95,24.5,826.5,434.2,313.33
2016,7,23,10,0,941.0,93.0,3.0,25.0,861.0,493.85,362.84
2016,7,23,10,15,947.0,94.5,3.05,25.0,891.0,551.72,410.16
2016,7,23,10,30,953.0,96.0,3.1,25.0,921.0,608.34,455.13
2016,7,23,10,45,957.0,97.0,3.2,25.5,944.0,661.84,495.8
2016,7,23,11,0,961.0,98.0,3.3,26.0,967.0,713.41,533.86
2016,7,23,11,15,964.0,98.5,3.4,26.0,983.0,761.72,569.73
2016,7,23,11,30,967.0,99.0,3.5,26.0,999.0,807.58,602.28
2016,7,23,11,45,968.0,100.0,3.6,26.0,1008.0,849.7,630.92
2016,7,23,12,0,969.0,101.0,3.7,26.0,1017.0,888.88,657.46
2016,7,23,12,15,969.5,101.0,3.8,26.0,1018.0,923.64,680.98
2016,7,23,12,30,970.0,101.0,3.9,26.0,1019.0,955.11,702.3
2016,7,23,12,45,967.5,102.0,4.0,26.0,1012.0,981.35,720.2
2016,7,23,13,0,965.0,103.0,4.1,26.0,1005.0,1003.91,735.75
2016,7,23,13,15,962.5,102.0,4.15,26.0,991.0,1020.73,747.34
2016,7,23,13,30,960.0,101.0,4.2,26.0,977.0,1033.61,756.48
2016,7,23,13,45,957.0,100.0,4.3,26.0,956.0,1042.01,763.15
2016,7,23,14,0,954.0,99.0,4.4,26.0,935.0,1046.4,767.35
2016,7,23,14,15,948.0,98.0,4.45,26.0,907.5,1043.81,766.81
2016,7,23,14,30,942.0,97.0,4.5,26.0,880.0,1037.23,763.82
2016,7,23,14,45,935.0,95.5,4.55,26.0,845.5,1025.21,757.37
2016,7,23,15,0,928.0,94.0,4.6,26.0,811.0,1009.38,748.6
2016,7,23,15,15,917.5,92.0,4.6,25.5,771.0,985.96,735.96
2016,7,23,15,30,907.0,90.0,4.6,25.0,731.0,959.09,720.99
2016,7,23,15,45,894.0,88.0,4.6,25.0,686.5,926.71,700.71
2016,7,23,16,0,881.0,86.0,4.6,25.0,642.0,891.41,678.34
2016,7,23,16,15,863.5,83.5,4.6,24.5,593.5,849.01,652.09
2016,7,23,16,30,846.0,81.0,4.6,24.0,545.0,812.38,629.58
2016,7,23,16,45,822.5,78.0,4.6,23.5,494.0,760.15,595.29
2016,7,23,17,0,799.0,75.0,4.6,23.0,443.0,706.81,559.45
2016,7,23,17,15,768.0,71.0,4.55,22.5,390.5,646.2,516.96
2016,7,23,17,30,737.0,67.0,4.5,22.0,338.0,585.85,472.08
2016,7,23,17,45,691.0,62.5,4.45,21.5,286.0,516.34,417.88
2016,7,23,18,0,645.0,58.0,4.4,21.0,234.0,452.33,365.85
2016,7,23,18,15,578.0,51.5,4.35,20.0,184.5,375.73,302.4
2016,7,23,18,30,511.0,45.0,4.3,19.0,135.0,305.06,241.44
2016,7,23,18,45,398.0,36.0,4.25,18.5,92.5,219.78,167.11
2016,7,23,19,0,285.0,27.0,4.2,18.0,50.0,145.56,92.94
2016,7,23,19,15,142.5,13.5,4.15,17.5,25.0,51.65,0.0
2016,7,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.0,3.5,14.5,15.0,8.54,0.0
2016,7,24,5,30,195.0,20.0,3.5,15.0,30.0,16.6,0.0
2016,7,24,5,45,321.5,30.0,3.5,16.0,68.5,24.63,14.72
2016,7,24,6,0,448.0,40.0,3.5,17.0,107.0,32.56,22.58
2016,7,24,6,15,523.5,47.5,3.4,17.5,154.0,38.1,27.82
2016,7,24,6,30,599.0,55.0,3.3,18.0,201.0,43.58,32.82
2016,7,24,6,45,652.0,59.5,3.25,19.0,252.5,46.51,35.33
2016,7,24,7,0,705.0,64.0,3.2,20.0,304.0,53.81,41.52
2016,7,24,7,15,739.5,68.0,3.1,20.5,356.0,56.39,43.56
2016,7,24,7,30,774.0,72.0,3.0,21.0,408.0,58.92,45.5
2016,7,24,7,45,800.5,75.0,2.95,22.0,459.5,60.55,46.54
2016,7,24,8,0,827.0,78.0,2.9,23.0,511.0,62.13,47.52
2016,7,24,8,15,846.0,80.5,2.9,23.0,560.0,72.12,55.8
2016,7,24,8,30,865.0,83.0,2.9,23.0,609.0,129.64,70.28
2016,7,24,8,45,880.0,85.0,2.95,23.5,654.5,189.26,108.11
2016,7,24,9,0,895.0,87.0,3.0,24.0,700.0,250.18,156.01
2016,7,24,9,15,906.0,89.0,3.05,24.0,741.5,311.11,208.11
2016,7,24,9,30,917.0,91.0,3.1,24.0,783.0,372.38,261.36
2016,7,24,9,45,925.5,92.0,3.15,24.5,818.5,432.02,312.27
2016,7,24,10,0,934.0,93.0,3.2,25.0,854.0,491.16,361.42
2016,7,24,10,15,940.5,94.5,3.25,25.0,884.0,548.97,408.79
2016,7,24,10,30,947.0,96.0,3.3,25.0,914.0,605.59,453.87
2016,7,24,10,45,951.5,96.5,3.35,25.5,937.0,658.75,494.24
2016,7,24,11,0,956.0,97.0,3.4,26.0,960.0,710.03,532.0
2016,7,24,11,15,959.0,98.0,3.45,26.0,976.0,758.59,567.88
2016,7,24,11,30,962.0,99.0,3.5,26.0,992.0,804.73,600.38
2016,7,24,11,45,963.5,99.0,3.6,26.0,1000.5,846.22,628.61
2016,7,24,12,0,965.0,99.0,3.7,26.0,1009.0,884.79,654.77
2016,7,24,12,15,965.0,99.0,3.75,26.0,1010.5,919.0,677.67
2016,7,24,12,30,965.0,99.0,3.8,26.0,1012.0,949.9,698.33
2016,7,24,12,45,959.5,102.0,3.85,26.0,1004.0,975.19,715.3
2016,7,24,13,0,954.0,105.0,3.9,26.0,996.0,996.72,729.88
2016,7,24,13,15,951.0,104.5,3.9,25.5,982.0,1013.41,742.51
2016,7,24,13,30,948.0,104.0,3.9,25.0,968.0,1026.2,752.76
2016,7,24,13,45,943.5,103.5,3.95,25.0,946.5,1033.59,758.48
2016,7,24,14,0,939.0,103.0,4.0,25.0,925.0,1037.0,761.75
2016,7,24,14,15,933.0,101.5,4.0,25.0,897.0,1033.92,760.59
2016,7,24,14,30,927.0,100.0,4.0,25.0,869.0,1026.87,757.01
2016,7,24,14,45,919.0,99.0,4.05,25.0,835.0,1014.54,750.39
2016,7,24,15,0,911.0,98.0,4.1,25.0,801.0,998.48,741.41
2016,7,24,15,15,900.5,96.0,4.1,24.5,761.5,975.33,728.88
2016,7,24,15,30,890.0,94.0,4.1,24.0,722.0,948.8,714.05
2016,7,24,15,45,876.5,92.0,4.1,24.0,677.5,916.33,693.72
2016,7,24,16,0,863.0,90.0,4.1,24.0,633.0,881.04,671.34
2016,7,24,16,15,845.5,87.0,4.05,23.5,585.0,847.14,650.8
2016,7,24,16,30,828.0,84.0,4.0,23.0,537.0,802.05,622.0
2016,7,24,16,45,806.0,80.5,4.0,22.5,487.0,750.98,588.59
2016,7,24,17,0,784.0,77.0,4.0,22.0,437.0,698.72,553.53
2016,7,24,17,15,752.5,73.0,3.95,21.5,385.0,638.29,511.22
2016,7,24,17,30,721.0,69.0,3.9,21.0,333.0,578.19,466.46
2016,7,24,17,45,677.5,63.5,3.85,20.5,281.5,509.72,413.14
2016,7,24,18,0,634.0,58.0,3.8,20.0,230.0,446.67,361.9
2016,7,24,18,15,567.0,51.5,3.75,19.0,181.0,370.58,298.8
2016,7,24,18,30,500.0,45.0,3.7,18.0,132.0,300.42,238.18
2016,7,24,18,45,391.0,35.5,3.65,17.5,90.0,216.75,164.95
2016,7,24,19,0,282.0,26.0,3.6,17.0,48.0,143.1,89.31
2016,7,24,19,15,141.0,13.0,3.55,16.5,24.0,50.85,0.0
2016,7,24,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,5,15,95.5,9.5,2.8,12.5,14.5,8.11,0.0
2016,7,25,5,30,191.0,19.0,2.7,13.0,29.0,15.75,0.0
2016,7,25,5,45,319.5,29.5,2.6,13.5,67.5,24.24,14.46
2016,7,25,6,0,448.0,40.0,2.5,14.0,106.0,32.62,22.92
2016,7,25,6,15,525.0,47.5,2.4,14.5,153.5,38.16,28.24
2016,7,25,6,30,602.0,55.0,2.3,15.0,201.0,43.65,33.31
2016,7,25,6,45,654.5,60.0,2.25,16.0,252.5,46.95,36.19
2016,7,25,7,0,707.0,65.0,2.2,17.0,304.0,54.69,42.83
2016,7,25,7,15,741.5,69.5,2.15,17.5,356.5,57.62,45.2
2016,7,25,7,30,776.0,74.0,2.1,18.0,409.0,60.49,47.46
2016,7,25,7,45,804.0,76.5,2.05,18.5,461.0,61.72,48.25
2016,7,25,8,0,832.0,79.0,2.0,19.0,513.0,62.95,49.03
2016,7,25,8,15,850.5,81.5,1.95,19.5,562.0,72.85,57.23
2016,7,25,8,30,869.0,84.0,1.9,20.0,611.0,130.55,71.7
2016,7,25,8,45,885.0,85.5,1.85,20.5,657.0,190.31,109.78
2016,7,25,9,0,901.0,87.0,1.8,21.0,703.0,251.48,158.04
2016,7,25,9,15,911.5,89.0,1.75,21.5,744.0,312.74,210.08
2016,7,25,9,30,922.0,91.0,1.7,22.0,785.0,374.27,262.79
2016,7,25,9,45,928.5,93.5,1.7,23.0,820.5,434.66,313.23
2016,7,25,10,0,935.0,96.0,1.7,24.0,856.0,494.37,361.35
2016,7,25,10,15,941.0,97.0,1.7,24.0,886.0,551.72,407.4
2016,7,25,10,30,947.0,98.0,1.7,24.0,916.0,607.8,451.0
2016,7,25,10,45,952.0,99.0,1.7,24.5,939.0,661.78,490.74
2016,7,25,11,0,957.0,100.0,1.7,25.0,962.0,713.93,527.82
2016,7,25,11,15,959.5,100.5,1.7,25.0,978.0,761.87,561.94
2016,7,25,11,30,962.0,101.0,1.7,25.0,994.0,807.34,592.67
2016,7,25,11,45,964.0,101.0,1.75,25.0,1002.5,849.3,620.15
2016,7,25,12,0,966.0,101.0,1.8,25.0,1011.0,888.39,645.6
2016,7,25,12,15,966.0,101.0,1.85,25.0,1012.5,922.72,667.89
2016,7,25,12,30,966.0,101.0,1.9,25.0,1014.0,953.73,688.04
2016,7,25,12,45,964.5,101.0,1.95,25.5,1007.0,979.89,703.75
2016,7,25,13,0,963.0,101.0,2.0,26.0,1000.0,1002.39,717.15
2016,7,25,13,15,960.5,100.5,2.0,26.0,986.0,1019.65,728.15
2016,7,25,13,30,958.0,100.0,2.0,26.0,972.0,1033.0,736.82
2016,7,25,13,45,954.5,99.0,2.05,26.0,951.0,1040.9,742.87
2016,7,25,14,0,951.0,98.0,2.1,26.0,930.0,1044.76,746.58
2016,7,25,14,15,945.0,97.0,2.15,25.5,902.0,1042.14,747.86
2016,7,25,14,30,939.0,96.0,2.2,25.0,874.0,1035.53,746.8
2016,7,25,14,45,932.0,94.5,2.25,25.0,839.5,1023.48,740.95
2016,7,25,15,0,925.0,93.0,2.3,25.0,805.0,1007.62,732.77
2016,7,25,15,15,914.5,91.0,2.35,24.5,765.5,984.17,721.16
2016,7,25,15,30,904.0,89.0,2.4,24.0,726.0,957.28,707.27
2016,7,25,15,45,891.5,87.0,2.45,24.0,681.5,925.32,688.52
2016,7,25,16,0,879.0,85.0,2.5,24.0,637.0,890.44,667.66
2016,7,25,16,15,861.5,82.0,2.5,23.5,588.5,847.4,641.83
2016,7,25,16,30,844.0,79.0,2.5,23.0,540.0,802.22,614.09
2016,7,25,16,45,821.5,76.0,2.55,23.0,489.0,758.64,586.07
2016,7,25,17,0,799.0,73.0,2.6,23.0,438.0,705.97,550.89
2016,7,25,17,15,767.5,69.0,2.55,22.5,385.5,644.89,509.16
2016,7,25,17,30,736.0,65.0,2.5,22.0,333.0,584.12,465.17
2016,7,25,17,45,692.5,60.0,2.5,21.5,281.5,515.52,412.96
2016,7,25,18,0,649.0,55.0,2.5,21.0,230.0,449.23,360.26
2016,7,25,18,15,582.0,49.0,2.45,20.0,181.0,375.71,299.98
2016,7,25,18,30,515.0,43.0,2.4,19.0,132.0,305.38,239.89
2016,7,25,18,45,407.0,33.5,2.35,18.5,89.5,221.29,166.83
2016,7,25,19,0,299.0,24.0,2.3,18.0,47.0,146.48,87.97
2016,7,25,19,15,149.5,12.0,2.25,17.5,23.5,52.43,0.0
2016,7,25,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,5,15,102.0,8.5,0.95,16.5,13.5,7.26,0.0
2016,7,26,5,30,204.0,17.0,0.9,17.0,27.0,14.01,0.0
2016,7,26,5,45,329.0,27.5,0.9,18.0,65.5,22.57,12.66
2016,7,26,6,0,454.0,38.0,0.9,19.0,104.0,30.99,21.01
2016,7,26,6,15,530.0,45.5,0.85,19.5,151.5,36.59,26.28
2016,7,26,6,30,606.0,53.0,0.8,20.0,199.0,42.14,31.31
2016,7,26,6,45,656.0,58.0,0.75,21.0,250.0,49.51,37.66
2016,7,26,7,0,706.0,63.0,0.7,22.0,301.0,53.1,40.58
2016,7,26,7,15,740.5,67.5,0.65,22.5,353.0,56.09,42.96
2016,7,26,7,30,775.0,72.0,0.6,23.0,405.0,59.01,45.21
2016,7,26,7,45,800.5,75.5,0.55,23.5,456.5,60.99,46.62
2016,7,26,8,0,826.0,79.0,0.5,24.0,508.0,62.9,47.95
2016,7,26,8,15,845.0,81.5,0.5,24.5,557.0,72.77,55.94
2016,7,26,8,30,864.0,84.0,0.5,25.0,606.0,130.1,69.83
2016,7,26,8,45,878.0,86.5,0.5,25.5,652.0,190.05,106.98
2016,7,26,9,0,892.0,89.0,0.5,26.0,698.0,251.21,153.66
2016,7,26,9,15,903.0,91.0,0.55,26.5,739.0,312.17,203.62
2016,7,26,9,30,914.0,93.0,0.6,27.0,780.0,373.46,254.26
2016,7,26,9,45,922.5,94.5,0.65,27.5,816.0,433.5,303.11
2016,7,26,10,0,931.0,96.0,0.7,28.0,852.0,493.07,350.09
2016,7,26,10,15,937.5,97.5,0.8,28.0,882.0,550.92,395.37
2016,7,26,10,30,944.0,99.0,0.9,28.0,912.0,607.58,438.47
2016,7,26,10,45,948.5,100.0,1.0,28.0,935.0,661.2,478.3
2016,7,26,11,0,953.0,101.0,1.1,28.0,958.0,712.94,515.85
2016,7,26,11,15,956.0,101.5,1.2,28.0,974.0,761.13,550.19
2016,7,26,11,30,959.0,102.0,1.3,28.0,990.0,806.89,581.39
2016,7,26,11,45,960.5,102.0,1.4,28.0,998.5,848.43,608.59
2016,7,26,12,0,962.0,102.0,1.5,28.0,1007.0,887.04,633.85
2016,7,26,12,15,962.0,102.5,1.6,28.0,1008.0,921.76,656.6
2016,7,26,12,30,962.0,103.0,1.7,28.0,1009.0,953.17,677.29
2016,7,26,12,45,954.0,107.0,1.8,28.0,1000.5,977.16,693.37
2016,7,26,13,0,946.0,111.0,1.9,28.0,992.0,997.32,707.2
2016,7,26,13,15,943.0,110.5,1.95,28.0,978.0,1014.0,718.38
2016,7,26,13,30,940.0,110.0,2.0,28.0,964.0,1026.81,727.28
2016,7,26,13,45,936.0,108.5,2.1,28.0,942.5,1033.71,733.28
2016,7,26,14,0,932.0,107.0,2.2,28.0,921.0,1036.62,736.95
2016,7,26,14,15,926.0,106.0,2.25,27.5,893.0,1034.1,738.26
2016,7,26,14,30,920.0,105.0,2.3,27.0,865.0,1027.66,737.27
2016,7,26,14,45,912.0,103.0,2.4,27.0,831.0,1014.33,731.11
2016,7,26,15,0,904.0,101.0,2.5,27.0,797.0,997.25,722.62
2016,7,26,15,15,893.5,99.0,2.5,26.5,757.0,974.18,710.72
2016,7,26,15,30,883.0,97.0,2.5,26.0,717.0,947.74,696.61
2016,7,26,15,45,869.5,94.5,2.55,26.0,672.5,914.81,677.22
2016,7,26,16,0,856.0,92.0,2.6,26.0,628.0,879.07,655.79
2016,7,26,16,15,837.5,89.0,2.55,25.5,580.0,844.55,635.47
2016,7,26,16,30,819.0,86.0,2.5,25.0,532.0,798.78,607.07
2016,7,26,16,45,796.0,82.5,2.5,25.0,481.0,747.1,573.22
2016,7,26,17,0,773.0,79.0,2.5,25.0,430.0,694.33,537.91
2016,7,26,17,15,740.0,74.5,2.45,24.5,378.0,632.53,495.89
2016,7,26,17,30,707.0,70.0,2.4,24.0,326.0,571.23,451.48
2016,7,26,17,45,663.0,64.5,2.35,23.5,275.0,505.99,401.93
2016,7,26,18,0,619.0,59.0,2.3,23.0,224.0,440.45,350.12
2016,7,26,18,15,550.5,51.5,2.2,22.0,175.0,363.01,287.35
2016,7,26,18,30,482.0,44.0,2.1,21.0,126.0,291.79,227.15
2016,7,26,18,45,377.0,34.0,2.05,20.5,85.0,210.12,156.7
2016,7,26,19,0,272.0,24.0,2.0,20.0,44.0,136.68,77.93
2016,7,26,19,15,136.0,12.0,2.0,19.5,22.0,48.65,0.0
2016,7,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,5,15,103.0,8.0,0.95,18.5,13.0,6.83,0.0
2016,7,27,5,30,206.0,16.0,0.9,19.0,26.0,13.17,0.0
2016,7,27,5,45,325.0,26.5,0.9,19.5,63.0,21.73,11.73
2016,7,27,6,0,444.0,37.0,0.9,20.0,100.0,30.15,20.16
2016,7,27,6,15,519.5,44.5,0.9,20.5,147.0,35.76,25.43
2016,7,27,6,30,595.0,52.0,0.9,21.0,194.0,41.31,30.44
2016,7,27,6,45,640.5,58.0,0.9,21.5,243.5,45.4,34.01
2016,7,27,7,0,686.0,64.0,0.9,22.0,293.0,53.76,41.15
2016,7,27,7,15,721.0,68.5,0.9,22.5,344.5,56.7,43.48
2016,7,27,7,30,756.0,73.0,0.9,23.0,396.0,59.57,45.7
2016,7,27,7,45,777.5,77.5,0.95,23.5,446.0,62.17,47.64
2016,7,27,8,0,799.0,82.0,1.0,24.0,496.0,64.64,49.44
2016,7,27,8,15,818.0,85.0,1.0,24.0,544.5,65.91,50.33
2016,7,27,8,30,837.0,88.0,1.0,24.0,593.0,130.66,71.62
2016,7,27,8,45,849.5,91.5,1.0,24.5,637.0,189.57,108.63
2016,7,27,9,0,862.0,95.0,1.0,25.0,681.0,249.53,154.98
2016,7,27,9,15,873.0,97.0,1.0,25.5,721.5,308.84,204.09
2016,7,27,9,30,884.0,99.0,1.0,26.0,762.0,368.51,253.89
2016,7,27,9,45,870.5,112.5,1.05,26.5,791.0,427.46,302.73
2016,7,27,10,0,857.0,126.0,1.1,27.0,820.0,483.58,347.75
2016,7,27,10,15,864.0,127.5,1.15,27.0,849.0,538.06,390.61
2016,7,27,10,30,871.0,129.0,1.2,27.0,878.0,591.52,431.45
2016,7,27,10,45,876.5,130.0,1.25,27.0,901.0,642.48,469.36
2016,7,27,11,0,882.0,131.0,1.3,27.0,924.0,691.82,505.16
2016,7,27,11,15,885.0,132.0,1.35,27.0,939.5,737.62,537.7
2016,7,27,11,30,888.0,133.0,1.4,27.0,955.0,781.21,568.09
2016,7,27,11,45,891.5,132.0,1.5,27.0,963.5,821.16,594.74
2016,7,27,12,0,895.0,131.0,1.6,27.0,972.0,858.54,619.51
2016,7,27,12,15,895.0,131.0,1.65,27.0,973.0,891.07,640.56
2016,7,27,12,30,895.0,131.0,1.7,27.0,974.0,920.54,659.65
2016,7,27,12,45,901.0,126.0,1.75,27.0,969.5,947.71,677.32
2016,7,27,13,0,907.0,121.0,1.8,27.0,965.0,971.59,692.96
2016,7,27,13,15,904.0,120.5,1.85,26.5,951.0,987.74,705.23
2016,7,27,13,30,901.0,120.0,1.9,26.0,937.0,1000.16,715.38
2016,7,27,13,45,900.5,116.5,1.95,26.0,917.0,1008.27,721.58
2016,7,27,14,0,900.0,113.0,2.0,26.0,897.0,1012.49,725.51
2016,7,27,14,15,893.0,111.5,2.0,26.0,869.0,1008.48,723.79
2016,7,27,14,30,886.0,110.0,2.0,26.0,841.0,1000.64,719.86
2016,7,27,14,45,881.5,106.0,2.05,26.0,808.5,988.84,714.16
2016,7,27,15,0,877.0,102.0,2.1,26.0,776.0,973.29,706.16
2016,7,27,15,15,866.0,100.0,2.1,25.5,736.5,950.09,694.1
2016,7,27,15,30,855.0,98.0,2.1,25.0,697.0,923.65,679.93
2016,7,27,15,45,844.5,94.0,2.15,25.0,654.0,892.35,661.63
2016,7,27,16,0,834.0,90.0,2.2,25.0,611.0,858.12,641.22
2016,7,27,16,15,815.5,87.0,2.2,24.5,563.5,824.14,621.54
2016,7,27,16,30,797.0,84.0,2.2,24.0,516.0,779.03,593.82
2016,7,27,16,45,776.5,79.5,2.2,23.5,466.5,728.88,562.0
2016,7,27,17,0,756.0,75.0,2.2,23.0,417.0,677.53,528.52
2016,7,27,17,15,723.5,71.0,2.15,22.5,366.0,617.39,487.32
2016,7,27,17,30,691.0,67.0,2.1,22.0,315.0,557.76,443.86
2016,7,27,17,45,649.5,61.0,2.1,22.0,265.5,493.88,394.43
2016,7,27,18,0,608.0,55.0,2.1,22.0,216.0,429.85,342.96
2016,7,27,18,15,541.5,48.5,2.1,21.0,168.5,355.25,282.27
2016,7,27,18,30,475.0,42.0,2.1,20.0,121.0,286.67,223.94
2016,7,27,18,45,373.0,32.0,2.1,19.5,81.5,206.63,154.28
2016,7,27,19,0,271.0,22.0,2.1,19.0,42.0,133.8,72.5
2016,7,27,19,15,135.5,11.0,2.05,18.5,21.0,47.69,0.0
2016,7,27,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,96.0,8.0,1.1,15.5,12.0,6.83,0.0
2016,7,28,5,30,192.0,16.0,1.0,16.0,24.0,13.2,0.0
2016,7,28,5,45,314.5,26.0,0.95,16.5,60.5,21.32,11.41
2016,7,28,6,0,437.0,36.0,0.9,17.0,97.0,29.33,19.7
2016,7,28,6,15,512.0,43.0,0.85,17.0,142.5,34.54,24.75
2016,7,28,6,30,587.0,50.0,0.8,17.0,188.0,39.72,29.58
2016,7,28,6,45,637.5,55.0,0.75,17.5,238.0,46.92,35.97
2016,7,28,7,0,688.0,60.0,0.7,18.0,288.0,50.58,39.08
2016,7,28,7,15,722.5,64.0,0.7,18.5,339.0,53.24,41.23
2016,7,28,7,30,757.0,68.0,0.7,19.0,390.0,55.86,43.27
2016,7,28,7,45,783.0,71.0,0.7,20.0,440.5,57.57,44.4
2016,7,28,8,0,809.0,74.0,0.7,21.0,491.0,59.23,45.46
2016,7,28,8,15,828.0,76.5,0.7,21.5,539.5,69.23,53.69
2016,7,28,8,30,847.0,79.0,0.7,22.0,588.0,125.39,67.62
2016,7,28,8,45,862.0,81.0,0.75,22.5,633.0,184.13,104.61
2016,7,28,9,0,877.0,83.0,0.8,23.0,678.0,244.19,151.36
2016,7,28,9,15,888.0,84.5,0.85,23.0,718.5,303.92,201.75
2016,7,28,9,30,899.0,86.0,0.9,23.0,759.0,364.0,253.08
2016,7,28,9,45,907.5,87.5,1.0,23.5,794.5,423.21,302.72
2016,7,28,10,0,916.0,89.0,1.1,24.0,830.0,481.98,350.62
2016,7,28,10,15,922.0,90.5,1.15,24.0,859.5,538.81,396.03
2016,7,28,10,30,928.0,92.0,1.2,24.0,889.0,594.42,439.13
2016,7,28,10,45,933.0,92.5,1.25,24.5,912.0,647.15,477.99
2016,7,28,11,0,938.0,93.0,1.3,25.0,935.0,698.08,514.35
2016,7,28,11,15,940.5,93.5,1.3,25.0,950.5,745.25,547.66
2016,7,28,11,30,943.0,94.0,1.3,25.0,966.0,789.97,577.4
2016,7,28,11,45,944.5,94.5,1.35,25.5,974.5,831.28,603.15
2016,7,28,12,0,946.0,95.0,1.4,26.0,983.0,869.74,626.8
2016,7,28,12,15,946.0,95.0,1.45,25.5,983.5,903.42,649.77
2016,7,28,12,30,946.0,95.0,1.5,25.0,984.0,933.82,670.74
2016,7,28,12,45,934.0,101.5,1.55,25.0,974.0,956.09,685.32
2016,7,28,13,0,922.0,108.0,1.6,25.0,964.0,974.43,697.58
2016,7,28,13,15,918.5,107.5,1.6,25.0,950.0,990.15,707.62
2016,7,28,13,30,915.0,107.0,1.6,25.0,936.0,1002.07,715.39
2016,7,28,13,45,911.5,105.0,1.65,25.0,915.0,1008.62,720.67
2016,7,28,14,0,908.0,103.0,1.7,25.0,894.0,1011.26,723.69
2016,7,28,14,15,901.5,102.0,1.7,24.5,866.0,1008.09,723.94
2016,7,28,14,30,895.0,101.0,1.7,24.0,838.0,1001.09,721.97
2016,7,28,14,45,888.0,98.5,1.75,24.0,804.5,988.22,715.68
2016,7,28,15,0,881.0,96.0,1.8,24.0,771.0,971.66,707.15
2016,7,28,15,15,870.0,94.0,1.8,24.0,731.5,948.28,693.64
2016,7,28,15,30,859.0,92.0,1.8,24.0,692.0,921.64,678.07
2016,7,28,15,45,846.5,89.0,1.85,24.0,648.5,889.42,659.33
2016,7,28,16,0,834.0,86.0,1.9,24.0,605.0,854.4,638.55
2016,7,28,16,15,815.5,83.0,1.9,23.5,558.0,820.19,618.78
2016,7,28,16,30,797.0,80.0,1.9,23.0,511.0,775.03,591.09
2016,7,28,16,45,775.5,76.0,1.9,22.5,461.5,724.62,559.16
2016,7,28,17,0,754.0,72.0,1.9,22.0,412.0,673.12,525.62
2016,7,28,17,15,721.5,68.0,1.9,21.5,361.5,613.03,484.74
2016,7,28,17,30,689.0,64.0,1.9,21.0,311.0,553.49,441.67
2016,7,28,17,45,646.0,59.0,1.9,21.0,261.0,487.24,390.35
2016,7,28,18,0,603.0,54.0,1.9,21.0,211.0,426.25,341.01
2016,7,28,18,15,536.0,47.0,1.85,20.0,164.5,351.01,279.53
2016,7,28,18,30,469.0,40.0,1.8,19.0,118.0,281.94,220.6
2016,7,28,18,45,365.5,30.5,1.75,18.5,78.5,202.22,150.88
2016,7,28,19,0,262.0,21.0,1.7,18.0,39.0,129.12,65.2
2016,7,28,19,15,131.0,10.5,1.65,17.5,19.5,46.02,0.0
2016,7,28,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,80.5,7.5,0.65,15.0,10.5,6.4,0.0
2016,7,29,5,30,161.0,15.0,0.6,15.0,21.0,12.8,0.0
2016,7,29,5,45,279.0,26.0,0.55,15.5,56.0,21.28,11.25
2016,7,29,6,0,397.0,37.0,0.5,16.0,91.0,30.08,20.43
2016,7,29,6,15,473.0,44.5,0.5,16.5,135.5,35.61,25.75
2016,7,29,6,30,549.0,52.0,0.5,17.0,180.0,41.09,30.8
2016,7,29,6,45,599.0,58.0,0.55,17.5,229.0,45.14,34.4
2016,7,29,7,0,649.0,64.0,0.6,18.0,278.0,49.12,37.81
2016,7,29,7,15,685.5,68.5,0.65,18.5,328.5,56.4,44.0
2016,7,29,7,30,722.0,73.0,0.7,19.0,379.0,59.24,46.21
2016,7,29,7,45,748.5,76.5,0.75,19.5,428.5,61.13,47.57
2016,7,29,8,0,775.0,80.0,0.8,20.0,478.0,62.96,48.87
2016,7,29,8,15,795.5,83.0,0.8,20.0,526.0,64.28,49.81
2016,7,29,8,30,816.0,86.0,0.8,20.0,574.0,119.61,64.58
2016,7,29,8,45,832.0,88.0,0.85,20.5,619.0,184.94,107.47
2016,7,29,9,0,848.0,90.0,0.9,21.0,664.0,243.57,153.4
2016,7,29,9,15,860.0,92.0,0.95,21.5,704.5,302.36,202.94
2016,7,29,9,30,872.0,94.0,1.0,22.0,745.0,361.66,253.35
2016,7,29,9,45,885.0,93.5,1.05,22.5,781.5,419.68,301.97
2016,7,29,10,0,898.0,93.0,1.1,23.0,818.0,477.74,349.22
2016,7,29,10,15,905.0,94.5,1.1,23.0,848.0,534.19,394.19
2016,7,29,10,30,912.0,96.0,1.1,23.0,878.0,589.58,436.85
2016,7,29,10,45,918.5,96.0,1.15,23.0,901.0,642.1,476.55
2016,7,29,11,0,925.0,96.0,1.2,23.0,924.0,693.0,514.03
2016,7,29,11,15,928.5,97.0,1.2,23.0,940.5,740.79,547.92
2016,7,29,11,30,932.0,98.0,1.2,23.0,957.0,786.28,578.4
2016,7,29,11,45,934.5,97.5,1.25,23.5,966.0,827.17,604.03
2016,7,29,12,0,937.0,97.0,1.3,24.0,975.0,865.25,627.63
2016,7,29,12,15,938.0,97.0,1.35,24.0,976.5,899.56,649.88
2016,7,29,12,30,939.0,97.0,1.4,24.0,978.0,930.68,670.08
2016,7,29,12,45,938.5,96.5,1.45,24.0,972.0,956.59,687.01
2016,7,29,13,0,938.0,96.0,1.5,24.0,966.0,978.94,701.78
2016,7,29,13,15,935.5,95.5,1.55,24.0,952.5,995.69,713.15
2016,7,29,13,30,933.0,95.0,1.6,24.0,939.0,1008.6,722.28
2016,7,29,13,45,930.5,93.5,1.65,24.0,918.5,1016.59,728.48
2016,7,29,14,0,928.0,92.0,1.7,24.0,898.0,1020.62,732.39
2016,7,29,14,15,922.5,91.0,1.7,23.5,870.5,1018.28,733.16
2016,7,29,14,30,917.0,90.0,1.7,23.0,843.0,1012.03,731.67
2016,7,29,14,45,910.5,88.0,1.7,23.0,810.0,999.84,725.16
2016,7,29,15,0,904.0,86.0,1.7,23.0,777.0,983.89,716.4
2016,7,29,15,15,894.5,84.0,1.7,22.5,738.0,961.43,704.9
2016,7,29,15,30,885.0,82.0,1.7,22.0,699.0,935.57,691.22
2016,7,29,15,45,874.0,79.5,1.7,22.0,655.5,904.54,672.75
2016,7,29,16,0,863.0,77.0,1.7,22.0,612.0,870.56,652.22
2016,7,29,16,15,846.0,74.5,1.7,21.5,565.0,828.68,627.35
2016,7,29,16,30,829.0,72.0,1.7,21.0,518.0,784.72,600.62
2016,7,29,16,45,809.0,68.5,1.7,21.0,468.5,735.37,568.4
2016,7,29,17,0,789.0,65.0,1.7,21.0,419.0,691.53,539.48
2016,7,29,17,15,759.0,61.5,1.65,20.5,368.0,632.33,499.19
2016,7,29,17,30,729.0,58.0,1.6,20.0,317.0,573.4,457.02
2016,7,29,17,45,688.0,53.0,1.6,20.0,266.5,506.5,405.5
2016,7,29,18,0,647.0,48.0,1.6,20.0,216.0,441.78,353.47
2016,7,29,18,15,582.0,42.5,1.55,19.5,168.5,366.78,291.58
2016,7,29,18,30,517.0,37.0,1.5,19.0,121.0,297.35,231.76
2016,7,29,18,45,411.5,28.5,1.45,18.5,80.5,218.56,162.17
2016,7,29,19,0,306.0,20.0,1.4,18.0,40.0,142.52,65.41
2016,7,29,19,15,153.0,10.0,1.3,17.5,20.0,51.84,0.0
2016,7,29,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,5,15,101.0,7.0,0.4,12.5,11.0,5.97,0.0
2016,7,30,5,30,202.0,14.0,0.4,13.0,22.0,11.95,0.0
2016,7,30,5,45,331.5,24.0,0.4,13.5,59.0,19.72,9.9
2016,7,30,6,0,461.0,34.0,0.4,14.0,96.0,27.82,18.64
2016,7,30,6,15,538.0,41.0,0.4,14.5,143.0,33.14,23.79
2016,7,30,6,30,615.0,48.0,0.4,15.0,190.0,41.79,31.69
2016,7,30,6,45,665.0,52.5,0.45,15.5,241.0,45.14,34.71
2016,7,30,7,0,715.0,57.0,0.5,16.0,292.0,48.5,37.6
2016,7,30,7,15,749.0,61.0,0.5,16.5,344.0,51.28,39.88
2016,7,30,7,30,783.0,65.0,0.5,17.0,396.0,54.0,42.04
2016,7,30,7,45,807.5,68.0,0.55,17.5,447.0,55.81,43.37
2016,7,30,8,0,832.0,71.0,0.6,18.0,498.0,65.62,51.59
2016,7,30,8,15,850.5,73.5,0.6,18.0,546.5,67.61,53.1
2016,7,30,8,30,869.0,76.0,0.6,18.0,595.0,125.17,67.8
2016,7,30,8,45,883.0,78.5,0.65,18.5,640.5,185.62,106.53
2016,7,30,9,0,897.0,81.0,0.7,19.0,686.0,247.29,155.28
2016,7,30,9,15,907.5,82.5,0.75,19.5,727.0,308.26,207.04
2016,7,30,9,30,918.0,84.0,0.8,20.0,768.0,369.5,259.46
2016,7,30,9,45,925.5,85.5,0.85,20.5,803.5,429.6,310.11
2016,7,30,10,0,933.0,87.0,0.9,21.0,839.0,489.1,358.72
2016,7,30,10,15,939.0,88.5,0.9,21.0,868.5,547.01,404.86
2016,7,30,10,30,945.0,90.0,0.9,21.0,898.0,603.68,448.45
2016,7,30,10,45,948.0,91.0,0.95,21.0,920.5,656.61,488.46
2016,7,30,11,0,951.0,92.0,1.0,21.0,943.0,707.51,525.93
2016,7,30,11,15,953.5,92.5,1.0,21.0,958.5,755.4,559.8
2016,7,30,11,30,956.0,93.0,1.0,21.0,974.0,800.79,589.85
2016,7,30,11,45,956.5,94.0,1.05,21.0,982.0,842.39,617.07
2016,7,30,12,0,957.0,95.0,1.1,21.0,990.0,881.01,642.23
2016,7,30,12,15,956.5,95.0,1.15,21.0,990.5,914.71,664.15
2016,7,30,12,30,956.0,95.0,1.2,21.0,991.0,945.05,683.93
2016,7,30,12,45,953.5,95.5,1.25,21.0,984.0,970.54,700.68
2016,7,30,13,0,951.0,96.0,1.3,21.0,977.0,992.33,715.2
2016,7,30,13,15,948.5,95.5,1.3,21.0,962.5,1009.34,725.99
2016,7,30,13,30,946.0,95.0,1.3,21.0,948.0,1022.45,734.48
2016,7,30,13,45,942.5,93.5,1.3,21.0,927.0,1029.59,739.4
2016,7,30,14,0,939.0,92.0,1.3,21.0,906.0,1032.7,742.01
2016,7,30,14,15,933.5,90.5,1.3,20.5,878.0,1029.83,742.48
2016,7,30,14,30,928.0,89.0,1.3,20.0,850.0,1022.98,740.65
2016,7,30,14,45,921.5,87.0,1.35,20.0,816.0,1010.68,735.0
2016,7,30,15,0,915.0,85.0,1.4,20.0,782.0,994.57,727.04
2016,7,30,15,15,905.0,83.5,1.4,19.5,743.0,971.99,715.54
2016,7,30,15,30,895.0,82.0,1.4,19.0,704.0,946.01,701.85
2016,7,30,15,45,882.5,79.5,1.4,19.0,660.0,913.33,682.37
2016,7,30,16,0,870.0,77.0,1.4,19.0,616.0,877.74,660.86
2016,7,30,16,15,853.5,75.0,1.4,18.5,568.0,836.63,636.58
2016,7,30,16,30,837.0,73.0,1.4,18.0,520.0,793.4,610.41
2016,7,30,16,45,814.0,70.0,1.4,18.0,470.0,749.29,581.95
2016,7,30,17,0,791.0,67.0,1.4,18.0,420.0,696.26,546.48
2016,7,30,17,15,760.0,63.5,1.3,17.5,368.5,636.16,505.07
2016,7,30,17,30,729.0,60.0,1.2,17.0,317.0,576.4,461.76
2016,7,30,17,45,683.5,55.5,1.2,16.5,266.0,507.2,409.18
2016,7,30,18,0,638.0,51.0,1.2,16.0,215.0,440.55,356.1
2016,7,30,18,15,571.0,44.5,1.1,15.5,167.0,363.63,292.04
2016,7,30,18,30,504.0,38.0,1.0,15.0,119.0,296.22,233.15
2016,7,30,18,45,392.0,29.0,0.95,14.5,78.5,211.69,158.32
2016,7,30,19,0,280.0,20.0,0.9,14.0,38.0,133.05,53.71
2016,7,30,19,15,140.0,10.0,0.85,13.5,19.0,48.19,0.0
2016,7,30,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,31,5,15,72.5,7.0,1.1,10.5,10.0,5.97,0.0
2016,7,31,5,30,145.0,14.0,1.1,11.0,20.0,11.95,0.0
2016,7,31,5,45,276.5,25.5,1.15,11.5,55.5,20.96,10.65
2016,7,31,6,0,408.0,37.0,1.2,12.0,91.0,30.25,20.84
2016,7,31,6,15,487.5,45.0,1.2,12.0,137.0,36.21,26.72
2016,7,31,6,30,567.0,53.0,1.2,12.0,183.0,42.11,32.33
2016,7,31,6,45,619.5,59.0,1.2,12.5,233.0,46.17,36.04
2016,7,31,7,0,672.0,65.0,1.2,13.0,283.0,50.17,39.54
2016,7,31,7,15,708.0,69.5,1.15,13.5,334.5,57.54,45.93
2016,7,31,7,30,744.0,74.0,1.1,14.0,386.0,60.37,48.19
2016,7,31,7,45,771.5,77.0,1.1,14.5,437.0,61.91,49.27
2016,7,31,8,0,799.0,80.0,1.1,15.0,488.0,63.42,50.3
2016,7,31,8,15,818.5,83.0,1.05,15.5,536.5,64.75,51.18
2016,7,31,8,30,838.0,86.0,1.0,16.0,585.0,129.68,73.16
2016,7,31,8,45,854.5,88.0,1.0,16.5,630.5,188.5,111.12
2016,7,31,9,0,871.0,90.0,1.0,17.0,676.0,248.81,159.16
2016,7,31,9,15,882.0,91.5,1.0,17.5,717.0,308.57,210.32
2016,7,31,9,30,893.0,93.0,1.0,18.0,758.0,368.66,262.15
2016,7,31,9,45,901.5,95.0,1.0,18.5,793.0,428.27,312.63
2016,7,31,10,0,910.0,97.0,1.0,19.0,828.0,487.45,361.1
2016,7,31,10,15,916.5,98.0,1.0,19.0,858.0,544.15,406.74
2016,7,31,10,30,923.0,99.0,1.0,19.0,888.0,599.67,449.94
2016,7,31,10,45,929.0,99.0,1.05,19.5,911.0,652.65,489.46
2016,7,31,11,0,935.0,99.0,1.1,20.0,934.0,703.92,526.5
2016,7,31,11,15,938.0,100.0,1.15,20.0,950.0,752.0,561.31
2016,7,31,11,30,941.0,101.0,1.2,20.0,966.0,797.7,592.69
2016,7,31,11,45,943.5,100.5,1.25,20.5,974.5,839.1,618.88
2016,7,31,12,0,946.0,100.0,1.3,21.0,983.0,877.67,642.99
2016,7,31,12,15,946.0,100.0,1.35,21.0,984.0,911.55,665.15
2016,7,31,12,30,946.0,100.0,1.4,21.0,985.0,942.13,685.2
2016,7,31,12,45,945.0,99.5,1.45,21.0,978.5,967.87,702.18
2016,7,31,13,0,944.0,99.0,1.5,21.0,972.0,989.98,716.96
2016,7,31,13,15,941.0,98.5,1.55,21.0,957.5,1006.44,728.26
2016,7,31,13,30,938.0,98.0,1.6,21.0,943.0,1019.01,737.28
2016,7,31,13,45,935.5,96.0,1.65,21.0,922.5,1026.57,743.3
2016,7,31,14,0,933.0,94.0,1.7,21.0,902.0,1030.14,746.98
2016,7,31,14,15,927.5,93.0,1.7,20.5,874.0,1027.8,747.79
2016,7,31,14,30,922.0,92.0,1.7,20.0,846.0,1021.53,746.28
2016,7,31,14,45,915.5,90.0,1.7,20.0,812.5,1009.29,739.69
2016,7,31,15,0,909.0,88.0,1.7,20.0,779.0,993.25,730.82
2016,7,31,15,15,898.5,86.0,1.7,19.5,739.5,969.71,718.54
2016,7,31,15,30,888.0,84.0,1.7,19.0,700.0,942.78,704.05
2016,7,31,15,45,876.0,81.5,1.7,19.0,656.0,910.69,684.72
2016,7,31,16,0,864.0,79.0,1.7,19.0,612.0,875.69,663.34
2016,7,31,16,15,847.0,76.5,1.7,19.0,564.5,833.68,636.95
2016,7,31,16,30,830.0,74.0,1.7,19.0,517.0,789.59,608.77
2016,7,31,16,45,807.5,71.0,1.7,19.0,466.5,746.13,580.55
2016,7,31,17,0,785.0,68.0,1.7,19.0,416.0,693.66,545.22
2016,7,31,17,15,753.5,64.0,1.65,18.5,364.5,632.76,503.43
2016,7,31,17,30,722.0,60.0,1.6,18.0,313.0,572.26,459.67
2016,7,31,17,45,676.5,55.5,1.6,17.5,262.0,503.31,406.84
2016,7,31,18,0,631.0,51.0,1.6,17.0,211.0,436.92,353.56
2016,7,31,18,15,562.5,44.5,1.55,16.5,163.5,362.64,291.35
2016,7,31,18,30,494.0,38.0,1.5,16.0,116.0,291.96,229.74
2016,7,31,18,45,380.0,29.0,1.5,15.5,76.0,207.18,154.15
2016,7,31,19,0,266.0,20.0,1.5,15.0,36.0,127.58,41.22
2016,7,31,19,15,133.0,10.0,1.45,14.5,18.0,46.23,0.0
2016,7,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
