Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,1,5,15,50.5,7.5,0.6,11.5,9.0,0.0,0.0
2016,8,1,5,30,101.0,15.0,0.6,12.0,18.0,12.8,0.0
2016,8,1,5,45,232.0,27.5,0.65,12.5,52.5,22.73,11.59
2016,8,1,6,0,363.0,40.0,0.7,13.0,87.0,32.79,22.92
2016,8,1,6,15,447.0,48.5,0.7,13.5,132.5,39.01,29.02
2016,8,1,6,30,531.0,57.0,0.7,14.0,178.0,45.17,34.79
2016,8,1,6,45,590.5,63.0,0.7,14.5,228.5,49.1,38.35
2016,8,1,7,0,650.0,69.0,0.7,15.0,279.0,53.01,41.74
2016,8,1,7,15,688.5,73.5,0.7,15.5,330.5,55.55,43.81
2016,8,1,7,30,727.0,78.0,0.7,16.0,382.0,63.3,50.38
2016,8,1,7,45,758.0,81.0,0.75,16.5,433.5,64.74,51.34
2016,8,1,8,0,789.0,84.0,0.8,17.0,485.0,66.17,52.28
2016,8,1,8,15,810.0,87.0,0.85,17.0,534.0,67.42,53.17
2016,8,1,8,30,831.0,90.0,0.9,17.0,583.0,124.06,68.45
2016,8,1,8,45,849.5,91.5,0.95,17.5,629.5,190.46,112.47
2016,8,1,9,0,868.0,93.0,1.0,18.0,676.0,250.68,160.16
2016,8,1,9,15,880.0,95.0,1.05,18.0,717.5,311.03,212.03
2016,8,1,9,30,892.0,97.0,1.1,18.0,759.0,371.86,264.93
2016,8,1,9,45,898.5,100.5,1.15,18.5,794.5,431.93,316.02
2016,8,1,10,0,905.0,104.0,1.2,19.0,830.0,491.36,365.03
2016,8,1,10,15,912.5,105.0,1.2,19.0,860.0,548.47,411.11
2016,8,1,10,30,920.0,106.0,1.2,19.0,890.0,604.51,454.85
2016,8,1,10,45,924.0,108.0,1.25,19.5,913.5,657.94,494.76
2016,8,1,11,0,928.0,110.0,1.3,20.0,937.0,709.52,532.07
2016,8,1,11,15,932.0,110.5,1.3,20.0,953.5,757.77,566.6
2016,8,1,11,30,936.0,111.0,1.3,20.0,970.0,803.73,597.9
2016,8,1,11,45,937.0,112.0,1.35,20.0,979.0,845.28,625.39
2016,8,1,12,0,938.0,113.0,1.4,20.0,988.0,883.94,650.86
2016,8,1,12,15,938.0,113.0,1.4,19.5,989.0,917.81,673.72
2016,8,1,12,30,938.0,113.0,1.4,19.0,990.0,948.41,694.47
2016,8,1,12,45,940.0,111.0,1.4,19.0,984.0,975.54,711.69
2016,8,1,13,0,942.0,109.0,1.4,19.0,978.0,999.13,726.69
2016,8,1,13,15,939.5,108.5,1.4,19.0,964.0,1016.22,737.62
2016,8,1,13,30,937.0,108.0,1.4,19.0,950.0,1029.44,746.28
2016,8,1,13,45,933.0,106.5,1.45,19.0,929.0,1036.23,751.88
2016,8,1,14,0,929.0,105.0,1.5,19.0,908.0,1039.01,755.17
2016,8,1,14,15,923.0,103.5,1.5,19.0,879.5,1035.81,754.02
2016,8,1,14,30,917.0,102.0,1.5,19.0,851.0,1028.66,750.57
2016,8,1,14,45,909.0,100.5,1.55,19.0,816.5,1015.66,744.35
2016,8,1,15,0,901.0,99.0,1.6,19.0,782.0,998.92,735.84
2016,8,1,15,15,890.0,97.0,1.6,18.5,742.0,975.14,723.45
2016,8,1,15,30,879.0,95.0,1.6,18.0,702.0,948.0,708.86
2016,8,1,15,45,865.0,92.5,1.65,18.0,657.5,914.37,689.2
2016,8,1,16,0,851.0,90.0,1.7,18.0,613.0,877.95,667.45
2016,8,1,16,15,832.5,87.0,1.7,17.5,564.5,843.3,647.29
2016,8,1,16,30,814.0,84.0,1.7,17.0,516.0,797.3,618.8
2016,8,1,16,45,789.0,80.5,1.75,17.0,465.0,743.79,583.72
2016,8,1,17,0,764.0,77.0,1.8,17.0,414.0,689.35,547.08
2016,8,1,17,15,729.5,73.0,1.85,16.5,362.0,626.99,504.34
2016,8,1,17,30,695.0,69.0,1.9,16.0,310.0,568.45,461.44
2016,8,1,17,45,644.0,63.5,1.95,15.5,258.5,496.18,405.44
2016,8,1,18,0,593.0,58.0,2.0,15.0,207.0,427.2,349.48
2016,8,1,18,15,518.5,50.5,2.0,14.5,159.0,347.61,282.36
2016,8,1,18,30,444.0,43.0,2.0,14.0,111.0,274.93,218.55
2016,8,1,18,45,320.5,32.0,2.0,13.5,71.5,186.75,139.48
2016,8,1,19,0,197.0,21.0,2.0,13.0,32.0,104.1,22.54
2016,8,1,19,15,98.5,10.5,2.0,12.5,16.0,36.89,0.0
2016,8,1,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,1.95,11.5,8.5,0.0,0.0
2016,8,2,5,30,111.0,14.0,1.9,12.0,17.0,11.95,0.0
2016,8,2,5,45,252.5,25.5,1.9,12.5,52.0,21.04,9.84
2016,8,2,6,0,394.0,37.0,1.9,13.0,87.0,30.33,20.69
2016,8,2,6,15,480.0,45.5,1.9,13.5,134.0,36.71,26.92
2016,8,2,6,30,566.0,54.0,1.9,14.0,181.0,43.03,32.82
2016,8,2,6,45,624.5,59.0,1.9,14.5,232.0,46.31,35.83
2016,8,2,7,0,683.0,64.0,1.9,15.0,283.0,54.04,42.63
2016,8,2,7,15,720.5,68.5,1.9,15.5,335.5,56.98,45.06
2016,8,2,7,30,758.0,73.0,1.9,16.0,388.0,59.88,47.37
2016,8,2,7,45,788.0,75.5,1.9,17.0,440.5,61.12,48.09
2016,8,2,8,0,818.0,78.0,1.9,18.0,493.0,62.37,48.8
2016,8,2,8,15,838.0,81.0,1.85,18.5,542.5,63.8,49.75
2016,8,2,8,30,858.0,84.0,1.8,19.0,592.0,130.24,72.1
2016,8,2,8,45,875.5,85.5,1.8,19.5,638.5,190.25,110.67
2016,8,2,9,0,893.0,87.0,1.8,20.0,685.0,251.85,159.61
2016,8,2,9,15,904.5,88.5,1.8,20.5,726.5,313.23,212.11
2016,8,2,9,30,916.0,90.0,1.8,21.0,768.0,374.98,265.38
2016,8,2,9,45,923.5,92.5,1.85,21.5,804.0,436.09,317.38
2016,8,2,10,0,931.0,95.0,1.9,22.0,840.0,496.63,367.36
2016,8,2,10,15,938.0,96.0,1.9,22.0,870.5,554.88,414.55
2016,8,2,10,30,945.0,97.0,1.9,22.0,901.0,611.97,459.32
2016,8,2,10,45,949.5,98.0,1.95,22.5,924.5,666.14,499.91
2016,8,2,11,0,954.0,99.0,2.0,23.0,948.0,718.4,537.85
2016,8,2,11,15,957.5,99.5,2.05,23.0,964.5,767.41,573.55
2016,8,2,11,30,961.0,100.0,2.1,23.0,981.0,814.0,605.56
2016,8,2,11,45,962.5,100.5,2.2,23.5,989.5,856.4,632.94
2016,8,2,12,0,964.0,101.0,2.3,24.0,998.0,895.85,658.16
2016,8,2,12,15,964.0,101.0,2.4,24.0,999.0,930.43,681.35
2016,8,2,12,30,964.0,101.0,2.5,24.0,1000.0,961.62,702.36
2016,8,2,12,45,956.0,105.0,2.6,24.5,991.5,985.8,717.46
2016,8,2,13,0,948.0,109.0,2.7,25.0,983.0,1006.08,730.12
2016,8,2,13,15,945.5,108.5,2.75,25.0,968.5,1023.29,741.86
2016,8,2,13,30,943.0,108.0,2.8,25.0,954.0,1036.58,751.23
2016,8,2,13,45,938.5,107.0,2.9,25.0,932.5,1043.45,757.11
2016,8,2,14,0,934.0,106.0,3.0,25.0,911.0,1046.28,760.57
2016,8,2,14,15,927.5,104.5,3.05,24.5,882.0,1042.59,761.03
2016,8,2,14,30,921.0,103.0,3.1,24.0,853.0,1034.91,759.08
2016,8,2,14,45,912.0,101.5,3.15,24.0,818.5,1020.88,751.62
2016,8,2,15,0,903.0,100.0,3.2,24.0,784.0,1003.11,741.82
2016,8,2,15,15,892.0,98.0,3.25,24.0,743.5,979.26,728.04
2016,8,2,15,30,881.0,96.0,3.3,24.0,703.0,952.05,712.03
2016,8,2,15,45,866.0,94.0,3.35,24.0,658.0,917.98,691.29
2016,8,2,16,0,851.0,92.0,3.4,24.0,613.0,890.59,675.01
2016,8,2,16,15,832.0,89.0,3.4,23.5,564.0,846.13,647.64
2016,8,2,16,30,813.0,86.0,3.4,23.0,515.0,799.65,618.43
2016,8,2,16,45,786.5,82.5,3.45,23.0,464.0,744.88,581.7
2016,8,2,17,0,760.0,79.0,3.5,23.0,413.0,689.29,543.56
2016,8,2,17,15,724.5,74.5,3.45,22.0,360.5,625.68,499.98
2016,8,2,17,30,689.0,70.0,3.4,21.0,308.0,566.23,456.52
2016,8,2,17,45,637.0,64.5,3.4,20.5,256.0,493.52,399.75
2016,8,2,18,0,585.0,59.0,3.4,20.0,204.0,424.21,343.31
2016,8,2,18,15,507.5,51.0,3.3,19.0,156.0,342.81,275.4
2016,8,2,18,30,430.0,43.0,3.2,18.0,108.0,268.68,211.09
2016,8,2,18,45,303.0,31.5,3.15,17.5,69.0,179.39,131.29
2016,8,2,19,0,176.0,20.0,3.1,17.0,30.0,95.24,6.86
2016,8,2,19,15,88.0,10.0,3.05,16.5,15.0,33.49,0.0
2016,8,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.5,6.0,1.2,14.0,7.5,0.0,0.0
2016,8,3,5,30,107.0,12.0,1.1,15.0,15.0,10.24,0.0
2016,8,3,5,45,245.5,24.5,1.05,16.0,49.5,20.2,8.55
2016,8,3,6,0,384.0,37.0,1.0,17.0,84.0,30.37,20.31
2016,8,3,6,15,469.5,45.5,0.95,17.5,130.5,36.72,26.46
2016,8,3,6,30,555.0,54.0,0.9,18.0,177.0,43.01,32.26
2016,8,3,6,45,611.0,60.0,0.85,18.5,228.0,47.03,35.88
2016,8,3,7,0,667.0,66.0,0.8,19.0,279.0,51.02,39.31
2016,8,3,7,15,705.5,71.0,0.75,19.5,331.0,58.87,45.98
2016,8,3,7,30,744.0,76.0,0.7,20.0,383.0,62.07,48.49
2016,8,3,7,45,773.0,79.0,0.7,20.5,435.0,63.56,49.5
2016,8,3,8,0,802.0,82.0,0.7,21.0,487.0,65.04,50.47
2016,8,3,8,15,822.5,85.5,0.7,21.5,536.5,66.69,51.58
2016,8,3,8,30,843.0,89.0,0.7,22.0,586.0,124.79,67.14
2016,8,3,8,45,858.5,91.5,0.7,23.0,632.0,192.33,110.97
2016,8,3,9,0,874.0,94.0,0.7,24.0,678.0,253.4,157.96
2016,8,3,9,15,886.0,96.0,0.8,24.0,719.5,314.33,209.02
2016,8,3,9,30,898.0,98.0,0.9,24.0,761.0,375.72,261.13
2016,8,3,9,45,902.0,102.5,1.0,24.5,796.0,436.12,311.35
2016,8,3,10,0,906.0,107.0,1.1,25.0,831.0,495.62,359.37
2016,8,3,10,15,913.0,108.5,1.2,25.0,861.0,553.13,405.14
2016,8,3,10,30,920.0,110.0,1.3,25.0,891.0,609.52,448.76
2016,8,3,10,45,924.0,111.5,1.45,25.0,914.0,662.74,489.33
2016,8,3,11,0,928.0,113.0,1.6,25.0,937.0,714.09,527.65
2016,8,3,11,15,931.5,113.5,1.7,25.0,953.5,762.16,562.53
2016,8,3,11,30,935.0,114.0,1.8,25.0,970.0,807.88,594.35
2016,8,3,11,45,936.0,115.0,1.9,25.0,978.5,849.52,622.16
2016,8,3,12,0,937.0,116.0,2.0,25.0,987.0,888.28,647.99
2016,8,3,12,15,937.5,116.5,2.05,24.5,988.0,923.11,672.03
2016,8,3,12,30,938.0,117.0,2.1,24.0,989.0,954.71,694.04
2016,8,3,12,45,939.5,114.5,2.2,24.0,983.5,981.02,711.91
2016,8,3,13,0,941.0,112.0,2.3,24.0,978.0,1003.74,727.58
2016,8,3,13,15,938.5,111.5,2.35,24.0,963.5,1020.86,739.24
2016,8,3,13,30,936.0,111.0,2.4,24.0,949.0,1034.1,748.59
2016,8,3,13,45,932.5,109.5,2.5,24.0,928.0,1041.4,754.86
2016,8,3,14,0,929.0,108.0,2.6,24.0,907.0,1044.69,758.74
2016,8,3,14,15,923.0,107.0,2.65,23.5,878.5,1042.01,759.91
2016,8,3,14,30,917.0,106.0,2.7,23.0,850.0,1035.39,758.71
2016,8,3,14,45,910.0,103.5,2.8,23.0,816.0,1022.27,752.44
2016,8,3,15,0,903.0,101.0,2.9,23.0,782.0,1005.35,743.75
2016,8,3,15,15,892.0,99.0,2.95,22.5,742.0,981.46,731.46
2016,8,3,15,30,881.0,97.0,3.0,22.0,702.0,954.2,716.87
2016,8,3,15,45,869.0,93.5,3.05,22.0,657.0,921.13,696.84
2016,8,3,16,0,857.0,90.0,3.1,22.0,612.0,885.12,674.64
2016,8,3,16,15,838.0,87.0,3.15,21.5,563.5,849.77,653.91
2016,8,3,16,30,819.0,84.0,3.2,21.0,515.0,803.02,624.66
2016,8,3,16,45,795.5,80.0,3.25,20.5,464.0,749.76,590.05
2016,8,3,17,0,772.0,76.0,3.3,20.0,413.0,695.46,553.71
2016,8,3,17,15,737.5,71.5,3.3,19.5,360.5,632.01,509.13
2016,8,3,17,30,703.0,67.0,3.3,19.0,308.0,569.19,462.31
2016,8,3,17,45,653.5,61.5,3.35,18.5,256.0,500.47,408.28
2016,8,3,18,0,604.0,56.0,3.4,18.0,204.0,431.77,351.92
2016,8,3,18,15,527.5,48.5,3.35,17.5,155.5,350.49,282.97
2016,8,3,18,30,451.0,41.0,3.3,17.0,107.0,276.39,217.65
2016,8,3,18,45,324.0,30.0,3.25,16.5,68.0,186.5,135.84
2016,8,3,19,0,197.0,19.0,3.2,16.0,29.0,100.75,0.0
2016,8,3,19,15,98.5,9.5,3.15,15.5,14.5,36.06,0.0
2016,8,3,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,5,15,29.5,6.0,2.3,11.5,7.0,0.0,0.0
2016,8,4,5,30,59.0,12.0,2.3,12.0,14.0,10.24,0.0
2016,8,4,5,45,198.0,26.0,2.35,12.5,47.5,20.25,8.15
2016,8,4,6,0,337.0,40.0,2.4,13.0,81.0,32.96,22.82
2016,8,4,6,15,427.5,49.5,2.4,13.5,127.0,40.0,29.76
2016,8,4,6,30,518.0,59.0,2.4,14.0,173.0,46.96,36.28
2016,8,4,6,45,355.5,92.0,2.45,14.5,180.0,67.35,54.5
2016,8,4,7,0,193.0,125.0,2.5,15.0,187.0,89.35,73.82
2016,8,4,7,15,213.0,143.5,2.45,15.5,222.5,101.04,83.76
2016,8,4,7,30,233.0,162.0,2.4,16.0,258.0,112.3,93.12
2016,8,4,7,45,334.5,166.0,2.35,16.5,323.5,115.61,95.47
2016,8,4,8,0,436.0,170.0,2.3,17.0,389.0,112.34,92.13
2016,8,4,8,15,629.5,134.5,2.25,17.5,486.0,89.99,72.5
2016,8,4,8,30,823.0,99.0,2.2,18.0,583.0,130.65,73.8
2016,8,4,8,45,839.5,101.5,2.15,18.5,629.0,190.07,112.61
2016,8,4,9,0,856.0,104.0,2.1,19.0,675.0,251.16,161.47
2016,8,4,9,15,868.5,106.5,2.1,19.0,716.0,317.79,218.52
2016,8,4,9,30,881.0,109.0,2.1,19.0,757.0,378.92,271.9
2016,8,4,9,45,895.0,108.0,2.15,19.0,794.5,438.29,323.38
2016,8,4,10,0,909.0,107.0,2.2,19.0,832.0,497.76,373.71
2016,8,4,10,15,915.0,108.5,2.2,19.0,861.5,555.01,420.79
2016,8,4,10,30,921.0,110.0,2.2,19.0,891.0,611.04,465.44
2016,8,4,10,45,926.0,110.5,2.25,19.0,914.0,664.17,506.88
2016,8,4,11,0,931.0,111.0,2.3,19.0,937.0,715.5,545.9
2016,8,4,11,15,934.0,112.0,2.25,18.5,952.5,763.81,582.25
2016,8,4,11,30,937.0,113.0,2.2,18.0,968.0,809.72,615.22
2016,8,4,11,45,939.5,112.0,2.2,18.0,976.5,850.91,642.8
2016,8,4,12,0,942.0,111.0,2.2,18.0,985.0,889.24,668.26
2016,8,4,12,15,941.5,111.0,2.15,18.0,985.0,922.87,689.92
2016,8,4,12,30,941.0,111.0,2.1,18.0,985.0,953.15,709.23
2016,8,4,12,45,938.0,111.5,2.1,18.0,977.5,978.14,725.55
2016,8,4,13,0,935.0,112.0,2.1,18.0,970.0,999.43,739.51
2016,8,4,13,15,931.5,111.5,2.1,17.5,955.5,1015.47,751.56
2016,8,4,13,30,928.0,111.0,2.1,17.0,941.0,1027.62,761.26
2016,8,4,13,45,925.5,108.5,2.1,17.0,919.5,1034.78,766.45
2016,8,4,14,0,923.0,106.0,2.1,17.0,898.0,1037.92,769.22
2016,8,4,14,15,916.0,104.5,2.1,17.0,869.0,1033.64,767.34
2016,8,4,14,30,909.0,103.0,2.1,17.0,840.0,1025.41,763.1
2016,8,4,14,45,901.0,101.0,2.1,17.0,805.5,1011.8,755.49
2016,8,4,15,0,893.0,99.0,2.1,17.0,771.0,994.46,745.56
2016,8,4,15,15,882.0,97.0,2.1,16.5,730.5,970.63,732.78
2016,8,4,15,30,871.0,95.0,2.1,16.0,690.0,943.47,717.76
2016,8,4,15,45,857.0,92.0,2.1,16.0,645.5,909.25,696.52
2016,8,4,16,0,843.0,89.0,2.1,16.0,601.0,872.26,673.24
2016,8,4,16,15,824.0,86.0,2.1,15.5,552.5,837.24,652.34
2016,8,4,16,30,805.0,83.0,2.1,15.0,504.0,790.89,622.95
2016,8,4,16,45,779.0,79.5,2.15,15.0,453.0,736.68,586.5
2016,8,4,17,0,753.0,76.0,2.2,15.0,402.0,681.66,548.55
2016,8,4,17,15,718.0,71.5,2.2,14.5,350.5,618.58,504.02
2016,8,4,17,30,683.0,67.0,2.2,14.0,299.0,559.47,459.62
2016,8,4,17,45,633.0,61.0,2.2,13.5,248.0,487.59,402.71
2016,8,4,18,0,583.0,55.0,2.2,13.0,197.0,419.0,345.94
2016,8,4,18,15,506.5,47.5,2.15,12.5,149.5,338.82,277.21
2016,8,4,18,30,430.0,40.0,2.1,12.0,102.0,265.89,212.16
2016,8,4,18,45,305.0,28.5,2.1,12.0,64.0,177.58,129.68
2016,8,4,19,0,180.0,17.0,2.1,12.0,26.0,92.39,0.0
2016,8,4,19,15,90.0,8.5,2.05,11.5,13.0,32.81,0.0
2016,8,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,32.5,5.0,1.2,10.5,6.0,0.0,0.0
2016,8,5,5,30,65.0,10.0,1.2,11.0,12.0,8.54,0.0
2016,8,5,5,45,191.5,24.5,1.25,11.5,44.0,19.09,6.74
2016,8,5,6,0,318.0,39.0,1.3,12.0,76.0,32.09,22.12
2016,8,5,6,15,406.0,49.0,1.3,12.5,121.0,39.55,29.48
2016,8,5,6,30,494.0,59.0,1.3,13.0,166.0,46.89,36.37
2016,8,5,6,45,548.0,67.5,1.3,13.5,215.5,52.62,41.61
2016,8,5,7,0,602.0,76.0,1.3,14.0,265.0,58.18,46.51
2016,8,5,7,15,322.0,116.0,1.3,14.0,219.0,81.26,66.84
2016,8,5,7,30,42.0,156.0,1.3,14.0,173.0,115.07,96.19
2016,8,5,7,45,141.5,181.5,1.3,14.5,250.0,127.77,106.58
2016,8,5,8,0,241.0,207.0,1.3,15.0,327.0,137.61,114.41
2016,8,5,8,15,512.5,157.5,1.25,15.5,447.0,103.88,84.92
2016,8,5,8,30,784.0,108.0,1.2,16.0,567.0,134.43,78.61
2016,8,5,8,45,799.5,112.0,1.2,16.5,612.0,192.51,116.84
2016,8,5,9,0,815.0,116.0,1.2,17.0,657.0,252.2,164.54
2016,8,5,9,15,828.0,119.0,1.2,17.0,698.5,311.85,215.78
2016,8,5,9,30,841.0,122.0,1.2,17.0,740.0,372.29,268.14
2016,8,5,9,45,838.5,131.0,1.25,17.5,772.5,431.93,318.87
2016,8,5,10,0,836.0,140.0,1.3,18.0,805.0,490.18,366.86
2016,8,5,10,15,844.0,142.0,1.35,18.0,834.5,546.51,412.48
2016,8,5,10,30,852.0,144.0,1.4,18.0,864.0,602.04,456.13
2016,8,5,10,45,855.5,146.5,1.45,18.5,886.5,654.22,495.19
2016,8,5,11,0,859.0,149.0,1.5,19.0,909.0,704.69,531.82
2016,8,5,11,15,862.5,150.0,1.55,19.0,925.0,745.59,562.08
2016,8,5,11,30,866.0,151.0,1.6,19.0,941.0,789.34,593.59
2016,8,5,11,45,867.0,152.0,1.65,19.0,949.0,828.81,620.51
2016,8,5,12,0,868.0,153.0,1.7,19.0,957.0,865.61,645.17
2016,8,5,12,15,868.0,153.5,1.7,19.0,957.5,898.33,666.46
2016,8,5,12,30,868.0,154.0,1.7,19.0,958.0,928.01,685.7
2016,8,5,12,45,865.5,153.5,1.75,19.0,951.0,951.36,701.43
2016,8,5,13,0,863.0,153.0,1.8,19.0,944.0,971.27,715.04
2016,8,5,13,15,859.5,152.0,1.8,19.0,929.5,1000.36,734.07
2016,8,5,13,30,856.0,151.0,1.8,19.0,915.0,1011.95,741.72
2016,8,5,13,45,850.5,149.5,1.85,19.0,893.0,1017.22,746.32
2016,8,5,14,0,845.0,148.0,1.9,19.0,871.0,1018.62,748.62
2016,8,5,14,15,837.0,146.0,1.95,18.5,842.5,1013.16,748.07
2016,8,5,14,30,829.0,144.0,2.0,18.0,814.0,1003.92,745.23
2016,8,5,14,45,820.5,140.5,2.05,18.0,780.0,988.88,737.28
2016,8,5,15,0,812.0,137.0,2.1,18.0,746.0,970.27,727.07
2016,8,5,15,15,798.0,134.0,2.15,18.0,706.0,943.46,711.39
2016,8,5,15,30,784.0,131.0,2.2,18.0,666.0,913.56,693.6
2016,8,5,15,45,769.5,126.0,2.25,18.0,622.0,878.17,671.9
2016,8,5,16,0,755.0,121.0,2.3,18.0,578.0,845.73,652.03
2016,8,5,16,15,732.0,116.5,2.35,17.5,530.0,798.57,622.63
2016,8,5,16,30,709.0,112.0,2.4,17.0,482.0,749.95,591.58
2016,8,5,16,45,683.0,105.5,2.45,17.0,432.0,695.46,554.34
2016,8,5,17,0,657.0,99.0,2.5,17.0,382.0,640.46,515.79
2016,8,5,17,15,616.5,93.0,2.6,16.5,331.5,575.51,468.51
2016,8,5,17,30,576.0,87.0,2.7,16.0,281.0,512.02,420.21
2016,8,5,17,45,521.5,78.5,2.8,16.0,231.5,439.06,361.56
2016,8,5,18,0,467.0,70.0,2.9,16.0,182.0,369.91,303.77
2016,8,5,18,15,386.0,59.0,2.9,15.5,136.5,286.45,232.78
2016,8,5,18,30,305.0,48.0,2.9,15.0,91.0,215.82,170.5
2016,8,5,18,45,192.5,32.5,2.95,14.5,56.0,136.17,96.81
2016,8,5,19,0,80.0,17.0,3.0,14.0,21.0,56.28,0.0
2016,8,5,19,15,40.0,8.5,3.0,13.5,10.5,18.61,0.0
2016,8,5,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,6,5,15,21.0,5.0,3.0,10.5,5.0,0.0,0.0
2016,8,6,5,30,42.0,10.0,3.0,11.0,10.0,8.54,0.0
2016,8,6,5,45,170.5,24.5,3.05,11.5,42.0,19.06,5.85
2016,8,6,6,0,299.0,39.0,3.1,12.0,74.0,32.12,22.03
2016,8,6,6,15,390.0,49.5,3.0,12.5,118.5,40.0,29.81
2016,8,6,6,30,481.0,60.0,2.9,13.0,163.0,47.73,37.08
2016,8,6,6,45,545.5,67.0,2.85,14.0,213.5,52.27,41.19
2016,8,6,7,0,610.0,74.0,2.8,15.0,264.0,56.78,45.06
2016,8,6,7,15,651.5,79.5,2.75,15.5,315.5,59.87,47.62
2016,8,6,7,30,693.0,85.0,2.7,16.0,367.0,62.89,50.04
2016,8,6,7,45,725.5,89.0,2.7,16.5,418.5,64.67,51.33
2016,8,6,8,0,758.0,93.0,2.7,17.0,470.0,72.6,57.92
2016,8,6,8,15,780.0,96.5,2.65,17.5,519.5,73.93,58.74
2016,8,6,8,30,802.0,100.0,2.6,18.0,569.0,130.45,74.29
2016,8,6,8,45,819.5,103.0,2.55,18.5,614.5,189.24,112.93
2016,8,6,9,0,837.0,106.0,2.5,19.0,660.0,249.85,161.56
2016,8,6,9,15,850.0,108.5,2.45,19.0,701.5,310.45,214.01
2016,8,6,9,30,863.0,111.0,2.4,19.0,743.0,375.83,270.72
2016,8,6,9,45,878.5,109.5,2.4,19.5,780.5,434.54,321.04
2016,8,6,10,0,894.0,108.0,2.4,20.0,818.0,493.53,370.16
2016,8,6,10,15,901.0,109.5,2.4,20.0,848.0,550.61,417.04
2016,8,6,10,30,908.0,111.0,2.4,20.0,878.0,606.59,461.62
2016,8,6,10,45,911.5,113.0,2.4,20.5,900.5,659.51,501.64
2016,8,6,11,0,915.0,115.0,2.4,21.0,923.0,710.53,538.97
2016,8,6,11,15,918.5,116.0,2.45,21.0,939.0,758.61,574.52
2016,8,6,11,30,922.0,117.0,2.5,21.0,955.0,804.38,606.89
2016,8,6,11,45,922.5,118.0,2.55,21.5,963.0,845.27,633.36
2016,8,6,12,0,923.0,119.0,2.6,22.0,971.0,883.26,657.65
2016,8,6,12,15,923.0,119.0,2.65,22.0,972.0,916.86,680.14
2016,8,6,12,30,923.0,119.0,2.7,22.0,973.0,947.2,700.46
2016,8,6,12,45,919.0,120.0,2.8,22.0,965.5,971.41,717.19
2016,8,6,13,0,915.0,121.0,2.9,22.0,958.0,991.94,731.63
2016,8,6,13,15,912.0,120.5,3.0,22.0,943.5,1008.24,743.41
2016,8,6,13,30,909.0,120.0,3.1,22.0,929.0,1020.72,752.84
2016,8,6,13,45,904.0,118.5,3.25,22.0,907.0,1026.35,758.35
2016,8,6,14,0,899.0,117.0,3.4,22.0,885.0,1028.04,761.42
2016,8,6,14,15,892.5,115.5,3.5,21.5,856.5,1024.32,762.13
2016,8,6,14,30,886.0,114.0,3.6,21.0,828.0,1016.73,760.41
2016,8,6,14,45,877.5,112.0,3.7,21.0,793.5,1002.85,753.11
2016,8,6,15,0,869.0,110.0,3.8,21.0,759.0,985.32,743.44
2016,8,6,15,15,857.0,107.5,3.9,20.5,719.0,960.35,730.11
2016,8,6,15,30,845.0,105.0,4.0,20.0,679.0,942.99,721.99
2016,8,6,15,45,831.0,101.5,4.1,20.0,634.5,908.26,700.25
2016,8,6,16,0,817.0,98.0,4.2,20.0,590.0,870.76,676.42
2016,8,6,16,15,797.0,95.0,4.25,19.5,542.0,826.12,648.16
2016,8,6,16,30,777.0,92.0,4.3,19.0,494.0,779.59,617.98
2016,8,6,16,45,753.5,86.5,4.35,19.0,443.5,725.82,580.68
2016,8,6,17,0,730.0,81.0,4.4,19.0,393.0,671.11,541.89
2016,8,6,17,15,693.0,76.0,4.4,18.0,341.5,610.4,499.17
2016,8,6,17,30,656.0,71.0,4.4,17.0,290.0,547.32,451.3
2016,8,6,17,45,608.0,64.0,4.4,16.5,239.5,476.54,394.25
2016,8,6,18,0,560.0,57.0,4.4,16.0,189.0,408.92,337.38
2016,8,6,18,15,478.5,48.5,4.35,15.5,142.0,326.02,265.76
2016,8,6,18,30,397.0,40.0,4.3,15.0,95.0,251.02,198.63
2016,8,6,18,45,271.5,28.0,4.25,14.5,58.5,163.99,115.11
2016,8,6,19,0,146.0,16.0,4.2,14.0,22.0,63.29,0.0
2016,8,6,19,15,73.0,8.0,4.15,13.5,11.0,6.83,0.0
2016,8,6,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,5,45,202.5,16.0,3.85,12.5,39.0,12.87,1.39
2016,8,7,6,0,405.0,32.0,3.9,13.0,78.0,26.33,16.89
2016,8,7,6,15,495.0,40.0,3.85,13.5,125.0,32.46,23.01
2016,8,7,6,30,585.0,48.0,3.8,14.0,172.0,38.56,28.76
2016,8,7,6,45,643.5,53.0,3.8,14.5,224.0,45.74,35.28
2016,8,7,7,0,702.0,58.0,3.8,15.0,276.0,49.5,38.59
2016,8,7,7,15,740.0,62.5,3.7,15.5,329.0,52.65,41.24
2016,8,7,7,30,778.0,67.0,3.6,16.0,382.0,55.74,43.76
2016,8,7,7,45,806.5,70.0,3.5,17.0,434.5,57.53,44.99
2016,8,7,8,0,835.0,73.0,3.4,18.0,487.0,59.29,46.17
2016,8,7,8,15,855.0,75.5,3.3,18.5,537.0,69.02,54.3
2016,8,7,8,30,875.0,78.0,3.2,19.0,587.0,128.96,70.25
2016,8,7,8,45,891.0,79.5,3.1,19.5,634.0,190.17,110.29
2016,8,7,9,0,907.0,81.0,3.0,20.0,681.0,252.79,160.74
2016,8,7,9,15,918.5,83.0,2.9,20.5,723.0,315.75,215.14
2016,8,7,9,30,930.0,85.0,2.8,21.0,765.0,379.1,270.27
2016,8,7,9,45,937.5,87.0,2.75,21.5,801.0,441.01,323.37
2016,8,7,10,0,945.0,89.0,2.7,22.0,837.0,502.3,374.3
2016,8,7,10,15,951.0,90.5,2.7,22.5,867.5,561.55,422.01
2016,8,7,10,30,957.0,92.0,2.7,23.0,898.0,619.49,466.99
2016,8,7,10,45,962.0,92.5,2.7,23.5,921.5,674.43,508.23
2016,8,7,11,0,967.0,93.0,2.7,24.0,945.0,727.45,546.73
2016,8,7,11,15,970.0,93.5,2.75,24.0,961.0,776.91,582.98
2016,8,7,11,30,973.0,94.0,2.8,24.0,977.0,823.84,614.98
2016,8,7,11,45,975.0,94.0,2.9,24.0,986.0,866.79,644.07
2016,8,7,12,0,977.0,94.0,3.0,24.0,995.0,906.72,671.03
2016,8,7,12,15,976.5,94.0,3.05,24.0,995.5,941.32,694.02
2016,8,7,12,30,976.0,94.0,3.1,24.0,996.0,972.4,714.69
2016,8,7,12,45,970.5,96.5,3.2,24.0,987.5,997.7,731.97
2016,8,7,13,0,965.0,99.0,3.3,24.0,979.0,1019.09,746.83
2016,8,7,13,15,962.0,98.5,3.4,24.0,964.0,1035.9,758.82
2016,8,7,13,30,959.0,98.0,3.5,24.0,949.0,1048.69,768.35
2016,8,7,13,45,953.5,97.5,3.6,24.0,926.5,1054.95,773.78
2016,8,7,14,0,948.0,97.0,3.7,24.0,904.0,1057.1,776.72
2016,8,7,14,15,941.5,95.5,3.75,24.0,875.0,1053.09,775.42
2016,8,7,14,30,935.0,94.0,3.8,24.0,846.0,1045.03,771.63
2016,8,7,14,45,925.5,93.0,3.9,24.0,810.5,1030.6,764.12
2016,8,7,15,0,916.0,92.0,4.0,24.0,775.0,1012.38,754.18
2016,8,7,15,15,905.0,90.5,4.1,23.5,734.0,988.51,741.91
2016,8,7,15,30,894.0,89.0,4.2,23.0,693.0,961.23,727.25
2016,8,7,15,45,878.0,87.0,4.3,23.0,647.5,925.53,705.23
2016,8,7,16,0,862.0,85.0,4.4,23.0,602.0,887.1,681.09
2016,8,7,16,15,842.5,82.0,4.4,22.5,552.5,850.77,658.99
2016,8,7,16,30,823.0,79.0,4.4,22.0,503.0,803.16,628.36
2016,8,7,16,45,796.0,76.0,4.45,22.0,451.0,747.87,590.67
2016,8,7,17,0,769.0,73.0,4.5,22.0,399.0,691.8,551.53
2016,8,7,17,15,732.5,68.5,4.45,21.0,346.5,626.74,506.06
2016,8,7,17,30,696.0,64.0,4.4,20.0,294.0,562.54,458.48
2016,8,7,17,45,643.0,58.5,4.35,19.5,242.0,491.75,401.85
2016,8,7,18,0,590.0,53.0,4.3,19.0,190.0,421.42,343.31
2016,8,7,18,15,507.5,45.5,4.2,18.0,142.5,337.66,272.16
2016,8,7,18,30,425.0,38.0,4.1,17.0,95.0,261.86,205.02
2016,8,7,18,45,285.5,26.5,4.05,16.5,57.5,167.38,113.78
2016,8,7,19,0,146.0,15.0,4.0,16.0,20.0,62.41,0.0
2016,8,7,19,15,73.0,7.5,3.95,15.5,10.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,45,184.5,16.0,3.8,13.5,37.0,12.87,0.52
2016,8,8,6,0,369.0,32.0,3.8,14.0,74.0,26.28,16.67
2016,8,8,6,15,460.5,40.5,3.7,14.5,119.5,32.78,23.16
2016,8,8,6,30,552.0,49.0,3.6,15.0,165.0,39.22,29.2
2016,8,8,6,45,611.5,54.5,3.55,15.5,215.5,43.01,32.7
2016,8,8,7,0,671.0,60.0,3.5,16.0,266.0,50.92,39.69
2016,8,8,7,15,710.0,64.5,3.45,16.5,318.0,53.97,42.24
2016,8,8,7,30,749.0,69.0,3.4,17.0,370.0,56.98,44.67
2016,8,8,7,45,780.0,71.5,3.4,18.0,422.5,58.33,45.51
2016,8,8,8,0,811.0,74.0,3.4,19.0,475.0,59.69,46.33
2016,8,8,8,15,831.5,77.0,3.4,19.5,524.0,69.65,54.63
2016,8,8,8,30,852.0,80.0,3.4,20.0,573.0,128.91,70.64
2016,8,8,8,45,868.5,81.5,3.45,21.0,619.5,188.87,109.64
2016,8,8,9,0,885.0,83.0,3.5,22.0,666.0,250.31,158.7
2016,8,8,9,15,896.5,85.0,3.55,22.0,707.5,312.03,212.3
2016,8,8,9,30,908.0,87.0,3.6,22.0,749.0,374.15,266.97
2016,8,8,9,45,918.0,88.0,3.7,22.5,785.5,435.04,319.53
2016,8,8,10,0,928.0,89.0,3.8,23.0,822.0,495.6,370.4
2016,8,8,10,15,934.5,90.0,3.85,23.0,852.0,553.8,418.62
2016,8,8,10,30,941.0,91.0,3.9,23.0,882.0,610.77,464.5
2016,8,8,10,45,946.0,92.0,4.0,23.5,905.0,665.34,506.48
2016,8,8,11,0,951.0,93.0,4.1,24.0,928.0,718.05,545.86
2016,8,8,11,15,954.0,93.5,4.15,24.0,944.5,766.82,582.34
2016,8,8,11,30,957.0,94.0,4.2,24.0,961.0,813.08,614.6
2016,8,8,11,45,959.5,93.5,4.3,24.0,969.5,855.35,643.78
2016,8,8,12,0,962.0,93.0,4.4,24.0,978.0,894.67,670.82
2016,8,8,12,15,962.0,93.5,4.45,24.0,979.0,929.66,694.61
2016,8,8,12,30,962.0,94.0,4.5,24.0,980.0,961.24,716.06
2016,8,8,12,45,960.5,93.5,4.6,24.0,973.0,986.9,734.11
2016,8,8,13,0,959.0,93.0,4.7,24.0,966.0,1008.78,749.76
2016,8,8,13,15,956.5,92.5,4.7,23.5,951.5,1025.83,762.96
2016,8,8,13,30,954.0,92.0,4.7,23.0,937.0,1038.89,773.68
2016,8,8,13,45,949.0,91.5,4.75,23.0,915.0,1045.45,779.12
2016,8,8,14,0,944.0,91.0,4.8,23.0,893.0,1047.93,782.03
2016,8,8,14,15,937.5,89.5,4.8,22.5,864.0,1043.75,781.75
2016,8,8,14,30,931.0,88.0,4.8,22.0,835.0,1035.54,778.93
2016,8,8,14,45,923.0,86.5,4.8,22.0,800.0,1021.89,771.01
2016,8,8,15,0,915.0,85.0,4.8,22.0,765.0,1004.44,760.63
2016,8,8,15,15,904.0,83.5,4.7,21.5,724.5,980.41,746.49
2016,8,8,15,30,893.0,82.0,4.6,21.0,684.0,952.99,730.04
2016,8,8,15,45,879.5,79.5,4.6,21.0,639.0,918.86,708.23
2016,8,8,16,0,866.0,77.0,4.6,21.0,594.0,881.86,684.27
2016,8,8,16,15,847.5,74.5,4.55,20.5,545.0,837.92,656.07
2016,8,8,16,30,829.0,72.0,4.5,20.0,496.0,791.98,625.98
2016,8,8,16,45,804.5,68.5,4.5,20.0,445.0,745.88,594.31
2016,8,8,17,0,780.0,65.0,4.5,20.0,394.0,690.77,555.2
2016,8,8,17,15,745.5,61.0,4.45,19.5,342.0,627.31,509.54
2016,8,8,17,30,711.0,57.0,4.4,19.0,290.0,564.57,462.21
2016,8,8,17,45,659.5,52.5,4.35,18.5,238.5,491.83,403.76
2016,8,8,18,0,608.0,48.0,4.3,18.0,187.0,422.29,345.43
2016,8,8,18,15,528.0,41.0,4.2,17.5,139.5,342.92,276.69
2016,8,8,18,30,448.0,34.0,4.1,17.0,92.0,268.1,209.35
2016,8,8,18,45,305.0,24.0,4.05,16.5,55.5,171.46,112.9
2016,8,8,19,0,162.0,14.0,4.0,16.0,19.0,66.96,0.0
2016,8,8,19,15,81.0,7.0,3.95,15.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,5,45,179.0,16.0,2.65,14.0,35.5,12.9,0.0
2016,8,9,6,0,358.0,32.0,2.6,15.0,71.0,26.31,16.54
2016,8,9,6,15,449.5,40.5,2.45,15.5,116.0,32.79,23.05
2016,8,9,6,30,541.0,49.0,2.3,16.0,161.0,39.21,29.06
2016,8,9,6,45,599.5,55.0,2.2,17.0,211.5,43.36,32.81
2016,8,9,7,0,658.0,61.0,2.1,18.0,262.0,47.47,36.34
2016,8,9,7,15,698.0,65.5,2.0,18.5,314.0,54.7,42.54
2016,8,9,7,30,738.0,70.0,1.9,19.0,366.0,57.67,44.92
2016,8,9,7,45,767.5,73.5,1.8,19.5,417.5,59.7,46.42
2016,8,9,8,0,797.0,77.0,1.7,20.0,469.0,61.68,47.86
2016,8,9,8,15,818.0,80.0,1.65,20.5,518.5,63.39,49.05
2016,8,9,8,30,839.0,83.0,1.6,21.0,568.0,130.36,71.75
2016,8,9,8,45,854.5,86.0,1.55,22.0,614.0,190.58,110.71
2016,8,9,9,0,870.0,89.0,1.5,23.0,660.0,252.21,159.19
2016,8,9,9,15,882.0,91.0,1.55,23.0,701.5,313.34,211.28
2016,8,9,9,30,894.0,93.0,1.6,23.0,743.0,374.92,264.32
2016,8,9,9,45,902.5,95.0,1.65,23.5,779.0,435.35,315.15
2016,8,9,10,0,911.0,97.0,1.7,24.0,815.0,495.32,364.06
2016,8,9,10,15,917.5,98.5,1.8,24.0,845.0,553.17,410.75
2016,8,9,10,30,924.0,100.0,1.9,24.0,875.0,609.82,455.18
2016,8,9,10,45,928.0,101.5,2.0,24.5,897.5,663.5,495.3
2016,8,9,11,0,932.0,103.0,2.1,25.0,920.0,715.28,532.87
2016,8,9,11,15,935.0,104.0,2.2,25.0,936.0,763.78,568.29
2016,8,9,11,30,938.0,105.0,2.3,25.0,952.0,809.86,600.02
2016,8,9,11,45,938.0,106.0,2.45,25.0,960.0,850.94,628.03
2016,8,9,12,0,938.0,107.0,2.6,25.0,968.0,888.99,653.98
2016,8,9,12,15,938.0,107.0,2.7,25.0,968.5,922.95,676.82
2016,8,9,12,30,938.0,107.0,2.8,25.0,969.0,953.56,697.48
2016,8,9,12,45,934.0,108.5,2.95,25.0,961.5,978.45,714.87
2016,8,9,13,0,930.0,110.0,3.1,25.0,954.0,999.6,729.95
2016,8,9,13,15,927.0,109.0,3.15,25.0,939.0,1015.42,740.87
2016,8,9,13,30,924.0,108.0,3.2,25.0,924.0,1027.34,749.42
2016,8,9,13,45,917.5,108.0,3.3,25.0,902.0,1032.87,754.4
2016,8,9,14,0,911.0,108.0,3.4,25.0,880.0,1034.42,756.97
2016,8,9,14,15,904.5,106.5,3.45,25.0,851.5,1030.44,755.7
2016,8,9,14,30,898.0,105.0,3.5,25.0,823.0,1022.54,752.04
2016,8,9,14,45,886.5,104.5,3.6,25.0,787.5,1006.95,743.81
2016,8,9,15,0,875.0,104.0,3.7,25.0,752.0,987.77,733.28
2016,8,9,15,15,863.0,101.5,3.75,24.5,711.5,962.43,719.72
2016,8,9,15,30,851.0,99.0,3.8,24.0,671.0,933.84,703.89
2016,8,9,15,45,833.0,97.5,3.85,24.0,625.5,908.03,688.5
2016,8,9,16,0,815.0,96.0,3.9,24.0,580.0,869.02,663.81
2016,8,9,16,15,794.0,92.5,3.95,23.5,531.5,822.74,634.99
2016,8,9,16,30,773.0,89.0,4.0,23.0,483.0,774.66,604.29
2016,8,9,16,45,742.5,85.5,4.1,23.0,431.5,717.51,565.26
2016,8,9,17,0,712.0,82.0,4.2,23.0,380.0,663.82,527.86
2016,8,9,17,15,672.5,77.0,4.2,22.0,328.0,598.38,481.99
2016,8,9,17,30,633.0,72.0,4.2,21.0,276.0,534.3,433.84
2016,8,9,17,45,571.5,65.5,4.2,20.5,225.5,456.62,371.94
2016,8,9,18,0,510.0,59.0,4.2,20.0,175.0,383.45,311.21
2016,8,9,18,15,423.0,49.5,4.1,19.0,129.0,298.99,239.71
2016,8,9,18,30,336.0,40.0,4.0,18.0,83.0,223.15,172.96
2016,8,9,18,45,206.5,26.5,3.95,17.5,49.0,132.22,82.32
2016,8,9,19,0,77.0,13.0,3.9,17.0,15.0,37.22,0.0
2016,8,9,19,15,38.5,6.5,3.85,16.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,5,45,151.0,17.0,2.35,13.5,33.0,13.77,0.0
2016,8,10,6,0,302.0,34.0,2.3,14.0,66.0,28.0,17.93
2016,8,10,6,15,396.5,43.5,2.2,14.5,110.0,35.17,25.21
2016,8,10,6,30,491.0,53.0,2.1,15.0,154.0,42.26,31.88
2016,8,10,6,45,554.5,60.0,2.05,15.5,204.0,47.02,36.27
2016,8,10,7,0,618.0,67.0,2.0,16.0,254.0,51.73,40.42
2016,8,10,7,15,660.0,72.0,1.9,16.5,305.5,54.66,42.87
2016,8,10,7,30,702.0,77.0,1.8,17.0,357.0,57.55,45.2
2016,8,10,7,45,734.0,81.0,1.7,18.0,408.5,64.96,51.3
2016,8,10,8,0,766.0,85.0,1.6,19.0,460.0,67.1,52.74
2016,8,10,8,15,788.5,88.0,1.5,19.5,509.0,68.94,54.01
2016,8,10,8,30,811.0,91.0,1.4,20.0,558.0,126.58,69.79
2016,8,10,8,45,829.0,93.5,1.35,20.5,604.0,185.9,108.68
2016,8,10,9,0,847.0,96.0,1.3,21.0,650.0,253.14,161.99
2016,8,10,9,15,859.5,98.5,1.25,21.5,691.5,313.55,213.05
2016,8,10,9,30,872.0,101.0,1.2,22.0,733.0,374.52,264.73
2016,8,10,9,45,884.0,101.5,1.2,22.5,769.5,434.05,314.37
2016,8,10,10,0,896.0,102.0,1.2,23.0,806.0,493.51,362.34
2016,8,10,10,15,903.5,103.0,1.2,23.0,836.0,550.76,407.74
2016,8,10,10,30,911.0,104.0,1.2,23.0,866.0,606.93,450.8
2016,8,10,10,45,915.5,105.5,1.3,23.0,889.0,660.36,491.35
2016,8,10,11,0,920.0,107.0,1.4,23.0,912.0,711.95,529.59
2016,8,10,11,15,923.0,107.5,1.5,23.0,928.0,759.57,564.28
2016,8,10,11,30,926.0,108.0,1.6,23.0,944.0,804.77,595.43
2016,8,10,11,45,927.0,109.0,1.7,23.0,952.0,846.22,623.3
2016,8,10,12,0,928.0,110.0,1.8,23.0,960.0,884.77,649.17
2016,8,10,12,15,928.0,110.0,1.8,23.0,960.5,918.45,670.71
2016,8,10,12,30,928.0,110.0,1.8,23.0,961.0,948.82,690.05
2016,8,10,12,45,927.0,109.5,1.85,23.0,954.0,974.33,706.89
2016,8,10,13,0,926.0,109.0,1.9,23.0,947.0,996.21,721.51
2016,8,10,13,15,923.0,108.0,1.95,22.5,932.5,1011.91,733.73
2016,8,10,13,30,920.0,107.0,2.0,22.0,918.0,1023.72,743.69
2016,8,10,13,45,915.5,106.0,2.05,22.0,896.0,1030.1,748.95
2016,8,10,14,0,911.0,105.0,2.1,22.0,874.0,1032.5,751.85
2016,8,10,14,15,904.0,103.5,2.1,22.0,845.5,1027.91,749.84
2016,8,10,14,30,897.0,102.0,2.1,22.0,817.0,1019.41,745.53
2016,8,10,14,45,889.0,100.0,2.1,22.0,782.5,1005.54,737.91
2016,8,10,15,0,881.0,98.0,2.1,22.0,748.0,987.96,728.03
2016,8,10,15,15,869.5,96.0,2.1,21.5,707.5,963.43,715.06
2016,8,10,15,30,858.0,94.0,2.1,21.0,667.0,935.62,699.92
2016,8,10,15,45,844.0,90.5,2.15,21.0,622.5,900.67,679.05
2016,8,10,16,0,830.0,87.0,2.2,21.0,578.0,872.43,662.58
2016,8,10,16,15,810.0,84.0,2.2,20.5,529.5,827.1,634.8
2016,8,10,16,30,790.0,81.0,2.2,20.0,481.0,779.9,605.27
2016,8,10,16,45,764.5,77.0,2.2,20.0,430.5,725.54,568.77
2016,8,10,17,0,739.0,73.0,2.2,20.0,380.0,670.39,530.85
2016,8,10,17,15,701.5,68.5,2.2,19.5,328.0,605.65,485.56
2016,8,10,17,30,664.0,64.0,2.2,19.0,276.0,545.42,440.78
2016,8,10,17,45,610.0,57.5,2.2,18.5,225.5,470.98,382.33
2016,8,10,18,0,556.0,51.0,2.2,18.0,175.0,400.4,324.29
2016,8,10,18,15,470.5,43.0,2.15,17.5,129.0,316.27,252.9
2016,8,10,18,30,385.0,35.0,2.1,17.0,83.0,240.71,185.73
2016,8,10,18,45,244.5,23.0,2.05,16.5,48.5,144.0,84.71
2016,8,10,19,0,104.0,11.0,2.0,16.0,14.0,44.66,0.0
2016,8,10,19,15,52.0,5.5,1.9,15.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
