Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,159.5,16.0,0.4,14.5,32.5,12.96,0.0
2016,8,11,6,0,319.0,32.0,0.4,15.0,65.0,26.34,16.41
2016,8,11,6,15,413.5,42.0,0.45,15.0,110.0,34.03,24.2
2016,8,11,6,30,508.0,52.0,0.5,15.0,155.0,41.6,31.34
2016,8,11,6,45,566.0,59.5,0.6,15.5,205.0,46.78,36.08
2016,8,11,7,0,624.0,67.0,0.7,16.0,255.0,51.85,40.56
2016,8,11,7,15,666.0,73.0,0.7,16.5,307.0,55.52,43.66
2016,8,11,7,30,708.0,79.0,0.7,17.0,359.0,59.1,46.58
2016,8,11,7,45,736.0,84.0,0.75,17.5,410.0,67.35,53.49
2016,8,11,8,0,764.0,89.0,0.8,18.0,461.0,70.08,55.53
2016,8,11,8,15,786.5,92.5,0.8,18.5,510.5,72.56,57.34
2016,8,11,8,30,809.0,96.0,0.8,19.0,560.0,130.59,73.17
2016,8,11,8,45,823.5,100.0,0.8,19.5,605.5,190.53,112.72
2016,8,11,9,0,838.0,104.0,0.8,20.0,651.0,251.94,161.51
2016,8,11,9,15,851.0,106.5,0.8,20.5,692.5,313.01,212.93
2016,8,11,9,30,864.0,109.0,0.8,21.0,734.0,378.69,267.87
2016,8,11,9,45,883.0,106.5,0.85,21.5,772.5,438.45,317.39
2016,8,11,10,0,902.0,104.0,0.9,22.0,811.0,498.83,365.95
2016,8,11,10,15,909.0,105.5,0.95,22.0,841.0,556.66,411.85
2016,8,11,10,30,916.0,107.0,1.0,22.0,871.0,613.37,455.47
2016,8,11,10,45,919.0,109.0,1.05,22.5,894.0,666.65,494.42
2016,8,11,11,0,922.0,111.0,1.1,23.0,917.0,717.94,530.74
2016,8,11,11,15,925.5,112.0,1.15,23.0,933.0,766.55,565.28
2016,8,11,11,30,929.0,113.0,1.2,23.0,949.0,812.78,596.32
2016,8,11,11,45,928.5,114.5,1.25,23.0,957.0,853.72,622.98
2016,8,11,12,0,928.0,116.0,1.3,23.0,965.0,891.63,647.58
2016,8,11,12,15,928.5,116.0,1.35,23.0,965.5,925.86,669.75
2016,8,11,12,30,929.0,116.0,1.4,23.0,966.0,956.8,689.83
2016,8,11,12,45,920.0,120.5,1.45,23.0,957.0,979.8,704.93
2016,8,11,13,0,911.0,125.0,1.5,23.0,948.0,998.94,717.75
2016,8,11,13,15,908.0,124.0,1.5,22.5,933.0,1014.64,729.19
2016,8,11,13,30,905.0,123.0,1.5,22.0,918.0,1026.49,738.39
2016,8,11,13,45,899.0,122.0,1.55,22.0,896.0,1031.48,742.84
2016,8,11,14,0,893.0,121.0,1.6,22.0,874.0,1032.51,745.02
2016,8,11,14,15,886.0,119.5,1.6,21.5,845.0,1028.11,744.61
2016,8,11,14,30,879.0,118.0,1.6,21.0,816.0,1019.86,741.95
2016,8,11,14,45,869.0,116.0,1.6,21.0,780.5,1004.31,733.37
2016,8,11,15,0,859.0,114.0,1.6,21.0,745.0,985.15,722.64
2016,8,11,15,15,846.0,111.5,1.6,20.5,704.5,970.69,716.42
2016,8,11,15,30,833.0,109.0,1.6,20.0,664.0,940.98,700.18
2016,8,11,15,45,816.0,106.0,1.6,20.0,618.5,903.94,677.77
2016,8,11,16,0,799.0,103.0,1.6,20.0,573.0,864.31,653.44
2016,8,11,16,15,777.0,99.0,1.6,19.5,524.0,816.84,624.61
2016,8,11,16,30,755.0,95.0,1.6,19.0,475.0,767.66,594.0
2016,8,11,16,45,725.0,90.5,1.6,19.0,423.5,714.49,558.66
2016,8,11,17,0,695.0,86.0,1.6,19.0,372.0,656.84,519.17
2016,8,11,17,15,654.0,80.0,1.55,18.5,320.0,589.61,471.66
2016,8,11,17,30,613.0,74.0,1.5,18.0,268.0,523.94,422.36
2016,8,11,17,45,553.0,66.5,1.5,17.5,217.5,446.77,362.11
2016,8,11,18,0,493.0,59.0,1.5,17.0,167.0,374.05,302.67
2016,8,11,18,15,406.0,48.5,1.45,16.5,121.5,289.33,231.15
2016,8,11,18,30,319.0,38.0,1.4,16.0,76.0,213.46,164.14
2016,8,11,18,45,191.5,23.5,1.35,15.5,43.0,122.13,65.46
2016,8,11,19,0,64.0,9.0,1.3,15.0,10.0,29.37,0.0
2016,8,11,19,15,32.0,4.5,1.25,14.5,5.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,45,147.0,16.0,0.85,12.5,31.0,12.99,0.0
2016,8,12,6,0,294.0,32.0,0.8,13.0,62.0,26.35,16.4
2016,8,12,6,15,389.5,43.0,0.75,13.5,106.5,34.87,25.04
2016,8,12,6,30,485.0,54.0,0.7,14.0,151.0,43.21,32.87
2016,8,12,6,45,548.5,61.5,0.7,14.5,201.0,48.32,37.6
2016,8,12,7,0,612.0,69.0,0.7,15.0,251.0,53.36,42.06
2016,8,12,7,15,655.0,75.0,0.7,15.5,303.5,56.96,45.11
2016,8,12,7,30,698.0,81.0,0.7,16.0,356.0,60.48,47.99
2016,8,12,7,45,730.0,85.5,0.75,16.5,407.5,62.72,49.67
2016,8,12,8,0,762.0,90.0,0.8,17.0,459.0,70.87,56.46
2016,8,12,8,15,785.0,93.5,0.8,17.5,509.0,73.76,58.62
2016,8,12,8,30,808.0,97.0,0.8,18.0,559.0,131.83,74.39
2016,8,12,8,45,826.0,100.0,0.85,18.5,605.5,191.58,113.93
2016,8,12,9,0,844.0,103.0,0.9,19.0,652.0,253.22,163.12
2016,8,12,9,15,857.0,105.5,0.95,19.0,693.5,314.74,215.76
2016,8,12,9,30,870.0,108.0,1.0,19.0,735.0,380.85,272.25
2016,8,12,9,45,884.0,107.5,1.1,19.5,772.5,440.58,322.65
2016,8,12,10,0,898.0,107.0,1.2,20.0,810.0,500.43,371.73
2016,8,12,10,15,905.5,108.5,1.25,20.0,840.0,558.41,418.37
2016,8,12,10,30,913.0,110.0,1.3,20.0,870.0,615.31,462.75
2016,8,12,10,45,918.0,111.0,1.4,20.5,893.5,668.94,502.93
2016,8,12,11,0,923.0,112.0,1.5,21.0,917.0,720.76,540.65
2016,8,12,11,15,926.5,113.0,1.55,21.0,933.0,769.46,575.85
2016,8,12,11,30,930.0,114.0,1.6,21.0,949.0,815.8,607.47
2016,8,12,11,45,932.0,114.0,1.65,21.0,957.5,857.48,635.09
2016,8,12,12,0,934.0,114.0,1.7,21.0,966.0,896.26,660.67
2016,8,12,12,15,934.0,114.0,1.7,21.0,966.5,930.23,682.42
2016,8,12,12,30,934.0,114.0,1.7,21.0,967.0,960.85,701.95
2016,8,12,12,45,934.5,113.0,1.75,21.0,960.5,987.5,719.58
2016,8,12,13,0,935.0,112.0,1.8,21.0,954.0,1010.51,734.98
2016,8,12,13,15,932.0,111.0,1.8,21.0,939.5,1026.39,745.25
2016,8,12,13,30,929.0,110.0,1.8,21.0,925.0,1038.31,753.2
2016,8,12,13,45,925.0,109.0,1.8,21.5,903.0,1045.26,756.7
2016,8,12,14,0,921.0,108.0,1.8,22.0,881.0,1048.19,757.85
2016,8,12,14,15,914.5,106.5,1.8,22.0,852.0,1044.07,756.19
2016,8,12,14,30,908.0,105.0,1.8,22.0,823.0,1035.99,752.23
2016,8,12,14,45,900.0,103.0,1.8,22.0,788.0,1021.97,744.66
2016,8,12,15,0,892.0,101.0,1.8,22.0,753.0,1004.19,734.85
2016,8,12,15,15,880.0,98.5,1.8,22.0,712.5,978.35,719.91
2016,8,12,15,30,868.0,96.0,1.8,22.0,672.0,949.18,702.86
2016,8,12,15,45,853.5,93.0,1.85,22.0,626.5,914.0,682.35
2016,8,12,16,0,839.0,90.0,1.9,22.0,581.0,885.69,666.25
2016,8,12,16,15,818.5,87.0,1.9,21.5,531.5,839.47,638.38
2016,8,12,16,30,798.0,84.0,1.9,21.0,482.0,791.36,608.75
2016,8,12,16,45,771.0,79.5,1.9,21.0,430.5,734.68,571.17
2016,8,12,17,0,744.0,75.0,1.9,21.0,379.0,677.32,532.16
2016,8,12,17,15,705.0,70.0,1.85,20.5,326.5,610.45,485.56
2016,8,12,17,30,666.0,65.0,1.8,20.0,274.0,548.65,439.79
2016,8,12,17,45,609.5,58.5,1.8,19.5,222.5,472.4,380.46
2016,8,12,18,0,553.0,52.0,1.8,19.0,171.0,400.24,321.56
2016,8,12,18,15,463.5,43.0,1.8,18.0,124.5,312.92,248.58
2016,8,12,18,30,374.0,34.0,1.8,17.0,78.0,234.75,179.28
2016,8,12,18,45,229.0,21.5,1.8,16.5,44.5,133.92,62.96
2016,8,12,19,0,84.0,9.0,1.8,16.0,11.0,36.12,0.0
2016,8,12,19,15,42.0,4.5,1.85,15.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,163.5,15.0,1.95,14.5,31.0,12.18,0.0
2016,8,13,6,0,327.0,30.0,1.9,15.0,62.0,24.73,14.7
2016,8,13,6,15,424.5,39.5,1.8,15.5,107.0,32.08,22.31
2016,8,13,6,30,522.0,49.0,1.7,16.0,152.0,39.33,29.11
2016,8,13,6,45,584.5,55.5,1.6,16.5,202.5,43.85,33.3
2016,8,13,7,0,647.0,62.0,1.5,17.0,253.0,48.33,37.26
2016,8,13,7,15,688.0,67.0,1.45,17.5,305.0,56.02,43.91
2016,8,13,7,30,729.0,72.0,1.4,18.0,357.0,59.33,46.59
2016,8,13,7,45,760.0,75.5,1.4,18.5,409.0,61.3,48.05
2016,8,13,8,0,791.0,79.0,1.4,19.0,461.0,63.24,49.45
2016,8,13,8,15,812.5,82.0,1.45,19.5,510.5,66.6,52.04
2016,8,13,8,30,834.0,85.0,1.5,20.0,560.0,125.91,68.11
2016,8,13,8,45,851.0,87.5,1.55,21.0,606.5,193.59,113.74
2016,8,13,9,0,868.0,90.0,1.6,22.0,653.0,255.36,162.76
2016,8,13,9,15,880.5,92.0,1.65,22.0,694.5,316.87,215.5
2016,8,13,9,30,893.0,94.0,1.7,22.0,736.0,378.89,269.14
2016,8,13,9,45,906.0,93.5,1.75,22.5,773.0,439.41,320.22
2016,8,13,10,0,919.0,93.0,1.8,23.0,810.0,499.89,369.73
2016,8,13,10,15,925.5,94.5,1.85,23.0,840.0,558.4,416.91
2016,8,13,10,30,932.0,96.0,1.9,23.0,870.0,615.69,461.7
2016,8,13,10,45,937.5,96.5,2.0,23.5,893.5,670.04,502.41
2016,8,13,11,0,943.0,97.0,2.1,24.0,917.0,722.56,540.6
2016,8,13,11,15,946.0,97.5,2.1,24.0,933.0,771.22,575.51
2016,8,13,11,30,949.0,98.0,2.1,24.0,949.0,817.38,606.1
2016,8,13,11,45,951.0,98.0,2.1,24.0,957.5,859.59,633.62
2016,8,13,12,0,953.0,98.0,2.1,24.0,966.0,898.82,658.97
2016,8,13,12,15,953.0,98.0,2.15,24.0,966.5,933.17,681.48
2016,8,13,12,30,953.0,98.0,2.2,24.0,967.0,964.08,701.77
2016,8,13,12,45,939.0,106.0,2.25,24.0,956.0,986.29,716.49
2016,8,13,13,0,925.0,114.0,2.3,24.0,945.0,1004.36,728.71
2016,8,13,13,15,922.0,113.5,2.35,24.0,930.5,1020.56,739.87
2016,8,13,13,30,919.0,113.0,2.4,24.0,916.0,1032.86,748.68
2016,8,13,13,45,916.5,110.5,2.45,24.0,894.5,1039.65,754.13
2016,8,13,14,0,914.0,108.0,2.5,24.0,873.0,1042.42,757.21
2016,8,13,14,15,907.0,106.5,2.5,24.0,844.0,1037.72,755.15
2016,8,13,14,30,900.0,105.0,2.5,24.0,815.0,1029.09,750.77
2016,8,13,14,45,894.5,102.0,2.55,24.0,780.5,1016.44,744.47
2016,8,13,15,0,889.0,99.0,2.6,24.0,746.0,999.96,735.8
2016,8,13,15,15,877.0,96.5,2.6,23.5,705.5,974.05,721.93
2016,8,13,15,30,865.0,94.0,2.6,23.0,665.0,944.84,705.86
2016,8,13,15,45,853.0,90.5,2.6,23.0,620.5,911.35,685.46
2016,8,13,16,0,841.0,87.0,2.6,23.0,576.0,884.52,669.49
2016,8,13,16,15,821.0,83.5,2.6,22.5,527.0,837.98,640.95
2016,8,13,16,30,801.0,80.0,2.6,22.0,478.0,789.53,610.61
2016,8,13,16,45,777.0,75.5,2.65,22.0,427.0,735.09,574.38
2016,8,13,17,0,753.0,71.0,2.7,22.0,376.0,679.72,536.53
2016,8,13,17,15,714.0,66.5,2.7,21.5,323.5,613.05,489.76
2016,8,13,17,30,675.0,62.0,2.7,21.0,271.0,547.52,441.05
2016,8,13,17,45,622.0,55.5,2.75,20.5,220.0,476.56,385.09
2016,8,13,18,0,569.0,49.0,2.8,20.0,169.0,405.81,326.64
2016,8,13,18,15,477.0,41.0,2.8,19.0,122.5,317.6,252.2
2016,8,13,18,30,385.0,33.0,2.8,18.0,76.0,238.75,181.25
2016,8,13,18,45,192.5,16.5,2.85,17.5,38.0,112.58,41.81
2016,8,13,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,5,45,183.5,14.0,2.7,14.5,31.5,11.38,0.0
2016,8,14,6,0,367.0,28.0,2.7,15.0,63.0,23.14,13.21
2016,8,14,6,15,467.0,36.5,2.6,15.5,109.0,29.77,20.25
2016,8,14,6,30,567.0,45.0,2.5,16.0,155.0,36.36,26.46
2016,8,14,6,45,629.5,50.5,2.45,16.5,207.0,43.82,33.25
2016,8,14,7,0,692.0,56.0,2.4,17.0,259.0,48.06,37.01
2016,8,14,7,15,732.5,60.5,2.3,17.5,312.5,51.27,39.73
2016,8,14,7,30,773.0,65.0,2.2,18.0,366.0,54.43,42.31
2016,8,14,7,45,803.0,68.0,2.15,19.0,419.0,56.28,43.6
2016,8,14,8,0,833.0,71.0,2.1,20.0,472.0,58.11,44.83
2016,8,14,8,15,854.0,74.0,2.1,20.5,522.5,70.5,55.19
2016,8,14,8,30,875.0,77.0,2.1,21.0,573.0,131.85,71.12
2016,8,14,8,45,891.5,78.5,2.15,21.5,620.0,193.79,112.13
2016,8,14,9,0,908.0,80.0,2.2,22.0,667.0,257.19,163.12
2016,8,14,9,15,919.5,82.0,2.2,22.5,709.5,320.83,217.67
2016,8,14,9,30,931.0,84.0,2.2,23.0,752.0,384.83,272.74
2016,8,14,9,45,931.5,90.0,2.25,23.5,786.5,447.77,326.11
2016,8,14,10,0,932.0,96.0,2.3,24.0,821.0,509.34,376.66
2016,8,14,10,15,939.0,97.0,2.3,24.0,851.5,568.56,424.3
2016,8,14,10,30,946.0,98.0,2.3,24.0,882.0,626.55,469.48
2016,8,14,10,45,953.0,98.0,2.3,24.5,906.0,682.22,510.61
2016,8,14,11,0,960.0,98.0,2.3,25.0,930.0,736.15,549.12
2016,8,14,11,15,963.5,98.5,2.3,25.0,946.5,786.03,584.77
2016,8,14,11,30,967.0,99.0,2.3,25.0,963.0,833.39,615.97
2016,8,14,11,45,970.0,98.5,2.3,25.0,972.0,876.72,644.13
2016,8,14,12,0,973.0,98.0,2.3,25.0,981.0,917.06,670.11
2016,8,14,12,15,973.0,98.0,2.35,25.0,981.5,952.08,692.97
2016,8,14,12,30,973.0,98.0,2.4,25.0,982.0,983.6,713.55
2016,8,14,12,45,963.0,103.0,2.45,25.0,972.0,1007.11,729.03
2016,8,14,13,0,953.0,108.0,2.5,25.0,962.0,1026.52,742.03
2016,8,14,13,15,949.5,107.0,2.55,25.0,946.5,1042.1,752.74
2016,8,14,13,30,946.0,106.0,2.6,25.0,931.0,1053.64,761.02
2016,8,14,13,45,939.0,106.5,2.65,25.0,908.0,1059.19,765.67
2016,8,14,14,0,932.0,107.0,2.7,25.0,885.0,1060.65,767.92
2016,8,14,14,15,925.0,105.5,2.7,24.5,855.0,1055.92,767.38
2016,8,14,14,30,918.0,104.0,2.7,24.0,825.0,1047.16,764.45
2016,8,14,14,45,906.0,103.5,2.75,24.0,788.5,1030.62,755.63
2016,8,14,15,0,894.0,103.0,2.8,24.0,752.0,1010.39,744.53
2016,8,14,15,15,881.5,101.0,2.8,23.5,710.5,984.48,730.7
2016,8,14,15,30,869.0,99.0,2.8,23.0,669.0,955.27,714.64
2016,8,14,15,45,851.0,96.5,2.8,23.0,622.5,927.58,698.15
2016,8,14,16,0,833.0,94.0,2.8,23.0,576.0,886.47,672.38
2016,8,14,16,15,810.5,90.5,2.8,22.5,526.0,837.89,642.43
2016,8,14,16,30,788.0,87.0,2.8,22.0,476.0,787.55,610.63
2016,8,14,16,45,757.5,83.0,2.8,22.0,423.5,728.81,570.83
2016,8,14,17,0,727.0,79.0,2.8,22.0,371.0,673.65,532.7
2016,8,14,17,15,685.0,73.5,2.75,21.0,318.0,604.76,484.77
2016,8,14,17,30,643.0,68.0,2.7,20.0,265.0,537.51,434.63
2016,8,14,17,45,582.0,61.0,2.65,19.5,213.5,458.78,372.1
2016,8,14,18,0,521.0,54.0,2.6,19.0,162.0,384.61,310.49
2016,8,14,18,15,424.0,44.5,2.55,18.0,116.0,294.41,234.19
2016,8,14,18,30,327.0,35.0,2.5,17.0,70.0,214.1,161.78
2016,8,14,18,45,163.5,17.5,2.5,16.5,35.0,101.42,24.62
2016,8,14,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,149.5,15.5,1.2,12.5,29.5,12.71,0.0
2016,8,15,6,0,299.0,31.0,1.2,13.0,59.0,25.72,15.26
2016,8,15,6,15,404.5,41.5,1.2,13.5,104.5,33.87,24.02
2016,8,15,6,30,510.0,52.0,1.2,14.0,150.0,41.91,31.62
2016,8,15,6,45,574.5,59.5,1.2,14.5,201.5,47.11,36.47
2016,8,15,7,0,639.0,67.0,1.2,15.0,253.0,52.24,41.05
2016,8,15,7,15,683.5,72.5,1.15,15.5,306.5,55.58,43.89
2016,8,15,7,30,728.0,78.0,1.1,16.0,360.0,58.86,46.58
2016,8,15,7,45,758.5,83.0,1.05,16.5,412.5,67.14,53.57
2016,8,15,8,0,789.0,88.0,1.0,17.0,465.0,69.98,55.71
2016,8,15,8,15,812.0,91.5,1.0,17.5,516.0,74.53,59.32
2016,8,15,8,30,835.0,95.0,1.0,18.0,567.0,134.61,75.34
2016,8,15,8,45,851.5,98.5,1.0,18.5,614.0,196.5,116.86
2016,8,15,9,0,868.0,102.0,1.0,19.0,661.0,260.09,167.9
2016,8,15,9,15,881.5,104.5,1.05,19.0,704.0,328.2,225.83
2016,8,15,9,30,895.0,107.0,1.1,19.0,747.0,391.4,280.28
2016,8,15,9,45,918.5,102.0,1.15,19.5,787.5,453.15,332.03
2016,8,15,10,0,942.0,97.0,1.2,20.0,828.0,515.87,382.99
2016,8,15,10,15,949.0,98.0,1.25,20.5,858.5,575.73,430.19
2016,8,15,10,30,956.0,99.0,1.3,21.0,889.0,634.35,474.75
2016,8,15,10,45,958.5,101.5,1.4,21.5,912.0,689.96,516.02
2016,8,15,11,0,961.0,104.0,1.5,22.0,935.0,743.41,554.52
2016,8,15,11,15,964.0,104.5,1.55,22.0,951.0,793.11,590.12
2016,8,15,11,30,967.0,105.0,1.6,22.0,967.0,840.24,621.42
2016,8,15,11,45,965.0,107.5,1.65,22.5,974.5,882.41,647.82
2016,8,15,12,0,963.0,110.0,1.7,23.0,982.0,921.31,671.88
2016,8,15,12,15,963.0,110.0,1.7,23.0,982.5,956.21,693.9
2016,8,15,12,30,963.0,110.0,1.7,23.0,983.0,987.63,713.63
2016,8,15,12,45,956.5,112.5,1.7,23.0,974.0,1011.81,728.77
2016,8,15,13,0,950.0,115.0,1.7,23.0,965.0,1032.02,741.52
2016,8,15,13,15,946.5,114.0,1.65,23.0,949.5,1047.65,750.75
2016,8,15,13,30,943.0,113.0,1.6,23.0,934.0,1059.23,757.57
2016,8,15,13,45,937.0,112.5,1.6,23.0,910.5,1064.76,761.57
2016,8,15,14,0,931.0,112.0,1.6,23.0,887.0,1066.19,763.25
2016,8,15,14,15,923.5,110.5,1.55,22.5,857.0,1060.98,761.64
2016,8,15,14,30,916.0,109.0,1.5,22.0,827.0,1051.75,757.72
2016,8,15,14,45,905.0,108.0,1.5,22.0,790.0,1035.65,749.03
2016,8,15,15,0,894.0,107.0,1.5,22.0,753.0,1015.85,738.15
2016,8,15,15,15,881.0,104.5,1.45,21.5,711.0,988.86,723.38
2016,8,15,15,30,868.0,102.0,1.4,21.0,669.0,969.5,713.6
2016,8,15,15,45,848.0,100.0,1.4,21.0,621.5,929.71,689.78
2016,8,15,16,0,828.0,98.0,1.4,21.0,574.0,887.35,664.22
2016,8,15,16,15,805.5,94.0,1.4,20.5,523.5,838.21,634.92
2016,8,15,16,30,783.0,90.0,1.4,20.0,473.0,787.32,603.74
2016,8,15,16,45,746.5,87.0,1.45,20.0,419.5,724.94,562.98
2016,8,15,17,0,710.0,84.0,1.5,20.0,366.0,667.35,524.44
2016,8,15,17,15,666.5,78.0,1.5,19.5,313.0,597.36,475.68
2016,8,15,17,30,623.0,72.0,1.5,19.0,260.0,529.14,424.8
2016,8,15,17,45,550.0,65.0,1.5,18.5,207.5,443.74,358.04
2016,8,15,18,0,477.0,58.0,1.5,18.0,155.0,363.98,292.79
2016,8,15,18,15,381.0,46.0,1.45,17.0,109.5,273.85,217.12
2016,8,15,18,30,285.0,34.0,1.4,16.0,64.0,194.03,145.15
2016,8,15,18,45,142.5,17.0,1.4,15.5,32.0,91.5,5.7
2016,8,15,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,5,45,105.0,15.5,1.15,14.5,25.0,13.23,0.0
2016,8,16,6,0,210.0,31.0,1.1,15.0,50.0,24.03,13.5
2016,8,16,6,15,307.5,44.5,1.05,15.0,92.5,34.27,24.17
2016,8,16,6,30,405.0,58.0,1.0,15.0,135.0,46.56,35.56
2016,8,16,6,45,473.0,67.5,0.95,15.5,184.0,53.06,41.57
2016,8,16,7,0,541.0,77.0,0.9,16.0,233.0,59.41,47.21
2016,8,16,7,15,588.0,84.5,0.85,16.5,284.5,63.85,50.98
2016,8,16,7,30,635.0,92.0,0.8,17.0,336.0,68.16,54.52
2016,8,16,7,45,670.5,97.0,0.8,18.0,387.5,70.38,56.04
2016,8,16,8,0,706.0,102.0,0.8,19.0,439.0,72.54,57.46
2016,8,16,8,15,731.5,107.0,0.8,19.5,488.0,77.84,61.67
2016,8,16,8,30,757.0,112.0,0.8,20.0,537.0,134.91,77.54
2016,8,16,8,45,777.5,115.0,0.8,20.5,583.5,198.72,120.74
2016,8,16,9,0,798.0,118.0,0.8,21.0,630.0,258.33,167.78
2016,8,16,9,15,812.5,121.0,0.85,21.5,671.5,318.28,218.03
2016,8,16,9,30,827.0,124.0,0.9,22.0,713.0,379.22,269.15
2016,8,16,9,45,834.5,128.0,0.95,22.5,748.0,438.89,318.38
2016,8,16,10,0,842.0,132.0,1.0,23.0,783.0,498.19,365.74
2016,8,16,10,15,850.0,133.5,1.0,23.0,813.0,555.09,410.17
2016,8,16,10,30,858.0,135.0,1.0,23.0,843.0,611.12,452.46
2016,8,16,10,45,864.0,136.5,1.05,23.5,866.0,661.42,489.05
2016,8,16,11,0,870.0,138.0,1.1,24.0,889.0,712.19,524.77
2016,8,16,11,15,873.5,139.0,1.1,24.0,904.5,758.95,557.28
2016,8,16,11,30,877.0,140.0,1.1,24.0,920.0,803.47,587.08
2016,8,16,11,45,879.0,140.5,1.15,24.0,928.5,843.93,613.35
2016,8,16,12,0,881.0,141.0,1.2,24.0,937.0,881.66,637.77
2016,8,16,12,15,881.0,141.0,1.2,24.0,937.0,914.3,658.13
2016,8,16,12,30,881.0,141.0,1.2,24.0,937.0,943.76,676.44
2016,8,16,12,45,882.0,139.0,1.3,24.0,930.5,968.99,693.69
2016,8,16,13,0,883.0,137.0,1.4,24.0,924.0,990.74,708.88
2016,8,16,13,15,879.0,136.0,1.45,24.0,909.0,1005.0,718.74
2016,8,16,13,30,875.0,135.0,1.5,24.0,894.0,1015.47,726.44
2016,8,16,13,45,870.5,133.0,1.6,24.0,871.5,1020.6,731.73
2016,8,16,14,0,866.0,131.0,1.7,24.0,849.0,1021.86,734.76
2016,8,16,14,15,858.0,129.5,1.75,24.0,820.0,1016.27,732.9
2016,8,16,14,30,850.0,128.0,1.8,24.0,791.0,1020.22,737.29
2016,8,16,14,45,840.5,125.0,1.85,24.0,756.0,1003.76,728.71
2016,8,16,15,0,831.0,122.0,1.9,24.0,721.0,983.65,718.06
2016,8,16,15,15,817.0,119.0,1.95,23.5,680.0,955.69,703.69
2016,8,16,15,30,803.0,116.0,2.0,23.0,639.0,924.58,687.13
2016,8,16,15,45,786.0,112.0,2.1,23.0,593.5,886.63,664.94
2016,8,16,16,0,769.0,108.0,2.2,23.0,548.0,846.16,640.66
2016,8,16,16,15,744.5,104.0,2.2,22.5,499.0,801.96,613.7
2016,8,16,16,30,720.0,100.0,2.2,22.0,450.0,751.45,581.7
2016,8,16,16,45,688.5,94.5,2.25,22.0,399.0,692.49,542.04
2016,8,16,17,0,657.0,89.0,2.3,22.0,348.0,633.48,501.21
2016,8,16,17,15,612.0,82.5,2.25,21.5,296.5,563.97,450.94
2016,8,16,17,30,567.0,76.0,2.2,21.0,245.0,496.48,399.53
2016,8,16,17,45,503.5,67.0,2.2,20.5,195.5,417.26,336.8
2016,8,16,18,0,440.0,58.0,2.2,20.0,146.0,342.99,275.36
2016,8,16,18,15,344.5,46.0,2.15,19.0,102.0,255.07,201.18
2016,8,16,18,30,249.0,34.0,2.1,18.0,58.0,177.35,130.33
2016,8,16,18,45,124.5,17.0,2.05,17.5,29.0,81.21,0.0
2016,8,16,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,101.0,15.0,0.8,14.5,24.0,12.8,0.0
2016,8,17,6,0,202.0,30.0,0.8,15.0,48.0,23.26,12.61
2016,8,17,6,15,301.5,43.0,0.8,15.5,89.5,33.15,23.1
2016,8,17,6,30,401.0,56.0,0.8,16.0,131.0,44.91,33.95
2016,8,17,6,45,468.0,65.5,0.85,16.5,179.5,51.46,39.98
2016,8,17,7,0,535.0,75.0,0.9,17.0,228.0,57.85,45.65
2016,8,17,7,15,582.5,82.5,0.9,17.5,279.0,62.34,49.46
2016,8,17,7,30,630.0,90.0,0.9,18.0,330.0,66.7,53.04
2016,8,17,7,45,665.0,95.0,0.9,18.5,381.0,68.97,54.72
2016,8,17,8,0,700.0,100.0,0.9,19.0,432.0,71.17,56.3
2016,8,17,8,15,725.5,104.5,0.9,19.5,481.0,76.72,60.73
2016,8,17,8,30,751.0,109.0,0.9,20.0,530.0,133.11,76.2
2016,8,17,8,45,771.0,112.5,0.95,21.0,576.0,196.7,119.33
2016,8,17,9,0,791.0,116.0,1.0,22.0,622.0,256.23,166.2
2016,8,17,9,15,806.0,119.0,1.0,22.0,664.0,315.94,216.56
2016,8,17,9,30,821.0,122.0,1.0,22.0,706.0,376.7,267.96
2016,8,17,9,45,844.0,118.5,1.0,22.5,745.0,436.2,316.79
2016,8,17,10,0,867.0,115.0,1.0,23.0,784.0,498.19,365.9
2016,8,17,10,15,875.0,116.5,1.0,23.5,814.0,555.11,409.71
2016,8,17,10,30,883.0,118.0,1.0,24.0,844.0,611.05,451.14
2016,8,17,10,45,888.5,119.5,1.05,24.5,867.5,664.21,489.57
2016,8,17,11,0,894.0,121.0,1.1,25.0,891.0,715.66,525.61
2016,8,17,11,15,898.0,122.0,1.15,25.0,907.0,763.68,559.42
2016,8,17,11,30,902.0,123.0,1.2,25.0,923.0,809.43,589.96
2016,8,17,11,45,904.0,123.5,1.25,25.0,931.5,850.65,616.65
2016,8,17,12,0,906.0,124.0,1.3,25.0,940.0,889.05,641.41
2016,8,17,12,15,906.0,123.5,1.35,25.0,940.0,921.78,662.49
2016,8,17,12,30,906.0,123.0,1.4,25.0,940.0,951.21,681.51
2016,8,17,12,45,896.5,127.5,1.45,25.0,930.5,973.11,695.86
2016,8,17,13,0,887.0,132.0,1.5,25.0,921.0,991.17,707.96
2016,8,17,13,15,883.5,131.5,1.55,24.5,906.0,1006.35,719.81
2016,8,17,13,30,880.0,131.0,1.6,24.0,891.0,1017.75,729.48
2016,8,17,13,45,875.5,129.0,1.65,24.0,869.0,1022.8,733.94
2016,8,17,14,0,871.0,127.0,1.7,24.0,847.0,1023.96,736.18
2016,8,17,14,15,863.0,125.5,1.7,23.5,817.5,1018.25,734.97
2016,8,17,14,30,855.0,124.0,1.7,23.0,788.0,1021.84,739.88
2016,8,17,14,45,846.0,120.5,1.75,23.0,753.0,1005.15,731.21
2016,8,17,15,0,837.0,117.0,1.8,23.0,718.0,984.79,720.44
2016,8,17,15,15,823.0,114.5,1.8,22.5,677.0,957.21,705.73
2016,8,17,15,30,809.0,112.0,1.8,22.0,636.0,926.47,688.9
2016,8,17,15,45,794.0,107.5,1.85,22.0,591.0,889.58,667.06
2016,8,17,16,0,779.0,103.0,1.9,22.0,546.0,850.06,643.17
2016,8,17,16,15,755.0,99.0,1.9,21.5,497.0,800.88,612.91
2016,8,17,16,30,731.0,95.0,1.9,21.0,448.0,754.95,584.31
2016,8,17,16,45,702.5,89.0,1.9,21.0,397.5,697.31,545.44
2016,8,17,17,0,674.0,83.0,1.9,21.0,347.0,639.39,505.37
2016,8,17,17,15,629.5,77.0,1.9,20.5,295.0,570.14,456.07
2016,8,17,17,30,585.0,71.0,1.9,20.0,243.0,502.87,405.09
2016,8,17,17,45,523.0,62.5,1.9,19.5,194.0,424.35,342.9
2016,8,17,18,0,461.0,54.0,1.9,19.0,145.0,350.68,281.79
2016,8,17,18,15,360.5,43.0,1.9,18.0,101.0,260.27,205.38
2016,8,17,18,30,260.0,32.0,1.9,17.0,57.0,180.71,131.28
2016,8,17,18,45,130.0,16.0,1.9,16.5,28.5,81.33,0.0
2016,8,17,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,100.0,15.0,1.15,14.5,23.5,12.8,0.0
2016,8,18,6,0,200.0,30.0,1.1,15.0,47.0,23.27,12.26
2016,8,18,6,15,304.0,43.0,1.0,15.0,89.0,33.17,23.12
2016,8,18,6,30,408.0,56.0,0.9,15.0,131.0,45.05,34.18
2016,8,18,6,45,477.0,65.0,0.85,15.5,179.5,51.2,39.9
2016,8,18,7,0,546.0,74.0,0.8,16.0,228.0,57.24,45.29
2016,8,18,7,15,593.5,80.5,0.75,16.5,279.0,61.0,48.49
2016,8,18,7,30,641.0,87.0,0.7,17.0,330.0,64.69,51.5
2016,8,18,7,45,674.0,92.5,0.7,17.5,381.0,67.38,53.57
2016,8,18,8,0,707.0,98.0,0.7,18.0,432.0,69.98,55.52
2016,8,18,8,15,732.0,102.5,0.7,18.5,480.5,76.2,60.54
2016,8,18,8,30,757.0,107.0,0.7,19.0,529.0,139.18,81.02
2016,8,18,8,45,773.0,111.5,0.7,19.5,574.0,197.11,120.07
2016,8,18,9,0,789.0,116.0,0.7,20.0,619.0,256.75,167.64
2016,8,18,9,15,803.0,118.5,0.75,20.5,660.0,315.75,217.33
2016,8,18,9,30,817.0,121.0,0.8,21.0,701.0,375.65,267.81
2016,8,18,9,45,819.0,128.0,0.85,21.5,734.0,435.03,316.96
2016,8,18,10,0,821.0,135.0,0.9,22.0,767.0,493.48,363.73
2016,8,18,10,15,829.5,137.0,0.95,22.0,796.5,550.01,408.22
2016,8,18,10,30,838.0,139.0,1.0,22.0,826.0,605.78,450.8
2016,8,18,10,45,837.5,144.0,1.05,22.5,847.0,657.52,488.32
2016,8,18,11,0,837.0,149.0,1.1,23.0,868.0,707.19,523.24
2016,8,18,11,15,840.5,150.0,1.15,23.0,883.0,753.95,556.37
2016,8,18,11,30,844.0,151.0,1.2,23.0,898.0,798.54,587.39
2016,8,18,11,45,839.5,155.5,1.25,23.5,904.0,837.53,611.89
2016,8,18,12,0,835.0,160.0,1.3,24.0,910.0,873.45,634.07
2016,8,18,12,15,835.0,159.5,1.3,24.0,910.0,905.39,654.15
2016,8,18,12,30,835.0,159.0,1.3,24.0,910.0,934.15,672.16
2016,8,18,12,45,815.5,169.0,1.35,24.0,897.5,951.61,683.79
2016,8,18,13,0,796.0,179.0,1.4,24.0,885.0,964.86,692.99
2016,8,18,13,15,791.5,177.5,1.4,23.5,869.5,977.49,702.57
2016,8,18,13,30,787.0,176.0,1.4,23.0,854.0,986.45,709.98
2016,8,18,13,45,776.0,176.5,1.45,23.0,830.5,987.18,711.78
2016,8,18,14,0,765.0,177.0,1.5,23.0,807.0,993.34,717.25
2016,8,18,14,15,755.5,174.5,1.45,22.5,778.0,985.31,713.66
2016,8,18,14,30,746.0,172.0,1.4,22.0,749.0,973.7,708.06
2016,8,18,14,45,731.5,169.5,1.4,22.0,713.5,953.64,696.58
2016,8,18,15,0,717.0,167.0,1.4,22.0,678.0,930.37,683.15
2016,8,18,15,15,700.0,162.5,1.4,21.5,638.0,899.42,666.01
2016,8,18,15,30,683.0,158.0,1.4,21.0,598.0,865.79,646.97
2016,8,18,15,45,662.5,152.0,1.4,21.0,553.5,824.8,621.52
2016,8,18,16,0,642.0,146.0,1.4,21.0,509.0,781.84,594.46
2016,8,18,16,15,614.5,139.5,1.4,20.5,461.5,730.54,562.21
2016,8,18,16,30,587.0,133.0,1.4,20.0,414.0,678.34,528.55
2016,8,18,16,45,554.0,124.0,1.4,20.0,365.0,611.27,481.82
2016,8,18,17,0,521.0,115.0,1.4,20.0,316.0,553.23,440.02
2016,8,18,17,15,474.0,104.5,1.35,19.5,266.5,484.51,388.99
2016,8,18,17,30,427.0,94.0,1.3,19.0,217.0,418.72,338.31
2016,8,18,17,45,366.0,80.0,1.3,18.5,171.0,343.52,278.25
2016,8,18,18,0,305.0,66.0,1.3,18.0,125.0,273.85,220.29
2016,8,18,18,15,223.0,49.0,1.2,17.5,85.0,195.88,153.71
2016,8,18,18,30,141.0,32.0,1.1,17.0,45.0,127.14,89.4
2016,8,18,18,45,70.5,16.0,1.05,16.5,22.5,41.33,0.0
2016,8,18,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,19,5,45,63.0,14.0,0.75,12.5,19.5,11.95,0.0
2016,8,19,6,0,126.0,28.0,0.8,13.0,39.0,21.58,10.71
2016,8,19,6,15,210.0,45.5,0.8,13.5,78.0,34.69,24.55
2016,8,19,6,30,294.0,63.0,0.8,14.0,117.0,47.5,36.46
2016,8,19,6,45,358.0,77.0,0.85,14.5,163.0,57.36,45.51
2016,8,19,7,0,422.0,91.0,0.9,15.0,209.0,66.96,54.06
2016,8,19,7,15,470.0,101.0,0.95,15.5,258.0,73.39,59.6
2016,8,19,7,30,518.0,111.0,1.0,16.0,307.0,79.64,64.81
2016,8,19,7,45,552.5,120.0,1.05,16.5,356.0,86.26,70.22
2016,8,19,8,0,587.0,129.0,1.1,17.0,405.0,90.5,73.49
2016,8,19,8,15,615.0,135.5,1.1,17.5,452.5,97.17,78.8
2016,8,19,8,30,643.0,142.0,1.1,18.0,500.0,148.54,92.98
2016,8,19,8,45,662.0,149.0,1.15,18.5,544.0,202.59,129.99
2016,8,19,9,0,681.0,156.0,1.2,19.0,588.0,258.93,174.95
2016,8,19,9,15,697.5,160.0,1.2,19.0,628.5,314.4,221.89
2016,8,19,9,30,714.0,164.0,1.2,19.0,669.0,371.3,270.19
2016,8,19,9,45,724.5,169.0,1.25,19.5,703.5,427.77,317.02
2016,8,19,10,0,735.0,174.0,1.3,20.0,738.0,484.48,362.63
2016,8,19,10,15,745.0,176.5,1.3,20.0,767.5,538.9,405.63
2016,8,19,10,30,755.0,179.0,1.3,20.0,797.0,592.95,447.02
2016,8,19,10,45,757.5,184.0,1.35,20.5,818.5,643.83,484.33
2016,8,19,11,0,760.0,189.0,1.4,21.0,840.0,693.19,519.46
2016,8,19,11,15,765.0,190.0,1.4,21.0,855.5,735.58,549.66
2016,8,19,11,30,770.0,191.0,1.4,21.0,871.0,778.62,579.61
2016,8,19,11,45,769.5,193.5,1.4,21.0,878.0,816.51,605.42
2016,8,19,12,0,769.0,196.0,1.4,21.0,885.0,851.79,628.79
2016,8,19,12,15,769.0,196.5,1.4,21.0,885.5,882.96,648.83
2016,8,19,12,30,769.0,197.0,1.4,21.0,886.0,911.19,666.93
2016,8,19,12,45,781.5,187.0,1.4,21.0,882.5,938.31,684.31
2016,8,19,13,0,794.0,177.0,1.4,21.0,879.0,962.37,699.72
2016,8,19,13,15,789.5,176.0,1.4,20.5,864.0,975.38,709.51
2016,8,19,13,30,785.0,175.0,1.4,20.0,849.0,984.73,717.23
2016,8,19,13,45,776.0,174.5,1.4,20.0,826.5,986.39,718.86
2016,8,19,14,0,767.0,174.0,1.4,20.0,804.0,984.3,718.33
2016,8,19,14,15,757.5,171.5,1.4,20.0,775.0,985.12,719.86
2016,8,19,14,30,748.0,169.0,1.4,20.0,746.0,973.42,713.45
2016,8,19,14,45,734.5,166.0,1.4,20.0,710.5,953.69,702.1
2016,8,19,15,0,721.0,163.0,1.4,20.0,675.0,930.74,688.78
2016,8,19,15,15,704.5,158.5,1.4,19.5,635.0,900.13,671.72
2016,8,19,15,30,688.0,154.0,1.4,19.0,595.0,866.82,652.74
2016,8,19,15,45,667.0,148.5,1.4,18.5,550.5,825.73,628.22
2016,8,19,16,0,646.0,143.0,1.4,18.0,506.0,782.68,601.98
2016,8,19,16,15,618.5,136.5,1.4,17.5,458.5,731.21,569.23
2016,8,19,16,30,591.0,130.0,1.4,17.0,411.0,678.83,535.05
2016,8,19,16,45,557.0,121.0,1.45,17.0,361.5,618.08,492.74
2016,8,19,17,0,523.0,112.0,1.5,17.0,312.0,551.49,444.47
2016,8,19,17,15,476.0,101.5,1.5,16.5,263.0,482.63,392.85
2016,8,19,17,30,429.0,91.0,1.5,16.0,214.0,416.71,341.4
2016,8,19,17,45,367.5,77.5,1.55,15.5,167.5,341.68,280.51
2016,8,19,18,0,306.0,64.0,1.6,15.0,121.0,272.28,221.78
2016,8,19,18,15,224.0,47.0,1.55,14.5,81.5,194.25,154.03
2016,8,19,18,30,142.0,30.0,1.5,14.0,42.0,124.76,86.4
2016,8,19,18,45,71.0,15.0,1.5,14.0,21.0,40.63,0.0
2016,8,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,61.0,13.0,0.7,12.5,18.0,11.1,0.0
2016,8,20,6,0,122.0,26.0,0.7,13.0,36.0,20.06,9.13
2016,8,20,6,15,204.0,44.0,0.7,13.5,74.5,33.57,23.53
2016,8,20,6,30,286.0,62.0,0.7,14.0,113.0,46.76,35.79
2016,8,20,6,45,353.0,75.5,0.75,14.5,159.0,56.29,44.55
2016,8,20,7,0,420.0,89.0,0.8,15.0,205.0,65.58,52.84
2016,8,20,7,15,468.0,99.5,0.8,15.5,254.0,72.4,58.72
2016,8,20,7,30,516.0,110.0,0.8,16.0,303.0,79.0,64.25
2016,8,20,7,45,553.5,117.5,0.85,17.0,352.0,84.52,68.58
2016,8,20,8,0,591.0,125.0,0.9,18.0,401.0,87.78,70.85
2016,8,20,8,15,619.0,131.5,0.95,18.0,448.5,95.15,76.92
2016,8,20,8,30,647.0,138.0,1.0,18.0,496.0,146.85,91.32
2016,8,20,8,45,669.5,143.0,1.05,18.5,541.0,200.28,127.8
2016,8,20,9,0,692.0,148.0,1.1,19.0,586.0,256.39,172.56
2016,8,20,9,15,708.5,152.5,1.15,19.0,626.5,312.9,220.49
2016,8,20,9,30,725.0,157.0,1.2,19.0,667.0,370.83,269.8
2016,8,20,9,45,749.5,154.0,1.3,19.5,705.0,427.25,316.74
2016,8,20,10,0,774.0,151.0,1.4,20.0,743.0,487.33,365.23
2016,8,20,10,15,783.5,153.0,1.45,20.0,772.5,542.03,409.01
2016,8,20,10,30,793.0,155.0,1.5,20.0,802.0,596.18,451.13
2016,8,20,10,45,799.5,157.0,1.55,20.5,824.5,647.67,489.25
2016,8,20,11,0,806.0,159.0,1.6,21.0,847.0,697.81,525.29
2016,8,20,11,15,810.5,160.0,1.6,21.0,862.5,744.05,558.31
2016,8,20,11,30,815.0,161.0,1.6,21.0,878.0,788.28,589.24
2016,8,20,11,45,817.0,161.5,1.65,21.0,886.0,827.82,616.18
2016,8,20,12,0,819.0,162.0,1.7,21.0,894.0,864.73,640.78
2016,8,20,12,15,819.5,162.0,1.7,21.0,894.5,897.05,661.7
2016,8,20,12,30,820.0,162.0,1.7,21.0,895.0,926.28,680.57
2016,8,20,12,45,800.0,172.0,1.75,21.0,882.5,942.79,691.79
2016,8,20,13,0,780.0,182.0,1.8,21.0,870.0,955.09,700.52
2016,8,20,13,15,776.0,181.0,1.8,20.5,855.5,968.34,710.77
2016,8,20,13,30,772.0,180.0,1.8,20.0,841.0,977.99,718.8
2016,8,20,13,45,766.5,177.5,1.8,20.0,819.0,981.01,721.35
2016,8,20,14,0,761.0,175.0,1.8,20.0,797.0,989.46,727.64
2016,8,20,14,15,751.5,172.5,1.8,19.5,768.5,981.27,724.59
2016,8,20,14,30,742.0,170.0,1.8,19.0,740.0,969.52,719.5
2016,8,20,14,45,731.0,166.0,1.8,19.0,705.5,951.14,708.82
2016,8,20,15,0,720.0,162.0,1.8,19.0,671.0,929.49,696.08
2016,8,20,15,15,703.5,157.5,1.8,19.0,630.5,898.81,677.33
2016,8,20,15,30,687.0,153.0,1.8,19.0,590.0,865.43,656.73
2016,8,20,15,45,667.5,147.0,1.85,19.0,546.0,825.11,631.69
2016,8,20,16,0,648.0,141.0,1.9,19.0,502.0,782.78,604.88
2016,8,20,16,15,620.5,134.0,1.95,18.5,454.5,730.62,571.62
2016,8,20,16,30,593.0,127.0,2.0,18.0,407.0,677.59,536.84
2016,8,20,16,45,559.5,118.5,2.05,18.0,358.0,617.65,494.59
2016,8,20,17,0,526.0,110.0,2.1,18.0,309.0,551.68,446.13
2016,8,20,17,15,478.5,99.5,2.1,17.5,260.0,482.28,393.57
2016,8,20,17,30,431.0,89.0,2.1,17.0,211.0,415.89,341.26
2016,8,20,17,45,369.5,75.5,2.15,16.5,164.5,340.74,279.78
2016,8,20,18,0,308.0,62.0,2.2,16.0,118.0,271.23,220.57
2016,8,20,18,15,224.0,45.0,2.15,15.5,79.0,192.08,151.59
2016,8,20,18,30,140.0,28.0,2.1,15.0,40.0,119.79,79.46
2016,8,20,18,45,70.0,14.0,2.1,15.0,20.0,39.34,0.0
2016,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
