Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,1.5,1.8,12.5,1.5,1.28,0.0
2016,8,21,6,0,0.0,3.0,1.9,13.0,3.0,2.46,0.0
2016,8,21,6,15,0.0,6.5,1.9,13.0,6.5,5.33,0.0
2016,8,21,6,30,0.0,10.0,1.9,13.0,10.0,8.21,1.66
2016,8,21,6,45,0.0,14.0,1.95,13.5,14.0,11.51,4.69
2016,8,21,7,0,0.0,18.0,2.0,14.0,18.0,14.81,7.69
2016,8,21,7,15,0.0,22.5,2.0,14.5,22.5,18.54,11.02
2016,8,21,7,30,0.0,27.0,2.0,15.0,27.0,22.27,14.29
2016,8,21,7,45,120.0,108.0,2.0,15.5,164.0,82.25,67.14
2016,8,21,8,0,240.0,189.0,2.0,16.0,301.0,127.82,106.14
2016,8,21,8,15,360.5,185.5,1.95,16.5,374.0,130.53,107.79
2016,8,21,8,30,481.0,182.0,1.9,17.0,447.0,162.42,110.48
2016,8,21,8,45,586.0,166.5,1.9,17.5,517.0,205.64,136.63
2016,8,21,9,0,691.0,151.0,1.9,18.0,587.0,259.4,176.47
2016,8,21,9,15,506.5,228.0,1.85,18.0,559.0,311.88,227.83
2016,8,21,9,30,322.0,305.0,1.8,18.0,531.0,343.29,259.61
2016,8,21,9,45,515.5,246.5,1.8,18.5,630.0,404.28,305.18
2016,8,21,10,0,709.0,188.0,1.8,19.0,729.0,486.2,367.76
2016,8,21,10,15,719.5,191.0,1.8,19.0,758.0,540.17,410.68
2016,8,21,10,30,730.0,194.0,1.8,19.0,787.0,593.89,452.33
2016,8,21,10,45,739.0,195.0,1.85,19.5,810.0,644.48,489.95
2016,8,21,11,0,748.0,196.0,1.9,20.0,833.0,694.09,525.84
2016,8,21,11,15,752.5,197.5,1.9,20.0,848.5,739.67,558.64
2016,8,21,11,30,757.0,199.0,1.9,20.0,864.0,783.4,589.49
2016,8,21,11,45,602.5,282.5,1.95,20.0,814.5,768.99,576.94
2016,8,21,12,0,448.0,366.0,2.0,20.0,765.0,741.32,555.07
2016,8,21,12,15,605.5,283.0,2.0,20.0,822.5,828.96,619.75
2016,8,21,12,30,763.0,200.0,2.0,20.0,880.0,919.7,683.08
2016,8,21,12,45,632.5,273.5,2.0,20.0,834.0,892.73,662.32
2016,8,21,13,0,502.0,347.0,2.0,20.0,788.0,855.14,634.19
2016,8,21,13,15,635.5,265.5,2.0,19.5,813.5,924.88,686.99
2016,8,21,13,30,769.0,184.0,2.0,19.0,839.0,980.12,726.05
2016,8,21,13,45,763.0,181.0,2.05,19.0,817.0,991.47,734.17
2016,8,21,14,0,757.0,178.0,2.1,19.0,795.0,989.87,734.45
2016,8,21,14,15,747.5,175.5,2.1,19.0,766.0,981.63,730.05
2016,8,21,14,30,738.0,173.0,2.1,19.0,737.0,969.83,723.5
2016,8,21,14,45,727.0,168.5,2.15,19.0,702.5,950.86,712.86
2016,8,21,15,0,716.0,164.0,2.2,19.0,668.0,928.61,700.11
2016,8,21,15,15,699.0,159.5,2.25,18.5,627.5,897.42,682.54
2016,8,21,15,30,682.0,155.0,2.3,18.0,587.0,863.55,662.96
2016,8,21,15,45,641.5,149.5,2.35,18.0,532.0,804.21,623.92
2016,8,21,16,0,601.0,144.0,2.4,18.0,477.0,744.0,583.62
2016,8,21,16,15,520.0,149.5,2.45,17.5,418.5,651.92,519.4
2016,8,21,16,30,439.0,155.0,2.5,17.0,360.0,572.99,461.75
2016,8,21,16,45,233.5,146.5,2.6,17.0,254.5,364.28,298.06
2016,8,21,17,0,28.0,138.0,2.7,17.0,149.0,161.16,129.81
2016,8,21,17,15,20.0,117.5,2.7,16.5,125.0,123.21,98.92
2016,8,21,17,30,12.0,97.0,2.7,16.0,101.0,98.06,77.82
2016,8,21,17,45,6.0,76.5,2.75,15.5,78.5,74.66,57.85
2016,8,21,18,0,0.0,56.0,2.8,15.0,56.0,51.47,37.78
2016,8,21,18,15,0.0,37.0,2.65,14.5,37.0,33.15,21.75
2016,8,21,18,30,0.0,18.0,2.5,14.0,18.0,14.85,4.53
2016,8,21,18,45,0.0,9.0,2.45,14.0,9.0,7.68,0.0
2016,8,21,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,45,69.5,12.5,2.0,12.5,17.5,10.67,0.0
2016,8,22,6,0,139.0,25.0,2.0,13.0,35.0,19.36,7.45
2016,8,22,6,15,230.5,41.0,1.95,13.0,74.0,31.46,21.57
2016,8,22,6,30,322.0,57.0,1.9,13.0,113.0,43.33,32.8
2016,8,22,6,45,391.5,69.0,1.9,13.5,159.5,51.95,40.82
2016,8,22,7,0,461.0,81.0,1.9,14.0,206.0,60.38,48.43
2016,8,22,7,15,509.5,90.0,1.85,14.5,255.5,68.09,55.17
2016,8,22,7,30,558.0,99.0,1.8,15.0,305.0,73.29,59.54
2016,8,22,7,45,595.5,105.5,1.75,15.5,355.0,76.3,61.88
2016,8,22,8,0,633.0,112.0,1.7,16.0,405.0,79.22,64.07
2016,8,22,8,15,660.5,118.0,1.7,16.5,453.0,88.16,71.45
2016,8,22,8,30,688.0,124.0,1.7,17.0,501.0,142.21,86.31
2016,8,22,8,45,709.5,128.0,1.7,18.0,546.0,197.43,124.46
2016,8,22,9,0,731.0,132.0,1.7,19.0,591.0,255.11,170.88
2016,8,22,9,15,747.0,136.0,1.7,19.0,632.0,313.45,220.98
2016,8,22,9,30,763.0,140.0,1.7,19.0,673.0,376.83,275.07
2016,8,22,9,45,763.0,149.0,1.75,19.5,705.5,434.16,323.39
2016,8,22,10,0,763.0,158.0,1.8,20.0,738.0,490.43,369.33
2016,8,22,10,15,772.5,160.5,1.85,20.0,767.0,545.1,413.31
2016,8,22,10,30,782.0,163.0,1.9,20.0,796.0,599.27,455.65
2016,8,22,10,45,785.5,166.5,1.95,20.5,818.0,649.74,493.23
2016,8,22,11,0,789.0,170.0,2.0,21.0,840.0,698.63,528.57
2016,8,22,11,15,793.0,171.0,2.0,21.0,855.0,743.92,561.24
2016,8,22,11,30,797.0,172.0,2.0,21.0,870.0,787.19,591.83
2016,8,22,11,45,797.0,174.0,2.0,21.0,877.0,825.91,618.38
2016,8,22,12,0,797.0,176.0,2.0,21.0,884.0,861.94,642.13
2016,8,22,12,15,797.0,176.0,2.0,21.0,884.0,893.26,662.64
2016,8,22,12,30,797.0,176.0,2.0,21.0,884.0,921.52,681.1
2016,8,22,12,45,777.0,186.0,2.0,21.0,871.5,937.28,691.35
2016,8,22,13,0,757.0,196.0,2.0,21.0,859.0,958.27,705.25
2016,8,22,13,15,752.5,194.5,2.0,20.5,844.0,970.59,714.86
2016,8,22,13,30,748.0,193.0,2.0,20.0,829.0,979.29,722.35
2016,8,22,13,45,745.0,188.5,2.0,20.0,807.5,982.67,725.18
2016,8,22,14,0,742.0,184.0,2.0,20.0,786.0,982.4,725.81
2016,8,22,14,15,732.0,181.0,2.0,19.5,757.0,973.05,722.07
2016,8,22,14,30,722.0,178.0,2.0,19.0,728.0,960.18,716.2
2016,8,22,14,45,714.5,172.0,2.0,19.0,694.5,943.12,706.29
2016,8,22,15,0,707.0,166.0,2.0,19.0,661.0,922.74,694.28
2016,8,22,15,15,690.0,161.5,2.0,18.5,621.0,891.6,676.32
2016,8,22,15,30,673.0,157.0,2.0,18.0,581.0,857.79,656.45
2016,8,22,15,45,657.0,149.0,2.05,18.0,537.5,818.65,631.86
2016,8,22,16,0,641.0,141.0,2.1,18.0,494.0,777.35,605.4
2016,8,22,16,15,613.0,134.5,2.05,17.5,446.5,725.32,571.08
2016,8,22,16,30,585.0,128.0,2.0,17.0,399.0,672.45,535.44
2016,8,22,16,45,555.0,118.0,1.95,16.5,350.5,613.82,494.23
2016,8,22,17,0,525.0,108.0,1.9,16.0,302.0,549.11,446.88
2016,8,22,17,15,476.5,97.5,1.85,15.5,253.0,478.98,393.17
2016,8,22,17,30,428.0,87.0,1.8,15.0,204.0,411.99,339.84
2016,8,22,17,45,367.5,73.0,1.8,15.0,158.5,336.99,277.42
2016,8,22,18,0,307.0,59.0,1.8,15.0,113.0,267.58,217.45
2016,8,22,18,15,218.0,42.0,1.7,14.5,74.0,186.07,145.95
2016,8,22,18,30,129.0,25.0,1.6,14.0,35.0,108.35,62.46
2016,8,22,18,45,64.5,12.5,1.55,13.5,17.5,35.83,0.0
2016,8,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,23,5,45,78.5,12.5,1.1,11.5,18.0,10.67,0.0
2016,8,23,6,0,157.0,25.0,1.1,12.0,36.0,19.41,6.79
2016,8,23,6,15,256.5,39.5,1.05,12.5,75.5,30.45,20.7
2016,8,23,6,30,356.0,54.0,1.0,13.0,115.0,41.32,31.03
2016,8,23,6,45,427.0,65.0,1.0,13.5,162.5,51.39,40.33
2016,8,23,7,0,498.0,76.0,1.0,14.0,210.0,58.99,47.2
2016,8,23,7,15,547.5,84.0,0.95,14.5,260.5,63.79,51.37
2016,8,23,7,30,597.0,92.0,0.9,15.0,311.0,68.45,55.28
2016,8,23,7,45,634.5,97.5,0.9,15.5,361.5,70.99,57.22
2016,8,23,8,0,672.0,103.0,0.9,16.0,412.0,73.47,59.06
2016,8,23,8,15,698.5,108.0,0.9,16.5,460.5,82.97,58.16
2016,8,23,8,30,725.0,113.0,0.9,17.0,509.0,138.67,81.75
2016,8,23,8,45,747.5,116.0,0.9,17.5,555.0,195.63,121.23
2016,8,23,9,0,770.0,119.0,0.9,18.0,601.0,260.01,173.14
2016,8,23,9,15,785.0,122.5,0.95,18.0,642.0,319.28,223.98
2016,8,23,9,30,800.0,126.0,1.0,18.0,683.0,379.62,275.84
2016,8,23,9,45,805.5,131.5,1.05,18.5,717.0,438.54,325.19
2016,8,23,10,0,811.0,137.0,1.1,19.0,751.0,496.92,372.49
2016,8,23,10,15,819.5,139.0,1.15,19.0,781.0,553.18,417.37
2016,8,23,10,30,828.0,141.0,1.2,19.0,811.0,608.67,460.33
2016,8,23,10,45,836.0,142.0,1.25,19.5,834.0,661.97,499.57
2016,8,23,11,0,844.0,143.0,1.3,20.0,857.0,713.92,536.68
2016,8,23,11,15,848.0,143.5,1.3,20.0,872.5,760.92,569.94
2016,8,23,11,30,852.0,144.0,1.3,20.0,888.0,805.71,600.65
2016,8,23,11,45,855.5,144.0,1.35,20.0,896.0,838.14,622.14
2016,8,23,12,0,859.0,144.0,1.4,20.0,904.0,875.88,647.23
2016,8,23,12,15,859.0,144.0,1.4,20.0,904.0,907.75,667.64
2016,8,23,12,30,859.0,144.0,1.4,20.0,904.0,936.46,685.99
2016,8,23,12,45,848.0,148.5,1.4,20.0,893.5,968.86,706.71
2016,8,23,13,0,837.0,153.0,1.4,20.0,883.0,985.32,717.15
2016,8,23,13,15,833.0,152.0,1.4,19.5,867.5,999.08,727.54
2016,8,23,13,30,829.0,151.0,1.4,19.0,852.0,1009.04,735.69
2016,8,23,13,45,821.5,149.5,1.45,19.0,829.0,1011.13,738.44
2016,8,23,14,0,814.0,148.0,1.5,19.0,806.0,1009.35,738.95
2016,8,23,14,15,805.0,146.0,1.5,19.0,776.5,1001.7,735.09
2016,8,23,14,30,796.0,144.0,1.5,19.0,747.0,990.33,729.03
2016,8,23,14,45,781.0,142.0,1.55,19.0,710.5,969.32,717.6
2016,8,23,15,0,766.0,140.0,1.6,19.0,674.0,944.94,704.04
2016,8,23,15,15,750.0,136.5,1.65,18.5,633.0,922.1,692.76
2016,8,23,15,30,734.0,133.0,1.7,18.0,592.0,889.23,674.56
2016,8,23,15,45,710.0,129.5,1.75,18.0,546.0,846.31,648.01
2016,8,23,16,0,686.0,126.0,1.8,18.0,500.0,801.49,619.74
2016,8,23,16,15,658.5,120.0,1.85,17.5,452.0,749.15,586.62
2016,8,23,16,30,631.0,114.0,1.9,17.0,404.0,695.87,551.9
2016,8,23,16,45,592.0,107.5,2.0,17.0,353.5,632.25,507.64
2016,8,23,17,0,553.0,101.0,2.1,17.0,303.0,569.33,461.81
2016,8,23,17,15,503.5,91.5,2.1,16.5,253.5,496.91,406.73
2016,8,23,17,30,454.0,82.0,2.1,16.0,204.0,423.27,348.5
2016,8,23,17,45,386.0,69.0,2.15,15.5,157.0,343.53,282.75
2016,8,23,18,0,318.0,56.0,2.2,15.0,110.0,270.19,219.72
2016,8,23,18,15,225.5,40.0,2.15,14.5,71.5,187.65,146.71
2016,8,23,18,30,133.0,24.0,2.1,14.0,33.0,107.7,54.66
2016,8,23,18,45,66.5,12.0,2.1,14.0,16.5,36.14,0.0
2016,8,23,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,45,122.0,11.5,1.9,11.5,19.5,9.82,0.0
2016,8,24,6,0,244.0,23.0,1.9,12.0,39.0,19.07,5.65
2016,8,24,6,15,359.5,34.0,1.9,12.5,82.0,27.84,18.35
2016,8,24,6,30,475.0,45.0,1.9,13.0,125.0,36.47,26.68
2016,8,24,6,45,547.5,52.5,1.9,14.0,175.5,41.85,31.74
2016,8,24,7,0,620.0,60.0,1.9,15.0,226.0,47.19,36.52
2016,8,24,7,15,428.0,99.5,1.9,15.5,225.5,72.23,58.62
2016,8,24,7,30,236.0,139.0,1.9,16.0,225.0,98.52,81.39
2016,8,24,7,45,508.0,109.5,1.9,16.5,331.0,77.76,62.89
2016,8,24,8,0,780.0,80.0,1.9,17.0,437.0,64.48,51.02
2016,8,24,8,15,803.5,83.5,1.85,17.5,487.0,75.35,50.32
2016,8,24,8,30,827.0,87.0,1.8,18.0,537.0,135.68,75.21
2016,8,24,8,45,846.5,89.0,1.8,18.5,584.0,197.08,118.13
2016,8,24,9,0,866.0,91.0,1.8,19.0,631.0,265.88,174.46
2016,8,24,9,15,879.0,93.5,1.8,19.5,673.0,328.7,228.76
2016,8,24,9,30,892.0,96.0,1.8,20.0,715.0,392.07,283.43
2016,8,24,9,45,897.5,100.0,1.8,20.5,750.5,453.88,335.71
2016,8,24,10,0,903.0,104.0,1.8,21.0,786.0,514.87,385.5
2016,8,24,10,15,910.0,105.5,1.8,21.0,815.5,573.52,432.54
2016,8,24,10,30,917.0,107.0,1.8,21.0,845.0,630.97,477.1
2016,8,24,10,45,920.5,108.5,1.85,21.0,867.5,684.76,517.98
2016,8,24,11,0,924.0,110.0,1.9,21.0,890.0,736.51,556.31
2016,8,24,11,15,927.5,111.0,1.9,21.0,905.5,785.58,591.35
2016,8,24,11,30,931.0,112.0,1.9,21.0,921.0,832.18,622.19
2016,8,24,11,45,931.5,112.5,1.95,21.5,928.5,873.22,648.26
2016,8,24,12,0,932.0,113.0,2.0,22.0,936.0,911.17,672.07
2016,8,24,12,15,932.0,113.0,2.0,21.5,936.0,944.94,695.13
2016,8,24,12,30,932.0,113.0,2.0,21.0,936.0,975.28,715.98
2016,8,24,12,45,923.0,117.0,2.05,21.0,926.0,997.53,730.87
2016,8,24,13,0,914.0,121.0,2.1,21.0,916.0,1015.79,743.37
2016,8,24,13,15,910.5,120.0,2.15,21.0,900.0,1030.42,753.67
2016,8,24,13,30,907.0,119.0,2.2,21.0,884.0,1041.1,761.61
2016,8,24,13,45,902.5,117.0,2.25,21.0,861.0,1045.75,765.86
2016,8,24,14,0,898.0,115.0,2.3,21.0,838.0,1046.37,767.73
2016,8,24,14,15,890.0,113.5,2.35,20.5,807.5,1040.0,766.72
2016,8,24,14,30,882.0,112.0,2.4,20.0,777.0,1029.71,763.35
2016,8,24,14,45,874.0,108.5,2.45,20.0,741.0,1013.39,754.68
2016,8,24,15,0,866.0,105.0,2.5,20.0,705.0,993.33,743.65
2016,8,24,15,15,852.0,102.5,2.55,20.0,663.0,976.47,734.8
2016,8,24,15,30,838.0,100.0,2.6,20.0,621.0,944.53,715.75
2016,8,24,15,45,824.5,95.0,2.65,20.0,575.5,907.03,692.85
2016,8,24,16,0,811.0,90.0,2.7,20.0,530.0,866.76,667.73
2016,8,24,16,15,786.5,86.5,2.7,19.5,480.0,816.17,635.78
2016,8,24,16,30,762.0,83.0,2.7,19.0,430.0,764.06,602.01
2016,8,24,16,45,735.5,77.0,2.75,19.0,378.5,706.25,562.25
2016,8,24,17,0,709.0,71.0,2.8,19.0,327.0,647.86,520.85
2016,8,24,17,15,661.5,65.5,2.8,18.5,274.5,579.43,470.93
2016,8,24,17,30,614.0,60.0,2.8,18.0,222.0,509.16,415.97
2016,8,24,17,45,549.0,51.5,2.8,17.5,172.5,427.29,348.82
2016,8,24,18,0,484.0,43.0,2.8,17.0,123.0,350.83,282.96
2016,8,24,18,15,365.5,32.5,2.8,16.0,80.5,251.39,195.21
2016,8,24,18,30,247.0,22.0,2.8,15.0,38.0,155.99,65.69
2016,8,24,18,45,123.5,11.0,2.8,14.5,19.0,57.42,0.0
2016,8,24,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,5,45,135.5,10.5,1.75,12.5,19.5,8.96,0.0
2016,8,25,6,0,271.0,21.0,1.7,13.0,39.0,17.38,3.58
2016,8,25,6,15,388.5,31.0,1.65,13.5,81.5,25.39,16.1
2016,8,25,6,30,506.0,41.0,1.6,14.0,124.0,33.31,23.77
2016,8,25,6,45,315.0,71.5,1.6,14.5,129.5,53.36,41.85
2016,8,25,7,0,124.0,102.0,1.6,15.0,135.0,75.8,61.83
2016,8,25,7,15,136.0,123.5,1.55,15.5,166.5,90.39,74.54
2016,8,25,7,30,148.0,145.0,1.5,16.0,198.0,104.58,86.62
2016,8,25,7,45,474.0,108.5,1.45,17.0,317.0,76.75,61.87
2016,8,25,8,0,800.0,72.0,1.4,18.0,436.0,58.86,45.94
2016,8,25,8,15,823.5,75.5,1.4,18.0,486.5,70.95,45.85
2016,8,25,8,30,847.0,79.0,1.4,18.0,537.0,139.48,77.35
2016,8,25,8,45,864.5,81.5,1.4,18.5,584.0,201.55,120.79
2016,8,25,9,0,882.0,84.0,1.4,19.0,631.0,265.23,173.11
2016,8,25,9,15,895.5,86.0,1.4,19.5,673.5,328.75,227.91
2016,8,25,9,30,909.0,88.0,1.4,20.0,716.0,392.86,282.98
2016,8,25,9,45,918.5,89.5,1.45,20.5,753.0,455.24,335.61
2016,8,25,10,0,928.0,91.0,1.5,21.0,790.0,517.18,386.11
2016,8,25,10,15,935.5,92.5,1.5,21.0,820.5,577.35,434.03
2016,8,25,10,30,943.0,94.0,1.5,21.0,851.0,636.33,479.41
2016,8,25,10,45,948.5,95.0,1.55,21.5,875.0,692.14,520.46
2016,8,25,11,0,954.0,96.0,1.6,22.0,899.0,746.03,558.86
2016,8,25,11,15,958.0,96.5,1.6,22.0,915.0,796.2,593.59
2016,8,25,11,30,962.0,97.0,1.6,22.0,931.0,843.85,624.61
2016,8,25,11,45,964.5,97.0,1.65,22.0,939.5,887.05,652.95
2016,8,25,12,0,967.0,97.0,1.7,22.0,948.0,927.17,679.15
2016,8,25,12,15,967.0,97.0,1.75,22.0,947.5,961.82,701.73
2016,8,25,12,30,967.0,97.0,1.8,22.0,947.0,992.89,722.04
2016,8,25,12,45,955.0,103.0,1.9,22.0,936.0,1015.03,737.36
2016,8,25,13,0,943.0,109.0,2.0,22.0,925.0,1032.96,750.2
2016,8,25,13,15,939.0,108.0,2.05,22.0,908.5,1047.34,760.28
2016,8,25,13,30,935.0,107.0,2.1,22.0,892.0,1057.64,767.95
2016,8,25,13,45,928.5,106.0,2.15,22.0,868.0,1061.31,771.59
2016,8,25,14,0,922.0,105.0,2.2,22.0,844.0,1060.86,772.83
2016,8,25,14,15,914.0,103.5,2.2,21.5,813.0,1054.26,771.19
2016,8,25,14,30,906.0,102.0,2.2,21.0,782.0,1043.66,767.16
2016,8,25,14,45,894.0,100.5,2.25,21.0,744.5,1025.15,757.29
2016,8,25,15,0,882.0,99.0,2.3,21.0,707.0,1002.98,745.11
2016,8,25,15,15,868.0,96.5,2.25,20.5,664.5,974.22,728.91
2016,8,25,15,30,854.0,94.0,2.2,20.0,622.0,953.06,717.8
2016,8,25,15,45,834.5,91.5,2.2,19.5,574.5,912.52,693.95
2016,8,25,16,0,815.0,89.0,2.2,19.0,527.0,869.49,668.16
2016,8,25,16,15,790.0,85.0,2.15,18.5,476.5,817.64,635.22
2016,8,25,16,30,765.0,81.0,2.1,18.0,426.0,764.31,600.53
2016,8,25,16,45,730.5,76.5,2.05,17.5,373.5,701.69,558.08
2016,8,25,17,0,696.0,72.0,2.0,17.0,321.0,643.58,517.63
2016,8,25,17,15,647.0,66.0,1.95,16.5,268.5,569.77,463.57
2016,8,25,17,30,598.0,60.0,1.9,16.0,216.0,498.49,407.68
2016,8,25,17,45,523.0,52.0,1.85,15.5,166.0,411.88,336.68
2016,8,25,18,0,448.0,44.0,1.8,15.0,116.0,331.66,267.78
2016,8,25,18,15,329.0,32.5,1.7,14.5,74.5,232.92,179.67
2016,8,25,18,30,210.0,21.0,1.6,14.0,33.0,136.76,37.99
2016,8,25,18,45,105.0,10.5,1.5,13.5,16.5,49.73,0.0
2016,8,25,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,113.5,10.5,0.85,12.5,17.5,8.96,0.0
2016,8,26,6,0,227.0,21.0,0.9,13.0,35.0,17.37,2.32
2016,8,26,6,15,344.0,32.0,0.9,13.5,76.5,26.18,16.71
2016,8,26,6,30,461.0,43.0,0.9,14.0,118.0,34.85,25.11
2016,8,26,6,45,534.0,51.0,0.95,14.5,168.0,40.67,30.63
2016,8,26,7,0,607.0,59.0,1.0,15.0,218.0,46.42,35.86
2016,8,26,7,15,303.5,71.0,1.0,15.0,150.5,51.56,40.46
2016,8,26,7,30,0.0,83.0,1.0,15.0,83.0,67.79,54.74
2016,8,26,7,45,0.0,108.5,1.05,15.5,108.5,87.12,71.36
2016,8,26,8,0,0.0,134.0,1.1,16.0,134.0,106.03,87.32
2016,8,26,8,15,6.5,160.0,1.15,16.0,163.5,125.36,98.92
2016,8,26,8,30,13.0,186.0,1.2,16.0,193.0,146.75,115.54
2016,8,26,8,45,39.5,226.0,1.25,16.5,250.5,176.46,137.55
2016,8,26,9,0,66.0,266.0,1.3,17.0,308.0,216.05,167.36
2016,8,26,9,15,106.0,294.5,1.35,17.0,366.0,256.27,197.66
2016,8,26,9,30,146.0,323.0,1.4,17.0,424.0,300.36,231.35
2016,8,26,9,45,116.0,335.0,1.45,17.5,418.0,312.36,241.14
2016,8,26,10,0,86.0,347.0,1.5,18.0,412.0,320.07,247.15
2016,8,26,10,15,105.0,367.5,1.5,18.0,449.5,356.01,274.51
2016,8,26,10,30,124.0,388.0,1.5,18.0,487.0,397.59,305.74
2016,8,26,10,45,235.5,384.0,1.55,18.5,579.5,478.31,366.25
2016,8,26,11,0,347.0,380.0,1.6,19.0,672.0,575.49,437.34
2016,8,26,11,15,390.5,367.5,1.6,19.0,701.0,620.37,469.87
2016,8,26,11,30,434.0,355.0,1.6,19.0,730.0,675.78,509.66
2016,8,26,11,45,442.5,350.5,1.65,19.0,736.0,704.75,530.38
2016,8,26,12,0,451.0,346.0,1.7,19.0,742.0,732.45,550.3
2016,8,26,12,15,484.5,344.0,1.7,19.0,769.0,783.17,585.74
2016,8,26,12,30,518.0,342.0,1.7,19.0,796.0,833.79,620.45
2016,8,26,12,45,516.0,338.0,1.75,19.0,787.0,848.39,630.73
2016,8,26,13,0,514.0,334.0,1.8,19.0,778.0,860.27,639.6
2016,8,26,13,15,527.0,321.0,1.75,19.0,768.5,875.3,650.08
2016,8,26,13,30,540.0,308.0,1.7,19.0,759.0,887.68,658.77
2016,8,26,13,45,725.0,208.0,1.65,19.0,796.5,987.73,728.33
2016,8,26,14,0,910.0,108.0,1.6,19.0,834.0,1052.96,769.18
2016,8,26,14,15,902.0,106.5,1.55,18.5,803.5,1046.32,765.82
2016,8,26,14,30,894.0,105.0,1.5,18.0,773.0,1035.72,761.0
2016,8,26,14,45,883.0,103.0,1.45,18.0,736.0,1017.69,750.13
2016,8,26,15,0,872.0,101.0,1.4,18.0,699.0,996.01,737.1
2016,8,26,15,15,858.0,98.5,1.3,17.5,656.5,978.67,727.55
2016,8,26,15,30,844.0,96.0,1.2,17.0,614.0,946.41,708.16
2016,8,26,15,45,825.5,92.5,1.2,17.0,567.0,905.72,683.56
2016,8,26,16,0,807.0,89.0,1.2,17.0,520.0,862.53,657.02
2016,8,26,16,15,782.0,85.5,1.15,16.5,470.0,811.44,625.09
2016,8,26,16,30,757.0,82.0,1.1,16.0,420.0,758.89,591.45
2016,8,26,16,45,722.5,77.0,1.1,16.0,367.5,695.88,548.88
2016,8,26,17,0,688.0,72.0,1.1,16.0,315.0,637.57,508.43
2016,8,26,17,15,638.5,66.0,1.1,15.5,263.0,563.72,455.46
2016,8,26,17,30,589.0,60.0,1.1,15.0,211.0,492.45,400.44
2016,8,26,17,45,513.5,51.5,1.1,14.5,161.0,405.36,329.88
2016,8,26,18,0,438.0,43.0,1.1,14.0,111.0,324.81,261.24
2016,8,26,18,15,318.5,31.0,1.05,13.5,70.5,226.03,172.58
2016,8,26,18,30,199.0,19.0,1.0,13.0,30.0,128.35,9.29
2016,8,26,18,45,99.5,9.5,1.0,12.5,15.0,46.69,0.0
2016,8,26,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,27,5,45,99.5,10.0,1.0,11.5,16.0,8.54,0.0
2016,8,27,6,0,199.0,20.0,1.0,12.0,32.0,16.48,0.45
2016,8,27,6,15,314.5,32.5,1.0,12.5,73.0,26.6,17.05
2016,8,27,6,30,430.0,45.0,1.0,13.0,114.0,36.49,26.63
2016,8,27,6,45,215.0,43.0,1.05,13.5,77.5,32.26,23.24
2016,8,27,7,0,0.0,41.0,1.1,14.0,41.0,33.87,24.8
2016,8,27,7,15,0.0,51.0,1.05,14.5,51.0,42.19,32.21
2016,8,27,7,30,0.0,61.0,1.0,15.0,61.0,50.52,39.49
2016,8,27,7,45,0.0,79.5,1.0,15.5,79.5,65.68,52.63
2016,8,27,8,0,0.0,98.0,1.0,16.0,98.0,80.09,64.89
2016,8,27,8,15,0.0,111.0,1.0,16.0,111.0,90.32,70.19
2016,8,27,8,30,0.0,124.0,1.0,16.0,124.0,100.85,78.6
2016,8,27,8,45,3.0,155.5,1.05,16.5,158.0,125.89,98.47
2016,8,27,9,0,6.0,187.0,1.1,17.0,192.0,151.62,118.55
2016,8,27,9,15,5.5,187.5,1.15,17.0,192.0,153.58,119.82
2016,8,27,9,30,5.0,188.0,1.2,17.0,192.0,155.21,120.91
2016,8,27,9,45,8.5,211.0,1.25,17.5,217.5,176.07,136.98
2016,8,27,10,0,12.0,234.0,1.3,18.0,243.0,197.66,153.44
2016,8,27,10,15,27.0,285.5,1.3,18.0,307.0,250.13,193.99
2016,8,27,10,30,42.0,337.0,1.3,18.0,371.0,305.64,236.17
2016,8,27,10,45,87.0,374.0,1.35,18.5,446.5,371.38,285.44
2016,8,27,11,0,132.0,411.0,1.4,19.0,522.0,449.2,342.62
2016,8,27,11,15,272.5,386.5,1.4,19.0,620.0,551.64,419.0
2016,8,27,11,30,413.0,362.0,1.4,19.0,718.0,666.7,502.17
2016,8,27,11,45,465.5,351.0,1.45,19.0,755.5,725.28,543.39
2016,8,27,12,0,518.0,340.0,1.5,19.0,793.0,785.63,585.85
2016,8,27,12,15,729.0,222.5,1.5,19.0,859.5,891.63,662.15
2016,8,27,12,30,940.0,105.0,1.5,19.0,926.0,978.81,718.15
2016,8,27,12,45,935.5,106.0,1.55,19.0,917.0,1002.27,733.1
2016,8,27,13,0,931.0,107.0,1.6,19.0,908.0,1021.82,746.44
2016,8,27,13,15,927.5,106.5,1.6,19.0,892.0,1036.83,756.26
2016,8,27,13,30,924.0,106.0,1.6,19.0,876.0,1047.83,763.7
2016,8,27,13,45,919.5,104.5,1.6,19.0,852.5,1052.7,767.44
2016,8,27,14,0,915.0,103.0,1.6,19.0,829.0,1053.49,768.83
2016,8,27,14,15,907.0,101.5,1.6,18.5,798.5,1046.68,767.03
2016,8,27,14,30,899.0,100.0,1.6,18.0,768.0,1035.9,762.92
2016,8,27,14,45,889.5,97.5,1.6,18.0,731.5,1018.59,753.31
2016,8,27,15,0,880.0,95.0,1.6,18.0,695.0,997.56,741.44
2016,8,27,15,15,866.5,92.5,1.6,17.5,653.0,969.07,726.1
2016,8,27,15,30,853.0,90.0,1.6,17.0,611.0,937.38,708.58
2016,8,27,15,45,836.5,86.5,1.6,17.0,564.5,908.91,691.78
2016,8,27,16,0,820.0,83.0,1.6,17.0,518.0,867.13,665.67
2016,8,27,16,15,795.5,79.5,1.6,16.5,467.5,816.02,633.96
2016,8,27,16,30,771.0,76.0,1.6,16.0,417.0,763.42,600.4
2016,8,27,16,45,739.0,71.5,1.6,16.0,365.0,702.47,558.64
2016,8,27,17,0,707.0,67.0,1.6,16.0,313.0,641.39,515.46
2016,8,27,17,15,658.5,61.0,1.6,15.5,261.0,571.41,464.67
2016,8,27,17,30,610.0,55.0,1.6,15.0,209.0,499.97,408.98
2016,8,27,17,45,536.5,47.5,1.65,14.5,159.5,414.42,338.85
2016,8,27,18,0,463.0,40.0,1.7,14.0,110.0,335.24,270.32
2016,8,27,18,15,339.5,28.5,1.7,13.5,69.0,233.89,177.06
2016,8,27,18,30,216.0,17.0,1.7,13.0,28.0,132.34,0.0
2016,8,27,18,45,108.0,8.5,1.7,12.5,14.0,49.07,0.0
2016,8,27,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,45,136.5,9.5,1.05,11.5,17.0,8.11,0.0
2016,8,28,6,0,273.0,19.0,1.0,12.0,34.0,15.77,0.0
2016,8,28,6,15,394.0,28.5,0.95,12.5,76.5,23.42,14.24
2016,8,28,6,30,515.0,38.0,0.9,13.0,119.0,31.01,21.78
2016,8,28,6,45,588.0,44.5,0.9,13.5,170.0,39.01,29.25
2016,8,28,7,0,661.0,51.0,0.9,14.0,221.0,44.24,34.06
2016,8,28,7,15,330.5,69.0,0.85,14.5,154.0,50.49,39.61
2016,8,28,7,30,0.0,87.0,0.8,15.0,87.0,70.66,57.28
2016,8,28,7,45,0.0,110.5,0.8,15.5,110.5,88.44,72.51
2016,8,28,8,0,0.0,134.0,0.8,16.0,134.0,105.91,87.19
2016,8,28,8,15,3.5,153.0,0.85,16.5,154.5,120.41,94.67
2016,8,28,8,30,7.0,172.0,0.9,17.0,175.0,136.4,106.89
2016,8,28,8,45,54.5,223.0,1.0,17.5,256.0,177.12,136.84
2016,8,28,9,0,102.0,274.0,1.1,18.0,337.0,229.77,175.98
2016,8,28,9,15,265.5,269.0,1.15,18.0,447.5,280.1,210.44
2016,8,28,9,30,429.0,264.0,1.2,18.0,558.0,356.17,267.04
2016,8,28,9,45,682.0,175.5,1.3,18.5,671.0,426.92,320.0
2016,8,28,10,0,935.0,87.0,1.4,19.0,784.0,521.13,392.34
2016,8,28,10,15,942.0,88.0,1.45,19.0,814.0,581.06,440.35
2016,8,28,10,30,949.0,89.0,1.5,19.0,844.0,639.69,486.08
2016,8,28,10,45,953.5,90.0,1.6,19.5,866.5,695.16,527.56
2016,8,28,11,0,958.0,91.0,1.7,20.0,889.0,748.58,566.37
2016,8,28,11,15,961.0,91.5,1.75,20.0,904.5,798.14,601.14
2016,8,28,11,30,964.0,92.0,1.8,20.0,920.0,845.04,632.56
2016,8,28,11,45,965.0,92.0,1.85,20.5,927.0,886.96,659.17
2016,8,28,12,0,966.0,92.0,1.9,21.0,934.0,925.66,683.43
2016,8,28,12,15,966.0,92.0,1.9,21.0,933.5,960.08,705.51
2016,8,28,12,30,966.0,92.0,1.9,21.0,933.0,990.91,725.2
2016,8,28,12,45,963.5,92.0,1.9,21.0,924.0,1015.63,740.98
2016,8,28,13,0,961.0,92.0,1.9,21.0,915.0,1036.39,754.34
2016,8,28,13,15,957.5,91.5,1.9,20.5,899.0,1051.59,765.74
2016,8,28,13,30,954.0,91.0,1.9,20.0,883.0,1062.66,774.73
2016,8,28,13,45,948.5,90.0,1.9,20.0,859.0,1067.0,778.16
2016,8,28,14,0,943.0,89.0,1.9,20.0,835.0,1067.14,779.17
2016,8,28,14,15,935.5,88.0,1.85,19.5,804.0,1061.1,777.19
2016,8,28,14,30,928.0,87.0,1.8,19.0,773.0,1050.99,772.8
2016,8,28,14,45,917.0,85.5,1.8,19.0,735.5,1032.81,762.66
2016,8,28,15,0,906.0,84.0,1.8,19.0,698.0,1010.86,750.23
2016,8,28,15,15,892.5,82.0,1.8,19.0,655.5,982.28,733.52
2016,8,28,15,30,879.0,80.0,1.8,19.0,613.0,950.42,714.63
2016,8,28,15,45,860.0,78.0,1.8,19.0,565.5,910.4,690.14
2016,8,28,16,0,841.0,76.0,1.8,19.0,518.0,867.93,663.72
2016,8,28,16,15,817.0,73.0,1.8,18.5,467.5,826.66,638.93
2016,8,28,16,30,793.0,70.0,1.8,18.0,417.0,774.34,605.65
2016,8,28,16,45,757.5,66.5,1.8,18.0,364.0,711.0,562.34
2016,8,28,17,0,722.0,63.0,1.8,18.0,311.0,647.77,517.74
2016,8,28,17,15,673.0,57.5,1.85,17.5,258.5,573.07,463.79
2016,8,28,17,30,624.0,52.0,1.9,17.0,206.0,500.69,407.9
2016,8,28,17,45,543.5,45.0,1.95,16.5,156.0,415.4,337.68
2016,8,28,18,0,463.0,38.0,2.0,16.0,106.0,332.76,266.26
2016,8,28,18,15,332.0,27.5,2.0,15.0,66.0,229.06,169.69
2016,8,28,18,30,201.0,17.0,2.0,14.0,26.0,124.0,0.0
2016,8,28,18,45,100.5,8.5,2.05,13.5,13.0,7.26,0.0
2016,8,28,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,7.5,2.35,12.5,7.5,6.4,0.0
2016,8,29,6,0,0.0,15.0,2.4,13.0,15.0,12.38,0.0
2016,8,29,6,15,12.0,33.5,2.45,13.5,35.5,26.85,16.89
2016,8,29,6,30,24.0,52.0,2.5,14.0,56.0,40.9,30.25
2016,8,29,6,45,34.5,73.0,2.55,14.5,80.5,56.35,44.38
2016,8,29,7,0,45.0,94.0,2.6,15.0,105.0,71.55,58.04
2016,8,29,7,15,52.0,115.0,2.6,15.0,131.0,86.47,71.29
2016,8,29,7,30,59.0,136.0,2.6,15.0,157.0,101.11,84.05
2016,8,29,7,45,78.0,160.5,2.65,15.5,192.5,117.62,98.03
2016,8,29,8,0,97.0,185.0,2.7,16.0,228.0,133.76,111.44
2016,8,29,8,15,210.5,198.0,2.7,16.5,306.0,143.26,111.11
2016,8,29,8,30,324.0,211.0,2.7,17.0,384.0,176.65,127.61
2016,8,29,8,45,596.0,145.5,2.7,17.5,497.0,199.38,131.73
2016,8,29,9,0,868.0,80.0,2.7,18.0,610.0,263.48,174.51
2016,8,29,9,15,881.5,82.0,2.7,18.0,652.0,326.29,230.21
2016,8,29,9,30,895.0,84.0,2.7,18.0,694.0,389.7,286.44
2016,8,29,9,45,912.0,82.0,2.75,18.0,732.0,451.53,340.46
2016,8,29,10,0,929.0,80.0,2.8,18.0,770.0,513.66,393.28
2016,8,29,10,15,936.0,81.0,2.8,18.0,800.0,573.15,442.4
2016,8,29,10,30,943.0,82.0,2.8,18.0,830.0,631.35,488.95
2016,8,29,10,45,948.0,83.0,2.8,18.5,853.0,686.73,531.0
2016,8,29,11,0,953.0,84.0,2.8,19.0,876.0,740.11,570.23
2016,8,29,11,15,721.0,209.0,2.8,19.0,814.5,738.84,565.92
2016,8,29,11,30,489.0,334.0,2.8,19.0,753.0,704.33,537.26
2016,8,29,11,45,467.0,343.5,2.85,19.0,746.5,722.47,550.65
2016,8,29,12,0,445.0,353.0,2.9,19.0,740.0,737.33,561.16
2016,8,29,12,15,306.0,393.5,2.95,19.0,659.5,661.99,504.94
2016,8,29,12,30,167.0,434.0,3.0,19.0,579.0,573.95,438.58
2016,8,29,12,45,192.5,427.5,3.05,19.0,593.5,602.0,460.65
2016,8,29,13,0,218.0,421.0,3.1,19.0,608.0,630.09,482.07
2016,8,29,13,15,380.0,360.5,3.15,19.0,678.0,755.9,577.15
2016,8,29,13,30,542.0,300.0,3.2,19.0,748.0,884.78,671.22
2016,8,29,13,45,722.5,202.5,3.25,19.0,782.0,982.62,741.75
2016,8,29,14,0,903.0,105.0,3.3,19.0,816.0,1045.32,784.39
2016,8,29,14,15,618.5,214.0,3.3,19.0,692.5,899.34,685.68
2016,8,29,14,30,334.0,323.0,3.3,19.0,569.0,701.17,540.35
2016,8,29,14,45,210.5,313.5,3.35,19.0,466.0,545.68,426.26
2016,8,29,15,0,87.0,304.0,3.4,19.0,363.0,392.28,308.35
2016,8,29,15,15,157.0,285.5,3.4,19.0,383.5,463.18,366.28
2016,8,29,15,30,227.0,267.0,3.4,19.0,404.0,509.42,404.35
2016,8,29,15,45,124.5,229.0,3.45,19.0,303.5,366.93,293.17
2016,8,29,16,0,22.0,191.0,3.5,19.0,203.0,194.34,154.32
2016,8,29,16,15,320.0,144.5,3.5,18.5,284.5,474.61,387.07
2016,8,29,16,30,618.0,98.0,3.5,18.0,366.0,667.22,539.42
2016,8,29,16,45,569.5,96.5,3.55,18.0,319.0,602.24,490.34
2016,8,29,17,0,521.0,95.0,3.6,18.0,272.0,538.37,441.57
2016,8,29,17,15,546.0,76.5,3.55,17.5,234.0,510.34,420.53
2016,8,29,17,30,571.0,58.0,3.5,17.0,196.0,477.72,393.73
2016,8,29,17,45,491.5,49.5,3.5,16.5,147.5,389.11,319.01
2016,8,29,18,0,412.0,41.0,3.5,16.0,99.0,307.49,247.09
2016,8,29,18,15,281.0,28.5,3.45,15.5,60.5,204.51,148.06
2016,8,29,18,30,150.0,16.0,3.4,15.0,22.0,79.77,0.0
2016,8,29,18,45,75.0,8.0,3.35,14.5,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,132.0,8.5,3.4,13.5,15.0,7.26,0.0
2016,8,30,6,0,264.0,17.0,3.4,14.0,30.0,14.08,0.0
2016,8,30,6,15,391.0,26.5,3.35,14.5,72.0,21.79,12.44
2016,8,30,6,30,518.0,36.0,3.3,15.0,114.0,32.06,22.37
2016,8,30,6,45,595.0,41.5,3.3,15.5,165.0,36.5,26.69
2016,8,30,7,0,672.0,47.0,3.3,16.0,216.0,41.01,30.85
2016,8,30,7,15,717.5,51.5,3.25,16.5,269.0,44.47,33.91
2016,8,30,7,30,763.0,56.0,3.2,17.0,322.0,47.9,36.82
2016,8,30,7,45,796.0,58.5,3.15,18.0,374.5,49.64,38.09
2016,8,30,8,0,829.0,61.0,3.1,19.0,427.0,58.3,45.33
2016,8,30,8,15,851.0,63.5,3.05,19.5,477.0,75.2,45.83
2016,8,30,8,30,873.0,66.0,3.0,20.0,527.0,137.34,73.31
2016,8,30,8,45,889.5,67.5,3.0,20.5,574.0,200.25,118.48
2016,8,30,9,0,906.0,69.0,3.0,21.0,621.0,264.59,172.25
2016,8,30,9,15,917.5,70.5,3.0,21.5,662.5,328.67,228.4
2016,8,30,9,30,929.0,72.0,3.0,22.0,704.0,393.04,284.59
2016,8,30,9,45,937.0,74.0,3.05,22.5,739.5,456.4,338.77
2016,8,30,10,0,945.0,76.0,3.1,23.0,775.0,519.11,390.65
2016,8,30,10,15,951.0,77.0,3.15,23.0,804.0,578.95,439.43
2016,8,30,10,30,957.0,78.0,3.2,23.0,833.0,637.34,485.62
2016,8,30,10,45,962.0,78.0,3.25,23.5,855.5,692.48,527.13
2016,8,30,11,0,967.0,78.0,3.3,24.0,878.0,745.54,565.87
2016,8,30,11,15,969.0,78.0,3.3,24.0,892.5,794.08,599.68
2016,8,30,11,30,971.0,78.0,3.3,24.0,907.0,839.81,630.52
2016,8,30,11,45,972.5,77.5,3.3,24.0,913.5,881.63,658.44
2016,8,30,12,0,974.0,77.0,3.3,24.0,920.0,920.2,684.0
2016,8,30,12,15,973.0,77.0,3.3,23.5,919.0,953.64,707.41
2016,8,30,12,30,972.0,77.0,3.3,23.0,918.0,983.37,728.42
2016,8,30,12,45,966.5,79.5,3.35,23.0,908.5,1007.69,744.87
2016,8,30,13,0,961.0,82.0,3.4,23.0,899.0,1027.97,758.79
2016,8,30,13,15,957.5,81.5,3.35,23.0,882.5,1042.83,768.5
2016,8,30,13,30,954.0,81.0,3.3,23.0,866.0,1053.56,775.64
2016,8,30,13,45,950.0,79.0,3.3,23.0,842.0,1057.92,779.21
2016,8,30,14,0,946.0,77.0,3.3,23.0,818.0,1058.05,780.24
2016,8,30,14,15,938.5,76.0,3.3,22.5,787.5,1051.61,778.67
2016,8,30,14,30,931.0,75.0,3.3,22.0,757.0,1041.1,774.61
2016,8,30,14,45,923.0,73.0,3.3,22.0,720.5,1024.89,765.43
2016,8,30,15,0,915.0,71.0,3.3,22.0,684.0,1004.83,753.81
2016,8,30,15,15,902.5,69.5,3.25,22.0,642.0,977.3,736.85
2016,8,30,15,30,890.0,68.0,3.2,22.0,600.0,946.43,717.68
2016,8,30,15,45,874.0,65.5,3.2,22.0,553.5,907.92,693.54
2016,8,30,16,0,858.0,63.0,3.2,22.0,507.0,866.75,667.31
2016,8,30,16,15,835.5,60.5,3.15,21.5,457.0,817.55,635.93
2016,8,30,16,30,813.0,58.0,3.1,21.0,407.0,766.79,602.74
2016,8,30,16,45,781.0,55.0,3.1,20.5,355.0,706.62,561.88
2016,8,30,17,0,749.0,52.0,3.1,20.0,303.0,653.64,524.96
2016,8,30,17,15,702.0,48.0,3.1,19.5,251.0,581.24,471.42
2016,8,30,17,30,655.0,44.0,3.1,19.0,199.0,511.03,416.44
2016,8,30,17,45,575.5,38.0,3.1,18.5,149.5,421.24,341.63
2016,8,30,18,0,496.0,32.0,3.1,18.0,100.0,338.11,268.49
2016,8,30,18,15,357.0,23.0,3.1,17.5,60.5,228.92,159.31
2016,8,30,18,30,218.0,14.0,3.1,17.0,21.0,107.84,0.0
2016,8,30,18,45,109.0,7.0,3.1,17.0,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
