Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,125.5,8.0,3.9,12.5,14.0,6.83,0.0
2016,8,31,6,0,251.0,16.0,4.0,13.0,28.0,13.21,0.0
2016,8,31,6,15,380.5,25.5,4.05,13.5,69.5,20.94,11.66
2016,8,31,6,30,510.0,35.0,4.1,14.0,111.0,31.16,21.64
2016,8,31,6,45,582.5,41.5,4.15,14.5,161.0,36.47,26.75
2016,8,31,7,0,655.0,48.0,4.2,15.0,211.0,41.78,31.64
2016,8,31,7,15,701.0,52.5,4.2,15.5,263.0,45.18,34.67
2016,8,31,7,30,747.0,57.0,4.2,16.0,315.0,48.56,37.56
2016,8,31,7,45,779.5,60.0,4.2,16.5,367.0,50.61,39.19
2016,8,31,8,0,812.0,63.0,4.2,17.0,419.0,59.48,46.75
2016,8,31,8,15,834.5,65.5,4.2,17.5,469.0,77.05,47.33
2016,8,31,8,30,857.0,68.0,4.2,18.0,519.0,138.3,75.22
2016,8,31,8,45,874.5,70.0,4.2,18.5,565.5,200.84,120.81
2016,8,31,9,0,892.0,72.0,4.2,19.0,612.0,264.96,175.04
2016,8,31,9,15,904.5,73.5,4.2,19.5,654.0,328.56,231.47
2016,8,31,9,30,917.0,75.0,4.2,20.0,696.0,392.58,288.1
2016,8,31,9,45,924.0,77.5,4.2,20.5,731.5,455.31,342.55
2016,8,31,10,0,931.0,80.0,4.2,21.0,767.0,517.3,394.63
2016,8,31,10,15,938.0,81.5,4.2,21.0,796.5,577.4,444.31
2016,8,31,10,30,945.0,83.0,4.2,21.0,826.0,636.21,491.48
2016,8,31,10,45,950.0,83.5,4.25,21.5,849.0,691.27,533.67
2016,8,31,11,0,955.0,84.0,4.3,22.0,872.0,744.3,573.12
2016,8,31,11,15,958.0,84.5,4.3,22.0,887.0,793.58,608.37
2016,8,31,11,30,961.0,85.0,4.3,22.0,902.0,840.19,640.56
2016,8,31,11,45,962.0,85.0,4.3,22.0,909.0,881.79,669.01
2016,8,31,12,0,963.0,85.0,4.3,22.0,916.0,920.15,695.09
2016,8,31,12,15,963.0,85.0,4.35,22.0,915.0,954.22,718.39
2016,8,31,12,30,963.0,85.0,4.4,22.0,914.0,984.68,739.25
2016,8,31,12,45,956.5,87.5,4.45,22.0,904.0,1007.88,755.18
2016,8,31,13,0,950.0,90.0,4.5,22.0,894.0,1027.01,768.73
2016,8,31,13,15,946.5,89.0,4.5,22.0,877.5,1041.22,778.66
2016,8,31,13,30,943.0,88.0,4.5,22.0,861.0,1051.31,785.99
2016,8,31,13,45,939.0,86.5,4.5,22.0,837.5,1056.19,790.02
2016,8,31,14,0,935.0,85.0,4.5,22.0,814.0,1056.92,791.47
2016,8,31,14,15,927.5,84.0,4.5,21.5,783.5,1050.53,789.92
2016,8,31,14,30,920.0,83.0,4.5,21.0,753.0,1040.12,785.84
2016,8,31,14,45,911.0,80.5,4.5,21.0,716.0,1022.45,775.42
2016,8,31,15,0,902.0,78.0,4.5,21.0,679.0,1000.98,762.54
2016,8,31,15,15,889.0,76.0,4.5,21.0,637.0,972.57,744.93
2016,8,31,15,30,876.0,74.0,4.5,21.0,595.0,940.89,725.03
2016,8,31,15,45,859.5,71.5,4.55,21.0,548.0,902.29,700.51
2016,8,31,16,0,843.0,69.0,4.6,21.0,501.0,861.1,673.85
2016,8,31,16,15,819.5,66.0,4.55,20.5,451.0,810.89,640.81
2016,8,31,16,30,796.0,63.0,4.5,20.0,401.0,767.6,612.19
2016,8,31,16,45,763.5,59.5,4.45,19.5,349.0,706.41,569.25
2016,8,31,17,0,731.0,56.0,4.4,19.0,297.0,645.17,524.89
2016,8,31,17,15,682.0,51.0,4.3,18.5,245.0,570.7,468.19
2016,8,31,17,30,633.0,46.0,4.2,18.0,193.0,498.65,410.1
2016,8,31,17,45,552.0,39.5,4.1,17.5,144.0,408.29,333.45
2016,8,31,18,0,471.0,33.0,4.0,17.0,95.0,330.73,263.34
2016,8,31,18,15,325.5,23.0,3.95,16.5,56.5,217.22,144.66
2016,8,31,18,30,180.0,13.0,3.9,16.0,18.0,90.11,0.0
2016,8,31,18,45,90.0,6.5,3.85,15.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,5,45,92.0,8.5,3.4,12.5,12.5,7.26,0.0
2016,9,1,6,0,184.0,17.0,3.4,13.0,25.0,14.08,0.0
2016,9,1,6,15,314.5,28.0,3.35,13.5,64.5,23.0,13.18
2016,9,1,6,30,445.0,39.0,3.3,14.0,104.0,31.78,22.16
2016,9,1,6,45,516.0,48.0,3.25,14.5,152.5,38.5,28.53
2016,9,1,7,0,587.0,57.0,3.2,15.0,201.0,45.07,34.57
2016,9,1,7,15,638.0,63.0,3.15,15.5,253.0,49.03,38.09
2016,9,1,7,30,689.0,69.0,3.1,16.0,305.0,52.93,41.43
2016,9,1,7,45,719.5,74.5,3.05,17.0,356.0,61.21,48.43
2016,9,1,8,0,750.0,80.0,3.0,18.0,407.0,64.64,51.05
2016,9,1,8,15,775.5,83.5,2.9,18.5,457.0,82.09,51.56
2016,9,1,8,30,801.0,87.0,2.8,19.0,507.0,141.47,79.43
2016,9,1,8,45,816.5,91.5,2.75,19.5,552.5,203.07,124.39
2016,9,1,9,0,832.0,96.0,2.7,20.0,598.0,266.23,177.15
2016,9,1,9,15,846.5,98.5,2.7,20.5,639.5,328.78,231.54
2016,9,1,9,30,861.0,101.0,2.7,21.0,681.0,395.05,288.51
2016,9,1,9,45,870.0,104.0,2.7,21.5,717.0,456.1,340.25
2016,9,1,10,0,879.0,107.0,2.7,22.0,753.0,516.71,389.94
2016,9,1,10,15,887.0,108.5,2.85,22.0,782.5,574.85,437.35
2016,9,1,10,30,895.0,110.0,3.0,22.0,812.0,631.89,482.63
2016,9,1,10,45,897.5,113.0,3.2,22.0,833.5,685.38,524.33
2016,9,1,11,0,900.0,116.0,3.4,22.0,855.0,736.77,563.61
2016,9,1,11,15,903.5,116.5,3.5,22.0,870.0,784.38,598.74
2016,9,1,11,30,907.0,117.0,3.6,22.0,885.0,829.51,630.12
2016,9,1,11,45,906.0,119.0,3.75,22.5,891.5,869.69,656.89
2016,9,1,12,0,905.0,121.0,3.9,23.0,898.0,906.72,681.37
2016,9,1,12,15,904.5,120.5,3.9,23.0,897.0,938.53,702.73
2016,9,1,12,30,904.0,120.0,3.9,23.0,896.0,966.89,721.76
2016,9,1,12,45,912.5,113.5,3.9,23.0,890.0,994.18,740.11
2016,9,1,13,0,921.0,107.0,3.9,23.0,884.0,1017.91,756.12
2016,9,1,13,15,917.0,106.5,3.95,23.0,867.5,1031.9,766.1
2016,9,1,13,30,913.0,106.0,4.0,23.0,851.0,1041.89,773.64
2016,9,1,13,45,905.5,106.0,4.1,23.0,826.5,1044.87,777.04
2016,9,1,14,0,898.0,106.0,4.2,23.0,802.0,1043.82,777.97
2016,9,1,14,15,889.0,104.0,4.3,22.5,771.0,1035.03,775.39
2016,9,1,14,30,880.0,102.0,4.4,22.0,740.0,1022.32,770.31
2016,9,1,14,45,866.0,101.5,4.5,22.0,702.5,1002.53,759.12
2016,9,1,15,0,852.0,101.0,4.6,22.0,665.0,991.07,753.97
2016,9,1,15,15,836.5,98.5,4.6,21.5,622.0,960.34,736.11
2016,9,1,15,30,821.0,96.0,4.6,21.0,579.0,926.5,716.03
2016,9,1,15,45,799.5,93.0,4.65,21.0,532.0,883.6,688.27
2016,9,1,16,0,778.0,90.0,4.7,21.0,485.0,838.44,658.5
2016,9,1,16,15,551.5,122.5,4.65,20.5,388.5,660.29,529.73
2016,9,1,16,30,325.0,155.0,4.6,20.0,292.0,463.47,377.38
2016,9,1,16,45,302.0,138.5,4.6,19.5,252.5,414.86,340.76
2016,9,1,17,0,279.0,122.0,4.6,19.0,213.0,367.14,303.21
2016,9,1,17,15,255.5,102.5,4.55,18.5,174.0,316.2,261.8
2016,9,1,17,30,232.0,83.0,4.5,18.0,135.0,266.61,220.04
2016,9,1,17,45,291.5,61.0,4.5,17.5,109.5,278.37,227.51
2016,9,1,18,0,351.0,39.0,4.5,17.0,84.0,270.72,215.12
2016,9,1,18,15,213.5,25.5,4.4,16.5,48.5,161.79,99.28
2016,9,1,18,30,76.0,12.0,4.3,16.0,13.0,43.54,0.0
2016,9,1,18,45,38.0,6.0,4.25,15.5,6.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,2,5,45,79.0,7.5,3.95,12.5,11.0,6.4,0.0
2016,9,2,6,0,158.0,15.0,4.0,13.0,22.0,12.8,0.0
2016,9,2,6,15,286.0,27.0,3.95,13.5,60.5,22.11,12.24
2016,9,2,6,30,414.0,39.0,3.9,14.0,99.0,31.72,22.06
2016,9,2,6,45,499.5,46.5,3.85,14.5,147.5,37.23,27.39
2016,9,2,7,0,585.0,54.0,3.8,15.0,196.0,42.74,32.48
2016,9,2,7,15,635.5,59.5,3.75,15.5,247.5,46.39,35.75
2016,9,2,7,30,686.0,65.0,3.7,16.0,299.0,54.45,42.78
2016,9,2,7,45,727.5,67.5,3.7,17.0,351.0,55.87,43.75
2016,9,2,8,0,769.0,70.0,3.7,18.0,403.0,57.37,44.73
2016,9,2,8,15,793.0,73.0,3.75,18.5,452.5,75.9,45.64
2016,9,2,8,30,817.0,76.0,3.8,19.0,502.0,135.83,74.12
2016,9,2,8,45,837.0,77.5,3.85,19.5,548.0,202.59,123.43
2016,9,2,9,0,857.0,79.0,3.9,20.0,594.0,264.79,175.78
2016,9,2,9,15,870.5,81.0,3.9,20.5,635.0,327.11,230.7
2016,9,2,9,30,884.0,83.0,3.9,21.0,676.0,390.02,285.9
2016,9,2,9,45,892.5,85.0,3.95,21.5,711.5,451.15,338.62
2016,9,2,10,0,901.0,87.0,4.0,22.0,747.0,511.74,389.24
2016,9,2,10,15,908.5,88.5,4.0,22.0,776.5,570.55,437.56
2016,9,2,10,30,916.0,90.0,4.0,22.0,806.0,628.17,483.5
2016,9,2,10,45,924.0,89.5,4.0,22.5,829.0,682.85,525.02
2016,9,2,11,0,932.0,89.0,4.0,23.0,852.0,735.82,564.04
2016,9,2,11,15,935.5,89.5,4.0,23.0,867.5,784.45,598.69
2016,9,2,11,30,939.0,90.0,4.0,23.0,883.0,830.51,630.33
2016,9,2,11,45,943.0,89.0,4.05,23.5,890.5,872.73,658.03
2016,9,2,12,0,947.0,88.0,4.1,24.0,898.0,911.96,683.43
2016,9,2,12,15,947.0,88.0,4.15,24.0,897.5,945.46,706.16
2016,9,2,12,30,947.0,88.0,4.2,24.0,897.0,975.39,726.5
2016,9,2,12,45,742.0,200.5,4.3,24.0,830.5,941.44,704.08
2016,9,2,13,0,537.0,313.0,4.4,24.0,764.0,869.99,652.03
2016,9,2,13,15,731.0,203.5,4.5,23.5,804.5,971.93,728.84
2016,9,2,13,30,925.0,94.0,4.6,23.0,845.0,1041.73,778.26
2016,9,2,13,45,920.0,92.5,4.7,23.0,821.5,1045.38,781.97
2016,9,2,14,0,915.0,91.0,4.8,23.0,798.0,1044.93,783.57
2016,9,2,14,15,907.5,90.0,4.85,23.0,768.0,1038.47,780.83
2016,9,2,14,30,900.0,89.0,4.9,23.0,738.0,1028.05,775.58
2016,9,2,14,45,887.0,88.5,4.95,23.0,700.5,1008.84,764.47
2016,9,2,15,0,874.0,88.0,5.0,23.0,663.0,986.07,751.0
2016,9,2,15,15,860.0,86.0,5.0,22.5,621.0,957.14,734.35
2016,9,2,15,30,846.0,84.0,5.0,22.0,579.0,925.09,715.4
2016,9,2,15,45,822.5,82.5,5.05,21.5,531.5,892.1,695.91
2016,9,2,16,0,799.0,81.0,5.1,21.0,484.0,846.37,666.84
2016,9,2,16,15,772.5,77.5,5.05,20.5,434.0,793.66,631.49
2016,9,2,16,30,746.0,74.0,5.0,20.0,384.0,739.71,594.39
2016,9,2,16,45,706.5,70.0,5.0,19.5,332.0,673.89,547.35
2016,9,2,17,0,667.0,66.0,5.0,19.0,280.0,613.49,502.86
2016,9,2,17,15,611.0,60.0,4.9,18.5,228.5,535.81,442.48
2016,9,2,17,30,555.0,54.0,4.8,18.0,177.0,461.48,380.65
2016,9,2,17,45,465.0,45.0,4.7,17.5,129.5,366.91,299.67
2016,9,2,18,0,375.0,36.0,4.6,17.0,82.0,280.78,221.94
2016,9,2,18,15,187.5,24.0,4.5,16.5,47.0,144.23,78.25
2016,9,2,18,30,0.0,12.0,4.4,16.0,12.0,10.24,0.0
2016,9,2,18,45,0.0,6.0,4.35,15.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,5,45,55.5,7.5,3.6,10.5,9.5,0.0,0.0
2016,9,3,6,0,111.0,15.0,3.6,11.0,19.0,12.8,0.0
2016,9,3,6,15,233.5,29.5,3.55,11.5,56.5,24.29,13.87
2016,9,3,6,30,356.0,44.0,3.5,12.0,94.0,35.95,25.91
2016,9,3,6,45,440.0,54.0,3.5,12.5,142.0,43.26,32.97
2016,9,3,7,0,524.0,64.0,3.5,13.0,190.0,50.45,39.65
2016,9,3,7,15,577.5,71.5,3.4,13.5,241.0,55.27,43.99
2016,9,3,7,30,631.0,79.0,3.3,14.0,292.0,59.99,48.07
2016,9,3,7,45,671.5,84.0,3.25,15.0,344.0,62.62,50.08
2016,9,3,8,0,712.0,89.0,3.2,16.0,396.0,65.21,51.99
2016,9,3,8,15,739.0,93.0,3.1,16.5,445.5,84.12,53.18
2016,9,3,8,30,766.0,97.0,3.0,17.0,495.0,147.86,86.43
2016,9,3,8,45,727.5,116.0,2.9,17.5,521.0,204.41,130.43
2016,9,3,9,0,689.0,135.0,2.8,18.0,547.0,261.53,180.52
2016,9,3,9,15,765.0,122.0,2.8,18.5,608.5,326.37,234.26
2016,9,3,9,30,841.0,109.0,2.8,19.0,670.0,394.35,291.17
2016,9,3,9,45,871.5,101.5,2.8,19.5,710.5,457.32,344.45
2016,9,3,10,0,902.0,94.0,2.8,20.0,751.0,519.53,395.73
2016,9,3,10,15,909.5,95.5,2.85,20.0,781.0,578.54,443.98
2016,9,3,10,30,917.0,97.0,2.9,20.0,811.0,636.35,489.85
2016,9,3,10,45,921.5,98.5,3.0,20.5,833.5,690.77,531.16
2016,9,3,11,0,926.0,100.0,3.1,21.0,856.0,743.19,569.84
2016,9,3,11,15,929.5,101.0,3.2,21.0,871.0,792.18,605.26
2016,9,3,11,30,933.0,102.0,3.3,21.0,886.0,838.63,637.51
2016,9,3,11,45,933.0,103.0,3.4,21.0,893.0,879.44,665.69
2016,9,3,12,0,933.0,104.0,3.5,21.0,900.0,917.06,691.63
2016,9,3,12,15,933.5,104.0,3.6,21.0,899.5,950.78,714.9
2016,9,3,12,30,934.0,104.0,3.7,21.0,899.0,981.02,735.85
2016,9,3,12,45,925.5,108.0,3.85,21.0,889.0,1003.19,751.79
2016,9,3,13,0,917.0,112.0,4.0,21.0,879.0,1021.35,765.21
2016,9,3,13,15,914.0,111.5,4.05,21.0,863.0,1036.21,775.91
2016,9,3,13,30,911.0,111.0,4.1,21.0,847.0,1047.09,784.12
2016,9,3,13,45,907.5,108.5,4.2,21.0,824.0,1051.29,788.37
2016,9,3,14,0,904.0,106.0,4.3,21.0,801.0,1051.41,790.1
2016,9,3,14,15,896.5,104.5,4.35,20.5,770.5,1044.53,788.49
2016,9,3,14,30,889.0,103.0,4.4,20.0,740.0,1033.72,784.39
2016,9,3,14,45,877.5,101.0,4.5,20.0,702.5,1014.47,773.72
2016,9,3,15,0,866.0,99.0,4.6,20.0,665.0,991.61,760.71
2016,9,3,15,15,851.5,96.5,4.7,19.5,622.5,973.15,752.22
2016,9,3,15,30,837.0,94.0,4.8,19.0,580.0,939.77,733.04
2016,9,3,15,45,813.0,92.0,4.9,19.0,532.0,895.18,704.15
2016,9,3,16,0,789.0,90.0,5.0,19.0,484.0,848.4,673.19
2016,9,3,16,15,761.0,86.0,4.95,18.5,433.0,793.89,636.27
2016,9,3,16,30,733.0,82.0,4.9,18.0,382.0,743.34,601.47
2016,9,3,16,45,690.5,77.0,4.9,17.5,329.5,674.56,551.81
2016,9,3,17,0,648.0,72.0,4.9,17.0,277.0,606.76,501.16
2016,9,3,17,15,588.0,65.0,4.85,16.5,225.0,525.63,437.19
2016,9,3,17,30,528.0,58.0,4.8,16.0,173.0,448.17,372.25
2016,9,3,17,45,425.0,48.5,4.8,15.5,124.5,346.2,284.5
2016,9,3,18,0,322.0,39.0,4.8,15.0,76.0,253.6,200.62
2016,9,3,18,15,161.0,19.5,4.7,14.5,38.0,125.81,55.76
2016,9,3,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,5,45,54.0,7.5,3.8,10.5,9.5,0.0,0.0
2016,9,4,6,0,108.0,15.0,3.8,11.0,19.0,12.8,0.0
2016,9,4,6,15,240.5,29.0,3.75,11.5,57.0,23.94,13.27
2016,9,4,6,30,373.0,43.0,3.7,12.0,95.0,35.23,25.23
2016,9,4,6,45,470.5,51.5,3.7,12.5,145.0,41.4,31.28
2016,9,4,7,0,568.0,60.0,3.7,13.0,195.0,47.57,37.06
2016,9,4,7,15,622.5,66.5,3.65,13.5,247.5,51.8,40.89
2016,9,4,7,30,677.0,73.0,3.6,14.0,300.0,55.98,44.51
2016,9,4,7,45,723.5,76.0,3.6,14.5,354.0,62.67,50.25
2016,9,4,8,0,770.0,79.0,3.6,15.0,408.0,64.34,51.45
2016,9,4,8,15,795.5,82.5,3.55,15.5,458.5,85.15,52.84
2016,9,4,8,30,821.0,86.0,3.5,16.0,509.0,146.08,82.98
2016,9,4,8,45,845.5,87.0,3.5,17.0,557.5,207.95,128.63
2016,9,4,9,0,870.0,88.0,3.5,18.0,606.0,277.12,186.6
2016,9,4,9,15,884.0,90.0,3.5,18.0,648.0,340.74,243.29
2016,9,4,9,30,898.0,92.0,3.5,18.0,690.0,404.95,300.39
2016,9,4,9,45,910.0,93.0,3.5,18.5,726.5,467.82,354.67
2016,9,4,10,0,922.0,94.0,3.5,19.0,763.0,530.48,407.01
2016,9,4,10,15,929.0,95.0,3.6,19.0,792.5,589.95,456.26
2016,9,4,10,30,936.0,96.0,3.7,19.0,822.0,648.1,503.08
2016,9,4,10,45,941.0,97.0,3.8,19.5,844.5,703.38,545.48
2016,9,4,11,0,946.0,98.0,3.9,20.0,867.0,756.63,585.19
2016,9,4,11,15,948.5,99.0,3.95,20.0,881.5,805.77,620.71
2016,9,4,11,30,951.0,100.0,4.0,20.0,896.0,852.21,653.02
2016,9,4,11,45,951.0,101.0,4.1,20.5,902.5,893.69,680.62
2016,9,4,12,0,951.0,102.0,4.2,21.0,909.0,931.9,705.79
2016,9,4,12,15,950.5,101.5,4.25,21.0,907.5,964.74,728.28
2016,9,4,12,30,950.0,101.0,4.3,21.0,906.0,993.93,748.32
2016,9,4,12,45,946.0,101.5,4.35,21.0,896.5,1017.07,764.34
2016,9,4,13,0,942.0,102.0,4.4,21.0,887.0,1036.22,777.8
2016,9,4,13,15,938.0,101.5,4.4,21.0,869.5,1050.26,787.66
2016,9,4,13,30,934.0,101.0,4.4,21.0,852.0,1060.2,794.95
2016,9,4,13,45,926.5,100.5,4.45,21.0,827.0,1062.48,797.55
2016,9,4,14,0,919.0,100.0,4.5,21.0,802.0,1060.63,797.84
2016,9,4,14,15,910.5,98.5,4.5,20.5,770.5,1052.54,795.2
2016,9,4,14,30,902.0,97.0,4.5,20.0,739.0,1040.47,790.02
2016,9,4,14,45,888.0,96.0,4.55,20.0,700.5,1019.58,777.87
2016,9,4,15,0,874.0,95.0,4.6,20.0,662.0,995.13,763.34
2016,9,4,15,15,858.5,92.5,4.6,19.5,618.5,975.27,753.07
2016,9,4,15,30,843.0,90.0,4.6,19.0,575.0,940.69,732.36
2016,9,4,15,45,818.5,88.0,4.65,19.0,526.5,895.43,702.81
2016,9,4,16,0,794.0,86.0,4.7,19.0,478.0,848.02,671.27
2016,9,4,16,15,765.0,82.0,4.75,18.5,427.0,792.45,634.31
2016,9,4,16,30,736.0,78.0,4.8,18.0,376.0,735.78,595.46
2016,9,4,16,45,691.0,73.5,4.85,18.0,323.0,670.25,547.39
2016,9,4,17,0,646.0,69.0,4.9,18.0,270.0,601.26,494.98
2016,9,4,17,15,585.0,62.0,4.8,17.0,218.5,519.58,431.39
2016,9,4,17,30,524.0,55.0,4.7,16.0,167.0,441.79,366.68
2016,9,4,17,45,422.0,45.5,4.65,15.5,119.5,340.91,279.56
2016,9,4,18,0,320.0,36.0,4.6,15.0,72.0,249.67,195.86
2016,9,4,18,15,160.0,18.0,4.5,14.5,36.0,121.76,35.99
2016,9,4,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,65.5,6.5,2.15,11.5,8.5,0.0,0.0
2016,9,5,6,0,131.0,13.0,2.2,12.0,17.0,11.1,0.0
2016,9,5,6,15,262.5,26.0,2.15,12.5,54.5,21.38,10.86
2016,9,5,6,30,394.0,39.0,2.1,13.0,92.0,31.88,22.17
2016,9,5,6,45,475.0,48.5,2.1,14.0,140.0,38.97,28.94
2016,9,5,7,0,556.0,58.0,2.1,15.0,188.0,45.94,35.31
2016,9,5,7,15,609.5,64.5,2.0,15.5,239.5,50.21,39.15
2016,9,5,7,30,663.0,71.0,1.9,16.0,291.0,54.42,42.78
2016,9,5,7,45,699.5,76.0,1.8,17.0,342.5,57.28,45.01
2016,9,5,8,0,736.0,81.0,1.7,18.0,394.0,65.54,51.88
2016,9,5,8,15,762.5,85.0,1.7,18.5,444.0,86.93,53.66
2016,9,5,8,30,789.0,89.0,1.7,19.0,494.0,146.26,83.11
2016,9,5,8,45,809.0,92.5,1.7,19.5,540.5,207.34,128.02
2016,9,5,9,0,829.0,96.0,1.7,20.0,587.0,270.53,180.6
2016,9,5,9,15,844.0,98.5,1.75,20.0,628.5,333.25,235.25
2016,9,5,9,30,859.0,101.0,1.8,20.0,670.0,396.86,290.39
2016,9,5,9,45,877.0,100.0,1.85,20.5,708.0,461.04,344.08
2016,9,5,10,0,895.0,99.0,1.9,21.0,746.0,523.1,394.51
2016,9,5,10,15,903.5,100.5,1.95,21.0,776.0,582.36,442.03
2016,9,5,10,30,912.0,102.0,2.0,21.0,806.0,640.54,487.26
2016,9,5,10,45,916.0,103.5,2.1,21.5,828.0,694.45,527.45
2016,9,5,11,0,920.0,105.0,2.2,22.0,850.0,746.32,565.03
2016,9,5,11,15,923.5,106.0,2.25,22.0,865.0,795.08,599.38
2016,9,5,11,30,927.0,107.0,2.3,22.0,880.0,841.3,630.52
2016,9,5,11,45,927.0,108.5,2.4,22.5,887.0,882.36,657.13
2016,9,5,12,0,927.0,110.0,2.5,23.0,894.0,920.25,681.47
2016,9,5,12,15,926.5,110.0,2.6,23.0,893.0,952.88,703.58
2016,9,5,12,30,926.0,110.0,2.7,23.0,892.0,981.97,723.44
2016,9,5,12,45,919.0,112.0,2.8,23.0,881.5,1003.27,738.28
2016,9,5,13,0,912.0,114.0,2.9,23.0,871.0,1020.58,750.7
2016,9,5,13,15,908.0,113.5,3.0,23.0,853.5,1034.23,760.9
2016,9,5,13,30,904.0,113.0,3.1,23.0,836.0,1043.9,768.68
2016,9,5,13,45,897.0,112.0,3.25,23.0,811.5,1045.99,772.12
2016,9,5,14,0,890.0,111.0,3.4,23.0,787.0,1044.05,773.09
2016,9,5,14,15,881.0,109.0,3.45,23.0,755.5,1034.98,768.7
2016,9,5,14,30,872.0,107.0,3.5,23.0,724.0,1022.03,761.92
2016,9,5,14,45,859.5,105.0,3.55,23.0,686.5,1014.02,758.59
2016,9,5,15,0,847.0,103.0,3.6,23.0,649.0,989.95,744.53
2016,9,5,15,15,831.0,100.0,3.6,22.5,606.0,957.82,726.17
2016,9,5,15,30,815.0,97.0,3.6,22.0,563.0,922.62,705.55
2016,9,5,15,45,792.5,93.5,3.6,22.0,515.0,877.94,676.71
2016,9,5,16,0,770.0,90.0,3.6,22.0,467.0,831.1,645.97
2016,9,5,16,15,740.0,86.0,3.65,21.5,416.5,775.28,609.58
2016,9,5,16,30,710.0,82.0,3.7,21.0,366.0,723.95,575.46
2016,9,5,16,45,666.0,76.5,3.75,20.5,313.5,654.14,526.17
2016,9,5,17,0,622.0,71.0,3.8,20.0,261.0,585.54,475.89
2016,9,5,17,15,560.0,63.5,3.75,19.0,210.0,503.55,412.82
2016,9,5,17,30,498.0,56.0,3.7,18.0,159.0,425.56,348.88
2016,9,5,17,45,399.5,45.5,3.7,17.5,113.0,326.97,264.72
2016,9,5,18,0,301.0,35.0,3.7,17.0,67.0,237.92,182.85
2016,9,5,18,15,150.5,17.5,3.6,16.5,33.5,114.73,8.29
2016,9,5,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,54.5,6.0,2.15,13.5,7.5,0.0,0.0
2016,9,6,6,0,109.0,12.0,2.1,14.0,15.0,10.24,0.0
2016,9,6,6,15,237.5,25.5,2.05,14.5,51.0,20.95,10.0
2016,9,6,6,30,366.0,39.0,2.0,15.0,87.0,31.86,21.9
2016,9,6,6,45,449.0,48.5,1.95,16.0,134.5,38.91,28.61
2016,9,6,7,0,532.0,58.0,1.9,17.0,182.0,45.86,34.93
2016,9,6,7,15,586.0,65.5,1.9,17.5,233.0,50.87,39.4
2016,9,6,7,30,640.0,73.0,1.9,18.0,284.0,55.78,43.62
2016,9,6,7,45,681.0,77.5,1.9,19.0,335.5,58.23,45.48
2016,9,6,8,0,722.0,82.0,1.9,20.0,387.0,60.67,47.26
2016,9,6,8,15,748.5,86.0,1.85,20.5,436.0,88.23,54.05
2016,9,6,8,30,775.0,90.0,1.8,21.0,485.0,146.72,83.26
2016,9,6,8,45,799.5,91.5,1.8,21.5,532.0,206.15,126.6
2016,9,6,9,0,824.0,93.0,1.8,22.0,579.0,268.21,177.86
2016,9,6,9,15,839.0,95.5,1.8,22.5,620.0,330.6,231.43
2016,9,6,9,30,854.0,98.0,1.8,23.0,661.0,396.51,287.14
2016,9,6,9,45,870.0,97.5,1.85,23.5,698.0,457.33,337.75
2016,9,6,10,0,886.0,97.0,1.9,24.0,735.0,518.4,386.91
2016,9,6,10,15,894.0,98.5,1.95,24.0,764.5,576.86,433.32
2016,9,6,10,30,902.0,100.0,2.0,24.0,794.0,634.18,477.46
2016,9,6,10,45,910.0,100.0,2.1,24.0,817.0,688.77,518.72
2016,9,6,11,0,918.0,100.0,2.2,24.0,840.0,741.67,557.82
2016,9,6,11,15,922.0,100.5,2.3,24.0,855.0,790.14,591.89
2016,9,6,11,30,926.0,101.0,2.4,24.0,870.0,836.08,623.07
2016,9,6,11,45,929.5,100.0,2.55,24.5,878.0,877.44,650.12
2016,9,6,12,0,933.0,99.0,2.7,25.0,886.0,915.78,675.03
2016,9,6,12,15,933.0,99.0,2.85,25.0,885.0,948.8,697.7
2016,9,6,12,30,933.0,99.0,3.0,25.0,884.0,978.29,718.12
2016,9,6,12,45,931.0,99.0,3.15,25.0,875.0,1002.2,734.99
2016,9,6,13,0,929.0,99.0,3.3,25.0,866.0,1022.26,749.49
2016,9,6,13,15,925.0,98.5,3.4,25.0,849.0,1035.85,759.54
2016,9,6,13,30,921.0,98.0,3.5,25.0,832.0,1045.4,767.14
2016,9,6,13,45,916.5,96.0,3.6,25.0,808.0,1048.69,770.85
2016,9,6,14,0,912.0,94.0,3.7,25.0,784.0,1047.87,772.06
2016,9,6,14,15,903.5,92.5,3.7,24.5,752.5,1039.49,769.26
2016,9,6,14,30,895.0,91.0,3.7,24.0,721.0,1027.15,764.02
2016,9,6,14,45,885.0,89.0,3.75,24.0,684.0,1008.88,753.81
2016,9,6,15,0,875.0,87.0,3.8,24.0,647.0,986.95,741.24
2016,9,6,15,15,860.0,84.5,3.8,24.0,604.0,956.04,722.27
2016,9,6,15,30,845.0,82.0,3.8,24.0,561.0,922.05,701.16
2016,9,6,15,45,825.0,79.0,3.8,24.0,514.0,890.05,681.28
2016,9,6,16,0,805.0,76.0,3.8,24.0,467.0,845.18,652.09
2016,9,6,16,15,777.0,72.5,3.8,23.5,416.0,790.69,616.77
2016,9,6,16,30,749.0,69.0,3.8,23.0,365.0,735.08,579.67
2016,9,6,16,45,709.0,64.5,3.8,22.5,313.0,667.98,532.7
2016,9,6,17,0,669.0,60.0,3.8,22.0,261.0,601.55,484.4
2016,9,6,17,15,608.5,54.0,3.75,21.0,210.0,525.26,426.85
2016,9,6,17,30,548.0,48.0,3.7,20.0,159.0,448.35,364.22
2016,9,6,17,45,448.5,39.0,3.7,19.5,112.5,348.9,279.67
2016,9,6,18,0,349.0,30.0,3.7,19.0,66.0,259.43,195.42
2016,9,6,18,15,174.5,15.0,3.65,18.5,33.0,121.8,0.0
2016,9,6,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,5,45,53.5,5.5,1.5,14.5,7.0,0.0,0.0
2016,9,7,6,0,107.0,11.0,1.5,15.0,14.0,9.39,0.0
2016,9,7,6,15,238.5,24.5,1.5,15.5,50.0,20.13,8.87
2016,9,7,6,30,370.0,38.0,1.5,16.0,86.0,31.08,21.09
2016,9,7,6,45,456.0,47.5,1.5,17.0,133.5,38.19,27.83
2016,9,7,7,0,542.0,57.0,1.5,18.0,181.0,45.19,34.19
2016,9,7,7,15,596.5,63.5,1.45,18.5,232.0,49.47,38.01
2016,9,7,7,30,651.0,70.0,1.4,19.0,283.0,53.7,41.62
2016,9,7,7,45,691.0,75.0,1.4,20.0,335.0,56.6,43.88
2016,9,7,8,0,731.0,80.0,1.4,21.0,387.0,64.86,50.68
2016,9,7,8,15,758.0,84.0,1.35,21.5,436.0,88.14,53.06
2016,9,7,8,30,785.0,88.0,1.3,22.0,485.0,147.36,82.82
2016,9,7,8,45,806.5,90.5,1.3,22.5,531.5,207.75,126.89
2016,9,7,9,0,828.0,93.0,1.3,23.0,578.0,270.41,178.39
2016,9,7,9,15,843.0,95.5,1.35,23.5,619.5,333.1,231.79
2016,9,7,9,30,858.0,98.0,1.4,24.0,661.0,399.23,287.21
2016,9,7,9,45,865.5,101.5,1.45,24.5,696.0,460.02,337.34
2016,9,7,10,0,873.0,105.0,1.5,25.0,731.0,520.19,385.25
2016,9,7,10,15,881.0,106.5,1.55,25.0,760.5,578.06,430.61
2016,9,7,10,30,889.0,108.0,1.6,25.0,790.0,634.81,473.76
2016,9,7,10,45,896.0,108.5,1.65,25.5,812.5,688.66,512.65
2016,9,7,11,0,903.0,109.0,1.7,26.0,835.0,740.76,549.16
2016,9,7,11,15,906.5,110.0,1.75,26.0,849.5,788.75,582.19
2016,9,7,11,30,910.0,111.0,1.8,26.0,864.0,834.23,612.1
2016,9,7,11,45,912.0,111.0,1.9,26.0,871.0,874.81,639.09
2016,9,7,12,0,914.0,111.0,2.0,26.0,878.0,912.36,664.07
2016,9,7,12,15,913.5,111.0,2.05,26.0,876.5,944.47,684.99
2016,9,7,12,30,913.0,111.0,2.1,26.0,875.0,973.07,703.72
2016,9,7,12,45,892.5,121.0,2.2,26.0,861.0,989.2,715.1
2016,9,7,13,0,872.0,131.0,2.3,26.0,847.0,1000.91,723.89
2016,9,7,13,15,867.5,130.0,2.35,26.0,830.0,1013.0,732.58
2016,9,7,13,30,863.0,129.0,2.4,26.0,813.0,1034.63,747.5
2016,9,7,13,45,855.5,127.5,2.45,26.0,788.5,1035.54,749.24
2016,9,7,14,0,848.0,126.0,2.5,26.0,764.0,1032.44,748.79
2016,9,7,14,15,838.0,124.0,2.5,25.5,732.5,1022.28,744.94
2016,9,7,14,30,828.0,122.0,2.5,25.0,701.0,1008.28,738.78
2016,9,7,14,45,815.0,119.0,2.55,25.0,663.5,986.41,726.64
2016,9,7,15,0,802.0,116.0,2.6,25.0,626.0,961.05,712.27
2016,9,7,15,15,784.0,113.0,2.6,24.5,583.0,927.52,693.32
2016,9,7,15,30,766.0,110.0,2.6,24.0,540.0,891.11,672.26
2016,9,7,15,45,742.5,105.5,2.6,24.0,493.0,851.6,647.49
2016,9,7,16,0,719.0,101.0,2.6,24.0,446.0,804.02,616.75
2016,9,7,16,15,686.5,95.5,2.55,23.5,396.0,745.84,578.72
2016,9,7,16,30,654.0,90.0,2.5,23.0,346.0,687.14,539.28
2016,9,7,16,45,611.0,83.0,2.45,23.0,295.0,618.21,489.96
2016,9,7,17,0,568.0,76.0,2.4,23.0,244.0,550.54,439.89
2016,9,7,17,15,501.0,67.5,2.3,22.0,194.0,466.03,375.05
2016,9,7,17,30,434.0,59.0,2.2,21.0,144.0,385.97,310.39
2016,9,7,17,45,335.5,46.0,2.15,20.0,100.0,288.01,228.58
2016,9,7,18,0,237.0,33.0,2.1,19.0,56.0,201.17,147.57
2016,9,7,18,15,118.5,16.5,2.05,18.5,28.0,92.76,0.0
2016,9,7,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.0,12.5,6.0,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.0,13.0,12.0,9.39,0.0
2016,9,8,6,15,191.0,26.0,0.9,13.0,46.5,20.23,8.5
2016,9,8,6,30,320.0,41.0,0.8,13.0,81.0,33.66,23.58
2016,9,8,6,45,409.5,51.0,0.75,13.5,127.5,41.02,30.77
2016,9,8,7,0,499.0,61.0,0.7,14.0,174.0,48.28,37.54
2016,9,8,7,15,556.0,69.0,0.65,14.5,224.5,53.57,42.32
2016,9,8,7,30,613.0,77.0,0.6,15.0,275.0,58.75,46.82
2016,9,8,7,45,654.0,82.0,0.55,15.5,326.5,61.4,48.96
2016,9,8,8,0,695.0,87.0,0.5,16.0,378.0,64.03,51.01
2016,9,8,8,15,723.5,91.5,0.5,16.5,427.0,87.81,53.99
2016,9,8,8,30,752.0,96.0,0.5,17.0,476.0,151.27,88.64
2016,9,8,8,45,773.0,100.0,0.5,18.0,521.5,210.75,132.32
2016,9,8,9,0,794.0,104.0,0.5,19.0,567.0,272.51,182.85
2016,9,8,9,15,810.0,106.5,0.5,19.0,608.0,333.55,234.99
2016,9,8,9,30,826.0,109.0,0.5,19.0,649.0,395.64,287.44
2016,9,8,9,45,842.0,109.5,0.5,19.5,686.0,456.79,337.17
2016,9,8,10,0,858.0,110.0,0.5,20.0,723.0,518.41,385.35
2016,9,8,10,15,866.5,111.5,0.55,20.0,752.0,575.78,429.99
2016,9,8,10,30,875.0,113.0,0.6,20.0,781.0,632.12,472.49
2016,9,8,10,45,880.0,115.0,0.65,20.5,803.0,685.34,510.61
2016,9,8,11,0,885.0,117.0,0.7,21.0,825.0,736.71,546.29
2016,9,8,11,15,889.0,117.5,0.75,21.0,839.5,783.87,578.77
2016,9,8,11,30,893.0,118.0,0.8,21.0,854.0,828.61,608.01
2016,9,8,11,45,895.0,118.0,0.85,21.5,861.0,868.6,632.78
2016,9,8,12,0,897.0,118.0,0.9,22.0,868.0,905.6,655.48
2016,9,8,12,15,897.0,118.0,0.95,22.0,866.5,937.66,676.22
2016,9,8,12,30,897.0,118.0,1.0,22.0,865.0,966.3,694.87
2016,9,8,12,45,883.5,123.5,1.1,22.0,852.5,984.11,707.74
2016,9,8,13,0,870.0,129.0,1.2,22.0,840.0,997.83,718.29
2016,9,8,13,15,865.0,128.0,1.2,22.0,823.0,1009.27,725.82
2016,9,8,13,30,860.0,127.0,1.2,22.0,806.0,1030.13,739.4
2016,9,8,13,45,854.5,125.0,1.3,22.0,782.0,1032.36,743.17
2016,9,8,14,0,849.0,123.0,1.4,22.0,758.0,1030.6,744.78
2016,9,8,14,15,839.0,121.0,1.45,21.5,726.5,1020.32,741.74
2016,9,8,14,30,829.0,119.0,1.5,21.0,695.0,1006.2,736.43
2016,9,8,14,45,817.5,115.5,1.6,21.0,657.5,985.14,726.04
2016,9,8,15,0,806.0,112.0,1.7,21.0,620.0,960.55,713.31
2016,9,8,15,15,788.0,108.5,1.75,20.5,577.5,926.29,694.7
2016,9,8,15,30,770.0,105.0,1.8,20.0,535.0,889.16,673.92
2016,9,8,15,45,749.0,100.0,1.85,20.0,488.5,850.62,650.51
2016,9,8,16,0,728.0,95.0,1.9,20.0,442.0,804.41,621.29
2016,9,8,16,15,696.0,90.0,1.9,19.5,392.0,746.99,584.12
2016,9,8,16,30,664.0,85.0,1.9,19.0,342.0,689.02,545.43
2016,9,8,16,45,622.0,78.0,1.9,19.0,291.0,620.53,496.48
2016,9,8,17,0,580.0,71.0,1.9,19.0,240.0,553.27,446.61
2016,9,8,17,15,514.5,63.0,1.85,18.5,190.5,470.06,381.81
2016,9,8,17,30,449.0,55.0,1.8,18.0,141.0,391.24,316.95
2016,9,8,17,45,350.0,42.5,1.8,17.5,97.0,293.03,233.68
2016,9,8,18,0,251.0,30.0,1.8,17.0,53.0,205.42,147.9
2016,9,8,18,15,125.5,15.0,1.75,16.5,26.5,73.78,0.0
2016,9,8,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,26.5,5.0,0.25,12.5,5.5,0.0,0.0
2016,9,9,6,0,53.0,10.0,0.2,13.0,11.0,8.54,0.0
2016,9,9,6,15,183.0,25.0,0.2,13.5,45.0,19.46,7.29
2016,9,9,6,30,313.0,40.0,0.2,14.0,79.0,32.85,22.76
2016,9,9,6,45,402.5,51.0,0.25,14.5,125.5,41.09,30.71
2016,9,9,7,0,492.0,62.0,0.3,15.0,172.0,49.17,38.18
2016,9,9,7,15,551.0,69.5,0.3,15.5,222.5,54.03,42.56
2016,9,9,7,30,610.0,77.0,0.3,16.0,273.0,58.82,46.7
2016,9,9,7,45,653.0,82.5,0.35,16.5,324.5,61.86,49.17
2016,9,9,8,0,696.0,88.0,0.4,17.0,376.0,64.85,51.53
2016,9,9,8,15,725.0,92.5,0.45,17.5,425.5,89.66,54.8
2016,9,9,8,30,754.0,97.0,0.5,18.0,475.0,153.42,89.82
2016,9,9,8,45,777.5,99.5,0.55,19.0,521.5,212.33,132.99
2016,9,9,9,0,801.0,102.0,0.6,20.0,568.0,273.81,183.29
2016,9,9,9,15,817.0,105.0,0.65,20.5,609.0,335.72,235.82
2016,9,9,9,30,833.0,108.0,0.7,21.0,650.0,398.68,288.55
2016,9,9,9,45,849.5,108.0,0.75,21.5,687.0,460.05,338.66
2016,9,9,10,0,866.0,108.0,0.8,22.0,724.0,521.93,387.42
2016,9,9,10,15,874.5,109.5,0.85,22.5,753.5,579.73,431.58
2016,9,9,10,30,883.0,111.0,0.9,23.0,783.0,636.48,473.41
2016,9,9,10,45,890.5,111.5,0.95,23.5,805.5,690.37,511.9
2016,9,9,11,0,898.0,112.0,1.0,24.0,828.0,742.58,548.05
2016,9,9,11,15,901.5,113.0,1.05,24.0,842.5,790.33,580.56
2016,9,9,11,30,905.0,114.0,1.1,24.0,857.0,835.58,610.01
2016,9,9,11,45,907.5,114.0,1.2,24.0,864.0,876.34,637.08
2016,9,9,12,0,910.0,114.0,1.3,24.0,871.0,914.11,662.19
2016,9,9,12,15,909.5,114.0,1.35,24.0,869.5,946.02,682.83
2016,9,9,12,30,909.0,114.0,1.4,24.0,868.0,974.43,701.33
2016,9,9,12,45,891.5,122.0,1.5,24.0,854.5,991.17,713.32
2016,9,9,13,0,874.0,130.0,1.6,24.0,841.0,1003.63,722.86
2016,9,9,13,15,869.5,129.0,1.65,23.5,824.0,1015.57,732.94
2016,9,9,13,30,865.0,128.0,1.7,23.0,807.0,1037.0,749.22
2016,9,9,13,45,859.0,125.5,1.75,23.0,782.5,1038.12,751.26
2016,9,9,14,0,853.0,123.0,1.8,23.0,758.0,1035.21,751.16
2016,9,9,14,15,842.5,121.0,1.8,22.5,726.0,1024.32,746.89
2016,9,9,14,30,832.0,119.0,1.8,22.0,694.0,1009.58,740.35
2016,9,9,14,45,820.0,116.0,1.8,22.0,656.5,988.47,728.39
2016,9,9,15,0,808.0,113.0,1.8,22.0,619.0,963.84,714.23
2016,9,9,15,15,790.0,109.5,1.8,21.5,576.0,929.45,694.96
2016,9,9,15,30,772.0,106.0,1.8,21.0,533.0,892.17,673.59
2016,9,9,15,45,750.0,101.0,1.8,21.0,486.0,852.82,649.22
2016,9,9,16,0,728.0,96.0,1.8,21.0,439.0,805.6,619.02
2016,9,9,16,15,694.5,91.0,1.75,20.5,388.5,746.8,580.7
2016,9,9,16,30,661.0,86.0,1.7,20.0,338.0,687.56,540.99
2016,9,9,16,45,616.5,79.5,1.7,19.5,287.0,617.75,492.34
2016,9,9,17,0,572.0,73.0,1.7,19.0,236.0,549.32,442.6
2016,9,9,17,15,503.0,64.0,1.7,18.0,186.0,462.74,375.97
2016,9,9,17,30,434.0,55.0,1.7,17.0,136.0,380.97,309.31
2016,9,9,17,45,328.0,42.5,1.7,16.5,92.5,279.36,222.77
2016,9,9,18,0,222.0,30.0,1.7,16.0,49.0,188.07,130.64
2016,9,9,18,15,111.0,15.0,1.65,15.5,24.5,66.61,0.0
2016,9,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
