Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,22.0,4.5,1.0,11.5,5.0,0.0,0.0
2016,9,10,6,0,44.0,9.0,1.0,12.0,10.0,7.68,0.0
2016,9,10,6,15,173.5,24.0,1.0,12.5,43.0,18.68,5.95
2016,9,10,6,30,303.0,39.0,1.0,13.0,76.0,32.02,21.99
2016,9,10,6,45,390.5,50.5,1.05,13.5,122.0,40.7,30.4
2016,9,10,7,0,478.0,62.0,1.1,14.0,168.0,49.18,38.29
2016,9,10,7,15,537.0,70.0,1.05,14.5,218.0,54.42,43.05
2016,9,10,7,30,596.0,78.0,1.0,15.0,268.0,59.56,47.53
2016,9,10,7,45,635.0,84.5,1.0,15.5,318.0,63.25,50.6
2016,9,10,8,0,674.0,91.0,1.0,16.0,368.0,66.84,53.5
2016,9,10,8,15,703.0,95.5,1.0,16.5,416.5,91.98,56.98
2016,9,10,8,30,732.0,100.0,1.0,17.0,465.0,149.14,87.68
2016,9,10,8,45,752.0,104.5,1.05,17.5,510.0,208.31,132.25
2016,9,10,9,0,772.0,109.0,1.1,18.0,555.0,273.81,186.85
2016,9,10,9,15,788.0,112.0,1.15,18.0,596.0,334.0,239.14
2016,9,10,9,30,804.0,115.0,1.2,18.0,637.0,395.28,291.97
2016,9,10,9,45,815.0,118.0,1.25,18.5,671.5,455.24,342.04
2016,9,10,10,0,826.0,121.0,1.3,19.0,706.0,515.14,390.33
2016,9,10,10,15,834.5,123.0,1.3,19.0,734.5,572.45,435.57
2016,9,10,10,30,843.0,125.0,1.3,19.0,763.0,628.86,478.64
2016,9,10,10,45,848.0,127.0,1.35,19.5,784.5,681.81,517.38
2016,9,10,11,0,853.0,129.0,1.4,20.0,806.0,732.98,553.71
2016,9,10,11,15,856.5,130.0,1.4,20.0,820.0,780.07,586.89
2016,9,10,11,30,860.0,131.0,1.4,20.0,834.0,816.93,611.01
2016,9,10,11,45,861.0,131.5,1.4,20.5,840.0,855.36,634.86
2016,9,10,12,0,862.0,132.0,1.4,21.0,846.0,890.86,656.48
2016,9,10,12,15,861.5,132.0,1.4,21.0,844.5,921.45,676.02
2016,9,10,12,30,861.0,132.0,1.4,21.0,843.0,948.71,693.41
2016,9,10,12,45,849.0,136.5,1.4,21.0,831.0,978.61,712.53
2016,9,10,13,0,837.0,141.0,1.4,21.0,819.0,992.85,721.65
2016,9,10,13,15,831.5,140.0,1.4,20.5,801.5,1003.63,730.26
2016,9,10,13,30,826.0,139.0,1.4,20.0,784.0,1010.52,736.61
2016,9,10,13,45,817.5,137.5,1.4,20.0,759.0,1009.92,737.0
2016,9,10,14,0,809.0,136.0,1.4,20.0,734.0,1005.43,735.16
2016,9,10,14,15,798.0,133.5,1.4,20.0,702.5,993.47,728.72
2016,9,10,14,30,787.0,131.0,1.4,20.0,671.0,977.81,720.12
2016,9,10,14,45,771.5,128.5,1.4,20.0,633.5,954.06,706.37
2016,9,10,15,0,756.0,126.0,1.4,20.0,596.0,934.28,695.35
2016,9,10,15,15,736.5,122.0,1.4,19.5,553.5,898.76,675.11
2016,9,10,15,30,717.0,118.0,1.4,19.0,511.0,860.66,653.02
2016,9,10,15,45,690.5,113.5,1.4,19.0,464.5,813.15,622.89
2016,9,10,16,0,664.0,109.0,1.4,19.0,418.0,764.06,591.16
2016,9,10,16,15,628.5,102.5,1.4,18.5,368.5,703.57,551.57
2016,9,10,16,30,593.0,96.0,1.4,18.0,319.0,642.92,510.59
2016,9,10,16,45,544.0,88.0,1.45,17.5,269.5,570.17,459.21
2016,9,10,17,0,495.0,80.0,1.5,17.0,220.0,499.28,406.31
2016,9,10,17,15,426.0,69.5,1.5,16.5,172.0,410.4,335.85
2016,9,10,17,30,357.0,59.0,1.5,16.0,124.0,333.26,271.47
2016,9,10,17,45,258.5,44.0,1.55,16.0,82.5,239.07,190.04
2016,9,10,18,0,160.0,29.0,1.6,16.0,41.0,151.3,98.62
2016,9,10,18,15,80.0,14.5,1.6,15.5,20.5,51.06,0.0
2016,9,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,11,6,15,106.0,21.0,1.75,11.5,33.5,16.26,3.59
2016,9,11,6,30,212.0,42.0,1.8,12.0,67.0,32.19,22.12
2016,9,11,6,45,297.0,57.0,1.85,12.5,111.0,43.26,32.74
2016,9,11,7,0,382.0,72.0,1.9,13.0,155.0,54.11,42.78
2016,9,11,7,15,272.5,100.0,1.85,13.5,167.5,73.84,60.47
2016,9,11,7,30,163.0,128.0,1.8,14.0,180.0,93.32,77.58
2016,9,11,7,45,185.5,147.0,1.8,14.5,215.5,106.15,88.52
2016,9,11,8,0,208.0,166.0,1.8,15.0,251.0,118.65,98.95
2016,9,11,8,15,433.0,143.5,1.75,15.5,349.0,114.29,81.1
2016,9,11,8,30,658.0,121.0,1.7,16.0,447.0,157.82,98.25
2016,9,11,8,45,685.5,124.5,1.7,16.5,492.5,213.1,139.91
2016,9,11,9,0,713.0,128.0,1.7,17.0,538.0,271.58,188.78
2016,9,11,9,15,731.5,132.0,1.7,17.0,578.5,330.64,240.19
2016,9,11,9,30,750.0,136.0,1.7,17.0,619.0,391.24,292.48
2016,9,11,9,45,783.0,129.5,1.75,17.5,658.5,452.64,343.64
2016,9,11,10,0,816.0,123.0,1.8,18.0,698.0,513.34,392.96
2016,9,11,10,15,825.5,124.5,1.85,18.0,727.0,570.22,438.77
2016,9,11,10,30,835.0,126.0,1.9,18.0,756.0,626.29,482.65
2016,9,11,10,45,844.5,126.0,1.95,18.5,778.5,679.91,522.59
2016,9,11,11,0,854.0,126.0,2.0,19.0,801.0,732.14,560.39
2016,9,11,11,15,858.5,127.0,2.0,19.0,815.5,773.39,590.14
2016,9,11,11,30,863.0,128.0,2.0,19.0,830.0,817.72,620.05
2016,9,11,11,45,866.5,127.5,2.05,19.0,837.0,857.32,646.89
2016,9,11,12,0,870.0,127.0,2.1,19.0,844.0,894.12,671.76
2016,9,11,12,15,870.0,126.5,2.1,18.5,842.5,924.78,693.27
2016,9,11,12,30,870.0,126.0,2.1,18.0,841.0,952.09,712.65
2016,9,11,12,45,682.5,215.0,2.1,18.0,772.0,908.89,683.66
2016,9,11,13,0,495.0,304.0,2.1,18.0,703.0,828.73,625.41
2016,9,11,13,15,507.0,287.5,2.1,18.0,688.5,837.33,633.34
2016,9,11,13,30,519.0,271.0,2.1,18.0,674.0,843.17,638.61
2016,9,11,13,45,693.5,189.5,2.1,18.0,709.5,949.89,714.81
2016,9,11,14,0,868.0,108.0,2.1,18.0,745.0,1021.35,762.1
2016,9,11,14,15,858.5,106.0,2.1,17.5,714.0,1011.17,757.23
2016,9,11,14,30,849.0,104.0,2.1,17.0,683.0,1009.56,759.13
2016,9,11,14,45,837.5,101.5,2.1,17.0,646.0,989.11,747.1
2016,9,11,15,0,826.0,99.0,2.1,17.0,609.0,965.12,732.96
2016,9,11,15,15,809.5,96.0,2.1,16.5,566.5,932.29,714.16
2016,9,11,15,30,793.0,93.0,2.1,16.0,524.0,896.52,693.18
2016,9,11,15,45,771.0,89.5,2.15,16.0,477.5,852.36,665.2
2016,9,11,16,0,749.0,86.0,2.2,16.0,431.0,806.1,635.21
2016,9,11,16,15,718.0,81.5,2.25,15.5,381.5,754.35,601.59
2016,9,11,16,30,687.0,77.0,2.3,15.0,332.0,697.02,562.64
2016,9,11,16,45,642.5,71.0,2.35,15.0,281.0,626.91,511.39
2016,9,11,17,0,598.0,65.0,2.4,15.0,230.0,558.24,459.11
2016,9,11,17,15,529.0,57.5,2.4,14.5,180.5,472.56,390.74
2016,9,11,17,30,460.0,50.0,2.4,14.0,131.0,391.64,322.04
2016,9,11,17,45,343.5,38.5,2.45,13.5,87.5,283.95,227.92
2016,9,11,18,0,227.0,27.0,2.5,13.0,44.0,181.59,110.99
2016,9,11,18,15,113.5,13.5,2.5,12.5,22.0,66.28,0.0
2016,9,11,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,12,6,15,155.5,20.0,2.95,10.5,37.5,15.59,2.18
2016,9,12,6,30,311.0,40.0,3.0,11.0,75.0,33.18,22.95
2016,9,12,6,45,420.0,49.5,3.15,11.5,124.0,40.18,30.08
2016,9,12,7,0,529.0,59.0,3.3,12.0,173.0,47.19,36.74
2016,9,12,7,15,592.0,66.0,3.3,12.5,225.5,51.82,41.03
2016,9,12,7,30,655.0,73.0,3.3,13.0,278.0,56.41,45.1
2016,9,12,7,45,402.5,120.5,3.3,13.5,253.5,85.22,70.53
2016,9,12,8,0,150.0,168.0,3.3,14.0,229.0,118.99,99.82
2016,9,12,8,15,480.5,128.0,3.25,14.5,358.5,106.89,74.04
2016,9,12,8,30,811.0,88.0,3.2,15.0,488.0,156.09,90.94
2016,9,12,8,45,835.0,90.5,3.2,15.5,536.0,218.9,139.34
2016,9,12,9,0,859.0,93.0,3.2,16.0,584.0,284.26,195.49
2016,9,12,9,15,874.0,95.0,3.2,16.0,626.0,348.71,253.3
2016,9,12,9,30,889.0,97.0,3.2,16.0,668.0,416.16,313.08
2016,9,12,9,45,901.5,98.5,3.25,16.5,704.5,479.41,367.72
2016,9,12,10,0,914.0,100.0,3.3,17.0,741.0,542.48,420.44
2016,9,12,10,15,921.5,101.0,3.3,17.0,770.5,601.91,469.38
2016,9,12,10,30,929.0,102.0,3.3,17.0,800.0,660.02,515.8
2016,9,12,10,45,934.5,103.0,3.3,17.5,822.0,715.27,557.69
2016,9,12,11,0,940.0,104.0,3.3,18.0,844.0,768.49,596.82
2016,9,12,11,15,943.0,104.5,3.3,18.0,858.0,817.12,631.33
2016,9,12,11,30,946.0,105.0,3.3,18.0,872.0,863.03,662.91
2016,9,12,11,45,945.5,106.5,3.35,18.0,877.5,904.1,691.2
2016,9,12,12,0,945.0,108.0,3.4,18.0,883.0,941.84,717.11
2016,9,12,12,15,944.5,107.5,3.35,17.5,881.0,974.08,739.9
2016,9,12,12,30,944.0,107.0,3.3,17.0,879.0,1002.66,760.24
2016,9,12,12,45,733.0,201.0,3.3,17.0,796.5,943.95,720.13
2016,9,12,13,0,522.0,295.0,3.3,17.0,714.0,846.91,649.54
2016,9,12,13,15,541.5,280.0,3.25,17.0,706.5,864.71,663.86
2016,9,12,13,30,561.0,265.0,3.2,17.0,699.0,879.88,675.5
2016,9,12,13,45,552.0,256.0,3.15,17.0,672.0,869.71,668.92
2016,9,12,14,0,543.0,247.0,3.1,17.0,645.0,856.47,660.47
2016,9,12,14,15,715.5,174.5,3.0,16.5,674.0,964.5,739.48
2016,9,12,14,30,888.0,102.0,2.9,16.0,703.0,1034.66,788.29
2016,9,12,14,45,868.5,102.0,2.85,16.0,663.0,1021.02,779.53
2016,9,12,15,0,849.0,102.0,2.8,16.0,623.0,991.64,760.98
2016,9,12,15,15,830.5,99.0,2.65,15.5,578.5,956.36,738.96
2016,9,12,15,30,812.0,96.0,2.5,15.0,534.0,918.12,714.75
2016,9,12,15,45,779.5,94.5,2.45,15.0,484.0,865.97,680.03
2016,9,12,16,0,747.0,93.0,2.4,15.0,434.0,818.29,648.06
2016,9,12,16,15,711.5,88.0,2.3,14.5,382.5,756.97,606.19
2016,9,12,16,30,676.0,83.0,2.2,14.0,331.0,695.32,562.94
2016,9,12,16,45,615.0,78.5,2.15,13.5,277.5,614.28,503.58
2016,9,12,17,0,554.0,74.0,2.1,13.0,224.0,535.7,443.65
2016,9,12,17,15,477.0,64.5,2.0,12.5,174.0,443.6,368.58
2016,9,12,17,30,400.0,55.0,1.9,12.0,124.0,356.88,294.58
2016,9,12,17,45,267.5,41.5,1.85,11.5,81.0,241.99,193.86
2016,9,12,18,0,135.0,28.0,1.8,11.0,38.0,133.15,69.83
2016,9,12,18,15,67.5,14.0,1.7,11.0,19.0,44.44,0.0
2016,9,12,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,6,15,118.0,20.5,2.15,10.5,33.5,15.92,1.0
2016,9,13,6,30,236.0,41.0,2.2,11.0,67.0,31.56,21.45
2016,9,13,6,45,326.5,54.5,2.25,11.5,111.5,41.61,31.33
2016,9,13,7,0,417.0,68.0,2.3,12.0,156.0,51.51,40.59
2016,9,13,7,15,479.5,77.5,2.2,12.5,205.5,60.49,48.79
2016,9,13,7,30,542.0,87.0,2.1,13.0,255.0,66.55,54.14
2016,9,13,7,45,589.5,93.5,2.05,13.5,306.0,69.98,57.0
2016,9,13,8,0,637.0,100.0,2.0,14.0,357.0,73.37,59.72
2016,9,13,8,15,668.5,105.5,2.0,14.5,405.5,101.0,64.5
2016,9,13,8,30,700.0,111.0,2.0,15.0,454.0,157.26,96.32
2016,9,13,8,45,727.5,114.0,2.0,15.5,500.0,214.88,140.4
2016,9,13,9,0,755.0,117.0,2.0,16.0,546.0,275.62,191.79
2016,9,13,9,15,772.5,120.0,2.0,16.5,587.0,339.68,247.42
2016,9,13,9,30,790.0,123.0,2.0,17.0,628.0,400.73,300.08
2016,9,13,9,45,804.5,125.0,2.05,17.5,663.5,460.66,350.7
2016,9,13,10,0,819.0,127.0,2.1,18.0,699.0,520.92,399.93
2016,9,13,10,15,829.0,129.0,2.1,18.0,728.0,578.75,446.36
2016,9,13,10,30,839.0,131.0,2.1,18.0,757.0,635.84,490.79
2016,9,13,10,45,848.5,131.0,2.1,18.5,780.0,689.73,530.66
2016,9,13,11,0,858.0,131.0,2.1,19.0,803.0,742.21,568.29
2016,9,13,11,15,862.5,131.5,2.05,19.0,817.5,789.73,602.05
2016,9,13,11,30,867.0,132.0,2.0,19.0,832.0,834.88,631.93
2016,9,13,11,45,872.5,130.5,2.0,19.5,839.0,867.32,652.08
2016,9,13,12,0,878.0,129.0,2.0,20.0,846.0,905.06,675.73
2016,9,13,12,15,878.0,128.5,1.95,20.0,844.5,935.89,695.29
2016,9,13,12,30,878.0,128.0,1.9,20.0,843.0,963.33,712.58
2016,9,13,12,45,882.0,124.0,1.9,20.0,834.5,987.52,728.36
2016,9,13,13,0,886.0,120.0,1.9,20.0,826.0,1008.12,741.89
2016,9,13,13,15,881.0,119.0,1.85,20.0,808.5,1019.25,748.76
2016,9,13,13,30,876.0,118.0,1.8,20.0,791.0,1026.43,753.3
2016,9,13,13,45,868.5,116.5,1.8,20.0,765.5,1026.59,754.22
2016,9,13,14,0,861.0,115.0,1.8,20.0,740.0,1035.78,761.22
2016,9,13,14,15,851.0,113.0,1.75,20.0,708.0,1024.93,754.65
2016,9,13,14,30,841.0,111.0,1.7,20.0,676.0,1010.23,745.96
2016,9,13,14,45,826.5,108.5,1.65,20.0,638.0,986.69,731.68
2016,9,13,15,0,812.0,106.0,1.6,20.0,600.0,959.69,715.28
2016,9,13,15,15,793.5,103.0,1.55,19.5,556.5,924.97,695.1
2016,9,13,15,30,775.0,100.0,1.5,19.0,513.0,887.4,672.86
2016,9,13,15,45,749.5,96.0,1.45,19.0,465.5,845.41,646.08
2016,9,13,16,0,724.0,92.0,1.4,19.0,418.0,796.11,613.85
2016,9,13,16,15,689.0,86.5,1.3,18.5,367.5,735.31,573.43
2016,9,13,16,30,654.0,81.0,1.2,18.0,317.0,674.26,531.71
2016,9,13,16,45,604.5,74.5,1.2,17.5,266.0,600.76,480.09
2016,9,13,17,0,555.0,68.0,1.2,17.0,215.0,529.13,427.45
2016,9,13,17,15,481.0,59.0,1.1,16.5,166.0,440.02,356.8
2016,9,13,17,30,407.0,50.0,1.0,16.0,117.0,356.27,286.92
2016,9,13,17,45,291.5,36.5,0.9,15.5,76.0,250.31,195.03
2016,9,13,18,0,176.0,23.0,0.8,15.0,35.0,145.6,58.07
2016,9,13,18,15,88.0,11.5,0.75,14.5,17.5,52.08,0.0
2016,9,13,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,6,15,146.5,18.0,0.7,11.5,34.0,14.05,0.0
2016,9,14,6,30,293.0,36.0,0.7,12.0,68.0,29.7,19.7
2016,9,14,6,45,388.0,47.5,0.7,13.0,114.0,38.49,28.4
2016,9,14,7,0,483.0,59.0,0.7,14.0,160.0,47.11,36.39
2016,9,14,7,15,544.0,67.0,0.7,14.0,210.0,52.45,41.37
2016,9,14,7,30,605.0,75.0,0.7,14.0,260.0,57.7,46.09
2016,9,14,7,45,647.0,80.5,0.7,14.5,311.0,60.77,48.65
2016,9,14,8,0,689.0,86.0,0.7,15.0,362.0,63.81,51.09
2016,9,14,8,15,719.0,91.0,0.7,15.5,411.0,93.87,56.64
2016,9,14,8,30,749.0,96.0,0.7,16.0,460.0,152.75,89.78
2016,9,14,8,45,771.0,99.5,0.75,16.5,506.0,217.23,139.17
2016,9,14,9,0,793.0,103.0,0.8,17.0,552.0,278.97,191.03
2016,9,14,9,15,809.5,106.0,0.8,17.0,593.0,340.7,244.54
2016,9,14,9,30,826.0,109.0,0.8,17.0,634.0,403.53,298.28
2016,9,14,9,45,853.5,104.0,0.85,17.5,672.5,464.95,349.11
2016,9,14,10,0,881.0,99.0,0.9,18.0,711.0,527.96,399.5
2016,9,14,10,15,889.5,100.5,0.9,18.5,740.0,586.45,444.48
2016,9,14,10,30,898.0,102.0,0.9,19.0,769.0,643.82,486.9
2016,9,14,10,45,905.0,102.0,0.95,19.5,791.0,697.45,525.74
2016,9,14,11,0,912.0,102.0,1.0,20.0,813.0,749.25,562.15
2016,9,14,11,15,915.5,103.0,1.05,20.0,827.0,797.3,594.75
2016,9,14,11,30,919.0,104.0,1.1,20.0,841.0,842.78,624.78
2016,9,14,11,45,920.5,104.0,1.15,20.0,847.5,882.82,651.05
2016,9,14,12,0,922.0,104.0,1.2,20.0,854.0,919.72,675.23
2016,9,14,12,15,921.5,104.0,1.2,20.0,852.0,951.51,695.28
2016,9,14,12,30,921.0,104.0,1.2,20.0,850.0,979.72,713.06
2016,9,14,12,45,917.5,104.0,1.25,20.0,839.5,1001.38,727.6
2016,9,14,13,0,914.0,104.0,1.3,20.0,829.0,1019.13,739.86
2016,9,14,13,15,909.5,103.0,1.3,20.0,811.0,1030.83,747.61
2016,9,14,13,30,905.0,102.0,1.3,20.0,793.0,1038.49,753.03
2016,9,14,13,45,899.0,100.5,1.3,20.0,768.0,1040.03,754.81
2016,9,14,14,0,893.0,99.0,1.3,20.0,743.0,1037.52,754.29
2016,9,14,14,15,883.5,97.0,1.3,20.0,711.0,1026.89,748.83
2016,9,14,14,30,874.0,95.0,1.3,20.0,679.0,1012.38,741.16
2016,9,14,14,45,862.5,92.5,1.3,20.0,641.0,991.53,729.56
2016,9,14,15,0,851.0,90.0,1.3,20.0,603.0,978.59,723.22
2016,9,14,15,15,834.0,87.5,1.3,19.5,559.5,945.18,704.81
2016,9,14,15,30,817.0,85.0,1.3,19.0,516.0,908.79,684.43
2016,9,14,15,45,795.5,81.0,1.3,19.0,468.5,863.64,656.52
2016,9,14,16,0,774.0,77.0,1.3,19.0,421.0,816.35,626.68
2016,9,14,16,15,741.5,72.5,1.35,18.5,370.5,757.15,589.39
2016,9,14,16,30,709.0,68.0,1.4,18.0,320.0,697.29,550.17
2016,9,14,16,45,665.0,62.5,1.45,18.0,269.0,632.14,504.17
2016,9,14,17,0,621.0,57.0,1.5,18.0,218.0,563.72,453.42
2016,9,14,17,15,549.5,49.5,1.5,17.0,168.0,475.63,385.6
2016,9,14,17,30,478.0,42.0,1.5,16.0,118.0,392.88,316.81
2016,9,14,17,45,360.5,31.0,1.55,15.5,76.0,285.35,221.5
2016,9,14,18,0,243.0,20.0,1.6,15.0,34.0,176.66,40.38
2016,9,14,18,15,121.5,10.0,1.65,14.5,17.0,66.76,0.0
2016,9,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,187.5,15.5,1.75,12.5,35.0,12.56,0.0
2016,9,15,6,30,375.0,31.0,1.7,13.0,70.0,25.57,15.95
2016,9,15,6,45,469.0,40.0,1.7,14.0,117.5,32.5,22.95
2016,9,15,7,0,563.0,49.0,1.7,15.0,165.0,39.37,29.34
2016,9,15,7,15,621.0,55.0,1.65,15.5,216.0,43.54,33.19
2016,9,15,7,30,679.0,61.0,1.6,16.0,267.0,51.91,40.59
2016,9,15,7,45,718.0,65.5,1.55,16.5,318.5,54.96,43.14
2016,9,15,8,0,757.0,70.0,1.5,17.0,370.0,57.98,45.58
2016,9,15,8,15,784.0,73.5,1.45,17.5,419.5,90.1,51.15
2016,9,15,8,30,811.0,77.0,1.4,18.0,469.0,151.02,85.22
2016,9,15,8,45,831.0,79.5,1.35,19.0,515.0,213.07,132.6
2016,9,15,9,0,851.0,82.0,1.3,20.0,561.0,281.19,189.54
2016,9,15,9,15,865.5,84.5,1.3,20.0,602.0,344.41,244.66
2016,9,15,9,30,880.0,87.0,1.3,20.0,643.0,408.28,299.67
2016,9,15,9,45,890.0,88.5,1.35,20.5,678.0,469.72,350.98
2016,9,15,10,0,900.0,90.0,1.4,21.0,713.0,530.68,400.08
2016,9,15,10,15,908.0,91.5,1.45,21.0,742.0,589.8,446.89
2016,9,15,10,30,916.0,93.0,1.5,21.0,771.0,647.71,491.33
2016,9,15,10,45,920.5,94.5,1.6,21.5,792.0,701.83,531.18
2016,9,15,11,0,925.0,96.0,1.7,22.0,813.0,753.88,568.47
2016,9,15,11,15,928.0,96.5,1.8,22.0,827.0,801.53,601.31
2016,9,15,11,30,931.0,97.0,1.9,22.0,841.0,846.49,631.81
2016,9,15,11,45,931.0,98.0,2.0,22.0,846.5,886.58,658.92
2016,9,15,12,0,931.0,99.0,2.1,22.0,852.0,923.39,683.85
2016,9,15,12,15,930.5,99.0,2.2,22.0,850.0,955.31,705.56
2016,9,15,12,30,930.0,99.0,2.3,22.0,848.0,983.61,724.99
2016,9,15,12,45,920.5,102.0,2.45,22.0,836.0,1002.79,739.1
2016,9,15,13,0,911.0,105.0,2.6,22.0,824.0,1017.87,750.74
2016,9,15,13,15,906.0,104.0,2.7,22.0,806.0,1028.95,759.44
2016,9,15,13,30,901.0,103.0,2.8,22.0,788.0,1035.99,765.69
2016,9,15,13,45,893.5,102.0,2.9,22.0,762.5,1036.47,767.82
2016,9,15,14,0,886.0,101.0,3.0,22.0,737.0,1032.93,767.52
2016,9,15,14,15,876.0,99.5,3.05,22.0,704.5,1022.32,762.26
2016,9,15,14,30,866.0,98.0,3.1,22.0,672.0,1007.89,754.64
2016,9,15,14,45,853.5,95.0,3.15,22.0,633.5,997.32,749.73
2016,9,15,15,0,841.0,92.0,3.2,22.0,595.0,971.09,734.31
2016,9,15,15,15,822.5,89.5,3.25,21.5,551.5,936.31,714.45
2016,9,15,15,30,804.0,87.0,3.3,21.0,508.0,898.66,692.34
2016,9,15,15,45,780.0,83.0,3.35,21.0,460.5,851.45,661.77
2016,9,15,16,0,756.0,79.0,3.4,21.0,413.0,802.29,629.22
2016,9,15,16,15,722.0,75.0,3.4,20.5,362.5,742.91,589.28
2016,9,15,16,30,688.0,71.0,3.4,20.0,312.0,688.44,551.7
2016,9,15,16,45,638.5,65.0,3.45,19.5,260.5,614.38,497.75
2016,9,15,17,0,589.0,59.0,3.5,19.0,209.0,542.3,442.85
2016,9,15,17,15,512.5,51.0,3.45,18.0,160.0,451.56,370.15
2016,9,15,17,30,436.0,43.0,3.4,17.0,111.0,366.66,297.65
2016,9,15,17,45,307.5,31.5,3.4,16.5,70.0,254.41,195.9
2016,9,15,18,0,179.0,20.0,3.4,16.0,29.0,139.87,0.0
2016,9,15,18,15,89.5,10.0,3.35,15.5,14.5,51.33,0.0
2016,9,15,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,184.0,15.0,0.85,13.5,34.0,12.17,0.0
2016,9,16,6,30,368.0,30.0,0.8,14.0,68.0,24.74,15.07
2016,9,16,6,45,465.0,39.0,0.75,15.0,115.0,31.7,22.15
2016,9,16,7,0,562.0,48.0,0.7,16.0,162.0,38.61,28.56
2016,9,16,7,15,621.5,54.0,0.6,16.5,213.0,42.82,32.44
2016,9,16,7,30,681.0,60.0,0.5,17.0,264.0,51.16,39.79
2016,9,16,7,45,720.5,64.0,0.4,18.0,316.0,53.84,41.92
2016,9,16,8,0,760.0,68.0,0.3,19.0,368.0,56.52,43.96
2016,9,16,8,15,787.5,71.5,0.25,19.5,417.5,89.86,49.9
2016,9,16,8,30,815.0,75.0,0.2,20.0,467.0,151.08,83.85
2016,9,16,8,45,835.0,78.0,0.15,20.5,513.0,213.8,130.99
2016,9,16,9,0,855.0,81.0,0.1,21.0,559.0,282.54,187.25
2016,9,16,9,15,869.5,83.5,0.2,21.5,600.5,346.02,240.9
2016,9,16,9,30,884.0,86.0,0.3,22.0,642.0,410.14,294.34
2016,9,16,9,45,893.5,88.0,0.4,22.5,677.5,472.01,344.71
2016,9,16,10,0,903.0,90.0,0.5,23.0,713.0,533.36,392.96
2016,9,16,10,15,911.5,91.5,0.65,23.0,741.5,592.92,439.6
2016,9,16,10,30,920.0,93.0,0.8,23.0,770.0,651.29,484.15
2016,9,16,10,45,924.5,94.5,0.95,23.5,791.5,705.6,523.79
2016,9,16,11,0,929.0,96.0,1.1,24.0,813.0,757.81,560.98
2016,9,16,11,15,932.5,96.5,1.2,24.0,827.0,805.97,593.48
2016,9,16,11,30,936.0,97.0,1.3,24.0,841.0,851.47,623.78
2016,9,16,11,45,936.5,97.5,1.4,24.5,847.0,891.61,649.2
2016,9,16,12,0,937.0,98.0,1.5,25.0,853.0,928.47,672.41
2016,9,16,12,15,936.5,98.0,1.55,25.0,851.0,960.48,693.12
2016,9,16,12,30,936.0,98.0,1.6,25.0,849.0,988.86,711.6
2016,9,16,12,45,931.5,98.5,1.7,25.0,838.0,1010.2,726.44
2016,9,16,13,0,927.0,99.0,1.8,25.0,827.0,1027.54,738.96
2016,9,16,13,15,922.5,98.5,1.85,25.0,809.0,1039.74,747.74
2016,9,16,13,30,918.0,98.0,1.9,25.0,791.0,1047.86,754.17
2016,9,16,13,45,911.0,97.0,1.95,25.0,765.5,1048.79,756.27
2016,9,16,14,0,904.0,96.0,2.0,25.0,740.0,1045.65,756.05
2016,9,16,14,15,894.5,94.0,2.0,24.5,707.5,1034.76,751.91
2016,9,16,14,30,885.0,92.0,2.0,24.0,675.0,1019.96,745.46
2016,9,16,14,45,872.0,90.0,2.05,24.0,636.5,997.89,733.59
2016,9,16,15,0,859.0,88.0,2.1,24.0,598.0,972.31,719.49
2016,9,16,15,15,841.5,85.5,2.15,23.5,554.0,949.46,708.51
2016,9,16,15,30,824.0,83.0,2.2,23.0,510.0,912.27,687.71
2016,9,16,15,45,800.0,79.5,2.25,23.0,462.0,865.12,658.46
2016,9,16,16,0,776.0,76.0,2.3,23.0,414.0,815.95,627.22
2016,9,16,16,15,742.0,72.0,2.35,22.5,363.0,755.9,588.48
2016,9,16,16,30,708.0,68.0,2.4,22.0,312.0,695.26,547.85
2016,9,16,16,45,657.0,62.5,2.5,21.5,260.0,625.04,498.4
2016,9,16,17,0,606.0,57.0,2.6,21.0,208.0,551.78,443.95
2016,9,16,17,15,527.5,49.0,2.7,20.5,158.5,458.98,370.62
2016,9,16,17,30,449.0,41.0,2.8,20.0,109.0,372.27,297.21
2016,9,16,17,45,314.5,29.5,2.9,19.5,68.0,256.26,191.73
2016,9,16,18,0,180.0,18.0,3.0,19.0,27.0,136.39,0.0
2016,9,16,18,15,90.0,9.0,3.0,18.5,13.5,50.62,0.0
2016,9,16,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,15,183.5,14.5,0.95,14.5,32.5,11.78,0.0
2016,9,17,6,30,367.0,29.0,0.9,15.0,65.0,23.93,14.15
2016,9,17,6,45,465.0,37.5,0.85,16.0,112.0,30.5,20.96
2016,9,17,7,0,563.0,46.0,0.8,17.0,159.0,37.05,27.04
2016,9,17,7,15,622.0,52.0,0.7,17.5,209.5,44.96,34.17
2016,9,17,7,30,681.0,58.0,0.6,18.0,260.0,49.55,38.2
2016,9,17,7,45,721.0,62.0,0.55,19.0,311.5,52.3,40.4
2016,9,17,8,0,761.0,66.0,0.5,20.0,363.0,55.04,42.5
2016,9,17,8,15,787.5,69.0,0.5,20.5,412.0,89.05,48.62
2016,9,17,8,30,814.0,72.0,0.5,21.0,461.0,149.76,82.62
2016,9,17,8,45,659.5,126.0,0.5,22.0,461.5,216.63,140.34
2016,9,17,9,0,505.0,180.0,0.5,23.0,462.0,265.53,186.09
2016,9,17,9,15,693.5,130.5,0.55,23.0,548.0,325.17,230.19
2016,9,17,9,30,882.0,81.0,0.6,23.0,634.0,406.32,292.63
2016,9,17,9,45,893.0,83.0,0.7,23.5,669.0,468.62,343.38
2016,9,17,10,0,904.0,85.0,0.8,24.0,704.0,530.58,392.26
2016,9,17,10,15,911.5,86.0,0.9,24.5,732.0,589.07,437.01
2016,9,17,10,30,919.0,87.0,1.0,25.0,760.0,646.25,479.32
2016,9,17,10,45,923.0,88.5,1.15,25.5,781.0,700.03,518.45
2016,9,17,11,0,927.0,90.0,1.3,26.0,802.0,751.67,555.09
2016,9,17,11,15,930.5,90.5,1.35,26.0,816.0,799.58,586.59
2016,9,17,11,30,934.0,91.0,1.4,26.0,830.0,844.83,616.03
2016,9,17,11,45,934.0,91.5,1.5,26.0,835.5,884.29,642.16
2016,9,17,12,0,934.0,92.0,1.6,26.0,841.0,920.45,666.16
2016,9,17,12,15,933.5,92.0,1.7,26.0,839.0,952.18,687.35
2016,9,17,12,30,933.0,92.0,1.8,26.0,837.0,980.28,706.32
2016,9,17,12,45,919.5,97.5,1.9,26.0,823.5,998.18,718.93
2016,9,17,13,0,906.0,103.0,2.0,26.0,810.0,1011.84,729.09
2016,9,17,13,15,901.5,102.0,2.1,26.0,792.5,1023.12,737.92
2016,9,17,13,30,897.0,101.0,2.2,26.0,775.0,1030.4,744.38
2016,9,17,13,45,889.5,100.0,2.3,26.0,749.5,1030.62,746.53
2016,9,17,14,0,882.0,99.0,2.4,26.0,724.0,1026.85,746.32
2016,9,17,14,15,872.0,97.5,2.45,26.0,691.5,1016.04,741.2
2016,9,17,14,30,862.0,96.0,2.5,26.0,659.0,1001.43,733.8
2016,9,17,14,45,848.5,93.5,2.6,26.0,621.0,990.23,729.22
2016,9,17,15,0,835.0,91.0,2.7,26.0,583.0,963.53,714.42
2016,9,17,15,15,816.5,88.0,2.75,25.5,539.0,928.06,694.68
2016,9,17,15,30,798.0,85.0,2.8,25.0,495.0,889.76,672.72
2016,9,17,15,45,774.0,81.5,2.9,25.0,448.0,843.2,643.65
2016,9,17,16,0,750.0,78.0,3.0,25.0,401.0,794.72,612.55
2016,9,17,16,15,714.5,73.5,3.05,24.5,350.5,733.54,572.27
2016,9,17,16,30,679.0,69.0,3.1,24.0,300.0,677.48,534.29
2016,9,17,16,45,629.0,63.0,3.15,23.5,249.0,603.43,481.02
2016,9,17,17,0,579.0,57.0,3.2,23.0,198.0,531.45,426.76
2016,9,17,17,15,498.0,49.0,3.25,22.0,149.5,438.24,352.95
2016,9,17,17,30,417.0,41.0,3.3,21.0,101.0,351.36,279.46
2016,9,17,17,45,284.0,28.5,3.35,20.0,62.0,237.19,173.29
2016,9,17,18,0,151.0,16.0,3.4,19.0,23.0,93.48,0.0
2016,9,17,18,15,75.5,8.0,3.4,18.5,11.5,6.83,0.0
2016,9,17,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,182.0,13.5,1.1,17.5,31.0,10.95,0.0
2016,9,18,6,30,364.0,27.0,1.1,18.0,62.0,22.23,12.37
2016,9,18,6,45,462.5,35.0,1.1,19.0,108.0,28.45,18.85
2016,9,18,7,0,561.0,43.0,1.1,20.0,154.0,37.72,27.22
2016,9,18,7,15,619.5,49.0,1.05,20.5,204.5,42.42,31.49
2016,9,18,7,30,678.0,55.0,1.0,21.0,255.0,47.09,35.56
2016,9,18,7,45,717.5,58.5,0.95,22.0,305.5,49.52,37.47
2016,9,18,8,0,757.0,62.0,0.9,23.0,356.0,51.97,39.32
2016,9,18,8,15,784.0,65.5,0.9,23.5,404.5,87.28,46.26
2016,9,18,8,30,811.0,69.0,0.9,24.0,453.0,148.2,80.58
2016,9,18,8,45,831.0,71.0,0.9,24.5,498.5,214.56,130.91
2016,9,18,9,0,851.0,73.0,0.9,25.0,544.0,277.35,182.94
2016,9,18,9,15,865.0,75.0,0.95,25.5,584.0,339.84,236.01
2016,9,18,9,30,879.0,77.0,1.0,26.0,624.0,402.9,288.65
2016,9,18,9,45,894.0,76.5,1.05,26.5,659.5,464.45,338.62
2016,9,18,10,0,909.0,76.0,1.1,27.0,695.0,526.03,386.82
2016,9,18,10,15,916.5,77.0,1.25,27.0,723.5,584.61,432.64
2016,9,18,10,30,924.0,78.0,1.4,27.0,752.0,641.86,476.26
2016,9,18,10,45,929.5,78.5,1.55,27.5,773.0,695.73,515.43
2016,9,18,11,0,935.0,79.0,1.7,28.0,794.0,747.55,551.83
2016,9,18,11,15,938.0,79.5,1.85,28.0,807.5,795.19,584.06
2016,9,18,11,30,941.0,80.0,2.0,28.0,821.0,840.11,614.35
2016,9,18,11,45,942.0,80.5,2.15,28.0,827.0,880.42,641.53
2016,9,18,12,0,943.0,81.0,2.3,28.0,833.0,917.47,666.57
2016,9,18,12,15,942.5,80.5,2.4,28.0,830.5,948.66,687.39
2016,9,18,12,30,942.0,80.0,2.5,28.0,828.0,976.16,705.93
2016,9,18,12,45,937.5,81.0,2.6,28.0,817.5,997.72,720.77
2016,9,18,13,0,933.0,82.0,2.7,28.0,807.0,1015.28,733.22
2016,9,18,13,15,929.0,81.5,2.75,28.0,789.0,1027.57,742.0
2016,9,18,13,30,925.0,81.0,2.8,28.0,771.0,1035.78,748.39
2016,9,18,13,45,919.0,79.5,2.9,28.0,745.5,1036.67,750.76
2016,9,18,14,0,913.0,78.0,3.0,28.0,720.0,1033.46,750.69
2016,9,18,14,15,904.0,77.0,3.05,27.5,688.0,1023.76,747.66
2016,9,18,14,30,895.0,76.0,3.1,27.0,656.0,1010.17,742.25
2016,9,18,14,45,882.5,74.0,3.15,27.0,618.0,988.02,729.83
2016,9,18,15,0,870.0,72.0,3.2,27.0,580.0,962.34,715.12
2016,9,18,15,15,853.5,70.0,3.25,26.5,537.0,929.47,696.9
2016,9,18,15,30,837.0,68.0,3.3,26.0,494.0,893.71,676.46
2016,9,18,15,45,814.5,65.0,3.35,26.0,446.5,848.48,647.75
2016,9,18,16,0,792.0,62.0,3.4,26.0,399.0,810.68,623.74
2016,9,18,16,15,760.0,59.0,3.4,25.5,349.0,753.25,585.9
2016,9,18,16,30,728.0,56.0,3.4,25.0,299.0,695.21,546.35
2016,9,18,16,45,681.0,51.0,3.4,24.5,248.5,622.63,494.16
2016,9,18,17,0,634.0,46.0,3.4,24.0,198.0,551.67,440.64
2016,9,18,17,15,557.0,40.0,3.35,23.0,149.0,460.97,369.44
2016,9,18,17,30,480.0,34.0,3.3,22.0,100.0,382.66,302.05
2016,9,18,17,45,342.5,24.0,3.3,21.5,61.0,265.33,186.98
2016,9,18,18,0,205.0,14.0,3.3,21.0,22.0,120.04,0.0
2016,9,18,18,15,102.5,7.0,3.25,20.5,11.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,6,15,201.0,12.5,2.55,17.5,31.0,10.14,0.0
2016,9,19,6,30,402.0,25.0,2.6,18.0,62.0,22.5,12.35
2016,9,19,6,45,497.5,32.0,2.65,18.5,108.0,28.44,18.81
2016,9,19,7,0,593.0,39.0,2.7,19.0,154.0,34.41,24.41
2016,9,19,7,15,649.5,44.0,2.7,19.5,204.5,38.42,28.1
2016,9,19,7,30,706.0,49.0,2.7,20.0,255.0,42.44,31.63
2016,9,19,7,45,743.5,52.5,2.7,21.0,305.5,45.08,33.76
2016,9,19,8,0,781.0,56.0,2.7,22.0,356.0,47.7,35.8
2016,9,19,8,15,806.5,58.5,2.7,22.5,404.5,90.17,47.9
2016,9,19,8,30,832.0,61.0,2.7,23.0,453.0,150.94,82.49
2016,9,19,8,45,851.0,63.0,2.75,23.5,498.0,212.89,130.32
2016,9,19,9,0,870.0,65.0,2.8,24.0,543.0,276.55,184.43
2016,9,19,9,15,884.0,67.0,2.8,24.5,584.0,340.08,239.75
2016,9,19,9,30,898.0,69.0,2.8,25.0,625.0,404.15,294.7
2016,9,19,9,45,907.0,71.0,2.85,25.5,659.5,466.3,346.79
2016,9,19,10,0,916.0,73.0,2.9,26.0,694.0,527.85,396.59
2016,9,19,10,15,923.5,74.0,2.9,26.0,722.5,586.74,443.42
2016,9,19,10,30,931.0,75.0,2.9,26.0,751.0,644.29,487.77
2016,9,19,10,45,935.5,76.0,2.95,26.5,772.0,698.25,527.44
2016,9,19,11,0,940.0,77.0,3.0,27.0,793.0,750.06,563.95
2016,9,19,11,15,943.5,77.5,3.0,27.0,807.0,798.22,596.32
2016,9,19,11,30,947.0,78.0,3.0,27.0,821.0,843.67,626.54
2016,9,19,11,45,947.0,79.0,3.05,27.0,826.5,883.8,653.27
2016,9,19,12,0,947.0,80.0,3.1,27.0,832.0,920.59,677.72
2016,9,19,12,15,947.0,80.0,3.15,27.0,830.0,952.81,699.11
2016,9,19,12,30,947.0,80.0,3.2,27.0,828.0,981.37,718.15
2016,9,19,12,45,937.5,84.0,3.25,27.0,816.0,1001.54,731.79
2016,9,19,13,0,928.0,88.0,3.3,27.0,804.0,1017.56,742.92
2016,9,19,13,15,924.0,87.5,3.3,26.5,786.5,1029.8,752.85
2016,9,19,13,30,920.0,87.0,3.3,26.0,769.0,1037.96,760.35
2016,9,19,13,45,915.0,85.0,3.35,26.0,744.0,1039.27,762.51
2016,9,19,14,0,910.0,83.0,3.4,26.0,719.0,1036.48,762.21
2016,9,19,14,15,901.0,81.5,3.4,25.5,687.0,1026.18,758.28
2016,9,19,14,30,892.0,80.0,3.4,25.0,655.0,1011.97,751.94
2016,9,19,14,45,881.0,78.0,3.4,25.0,617.0,991.36,739.99
2016,9,19,15,0,870.0,76.0,3.4,25.0,579.0,967.19,725.73
2016,9,19,15,15,853.5,73.5,3.35,24.5,535.5,933.67,706.17
2016,9,19,15,30,837.0,71.0,3.3,24.0,492.0,897.26,684.46
2016,9,19,15,45,814.5,68.0,3.3,24.0,444.5,861.92,662.18
2016,9,19,16,0,792.0,65.0,3.3,24.0,397.0,814.24,630.75
2016,9,19,16,15,759.0,61.5,3.25,23.5,347.0,755.19,591.32
2016,9,19,16,30,726.0,58.0,3.2,23.0,297.0,695.58,550.12
2016,9,19,16,45,677.0,53.0,3.2,22.5,245.5,621.45,496.38
2016,9,19,17,0,628.0,48.0,3.2,22.0,194.0,549.0,441.23
2016,9,19,17,15,548.0,41.0,3.15,21.0,145.5,455.18,366.88
2016,9,19,17,30,468.0,34.0,3.1,20.0,97.0,374.77,296.81
2016,9,19,17,45,322.0,23.5,3.1,19.5,58.0,250.04,169.33
2016,9,19,18,0,176.0,13.0,3.1,19.0,19.0,103.66,0.0
2016,9,19,18,15,88.0,6.5,3.05,18.5,9.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
