Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,6,15,141.0,15.5,2.35,12.5,28.5,13.23,0.0
2016,9,20,6,30,282.0,31.0,2.4,13.0,57.0,25.75,15.04
2016,9,20,6,45,391.5,41.0,2.5,13.5,102.0,33.42,23.57
2016,9,20,7,0,501.0,51.0,2.6,14.0,147.0,41.04,30.82
2016,9,20,7,15,566.5,58.0,2.65,14.5,197.5,45.87,35.34
2016,9,20,7,30,632.0,65.0,2.7,15.0,248.0,50.68,39.64
2016,9,20,7,45,681.0,69.0,2.75,15.5,299.5,53.03,41.62
2016,9,20,8,0,730.0,73.0,2.8,16.0,351.0,60.39,47.93
2016,9,20,8,15,759.5,76.5,2.8,16.5,400.0,96.77,55.45
2016,9,20,8,30,789.0,80.0,2.8,17.0,449.0,156.63,90.94
2016,9,20,8,45,816.0,81.0,2.8,17.5,496.0,217.51,138.72
2016,9,20,9,0,843.0,82.0,2.8,18.0,543.0,281.23,193.58
2016,9,20,9,15,858.5,84.0,2.85,18.0,583.5,347.61,252.55
2016,9,20,9,30,874.0,86.0,2.9,18.0,624.0,411.02,308.67
2016,9,20,9,45,888.5,86.0,2.95,18.5,659.5,472.7,361.52
2016,9,20,10,0,903.0,86.0,3.0,19.0,695.0,534.35,412.6
2016,9,20,10,15,910.5,87.5,3.05,19.0,723.5,593.19,460.69
2016,9,20,10,30,918.0,89.0,3.1,19.0,752.0,650.72,506.36
2016,9,20,10,45,925.0,89.0,3.2,19.5,773.5,704.91,547.53
2016,9,20,11,0,932.0,89.0,3.3,20.0,795.0,757.18,586.08
2016,9,20,11,15,935.0,90.0,3.35,20.0,808.5,805.25,619.66
2016,9,20,11,30,938.0,91.0,3.4,20.0,822.0,850.62,651.09
2016,9,20,11,45,938.5,91.5,3.5,20.5,827.5,890.45,677.5
2016,9,20,12,0,939.0,92.0,3.6,21.0,833.0,926.99,701.51
2016,9,20,12,15,938.0,92.0,3.65,21.0,830.5,958.19,722.87
2016,9,20,12,30,937.0,92.0,3.7,21.0,828.0,985.7,741.8
2016,9,20,12,45,932.0,93.0,3.8,21.0,816.5,1006.69,756.76
2016,9,20,13,0,927.0,94.0,3.9,21.0,805.0,1023.68,769.2
2016,9,20,13,15,922.5,93.0,3.95,21.0,786.5,1034.85,777.58
2016,9,20,13,30,918.0,92.0,4.0,21.0,768.0,1041.92,783.42
2016,9,20,13,45,911.0,91.0,4.05,21.0,742.5,1042.38,785.02
2016,9,20,14,0,904.0,90.0,4.1,21.0,717.0,1038.77,784.09
2016,9,20,14,15,894.0,88.0,4.1,20.5,684.0,1026.89,778.93
2016,9,20,14,30,884.0,86.0,4.1,20.0,651.0,1011.13,771.29
2016,9,20,14,45,871.5,84.0,4.1,20.0,612.5,989.13,757.98
2016,9,20,15,0,859.0,82.0,4.1,20.0,574.0,963.65,742.33
2016,9,20,15,15,841.0,79.5,4.1,19.5,530.5,939.78,729.19
2016,9,20,15,30,823.0,77.0,4.1,19.0,487.0,901.84,705.92
2016,9,20,15,45,801.0,73.0,4.15,19.0,439.5,855.65,675.31
2016,9,20,16,0,779.0,69.0,4.2,19.0,392.0,807.4,642.58
2016,9,20,16,15,744.0,65.0,4.15,18.5,341.5,746.33,600.19
2016,9,20,16,30,709.0,61.0,4.1,18.0,291.0,684.83,556.03
2016,9,20,16,45,658.0,55.5,4.1,18.0,239.5,609.07,498.08
2016,9,20,17,0,607.0,50.0,4.1,18.0,188.0,541.2,443.76
2016,9,20,17,15,522.0,42.5,4.05,17.0,139.5,445.1,365.01
2016,9,20,17,30,437.0,35.0,4.0,16.0,91.0,356.03,286.05
2016,9,20,17,45,281.5,23.5,3.95,15.5,53.5,223.75,143.37
2016,9,20,18,0,126.0,12.0,3.9,15.0,16.0,76.35,0.0
2016,9,20,18,15,63.0,6.0,3.85,14.5,8.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,21,6,15,139.5,15.0,4.1,12.0,27.5,12.8,0.0
2016,9,21,6,30,279.0,30.0,4.2,12.0,55.0,24.93,14.1
2016,9,21,6,45,386.0,41.0,4.3,12.5,100.0,33.49,23.66
2016,9,21,7,0,493.0,52.0,4.4,13.0,145.0,41.94,31.69
2016,9,21,7,15,561.0,59.5,4.45,13.0,196.0,47.13,36.66
2016,9,21,7,30,629.0,67.0,4.5,13.0,247.0,52.29,41.4
2016,9,21,7,45,677.0,71.5,4.6,13.0,299.0,54.93,43.75
2016,9,21,8,0,725.0,76.0,4.7,13.0,351.0,57.6,46.04
2016,9,21,8,15,756.5,80.0,4.7,13.0,401.0,100.48,59.11
2016,9,21,8,30,788.0,84.0,4.7,13.0,451.0,160.86,96.08
2016,9,21,8,45,485.5,162.5,4.75,13.5,396.0,214.22,152.9
2016,9,21,9,0,183.0,241.0,4.8,14.0,341.0,233.49,182.08
2016,9,21,9,15,177.5,261.0,4.8,14.5,364.0,263.84,207.7
2016,9,21,9,30,172.0,281.0,4.8,15.0,387.0,293.78,232.57
2016,9,21,9,45,549.0,183.5,4.85,15.5,547.5,403.08,317.36
2016,9,21,10,0,926.0,86.0,4.9,16.0,708.0,546.89,431.55
2016,9,21,10,15,935.0,87.5,4.95,16.0,737.5,607.84,482.5
2016,9,21,10,30,944.0,89.0,5.0,16.0,767.0,667.59,531.41
2016,9,21,10,45,953.0,89.0,5.05,16.5,790.0,724.41,575.79
2016,9,21,11,0,962.0,89.0,5.1,17.0,813.0,779.43,617.36
2016,9,21,11,15,965.5,89.5,5.1,17.0,827.5,828.71,652.76
2016,9,21,11,30,969.0,90.0,5.1,17.0,842.0,875.19,685.86
2016,9,21,11,45,970.0,90.5,5.2,17.0,847.5,916.58,715.74
2016,9,21,12,0,971.0,91.0,5.3,17.0,853.0,954.6,743.2
2016,9,21,12,15,970.5,91.0,5.35,17.0,850.0,987.18,766.49
2016,9,21,12,30,970.0,91.0,5.4,17.0,847.0,1015.98,787.17
2016,9,21,12,45,963.5,92.0,5.45,17.0,835.0,1036.22,801.96
2016,9,21,13,0,957.0,93.0,5.5,17.0,823.0,1052.27,814.0
2016,9,21,13,15,952.0,92.5,5.5,17.0,804.0,1063.88,822.73
2016,9,21,13,30,947.0,92.0,5.5,17.0,785.0,1071.27,828.72
2016,9,21,13,45,942.0,89.5,5.55,17.0,758.5,1072.11,830.73
2016,9,21,14,0,937.0,87.0,5.6,17.0,732.0,1068.7,830.0
2016,9,21,14,15,927.0,85.5,5.55,16.5,698.5,1057.25,824.61
2016,9,21,14,30,917.0,84.0,5.5,16.0,665.0,1041.79,816.57
2016,9,21,14,45,905.0,81.5,5.45,16.0,625.5,1019.21,802.0
2016,9,21,15,0,893.0,79.0,5.4,16.0,586.0,992.99,784.91
2016,9,21,15,15,874.5,76.5,5.35,15.5,541.0,957.04,762.26
2016,9,21,15,30,856.0,74.0,5.3,15.0,496.0,928.56,744.9
2016,9,21,15,45,832.5,70.5,5.25,15.0,447.0,880.71,711.47
2016,9,21,16,0,809.0,67.0,5.2,15.0,398.0,830.79,676.02
2016,9,21,16,15,773.5,63.0,5.1,14.5,346.0,768.25,631.04
2016,9,21,16,30,738.0,59.0,5.0,14.0,294.0,705.25,584.26
2016,9,21,16,45,685.0,54.0,4.95,14.0,241.5,627.41,522.95
2016,9,21,17,0,632.0,49.0,4.9,14.0,189.0,551.42,460.48
2016,9,21,17,15,543.0,41.5,4.85,13.5,139.5,457.68,380.93
2016,9,21,17,30,454.0,34.0,4.8,13.0,90.0,365.2,296.03
2016,9,21,17,45,281.5,22.5,4.75,12.5,52.0,219.89,127.52
2016,9,21,18,0,109.0,11.0,4.7,12.0,14.0,66.45,0.0
2016,9,21,18,15,54.5,5.5,4.65,12.0,7.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,6,15,169.0,13.5,4.75,11.0,27.5,11.52,0.0
2016,9,22,6,30,338.0,27.0,4.7,11.0,55.0,22.45,11.82
2016,9,22,6,45,452.5,35.5,4.7,11.5,102.0,29.07,19.84
2016,9,22,7,0,567.0,44.0,4.7,12.0,149.0,35.72,26.26
2016,9,22,7,15,630.5,50.0,4.55,12.5,200.5,43.59,33.55
2016,9,22,7,30,694.0,56.0,4.4,13.0,252.0,48.28,37.8
2016,9,22,7,45,740.5,59.0,4.25,13.5,304.5,50.34,39.57
2016,9,22,8,0,787.0,62.0,4.1,14.0,357.0,52.49,41.31
2016,9,22,8,15,814.0,65.0,4.0,14.5,406.5,92.91,50.36
2016,9,22,8,30,841.0,68.0,3.9,15.0,456.0,160.64,92.74
2016,9,22,8,45,861.0,70.5,3.85,15.5,502.0,224.08,143.73
2016,9,22,9,0,881.0,73.0,3.8,16.0,548.0,289.3,201.08
2016,9,22,9,15,895.0,75.0,3.75,16.0,589.0,353.74,259.59
2016,9,22,9,30,909.0,77.0,3.7,16.0,630.0,418.67,317.86
2016,9,22,9,45,918.5,79.0,3.7,16.5,665.0,481.83,372.73
2016,9,22,10,0,928.0,81.0,3.7,17.0,700.0,544.39,425.21
2016,9,22,10,15,935.0,82.0,3.7,17.5,728.5,603.75,473.42
2016,9,22,10,30,942.0,83.0,3.7,18.0,757.0,661.65,518.83
2016,9,22,10,45,946.0,84.5,3.7,18.5,777.5,716.35,560.36
2016,9,22,11,0,950.0,86.0,3.7,19.0,798.0,768.8,598.64
2016,9,22,11,15,953.0,86.5,3.75,19.0,811.5,817.03,632.56
2016,9,22,11,30,956.0,87.0,3.8,19.0,825.0,862.46,664.26
2016,9,22,11,45,955.5,88.0,3.9,19.0,830.0,902.47,692.27
2016,9,22,12,0,955.0,89.0,4.0,19.0,835.0,939.06,717.88
2016,9,22,12,15,954.5,89.0,4.05,19.0,832.0,971.0,740.0
2016,9,22,12,30,954.0,89.0,4.1,19.0,829.0,999.22,759.62
2016,9,22,12,45,947.5,90.5,4.2,19.0,817.5,1019.52,774.24
2016,9,22,13,0,941.0,92.0,4.3,19.0,806.0,1035.7,786.26
2016,9,22,13,15,936.5,91.5,4.35,19.0,787.0,1047.44,795.14
2016,9,22,13,30,932.0,91.0,4.4,19.0,768.0,1055.05,801.36
2016,9,22,13,45,923.0,90.5,4.5,19.0,741.5,1053.97,802.64
2016,9,22,14,0,914.0,90.0,4.6,19.0,715.0,1048.78,801.31
2016,9,22,14,15,904.0,88.0,4.65,18.5,682.0,1036.72,796.52
2016,9,22,14,30,894.0,86.0,4.7,18.0,649.0,1020.73,789.13
2016,9,22,14,45,877.5,85.0,4.8,18.0,609.0,995.74,774.38
2016,9,22,15,0,861.0,84.0,4.9,18.0,569.0,978.61,765.19
2016,9,22,15,15,842.0,81.5,4.9,17.5,524.5,942.43,742.97
2016,9,22,15,30,823.0,79.0,4.9,17.0,480.0,903.38,718.45
2016,9,22,15,45,795.0,76.0,4.95,17.0,431.5,852.85,683.97
2016,9,22,16,0,767.0,73.0,5.0,17.0,383.0,800.58,647.47
2016,9,22,16,15,729.0,68.5,4.95,16.5,331.5,736.54,601.65
2016,9,22,16,30,691.0,64.0,4.9,16.0,280.0,672.27,554.06
2016,9,22,16,45,635.0,58.0,4.85,16.0,228.5,598.86,496.23
2016,9,22,17,0,579.0,52.0,4.8,16.0,177.0,522.45,433.46
2016,9,22,17,15,486.5,43.5,4.65,15.5,129.0,421.31,347.54
2016,9,22,17,30,394.0,35.0,4.5,15.0,81.0,327.93,261.98
2016,9,22,17,45,197.0,17.5,4.4,14.5,40.5,162.49,75.64
2016,9,22,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,23,6,15,166.0,12.0,2.7,10.5,25.5,10.24,0.0
2016,9,23,6,30,332.0,24.0,2.7,11.0,51.0,19.83,9.4
2016,9,23,6,45,438.5,32.5,2.7,12.0,95.5,26.52,17.54
2016,9,23,7,0,545.0,41.0,2.7,13.0,140.0,36.14,26.51
2016,9,23,7,15,607.0,47.0,2.6,13.5,189.5,40.88,31.0
2016,9,23,7,30,669.0,53.0,2.5,14.0,239.0,45.61,35.28
2016,9,23,7,45,711.5,56.5,2.4,15.0,289.5,48.1,37.35
2016,9,23,8,0,754.0,60.0,2.3,16.0,340.0,50.63,39.35
2016,9,23,8,15,781.5,63.0,2.2,16.5,388.0,90.59,48.52
2016,9,23,8,30,809.0,66.0,2.1,17.0,436.0,151.13,85.33
2016,9,23,8,45,829.0,68.0,2.05,17.5,481.0,217.08,137.94
2016,9,23,9,0,849.0,70.0,2.0,18.0,526.0,279.75,192.25
2016,9,23,9,15,863.5,72.0,1.95,18.5,566.0,342.23,247.45
2016,9,23,9,30,878.0,74.0,1.9,19.0,606.0,405.3,302.12
2016,9,23,9,45,887.0,76.0,1.9,19.5,639.5,466.27,353.65
2016,9,23,10,0,896.0,78.0,1.9,20.0,673.0,526.63,402.79
2016,9,23,10,15,903.5,79.5,1.95,20.0,701.0,584.82,449.55
2016,9,23,10,30,911.0,81.0,2.0,20.0,729.0,641.7,493.89
2016,9,23,10,45,915.5,82.0,2.1,20.5,749.5,694.55,533.38
2016,9,23,11,0,920.0,83.0,2.2,21.0,770.0,745.26,569.9
2016,9,23,11,15,923.5,83.5,2.35,21.0,783.0,792.37,602.91
2016,9,23,11,30,927.0,84.0,2.5,21.0,796.0,836.81,633.94
2016,9,23,11,45,926.0,85.5,2.65,21.0,800.5,875.66,661.05
2016,9,23,12,0,925.0,87.0,2.8,21.0,805.0,911.17,685.91
2016,9,23,12,15,924.5,87.0,2.95,21.0,802.5,942.04,707.68
2016,9,23,12,30,924.0,87.0,3.1,21.0,800.0,969.29,727.12
2016,9,23,12,45,922.0,86.5,3.3,21.0,789.5,990.83,743.24
2016,9,23,13,0,920.0,86.0,3.5,21.0,779.0,1008.47,756.91
2016,9,23,13,15,721.5,168.5,3.6,21.0,704.5,939.42,711.24
2016,9,23,13,30,523.0,251.0,3.7,21.0,630.0,832.35,636.31
2016,9,23,13,45,711.0,166.0,3.8,21.0,660.5,945.99,720.1
2016,9,23,14,0,899.0,81.0,3.9,21.0,691.0,1022.41,773.22
2016,9,23,14,15,731.0,135.5,3.9,20.5,616.5,936.78,716.64
2016,9,23,14,30,563.0,190.0,3.9,20.0,542.0,818.02,636.24
2016,9,23,14,45,702.0,133.5,3.95,20.0,544.5,897.75,695.55
2016,9,23,15,0,841.0,77.0,4.0,20.0,547.0,938.23,725.5
2016,9,23,15,15,821.5,74.5,3.95,19.5,503.0,912.83,710.35
2016,9,23,15,30,802.0,72.0,3.9,19.0,459.0,873.73,685.76
2016,9,23,15,45,775.5,68.5,3.9,19.0,411.5,824.48,652.43
2016,9,23,16,0,749.0,65.0,3.9,19.0,364.0,773.57,617.23
2016,9,23,16,15,711.0,61.0,3.85,18.5,314.0,710.94,573.19
2016,9,23,16,30,673.0,57.0,3.8,18.0,264.0,648.29,527.53
2016,9,23,16,45,623.5,51.0,3.75,17.5,215.0,574.69,471.24
2016,9,23,17,0,574.0,45.0,3.7,17.0,166.0,503.06,413.7
2016,9,23,17,15,483.5,37.0,3.6,16.5,119.5,410.28,335.45
2016,9,23,17,30,393.0,29.0,3.5,16.0,73.0,320.11,252.1
2016,9,23,17,45,196.5,14.5,3.4,15.5,36.5,155.43,48.07
2016,9,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,188.0,11.0,1.55,13.5,26.0,9.39,0.0
2016,9,24,6,30,376.0,22.0,1.5,14.0,52.0,19.86,8.79
2016,9,24,6,45,482.0,30.0,1.5,15.0,97.5,26.8,17.5
2016,9,24,7,0,588.0,38.0,1.5,16.0,143.0,33.72,24.04
2016,9,24,7,15,649.5,43.0,1.45,16.5,193.5,37.77,27.86
2016,9,24,7,30,711.0,48.0,1.4,17.0,244.0,41.84,31.53
2016,9,24,7,45,750.5,52.0,1.35,17.5,295.5,44.92,34.17
2016,9,24,8,0,790.0,56.0,1.3,18.0,347.0,47.97,36.71
2016,9,24,8,15,817.0,58.5,1.3,18.5,396.0,95.75,51.02
2016,9,24,8,30,844.0,61.0,1.3,19.0,445.0,157.59,88.22
2016,9,24,8,45,863.5,63.0,1.35,20.0,490.5,220.54,137.66
2016,9,24,9,0,883.0,65.0,1.4,21.0,536.0,285.19,192.69
2016,9,24,9,15,897.0,67.0,1.35,21.5,576.5,349.56,248.53
2016,9,24,9,30,911.0,69.0,1.3,22.0,617.0,414.41,303.56
2016,9,24,9,45,923.0,69.5,1.3,22.5,652.0,477.21,355.38
2016,9,24,10,0,935.0,70.0,1.3,23.0,687.0,539.63,404.89
2016,9,24,10,15,942.0,71.0,1.3,23.5,715.0,599.09,450.29
2016,9,24,10,30,949.0,72.0,1.3,24.0,743.0,657.08,492.85
2016,9,24,10,45,953.5,72.5,1.35,24.5,763.5,711.17,531.61
2016,9,24,11,0,958.0,73.0,1.4,25.0,784.0,763.01,566.81
2016,9,24,11,15,960.5,73.5,1.45,25.0,797.0,810.85,598.36
2016,9,24,11,30,963.0,74.0,1.5,25.0,810.0,855.81,627.77
2016,9,24,11,45,963.5,74.5,1.6,25.0,814.5,896.02,654.52
2016,9,24,12,0,964.0,75.0,1.7,25.0,819.0,932.83,679.05
2016,9,24,12,15,963.0,75.0,1.8,25.0,816.0,964.17,700.1
2016,9,24,12,30,962.0,75.0,1.9,25.0,813.0,991.72,718.83
2016,9,24,12,45,951.0,79.0,2.0,25.5,800.5,1010.37,730.58
2016,9,24,13,0,940.0,83.0,2.1,26.0,788.0,1024.75,739.8
2016,9,24,13,15,935.0,82.5,2.15,26.0,769.0,1035.63,747.81
2016,9,24,13,30,930.0,82.0,2.2,26.0,750.0,1042.37,753.41
2016,9,24,13,45,921.0,81.5,2.3,26.0,723.0,1040.94,754.61
2016,9,24,14,0,912.0,81.0,2.4,26.0,696.0,1035.41,753.39
2016,9,24,14,15,902.0,79.5,2.45,26.0,663.0,1023.63,747.76
2016,9,24,14,30,892.0,78.0,2.5,26.0,630.0,1007.96,739.77
2016,9,24,14,45,877.0,76.5,2.55,26.0,591.0,983.58,726.16
2016,9,24,15,0,862.0,75.0,2.6,26.0,552.0,955.8,710.33
2016,9,24,15,15,843.0,72.5,2.65,25.5,508.0,919.71,690.15
2016,9,24,15,30,824.0,70.0,2.7,25.0,464.0,891.16,674.81
2016,9,24,15,45,783.5,70.0,2.75,24.5,413.5,833.17,638.57
2016,9,24,16,0,743.0,70.0,2.8,24.0,363.0,774.11,600.62
2016,9,24,16,15,704.0,65.5,2.85,23.0,313.0,710.06,558.67
2016,9,24,16,30,665.0,61.0,2.9,22.0,263.0,651.46,518.73
2016,9,24,16,45,586.5,57.0,3.0,21.5,210.5,559.04,449.95
2016,9,24,17,0,508.0,53.0,3.1,21.0,158.0,471.03,381.08
2016,9,24,17,15,412.5,43.0,3.15,20.0,112.5,369.55,297.22
2016,9,24,17,30,317.0,33.0,3.2,19.0,67.0,276.62,212.77
2016,9,24,17,45,158.5,16.5,3.3,18.5,33.5,134.9,9.55
2016,9,24,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,15,141.5,12.0,1.1,17.5,22.5,10.24,0.0
2016,9,25,6,30,283.0,24.0,1.1,18.0,45.0,19.86,7.97
2016,9,25,6,45,390.0,35.0,1.1,18.5,89.5,28.62,18.7
2016,9,25,7,0,497.0,46.0,1.1,19.0,134.0,37.23,26.74
2016,9,25,7,15,564.0,54.0,1.05,19.5,184.0,43.02,32.06
2016,9,25,7,30,631.0,62.0,1.0,20.0,234.0,48.72,37.11
2016,9,25,7,45,672.0,68.0,1.0,21.0,284.5,52.57,40.3
2016,9,25,8,0,713.0,74.0,1.0,22.0,335.0,56.34,43.31
2016,9,25,8,15,744.0,78.5,0.95,22.5,384.0,102.79,57.61
2016,9,25,8,30,775.0,83.0,0.9,23.0,433.0,162.81,93.69
2016,9,25,8,45,791.0,88.5,0.9,24.0,477.0,224.55,141.28
2016,9,25,9,0,807.0,94.0,0.9,25.0,521.0,287.85,193.56
2016,9,25,9,15,823.5,96.5,0.85,25.5,561.5,350.02,245.6
2016,9,25,9,30,840.0,99.0,0.8,26.0,602.0,413.17,297.2
2016,9,25,9,45,866.5,95.5,0.75,26.5,640.5,476.02,346.66
2016,9,25,10,0,893.0,92.0,0.7,27.0,679.0,539.8,394.8
2016,9,25,10,15,901.5,93.5,0.7,27.5,707.0,598.57,437.91
2016,9,25,10,30,910.0,95.0,0.7,28.0,735.0,656.13,478.47
2016,9,25,10,45,883.0,111.5,0.7,28.5,747.0,702.75,509.78
2016,9,25,11,0,856.0,128.0,0.7,29.0,759.0,750.42,540.45
2016,9,25,11,15,859.5,129.0,0.65,29.5,772.0,796.88,568.75
2016,9,25,11,30,863.0,130.0,0.6,30.0,785.0,840.84,593.6
2016,9,25,11,45,836.0,144.0,0.55,30.5,782.0,869.58,608.56
2016,9,25,12,0,809.0,158.0,0.5,31.0,779.0,893.26,620.42
2016,9,25,12,15,808.0,158.0,0.45,31.0,776.0,921.85,636.46
2016,9,25,12,30,807.0,158.0,0.4,31.0,773.0,947.08,650.32
2016,9,25,12,45,825.0,146.5,0.35,31.0,768.0,975.24,665.91
2016,9,25,13,0,843.0,135.0,0.3,31.0,763.0,1000.02,679.41
2016,9,25,13,15,836.5,134.0,0.4,31.0,744.0,1008.46,686.81
2016,9,25,13,30,830.0,133.0,0.5,31.0,725.0,1012.93,692.38
2016,9,25,13,45,788.0,144.5,0.6,31.0,690.0,991.09,682.55
2016,9,25,14,0,746.0,156.0,0.7,31.0,655.0,974.91,676.37
2016,9,25,14,15,731.5,152.5,0.85,30.5,622.5,957.27,671.44
2016,9,25,14,30,717.0,149.0,1.0,30.0,590.0,936.19,664.09
2016,9,25,14,45,686.5,148.0,1.15,29.5,548.5,898.76,646.02
2016,9,25,15,0,656.0,147.0,1.3,29.0,507.0,858.62,625.63
2016,9,25,15,15,630.5,141.0,1.4,28.5,464.0,815.45,601.83
2016,9,25,15,30,605.0,135.0,1.5,28.0,421.0,770.21,575.86
2016,9,25,15,45,582.0,124.0,1.65,27.5,376.0,720.23,546.1
2016,9,25,16,0,559.0,113.0,1.8,27.0,331.0,668.89,514.09
2016,9,25,16,15,514.5,103.5,1.9,26.0,282.5,594.41,464.36
2016,9,25,16,30,470.0,94.0,2.0,25.0,234.0,528.42,418.55
2016,9,25,16,45,430.0,79.0,2.15,24.5,188.5,460.57,367.61
2016,9,25,17,0,390.0,64.0,2.3,24.0,143.0,394.83,315.36
2016,9,25,17,15,302.0,49.0,2.25,23.0,99.5,299.49,236.86
2016,9,25,17,30,214.0,34.0,2.2,22.0,56.0,212.92,158.53
2016,9,25,17,45,107.0,17.0,2.2,21.5,28.0,101.45,0.0
2016,9,25,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,117.0,12.0,1.05,15.5,20.5,10.24,0.0
2016,9,26,6,30,234.0,24.0,1.1,16.0,41.0,19.84,7.3
2016,9,26,6,45,345.5,36.0,1.15,17.0,84.0,29.42,19.44
2016,9,26,7,0,457.0,48.0,1.2,18.0,127.0,38.82,28.2
2016,9,26,7,15,527.0,56.5,1.2,18.5,176.5,44.9,33.83
2016,9,26,7,30,597.0,65.0,1.2,19.0,226.0,50.9,39.17
2016,9,26,7,45,644.0,70.5,1.2,20.0,276.5,54.29,41.97
2016,9,26,8,0,691.0,76.0,1.2,21.0,327.0,57.66,44.64
2016,9,26,8,15,723.5,80.5,1.15,21.5,375.5,99.33,55.31
2016,9,26,8,30,756.0,85.0,1.1,22.0,424.0,163.1,95.17
2016,9,26,8,45,780.5,88.5,1.1,23.0,469.5,223.59,141.82
2016,9,26,9,0,805.0,92.0,1.1,24.0,515.0,286.7,194.05
2016,9,26,9,15,822.0,95.0,1.05,24.5,556.0,349.29,246.84
2016,9,26,9,30,839.0,98.0,1.0,25.0,597.0,412.94,299.27
2016,9,26,9,45,851.5,100.0,1.0,25.5,631.5,474.46,348.61
2016,9,26,10,0,864.0,102.0,1.0,26.0,666.0,535.89,395.96
2016,9,26,10,15,873.0,104.0,0.95,26.5,694.0,593.08,438.12
2016,9,26,10,30,882.0,106.0,0.9,27.0,722.0,650.01,478.29
2016,9,26,10,45,886.5,107.5,0.85,27.5,742.5,702.14,513.56
2016,9,26,11,0,891.0,109.0,0.8,28.0,763.0,752.21,546.13
2016,9,26,11,15,895.0,110.0,0.8,28.0,776.5,799.16,576.01
2016,9,26,11,30,899.0,111.0,0.8,28.0,790.0,843.57,603.53
2016,9,26,11,45,899.0,112.0,0.85,28.0,794.5,881.89,627.79
2016,9,26,12,0,899.0,113.0,0.9,28.0,799.0,917.0,650.04
2016,9,26,12,15,898.0,113.0,0.95,28.0,796.0,946.83,669.02
2016,9,26,12,30,897.0,113.0,1.0,28.0,793.0,973.1,685.93
2016,9,26,12,45,919.0,100.5,1.05,28.0,788.5,1004.16,705.88
2016,9,26,13,0,941.0,88.0,1.1,28.0,784.0,1031.62,723.63
2016,9,26,13,15,936.0,87.0,1.15,27.5,765.0,1041.84,732.52
2016,9,26,13,30,931.0,86.0,1.2,27.0,746.0,1047.91,739.3
2016,9,26,13,45,923.5,85.0,1.25,27.0,719.5,1047.3,740.77
2016,9,26,14,0,916.0,84.0,1.3,27.0,693.0,1042.59,739.96
2016,9,26,14,15,905.5,82.5,1.3,27.0,659.5,1030.19,733.71
2016,9,26,14,30,895.0,81.0,1.3,27.0,626.0,1013.91,725.26
2016,9,26,14,45,881.0,79.0,1.3,27.0,587.0,989.78,712.02
2016,9,26,15,0,867.0,77.0,1.3,27.0,548.0,962.2,696.67
2016,9,26,15,15,848.0,74.0,1.3,26.5,503.5,925.3,676.58
2016,9,26,15,30,829.0,71.0,1.3,26.0,459.0,895.89,661.13
2016,9,26,15,45,802.5,67.5,1.35,26.0,410.5,845.78,630.87
2016,9,26,16,0,776.0,64.0,1.4,26.0,362.0,793.93,598.68
2016,9,26,16,15,737.5,60.0,1.35,25.0,311.0,729.89,557.97
2016,9,26,16,30,699.0,56.0,1.3,24.0,260.0,665.75,515.29
2016,9,26,16,45,641.5,50.0,1.3,23.5,209.0,584.92,457.4
2016,9,26,17,0,584.0,44.0,1.3,23.0,158.0,506.6,397.98
2016,9,26,17,15,486.5,35.5,1.3,22.0,111.0,409.31,320.24
2016,9,26,17,30,389.0,27.0,1.3,21.0,64.0,314.71,229.93
2016,9,26,17,45,194.5,13.5,1.3,20.0,32.0,147.53,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,6,15,142.0,11.0,0.7,17.0,20.5,9.39,0.0
2016,9,27,6,30,284.0,22.0,0.7,18.0,41.0,18.21,5.3
2016,9,27,6,45,394.5,32.0,0.75,19.0,84.5,26.18,16.47
2016,9,27,7,0,505.0,42.0,0.8,20.0,128.0,34.06,23.83
2016,9,27,7,15,572.5,49.0,0.7,20.5,177.5,39.18,28.57
2016,9,27,7,30,640.0,56.0,0.6,21.0,227.0,44.25,33.08
2016,9,27,7,45,683.0,61.5,0.55,21.5,277.0,52.16,39.89
2016,9,27,8,0,726.0,67.0,0.5,22.0,327.0,56.08,43.11
2016,9,27,8,15,756.5,70.5,0.4,22.5,375.5,99.11,53.57
2016,9,27,8,30,787.0,74.0,0.3,23.0,424.0,159.02,89.78
2016,9,27,8,45,808.0,77.5,0.25,24.0,469.0,220.71,136.95
2016,9,27,9,0,829.0,81.0,0.2,25.0,514.0,284.51,188.93
2016,9,27,9,15,845.0,83.0,0.2,25.0,554.0,347.21,241.4
2016,9,27,9,30,861.0,85.0,0.2,25.0,594.0,412.3,294.59
2016,9,27,9,45,880.0,84.5,0.2,25.5,630.5,474.57,343.4
2016,9,27,10,0,899.0,84.0,0.2,26.0,667.0,537.3,390.59
2016,9,27,10,15,907.0,85.0,0.3,26.0,694.5,595.42,434.64
2016,9,27,10,30,915.0,86.0,0.4,26.0,722.0,652.24,476.6
2016,9,27,10,45,920.0,87.0,0.5,26.5,742.5,705.5,514.1
2016,9,27,11,0,925.0,88.0,0.6,27.0,763.0,756.65,548.88
2016,9,27,11,15,928.5,88.5,0.7,27.0,776.0,803.81,579.87
2016,9,27,11,30,932.0,89.0,0.8,27.0,789.0,848.28,609.02
2016,9,27,11,45,932.5,89.5,0.9,27.5,794.0,887.32,633.39
2016,9,27,12,0,933.0,90.0,1.0,28.0,799.0,923.06,655.63
2016,9,27,12,15,932.5,90.0,1.1,28.0,795.5,953.9,676.11
2016,9,27,12,30,932.0,90.0,1.2,28.0,792.0,981.1,694.44
2016,9,27,12,45,931.0,88.5,1.35,28.0,781.5,1002.35,710.05
2016,9,27,13,0,930.0,87.0,1.5,28.0,771.0,1019.68,723.38
2016,9,27,13,15,925.5,86.0,1.55,27.5,752.0,1030.13,732.52
2016,9,27,13,30,921.0,85.0,1.6,27.0,733.0,1036.47,739.39
2016,9,27,13,45,913.0,84.5,1.7,27.0,707.0,1035.8,741.4
2016,9,27,14,0,905.0,84.0,1.8,27.0,681.0,1031.08,741.06
2016,9,27,14,15,894.5,82.0,1.85,26.5,648.0,1018.0,736.34
2016,9,27,14,30,884.0,80.0,1.9,26.0,615.0,1001.07,729.31
2016,9,27,14,45,869.5,78.5,1.95,26.0,575.5,977.12,716.35
2016,9,27,15,0,855.0,77.0,2.0,26.0,536.0,949.82,701.2
2016,9,27,15,15,835.0,74.0,2.0,25.5,492.0,922.78,686.91
2016,9,27,15,30,815.0,71.0,2.0,25.0,448.0,882.02,663.16
2016,9,27,15,45,787.5,68.0,2.05,25.0,400.0,832.02,631.84
2016,9,27,16,0,760.0,65.0,2.1,25.0,352.0,780.37,598.5
2016,9,27,16,15,720.5,60.5,2.1,24.5,301.5,715.35,555.17
2016,9,27,16,30,681.0,56.0,2.1,24.0,251.0,650.37,509.95
2016,9,27,16,45,620.5,50.0,2.15,23.5,201.0,567.98,449.5
2016,9,27,17,0,560.0,44.0,2.2,23.0,151.0,495.35,392.93
2016,9,27,17,15,459.5,35.0,2.15,22.0,105.0,390.15,307.02
2016,9,27,17,30,359.0,26.0,2.1,21.0,59.0,294.77,210.84
2016,9,27,17,45,179.5,13.0,2.1,20.0,29.5,112.88,0.0
2016,9,27,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,143.5,11.0,2.45,15.5,20.5,9.39,0.0
2016,9,28,6,30,287.0,22.0,2.4,16.0,41.0,18.29,4.31
2016,9,28,6,45,404.5,31.5,2.4,16.5,84.5,25.86,16.27
2016,9,28,7,0,522.0,41.0,2.4,17.0,128.0,33.38,23.49
2016,9,28,7,15,591.0,47.5,2.35,17.0,177.5,38.15,28.05
2016,9,28,7,30,660.0,54.0,2.3,17.0,227.0,46.69,35.76
2016,9,28,7,45,703.0,58.5,2.25,17.5,278.0,49.93,38.58
2016,9,28,8,0,746.0,63.0,2.2,18.0,329.0,53.16,41.28
2016,9,28,8,15,776.0,66.5,2.2,18.5,377.5,98.08,52.86
2016,9,28,8,30,806.0,70.0,2.2,19.0,426.0,159.17,91.19
2016,9,28,8,45,828.0,72.5,2.25,20.0,471.0,221.39,140.72
2016,9,28,9,0,850.0,75.0,2.3,21.0,516.0,289.04,198.39
2016,9,28,9,15,865.5,77.5,2.35,21.5,556.5,352.42,253.87
2016,9,28,9,30,881.0,80.0,2.4,22.0,597.0,416.49,308.97
2016,9,28,9,45,892.5,81.5,2.45,22.5,631.5,478.29,360.8
2016,9,28,10,0,904.0,83.0,2.5,23.0,666.0,539.72,410.54
2016,9,28,10,15,912.0,84.0,2.6,23.0,693.5,598.06,457.33
2016,9,28,10,30,920.0,85.0,2.7,23.0,721.0,655.08,501.82
2016,9,28,10,45,924.5,86.5,2.8,23.0,741.5,708.67,542.67
2016,9,28,11,0,929.0,88.0,2.9,23.0,762.0,760.11,580.65
2016,9,28,11,15,932.0,88.5,2.95,23.0,774.5,807.01,612.86
2016,9,28,11,30,935.0,89.0,3.0,23.0,787.0,851.14,642.96
2016,9,28,11,45,936.0,89.0,3.1,23.0,792.0,890.12,669.7
2016,9,28,12,0,937.0,89.0,3.2,23.0,797.0,925.79,694.2
2016,9,28,12,15,936.0,89.0,3.25,23.0,793.5,956.2,714.82
2016,9,28,12,30,935.0,89.0,3.3,23.0,790.0,982.92,733.04
2016,9,28,12,45,929.5,90.0,3.35,23.0,778.0,1002.65,746.73
2016,9,28,13,0,924.0,91.0,3.4,23.0,766.0,1018.37,757.93
2016,9,28,13,15,919.0,90.0,3.4,22.5,747.0,1028.22,766.52
2016,9,28,13,30,914.0,89.0,3.4,22.0,728.0,1033.98,772.64
2016,9,28,13,45,906.5,87.5,3.45,22.0,701.5,1032.55,773.09
2016,9,28,14,0,899.0,86.0,3.5,22.0,675.0,1027.07,771.06
2016,9,28,14,15,888.5,84.5,3.5,21.5,641.5,1014.6,765.63
2016,9,28,14,30,878.0,83.0,3.5,21.0,608.0,998.32,757.77
2016,9,28,14,45,863.0,80.5,3.5,21.0,569.0,972.65,742.11
2016,9,28,15,0,848.0,78.0,3.5,21.0,530.0,943.63,724.2
2016,9,28,15,15,827.5,75.5,3.5,20.5,486.0,916.9,709.15
2016,9,28,15,30,807.0,73.0,3.5,20.0,442.0,876.46,684.15
2016,9,28,15,45,777.0,70.0,3.5,20.0,393.5,824.34,648.99
2016,9,28,16,0,747.0,67.0,3.5,20.0,345.0,770.73,611.93
2016,9,28,16,15,705.5,62.5,3.45,19.5,295.0,704.39,565.08
2016,9,28,16,30,664.0,58.0,3.4,19.0,245.0,638.21,516.43
2016,9,28,16,45,596.5,52.0,3.4,18.5,194.5,557.7,454.33
2016,9,28,17,0,529.0,46.0,3.4,18.0,144.0,475.22,387.35
2016,9,28,17,15,419.5,37.0,3.35,17.0,99.0,365.47,294.13
2016,9,28,17,30,310.0,28.0,3.3,16.0,54.0,263.1,185.24
2016,9,28,17,45,155.0,14.0,3.3,15.5,27.0,99.62,0.0
2016,9,28,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,6,15,115.0,11.0,3.15,11.5,18.5,9.39,0.0
2016,9,29,6,30,230.0,22.0,3.2,12.0,37.0,18.27,3.06
2016,9,29,6,45,354.0,33.0,3.25,12.5,79.5,27.07,17.52
2016,9,29,7,0,478.0,44.0,3.3,13.0,122.0,35.78,25.98
2016,9,29,7,15,292.0,73.0,3.25,13.5,126.0,54.35,42.85
2016,9,29,7,30,106.0,102.0,3.2,14.0,130.0,75.48,61.78
2016,9,29,7,45,118.0,122.5,3.2,14.5,159.5,89.38,74.01
2016,9,29,8,0,130.0,143.0,3.2,15.0,189.0,102.91,85.65
2016,9,29,8,15,455.0,110.0,3.15,15.5,303.5,106.44,70.2
2016,9,29,8,30,780.0,77.0,3.1,16.0,418.0,162.57,96.3
2016,9,29,8,45,803.0,79.5,3.1,16.5,463.0,223.41,145.71
2016,9,29,9,0,826.0,82.0,3.1,17.0,508.0,286.57,201.0
2016,9,29,9,15,842.0,84.5,3.1,17.5,548.0,349.51,257.08
2016,9,29,9,30,858.0,87.0,3.1,18.0,588.0,413.31,312.92
2016,9,29,9,45,875.0,86.5,3.1,18.5,623.0,475.83,366.2
2016,9,29,10,0,892.0,86.0,3.1,19.0,658.0,537.23,416.87
2016,9,29,10,15,900.0,87.5,3.1,19.0,685.5,595.38,464.21
2016,9,29,10,30,908.0,89.0,3.1,19.0,713.0,652.24,509.15
2016,9,29,10,45,913.5,90.0,3.15,19.5,733.5,705.41,549.28
2016,9,29,11,0,919.0,91.0,3.2,20.0,754.0,756.52,586.5
2016,9,29,11,15,922.0,91.5,3.2,20.0,766.5,802.95,618.69
2016,9,29,11,30,925.0,92.0,3.2,20.0,779.0,846.65,648.71
2016,9,29,11,45,925.5,92.5,3.25,20.0,783.0,885.31,675.35
2016,9,29,12,0,926.0,93.0,3.3,20.0,787.0,920.7,699.68
2016,9,29,12,15,924.5,92.5,3.3,19.5,783.5,949.76,720.72
2016,9,29,12,30,923.0,92.0,3.3,19.0,780.0,975.11,739.36
2016,9,29,12,45,916.5,93.5,3.35,19.0,767.5,994.14,752.82
2016,9,29,13,0,910.0,95.0,3.4,19.0,755.0,1009.17,763.77
2016,9,29,13,15,904.0,94.0,3.4,19.0,736.0,1017.8,770.19
2016,9,29,13,30,898.0,93.0,3.4,19.0,717.0,1022.39,774.1
2016,9,29,13,45,889.0,92.0,3.45,19.0,690.0,1019.94,773.87
2016,9,29,14,0,880.0,91.0,3.5,19.0,663.0,1013.52,771.16
2016,9,29,14,15,868.5,89.0,3.5,18.5,629.5,999.48,764.52
2016,9,29,14,30,857.0,87.0,3.5,18.0,596.0,981.72,755.45
2016,9,29,14,45,841.0,85.0,3.55,18.0,557.0,967.36,747.76
2016,9,29,15,0,825.0,83.0,3.6,18.0,518.0,938.05,729.6
2016,9,29,15,15,803.5,80.0,3.6,17.5,474.0,899.08,705.56
2016,9,29,15,30,782.0,77.0,3.6,17.0,430.0,857.53,679.28
2016,9,29,15,45,751.5,73.0,3.65,17.0,382.0,804.25,642.81
2016,9,29,16,0,721.0,69.0,3.7,17.0,334.0,749.6,604.38
2016,9,29,16,15,678.0,64.0,3.65,16.5,284.5,682.2,555.64
2016,9,29,16,30,635.0,59.0,3.6,16.0,235.0,621.5,510.1
2016,9,29,16,45,567.0,52.5,3.55,15.5,185.5,535.34,442.08
2016,9,29,17,0,499.0,46.0,3.5,15.0,136.0,453.15,373.9
2016,9,29,17,15,389.0,36.0,3.4,14.5,92.0,343.48,278.17
2016,9,29,17,30,279.0,26.0,3.3,14.0,48.0,238.92,159.75
2016,9,29,17,45,139.5,13.0,3.25,13.5,24.0,89.81,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
