Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,6,15,111.0,10.5,2.95,10.5,17.0,8.96,0.0
2016,9,30,6,30,222.0,21.0,3.0,11.0,34.0,17.42,1.0
2016,9,30,6,45,346.0,32.0,3.15,11.5,76.0,26.25,16.79
2016,9,30,7,0,470.0,43.0,3.3,12.0,118.0,34.97,25.35
2016,9,30,7,15,543.5,50.5,3.35,12.0,167.0,40.42,30.65
2016,9,30,7,30,617.0,58.0,3.4,12.0,216.0,45.85,35.73
2016,9,30,7,45,667.5,62.5,3.45,12.5,266.5,48.73,38.31
2016,9,30,8,0,718.0,67.0,3.5,13.0,317.0,56.23,44.89
2016,9,30,8,15,750.5,71.0,3.55,13.5,366.0,102.02,57.53
2016,9,30,8,30,783.0,75.0,3.6,14.0,415.0,162.26,96.7
2016,9,30,8,45,808.0,77.5,3.65,14.5,460.5,223.65,147.08
2016,9,30,9,0,833.0,80.0,3.7,15.0,506.0,287.61,203.6
2016,9,30,9,15,850.0,82.0,3.65,15.0,546.5,350.81,261.01
2016,9,30,9,30,867.0,84.0,3.6,15.0,587.0,416.31,319.52
2016,9,30,9,45,880.5,85.5,3.6,15.5,622.0,478.18,373.18
2016,9,30,10,0,894.0,87.0,3.6,16.0,657.0,539.92,424.93
2016,9,30,10,15,903.5,88.5,3.6,16.0,685.5,598.99,473.76
2016,9,30,10,30,913.0,90.0,3.6,16.0,714.0,656.93,520.27
2016,9,30,10,45,917.5,92.0,3.6,16.0,734.5,710.62,562.31
2016,9,30,11,0,922.0,94.0,3.6,16.0,755.0,762.18,601.49
2016,9,30,11,15,926.0,94.5,3.6,16.0,768.0,809.49,634.99
2016,9,30,11,30,930.0,95.0,3.6,16.0,781.0,854.14,666.32
2016,9,30,11,45,931.5,95.5,3.65,16.0,786.0,893.82,694.2
2016,9,30,12,0,933.0,96.0,3.7,16.0,791.0,930.27,719.76
2016,9,30,12,15,728.5,179.0,3.7,15.5,720.5,880.31,685.57
2016,9,30,12,30,524.0,262.0,3.7,15.0,650.0,792.28,620.81
2016,9,30,12,45,726.5,178.0,3.75,15.0,706.5,923.14,719.17
2016,9,30,13,0,929.0,94.0,3.8,15.0,763.0,1026.48,791.18
2016,9,30,13,15,568.5,210.0,3.8,15.0,616.5,824.48,647.74
2016,9,30,13,30,208.0,326.0,3.8,15.0,470.0,559.98,444.14
2016,9,30,13,45,411.0,255.0,3.8,15.0,525.0,732.38,581.15
2016,9,30,14,0,614.0,184.0,3.8,15.0,580.0,871.16,686.92
2016,9,30,14,15,541.5,197.5,3.7,15.0,533.5,805.92,638.85
2016,9,30,14,30,469.0,211.0,3.6,15.0,487.0,747.84,595.77
2016,9,30,14,45,525.0,177.5,3.55,15.0,467.5,761.61,609.55
2016,9,30,15,0,581.0,144.0,3.5,15.0,448.0,779.56,624.25
2016,9,30,15,15,442.0,159.5,3.45,14.5,379.5,646.59,525.61
2016,9,30,15,30,303.0,175.0,3.4,14.0,311.0,507.23,417.64
2016,9,30,15,45,212.5,161.5,3.4,14.0,251.5,403.67,334.95
2016,9,30,16,0,122.0,148.0,3.4,14.0,192.0,286.71,238.72
2016,9,30,16,15,111.5,127.5,3.35,13.5,163.0,251.97,210.85
2016,9,30,16,30,101.0,107.0,3.3,13.0,134.0,217.44,182.1
2016,9,30,16,45,86.0,85.5,3.25,13.0,105.5,178.09,148.03
2016,9,30,17,0,71.0,64.0,3.2,13.0,77.0,139.08,113.48
2016,9,30,17,15,43.0,44.5,3.1,12.5,51.5,95.15,73.88
2016,9,30,17,30,15.0,25.0,3.0,12.0,26.0,38.71,19.17
2016,9,30,17,45,7.5,12.5,2.95,12.0,13.0,14.89,0.0
2016,9,30,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,6,15,105.0,10.5,1.1,9.5,16.5,8.96,0.0
2016,10,1,6,30,210.0,21.0,1.1,10.0,33.0,17.49,0.0
2016,10,1,6,45,339.0,32.5,1.15,10.5,75.0,26.76,17.22
2016,10,1,7,0,468.0,44.0,1.2,11.0,117.0,35.91,26.29
2016,10,1,7,15,544.0,51.0,1.25,11.5,166.5,40.92,31.18
2016,10,1,7,30,620.0,58.0,1.3,12.0,216.0,45.94,35.85
2016,10,1,7,45,670.5,63.0,1.4,13.0,266.5,49.21,38.69
2016,10,1,8,0,721.0,68.0,1.5,14.0,317.0,57.15,45.55
2016,10,1,8,15,753.5,72.0,1.55,14.5,365.5,103.94,58.51
2016,10,1,8,30,786.0,76.0,1.6,15.0,414.0,164.41,97.66
2016,10,1,8,45,811.0,78.5,1.65,15.5,459.5,226.01,147.68
2016,10,1,9,0,836.0,81.0,1.7,16.0,505.0,290.17,203.53
2016,10,1,9,15,852.5,83.5,1.7,16.0,545.5,353.84,260.27
2016,10,1,9,30,869.0,86.0,1.7,16.0,586.0,419.63,317.72
2016,10,1,9,45,886.5,85.5,1.75,16.5,621.5,481.62,370.2
2016,10,1,10,0,904.0,85.0,1.8,17.0,657.0,543.83,421.06
2016,10,1,10,15,912.5,86.5,1.85,17.0,685.0,602.82,468.6
2016,10,1,10,30,921.0,88.0,1.9,17.0,713.0,660.53,513.75
2016,10,1,10,45,926.5,88.5,2.0,17.5,733.5,713.73,553.71
2016,10,1,11,0,932.0,89.0,2.1,18.0,754.0,764.81,590.63
2016,10,1,11,15,935.5,89.5,2.2,18.0,766.5,812.02,623.6
2016,10,1,11,30,939.0,90.0,2.3,18.0,779.0,856.49,654.5
2016,10,1,11,45,939.5,90.5,2.45,18.0,783.5,895.51,681.97
2016,10,1,12,0,940.0,91.0,2.6,18.0,788.0,931.18,707.2
2016,10,1,12,15,939.5,91.0,2.65,18.0,784.5,961.92,728.24
2016,10,1,12,30,939.0,91.0,2.7,18.0,781.0,988.98,746.89
2016,10,1,12,45,937.0,90.0,2.8,18.0,770.0,1009.67,761.86
2016,10,1,13,0,935.0,89.0,2.9,18.0,759.0,1026.39,774.37
2016,10,1,13,15,930.0,88.0,2.95,18.0,739.5,1036.11,781.92
2016,10,1,13,30,925.0,87.0,3.0,18.0,720.0,1041.7,786.97
2016,10,1,13,45,917.5,85.5,3.1,18.0,693.0,1040.06,787.84
2016,10,1,14,0,910.0,84.0,3.2,18.0,666.0,1034.33,786.17
2016,10,1,14,15,899.0,82.5,3.25,17.5,632.5,1021.08,780.61
2016,10,1,14,30,888.0,81.0,3.3,17.0,599.0,1004.01,772.57
2016,10,1,14,45,872.5,78.5,3.35,17.0,559.5,977.53,756.61
2016,10,1,15,0,857.0,76.0,3.4,17.0,520.0,947.71,738.29
2016,10,1,15,15,836.0,73.5,3.45,16.5,475.0,920.1,722.74
2016,10,1,15,30,815.0,71.0,3.5,16.0,430.0,878.88,697.06
2016,10,1,15,45,784.5,67.5,3.55,16.0,381.5,825.36,660.52
2016,10,1,16,0,754.0,64.0,3.6,16.0,333.0,770.4,621.91
2016,10,1,16,15,710.0,59.5,3.55,15.5,282.5,701.77,572.2
2016,10,1,16,30,666.0,55.0,3.5,15.0,232.0,633.49,520.59
2016,10,1,16,45,596.5,48.5,3.45,15.0,181.5,551.09,454.26
2016,10,1,17,0,527.0,42.0,3.4,15.0,131.0,466.95,383.25
2016,10,1,17,15,406.5,32.5,3.25,14.5,87.0,350.26,280.45
2016,10,1,17,30,286.0,23.0,3.1,14.0,43.0,234.21,123.31
2016,10,1,17,45,143.0,11.5,3.0,13.5,21.5,90.12,0.0
2016,10,1,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,1.5,1.9,10.5,1.5,1.28,0.0
2016,10,2,6,30,0.0,3.0,2.0,11.0,3.0,2.46,0.0
2016,10,2,6,45,0.0,7.5,2.15,11.5,7.5,6.15,0.0
2016,10,2,7,0,0.0,12.0,2.3,12.0,12.0,9.86,3.08
2016,10,2,7,15,0.0,17.5,2.35,12.0,17.5,14.39,7.3
2016,10,2,7,30,0.0,23.0,2.4,12.0,23.0,18.94,11.5
2016,10,2,7,45,0.0,28.5,2.45,12.5,28.5,23.5,15.61
2016,10,2,8,0,0.0,34.0,2.5,13.0,34.0,28.06,19.67
2016,10,2,8,15,142.0,101.5,2.5,13.0,162.0,84.88,62.46
2016,10,2,8,30,284.0,169.0,2.5,13.0,290.0,164.49,120.92
2016,10,2,8,45,142.0,133.0,2.5,13.5,193.5,135.05,102.39
2016,10,2,9,0,0.0,97.0,2.5,14.0,97.0,80.32,62.34
2016,10,2,9,15,404.0,99.5,2.5,14.0,330.5,220.39,168.2
2016,10,2,9,30,808.0,102.0,2.5,14.0,564.0,410.04,316.07
2016,10,2,9,45,570.5,185.5,2.5,14.5,521.5,423.93,332.67
2016,10,2,10,0,333.0,269.0,2.5,15.0,479.0,408.08,322.69
2016,10,2,10,15,276.5,293.0,2.5,15.0,472.5,421.97,334.44
2016,10,2,10,30,220.0,317.0,2.5,15.0,466.0,421.57,334.21
2016,10,2,10,45,565.0,206.0,2.55,15.0,603.0,585.98,464.93
2016,10,2,11,0,910.0,95.0,2.6,15.0,740.0,755.5,595.2
2016,10,2,11,15,665.5,197.0,2.65,15.0,673.0,723.45,567.43
2016,10,2,11,30,421.0,299.0,2.7,15.0,606.0,652.77,511.67
2016,10,2,11,45,431.5,296.0,2.75,15.5,612.5,681.89,533.4
2016,10,2,12,0,442.0,293.0,2.8,16.0,619.0,709.83,553.36
2016,10,2,12,15,445.5,289.0,2.85,16.0,616.0,729.05,567.87
2016,10,2,12,30,449.0,285.0,2.9,16.0,613.0,746.28,581.0
2016,10,2,12,45,677.0,192.0,3.0,16.0,677.5,890.7,689.76
2016,10,2,13,0,905.0,99.0,3.1,16.0,742.0,1008.36,771.18
2016,10,2,13,15,899.0,98.0,3.15,15.5,722.5,1016.75,778.4
2016,10,2,13,30,893.0,97.0,3.2,15.0,703.0,1021.13,784.13
2016,10,2,13,45,884.5,95.0,3.3,15.0,676.0,1017.8,783.76
2016,10,2,14,0,876.0,93.0,3.4,15.0,649.0,1010.5,780.86
2016,10,2,14,15,506.5,178.5,3.4,15.0,496.0,748.08,594.61
2016,10,2,14,30,137.0,264.0,3.4,15.0,343.0,435.89,350.43
2016,10,2,14,45,233.5,234.5,3.4,15.0,358.5,498.0,404.54
2016,10,2,15,0,330.0,205.0,3.4,15.0,374.0,577.39,469.29
2016,10,2,15,15,556.0,140.5,3.4,14.5,395.0,731.76,592.81
2016,10,2,15,30,782.0,76.0,3.4,14.0,416.0,853.81,685.17
2016,10,2,15,45,755.0,71.0,3.45,14.0,369.0,802.35,648.26
2016,10,2,16,0,728.0,66.0,3.5,14.0,322.0,749.34,610.53
2016,10,2,16,15,683.0,61.0,3.45,13.5,272.0,680.08,559.57
2016,10,2,16,30,638.0,56.0,3.4,13.0,222.0,617.8,511.86
2016,10,2,16,45,570.5,49.0,3.35,13.0,173.0,531.52,441.58
2016,10,2,17,0,503.0,42.0,3.3,13.0,124.0,449.32,371.21
2016,10,2,17,15,379.5,32.0,3.15,12.5,81.0,331.4,265.44
2016,10,2,17,30,256.0,22.0,3.0,12.0,38.0,211.88,85.92
2016,10,2,17,45,128.0,11.0,2.95,12.0,19.0,81.11,0.0
2016,10,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.5,0.85,9.5,6.5,5.55,0.0
2016,10,3,6,30,0.0,13.0,0.9,10.0,13.0,10.72,0.0
2016,10,3,6,45,0.0,31.0,1.0,10.5,31.0,25.06,15.46
2016,10,3,7,0,0.0,49.0,1.1,11.0,49.0,39.03,28.96
2016,10,3,7,15,7.0,68.5,1.15,11.0,70.5,53.96,42.85
2016,10,3,7,30,14.0,88.0,1.2,11.0,92.0,68.77,56.45
2016,10,3,7,45,20.5,107.0,1.3,11.5,113.5,83.15,69.27
2016,10,3,8,0,27.0,126.0,1.4,12.0,135.0,94.28,78.95
2016,10,3,8,15,13.5,125.5,1.5,12.0,130.0,100.31,79.91
2016,10,3,8,30,0.0,125.0,1.6,12.0,125.0,100.82,80.57
2016,10,3,8,45,0.0,111.0,1.75,12.5,111.0,91.05,71.98
2016,10,3,9,0,0.0,97.0,1.9,13.0,97.0,80.32,62.63
2016,10,3,9,15,0.0,125.0,2.0,13.0,125.0,103.21,81.63
2016,10,3,9,30,0.0,153.0,2.1,13.0,153.0,126.43,100.66
2016,10,3,9,45,0.0,155.0,2.25,13.5,155.0,128.65,102.04
2016,10,3,10,0,0.0,157.0,2.4,14.0,157.0,130.8,103.42
2016,10,3,10,15,2.5,173.0,2.5,14.0,175.0,146.13,115.82
2016,10,3,10,30,5.0,189.0,2.6,14.0,193.0,161.98,128.59
2016,10,3,10,45,12.0,221.5,2.75,14.0,230.5,195.71,155.89
2016,10,3,11,0,19.0,254.0,2.9,14.0,268.0,230.92,184.17
2016,10,3,11,15,9.5,196.5,2.95,14.0,203.5,174.33,138.32
2016,10,3,11,30,0.0,139.0,3.0,14.0,139.0,117.07,91.47
2016,10,3,11,45,0.5,148.5,3.1,14.0,149.5,125.98,98.83
2016,10,3,12,0,1.0,158.0,3.2,14.0,160.0,135.06,106.25
2016,10,3,12,15,2.5,168.0,3.2,14.0,170.5,145.68,114.98
2016,10,3,12,30,4.0,178.0,3.2,14.0,181.0,156.58,123.94
2016,10,3,12,45,2.5,168.0,3.2,14.0,170.0,146.52,115.74
2016,10,3,13,0,1.0,158.0,3.2,14.0,159.0,136.33,107.45
2016,10,3,13,15,1.0,159.0,3.15,13.5,160.0,137.63,108.85
2016,10,3,13,30,1.0,160.0,3.1,13.0,161.0,139.0,110.32
2016,10,3,13,45,0.5,138.5,3.1,13.0,139.0,118.93,93.91
2016,10,3,14,0,0.0,117.0,3.1,13.0,117.0,98.95,77.51
2016,10,3,14,15,0.0,110.0,3.05,13.0,110.0,92.77,72.54
2016,10,3,14,30,0.0,103.0,3.0,13.0,103.0,86.59,67.54
2016,10,3,14,45,0.0,98.5,2.95,13.0,98.5,82.7,64.46
2016,10,3,15,0,0.0,94.0,2.9,13.0,94.0,78.86,61.41
2016,10,3,15,15,0.0,71.0,2.8,13.0,71.0,58.89,44.68
2016,10,3,15,30,0.0,48.0,2.7,13.0,48.0,39.71,28.46
2016,10,3,15,45,332.0,61.0,2.6,13.0,176.0,409.81,346.93
2016,10,3,16,0,664.0,74.0,2.5,13.0,304.0,709.13,580.65
2016,10,3,16,15,615.0,68.5,2.35,12.5,255.5,638.5,525.02
2016,10,3,16,30,566.0,63.0,2.2,12.0,207.0,569.02,471.17
2016,10,3,16,45,488.5,55.0,2.05,12.0,159.5,476.6,395.74
2016,10,3,17,0,411.0,47.0,1.9,12.0,112.0,388.92,320.37
2016,10,3,17,15,287.0,35.0,1.8,12.0,72.0,272.48,215.38
2016,10,3,17,30,163.0,23.0,1.7,12.0,32.0,154.23,32.82
2016,10,3,17,45,81.5,11.5,1.65,12.0,16.0,55.38,0.0
2016,10,3,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,6,15,96.5,9.0,1.85,10.0,13.5,7.68,0.0
2016,10,4,6,30,193.0,18.0,1.9,10.0,27.0,14.96,0.0
2016,10,4,6,45,330.0,29.0,2.0,10.5,67.5,23.89,14.24
2016,10,4,7,0,467.0,40.0,2.1,11.0,108.0,32.72,23.31
2016,10,4,7,15,545.5,47.0,2.1,11.0,157.0,37.86,28.41
2016,10,4,7,30,624.0,54.0,2.1,11.0,206.0,43.02,33.31
2016,10,4,7,45,350.0,93.5,2.15,11.5,182.5,67.94,55.73
2016,10,4,8,0,76.0,133.0,2.2,12.0,159.0,98.73,82.98
2016,10,4,8,15,437.0,101.5,2.15,12.5,282.0,102.45,67.49
2016,10,4,8,30,798.0,70.0,2.1,13.0,405.0,163.64,97.36
2016,10,4,8,45,823.0,72.5,2.1,13.5,450.5,225.89,148.79
2016,10,4,9,0,848.0,75.0,2.1,14.0,496.0,290.65,205.97
2016,10,4,9,15,865.0,77.0,2.05,14.5,536.5,356.64,264.79
2016,10,4,9,30,882.0,79.0,2.0,15.0,577.0,420.63,320.83
2016,10,4,9,45,896.0,80.0,2.0,15.5,612.0,482.9,373.92
2016,10,4,10,0,910.0,81.0,2.0,16.0,647.0,545.02,424.94
2016,10,4,10,15,918.5,82.5,2.05,16.0,674.5,604.09,472.91
2016,10,4,10,30,927.0,84.0,2.1,16.0,702.0,661.86,518.47
2016,10,4,10,45,934.5,84.0,2.15,16.5,723.0,715.91,559.04
2016,10,4,11,0,942.0,84.0,2.2,17.0,744.0,767.99,596.33
2016,10,4,11,15,945.0,84.5,2.3,17.0,756.0,814.95,629.29
2016,10,4,11,30,948.0,85.0,2.4,17.0,768.0,859.08,660.13
2016,10,4,11,45,949.0,85.0,2.55,17.5,772.5,897.98,686.37
2016,10,4,12,0,950.0,85.0,2.7,18.0,777.0,933.52,710.25
2016,10,4,12,15,949.0,85.0,2.9,18.0,773.0,963.75,732.28
2016,10,4,12,30,948.0,85.0,3.1,18.0,769.0,990.22,751.9
2016,10,4,12,45,938.5,87.5,3.3,18.0,755.5,1007.61,765.49
2016,10,4,13,0,929.0,90.0,3.5,18.0,742.0,1020.83,776.47
2016,10,4,13,15,923.5,89.0,3.6,18.0,722.5,1029.73,783.93
2016,10,4,13,30,918.0,88.0,3.7,18.0,703.0,1034.54,788.83
2016,10,4,13,45,908.0,87.5,3.8,18.0,675.5,1031.35,788.48
2016,10,4,14,0,898.0,87.0,3.9,18.0,648.0,1024.16,785.6
2016,10,4,14,15,886.0,85.0,3.95,17.5,614.0,1009.18,778.64
2016,10,4,14,30,874.0,83.0,4.0,17.0,580.0,990.44,769.17
2016,10,4,14,45,853.0,82.0,4.05,17.0,539.5,971.79,758.36
2016,10,4,15,0,832.0,81.0,4.1,17.0,499.0,938.48,737.12
2016,10,4,15,15,809.0,78.0,4.1,16.5,454.0,897.73,711.45
2016,10,4,15,30,786.0,75.0,4.1,16.0,409.0,854.46,683.44
2016,10,4,15,45,746.0,72.5,4.15,16.0,360.0,794.29,641.11
2016,10,4,16,0,706.0,70.0,4.2,16.0,311.0,739.46,601.65
2016,10,4,16,15,656.0,64.5,4.1,15.5,260.5,666.64,547.38
2016,10,4,16,30,606.0,59.0,4.0,15.0,210.0,595.02,491.73
2016,10,4,16,45,519.0,52.0,3.9,15.0,160.5,495.32,410.1
2016,10,4,17,0,432.0,45.0,3.8,15.0,111.0,401.02,328.97
2016,10,4,17,15,297.5,33.0,3.65,14.5,70.5,277.16,215.98
2016,10,4,17,30,163.0,21.0,3.5,14.0,30.0,149.23,0.0
2016,10,4,17,45,81.5,10.5,3.4,13.5,15.0,54.43,0.0
2016,10,4,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,118.0,8.5,2.65,9.5,13.5,7.26,0.0
2016,10,5,6,30,236.0,17.0,2.7,10.0,27.0,14.18,0.0
2016,10,5,6,45,379.0,26.5,2.75,10.5,69.0,21.89,12.35
2016,10,5,7,0,522.0,36.0,2.8,11.0,111.0,32.26,22.84
2016,10,5,7,15,598.0,42.5,2.75,11.5,160.5,37.58,28.06
2016,10,5,7,30,674.0,49.0,2.7,12.0,210.0,42.92,33.06
2016,10,5,7,45,721.5,53.0,2.7,12.5,261.0,45.94,35.8
2016,10,5,8,0,769.0,57.0,2.7,13.0,312.0,48.99,38.45
2016,10,5,8,15,800.0,60.5,2.65,13.5,360.5,101.14,53.92
2016,10,5,8,30,831.0,64.0,2.6,14.0,409.0,163.87,95.79
2016,10,5,8,45,853.0,66.0,2.6,15.0,454.5,230.68,150.94
2016,10,5,9,0,875.0,68.0,2.6,16.0,500.0,295.3,207.8
2016,10,5,9,15,890.5,70.0,2.55,16.0,540.0,359.48,265.78
2016,10,5,9,30,906.0,72.0,2.5,16.0,580.0,424.26,323.29
2016,10,5,9,45,916.5,73.5,2.45,16.5,614.0,486.65,376.67
2016,10,5,10,0,927.0,75.0,2.4,17.0,648.0,548.46,427.57
2016,10,5,10,15,935.0,76.5,2.45,17.0,675.0,608.03,476.08
2016,10,5,10,30,943.0,78.0,2.5,17.0,702.0,666.2,522.09
2016,10,5,10,45,947.5,78.5,2.55,17.5,722.0,719.37,562.14
2016,10,5,11,0,952.0,79.0,2.6,18.0,742.0,770.25,598.48
2016,10,5,11,15,955.0,79.5,2.7,18.0,754.0,817.48,631.7
2016,10,5,11,30,958.0,80.0,2.8,18.0,766.0,861.85,662.75
2016,10,5,11,45,958.5,80.5,2.9,18.5,769.5,901.08,688.82
2016,10,5,12,0,959.0,81.0,3.0,19.0,773.0,936.89,712.44
2016,10,5,12,15,957.5,80.5,3.1,19.0,769.0,966.21,732.98
2016,10,5,12,30,956.0,80.0,3.2,19.0,765.0,991.7,751.06
2016,10,5,12,45,943.5,84.0,3.3,19.0,751.0,1008.02,763.09
2016,10,5,13,0,931.0,88.0,3.4,19.0,737.0,1020.05,772.46
2016,10,5,13,15,925.5,87.0,3.5,19.0,717.0,1028.87,779.87
2016,10,5,13,30,920.0,86.0,3.6,19.0,697.0,1033.58,784.7
2016,10,5,13,45,909.0,85.5,3.75,19.0,669.5,1029.3,784.01
2016,10,5,14,0,898.0,85.0,3.9,19.0,642.0,1021.01,780.76
2016,10,5,14,15,886.0,83.5,3.95,18.5,608.0,1006.56,774.2
2016,10,5,14,30,874.0,82.0,4.0,18.0,574.0,988.39,765.15
2016,10,5,14,45,854.5,80.5,4.05,18.0,533.5,970.48,754.88
2016,10,5,15,0,835.0,79.0,4.1,18.0,493.0,937.91,734.23
2016,10,5,15,15,811.0,76.0,4.1,17.5,448.0,896.13,707.89
2016,10,5,15,30,787.0,73.0,4.1,17.0,403.0,851.88,679.24
2016,10,5,15,45,750.0,69.5,4.15,17.0,354.0,793.17,638.08
2016,10,5,16,0,713.0,66.0,4.2,17.0,305.0,733.45,594.96
2016,10,5,16,15,663.0,61.0,4.15,16.5,255.5,666.89,545.67
2016,10,5,16,30,613.0,56.0,4.1,16.0,206.0,595.87,490.58
2016,10,5,16,45,526.5,49.0,4.1,16.0,156.5,496.56,409.42
2016,10,5,17,0,440.0,42.0,4.1,16.0,107.0,402.84,328.79
2016,10,5,17,15,302.0,30.5,4.05,15.0,67.0,277.46,212.61
2016,10,5,17,30,164.0,19.0,4.0,14.0,27.0,144.69,0.0
2016,10,5,17,45,82.0,9.5,3.95,13.5,13.5,53.76,0.0
2016,10,5,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,6,6,15,110.5,7.5,1.4,9.5,12.0,6.4,0.0
2016,10,6,6,30,221.0,15.0,1.4,10.0,24.0,12.8,0.0
2016,10,6,6,45,365.0,25.0,1.4,11.0,65.0,20.61,11.04
2016,10,6,7,0,509.0,35.0,1.4,12.0,106.0,31.34,21.91
2016,10,6,7,15,585.0,41.0,1.35,12.5,155.0,36.23,26.74
2016,10,6,7,30,661.0,47.0,1.3,13.0,204.0,41.16,31.37
2016,10,6,7,45,709.5,51.5,1.3,13.5,254.0,44.64,34.52
2016,10,6,8,0,758.0,56.0,1.3,14.0,304.0,48.13,37.55
2016,10,6,8,15,789.0,59.0,1.25,14.5,352.0,99.97,52.83
2016,10,6,8,30,820.0,62.0,1.2,15.0,400.0,161.51,93.68
2016,10,6,8,45,842.5,64.5,1.15,16.0,445.0,228.03,147.97
2016,10,6,9,0,865.0,67.0,1.1,17.0,490.0,292.47,203.64
2016,10,6,9,15,880.5,69.0,1.05,17.5,529.5,355.95,259.27
2016,10,6,9,30,896.0,71.0,1.0,18.0,569.0,420.05,313.97
2016,10,6,9,45,909.5,71.0,0.95,18.5,603.5,481.69,364.83
2016,10,6,10,0,923.0,71.0,0.9,19.0,638.0,543.06,413.31
2016,10,6,10,15,931.0,72.5,0.95,19.0,665.0,602.25,459.82
2016,10,6,10,30,939.0,74.0,1.0,19.0,692.0,660.07,503.85
2016,10,6,10,45,944.0,74.5,1.05,19.5,711.5,713.21,542.34
2016,10,6,11,0,949.0,75.0,1.1,20.0,731.0,764.12,577.15
2016,10,6,11,15,951.5,75.5,1.15,20.0,742.5,810.68,608.29
2016,10,6,11,30,954.0,76.0,1.2,20.0,754.0,854.34,637.3
2016,10,6,11,45,955.0,76.0,1.3,20.5,758.0,893.12,662.39
2016,10,6,12,0,956.0,76.0,1.4,21.0,762.0,928.52,685.19
2016,10,6,12,15,954.5,75.5,1.5,21.0,758.0,957.56,705.18
2016,10,6,12,30,953.0,75.0,1.6,21.0,754.0,982.78,722.85
2016,10,6,12,45,939.0,80.0,1.7,21.0,739.5,998.66,734.63
2016,10,6,13,0,925.0,85.0,1.8,21.0,725.0,1010.23,743.89
2016,10,6,13,15,919.5,84.0,1.9,21.0,705.0,1018.82,751.42
2016,10,6,13,30,914.0,83.0,2.0,21.0,685.0,1023.34,756.49
2016,10,6,13,45,903.5,82.5,2.1,21.0,657.5,1019.41,756.25
2016,10,6,14,0,893.0,82.0,2.2,21.0,630.0,1011.5,753.6
2016,10,6,14,15,880.5,80.0,2.25,21.0,596.5,995.82,745.36
2016,10,6,14,30,868.0,78.0,2.3,21.0,563.0,976.43,734.77
2016,10,6,14,45,849.5,76.5,2.4,21.0,523.0,948.27,718.79
2016,10,6,15,0,831.0,75.0,2.5,21.0,483.0,927.83,707.95
2016,10,6,15,15,807.5,72.0,2.6,20.5,438.5,886.58,683.75
2016,10,6,15,30,784.0,69.0,2.7,20.0,394.0,842.9,657.28
2016,10,6,15,45,747.0,66.0,2.8,20.0,346.0,785.01,618.41
2016,10,6,16,0,710.0,63.0,2.9,20.0,298.0,726.16,577.49
2016,10,6,16,15,660.5,58.0,2.95,19.0,248.5,653.89,526.51
2016,10,6,16,30,611.0,53.0,3.0,18.0,199.0,589.47,478.68
2016,10,6,16,45,528.0,46.0,3.05,17.5,151.0,493.15,401.89
2016,10,6,17,0,445.0,39.0,3.1,17.0,103.0,402.38,325.09
2016,10,6,17,15,305.5,28.0,3.1,16.0,63.5,277.03,206.38
2016,10,6,17,30,166.0,17.0,3.1,15.0,24.0,114.81,0.0
2016,10,6,17,45,83.0,8.5,3.15,14.5,12.0,7.26,0.0
2016,10,6,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.0,12.5,10.5,0.0,0.0
2016,10,7,6,30,0.0,21.0,1.0,13.0,21.0,17.92,0.0
2016,10,7,6,45,232.5,28.0,1.05,13.5,60.0,23.01,12.47
2016,10,7,7,0,465.0,35.0,1.1,14.0,99.0,28.66,19.34
2016,10,7,7,15,543.0,42.0,1.05,14.5,146.5,33.95,24.48
2016,10,7,7,30,621.0,49.0,1.0,15.0,194.0,42.69,32.45
2016,10,7,7,45,671.0,53.5,1.0,15.5,243.0,46.05,35.48
2016,10,7,8,0,721.0,58.0,1.0,16.0,292.0,49.44,38.41
2016,10,7,8,15,753.5,61.5,0.95,16.5,339.5,100.33,53.68
2016,10,7,8,30,786.0,65.0,0.9,17.0,387.0,160.2,93.27
2016,10,7,8,45,811.0,67.0,0.85,18.0,431.0,221.06,142.38
2016,10,7,9,0,836.0,69.0,0.8,19.0,475.0,287.17,198.53
2016,10,7,9,15,852.0,71.5,0.75,19.5,514.5,349.44,252.29
2016,10,7,9,30,868.0,74.0,0.7,20.0,554.0,412.45,305.2
2016,10,7,9,45,766.5,114.0,0.65,20.5,556.5,457.73,343.7
2016,10,7,10,0,665.0,154.0,0.6,21.0,559.0,490.36,370.06
2016,10,7,10,15,775.0,122.0,0.65,21.5,614.0,564.42,425.82
2016,10,7,10,30,885.0,90.0,0.7,22.0,669.0,642.95,483.25
2016,10,7,10,45,893.0,90.0,0.75,22.5,689.0,695.11,520.1
2016,10,7,11,0,901.0,90.0,0.8,23.0,709.0,745.44,554.58
2016,10,7,11,15,904.5,90.5,0.9,23.0,721.0,790.82,585.19
2016,10,7,11,30,908.0,91.0,1.0,23.0,733.0,833.55,613.96
2016,10,7,11,45,911.0,90.5,1.1,23.5,737.0,871.93,638.59
2016,10,7,12,0,914.0,90.0,1.2,24.0,741.0,907.21,661.14
2016,10,7,12,15,913.0,89.5,1.25,24.0,737.5,935.62,679.79
2016,10,7,12,30,912.0,89.0,1.3,24.0,734.0,960.39,696.27
2016,10,7,12,45,896.5,94.0,1.4,24.0,719.0,973.95,706.53
2016,10,7,13,0,881.0,99.0,1.5,24.0,704.0,983.3,714.39
2016,10,7,13,15,629.0,186.5,1.55,24.0,612.0,867.19,640.18
2016,10,7,13,30,377.0,274.0,1.6,24.0,520.0,694.07,520.45
2016,10,7,13,45,355.5,266.5,1.7,24.0,491.0,670.38,506.84
2016,10,7,14,0,334.0,259.0,1.8,24.0,462.0,644.81,490.3
2016,10,7,14,15,578.0,174.5,1.85,24.0,503.5,814.23,615.28
2016,10,7,14,30,822.0,90.0,1.9,24.0,545.0,956.75,711.12
2016,10,7,14,45,804.0,87.5,1.95,24.0,506.0,928.13,692.86
2016,10,7,15,0,786.0,85.0,2.0,24.0,467.0,896.38,674.22
2016,10,7,15,15,761.0,81.5,2.05,23.5,423.0,853.88,649.21
2016,10,7,15,30,736.0,78.0,2.1,23.0,379.0,809.11,622.0
2016,10,7,15,45,701.0,73.5,2.15,22.5,332.0,758.33,589.58
2016,10,7,16,0,666.0,69.0,2.2,22.0,285.0,701.14,551.21
2016,10,7,16,15,613.5,63.0,2.3,21.5,236.5,627.11,498.78
2016,10,7,16,30,561.0,57.0,2.4,21.0,188.0,554.64,444.67
2016,10,7,16,45,480.0,48.5,2.5,20.5,141.5,459.85,370.0
2016,10,7,17,0,399.0,40.0,2.6,20.0,95.0,370.51,294.72
2016,10,7,17,15,199.5,30.0,2.65,19.5,57.5,208.21,147.33
2016,10,7,17,30,0.0,20.0,2.7,19.0,20.0,17.07,0.0
2016,10,7,17,45,0.0,10.0,2.75,18.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,74.0,7.0,1.15,13.5,9.5,0.0,0.0
2016,10,8,6,30,148.0,14.0,1.2,14.0,19.0,11.95,0.0
2016,10,8,6,45,286.5,25.5,1.25,15.0,56.5,21.0,10.4
2016,10,8,7,0,425.0,37.0,1.3,16.0,94.0,30.3,20.5
2016,10,8,7,15,506.5,44.5,1.25,16.5,140.5,35.88,25.91
2016,10,8,7,30,588.0,52.0,1.2,17.0,187.0,41.46,31.07
2016,10,8,7,45,636.5,58.0,1.15,17.5,235.5,45.6,34.77
2016,10,8,8,0,685.0,64.0,1.1,18.0,284.0,54.09,42.17
2016,10,8,8,15,720.0,68.0,1.0,18.5,331.0,104.08,57.31
2016,10,8,8,30,755.0,72.0,0.9,19.0,378.0,162.61,95.84
2016,10,8,8,45,778.5,75.5,0.8,20.0,421.5,222.57,143.8
2016,10,8,9,0,802.0,79.0,0.7,21.0,465.0,284.91,196.25
2016,10,8,9,15,819.5,81.5,0.55,21.5,504.0,346.48,248.28
2016,10,8,9,30,837.0,84.0,0.4,22.0,543.0,409.08,299.31
2016,10,8,9,45,859.0,82.5,0.3,22.5,578.5,470.69,347.64
2016,10,8,10,0,881.0,81.0,0.2,23.0,614.0,532.18,393.69
2016,10,8,10,15,889.5,82.5,0.2,23.0,640.5,589.38,436.5
2016,10,8,10,30,898.0,84.0,0.2,23.0,667.0,645.34,476.95
2016,10,8,10,45,904.5,84.5,0.2,23.5,687.0,697.46,512.52
2016,10,8,11,0,911.0,85.0,0.2,24.0,707.0,747.6,545.04
2016,10,8,11,15,914.5,85.5,0.3,24.0,719.0,793.25,575.1
2016,10,8,11,30,918.0,86.0,0.4,24.0,731.0,836.21,603.47
2016,10,8,11,45,919.5,86.0,0.5,24.5,735.0,874.07,627.4
2016,10,8,12,0,921.0,86.0,0.6,25.0,739.0,908.72,649.31
2016,10,8,12,15,920.0,86.0,0.7,25.0,735.0,937.74,669.01
2016,10,8,12,30,919.0,86.0,0.8,25.0,731.0,963.12,686.63
2016,10,8,12,45,917.5,84.5,0.9,25.0,719.5,982.55,700.7
2016,10,8,13,0,916.0,83.0,1.0,25.0,708.0,998.09,712.58
2016,10,8,13,15,910.5,82.0,1.1,25.0,688.5,1006.36,720.12
2016,10,8,13,30,905.0,81.0,1.2,25.0,669.0,1010.61,725.38
2016,10,8,13,45,896.5,80.0,1.35,25.0,642.0,1007.85,727.26
2016,10,8,14,0,888.0,79.0,1.5,25.0,615.0,1001.15,726.7
2016,10,8,14,15,876.0,77.0,1.55,24.5,581.5,985.83,720.57
2016,10,8,14,30,864.0,75.0,1.6,24.0,548.0,966.81,712.15
2016,10,8,14,45,846.5,73.0,1.7,24.0,509.0,938.91,697.16
2016,10,8,15,0,829.0,71.0,1.8,24.0,470.0,918.62,687.05
2016,10,8,15,15,805.5,68.5,1.85,23.5,426.0,878.06,663.69
2016,10,8,15,30,782.0,66.0,1.9,23.0,382.0,835.11,638.2
2016,10,8,15,45,747.5,62.5,2.0,23.0,334.5,778.91,601.74
2016,10,8,16,0,713.0,59.0,2.1,23.0,287.0,721.7,563.12
2016,10,8,16,15,663.0,54.0,2.1,22.0,238.0,649.12,512.75
2016,10,8,16,30,613.0,49.0,2.1,21.0,189.0,577.54,460.22
2016,10,8,16,45,531.5,42.0,2.15,20.0,141.5,489.17,391.52
2016,10,8,17,0,450.0,35.0,2.2,19.0,94.0,400.03,317.13
2016,10,8,17,15,307.5,24.0,2.2,18.5,56.0,269.47,183.94
2016,10,8,17,30,165.0,13.0,2.2,18.0,18.0,110.3,0.0
2016,10,8,17,45,82.5,6.5,2.25,17.5,9.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,6,15,87.5,6.5,1.05,13.5,9.0,0.0,0.0
2016,10,9,6,30,175.0,13.0,1.0,14.0,18.0,11.1,0.0
2016,10,9,6,45,319.0,23.5,1.0,15.0,56.0,19.38,8.73
2016,10,9,7,0,463.0,34.0,1.0,16.0,94.0,27.93,18.42
2016,10,9,7,15,543.5,41.0,1.0,16.5,142.0,33.26,23.59
2016,10,9,7,30,624.0,48.0,1.0,17.0,190.0,41.97,31.5
2016,10,9,7,45,673.5,53.5,1.05,17.5,239.0,46.2,35.3
2016,10,9,8,0,723.0,59.0,1.1,18.0,288.0,50.4,38.93
2016,10,9,8,15,756.5,62.5,1.05,18.5,335.5,102.79,54.84
2016,10,9,8,30,790.0,66.0,1.0,19.0,383.0,162.99,94.68
2016,10,9,8,45,812.5,69.5,1.0,20.0,427.5,224.88,144.57
2016,10,9,9,0,835.0,73.0,1.0,21.0,472.0,288.98,199.06
2016,10,9,9,15,852.5,75.0,0.95,21.5,511.5,353.79,254.52
2016,10,9,9,30,870.0,77.0,0.9,22.0,551.0,416.94,307.33
2016,10,9,9,45,883.5,78.5,0.9,22.5,585.0,478.42,357.28
2016,10,9,10,0,897.0,80.0,0.9,23.0,619.0,539.71,405.12
2016,10,9,10,15,906.0,81.0,0.9,23.0,646.0,597.51,449.45
2016,10,9,10,30,915.0,82.0,0.9,23.0,673.0,654.06,491.38
2016,10,9,10,45,919.5,83.5,0.9,23.5,692.5,706.61,528.17
2016,10,9,11,0,924.0,85.0,0.9,24.0,712.0,756.97,561.67
2016,10,9,11,15,927.0,85.5,0.9,24.0,723.5,802.74,591.02
2016,10,9,11,30,930.0,86.0,0.9,24.0,735.0,845.74,618.28
2016,10,9,11,45,929.0,87.5,0.9,24.0,738.5,883.51,641.94
2016,10,9,12,0,928.0,89.0,0.9,24.0,742.0,917.91,663.36
2016,10,9,12,15,927.0,89.0,0.9,24.0,738.0,947.12,681.45
2016,10,9,12,30,926.0,89.0,0.9,24.0,734.0,972.67,697.32
2016,10,9,12,45,921.5,88.5,0.95,24.0,721.5,990.54,709.49
2016,10,9,13,0,917.0,88.0,1.0,24.0,709.0,1004.44,719.44
2016,10,9,13,15,911.0,87.0,1.0,23.5,689.5,1012.26,726.24
2016,10,9,13,30,905.0,86.0,1.0,23.0,670.0,1016.05,730.81
2016,10,9,13,45,894.0,86.0,1.05,23.0,642.5,1012.07,730.34
2016,10,9,14,0,883.0,86.0,1.1,23.0,615.0,1004.18,727.65
2016,10,9,14,15,870.0,84.0,1.1,22.5,581.0,987.97,720.3
2016,10,9,14,30,857.0,82.0,1.1,22.0,547.0,979.45,718.06
2016,10,9,14,45,839.0,79.5,1.1,22.0,507.5,950.34,701.12
2016,10,9,15,0,821.0,77.0,1.1,22.0,468.0,918.01,682.22
2016,10,9,15,15,796.5,74.0,1.1,21.5,423.5,875.95,657.87
2016,10,9,15,30,772.0,71.0,1.1,21.0,379.0,831.52,631.37
2016,10,9,15,45,738.0,66.5,1.1,20.5,331.5,774.66,595.37
2016,10,9,16,0,704.0,62.0,1.1,20.0,284.0,716.74,557.22
2016,10,9,16,15,652.0,56.5,1.1,19.5,234.5,648.45,509.6
2016,10,9,16,30,600.0,51.0,1.1,19.0,185.0,575.98,456.17
2016,10,9,16,45,518.0,43.5,1.1,18.5,138.0,480.64,382.07
2016,10,9,17,0,436.0,36.0,1.1,18.0,91.0,390.91,306.75
2016,10,9,17,15,289.5,24.0,1.1,17.5,53.5,254.69,162.34
2016,10,9,17,30,143.0,12.0,1.1,17.0,16.0,96.02,0.0
2016,10,9,17,45,71.5,6.0,1.1,16.5,8.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
