Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,0.65,11.0,7.0,0.0,0.0
2016,10,10,6,30,0.0,14.0,0.6,11.0,14.0,11.95,0.0
2016,10,10,6,45,152.5,27.5,0.6,11.5,46.5,21.28,9.74
2016,10,10,7,0,305.0,41.0,0.6,12.0,79.0,31.72,22.02
2016,10,10,7,15,369.0,54.0,0.55,12.5,121.0,41.36,31.2
2016,10,10,7,30,433.0,67.0,0.5,13.0,163.0,53.08,41.95
2016,10,10,7,45,477.0,77.5,0.45,13.5,207.0,60.15,48.34
2016,10,10,8,0,521.0,88.0,0.4,14.0,251.0,67.02,54.34
2016,10,10,8,15,563.5,92.0,0.4,14.5,294.0,109.27,67.58
2016,10,10,8,30,606.0,96.0,0.4,15.0,337.0,159.47,101.06
2016,10,10,8,45,704.5,88.0,0.4,15.5,399.0,216.28,143.93
2016,10,10,9,0,803.0,80.0,0.4,16.0,461.0,287.28,201.37
2016,10,10,9,15,821.5,82.5,0.45,16.0,500.0,349.19,255.39
2016,10,10,9,30,840.0,85.0,0.5,16.0,539.0,412.22,309.39
2016,10,10,9,45,854.5,86.5,0.55,16.5,573.0,473.35,359.81
2016,10,10,10,0,869.0,88.0,0.6,17.0,607.0,533.39,407.63
2016,10,10,10,15,878.5,89.5,0.65,17.5,634.0,590.5,451.61
2016,10,10,10,30,888.0,91.0,0.7,18.0,661.0,646.49,493.27
2016,10,10,10,45,892.5,93.0,0.75,18.5,680.0,698.26,530.61
2016,10,10,11,0,897.0,95.0,0.8,19.0,699.0,747.94,565.27
2016,10,10,11,15,900.5,95.5,0.85,19.0,711.0,793.01,595.44
2016,10,10,11,30,904.0,96.0,0.9,19.0,723.0,835.43,623.67
2016,10,10,11,45,903.0,97.5,0.95,19.0,726.5,872.3,648.13
2016,10,10,12,0,902.0,99.0,1.0,19.0,730.0,905.89,670.44
2016,10,10,12,15,901.0,98.5,1.05,19.0,726.0,933.87,689.15
2016,10,10,12,30,900.0,98.0,1.1,19.0,722.0,958.27,705.69
2016,10,10,12,45,888.0,101.5,1.2,19.0,708.0,973.08,717.07
2016,10,10,13,0,876.0,105.0,1.3,19.0,694.0,995.23,733.46
2016,10,10,13,15,869.5,104.0,1.35,18.5,674.5,1002.55,740.89
2016,10,10,13,30,863.0,103.0,1.4,18.0,655.0,1005.88,746.12
2016,10,10,13,45,848.5,103.0,1.5,18.0,627.0,998.47,743.99
2016,10,10,14,0,834.0,103.0,1.6,18.0,599.0,987.13,739.46
2016,10,10,14,15,820.0,100.5,1.6,17.5,565.5,969.48,730.75
2016,10,10,14,30,806.0,98.0,1.6,17.0,532.0,948.22,719.72
2016,10,10,14,45,782.0,96.5,1.65,17.0,492.0,914.94,699.86
2016,10,10,15,0,758.0,95.0,1.7,17.0,452.0,885.57,682.53
2016,10,10,15,15,730.5,91.0,1.7,16.5,408.0,840.85,654.78
2016,10,10,15,30,703.0,87.0,1.7,16.0,364.0,794.16,625.04
2016,10,10,15,45,663.0,81.5,1.7,16.0,316.5,732.76,582.54
2016,10,10,16,0,623.0,76.0,1.7,16.0,269.0,670.93,538.32
2016,10,10,16,15,565.5,69.0,1.65,15.5,221.0,592.84,480.48
2016,10,10,16,30,508.0,62.0,1.6,15.0,173.0,516.51,421.2
2016,10,10,16,45,419.5,51.5,1.6,14.5,127.0,415.83,339.64
2016,10,10,17,0,331.0,41.0,1.6,14.0,81.0,321.13,256.79
2016,10,10,17,15,194.5,26.0,1.6,13.5,46.5,192.16,112.39
2016,10,10,17,30,58.0,11.0,1.6,13.0,12.0,44.1,0.0
2016,10,10,17,45,29.0,5.5,1.6,12.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,6,15,35.0,5.5,0.85,10.5,6.5,0.0,0.0
2016,10,11,6,30,70.0,11.0,0.9,11.0,13.0,9.39,0.0
2016,10,11,6,45,209.0,25.5,0.95,11.5,48.0,21.1,8.82
2016,10,11,7,0,348.0,40.0,1.0,12.0,83.0,32.98,23.0
2016,10,11,7,15,436.0,49.5,1.0,12.5,128.5,40.04,29.96
2016,10,11,7,30,524.0,59.0,1.0,13.0,174.0,47.04,36.53
2016,10,11,7,45,262.0,78.5,1.05,13.5,136.0,57.19,45.69
2016,10,11,8,0,0.0,98.0,1.1,14.0,98.0,77.48,63.61
2016,10,11,8,15,0.5,114.5,1.05,14.5,115.0,91.17,71.99
2016,10,11,8,30,1.0,131.0,1.0,15.0,132.0,105.17,83.32
2016,10,11,8,45,62.5,167.5,1.0,15.5,197.5,146.08,114.11
2016,10,11,9,0,124.0,204.0,1.0,16.0,263.0,198.56,154.44
2016,10,11,9,15,470.0,148.5,1.0,16.0,396.5,285.5,216.3
2016,10,11,9,30,816.0,93.0,1.0,16.0,530.0,410.69,311.6
2016,10,11,9,45,846.5,88.5,1.0,16.5,567.0,472.05,361.89
2016,10,11,10,0,877.0,84.0,1.0,17.0,604.0,533.95,411.34
2016,10,11,10,15,886.0,85.0,1.0,17.0,630.5,590.59,455.98
2016,10,11,10,30,895.0,86.0,1.0,17.0,657.0,646.01,498.25
2016,10,11,10,45,901.5,87.0,1.05,17.5,676.0,698.3,536.53
2016,10,11,11,0,908.0,88.0,1.1,18.0,695.0,748.63,571.88
2016,10,11,11,15,911.5,88.5,1.1,18.0,707.0,793.97,601.98
2016,10,11,11,30,915.0,89.0,1.1,18.0,719.0,836.63,629.99
2016,10,11,11,45,914.5,90.0,1.15,18.5,722.5,873.6,653.51
2016,10,11,12,0,914.0,91.0,1.2,19.0,726.0,907.28,674.76
2016,10,11,12,15,913.0,90.5,1.2,19.0,721.5,935.38,692.84
2016,10,11,12,30,912.0,90.0,1.2,19.0,717.0,959.85,708.64
2016,10,11,12,45,905.5,91.0,1.3,19.5,704.5,977.13,720.23
2016,10,11,13,0,899.0,92.0,1.4,20.0,692.0,990.47,729.46
2016,10,11,13,15,892.5,91.0,1.5,19.5,672.0,997.5,737.57
2016,10,11,13,30,886.0,90.0,1.6,19.0,652.0,1000.55,743.34
2016,10,11,13,45,621.0,166.5,1.7,19.0,552.5,851.78,646.37
2016,10,11,14,0,356.0,243.0,1.8,19.0,453.0,648.53,502.5
2016,10,11,14,15,595.0,164.0,1.9,18.5,491.0,825.83,637.86
2016,10,11,14,30,834.0,85.0,2.0,18.0,529.0,958.73,731.16
2016,10,11,14,45,690.5,110.0,2.15,18.0,459.5,848.49,657.05
2016,10,11,15,0,547.0,135.0,2.3,18.0,390.0,721.55,570.17
2016,10,11,15,15,340.0,148.5,2.35,17.5,302.0,512.95,415.48
2016,10,11,15,30,133.0,162.0,2.4,17.0,214.0,319.0,260.71
2016,10,11,15,45,121.0,143.0,2.45,16.5,185.5,284.97,234.85
2016,10,11,16,0,109.0,124.0,2.5,16.0,157.0,251.15,207.78
2016,10,11,16,15,317.0,90.0,2.5,15.5,162.5,409.78,341.48
2016,10,11,16,30,525.0,56.0,2.5,15.0,168.0,522.21,430.03
2016,10,11,16,45,423.5,47.5,2.5,14.5,122.0,413.99,339.95
2016,10,11,17,0,322.0,39.0,2.5,14.0,76.0,312.51,249.79
2016,10,11,17,15,161.0,19.5,2.45,13.5,38.0,160.77,79.61
2016,10,11,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.5,5.0,1.65,11.0,6.0,0.0,0.0
2016,10,12,6,30,85.0,10.0,1.5,11.0,12.0,8.54,0.0
2016,10,12,6,45,225.5,23.5,1.35,11.5,46.5,19.41,6.74
2016,10,12,7,0,366.0,37.0,1.2,12.0,81.0,30.47,20.73
2016,10,12,7,15,453.0,46.5,1.05,12.5,126.5,37.65,27.81
2016,10,12,7,30,540.0,56.0,0.9,13.0,172.0,44.76,34.48
2016,10,12,7,45,594.0,63.0,0.8,13.5,220.0,49.53,38.86
2016,10,12,8,0,648.0,70.0,0.7,14.0,268.0,54.24,43.02
2016,10,12,8,15,436.0,114.0,0.7,14.0,256.5,115.57,77.35
2016,10,12,8,30,224.0,158.0,0.7,14.0,245.0,152.59,112.91
2016,10,12,8,45,498.5,123.0,0.75,14.5,346.5,201.87,141.91
2016,10,12,9,0,773.0,88.0,0.8,15.0,448.0,287.43,204.56
2016,10,12,9,15,791.5,90.5,0.9,15.0,486.5,347.51,257.66
2016,10,12,9,30,810.0,93.0,1.0,15.0,525.0,408.76,311.06
2016,10,12,9,45,825.5,95.0,1.1,15.5,558.0,469.08,361.79
2016,10,12,10,0,841.0,97.0,1.2,16.0,591.0,529.62,411.01
2016,10,12,10,15,850.5,98.5,1.2,16.5,617.5,586.2,455.05
2016,10,12,10,30,860.0,100.0,1.2,17.0,644.0,641.74,496.71
2016,10,12,10,45,711.5,157.0,1.25,17.5,616.0,647.34,499.72
2016,10,12,11,0,563.0,214.0,1.3,18.0,588.0,629.05,485.04
2016,10,12,11,15,427.5,263.0,1.35,18.0,550.0,603.97,465.73
2016,10,12,11,30,292.0,312.0,1.4,18.0,512.0,554.88,428.35
2016,10,12,11,45,430.5,268.0,1.5,18.0,564.5,657.53,506.72
2016,10,12,12,0,569.0,224.0,1.6,18.0,617.0,754.1,578.26
2016,10,12,12,15,552.0,228.0,1.7,18.0,607.0,765.18,586.06
2016,10,12,12,30,535.0,232.0,1.8,18.0,597.0,773.05,592.47
2016,10,12,12,45,419.0,264.5,1.95,18.0,547.5,713.84,549.63
2016,10,12,13,0,303.0,297.0,2.1,18.0,498.0,631.6,489.81
2016,10,12,13,15,264.0,294.0,2.2,18.0,465.5,599.21,467.03
2016,10,12,13,30,225.0,291.0,2.3,18.0,433.0,543.19,426.38
2016,10,12,13,45,217.5,278.5,2.4,18.0,411.0,526.83,415.59
2016,10,12,14,0,210.0,266.0,2.5,18.0,389.0,509.33,403.59
2016,10,12,14,15,208.5,250.5,2.5,17.5,366.5,493.01,393.13
2016,10,12,14,30,207.0,235.0,2.5,17.0,344.0,475.64,381.77
2016,10,12,14,45,500.5,155.0,2.5,17.0,392.0,707.15,564.79
2016,10,12,15,0,794.0,75.0,2.5,17.0,440.0,886.41,693.76
2016,10,12,15,15,767.5,72.0,2.35,16.5,396.5,842.99,662.99
2016,10,12,15,30,741.0,69.0,2.2,16.0,353.0,797.43,632.24
2016,10,12,15,45,704.5,64.5,2.1,16.0,306.5,739.28,590.7
2016,10,12,16,0,668.0,60.0,2.0,16.0,260.0,680.34,547.36
2016,10,12,16,15,613.0,54.5,1.9,15.5,212.5,611.36,495.58
2016,10,12,16,30,558.0,49.0,1.8,15.0,165.0,538.34,438.04
2016,10,12,16,45,472.5,40.5,1.75,15.0,120.0,441.34,358.0
2016,10,12,17,0,387.0,32.0,1.7,15.0,75.0,350.82,275.84
2016,10,12,17,15,193.5,16.0,1.65,14.5,37.5,174.4,64.57
2016,10,12,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,6,45,6.0,19.5,1.45,11.5,20.0,16.1,3.67
2016,10,13,7,0,12.0,39.0,1.5,12.0,40.0,30.94,21.02
2016,10,13,7,15,25.0,58.5,1.55,12.0,63.0,45.49,34.73
2016,10,13,7,30,38.0,78.0,1.6,12.0,86.0,59.79,47.97
2016,10,13,7,45,45.5,97.5,1.65,12.5,109.5,73.82,60.65
2016,10,13,8,0,53.0,117.0,1.7,13.0,133.0,87.6,72.82
2016,10,13,8,15,57.5,136.5,1.7,13.0,156.5,108.26,84.88
2016,10,13,8,30,62.0,156.0,1.7,13.0,180.0,130.1,102.24
2016,10,13,8,45,110.0,178.0,1.7,13.5,227.0,163.97,128.04
2016,10,13,9,0,158.0,200.0,1.7,14.0,274.0,205.13,160.38
2016,10,13,9,15,140.0,218.0,1.75,14.0,287.5,227.96,180.32
2016,10,13,9,30,122.0,236.0,1.8,14.0,301.0,248.83,198.19
2016,10,13,9,45,86.5,241.5,1.9,14.5,289.0,244.4,195.08
2016,10,13,10,0,51.0,247.0,2.0,15.0,277.0,239.15,190.75
2016,10,13,10,15,115.0,270.5,2.0,15.0,342.0,309.57,247.08
2016,10,13,10,30,179.0,294.0,2.0,15.0,407.0,381.25,303.56
2016,10,13,10,45,102.5,274.5,2.05,15.5,339.5,315.18,250.73
2016,10,13,11,0,26.0,255.0,2.1,16.0,272.0,238.79,188.99
2016,10,13,11,15,25.0,257.0,2.1,16.0,274.0,242.21,191.85
2016,10,13,11,30,24.0,259.0,2.1,16.0,276.0,245.49,194.37
2016,10,13,11,45,24.5,260.0,2.15,16.0,277.5,248.97,197.16
2016,10,13,12,0,25.0,261.0,2.2,16.0,279.0,252.47,200.0
2016,10,13,12,15,31.0,270.0,2.2,16.0,292.0,286.22,226.76
2016,10,13,12,30,37.0,279.0,2.2,16.0,305.0,305.1,241.71
2016,10,13,12,45,30.0,264.5,2.25,16.0,285.0,286.41,227.04
2016,10,13,13,0,23.0,250.0,2.3,16.0,265.0,248.02,196.91
2016,10,13,13,15,23.5,244.0,2.3,15.5,259.0,244.53,194.9
2016,10,13,13,30,24.0,238.0,2.3,15.0,253.0,241.05,192.83
2016,10,13,13,45,12.0,197.0,2.35,15.0,204.5,188.72,150.66
2016,10,13,14,0,0.0,156.0,2.4,15.0,156.0,136.88,108.29
2016,10,13,14,15,0.0,146.5,2.45,15.0,146.5,128.5,101.74
2016,10,13,14,30,0.0,137.0,2.5,15.0,137.0,120.14,95.09
2016,10,13,14,45,0.0,126.5,2.55,15.0,126.5,110.79,87.6
2016,10,13,15,0,0.0,116.0,2.6,15.0,116.0,101.47,80.08
2016,10,13,15,15,0.0,60.5,2.65,15.0,60.5,50.11,37.05
2016,10,13,15,30,0.0,5.0,2.7,15.0,5.0,4.11,0.0
2016,10,13,15,45,0.0,4.0,2.75,15.0,4.0,3.29,0.0
2016,10,13,16,0,0.0,3.0,2.8,15.0,3.0,2.46,0.0
2016,10,13,16,15,0.0,2.5,2.75,14.5,2.5,2.05,0.0
2016,10,13,16,30,0.0,2.0,2.7,14.0,2.0,1.64,0.0
2016,10,13,16,45,0.0,1.5,2.65,14.0,1.5,1.23,0.0
2016,10,13,17,0,0.0,1.0,2.6,14.0,1.0,0.82,0.0
2016,10,13,17,15,0.0,0.5,2.6,13.5,0.5,0.41,0.0
2016,10,13,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,17.0,0.9,13.0,17.0,14.04,1.36
2016,10,14,7,0,0.0,34.0,0.8,13.0,34.0,27.49,17.89
2016,10,14,7,15,5.0,53.5,0.7,13.0,54.5,42.49,31.94
2016,10,14,7,30,10.0,73.0,0.6,13.0,75.0,57.33,45.6
2016,10,14,7,45,19.5,92.5,0.55,13.5,97.5,72.07,58.83
2016,10,14,8,0,29.0,112.0,0.5,14.0,120.0,84.23,69.5
2016,10,14,8,15,34.0,130.5,0.45,14.0,142.0,102.62,80.47
2016,10,14,8,30,39.0,149.0,0.4,14.0,164.0,122.1,95.88
2016,10,14,8,45,52.5,170.0,0.35,14.0,193.0,146.14,114.86
2016,10,14,9,0,66.0,191.0,0.3,14.0,222.0,172.44,135.74
2016,10,14,9,15,33.0,154.0,0.3,14.0,169.5,139.06,109.63
2016,10,14,9,30,0.0,117.0,0.3,14.0,117.0,97.1,75.87
2016,10,14,9,45,0.0,116.5,0.35,14.5,116.5,96.91,75.57
2016,10,14,10,0,0.0,116.0,0.4,15.0,116.0,96.66,75.07
2016,10,14,10,15,0.0,116.0,0.4,15.0,116.0,96.79,75.05
2016,10,14,10,30,0.0,116.0,0.4,15.0,116.0,96.91,75.02
2016,10,14,10,45,0.0,123.5,0.45,15.5,123.5,103.43,80.11
2016,10,14,11,0,0.0,131.0,0.5,16.0,131.0,110.04,85.22
2016,10,14,11,15,0.0,135.5,0.55,16.0,135.5,114.11,88.44
2016,10,14,11,30,0.0,140.0,0.6,16.0,140.0,118.24,91.73
2016,10,14,11,45,3.0,167.5,0.65,16.0,170.0,145.5,113.76
2016,10,14,12,0,6.0,195.0,0.7,16.0,200.0,173.79,136.36
2016,10,14,12,15,8.5,208.0,0.75,16.0,214.5,189.05,148.5
2016,10,14,12,30,11.0,221.0,0.8,16.0,229.0,204.87,161.15
2016,10,14,12,45,19.0,237.5,0.9,16.0,250.5,230.02,181.41
2016,10,14,13,0,27.0,254.0,1.0,16.0,272.0,256.31,202.49
2016,10,14,13,15,35.5,256.5,1.0,16.0,279.0,290.49,229.49
2016,10,14,13,30,44.0,259.0,1.0,16.0,286.0,305.73,241.74
2016,10,14,13,45,22.0,135.0,1.05,16.0,148.5,148.61,117.59
2016,10,14,14,0,0.0,11.0,1.1,16.0,11.0,9.09,2.0
2016,10,14,14,15,0.0,70.0,1.1,16.0,70.0,58.1,43.27
2016,10,14,14,30,0.0,129.0,1.1,16.0,129.0,112.34,88.31
2016,10,14,14,45,394.0,103.0,1.1,16.0,280.0,535.46,434.35
2016,10,14,15,0,788.0,77.0,1.1,16.0,431.0,881.24,679.99
2016,10,14,15,15,394.0,65.0,1.05,15.5,242.0,485.43,391.6
2016,10,14,15,30,0.0,53.0,1.0,15.0,53.0,43.85,31.45
2016,10,14,15,45,0.0,46.0,1.0,15.0,46.0,38.02,26.99
2016,10,14,16,0,0.0,39.0,1.0,15.0,39.0,32.21,22.03
2016,10,14,16,15,0.0,31.5,0.95,14.5,31.5,25.98,16.69
2016,10,14,16,30,0.0,24.0,0.9,14.0,24.0,19.77,11.27
2016,10,14,16,45,0.0,17.0,0.85,13.5,17.0,13.99,6.16
2016,10,14,17,0,0.0,10.0,0.8,13.0,10.0,8.21,0.93
2016,10,14,17,15,0.0,5.0,0.8,12.5,5.0,4.1,0.0
2016,10,14,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,9.0,2.85,11.0,9.0,7.4,0.0
2016,10,15,7,0,0.0,18.0,2.9,11.0,18.0,14.83,7.04
2016,10,15,7,15,0.0,30.0,2.95,11.0,30.0,24.77,16.39
2016,10,15,7,30,0.0,42.0,3.0,11.0,42.0,34.73,25.65
2016,10,15,7,45,0.0,54.0,3.15,11.5,54.0,44.63,34.7
2016,10,15,8,0,0.0,66.0,3.3,12.0,66.0,54.24,43.33
2016,10,15,8,15,0.0,78.0,3.45,12.0,78.0,63.99,49.64
2016,10,15,8,30,0.0,90.0,3.6,12.0,90.0,73.85,57.97
2016,10,15,8,45,0.0,53.0,3.8,12.5,53.0,43.86,32.1
2016,10,15,9,0,0.0,16.0,4.0,13.0,16.0,13.2,5.68
2016,10,15,9,15,0.0,61.0,4.15,13.5,61.0,50.56,37.48
2016,10,15,9,30,0.0,106.0,4.3,14.0,106.0,88.02,68.82
2016,10,15,9,45,0.0,58.5,4.5,14.5,58.5,48.51,35.37
2016,10,15,10,0,0.0,11.0,4.7,15.0,11.0,9.09,2.03
2016,10,15,10,15,0.0,12.0,4.75,15.0,12.0,9.92,2.72
2016,10,15,10,30,0.0,13.0,4.8,15.0,13.0,10.76,3.41
2016,10,15,10,45,0.0,29.5,4.9,15.0,29.5,24.44,14.9
2016,10,15,11,0,0.0,46.0,5.0,15.0,46.0,38.17,26.38
2016,10,15,11,15,0.0,91.0,5.05,15.0,91.0,75.76,57.65
2016,10,15,11,30,0.0,136.0,5.1,15.0,136.0,114.75,89.81
2016,10,15,11,45,0.0,136.5,5.15,15.0,136.5,115.37,90.26
2016,10,15,12,0,0.0,137.0,5.2,15.0,137.0,115.99,90.76
2016,10,15,12,15,0.0,78.0,5.25,15.0,78.0,64.89,48.55
2016,10,15,12,30,0.0,19.0,5.3,15.0,19.0,15.74,7.55
2016,10,15,12,45,0.0,39.5,5.35,15.0,39.5,32.77,21.84
2016,10,15,13,0,0.0,60.0,5.4,15.0,60.0,49.84,36.13
2016,10,15,13,15,0.0,37.0,5.4,15.0,37.0,30.67,20.13
2016,10,15,13,30,0.0,14.0,5.4,15.0,14.0,11.58,4.1
2016,10,15,13,45,0.0,33.0,5.45,15.0,33.0,27.33,17.39
2016,10,15,14,0,0.0,52.0,5.5,15.0,52.0,43.11,30.71
2016,10,15,14,15,0.0,33.5,5.3,15.0,33.5,27.72,17.8
2016,10,15,14,30,0.0,15.0,5.1,15.0,15.0,12.38,4.86
2016,10,15,14,45,0.0,11.5,4.95,15.0,11.5,9.49,2.42
2016,10,15,15,0,0.0,8.0,4.8,15.0,8.0,6.59,0.0
2016,10,15,15,15,0.0,20.5,4.5,14.5,20.5,16.9,8.84
2016,10,15,15,30,0.0,33.0,4.2,14.0,33.0,27.24,17.77
2016,10,15,15,45,0.0,28.5,3.95,14.0,28.5,23.5,14.6
2016,10,15,16,0,0.0,24.0,3.7,14.0,24.0,19.77,11.39
2016,10,15,16,15,0.0,19.0,3.5,14.0,19.0,15.64,7.79
2016,10,15,16,30,0.0,14.0,3.3,14.0,14.0,11.51,4.17
2016,10,15,16,45,0.0,10.0,3.15,14.0,10.0,8.21,1.23
2016,10,15,17,0,0.0,6.0,3.0,14.0,6.0,4.92,0.0
2016,10,15,17,15,0.0,3.0,2.8,14.0,3.0,2.46,0.0
2016,10,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,16,6,45,191.5,15.5,1.6,10.5,36.0,12.54,0.0
2016,10,16,7,0,383.0,31.0,1.6,11.0,72.0,25.59,16.13
2016,10,16,7,15,477.0,39.0,1.65,11.5,117.0,31.74,22.51
2016,10,16,7,30,571.0,47.0,1.7,12.0,162.0,37.9,28.37
2016,10,16,7,45,306.5,79.5,1.75,12.5,143.0,58.55,47.02
2016,10,16,8,0,42.0,112.0,1.8,13.0,124.0,84.03,69.68
2016,10,16,8,15,47.0,130.5,1.85,13.0,146.5,103.49,81.25
2016,10,16,8,30,52.0,149.0,1.9,13.0,169.0,123.94,97.64
2016,10,16,8,45,38.5,160.0,1.95,13.5,175.5,136.08,108.05
2016,10,16,9,0,25.0,171.0,2.0,14.0,182.0,145.72,116.3
2016,10,16,9,15,14.5,168.0,2.05,14.0,175.0,142.94,114.19
2016,10,16,9,30,4.0,165.0,2.1,14.0,168.0,138.31,110.39
2016,10,16,9,45,20.0,197.5,2.15,14.5,209.5,173.8,138.98
2016,10,16,10,0,36.0,230.0,2.2,15.0,251.0,217.42,173.84
2016,10,16,10,15,29.0,230.5,2.25,15.0,248.0,218.34,174.34
2016,10,16,10,30,22.0,231.0,2.3,15.0,245.0,210.52,167.86
2016,10,16,10,45,48.5,262.0,2.35,15.5,293.5,268.43,214.12
2016,10,16,11,0,75.0,293.0,2.4,16.0,342.0,322.48,256.47
2016,10,16,11,15,42.0,252.5,2.4,16.0,280.0,263.61,209.41
2016,10,16,11,30,9.0,212.0,2.4,16.0,218.0,190.4,150.42
2016,10,16,11,45,24.5,246.0,2.45,16.0,263.0,236.38,187.78
2016,10,16,12,0,40.0,280.0,2.5,16.0,308.0,302.29,240.11
2016,10,16,12,15,26.0,250.0,2.6,16.0,268.0,245.56,194.98
2016,10,16,12,30,12.0,220.0,2.7,16.0,228.0,205.25,162.69
2016,10,16,12,45,20.0,235.5,2.8,16.0,248.5,229.52,182.66
2016,10,16,13,0,28.0,251.0,2.9,16.0,269.0,274.45,218.81
2016,10,16,13,15,14.0,176.0,3.05,16.0,185.0,167.93,133.3
2016,10,16,13,30,0.0,101.0,3.2,16.0,101.0,84.55,64.81
2016,10,16,13,45,0.0,62.5,3.35,16.0,62.5,51.87,37.84
2016,10,16,14,0,0.0,24.0,3.5,16.0,24.0,19.85,11.08
2016,10,16,14,15,0.0,22.0,3.6,15.5,22.0,18.18,9.74
2016,10,16,14,30,0.0,20.0,3.7,15.0,20.0,16.52,8.39
2016,10,16,14,45,0.0,18.0,3.8,15.0,18.0,14.86,7.0
2016,10,16,15,0,0.0,16.0,3.9,15.0,16.0,13.19,5.62
2016,10,16,15,15,0.0,14.0,3.9,14.5,14.0,11.53,4.24
2016,10,16,15,30,0.0,12.0,3.9,14.0,12.0,9.88,2.85
2016,10,16,15,45,0.0,10.0,3.95,14.0,10.0,8.22,1.44
2016,10,16,16,0,0.0,8.0,4.0,14.0,8.0,6.57,0.01
2016,10,16,16,15,0.0,6.5,3.95,13.5,6.5,5.34,0.0
2016,10,16,16,30,0.0,5.0,3.9,13.0,5.0,4.1,0.0
2016,10,16,16,45,0.0,3.5,3.9,13.0,3.5,2.87,0.0
2016,10,16,17,0,0.0,2.0,3.9,13.0,2.0,1.64,0.0
2016,10,16,17,15,0.0,1.0,3.85,13.0,1.0,0.85,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,45,149.5,17.5,1.45,11.5,33.0,14.29,0.0
2016,10,17,7,0,299.0,35.0,1.5,12.0,66.0,29.04,18.77
2016,10,17,7,15,399.0,45.0,1.45,12.0,109.5,36.66,26.74
2016,10,17,7,30,499.0,55.0,1.4,12.0,153.0,44.23,33.99
2016,10,17,7,45,570.5,60.0,1.4,12.5,201.0,47.45,37.08
2016,10,17,8,0,642.0,65.0,1.4,13.0,249.0,51.27,40.52
2016,10,17,8,15,682.0,69.5,1.4,13.0,295.0,103.75,58.62
2016,10,17,8,30,722.0,74.0,1.4,13.0,341.0,164.68,101.66
2016,10,17,8,45,753.5,76.0,1.4,13.5,384.5,222.52,149.71
2016,10,17,9,0,785.0,78.0,1.4,14.0,428.0,283.69,203.39
2016,10,17,9,15,804.0,81.0,1.4,14.0,466.5,344.68,258.04
2016,10,17,9,30,823.0,84.0,1.4,14.0,505.0,406.88,312.68
2016,10,17,9,45,565.5,163.0,1.45,14.5,461.0,409.75,321.32
2016,10,17,10,0,308.0,242.0,1.5,15.0,417.0,379.61,300.39
2016,10,17,10,15,586.0,167.0,1.5,15.0,518.5,503.22,398.1
2016,10,17,10,30,864.0,92.0,1.5,15.0,620.0,636.07,500.41
2016,10,17,10,45,480.5,194.5,1.55,15.5,489.5,524.23,413.69
2016,10,17,11,0,97.0,297.0,1.6,16.0,359.0,342.56,270.11
2016,10,17,11,15,184.0,300.0,1.65,16.0,420.5,431.97,341.57
2016,10,17,11,30,271.0,303.0,1.7,16.0,482.0,531.07,417.34
2016,10,17,11,45,315.0,295.0,1.75,16.0,504.0,575.18,450.76
2016,10,17,12,0,359.0,287.0,1.8,16.0,526.0,620.81,485.48
2016,10,17,12,15,614.5,193.5,1.8,16.0,599.5,791.26,613.68
2016,10,17,12,30,870.0,100.0,1.8,16.0,673.0,928.68,707.68
2016,10,17,12,45,868.0,98.0,1.8,16.0,661.0,945.62,717.94
2016,10,17,13,0,866.0,96.0,1.8,16.0,649.0,958.86,727.26
2016,10,17,13,15,607.0,175.5,1.8,16.0,557.0,829.48,639.32
2016,10,17,13,30,348.0,255.0,1.8,16.0,465.0,645.01,504.65
2016,10,17,13,45,588.5,173.0,1.85,16.0,510.0,814.27,634.32
2016,10,17,14,0,829.0,91.0,1.9,16.0,555.0,960.88,735.63
2016,10,17,14,15,814.0,89.0,1.9,16.0,521.5,942.57,722.91
2016,10,17,14,30,799.0,87.0,1.9,16.0,488.0,920.77,709.78
2016,10,17,14,45,779.0,84.0,1.9,16.0,449.5,889.57,690.13
2016,10,17,15,0,759.0,81.0,1.9,16.0,411.0,855.45,668.28
2016,10,17,15,15,730.0,77.5,1.85,15.5,368.0,809.66,638.45
2016,10,17,15,30,701.0,74.0,1.8,15.0,325.0,768.66,611.39
2016,10,17,15,45,663.5,68.0,1.8,15.0,279.5,709.26,569.09
2016,10,17,16,0,626.0,62.0,1.8,15.0,234.0,649.48,524.95
2016,10,17,16,15,562.0,55.5,1.7,14.5,187.5,567.66,462.06
2016,10,17,16,30,498.0,49.0,1.6,14.0,141.0,488.41,398.1
2016,10,17,16,45,394.5,39.5,1.55,13.5,98.0,380.12,307.52
2016,10,17,17,0,291.0,30.0,1.5,13.0,55.0,278.88,202.93
2016,10,17,17,15,145.5,15.0,1.5,12.5,27.5,105.35,0.0
2016,10,17,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,6,45,177.0,15.5,1.85,10.5,33.0,12.63,0.0
2016,10,18,7,0,354.0,31.0,1.9,11.0,66.0,25.69,15.83
2016,10,18,7,15,454.0,39.5,1.95,11.0,111.0,32.23,22.89
2016,10,18,7,30,554.0,48.0,2.0,11.0,156.0,38.78,29.22
2016,10,18,7,45,613.5,54.0,2.05,11.5,203.5,43.03,33.23
2016,10,18,8,0,673.0,60.0,2.1,12.0,251.0,48.12,37.84
2016,10,18,8,15,712.5,64.0,2.1,12.5,297.5,105.69,59.26
2016,10,18,8,30,752.0,68.0,2.1,13.0,344.0,164.03,99.96
2016,10,18,8,45,781.5,70.5,2.1,13.5,387.5,223.69,149.99
2016,10,18,9,0,811.0,73.0,2.1,14.0,431.0,286.39,205.54
2016,10,18,9,15,830.5,75.5,2.1,14.5,470.0,348.53,261.28
2016,10,18,9,30,850.0,78.0,2.1,15.0,509.0,411.88,316.86
2016,10,18,9,45,874.0,76.0,2.1,15.5,544.0,473.43,369.39
2016,10,18,10,0,898.0,74.0,2.1,16.0,579.0,535.39,420.48
2016,10,18,10,15,907.0,75.0,2.05,16.0,605.0,592.46,466.74
2016,10,18,10,30,916.0,76.0,2.0,16.0,631.0,648.25,510.51
2016,10,18,10,45,926.5,75.0,2.0,16.5,651.0,701.4,550.32
2016,10,18,11,0,937.0,74.0,2.0,17.0,671.0,752.81,586.73
2016,10,18,11,15,940.5,74.5,2.0,17.0,682.5,798.59,618.2
2016,10,18,11,30,944.0,75.0,2.0,17.0,694.0,841.59,647.48
2016,10,18,11,45,946.0,74.5,2.05,17.5,697.5,879.25,672.09
2016,10,18,12,0,948.0,74.0,2.1,18.0,701.0,913.61,694.36
2016,10,18,12,15,946.5,74.0,2.15,18.0,696.5,941.99,713.87
2016,10,18,12,30,945.0,74.0,2.2,18.0,692.0,966.63,730.99
2016,10,18,12,45,937.5,75.5,2.3,18.0,678.5,983.62,743.69
2016,10,18,13,0,930.0,77.0,2.4,18.0,665.0,996.56,753.9
2016,10,18,13,15,923.0,76.0,2.5,18.0,645.0,1002.82,759.85
2016,10,18,13,30,916.0,75.0,2.6,18.0,625.0,1005.03,763.3
2016,10,18,13,45,903.5,74.5,2.75,18.0,596.5,998.44,761.48
2016,10,18,14,0,891.0,74.0,2.9,18.0,568.0,987.94,757.12
2016,10,18,14,15,877.5,72.5,2.95,18.0,534.5,971.37,747.79
2016,10,18,14,30,864.0,71.0,3.0,18.0,501.0,951.23,736.07
2016,10,18,14,45,842.0,69.5,3.1,18.0,461.0,930.25,724.1
2016,10,18,15,0,820.0,68.0,3.2,18.0,421.0,895.34,702.08
2016,10,18,15,15,793.0,65.0,3.25,17.5,377.0,851.03,673.85
2016,10,18,15,30,766.0,62.0,3.3,17.0,333.0,804.57,643.19
2016,10,18,15,45,727.0,58.0,3.35,16.5,286.0,744.48,601.09
2016,10,18,16,0,688.0,54.0,3.4,16.0,239.0,683.7,556.55
2016,10,18,16,15,626.5,48.0,3.45,15.0,191.0,602.0,494.2
2016,10,18,16,30,565.0,42.0,3.5,14.0,143.0,522.22,429.61
2016,10,18,16,45,457.5,34.0,3.55,13.5,99.0,419.0,340.77
2016,10,18,17,0,350.0,26.0,3.6,13.0,55.0,312.77,221.2
2016,10,18,17,15,175.0,13.0,3.6,12.5,27.5,122.17,0.0
2016,10,18,17,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,45,204.0,13.5,1.35,10.5,33.0,10.97,0.0
2016,10,19,7,0,408.0,27.0,1.4,11.0,66.0,22.38,12.86
2016,10,19,7,15,502.0,34.0,1.4,11.5,110.5,30.31,21.11
2016,10,19,7,30,596.0,41.0,1.4,12.0,155.0,36.26,26.84
2016,10,19,7,45,652.0,46.0,1.45,12.5,202.0,40.26,30.61
2016,10,19,8,0,708.0,51.0,1.5,13.0,249.0,45.44,35.3
2016,10,19,8,15,743.5,54.5,1.4,13.5,295.0,100.27,53.23
2016,10,19,8,30,779.0,58.0,1.3,14.0,341.0,159.43,94.39
2016,10,19,8,45,802.5,61.0,1.2,15.0,383.5,219.77,144.65
2016,10,19,9,0,826.0,64.0,1.1,16.0,426.0,284.46,200.93
2016,10,19,9,15,843.5,66.0,1.05,16.5,464.0,345.42,254.73
2016,10,19,9,30,861.0,68.0,1.0,17.0,502.0,407.22,307.85
2016,10,19,9,45,871.0,70.5,1.0,17.5,533.5,466.71,357.61
2016,10,19,10,0,881.0,73.0,1.0,18.0,565.0,525.64,405.0
2016,10,19,10,15,889.5,74.5,0.95,18.0,590.5,581.9,449.02
2016,10,19,10,30,898.0,76.0,0.9,18.0,616.0,636.9,490.47
2016,10,19,10,45,904.0,76.5,0.9,18.5,634.5,687.66,527.08
2016,10,19,11,0,910.0,77.0,0.9,19.0,653.0,736.39,560.4
2016,10,19,11,15,913.0,77.5,0.9,19.0,664.0,780.59,589.59
2016,10,19,11,30,916.0,78.0,0.9,19.0,675.0,822.07,616.68
2016,10,19,11,45,918.5,77.5,0.95,19.5,678.5,859.09,640.2
2016,10,19,12,0,921.0,77.0,1.0,20.0,682.0,892.96,661.56
2016,10,19,12,15,919.5,76.5,1.1,20.0,677.0,919.94,680.51
2016,10,19,12,30,918.0,76.0,1.2,20.0,672.0,943.27,697.26
2016,10,19,12,45,911.0,77.0,1.3,20.5,659.0,959.52,708.23
2016,10,19,13,0,904.0,78.0,1.4,21.0,646.0,971.83,716.83
2016,10,19,13,15,897.0,77.0,1.5,21.0,626.0,977.72,722.81
2016,10,19,13,30,890.0,76.0,1.6,21.0,606.0,979.67,726.43
2016,10,19,13,45,879.5,75.0,1.75,21.0,578.5,974.27,726.09
2016,10,19,14,0,869.0,74.0,1.9,21.0,551.0,965.06,723.29
2016,10,19,14,15,855.0,72.0,1.95,20.5,517.5,947.41,715.05
2016,10,19,14,30,841.0,70.0,2.0,20.0,484.0,926.27,704.48
2016,10,19,14,45,820.5,68.0,2.15,20.0,445.0,906.28,694.3
2016,10,19,15,0,800.0,66.0,2.3,20.0,406.0,872.47,674.19
2016,10,19,15,15,772.5,63.0,2.35,19.5,363.0,828.14,646.55
2016,10,19,15,30,745.0,60.0,2.4,19.0,320.0,781.79,616.57
2016,10,19,15,45,705.5,56.0,2.45,19.0,274.0,721.95,574.29
2016,10,19,16,0,666.0,52.0,2.5,19.0,228.0,661.58,529.82
2016,10,19,16,15,604.0,46.5,2.55,18.0,181.5,581.05,469.42
2016,10,19,16,30,542.0,41.0,2.6,17.0,135.0,510.56,413.02
2016,10,19,16,45,437.0,32.5,2.65,16.0,92.5,401.7,321.48
2016,10,19,17,0,332.0,24.0,2.7,15.0,50.0,295.38,195.87
2016,10,19,17,15,166.0,12.0,2.75,14.5,25.0,115.38,0.0
2016,10,19,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
