Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,6,45,203.5,13.0,0.7,13.0,31.5,10.58,0.0
2016,10,20,7,0,407.0,26.0,0.7,13.0,63.0,23.52,13.4
2016,10,20,7,15,503.0,33.5,0.7,13.5,107.5,29.93,20.56
2016,10,20,7,30,599.0,41.0,0.7,14.0,152.0,36.35,26.68
2016,10,20,7,45,657.5,45.5,0.7,15.0,200.0,39.92,30.0
2016,10,20,8,0,716.0,50.0,0.7,16.0,248.0,45.03,34.51
2016,10,20,8,15,752.5,53.5,0.7,16.5,294.0,100.39,52.27
2016,10,20,8,30,789.0,57.0,0.7,17.0,340.0,160.2,93.3
2016,10,20,8,45,814.5,59.5,0.7,17.5,383.0,221.07,143.4
2016,10,20,9,0,840.0,62.0,0.7,18.0,426.0,286.48,199.84
2016,10,20,9,15,857.5,64.0,0.75,18.5,464.0,348.19,253.79
2016,10,20,9,30,875.0,66.0,0.8,19.0,502.0,410.72,307.18
2016,10,20,9,45,889.5,66.5,0.85,20.0,535.0,470.98,356.53
2016,10,20,10,0,904.0,67.0,0.9,21.0,568.0,531.07,403.75
2016,10,20,10,15,912.5,68.0,0.95,21.0,593.5,587.88,448.4
2016,10,20,10,30,921.0,69.0,1.0,21.0,619.0,643.34,490.72
2016,10,20,10,45,926.0,70.0,1.1,21.5,637.5,694.9,528.61
2016,10,20,11,0,931.0,71.0,1.2,22.0,656.0,744.28,563.05
2016,10,20,11,15,934.0,71.5,1.3,22.0,667.0,789.2,593.84
2016,10,20,11,30,937.0,72.0,1.4,22.0,678.0,831.33,622.65
2016,10,20,11,45,937.5,72.5,1.55,22.5,681.0,868.41,647.36
2016,10,20,12,0,938.0,73.0,1.7,23.0,684.0,902.18,669.84
2016,10,20,12,15,936.0,73.0,1.85,23.0,679.5,929.66,689.49
2016,10,20,12,30,934.0,73.0,2.0,23.0,675.0,953.43,706.84
2016,10,20,12,45,929.0,73.0,2.15,23.0,662.0,970.57,720.0
2016,10,20,13,0,924.0,73.0,2.3,23.0,649.0,983.76,730.76
2016,10,20,13,15,917.5,72.0,2.4,23.0,629.0,990.26,736.76
2016,10,20,13,30,911.0,71.0,2.5,23.0,609.0,992.74,740.34
2016,10,20,13,45,902.0,69.5,2.6,23.0,582.0,988.14,739.4
2016,10,20,14,0,893.0,68.0,2.7,23.0,555.0,979.63,736.03
2016,10,20,14,15,879.5,66.5,2.75,22.5,521.0,962.91,728.2
2016,10,20,14,30,866.0,65.0,2.8,22.0,487.0,942.63,717.98
2016,10,20,14,45,847.0,63.0,2.85,22.0,448.0,913.01,699.88
2016,10,20,15,0,828.0,61.0,2.9,22.0,409.0,880.45,679.53
2016,10,20,15,15,801.0,58.0,2.95,21.5,365.5,846.39,658.96
2016,10,20,15,30,774.0,55.0,3.0,21.0,322.0,799.91,628.7
2016,10,20,15,45,734.5,51.5,3.1,20.5,275.5,740.11,587.71
2016,10,20,16,0,695.0,48.0,3.2,20.0,229.0,679.76,544.22
2016,10,20,16,15,633.0,43.0,3.25,19.0,182.0,599.19,483.39
2016,10,20,16,30,571.0,38.0,3.3,18.0,135.0,520.64,420.29
2016,10,20,16,45,462.0,30.0,3.35,17.5,91.5,407.57,323.81
2016,10,20,17,0,353.0,22.0,3.4,17.0,48.0,295.37,180.51
2016,10,20,17,15,176.5,11.0,3.4,16.5,24.0,120.94,0.0
2016,10,20,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,6,45,201.0,12.5,2.65,12.5,30.5,10.67,0.0
2016,10,21,7,0,402.0,25.0,2.6,13.0,61.0,22.62,12.28
2016,10,21,7,15,500.0,32.5,2.5,13.5,105.0,29.05,19.68
2016,10,21,7,30,598.0,40.0,2.4,14.0,149.0,35.51,25.85
2016,10,21,7,45,653.0,45.5,2.35,14.5,196.0,39.94,30.02
2016,10,21,8,0,708.0,51.0,2.3,15.0,243.0,46.09,35.55
2016,10,21,8,15,745.0,54.5,2.2,15.5,289.5,100.94,53.24
2016,10,21,8,30,782.0,58.0,2.1,16.0,336.0,160.31,94.47
2016,10,21,8,45,806.5,61.0,2.05,16.5,378.5,220.94,145.2
2016,10,21,9,0,831.0,64.0,2.0,17.0,421.0,283.94,200.8
2016,10,21,9,15,849.0,66.0,1.95,17.5,459.0,347.21,256.98
2016,10,21,9,30,867.0,68.0,1.9,18.0,497.0,409.41,311.09
2016,10,21,9,45,880.0,69.5,1.9,19.0,529.5,469.47,361.34
2016,10,21,10,0,893.0,71.0,1.9,20.0,562.0,529.27,409.32
2016,10,21,10,15,902.0,72.0,1.95,20.0,587.5,585.76,454.87
2016,10,21,10,30,911.0,73.0,2.0,20.0,613.0,640.99,498.15
2016,10,21,10,45,917.0,74.0,2.05,20.5,631.5,692.72,536.69
2016,10,21,11,0,923.0,75.0,2.1,21.0,650.0,742.38,571.92
2016,10,21,11,15,763.0,133.5,2.2,21.0,615.0,735.47,566.32
2016,10,21,11,30,603.0,192.0,2.3,21.0,580.0,702.97,541.65
2016,10,21,11,45,765.0,134.5,2.45,21.5,628.5,805.24,616.29
2016,10,21,12,0,927.0,77.0,2.6,22.0,677.0,896.49,678.13
2016,10,21,12,15,925.0,77.0,2.75,22.0,672.0,923.66,697.09
2016,10,21,12,30,923.0,77.0,2.9,22.0,667.0,947.17,714.26
2016,10,21,12,45,911.0,79.5,3.1,22.0,652.5,960.58,725.15
2016,10,21,13,0,899.0,82.0,3.3,22.0,638.0,969.9,733.5
2016,10,21,13,15,892.0,81.0,3.45,21.5,618.0,975.73,740.7
2016,10,21,13,30,885.0,80.0,3.6,21.0,598.0,977.65,745.44
2016,10,21,13,45,873.5,79.0,3.75,21.0,570.5,971.28,743.21
2016,10,21,14,0,862.0,78.0,3.9,21.0,543.0,961.14,738.53
2016,10,21,14,15,847.5,76.0,3.95,20.5,509.5,954.14,736.95
2016,10,21,14,30,833.0,74.0,4.0,20.0,476.0,932.51,725.11
2016,10,21,14,45,813.5,71.5,4.05,20.0,437.5,902.05,705.62
2016,10,21,15,0,794.0,69.0,4.1,20.0,399.0,868.62,683.77
2016,10,21,15,15,765.5,65.5,4.05,19.5,355.5,822.84,653.28
2016,10,21,15,30,737.0,62.0,4.0,19.0,312.0,775.09,620.5
2016,10,21,15,45,698.0,57.5,4.0,18.5,266.5,715.28,577.58
2016,10,21,16,0,659.0,53.0,4.0,18.0,221.0,654.87,532.26
2016,10,21,16,15,593.5,47.0,3.9,17.5,174.5,578.56,471.81
2016,10,21,16,30,528.0,41.0,3.8,17.0,128.0,498.71,405.3
2016,10,21,16,45,415.0,32.0,3.75,16.5,86.0,384.44,306.0
2016,10,21,17,0,302.0,23.0,3.7,16.0,44.0,268.08,146.12
2016,10,21,17,15,151.0,11.5,3.65,15.5,22.0,105.06,0.0
2016,10,21,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,22,6,45,21.0,14.5,2.8,10.5,16.5,12.38,0.0
2016,10,22,7,0,42.0,29.0,2.8,11.0,33.0,23.01,12.29
2016,10,22,7,15,64.5,48.5,2.8,11.0,58.5,37.46,27.19
2016,10,22,7,30,87.0,68.0,2.8,11.0,84.0,51.6,40.47
2016,10,22,7,45,101.5,87.5,2.8,11.5,111.5,65.38,53.15
2016,10,22,8,0,116.0,107.0,2.8,12.0,139.0,79.31,65.7
2016,10,22,8,15,125.0,126.0,2.7,12.5,165.5,105.22,80.1
2016,10,22,8,30,134.0,145.0,2.6,13.0,192.0,132.72,101.52
2016,10,22,8,45,218.5,156.5,2.55,13.5,244.5,172.69,131.37
2016,10,22,9,0,303.0,168.0,2.5,14.0,297.0,223.05,171.19
2016,10,22,9,15,384.5,168.5,2.4,14.5,347.0,277.51,215.46
2016,10,22,9,30,466.0,169.0,2.3,15.0,397.0,338.48,265.32
2016,10,22,9,45,278.0,206.0,2.25,16.0,344.5,312.99,248.23
2016,10,22,10,0,90.0,243.0,2.2,17.0,292.0,258.0,204.93
2016,10,22,10,15,112.5,257.5,2.2,17.0,322.0,291.69,232.1
2016,10,22,10,30,135.0,272.0,2.2,17.0,352.0,337.28,268.08
2016,10,22,10,45,292.5,255.0,2.25,17.5,434.5,446.93,354.57
2016,10,22,11,0,450.0,238.0,2.3,18.0,517.0,572.48,450.54
2016,10,22,11,15,478.5,231.0,2.3,18.0,532.0,612.67,480.56
2016,10,22,11,30,507.0,224.0,2.3,18.0,547.0,653.14,511.03
2016,10,22,11,45,541.0,213.0,2.35,18.0,559.5,693.96,541.9
2016,10,22,12,0,575.0,202.0,2.4,18.0,572.0,734.46,572.32
2016,10,22,12,15,592.5,194.5,2.45,18.0,573.0,763.37,593.97
2016,10,22,12,30,610.0,187.0,2.5,18.0,574.0,798.15,619.63
2016,10,22,12,45,354.0,234.5,2.55,18.0,458.5,599.98,471.91
2016,10,22,13,0,98.0,282.0,2.6,18.0,343.0,380.85,301.1
2016,10,22,13,15,373.0,216.5,2.65,18.0,435.0,616.18,489.23
2016,10,22,13,30,648.0,151.0,2.7,18.0,527.0,848.01,660.37
2016,10,22,13,45,775.0,114.0,2.75,18.0,543.0,934.5,720.22
2016,10,22,14,0,902.0,77.0,2.8,18.0,559.0,997.99,764.81
2016,10,22,14,15,707.0,115.0,2.8,17.5,478.0,871.52,679.17
2016,10,22,14,30,512.0,153.0,2.8,17.0,397.0,715.04,569.77
2016,10,22,14,45,674.0,110.0,2.8,17.0,404.0,822.96,651.24
2016,10,22,15,0,836.0,67.0,2.8,17.0,411.0,904.36,710.07
2016,10,22,15,15,807.5,64.0,2.8,16.5,366.0,858.45,679.34
2016,10,22,15,30,779.0,61.0,2.8,16.0,321.0,810.4,647.21
2016,10,22,15,45,737.5,56.5,2.8,16.0,273.5,747.3,601.4
2016,10,22,16,0,696.0,52.0,2.8,16.0,226.0,683.62,553.19
2016,10,22,16,15,628.5,46.0,2.7,15.0,178.0,597.13,486.33
2016,10,22,16,30,561.0,40.0,2.6,14.0,130.0,512.76,417.18
2016,10,22,16,45,440.5,31.0,2.55,13.5,86.5,401.23,318.76
2016,10,22,17,0,320.0,22.0,2.5,13.0,43.0,276.53,126.77
2016,10,22,17,15,160.0,11.0,2.45,12.5,21.5,110.13,0.0
2016,10,22,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,45,136.5,13.5,1.05,10.0,24.5,11.52,0.0
2016,10,23,7,0,273.0,27.0,1.1,10.0,49.0,22.39,11.37
2016,10,23,7,15,356.5,39.0,1.05,10.0,88.5,31.92,22.42
2016,10,23,7,30,440.0,51.0,1.0,10.0,128.0,41.23,31.39
2016,10,23,7,45,497.0,59.0,1.0,10.5,171.0,46.82,36.72
2016,10,23,8,0,554.0,67.0,1.0,11.0,214.0,54.1,43.37
2016,10,23,8,15,601.0,70.0,1.05,11.0,256.0,99.96,58.55
2016,10,23,8,30,648.0,73.0,1.1,11.0,298.0,151.69,94.9
2016,10,23,8,45,591.0,98.0,1.15,11.5,323.0,206.66,144.63
2016,10,23,9,0,534.0,123.0,1.2,12.0,348.0,250.96,186.78
2016,10,23,9,15,620.0,111.5,1.3,12.0,396.0,310.3,237.24
2016,10,23,9,30,706.0,100.0,1.4,12.0,444.0,374.95,292.41
2016,10,23,9,45,668.0,120.5,1.5,12.5,463.0,422.54,334.16
2016,10,23,10,0,630.0,141.0,1.6,13.0,482.0,464.77,369.95
2016,10,23,10,15,535.0,181.5,1.7,13.0,480.5,483.36,386.45
2016,10,23,10,30,440.0,222.0,1.8,13.0,479.0,496.1,397.05
2016,10,23,10,45,538.5,195.5,1.9,13.5,520.0,563.64,450.37
2016,10,23,11,0,637.0,169.0,2.0,14.0,561.0,643.58,511.6
2016,10,23,11,15,626.0,177.0,2.05,14.0,567.5,675.77,535.61
2016,10,23,11,30,615.0,185.0,2.1,14.0,574.0,704.99,557.47
2016,10,23,11,45,587.0,195.0,2.2,14.0,568.0,712.89,563.83
2016,10,23,12,0,559.0,205.0,2.3,14.0,562.0,723.53,572.05
2016,10,23,12,15,571.0,199.5,2.35,14.0,561.5,749.27,591.87
2016,10,23,12,30,583.0,194.0,2.4,14.0,561.0,773.06,610.12
2016,10,23,12,45,588.5,187.5,2.45,14.0,552.0,787.5,621.62
2016,10,23,13,0,594.0,181.0,2.5,14.0,543.0,807.26,636.7
2016,10,23,13,15,518.0,199.0,2.5,14.0,507.0,758.14,600.44
2016,10,23,13,30,442.0,217.0,2.5,14.0,471.0,712.61,566.52
2016,10,23,13,45,435.0,207.0,2.55,14.0,447.5,700.0,558.96
2016,10,23,14,0,428.0,197.0,2.6,14.0,424.0,685.02,549.38
2016,10,23,14,15,450.0,178.0,2.55,14.0,403.5,685.58,551.74
2016,10,23,14,30,472.0,159.0,2.5,14.0,383.0,683.13,551.81
2016,10,23,14,45,527.5,132.5,2.45,14.0,363.0,699.94,565.98
2016,10,23,15,0,583.0,106.0,2.4,14.0,343.0,721.53,582.98
2016,10,23,15,15,553.0,100.0,2.35,13.5,304.5,675.4,550.1
2016,10,23,15,30,523.0,94.0,2.3,13.0,266.0,627.88,515.77
2016,10,23,15,45,492.0,83.0,2.25,13.0,225.5,573.08,473.65
2016,10,23,16,0,461.0,72.0,2.2,13.0,185.0,517.97,429.7
2016,10,23,16,15,408.5,60.5,2.05,12.5,144.5,445.28,370.1
2016,10,23,16,30,356.0,49.0,1.9,12.0,104.0,374.91,309.47
2016,10,23,16,45,266.0,35.5,1.8,11.5,68.0,279.05,221.95
2016,10,23,17,0,176.0,22.0,1.7,11.0,32.0,176.21,57.74
2016,10,23,17,15,88.0,11.0,1.65,11.0,16.0,64.7,0.0
2016,10,23,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,2.5,4.2,12.0,2.5,2.13,0.0
2016,10,24,7,0,0.0,5.0,4.3,12.0,5.0,4.1,0.0
2016,10,24,7,15,0.0,10.0,4.3,12.0,10.0,8.21,1.48
2016,10,24,7,30,0.0,15.0,4.3,12.0,15.0,12.33,5.34
2016,10,24,7,45,0.0,20.5,4.35,12.0,20.5,16.87,9.55
2016,10,24,8,0,0.0,26.0,4.4,12.0,26.0,21.42,13.73
2016,10,24,8,15,0.0,31.5,4.45,12.0,31.5,25.98,16.89
2016,10,24,8,30,0.0,37.0,4.5,12.0,37.0,30.55,20.83
2016,10,24,8,45,0.0,24.5,4.55,12.5,24.5,20.2,11.81
2016,10,24,9,0,0.0,12.0,4.6,13.0,12.0,9.89,2.86
2016,10,24,9,15,0.0,22.0,4.6,13.0,22.0,18.16,9.95
2016,10,24,9,30,0.0,32.0,4.6,13.0,32.0,26.45,17.0
2016,10,24,9,45,0.0,20.5,4.7,13.0,20.5,16.93,8.83
2016,10,24,10,0,0.0,9.0,4.8,13.0,9.0,7.43,0.69
2016,10,24,10,15,0.0,49.0,4.8,13.0,49.0,40.61,28.89
2016,10,24,10,30,0.0,89.0,4.8,13.0,89.0,74.01,57.01
2016,10,24,10,45,0.0,70.5,4.85,13.0,70.5,58.55,43.92
2016,10,24,11,0,0.0,52.0,4.9,13.0,52.0,43.14,30.89
2016,10,24,11,15,0.0,70.5,4.85,13.0,70.5,58.57,43.86
2016,10,24,11,30,0.0,89.0,4.8,13.0,89.0,74.05,56.82
2016,10,24,11,45,0.0,82.5,4.8,13.5,82.5,68.61,52.13
2016,10,24,12,0,0.0,76.0,4.8,14.0,76.0,63.18,47.48
2016,10,24,12,15,0.0,114.0,4.7,14.0,114.0,95.9,74.77
2016,10,24,12,30,0.0,152.0,4.6,14.0,152.0,130.69,103.59
2016,10,24,12,45,0.0,128.5,4.6,14.0,128.5,109.3,85.92
2016,10,24,13,0,0.0,105.0,4.6,14.0,105.0,88.12,68.41
2016,10,24,13,15,0.0,94.5,4.6,13.5,94.5,78.79,60.83
2016,10,24,13,30,0.0,84.0,4.6,13.0,84.0,69.81,53.5
2016,10,24,13,45,0.0,47.5,4.65,13.0,47.5,39.35,27.84
2016,10,24,14,0,0.0,11.0,4.7,13.0,11.0,9.08,2.1
2016,10,24,14,15,0.0,10.0,4.55,13.0,10.0,8.25,1.41
2016,10,24,14,30,0.0,9.0,4.4,13.0,9.0,7.42,0.71
2016,10,24,14,45,0.0,37.0,4.3,13.0,37.0,30.58,20.63
2016,10,24,15,0,0.0,65.0,4.2,13.0,65.0,53.86,40.64
2016,10,24,15,15,0.0,57.5,3.95,13.0,57.5,47.6,35.36
2016,10,24,15,30,0.0,50.0,3.7,13.0,50.0,41.35,30.05
2016,10,24,15,45,0.0,42.0,3.5,13.0,42.0,34.7,24.33
2016,10,24,16,0,0.0,34.0,3.3,13.0,34.0,28.06,18.54
2016,10,24,16,15,0.0,26.0,3.1,12.5,26.0,21.43,12.74
2016,10,24,16,30,0.0,18.0,2.9,12.0,18.0,14.81,6.9
2016,10,24,16,45,0.0,11.5,2.75,12.0,11.5,9.45,1.98
2016,10,24,17,0,0.0,5.0,2.6,12.0,5.0,4.1,0.0
2016,10,24,17,15,0.0,2.5,2.55,12.0,2.5,2.13,0.0
2016,10,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,1.5,2.8,13.0,1.5,1.28,0.0
2016,10,25,7,0,0.0,3.0,2.9,13.0,3.0,2.46,0.0
2016,10,25,7,15,0.0,7.0,2.9,13.0,7.0,5.74,0.0
2016,10,25,7,30,0.0,11.0,2.9,13.0,11.0,9.03,2.37
2016,10,25,7,45,0.0,15.0,2.9,13.0,15.0,12.33,5.42
2016,10,25,8,0,0.0,19.0,2.9,13.0,19.0,15.64,8.46
2016,10,25,8,15,0.0,23.5,2.9,13.0,23.5,19.36,11.11
2016,10,25,8,30,0.0,28.0,2.9,13.0,28.0,23.09,14.32
2016,10,25,8,45,0.0,28.5,2.95,13.5,28.5,23.51,14.61
2016,10,25,9,0,0.0,29.0,3.0,14.0,29.0,23.94,14.9
2016,10,25,9,15,0.0,63.0,3.05,14.0,63.0,52.21,38.94
2016,10,25,9,30,0.0,97.0,3.1,14.0,97.0,80.58,62.78
2016,10,25,9,45,0.0,69.5,3.2,14.0,69.5,57.66,43.31
2016,10,25,10,0,0.0,42.0,3.3,14.0,42.0,34.77,23.9
2016,10,25,10,15,0.0,42.0,3.4,14.0,42.0,34.78,23.87
2016,10,25,10,30,0.0,42.0,3.5,14.0,42.0,34.79,23.83
2016,10,25,10,45,2.0,112.5,3.6,14.5,113.5,95.46,74.53
2016,10,25,11,0,4.0,183.0,3.7,15.0,185.0,159.54,127.02
2016,10,25,11,15,2.0,160.0,3.75,15.0,161.0,137.86,109.06
2016,10,25,11,30,0.0,137.0,3.8,15.0,137.0,116.01,91.02
2016,10,25,11,45,0.0,120.0,3.85,15.0,120.0,101.05,78.68
2016,10,25,12,0,0.0,103.0,3.9,15.0,103.0,86.13,66.35
2016,10,25,12,15,0.0,93.5,3.85,15.0,93.5,77.84,59.49
2016,10,25,12,30,0.0,84.0,3.8,15.0,84.0,69.86,52.89
2016,10,25,12,45,0.0,123.0,3.8,15.0,123.5,104.31,81.52
2016,10,25,13,0,0.0,162.0,3.8,15.0,163.0,141.33,112.06
2016,10,25,13,15,0.0,147.5,3.75,15.0,148.0,128.0,101.18
2016,10,25,13,30,0.0,133.0,3.7,15.0,133.0,114.67,90.33
2016,10,25,13,45,8.0,161.0,3.7,15.0,165.5,151.01,120.89
2016,10,25,14,0,16.0,189.0,3.7,15.0,198.0,190.3,153.68
2016,10,25,14,15,8.0,145.0,3.65,15.0,149.5,137.4,110.03
2016,10,25,14,30,0.0,101.0,3.6,15.0,101.0,86.23,67.28
2016,10,25,14,45,0.0,89.5,3.55,15.0,89.5,75.72,58.65
2016,10,25,15,0,0.0,78.0,3.5,15.0,78.0,65.22,49.92
2016,10,25,15,15,0.0,68.5,3.45,14.5,68.5,56.79,42.97
2016,10,25,15,30,0.0,59.0,3.4,14.0,59.0,48.86,36.34
2016,10,25,15,45,0.0,49.5,3.4,14.0,49.5,40.95,29.57
2016,10,25,16,0,0.0,40.0,3.4,14.0,40.0,33.05,22.71
2016,10,25,16,15,0.0,31.0,3.4,14.0,31.0,25.58,16.15
2016,10,25,16,30,0.0,22.0,3.4,14.0,22.0,18.13,9.56
2016,10,25,16,45,0.0,14.0,3.4,14.0,14.0,11.52,3.47
2016,10,25,17,0,0.0,6.0,3.4,14.0,6.0,4.92,0.0
2016,10,25,17,15,0.0,3.0,3.4,14.0,3.0,2.56,0.0
2016,10,25,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,26,6,45,0.0,8.0,2.7,12.5,8.0,6.83,0.0
2016,10,26,7,0,0.0,16.0,2.8,13.0,16.0,13.19,2.7
2016,10,26,7,15,0.0,31.5,2.8,13.0,31.5,25.79,16.52
2016,10,26,7,30,0.0,47.0,2.8,13.0,47.0,37.99,27.96
2016,10,26,7,45,0.0,64.5,2.85,13.0,64.5,51.49,40.37
2016,10,26,8,0,0.0,82.0,2.9,13.0,82.0,64.88,52.57
2016,10,26,8,15,0.5,98.5,2.9,13.0,98.5,78.66,61.96
2016,10,26,8,30,1.0,115.0,2.9,13.0,115.0,92.74,73.86
2016,10,26,8,45,0.5,107.5,2.95,13.5,107.5,88.14,69.72
2016,10,26,9,0,0.0,100.0,3.0,14.0,100.0,82.61,64.79
2016,10,26,9,15,0.0,93.5,3.0,14.0,93.5,77.55,60.37
2016,10,26,9,30,0.0,87.0,3.0,14.0,87.0,72.25,55.76
2016,10,26,9,45,0.0,101.5,3.05,14.5,101.5,84.46,65.77
2016,10,26,10,0,0.0,116.0,3.1,15.0,116.0,96.84,75.81
2016,10,26,10,15,1.5,146.0,3.1,15.0,147.0,123.66,97.88
2016,10,26,10,30,3.0,176.0,3.1,15.0,178.0,151.36,120.48
2016,10,26,10,45,2.5,173.5,3.15,15.5,175.0,149.44,118.49
2016,10,26,11,0,2.0,171.0,3.2,16.0,172.0,147.39,116.48
2016,10,26,11,15,8.0,194.5,3.2,16.0,199.5,173.9,138.12
2016,10,26,11,30,14.0,218.0,3.2,16.0,227.0,201.66,160.61
2016,10,26,11,45,140.5,251.0,3.2,16.5,339.0,370.33,297.74
2016,10,26,12,0,267.0,284.0,3.2,17.0,451.0,540.02,429.59
2016,10,26,12,15,269.0,280.5,3.15,17.0,447.5,550.95,437.26
2016,10,26,12,30,271.0,277.0,3.1,17.0,444.0,560.78,444.97
2016,10,26,12,45,571.5,181.5,3.05,17.0,524.5,763.15,602.95
2016,10,26,13,0,872.0,86.0,3.0,17.0,605.0,943.53,730.08
2016,10,26,13,15,865.5,85.0,2.9,16.5,585.5,949.43,733.89
2016,10,26,13,30,859.0,84.0,2.8,16.0,566.0,962.48,744.42
2016,10,26,13,45,844.5,83.5,2.75,16.0,539.0,953.86,739.05
2016,10,26,14,0,830.0,83.0,2.7,16.0,512.0,941.48,731.4
2016,10,26,14,15,815.0,81.0,2.6,16.0,479.0,923.06,719.22
2016,10,26,14,30,800.0,79.0,2.5,16.0,446.0,901.21,704.71
2016,10,26,14,45,775.5,77.0,2.4,16.0,407.5,867.08,681.46
2016,10,26,15,0,751.0,75.0,2.3,16.0,369.0,830.18,656.07
2016,10,26,15,15,718.5,71.0,2.15,15.5,326.5,781.02,622.07
2016,10,26,15,30,686.0,67.0,2.0,15.0,284.0,737.22,591.13
2016,10,26,15,45,634.0,62.0,1.9,15.0,238.5,667.75,539.08
2016,10,26,16,0,582.0,57.0,1.8,15.0,193.0,598.84,485.53
2016,10,26,16,15,504.5,49.5,1.7,14.5,148.0,507.53,412.94
2016,10,26,16,30,427.0,42.0,1.6,14.0,103.0,419.95,339.47
2016,10,26,16,45,213.5,34.5,1.55,13.5,65.0,242.28,183.75
2016,10,26,17,0,0.0,27.0,1.5,13.0,27.0,38.24,0.0
2016,10,26,17,15,0.0,13.5,1.45,12.5,13.5,11.52,0.0
2016,10,26,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.5,3.3,12.5,1.5,1.28,0.0
2016,10,27,7,0,0.0,3.0,3.4,13.0,3.0,2.46,0.0
2016,10,27,7,15,0.0,7.0,3.45,13.0,7.0,5.74,0.0
2016,10,27,7,30,0.0,11.0,3.5,13.0,11.0,9.03,2.34
2016,10,27,7,45,0.0,15.0,3.55,13.0,15.0,12.33,5.4
2016,10,27,8,0,0.0,19.0,3.6,13.0,19.0,15.64,8.44
2016,10,27,8,15,0.0,23.5,3.4,13.0,23.5,19.36,11.1
2016,10,27,8,30,0.0,28.0,3.2,13.0,28.0,23.09,14.32
2016,10,27,8,45,8.5,88.5,3.05,13.0,92.0,74.67,58.15
2016,10,27,9,0,17.0,149.0,2.9,13.0,156.0,126.55,101.58
2016,10,27,9,15,8.5,91.0,2.7,13.0,94.5,78.26,60.99
2016,10,27,9,30,0.0,33.0,2.5,13.0,33.0,27.27,17.73
2016,10,27,9,45,0.0,25.0,2.3,13.5,25.0,20.65,12.02
2016,10,27,10,0,0.0,17.0,2.1,14.0,17.0,14.04,6.32
2016,10,27,10,15,0.0,13.5,1.95,14.0,13.5,11.15,3.85
2016,10,27,10,30,0.0,10.0,1.8,14.0,10.0,8.26,1.37
2016,10,27,10,45,0.0,22.0,1.7,14.0,22.0,18.2,9.81
2016,10,27,11,0,0.0,34.0,1.6,14.0,34.0,28.16,18.22
2016,10,27,11,15,0.0,39.0,1.55,14.0,39.0,32.32,21.71
2016,10,27,11,30,0.0,44.0,1.5,14.0,44.0,36.48,25.2
2016,10,27,11,45,0.0,44.5,1.45,14.5,44.5,36.9,25.49
2016,10,27,12,0,0.0,45.0,1.4,15.0,45.0,37.32,25.78
2016,10,27,12,15,9.0,134.5,1.25,14.5,140.5,122.42,96.87
2016,10,27,12,30,18.0,224.0,1.1,14.0,236.0,217.37,173.99
2016,10,27,12,45,9.0,179.5,1.0,14.0,185.5,166.26,132.26
2016,10,27,13,0,0.0,135.0,0.9,14.0,135.0,115.83,91.02
2016,10,27,13,15,0.0,89.0,0.75,14.0,89.0,74.0,56.65
2016,10,27,13,30,0.0,43.0,0.6,14.0,43.0,35.61,24.59
2016,10,27,13,45,2.5,105.5,0.5,14.0,106.5,91.66,71.84
2016,10,27,14,0,5.0,168.0,0.4,14.0,170.0,157.54,126.0
2016,10,27,14,15,2.5,142.5,0.4,14.0,143.5,129.93,103.29
2016,10,27,14,30,0.0,117.0,0.4,14.0,117.0,102.52,80.89
2016,10,27,14,45,0.0,95.0,0.4,14.0,95.0,81.37,63.52
2016,10,27,15,0,0.0,73.0,0.4,14.0,73.0,60.55,46.16
2016,10,27,15,15,0.0,64.0,0.45,14.0,64.0,53.03,39.91
2016,10,27,15,30,0.0,55.0,0.5,14.0,55.0,45.52,33.55
2016,10,27,15,45,0.0,46.0,0.55,14.0,46.0,38.03,27.13
2016,10,27,16,0,0.0,37.0,0.6,14.0,37.0,30.55,20.62
2016,10,27,16,15,0.0,28.0,0.6,13.5,28.0,23.09,14.09
2016,10,27,16,30,0.0,19.0,0.6,13.0,19.0,15.64,7.51
2016,10,27,16,45,0.0,11.5,0.65,13.0,11.5,9.45,1.65
2016,10,27,17,0,0.0,4.0,0.7,13.0,4.0,3.28,0.0
2016,10,27,17,15,0.0,2.0,0.75,13.0,2.0,1.71,0.0
2016,10,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,0.25,13.0,4.5,3.84,0.0
2016,10,28,7,0,0.0,9.0,0.3,13.0,9.0,7.4,0.0
2016,10,28,7,15,0.0,19.0,0.3,13.0,19.0,15.66,7.76
2016,10,28,7,30,0.0,29.0,0.3,13.0,29.0,23.94,15.59
2016,10,28,7,45,0.0,40.5,0.3,13.0,40.5,33.48,24.41
2016,10,28,8,0,0.0,52.0,0.3,13.0,52.0,43.05,33.16
2016,10,28,8,15,0.0,63.5,0.3,13.0,63.5,52.36,39.59
2016,10,28,8,30,0.0,75.0,0.3,13.0,75.0,61.79,47.61
2016,10,28,8,45,0.0,86.5,0.35,13.0,86.5,71.33,55.62
2016,10,28,9,0,0.0,98.0,0.4,13.0,98.0,80.98,63.62
2016,10,28,9,15,140.5,145.5,0.45,13.0,211.0,171.72,135.5
2016,10,28,9,30,281.0,193.0,0.5,13.0,324.0,282.7,223.15
2016,10,28,9,45,271.0,209.0,0.6,13.5,342.5,313.51,248.28
2016,10,28,10,0,261.0,225.0,0.7,14.0,361.0,343.15,272.34
2016,10,28,10,15,130.5,191.5,0.8,14.0,259.5,249.85,199.95
2016,10,28,10,30,0.0,158.0,0.9,14.0,158.0,133.79,105.67
2016,10,28,10,45,11.0,191.0,1.05,14.5,198.0,170.99,136.23
2016,10,28,11,0,22.0,224.0,1.2,15.0,238.0,210.36,167.69
2016,10,28,11,15,22.5,228.5,1.3,15.0,242.5,216.87,172.78
2016,10,28,11,30,23.0,233.0,1.4,15.0,247.0,223.48,178.09
2016,10,28,11,45,86.0,261.5,1.5,15.0,314.0,321.68,257.53
2016,10,28,12,0,149.0,290.0,1.6,15.0,381.0,429.31,341.83
2016,10,28,12,15,83.5,256.5,1.6,15.0,307.5,324.89,259.42
2016,10,28,12,30,18.0,223.0,1.6,15.0,234.0,216.63,172.46
2016,10,28,12,45,25.5,229.0,1.65,15.0,244.5,231.64,185.32
2016,10,28,13,0,33.0,235.0,1.7,15.0,255.0,266.98,213.87
2016,10,28,13,15,37.5,231.5,1.65,15.0,253.0,270.95,217.29
2016,10,28,13,30,42.0,228.0,1.6,15.0,251.0,275.18,221.09
2016,10,28,13,45,21.0,186.5,1.6,15.0,198.0,191.16,153.43
2016,10,28,14,0,0.0,145.0,1.6,15.0,145.0,128.81,102.1
2016,10,28,14,15,420.5,107.5,1.55,14.5,297.0,565.74,462.18
2016,10,28,14,30,841.0,70.0,1.5,14.0,449.0,926.23,721.22
2016,10,28,14,45,420.5,49.5,1.45,14.0,239.0,490.94,400.09
2016,10,28,15,0,0.0,29.0,1.4,14.0,29.0,23.93,14.74
2016,10,28,15,15,0.0,25.5,1.25,13.5,25.5,21.02,12.53
2016,10,28,15,30,0.0,22.0,1.1,13.0,22.0,18.12,10.07
2016,10,28,15,45,327.0,34.5,1.0,13.0,107.5,357.67,302.17
2016,10,28,16,0,654.0,47.0,0.9,13.0,193.0,636.3,513.21
2016,10,28,16,15,577.5,41.0,0.85,12.5,147.5,544.99,437.8
2016,10,28,16,30,501.0,35.0,0.8,12.0,102.0,466.48,371.68
2016,10,28,16,45,250.5,29.5,0.75,11.5,63.0,260.28,189.46
2016,10,28,17,0,0.0,24.0,0.7,11.0,24.0,20.49,0.0
2016,10,28,17,15,0.0,12.0,0.7,11.0,12.0,10.24,0.0
2016,10,28,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,6,45,102.0,11.0,1.55,12.0,17.0,9.39,0.0
2016,10,29,7,0,204.0,22.0,1.6,12.0,34.0,18.31,1.32
2016,10,29,7,15,323.0,32.5,1.7,12.0,72.5,26.71,17.04
2016,10,29,7,30,442.0,43.0,1.8,12.0,111.0,35.03,25.34
2016,10,29,7,45,517.5,50.0,1.9,12.5,155.5,40.13,30.26
2016,10,29,8,0,593.0,57.0,2.0,13.0,200.0,47.27,36.82
2016,10,29,8,15,296.5,34.0,2.05,13.0,105.5,48.61,25.43
2016,10,29,8,30,0.0,11.0,2.1,13.0,11.0,9.05,2.18
2016,10,29,8,45,0.0,12.5,2.2,13.5,12.5,10.29,3.24
2016,10,29,9,0,0.0,14.0,2.3,14.0,14.0,11.53,4.27
2016,10,29,9,15,0.0,38.0,2.35,14.0,38.0,31.4,21.28
2016,10,29,9,30,0.0,62.0,2.4,14.0,62.0,51.38,38.19
2016,10,29,9,45,3.0,117.0,2.5,14.5,118.5,98.91,77.93
2016,10,29,10,0,6.0,172.0,2.6,15.0,175.0,148.16,118.33
2016,10,29,10,15,3.0,151.5,2.6,15.0,153.0,129.45,102.65
2016,10,29,10,30,0.0,131.0,2.6,15.0,131.0,110.17,86.59
2016,10,29,10,45,0.0,131.0,2.65,15.0,131.0,110.34,86.65
2016,10,29,11,0,0.0,131.0,2.7,15.0,131.0,110.51,86.69
2016,10,29,11,15,5.5,168.0,2.65,15.0,171.5,148.05,117.61
2016,10,29,11,30,11.0,205.0,2.6,15.0,212.0,187.53,149.75
2016,10,29,11,45,5.5,171.0,2.6,15.5,174.5,152.1,120.47
2016,10,29,12,0,0.0,137.0,2.6,16.0,137.0,116.63,91.16
2016,10,29,12,15,27.5,198.5,2.55,16.0,215.0,212.92,170.43
2016,10,29,12,30,55.0,260.0,2.5,16.0,293.0,308.63,247.14
2016,10,29,12,45,27.5,180.5,2.5,16.0,197.0,198.33,158.5
2016,10,29,13,0,0.0,101.0,2.5,16.0,101.0,84.63,64.96
2016,10,29,13,15,0.0,97.5,2.45,16.0,97.5,81.57,62.62
2016,10,29,13,30,0.0,94.0,2.4,16.0,94.0,78.51,60.18
2016,10,29,13,45,0.0,97.5,2.35,16.0,97.5,81.89,63.09
2016,10,29,14,0,0.0,101.0,2.3,16.0,101.0,85.47,66.19
2016,10,29,14,15,0.0,103.5,2.25,15.5,103.5,88.38,68.9
2016,10,29,14,30,0.0,106.0,2.2,15.0,106.0,91.68,71.95
2016,10,29,14,45,0.0,77.5,2.2,15.0,77.5,64.46,49.2
2016,10,29,15,0,0.0,49.0,2.2,15.0,49.0,40.53,29.02
2016,10,29,15,15,0.0,43.5,2.15,14.5,43.5,35.95,25.24
2016,10,29,15,30,0.0,38.0,2.1,14.0,38.0,31.38,21.39
2016,10,29,15,45,0.0,31.5,2.1,14.0,31.5,25.98,16.73
2016,10,29,16,0,0.0,25.0,2.1,14.0,25.0,20.6,12.02
2016,10,29,16,15,0.0,19.0,2.0,13.5,19.0,15.64,7.66
2016,10,29,16,30,0.0,13.0,1.9,13.0,13.0,10.68,3.27
2016,10,29,16,45,0.0,7.5,1.85,13.0,7.5,6.15,0.0
2016,10,29,17,0,0.0,2.0,1.8,13.0,2.0,1.71,0.0
2016,10,29,17,15,0.0,1.0,1.85,12.5,1.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,6.5,4.25,12.5,6.5,5.55,0.0
2016,10,30,7,0,0.0,13.0,4.3,13.0,13.0,10.71,0.0
2016,10,30,7,15,0.0,29.5,4.3,13.0,29.5,24.04,14.5
2016,10,30,7,30,0.0,46.0,4.3,13.0,46.0,36.91,26.78
2016,10,30,7,45,2.5,65.0,4.3,13.0,65.5,51.39,40.13
2016,10,30,8,0,5.0,84.0,4.3,13.0,85.0,65.78,53.28
2016,10,30,8,15,11.5,101.5,4.3,13.0,105.0,81.3,63.79
