Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,8,30,18.0,119.0,4.3,13.0,125.0,97.91,77.55
2016,10,30,8,45,22.5,134.5,4.35,13.5,143.0,113.64,90.47
2016,10,30,9,0,27.0,150.0,4.4,14.0,161.0,131.49,105.15
2016,10,30,9,15,231.5,155.5,4.3,14.0,260.5,213.25,168.39
2016,10,30,9,30,436.0,161.0,4.2,14.0,360.0,320.03,254.27
2016,10,30,9,45,218.0,105.0,4.15,14.0,204.5,195.49,157.29
2016,10,30,10,0,0.0,49.0,4.1,14.0,49.0,40.58,28.81
2016,10,30,10,15,0.0,57.5,4.05,14.0,57.5,47.67,34.8
2016,10,30,10,30,0.0,66.0,4.0,14.0,66.0,54.76,40.73
2016,10,30,10,45,23.0,155.5,4.0,14.0,169.0,153.67,123.58
2016,10,30,11,0,46.0,245.0,4.0,14.0,272.0,259.53,210.13
2016,10,30,11,15,23.0,192.5,4.0,14.0,206.0,183.72,147.82
2016,10,30,11,30,0.0,140.0,4.0,14.0,140.0,118.95,93.93
2016,10,30,11,45,0.0,83.5,4.0,14.0,83.5,69.43,52.78
2016,10,30,12,0,0.0,27.0,4.0,14.0,27.0,22.35,13.26
2016,10,30,12,15,36.0,146.5,4.0,14.0,168.5,166.98,135.27
2016,10,30,12,30,72.0,266.0,4.0,14.0,310.0,331.44,269.1
2016,10,30,12,45,36.0,196.5,4.05,14.0,218.5,223.82,181.28
2016,10,30,13,0,0.0,127.0,4.1,14.0,127.0,108.55,85.45
2016,10,30,13,15,0.0,137.0,4.0,14.0,137.0,118.48,93.91
2016,10,30,13,30,0.0,147.0,3.9,14.0,147.0,128.97,102.74
2016,10,30,13,45,0.0,139.5,3.85,14.0,139.5,122.44,97.47
2016,10,30,14,0,0.0,132.0,3.8,14.0,132.0,115.93,92.24
2016,10,30,14,15,0.0,86.5,3.65,14.0,86.5,72.23,55.74
2016,10,30,14,30,0.0,41.0,3.5,14.0,41.0,33.9,23.34
2016,10,30,14,45,0.0,27.0,3.4,14.0,27.0,22.28,13.48
2016,10,30,15,0,0.0,13.0,3.3,14.0,13.0,10.7,3.56
2016,10,30,15,15,0.0,11.5,3.25,13.5,11.5,9.46,2.52
2016,10,30,15,30,0.0,10.0,3.2,13.0,10.0,8.22,1.46
2016,10,30,15,45,0.0,8.0,3.15,13.0,8.0,6.57,0.03
2016,10,30,16,0,0.0,6.0,3.1,13.0,6.0,4.92,0.0
2016,10,30,16,15,0.0,4.5,3.05,12.5,4.5,3.69,0.0
2016,10,30,16,30,0.0,3.0,3.0,12.0,3.0,2.46,0.0
2016,10,30,16,45,0.0,1.5,2.95,12.0,1.5,1.23,0.0
2016,10,30,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,3.5,1.65,11.0,3.5,2.99,0.0
2016,10,31,7,0,0.0,7.0,1.7,11.0,7.0,5.75,0.0
2016,10,31,7,15,0.0,15.5,1.8,11.0,15.5,12.76,5.05
2016,10,31,7,30,0.0,24.0,1.9,11.0,24.0,19.79,11.88
2016,10,31,7,45,0.0,34.5,2.05,11.5,34.5,28.49,19.93
2016,10,31,8,0,0.0,45.0,2.2,12.0,45.0,37.22,27.92
2016,10,31,8,15,0.0,55.0,2.3,12.0,55.0,45.54,33.8
2016,10,31,8,30,0.0,65.0,2.4,12.0,65.0,53.8,40.92
2016,10,31,8,45,0.0,75.0,2.55,12.0,75.0,62.05,47.95
2016,10,31,9,0,0.0,85.0,2.7,12.0,85.0,70.38,54.97
2016,10,31,9,15,0.0,108.0,2.75,12.0,108.0,89.55,71.15
2016,10,31,9,30,0.0,131.0,2.8,12.0,131.0,109.12,87.51
2016,10,31,9,45,1.0,146.0,2.9,12.5,147.0,122.76,98.56
2016,10,31,10,0,2.0,161.0,3.0,13.0,163.0,136.77,109.84
2016,10,31,10,15,18.5,191.0,3.05,13.0,202.0,173.05,139.84
2016,10,31,10,30,35.0,221.0,3.1,13.0,241.0,220.83,179.05
2016,10,31,10,45,46.0,235.5,3.2,13.0,262.0,245.97,199.55
2016,10,31,11,0,57.0,250.0,3.3,13.0,283.0,272.62,221.26
2016,10,31,11,15,47.0,247.0,3.4,13.0,274.5,266.96,216.44
2016,10,31,11,30,37.0,244.0,3.5,13.0,266.0,260.24,210.8
2016,10,31,11,45,19.5,208.5,3.6,13.5,220.0,199.38,160.69
2016,10,31,12,0,2.0,173.0,3.7,14.0,174.0,151.92,121.11
2016,10,31,12,15,1.0,163.5,3.75,14.0,164.0,142.64,113.54
2016,10,31,12,30,0.0,154.0,3.8,14.0,154.0,133.26,105.84
2016,10,31,12,45,0.0,82.5,3.9,14.0,82.5,68.57,52.15
2016,10,31,13,0,0.0,11.0,4.0,14.0,11.0,9.09,2.06
2016,10,31,13,15,0.0,72.0,4.05,14.0,72.0,59.77,44.95
2016,10,31,13,30,0.0,133.0,4.1,14.0,133.0,115.33,91.52
2016,10,31,13,45,0.0,126.0,4.15,14.0,126.0,109.19,86.5
2016,10,31,14,0,0.0,119.0,4.2,14.0,119.0,103.07,81.56
2016,10,31,14,15,0.0,66.0,4.2,13.5,66.0,54.72,41.04
2016,10,31,14,30,0.0,13.0,4.2,13.0,13.0,10.72,3.56
2016,10,31,14,45,0.0,9.5,4.2,13.0,9.5,7.82,1.09
2016,10,31,15,0,0.0,6.0,4.2,13.0,6.0,4.94,0.0
2016,10,31,15,15,0.0,5.0,4.1,13.0,5.0,4.11,0.0
2016,10,31,15,30,0.0,4.0,4.0,13.0,4.0,3.29,0.0
2016,10,31,15,45,0.0,3.5,3.9,13.0,3.5,2.87,0.0
2016,10,31,16,0,0.0,3.0,3.8,13.0,3.0,2.46,0.0
2016,10,31,16,15,0.0,2.0,3.7,12.5,2.0,1.64,0.0
2016,10,31,16,30,0.0,1.0,3.6,12.0,1.0,0.82,0.0
2016,10,31,16,45,0.0,0.5,3.5,12.0,0.5,0.41,0.0
2016,10,31,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,1,6,45,86.0,10.0,1.95,9.5,14.5,8.54,0.0
2016,11,1,7,0,172.0,20.0,1.9,10.0,29.0,16.73,0.0
2016,11,1,7,15,306.0,31.0,1.85,10.5,67.0,25.65,15.62
2016,11,1,7,30,440.0,42.0,1.8,11.0,105.0,34.48,24.79
2016,11,1,7,45,521.0,49.0,1.8,11.5,150.0,39.61,29.83
2016,11,1,8,0,602.0,56.0,1.8,12.0,195.0,46.44,36.19
2016,11,1,8,15,651.0,61.0,1.8,12.0,239.5,96.51,53.82
2016,11,1,8,30,700.0,66.0,1.8,12.0,284.0,152.64,93.35
2016,11,1,8,45,737.0,68.5,1.85,12.5,326.5,212.41,143.36
2016,11,1,9,0,774.0,71.0,1.9,13.0,369.0,273.24,197.17
2016,11,1,9,15,796.5,73.5,1.8,13.0,406.5,333.01,251.35
2016,11,1,9,30,819.0,76.0,1.7,13.0,444.0,394.35,305.87
2016,11,1,9,45,508.5,149.5,1.65,13.5,383.0,371.73,295.1
2016,11,1,10,0,198.0,223.0,1.6,14.0,322.0,302.9,243.02
2016,11,1,10,15,153.5,234.5,1.55,14.0,314.0,303.58,244.27
2016,11,1,10,30,109.0,246.0,1.5,14.0,306.0,289.94,233.25
2016,11,1,10,45,131.5,256.0,1.45,14.5,330.0,333.23,267.31
2016,11,1,11,0,154.0,266.0,1.4,15.0,354.0,369.01,294.8
2016,11,1,11,15,523.0,176.0,1.3,15.0,484.0,587.53,466.88
2016,11,1,11,30,892.0,86.0,1.2,15.0,614.0,800.35,620.32
2016,11,1,11,45,617.0,170.0,1.2,15.0,536.5,713.42,555.11
2016,11,1,12,0,342.0,254.0,1.2,15.0,459.0,571.11,448.12
2016,11,1,12,15,615.0,170.0,1.15,15.0,534.0,758.22,590.1
2016,11,1,12,30,888.0,86.0,1.1,15.0,609.0,913.42,694.16
2016,11,1,12,45,886.5,84.0,1.1,15.5,596.5,930.22,702.36
2016,11,1,13,0,885.0,82.0,1.1,16.0,584.0,943.35,710.15
2016,11,1,13,15,876.5,81.0,1.1,15.5,564.0,947.37,714.75
2016,11,1,13,30,868.0,80.0,1.1,15.0,544.0,947.58,717.13
2016,11,1,13,45,853.0,79.5,1.1,15.0,516.0,949.22,719.35
2016,11,1,14,0,838.0,79.0,1.1,15.0,488.0,936.42,712.06
2016,11,1,14,15,820.5,76.5,1.15,15.0,455.0,914.99,700.06
2016,11,1,14,30,803.0,74.0,1.2,15.0,422.0,890.2,685.72
2016,11,1,14,45,775.0,72.0,1.3,15.0,383.0,853.02,663.26
2016,11,1,15,0,747.0,70.0,1.4,15.0,344.0,813.2,638.32
2016,11,1,15,15,710.5,66.0,1.5,14.5,301.5,760.89,604.51
2016,11,1,15,30,674.0,62.0,1.6,14.0,259.0,714.23,573.25
2016,11,1,15,45,623.0,56.5,1.7,14.0,214.5,645.96,522.78
2016,11,1,16,0,572.0,51.0,1.8,14.0,170.0,578.32,470.1
2016,11,1,16,15,485.0,43.5,1.85,13.5,126.5,480.99,391.63
2016,11,1,16,30,398.0,36.0,1.9,13.0,83.0,388.31,310.88
2016,11,1,16,45,249.0,24.0,1.95,12.5,48.5,243.95,147.7
2016,11,1,17,0,100.0,12.0,2.0,12.0,14.0,76.45,0.0
2016,11,1,17,15,50.0,6.0,1.95,12.0,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,107.5,8.5,1.7,8.5,13.5,7.26,0.0
2016,11,2,7,0,215.0,17.0,1.7,9.0,27.0,14.12,0.0
2016,11,2,7,15,346.5,27.5,1.75,9.5,65.5,22.72,12.99
2016,11,2,7,30,478.0,38.0,1.8,10.0,104.0,31.25,21.99
2016,11,2,7,45,551.5,44.5,1.9,10.5,148.5,36.11,26.79
2016,11,2,8,0,625.0,51.0,2.0,11.0,193.0,42.49,32.76
2016,11,2,8,15,672.0,55.5,2.0,11.0,237.0,96.38,53.26
2016,11,2,8,30,719.0,60.0,2.0,11.0,281.0,152.52,92.8
2016,11,2,8,45,689.0,70.5,2.0,11.5,306.5,201.84,137.16
2016,11,2,9,0,659.0,81.0,2.0,12.0,332.0,249.82,182.69
2016,11,2,9,15,607.5,104.5,2.0,12.5,353.5,298.52,228.88
2016,11,2,9,30,556.0,128.0,2.0,13.0,375.0,336.24,264.39
2016,11,2,9,45,712.5,100.0,2.05,13.5,440.0,419.86,332.89
2016,11,2,10,0,869.0,72.0,2.1,14.0,505.0,511.36,406.97
2016,11,2,10,15,879.0,73.5,2.05,14.0,530.0,566.74,452.53
2016,11,2,10,30,889.0,75.0,2.0,14.0,555.0,621.04,495.98
2016,11,2,10,45,894.5,76.0,1.95,14.5,572.5,670.53,533.55
2016,11,2,11,0,900.0,77.0,1.9,15.0,590.0,718.01,568.34
2016,11,2,11,15,903.0,77.5,1.85,15.0,600.5,760.84,597.97
2016,11,2,11,30,906.0,78.0,1.8,15.0,611.0,801.02,625.39
2016,11,2,11,45,905.0,79.0,1.75,15.5,613.5,835.7,647.48
2016,11,2,12,0,904.0,80.0,1.7,16.0,616.0,867.14,667.11
2016,11,2,12,15,902.0,79.5,1.6,16.0,611.0,892.56,683.13
2016,11,2,12,30,900.0,79.0,1.5,16.0,606.0,914.44,696.67
2016,11,2,12,45,669.5,146.0,1.45,16.0,533.0,817.77,629.93
2016,11,2,13,0,439.0,213.0,1.4,16.0,460.0,683.43,532.96
2016,11,2,13,15,659.5,144.0,1.3,16.0,500.5,832.34,642.25
2016,11,2,13,30,880.0,75.0,1.2,16.0,541.0,951.28,720.52
2016,11,2,13,45,867.0,74.0,1.15,16.0,514.0,943.4,713.88
2016,11,2,14,0,854.0,73.0,1.1,16.0,487.0,942.54,713.81
2016,11,2,14,15,837.5,71.0,1.05,16.0,454.0,922.68,701.04
2016,11,2,14,30,821.0,69.0,1.0,16.0,421.0,899.41,686.21
2016,11,2,14,45,795.5,66.5,0.95,16.0,382.0,863.81,662.9
2016,11,2,15,0,770.0,64.0,0.9,16.0,343.0,825.53,637.48
2016,11,2,15,15,736.0,60.5,0.85,15.5,300.5,775.88,604.61
2016,11,2,15,30,702.0,57.0,0.8,15.0,258.0,724.59,569.41
2016,11,2,15,45,649.0,52.0,0.8,14.5,213.5,653.99,519.08
2016,11,2,16,0,596.0,47.0,0.8,14.0,169.0,591.79,472.25
2016,11,2,16,15,511.5,40.0,0.9,13.5,125.5,496.68,397.96
2016,11,2,16,30,427.0,33.0,1.0,13.0,82.0,406.32,320.11
2016,11,2,16,45,276.5,21.5,1.1,12.5,47.5,258.64,141.52
2016,11,2,17,0,126.0,10.0,1.2,12.0,13.0,91.84,0.0
2016,11,2,17,15,63.0,5.0,1.2,11.5,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.5,1.4,9.5,12.5,10.67,0.0
2016,11,3,7,0,0.0,25.0,1.4,10.0,25.0,21.34,0.0
2016,11,3,7,15,233.0,30.5,1.4,10.5,62.0,23.72,13.38
2016,11,3,7,30,466.0,36.0,1.4,11.0,99.0,29.57,20.36
2016,11,3,7,45,540.0,42.5,1.45,11.5,142.5,34.47,25.19
2016,11,3,8,0,614.0,49.0,1.5,12.0,186.0,44.08,34.04
2016,11,3,8,15,661.5,54.0,1.4,12.0,230.0,94.05,51.5
2016,11,3,8,30,709.0,59.0,1.3,12.0,274.0,149.93,90.6
2016,11,3,8,45,740.5,62.5,1.25,12.5,315.0,206.88,138.3
2016,11,3,9,0,772.0,66.0,1.2,13.0,356.0,267.12,191.5
2016,11,3,9,15,718.0,82.0,1.1,13.5,373.0,313.08,235.61
2016,11,3,9,30,664.0,98.0,1.0,14.0,390.0,353.9,273.62
2016,11,3,9,45,614.0,121.5,0.95,14.5,406.5,396.37,310.64
2016,11,3,10,0,564.0,145.0,0.9,15.0,423.0,427.28,336.74
2016,11,3,10,15,589.0,145.0,0.75,15.5,449.0,480.94,378.01
2016,11,3,10,30,614.0,145.0,0.6,16.0,475.0,530.92,414.72
2016,11,3,10,45,519.5,181.0,0.5,16.5,466.5,533.63,414.83
2016,11,3,11,0,425.0,217.0,0.4,17.0,458.0,532.22,411.39
2016,11,3,11,15,660.5,148.0,0.35,17.0,530.0,666.06,510.43
2016,11,3,11,30,896.0,79.0,0.3,17.0,602.0,793.17,596.48
2016,11,3,11,45,897.0,79.0,0.25,17.5,604.5,827.93,615.36
2016,11,3,12,0,898.0,79.0,0.2,18.0,607.0,859.59,633.43
2016,11,3,12,15,896.5,79.0,0.25,18.0,602.5,885.83,650.92
2016,11,3,12,30,895.0,79.0,0.3,18.0,598.0,908.59,666.4
2016,11,3,12,45,889.5,78.5,0.35,18.0,585.5,923.52,677.08
2016,11,3,13,0,884.0,78.0,0.4,18.0,573.0,934.69,685.66
2016,11,3,13,15,745.0,111.0,0.45,18.0,518.0,873.31,647.55
2016,11,3,13,30,606.0,144.0,0.5,18.0,463.0,788.48,593.95
2016,11,3,13,45,567.5,147.0,0.55,18.0,434.0,751.21,571.62
2016,11,3,14,0,529.0,150.0,0.6,18.0,405.0,721.16,553.2
2016,11,3,14,15,489.5,146.0,0.6,18.0,369.5,679.25,525.35
2016,11,3,14,30,450.0,142.0,0.6,18.0,334.0,635.63,495.56
2016,11,3,14,45,458.0,126.5,0.65,18.0,306.0,620.71,487.36
2016,11,3,15,0,466.0,111.0,0.7,18.0,278.0,603.14,476.2
2016,11,3,15,15,439.5,101.0,0.65,17.5,243.0,559.34,445.12
2016,11,3,15,30,413.0,91.0,0.6,17.0,208.0,514.96,412.83
2016,11,3,15,45,378.5,78.5,0.6,17.0,171.5,460.12,370.89
2016,11,3,16,0,344.0,66.0,0.6,17.0,135.0,406.01,327.49
2016,11,3,16,15,294.0,51.5,0.65,16.5,99.5,338.03,271.63
2016,11,3,16,30,244.0,37.0,0.7,16.0,64.0,273.19,213.24
2016,11,3,16,45,122.0,18.5,0.75,16.0,32.0,138.52,63.22
2016,11,3,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,6,45,95.0,8.0,1.8,10.0,11.5,6.83,0.0
2016,11,4,7,0,190.0,16.0,1.8,10.0,23.0,13.66,0.0
2016,11,4,7,15,327.5,26.0,1.8,10.5,60.0,21.52,11.2
2016,11,4,7,30,465.0,36.0,1.8,11.0,97.0,29.65,20.35
2016,11,4,7,45,542.5,43.0,1.8,11.5,141.5,34.97,25.59
2016,11,4,8,0,620.0,50.0,1.8,12.0,186.0,41.26,31.48
2016,11,4,8,15,668.5,55.0,1.7,12.5,230.5,95.16,52.19
2016,11,4,8,30,717.0,60.0,1.6,13.0,275.0,151.53,91.32
2016,11,4,8,45,749.5,63.5,1.5,13.5,316.5,209.12,139.36
2016,11,4,9,0,782.0,67.0,1.4,14.0,358.0,270.11,193.05
2016,11,4,9,15,804.5,69.5,1.25,14.5,395.5,330.03,246.35
2016,11,4,9,30,827.0,72.0,1.1,15.0,433.0,391.5,299.56
2016,11,4,9,45,842.5,74.0,1.0,15.5,464.5,450.65,349.28
2016,11,4,10,0,858.0,76.0,0.9,16.0,496.0,509.92,396.95
2016,11,4,10,15,869.0,77.5,0.8,16.5,521.5,566.04,440.15
2016,11,4,10,30,880.0,79.0,0.7,17.0,547.0,617.8,478.3
2016,11,4,10,45,886.5,80.5,0.65,17.5,565.0,668.0,514.2
2016,11,4,11,0,893.0,82.0,0.6,18.0,583.0,716.32,547.42
2016,11,4,11,15,897.0,82.5,0.5,18.0,594.0,759.6,574.71
2016,11,4,11,30,901.0,83.0,0.4,18.0,605.0,800.32,599.47
2016,11,4,11,45,901.5,83.5,0.35,18.5,607.5,835.47,619.9
2016,11,4,12,0,902.0,84.0,0.3,19.0,610.0,867.49,638.08
2016,11,4,12,15,900.0,83.5,0.3,19.0,605.0,892.89,654.06
2016,11,4,12,30,898.0,83.0,0.3,19.0,600.0,914.76,667.93
2016,11,4,12,45,896.0,81.5,0.35,19.0,588.0,931.81,679.92
2016,11,4,13,0,894.0,80.0,0.4,19.0,576.0,945.16,689.83
2016,11,4,13,15,886.0,79.0,0.45,19.0,556.0,949.75,694.42
2016,11,4,13,30,878.0,78.0,0.5,19.0,536.0,950.53,696.9
2016,11,4,13,45,866.0,76.5,0.55,19.0,509.0,953.7,701.13
2016,11,4,14,0,854.0,75.0,0.6,19.0,482.0,942.54,696.24
2016,11,4,14,15,836.5,73.0,0.6,19.0,448.5,921.81,684.31
2016,11,4,14,30,819.0,71.0,0.6,19.0,415.0,897.68,670.21
2016,11,4,14,45,794.5,68.0,0.65,19.0,376.5,862.47,649.55
2016,11,4,15,0,770.0,65.0,0.7,19.0,338.0,824.55,626.58
2016,11,4,15,15,734.5,61.0,0.7,18.5,295.5,773.01,593.67
2016,11,4,15,30,699.0,57.0,0.7,18.0,253.0,719.89,558.31
2016,11,4,15,45,645.0,52.0,0.75,17.5,208.0,648.66,508.6
2016,11,4,16,0,591.0,47.0,0.8,17.0,163.0,586.46,462.47
2016,11,4,16,15,502.5,39.5,0.85,16.5,119.5,488.01,385.59
2016,11,4,16,30,414.0,32.0,0.9,16.0,76.0,394.68,303.97
2016,11,4,16,45,207.0,16.0,0.95,15.5,38.0,198.29,75.34
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.8,11.0,10.0,0.0,0.0
2016,11,5,7,0,0.0,20.0,0.8,11.0,20.0,17.07,0.0
2016,11,5,7,15,218.5,28.0,0.75,11.0,55.5,21.8,10.9
2016,11,5,7,30,437.0,36.0,0.7,11.0,91.0,29.64,20.31
2016,11,5,7,45,510.5,43.5,0.7,11.5,133.5,35.31,25.91
2016,11,5,8,0,584.0,51.0,0.7,12.0,176.0,41.57,31.79
2016,11,5,8,15,632.5,56.0,0.7,12.0,219.0,90.06,49.3
2016,11,5,8,30,681.0,61.0,0.7,12.0,262.0,147.18,89.41
2016,11,5,8,45,613.5,81.0,0.75,12.5,282.0,195.05,133.38
2016,11,5,9,0,546.0,101.0,0.8,13.0,302.0,237.14,174.17
2016,11,5,9,15,493.0,124.5,0.7,13.0,320.0,274.54,209.86
2016,11,5,9,30,440.0,148.0,0.6,13.0,338.0,308.96,241.48
2016,11,5,9,45,505.0,144.0,0.55,13.5,377.5,363.8,285.99
2016,11,5,10,0,570.0,140.0,0.5,14.0,417.0,424.54,334.02
2016,11,5,10,15,574.5,147.0,0.5,14.5,438.0,468.45,368.4
2016,11,5,10,30,579.0,154.0,0.5,15.0,459.0,511.64,401.25
2016,11,5,10,45,470.5,191.0,0.5,15.5,444.5,510.79,399.46
2016,11,5,11,0,362.0,228.0,0.5,16.0,430.0,486.84,380.45
2016,11,5,11,15,377.0,229.5,0.55,16.0,443.0,519.19,405.67
2016,11,5,11,30,392.0,231.0,0.6,16.0,456.0,551.54,430.06
2016,11,5,11,45,361.0,239.5,0.7,16.0,447.5,554.21,432.35
2016,11,5,12,0,330.0,248.0,0.8,16.0,439.0,553.82,432.59
2016,11,5,12,15,230.0,256.0,0.8,16.0,388.5,472.29,371.06
2016,11,5,12,30,130.0,264.0,0.8,16.0,338.0,402.19,316.82
2016,11,5,12,45,199.0,253.5,0.85,16.0,364.0,459.89,363.54
2016,11,5,13,0,268.0,243.0,0.9,16.0,390.0,539.08,424.15
2016,11,5,13,15,153.0,226.5,0.9,15.5,310.0,398.07,316.66
2016,11,5,13,30,38.0,210.0,0.9,15.0,230.0,253.55,202.63
2016,11,5,13,45,104.0,209.0,0.95,15.0,259.5,320.04,258.92
2016,11,5,14,0,170.0,208.0,1.0,15.0,289.0,407.29,328.89
2016,11,5,14,15,150.0,193.5,1.0,15.0,261.0,373.75,302.47
2016,11,5,14,30,130.0,179.0,1.0,15.0,233.0,339.78,276.28
2016,11,5,14,45,94.5,160.0,1.0,15.0,197.5,265.87,217.52
2016,11,5,15,0,59.0,141.0,1.0,15.0,162.0,211.74,173.29
2016,11,5,15,15,53.5,124.0,0.95,14.5,141.0,188.49,154.79
2016,11,5,15,30,48.0,107.0,0.9,14.0,120.0,165.26,135.74
2016,11,5,15,45,39.0,88.5,0.9,14.0,98.0,136.61,111.37
2016,11,5,16,0,30.0,70.0,0.9,14.0,76.0,107.9,86.5
2016,11,5,16,15,15.5,52.0,0.85,13.5,55.5,75.53,58.11
2016,11,5,16,30,1.0,34.0,0.8,13.0,35.0,35.74,23.17
2016,11,5,16,45,0.5,17.0,0.8,13.0,17.5,14.54,0.0
2016,11,5,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,1.15,11.0,6.0,0.0,0.0
2016,11,6,7,0,0.0,12.0,1.1,11.0,12.0,10.24,0.0
2016,11,6,7,15,58.5,28.0,1.05,11.0,35.0,22.18,10.5
2016,11,6,7,30,117.0,44.0,1.0,11.0,58.0,33.81,23.83
2016,11,6,7,45,139.5,62.0,1.0,11.5,86.0,46.8,36.03
2016,11,6,8,0,162.0,80.0,1.0,12.0,114.0,59.55,47.75
2016,11,6,8,15,176.0,97.5,0.95,12.0,142.5,88.11,63.87
2016,11,6,8,30,190.0,115.0,0.9,12.0,171.0,118.88,87.65
2016,11,6,8,45,199.5,131.5,0.9,12.0,198.0,150.09,113.81
2016,11,6,9,0,209.0,148.0,0.9,12.0,225.0,182.74,141.89
2016,11,6,9,15,269.0,157.0,0.85,12.0,266.0,226.41,177.75
2016,11,6,9,30,329.0,166.0,0.8,12.0,307.0,276.96,219.46
2016,11,6,9,45,462.0,148.5,0.8,12.5,362.5,348.78,276.97
2016,11,6,10,0,595.0,131.0,0.8,13.0,418.0,432.86,343.54
2016,11,6,10,15,733.0,102.0,0.8,13.0,473.0,515.64,408.88
2016,11,6,10,30,871.0,73.0,0.8,13.0,528.0,603.89,477.21
2016,11,6,10,45,880.5,73.0,0.8,13.5,546.5,653.71,514.01
2016,11,6,11,0,890.0,73.0,0.8,14.0,565.0,701.9,548.88
2016,11,6,11,15,894.0,73.0,0.8,14.0,575.5,744.19,577.77
2016,11,6,11,30,898.0,73.0,0.8,14.0,586.0,783.93,604.58
2016,11,6,11,45,704.5,135.0,0.85,14.0,538.5,743.34,576.3
2016,11,6,12,0,511.0,197.0,0.9,14.0,491.0,666.73,520.45
2016,11,6,12,15,706.0,134.0,0.85,14.0,536.5,794.12,613.36
2016,11,6,12,30,901.0,71.0,0.8,14.0,582.0,899.87,682.94
2016,11,6,12,45,681.5,135.0,0.75,14.5,516.5,812.22,620.44
2016,11,6,13,0,462.0,199.0,0.7,15.0,451.0,687.01,531.01
2016,11,6,13,15,462.0,190.5,0.7,14.5,435.5,687.08,534.64
2016,11,6,13,30,462.0,182.0,0.7,14.0,420.0,684.81,535.07
2016,11,6,13,45,291.0,194.0,0.7,14.0,341.5,520.75,413.43
2016,11,6,14,0,120.0,206.0,0.7,14.0,263.0,357.2,286.87
2016,11,6,14,15,248.5,178.5,0.65,14.0,284.5,468.13,377.74
2016,11,6,14,30,377.0,151.0,0.6,14.0,306.0,576.27,460.95
2016,11,6,14,45,365.0,138.5,0.55,14.0,277.0,547.74,438.85
2016,11,6,15,0,353.0,126.0,0.5,14.0,248.0,517.74,416.96
2016,11,6,15,15,340.0,110.5,0.45,13.5,216.0,481.75,390.79
2016,11,6,15,30,327.0,95.0,0.4,13.0,184.0,444.64,362.88
2016,11,6,15,45,301.5,80.0,0.4,13.0,151.0,396.82,324.92
2016,11,6,16,0,276.0,65.0,0.4,13.0,118.0,349.28,285.59
2016,11,6,16,15,233.0,49.5,0.45,12.5,85.5,288.1,233.77
2016,11,6,16,30,190.0,34.0,0.5,12.0,53.0,229.56,177.64
2016,11,6,16,45,95.0,17.0,0.55,12.0,26.5,114.06,13.64
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.5,2.0,11.0,5.5,0.0,0.0
2016,11,7,7,0,0.0,11.0,2.0,11.0,11.0,9.39,0.0
2016,11,7,7,15,49.5,26.5,2.05,11.5,32.5,21.04,8.8
2016,11,7,7,30,99.0,42.0,2.1,12.0,54.0,32.31,22.28
2016,11,7,7,45,121.0,60.5,2.15,12.5,81.0,45.65,34.78
2016,11,7,8,0,143.0,79.0,2.2,13.0,108.0,59.76,47.7
2016,11,7,8,15,157.0,96.5,2.15,13.5,135.5,86.14,62.54
2016,11,7,8,30,171.0,114.0,2.1,14.0,163.0,114.69,84.47
2016,11,7,8,45,179.0,131.0,2.05,14.5,189.5,143.77,108.68
2016,11,7,9,0,187.0,148.0,2.0,15.0,216.0,174.11,134.51
2016,11,7,9,15,231.5,160.0,1.95,15.0,252.5,216.98,170.01
2016,11,7,9,30,276.0,172.0,1.9,15.0,289.0,262.17,207.59
2016,11,7,9,45,343.0,174.0,1.85,15.5,330.0,312.96,248.99
2016,11,7,10,0,410.0,176.0,1.8,16.0,371.0,378.6,301.67
2016,11,7,10,15,413.5,186.0,1.75,16.0,391.5,416.88,332.74
2016,11,7,10,30,417.0,196.0,1.7,16.0,412.0,454.76,362.88
2016,11,7,10,45,410.0,205.5,1.7,16.5,424.0,484.91,385.83
2016,11,7,11,0,403.0,215.0,1.7,17.0,436.0,501.11,397.99
2016,11,7,11,15,342.0,232.0,1.65,17.0,422.5,495.77,393.15
2016,11,7,11,30,281.0,249.0,1.6,17.0,409.0,485.02,384.0
2016,11,7,11,45,247.5,255.0,1.6,17.5,396.5,463.58,367.06
2016,11,7,12,0,214.0,261.0,1.6,18.0,384.0,454.21,358.92
2016,11,7,12,15,319.0,239.0,1.55,18.0,420.0,547.82,431.53
2016,11,7,12,30,424.0,217.0,1.5,18.0,456.0,646.44,505.1
2016,11,7,12,45,385.0,220.5,1.5,18.0,434.0,609.64,477.67
2016,11,7,13,0,346.0,224.0,1.5,18.0,412.0,588.45,462.21
2016,11,7,13,15,220.0,225.0,1.45,18.0,343.0,459.79,364.51
2016,11,7,13,30,94.0,226.0,1.4,18.0,274.0,328.2,261.37
2016,11,7,13,45,235.5,201.5,1.35,18.0,313.0,477.37,381.02
2016,11,7,14,0,377.0,177.0,1.3,18.0,352.0,585.24,464.6
2016,11,7,14,15,304.5,173.0,1.25,17.5,308.5,514.11,410.57
2016,11,7,14,30,232.0,169.0,1.2,17.0,265.0,442.96,356.69
2016,11,7,14,45,225.5,154.0,1.2,17.0,239.5,418.77,339.38
2016,11,7,15,0,219.0,139.0,1.2,17.0,214.0,393.71,320.67
2016,11,7,15,15,209.5,121.5,1.15,16.5,186.0,361.49,296.24
2016,11,7,15,30,200.0,104.0,1.1,16.0,158.0,328.6,270.56
2016,11,7,15,45,177.5,86.5,1.1,15.5,128.0,284.21,234.46
2016,11,7,16,0,155.0,69.0,1.1,15.0,98.0,240.19,197.4
2016,11,7,16,15,123.0,51.5,1.1,15.0,70.5,189.29,152.79
2016,11,7,16,30,91.0,34.0,1.1,15.0,43.0,139.37,104.95
2016,11,7,16,45,45.5,17.0,1.15,15.0,21.5,66.42,0.0
2016,11,7,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,8,6,45,38.5,5.5,1.6,11.5,6.5,0.0,0.0
2016,11,8,7,0,77.0,11.0,1.6,12.0,13.0,9.39,0.0
2016,11,8,7,15,201.0,25.0,1.55,12.5,44.5,19.5,6.73
2016,11,8,7,30,325.0,39.0,1.5,13.0,76.0,32.26,22.04
2016,11,8,7,45,407.5,48.5,1.5,13.5,117.0,39.43,29.13
2016,11,8,8,0,490.0,58.0,1.5,14.0,158.0,46.54,35.79
2016,11,8,8,15,386.0,83.0,1.4,14.0,173.0,91.64,59.14
2016,11,8,8,30,282.0,108.0,1.3,14.0,188.0,125.43,88.44
2016,11,8,8,45,308.5,119.0,1.25,14.5,219.0,161.04,117.36
2016,11,8,9,0,335.0,130.0,1.2,15.0,250.0,199.77,150.12
2016,11,8,9,15,378.5,138.0,1.15,15.5,286.5,248.88,191.14
2016,11,8,9,30,422.0,146.0,1.1,16.0,323.0,299.41,233.05
2016,11,8,9,45,516.5,135.0,1.05,16.5,368.0,359.12,281.19
2016,11,8,10,0,611.0,124.0,1.0,17.0,413.0,432.82,339.4
2016,11,8,10,15,587.0,139.0,0.95,17.0,428.5,471.02,370.01
2016,11,8,10,30,563.0,154.0,0.9,17.0,444.0,500.23,393.06
2016,11,8,10,45,683.0,128.5,0.9,17.5,492.5,589.48,460.23
2016,11,8,11,0,803.0,103.0,0.9,18.0,541.0,677.46,524.27
2016,11,8,11,15,808.5,104.0,0.85,18.0,551.5,719.61,553.51
2016,11,8,11,30,814.0,105.0,0.8,18.0,562.0,759.58,579.67
2016,11,8,11,45,794.0,113.0,0.8,18.0,561.0,784.23,595.84
2016,11,8,12,0,774.0,121.0,0.8,18.0,560.0,810.09,613.03
2016,11,8,12,15,772.5,120.5,0.75,18.0,555.5,833.87,627.97
2016,11,8,12,30,771.0,120.0,0.7,18.0,551.0,854.51,640.8
2016,11,8,12,45,803.0,106.0,0.7,18.5,546.0,880.55,656.93
2016,11,8,13,0,835.0,92.0,0.7,19.0,541.0,909.78,675.04
2016,11,8,13,15,826.5,90.5,0.65,19.0,521.5,913.01,676.45
2016,11,8,13,30,818.0,89.0,0.6,19.0,502.0,912.53,675.97
2016,11,8,13,45,781.0,94.0,0.6,19.0,472.0,889.11,661.71
2016,11,8,14,0,744.0,99.0,0.6,19.0,442.0,869.34,650.19
2016,11,8,14,15,724.0,95.5,0.6,18.5,409.5,845.3,636.91
2016,11,8,14,30,704.0,92.0,0.6,18.0,377.0,818.27,621.47
2016,11,8,14,45,664.5,90.0,0.65,18.0,338.5,772.28,592.41
2016,11,8,15,0,625.0,88.0,0.7,18.0,300.0,724.23,561.23
2016,11,8,15,15,584.0,81.5,0.9,17.5,259.5,667.84,525.69
2016,11,8,15,30,543.0,75.0,1.1,17.0,219.0,610.52,487.0
2016,11,8,15,45,483.5,66.5,1.3,17.0,177.0,534.95,430.82
2016,11,8,16,0,424.0,58.0,1.5,17.0,135.0,460.46,372.14
2016,11,8,16,15,336.5,45.5,1.55,16.0,96.0,362.79,292.28
2016,11,8,16,30,249.0,33.0,1.6,15.0,57.0,272.79,206.47
2016,11,8,16,45,124.5,16.5,1.7,14.5,28.5,132.25,0.0
2016,11,8,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,9,6,45,69.0,5.5,1.4,11.0,6.5,0.0,0.0
2016,11,9,7,0,138.0,11.0,1.3,11.0,13.0,9.39,0.0
2016,11,9,7,15,284.5,21.5,1.25,11.5,47.0,17.82,4.57
2016,11,9,7,30,431.0,32.0,1.2,12.0,81.0,26.47,17.06
2016,11,9,7,45,513.5,39.5,1.2,13.0,123.5,32.28,22.87
2016,11,9,8,0,596.0,47.0,1.2,14.0,166.0,38.08,28.29
2016,11,9,8,15,647.0,52.0,1.15,14.0,209.0,89.02,48.03
2016,11,9,8,30,698.0,57.0,1.1,14.0,252.0,143.83,85.37
2016,11,9,8,45,467.0,98.5,1.05,14.5,238.0,176.87,123.64
2016,11,9,9,0,236.0,140.0,1.0,15.0,224.0,182.71,139.32
2016,11,9,9,15,227.0,157.5,0.95,15.5,244.5,213.22,165.94
2016,11,9,9,30,218.0,175.0,0.9,16.0,265.0,237.66,186.96
2016,11,9,9,45,324.0,171.5,0.85,16.5,317.5,301.99,237.91
2016,11,9,10,0,430.0,168.0,0.8,17.0,370.0,380.23,299.02
2016,11,9,10,15,651.0,121.5,0.8,17.0,445.0,488.17,382.75
2016,11,9,10,30,872.0,75.0,0.8,17.0,520.0,603.04,469.99
2016,11,9,10,45,877.0,77.0,0.8,17.5,537.5,652.08,505.38
2016,11,9,11,0,882.0,79.0,0.8,18.0,555.0,699.17,538.94
2016,11,9,11,15,885.5,79.5,0.8,18.0,565.5,741.33,567.83
2016,11,9,11,30,889.0,80.0,0.8,18.0,576.0,780.95,594.21
2016,11,9,11,45,887.5,81.0,0.8,18.5,578.0,814.44,615.1
2016,11,9,12,0,886.0,82.0,0.8,19.0,580.0,844.77,633.76
2016,11,9,12,15,884.0,81.5,0.75,19.0,575.0,869.59,649.05
2016,11,9,12,30,882.0,81.0,0.7,19.0,570.0,890.98,662.09
2016,11,9,12,45,878.5,79.5,0.7,19.5,558.0,906.25,670.92
2016,11,9,13,0,875.0,78.0,0.7,20.0,546.0,917.89,677.57
2016,11,9,13,15,866.5,77.0,0.7,20.0,526.0,921.82,680.69
