Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,13,30,858.0,76.0,0.7,20.0,506.0,932.41,688.4
2016,11,9,13,45,716.5,102.5,0.7,20.0,449.0,843.8,631.15
2016,11,9,14,0,575.0,129.0,0.7,20.0,392.0,743.25,565.46
2016,11,9,14,15,684.5,99.0,0.65,20.0,390.0,811.28,613.45
2016,11,9,14,30,794.0,69.0,0.6,20.0,388.0,865.27,648.82
2016,11,9,14,45,766.5,66.5,0.6,20.0,350.0,828.58,624.66
2016,11,9,15,0,739.0,64.0,0.6,20.0,312.0,789.34,599.53
2016,11,9,15,15,701.5,60.0,0.55,19.5,270.5,737.04,564.79
2016,11,9,15,30,664.0,56.0,0.5,19.0,229.0,683.29,527.71
2016,11,9,15,45,605.0,50.5,0.45,18.5,186.0,616.77,479.53
2016,11,9,16,0,546.0,45.0,0.4,18.0,143.0,544.29,424.37
2016,11,9,16,15,452.0,36.5,0.45,17.5,102.0,442.73,344.8
2016,11,9,16,30,358.0,28.0,0.5,17.0,61.0,347.4,253.51
2016,11,9,16,45,179.0,14.0,0.55,16.5,30.5,168.96,0.0
2016,11,9,17,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,7,15,198.0,16.0,1.0,12.5,37.5,12.89,0.65
2016,11,10,7,30,396.0,32.0,1.0,13.0,75.0,26.45,16.83
2016,11,10,7,45,483.0,39.5,1.05,13.5,117.0,32.22,22.73
2016,11,10,8,0,570.0,47.0,1.1,14.0,159.0,38.01,28.2
2016,11,10,8,15,622.5,52.0,1.05,14.5,201.5,83.99,44.66
2016,11,10,8,30,675.0,57.0,1.0,15.0,244.0,140.24,83.07
2016,11,10,8,45,709.5,61.0,0.95,15.5,284.0,195.46,128.23
2016,11,10,9,0,744.0,65.0,0.9,16.0,324.0,254.36,179.28
2016,11,10,9,15,768.0,68.0,0.8,16.0,360.5,312.39,230.66
2016,11,10,9,30,792.0,71.0,0.7,16.0,397.0,372.21,282.49
2016,11,10,9,45,814.0,71.5,0.65,16.5,428.5,430.15,330.94
2016,11,10,10,0,836.0,72.0,0.6,17.0,460.0,488.91,378.15
2016,11,10,10,15,847.0,73.5,0.55,17.5,484.5,543.35,420.26
2016,11,10,10,30,858.0,75.0,0.5,18.0,509.0,593.54,457.66
2016,11,10,10,45,864.5,76.5,0.5,18.5,526.5,642.27,493.14
2016,11,10,11,0,871.0,78.0,0.5,19.0,544.0,689.21,526.19
2016,11,10,11,15,874.5,78.5,0.45,19.0,554.5,730.85,553.64
2016,11,10,11,30,878.0,79.0,0.4,19.0,565.0,769.99,578.45
2016,11,10,11,45,877.5,79.5,0.35,19.5,567.5,803.27,597.93
2016,11,10,12,0,877.0,80.0,0.3,20.0,570.0,833.47,615.21
2016,11,10,12,15,875.0,80.0,0.3,20.0,565.5,858.59,631.19
2016,11,10,12,30,873.0,80.0,0.3,20.0,561.0,880.34,645.11
2016,11,10,12,45,869.0,78.5,0.3,20.5,548.5,894.96,653.33
2016,11,10,13,0,865.0,77.0,0.3,21.0,536.0,905.96,659.45
2016,11,10,13,15,856.5,76.0,0.3,21.0,516.5,909.78,662.44
2016,11,10,13,30,848.0,75.0,0.3,21.0,497.0,920.25,669.93
2016,11,10,13,45,835.0,73.5,0.35,21.0,471.0,911.96,666.53
2016,11,10,14,0,822.0,72.0,0.4,21.0,445.0,900.05,661.2
2016,11,10,14,15,803.5,70.0,0.4,21.0,412.5,878.8,648.82
2016,11,10,14,30,785.0,68.0,0.4,21.0,380.0,854.31,634.35
2016,11,10,14,45,760.0,65.0,0.4,21.0,343.0,819.47,612.78
2016,11,10,15,0,735.0,62.0,0.4,21.0,306.0,782.07,589.05
2016,11,10,15,15,698.0,58.0,0.4,20.5,265.0,730.44,555.81
2016,11,10,15,30,661.0,54.0,0.4,20.0,224.0,677.41,520.15
2016,11,10,15,45,604.0,48.5,0.4,19.5,181.5,612.42,473.85
2016,11,10,16,0,547.0,43.0,0.4,19.0,139.0,541.85,420.69
2016,11,10,16,15,453.0,35.0,0.4,18.5,98.5,441.21,341.32
2016,11,10,16,30,359.0,27.0,0.4,18.0,58.0,346.89,247.85
2016,11,10,16,45,179.5,13.5,0.45,18.0,29.0,167.39,0.0
2016,11,10,17,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,7,15,175.0,16.5,1.0,12.5,35.0,13.33,0.0
2016,11,11,7,30,350.0,33.0,1.1,13.0,70.0,27.3,17.38
2016,11,11,7,45,428.5,42.5,1.2,13.5,109.5,34.65,24.8
2016,11,11,8,0,507.0,52.0,1.3,14.0,149.0,41.92,31.62
2016,11,11,8,15,562.0,58.0,1.3,14.0,190.5,84.57,47.45
2016,11,11,8,30,617.0,64.0,1.3,14.0,232.0,135.76,82.29
2016,11,11,8,45,473.0,95.0,1.35,14.5,235.5,174.27,121.35
2016,11,11,9,0,329.0,126.0,1.4,15.0,239.0,194.06,145.68
2016,11,11,9,15,312.0,144.0,1.3,15.0,260.5,227.78,176.24
2016,11,11,9,30,295.0,162.0,1.2,15.0,282.0,259.63,204.47
2016,11,11,9,45,298.5,175.0,1.2,15.5,305.0,293.8,233.17
2016,11,11,10,0,302.0,188.0,1.2,16.0,328.0,328.19,261.28
2016,11,11,10,15,288.0,201.5,1.15,16.0,340.5,353.81,282.19
2016,11,11,10,30,274.0,215.0,1.1,16.0,353.0,377.76,301.19
2016,11,11,10,45,346.0,209.0,1.05,16.5,389.5,434.87,345.54
2016,11,11,11,0,418.0,203.0,1.0,17.0,426.0,509.97,401.96
2016,11,11,11,15,279.5,228.0,0.95,17.0,378.5,445.37,351.3
2016,11,11,11,30,141.0,253.0,0.9,17.0,331.0,367.66,290.22
2016,11,11,11,45,152.0,254.5,0.85,17.0,339.0,386.96,305.73
2016,11,11,12,0,163.0,256.0,0.8,17.0,347.0,406.63,320.7
2016,11,11,12,15,189.0,252.0,0.8,17.0,356.5,432.99,341.36
2016,11,11,12,30,215.0,248.0,0.8,17.0,366.0,460.03,362.39
2016,11,11,12,45,210.0,244.0,0.8,17.0,357.0,459.46,362.05
2016,11,11,13,0,205.0,240.0,0.8,17.0,348.0,458.0,361.33
2016,11,11,13,15,104.0,200.5,0.8,17.0,255.0,321.42,255.74
2016,11,11,13,30,3.0,161.0,0.8,17.0,162.0,148.62,116.85
2016,11,11,13,45,1.5,98.5,0.8,17.0,99.0,84.93,65.49
2016,11,11,14,0,0.0,36.0,0.8,17.0,36.0,29.75,19.54
2016,11,11,14,15,0.0,53.0,0.8,16.5,53.0,43.87,31.62
2016,11,11,14,30,0.0,70.0,0.8,16.0,70.0,58.04,43.71
2016,11,11,14,45,0.0,63.0,0.8,16.0,63.0,52.19,38.83
2016,11,11,15,0,0.0,56.0,0.8,16.0,56.0,46.35,33.95
2016,11,11,15,15,0.0,48.5,0.8,15.5,48.5,40.11,28.72
2016,11,11,15,30,0.0,41.0,0.8,15.0,41.0,33.87,23.42
2016,11,11,15,45,0.0,33.0,0.8,15.0,33.0,27.23,17.64
2016,11,11,16,0,0.0,25.0,0.8,15.0,25.0,20.6,11.82
2016,11,11,16,15,0.0,17.5,0.8,14.5,17.5,14.4,6.34
2016,11,11,16,30,0.0,10.0,0.8,14.0,10.0,8.21,0.49
2016,11,11,16,45,0.0,5.0,0.85,14.0,5.0,4.27,0.0
2016,11,11,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,201.0,14.5,1.1,12.5,35.0,11.7,0.0
2016,11,12,7,30,402.0,29.0,1.1,13.0,70.0,23.99,14.43
2016,11,12,7,45,494.0,36.0,1.1,13.5,111.5,29.46,20.21
2016,11,12,8,0,586.0,43.0,1.1,14.0,153.0,38.05,28.18
2016,11,12,8,15,640.0,48.0,1.05,14.5,196.0,83.36,43.88
2016,11,12,8,30,694.0,53.0,1.0,15.0,239.0,137.75,80.2
2016,11,12,8,45,732.5,55.5,1.0,15.5,280.0,193.26,125.4
2016,11,12,9,0,771.0,58.0,1.0,16.0,321.0,252.84,177.12
2016,11,12,9,15,795.0,60.5,1.0,16.0,357.5,311.68,229.75
2016,11,12,9,30,819.0,63.0,1.0,16.0,394.0,372.24,283.08
2016,11,12,9,45,559.0,124.5,1.0,16.5,358.5,365.14,284.82
2016,11,12,10,0,299.0,186.0,1.0,17.0,323.0,324.6,256.59
2016,11,12,10,15,586.0,128.0,1.1,17.0,414.0,456.97,361.41
2016,11,12,10,30,873.0,70.0,1.2,17.0,505.0,594.35,467.55
2016,11,12,10,45,879.5,71.5,1.3,17.0,523.0,643.62,505.48
2016,11,12,11,0,886.0,73.0,1.4,17.0,541.0,691.06,542.09
2016,11,12,11,15,890.0,73.5,1.5,17.0,551.5,733.51,573.05
2016,11,12,11,30,894.0,74.0,1.6,17.0,562.0,773.48,601.59
2016,11,12,11,45,892.0,75.0,1.75,17.0,564.5,806.6,625.76
2016,11,12,12,0,890.0,76.0,1.9,17.0,567.0,836.53,647.8
2016,11,12,12,15,888.0,76.0,1.95,17.0,562.0,861.94,665.8
2016,11,12,12,30,886.0,76.0,2.0,17.0,557.0,883.93,681.57
2016,11,12,12,45,874.5,77.5,2.1,17.0,543.5,895.77,690.98
2016,11,12,13,0,863.0,79.0,2.2,17.0,530.0,913.66,704.85
2016,11,12,13,15,854.5,78.0,2.2,17.0,511.0,917.83,708.31
2016,11,12,13,30,846.0,77.0,2.2,17.0,492.0,918.24,709.49
2016,11,12,13,45,609.0,123.0,2.2,17.0,413.5,763.66,601.3
2016,11,12,14,0,372.0,169.0,2.2,17.0,335.0,568.91,457.38
2016,11,12,14,15,574.0,119.5,2.25,16.5,354.5,728.12,582.1
2016,11,12,14,30,776.0,70.0,2.3,16.0,374.0,846.24,668.94
2016,11,12,14,45,747.0,67.5,2.35,16.0,336.5,808.58,642.15
2016,11,12,15,0,718.0,65.0,2.4,16.0,299.0,768.43,614.36
2016,11,12,15,15,678.0,60.5,2.45,15.5,258.0,713.91,575.95
2016,11,12,15,30,638.0,56.0,2.5,15.0,217.0,665.9,540.76
2016,11,12,15,45,577.0,50.5,2.6,15.0,174.5,591.59,482.5
2016,11,12,16,0,516.0,45.0,2.7,15.0,132.0,518.59,422.35
2016,11,12,16,15,415.5,36.0,2.55,14.5,92.5,412.88,332.5
2016,11,12,16,30,315.0,27.0,2.4,14.0,53.0,310.96,222.05
2016,11,12,16,45,157.5,13.5,2.3,13.5,26.5,120.7,0.0
2016,11,12,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,7,15,178.5,15.0,0.55,12.0,32.5,12.15,0.0
2016,11,13,7,30,357.0,30.0,0.5,12.0,65.0,24.84,15.03
2016,11,13,7,45,445.5,38.0,0.5,12.5,105.0,31.04,21.67
2016,11,13,8,0,534.0,46.0,0.5,13.0,145.0,37.22,27.57
2016,11,13,8,15,589.5,51.5,0.4,13.0,186.5,79.81,43.01
2016,11,13,8,30,645.0,57.0,0.3,13.0,228.0,132.0,77.99
2016,11,13,8,45,445.5,94.5,0.25,13.5,221.5,167.71,116.68
2016,11,13,9,0,246.0,132.0,0.2,14.0,215.0,177.8,134.51
2016,11,13,9,15,511.5,101.0,0.15,14.0,297.5,259.53,195.33
2016,11,13,9,30,777.0,70.0,0.1,14.0,380.0,362.65,274.78
2016,11,13,9,45,799.0,71.0,0.1,14.5,411.5,419.96,322.2
2016,11,13,10,0,821.0,72.0,0.1,15.0,443.0,478.17,369.04
2016,11,13,10,15,834.0,73.5,0.1,15.5,468.0,532.69,411.45
2016,11,13,10,30,847.0,75.0,0.1,16.0,493.0,586.59,451.83
2016,11,13,10,45,858.0,75.0,0.15,16.5,512.0,632.48,485.79
2016,11,13,11,0,869.0,75.0,0.2,17.0,531.0,680.35,520.19
2016,11,13,11,15,873.5,75.5,0.25,17.0,541.5,722.45,549.55
2016,11,13,11,30,878.0,76.0,0.3,17.0,552.0,762.17,576.46
2016,11,13,11,45,881.0,75.5,0.35,17.5,555.5,796.95,598.86
2016,11,13,12,0,884.0,75.0,0.4,18.0,559.0,828.85,619.3
2016,11,13,12,15,882.5,74.5,0.45,18.0,554.5,853.89,636.4
2016,11,13,12,30,881.0,74.0,0.5,18.0,550.0,875.55,651.49
2016,11,13,12,45,879.5,72.5,0.6,18.0,538.5,892.48,664.69
2016,11,13,13,0,878.0,71.0,0.7,18.0,527.0,905.88,675.79
2016,11,13,13,15,870.0,70.0,0.7,18.0,507.5,910.31,679.23
2016,11,13,13,30,862.0,69.0,0.7,18.0,488.0,911.05,680.54
2016,11,13,13,45,850.5,67.0,0.75,18.0,462.5,903.51,677.58
2016,11,13,14,0,839.0,65.0,0.8,18.0,437.0,892.41,672.41
2016,11,13,14,15,822.0,63.0,0.8,17.5,405.0,882.97,668.71
2016,11,13,14,30,805.0,61.0,0.8,17.0,373.0,859.97,655.76
2016,11,13,14,45,780.0,58.5,0.85,17.0,336.5,825.85,634.71
2016,11,13,15,0,755.0,56.0,0.9,17.0,300.0,789.18,611.29
2016,11,13,15,15,718.5,52.5,0.9,16.5,259.0,738.69,577.47
2016,11,13,15,30,682.0,49.0,0.9,16.0,218.0,686.81,541.09
2016,11,13,15,45,625.0,44.0,0.95,16.0,176.0,614.86,487.38
2016,11,13,16,0,568.0,39.0,1.0,16.0,134.0,543.53,431.03
2016,11,13,16,15,470.5,31.5,1.1,15.5,94.0,439.7,346.25
2016,11,13,16,30,373.0,24.0,1.2,15.0,54.0,348.56,239.26
2016,11,13,16,45,186.5,12.0,1.3,14.5,27.0,139.38,0.0
2016,11,13,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,7,15,209.5,13.5,1.8,11.0,33.5,10.94,0.0
2016,11,14,7,30,419.0,27.0,1.7,11.0,67.0,24.47,14.48
2016,11,14,7,45,510.5,34.0,1.65,11.5,108.5,30.45,21.14
2016,11,14,8,0,602.0,41.0,1.6,12.0,150.0,36.47,26.93
2016,11,14,8,15,656.0,45.5,1.5,12.5,192.5,80.86,41.99
2016,11,14,8,30,710.0,50.0,1.4,13.0,235.0,135.53,78.4
2016,11,14,8,45,402.0,93.0,1.35,13.5,201.5,157.83,111.04
2016,11,14,9,0,94.0,136.0,1.3,14.0,168.0,140.21,109.82
2016,11,14,9,15,462.0,98.5,1.15,14.5,279.0,237.57,180.77
2016,11,14,9,30,830.0,61.0,1.0,15.0,390.0,372.02,284.11
2016,11,14,9,45,847.0,63.0,0.9,15.5,421.0,430.01,332.92
2016,11,14,10,0,864.0,65.0,0.8,16.0,452.0,488.47,380.52
2016,11,14,10,15,875.5,66.0,0.7,16.0,477.0,542.92,423.82
2016,11,14,10,30,887.0,67.0,0.6,16.0,502.0,596.46,464.64
2016,11,14,10,45,894.0,68.0,0.5,16.5,520.0,646.0,499.98
2016,11,14,11,0,901.0,69.0,0.4,17.0,538.0,693.72,532.49
2016,11,14,11,15,905.0,69.5,0.45,17.0,549.0,736.66,562.39
2016,11,14,11,30,909.0,70.0,0.5,17.0,560.0,777.09,589.9
2016,11,14,11,45,909.0,70.5,0.55,17.5,562.5,811.64,612.22
2016,11,14,12,0,909.0,71.0,0.6,18.0,565.0,843.07,632.42
2016,11,14,12,15,907.0,71.0,0.7,18.0,560.5,868.93,651.08
2016,11,14,12,30,905.0,71.0,0.8,18.0,556.0,891.32,667.64
2016,11,14,12,45,899.5,70.5,0.9,18.0,543.5,906.4,679.54
2016,11,14,13,0,894.0,70.0,1.0,18.0,531.0,917.75,689.21
2016,11,14,13,15,885.5,69.0,1.1,17.5,511.5,921.95,695.62
2016,11,14,13,30,877.0,68.0,1.2,17.0,492.0,922.38,699.73
2016,11,14,13,45,863.5,67.0,1.35,17.0,465.5,914.44,697.76
2016,11,14,14,0,850.0,66.0,1.5,17.0,439.0,902.93,693.32
2016,11,14,14,15,831.5,64.0,1.55,16.5,406.5,892.09,689.18
2016,11,14,14,30,813.0,62.0,1.6,16.0,374.0,867.69,675.48
2016,11,14,14,45,786.5,59.5,1.7,16.0,337.0,832.19,652.99
2016,11,14,15,0,760.0,57.0,1.8,16.0,300.0,794.12,627.91
2016,11,14,15,15,722.0,53.0,1.85,15.5,259.0,741.61,591.83
2016,11,14,15,30,684.0,49.0,1.9,15.0,218.0,687.75,552.99
2016,11,14,15,45,625.5,44.0,2.0,15.0,175.0,614.59,496.52
2016,11,14,16,0,567.0,39.0,2.1,15.0,132.0,542.06,437.33
2016,11,14,16,15,466.5,31.5,2.05,14.0,92.0,436.01,348.07
2016,11,14,16,30,366.0,24.0,2.0,13.0,52.0,341.74,231.38
2016,11,14,16,45,183.0,12.0,1.95,12.5,26.0,136.85,0.0
2016,11,14,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,12.5,1.5,13.0,12.5,10.31,0.0
2016,11,15,7,30,0.0,25.0,1.6,13.0,25.0,20.51,10.85
2016,11,15,7,45,0.0,41.5,1.75,13.5,41.5,33.36,23.41
2016,11,15,8,0,0.0,58.0,1.9,14.0,58.0,46.05,35.09
2016,11,15,8,15,3.5,75.0,1.95,14.0,76.0,60.21,45.64
2016,11,15,8,30,7.0,92.0,2.0,14.0,94.0,75.24,58.43
2016,11,15,8,45,12.5,107.0,2.1,14.0,111.0,89.8,70.61
2016,11,15,9,0,18.0,122.0,2.2,14.0,128.0,105.2,83.47
2016,11,15,9,15,21.5,136.0,2.3,14.0,143.5,119.99,95.86
2016,11,15,9,30,25.0,150.0,2.4,14.0,159.0,135.35,108.69
2016,11,15,9,45,22.0,158.5,2.5,14.0,167.5,143.68,115.66
2016,11,15,10,0,19.0,167.0,2.6,14.0,176.0,151.69,122.27
2016,11,15,10,15,9.5,159.5,2.7,14.0,164.0,141.41,113.61
2016,11,15,10,30,0.0,152.0,2.8,14.0,152.0,129.95,103.87
2016,11,15,10,45,36.5,188.5,2.9,14.0,207.5,196.41,159.3
2016,11,15,11,0,73.0,225.0,3.0,14.0,263.0,261.88,213.15
2016,11,15,11,15,48.0,215.0,3.05,14.0,240.5,238.47,193.52
2016,11,15,11,30,23.0,205.0,3.1,14.0,218.0,199.81,161.47
2016,11,15,11,45,42.0,219.0,3.2,14.0,242.0,245.67,199.49
2016,11,15,12,0,61.0,233.0,3.3,14.0,266.0,280.77,228.42
2016,11,15,12,15,141.5,236.0,3.35,14.0,312.0,374.24,305.75
2016,11,15,12,30,222.0,239.0,3.4,14.0,358.0,455.66,372.28
2016,11,15,12,45,271.5,226.0,3.45,14.0,368.0,511.89,417.58
2016,11,15,13,0,321.0,213.0,3.5,14.0,378.0,550.31,449.24
2016,11,15,13,15,328.0,203.0,3.5,14.0,366.0,552.9,452.07
2016,11,15,13,30,335.0,193.0,3.5,14.0,354.0,554.06,454.05
2016,11,15,13,45,368.5,176.0,3.5,14.0,344.0,569.54,468.02
2016,11,15,14,0,402.0,159.0,3.5,14.0,334.0,604.33,496.36
2016,11,15,14,15,357.0,152.5,3.45,13.5,300.0,535.22,443.61
2016,11,15,14,30,312.0,146.0,3.4,13.0,266.0,486.51,405.92
2016,11,15,14,45,293.0,135.0,3.35,13.0,238.5,455.16,381.34
2016,11,15,15,0,274.0,124.0,3.3,13.0,211.0,423.31,355.77
2016,11,15,15,15,259.5,108.5,3.25,12.5,181.5,388.37,327.93
2016,11,15,15,30,245.0,93.0,3.2,12.0,152.0,352.94,298.74
2016,11,15,15,45,215.0,77.0,3.15,12.0,121.5,303.54,256.01
2016,11,15,16,0,185.0,61.0,3.1,12.0,91.0,255.03,212.79
2016,11,15,16,15,138.5,44.0,3.05,11.5,62.5,192.95,156.41
2016,11,15,16,30,92.0,27.0,3.0,11.0,34.0,126.61,81.79
2016,11,15,16,45,46.0,13.5,3.0,11.0,17.0,43.32,0.0
2016,11,15,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,7,15,182.0,14.0,2.85,8.0,30.0,11.95,0.0
2016,11,16,7,30,364.0,28.0,2.9,8.0,60.0,23.34,13.07
2016,11,16,7,45,458.0,36.5,2.95,8.5,100.5,30.05,20.92
2016,11,16,8,0,552.0,45.0,3.0,9.0,141.0,36.73,27.41
2016,11,16,8,15,610.5,50.5,3.05,9.0,183.5,78.37,42.39
2016,11,16,8,30,669.0,56.0,3.1,9.0,226.0,134.29,80.62
2016,11,16,8,45,704.0,60.5,3.2,9.5,266.0,189.09,126.46
2016,11,16,9,0,739.0,65.0,3.3,10.0,306.0,247.66,179.12
2016,11,16,9,15,765.0,68.0,3.3,10.0,342.0,305.5,232.91
2016,11,16,9,30,791.0,71.0,3.3,10.0,378.0,365.37,288.1
2016,11,16,9,45,806.5,74.0,3.35,10.5,408.5,422.55,339.69
2016,11,16,10,0,822.0,77.0,3.4,11.0,439.0,479.99,389.95
2016,11,16,10,15,834.0,78.5,3.4,11.0,464.0,533.98,436.67
2016,11,16,10,30,846.0,80.0,3.4,11.0,489.0,587.25,481.52
2016,11,16,10,45,832.5,88.0,3.4,11.0,503.0,630.56,517.25
2016,11,16,11,0,819.0,96.0,3.4,11.0,517.0,670.4,549.36
2016,11,16,11,15,824.0,97.0,3.4,11.0,527.5,712.46,582.75
2016,11,16,11,30,829.0,98.0,3.4,11.0,538.0,752.29,612.47
2016,11,16,11,45,812.5,104.5,3.4,11.0,537.5,778.78,631.87
2016,11,16,12,0,796.0,111.0,3.4,11.0,537.0,806.18,652.05
2016,11,16,12,15,794.0,110.5,3.4,11.0,533.0,829.95,669.56
2016,11,16,12,30,792.0,110.0,3.4,11.0,529.0,850.54,684.81
2016,11,16,12,45,808.5,101.5,3.4,11.0,521.0,869.18,698.76
2016,11,16,13,0,825.0,93.0,3.4,11.0,513.0,890.5,714.8
2016,11,16,13,15,815.5,91.5,3.4,11.0,494.0,892.93,717.16
2016,11,16,13,30,806.0,90.0,3.4,11.0,475.0,891.68,717.16
2016,11,16,13,45,770.0,94.0,3.4,11.0,445.5,875.22,706.15
2016,11,16,14,0,734.0,98.0,3.4,11.0,416.0,849.61,688.52
2016,11,16,14,15,595.5,110.0,3.4,11.0,355.5,733.94,602.92
2016,11,16,14,30,457.0,122.0,3.4,11.0,295.0,610.24,508.85
2016,11,16,14,45,545.0,101.5,3.45,11.0,287.5,668.27,555.99
2016,11,16,15,0,633.0,81.0,3.5,11.0,280.0,716.12,593.33
2016,11,16,15,15,588.0,75.0,3.45,10.5,239.5,657.47,548.17
2016,11,16,15,30,543.0,69.0,3.4,10.0,199.0,597.99,501.3
2016,11,16,15,45,499.5,58.5,3.4,10.0,160.0,534.62,448.42
2016,11,16,16,0,456.0,48.0,3.4,10.0,121.0,471.84,393.41
2016,11,16,16,15,349.5,37.5,3.35,9.5,82.5,362.14,296.45
2016,11,16,16,30,243.0,27.0,3.3,9.0,44.0,250.54,161.28
2016,11,16,16,45,121.5,13.5,3.25,9.0,22.0,95.45,0.0
2016,11,16,17,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,7,15,206.5,12.5,1.45,5.5,29.5,10.67,0.0
2016,11,17,7,30,413.0,25.0,1.3,6.0,59.0,22.75,12.31
2016,11,17,7,45,505.0,32.0,1.2,7.0,100.0,28.78,19.9
2016,11,17,8,0,597.0,39.0,1.1,8.0,141.0,34.83,25.83
2016,11,17,8,15,653.5,44.0,1.0,8.5,183.5,77.16,40.29
2016,11,17,8,30,710.0,49.0,0.9,9.0,226.0,132.04,76.67
2016,11,17,8,45,745.5,52.5,0.85,9.5,266.5,188.33,123.13
2016,11,17,9,0,781.0,56.0,0.8,10.0,307.0,248.34,176.2
2016,11,17,9,15,806.0,58.5,0.7,10.5,343.5,307.6,229.54
2016,11,17,9,30,831.0,61.0,0.6,11.0,380.0,368.69,283.24
2016,11,17,9,45,848.5,62.5,0.5,11.5,411.5,426.18,332.36
2016,11,17,10,0,866.0,64.0,0.4,12.0,443.0,484.22,379.73
2016,11,17,10,15,877.5,65.5,0.35,12.0,468.0,539.12,423.87
2016,11,17,10,30,889.0,67.0,0.3,12.0,493.0,593.15,465.69
2016,11,17,10,45,893.0,69.0,0.3,12.5,510.5,641.92,501.93
2016,11,17,11,0,897.0,71.0,0.3,13.0,528.0,688.64,535.51
2016,11,17,11,15,901.0,71.5,0.35,13.0,539.0,731.39,566.02
2016,11,17,11,30,905.0,72.0,0.4,13.0,550.0,771.65,593.78
2016,11,17,11,45,901.0,74.0,0.5,13.0,552.0,804.74,617.45
2016,11,17,12,0,897.0,76.0,0.6,13.0,554.0,834.53,639.05
2016,11,17,12,15,895.0,76.0,0.7,13.0,549.5,860.2,657.98
2016,11,17,12,30,893.0,76.0,0.8,13.0,545.0,882.45,674.78
2016,11,17,12,45,884.0,76.0,0.9,13.5,532.0,894.99,683.94
2016,11,17,13,0,875.0,76.0,1.0,14.0,519.0,903.77,690.8
2016,11,17,13,15,866.0,75.0,1.0,13.5,499.5,917.45,701.94
2016,11,17,13,30,857.0,74.0,1.0,13.0,480.0,917.71,704.1
2016,11,17,13,45,837.5,74.0,1.05,13.0,452.5,905.75,697.89
2016,11,17,14,0,818.0,74.0,1.1,13.0,425.0,890.13,689.33
2016,11,17,14,15,797.5,71.5,1.05,13.0,393.0,866.85,673.83
2016,11,17,14,30,777.0,69.0,1.0,13.0,361.0,840.37,656.04
2016,11,17,14,45,745.0,66.5,0.95,13.0,323.5,800.38,628.47
2016,11,17,15,0,713.0,64.0,0.9,13.0,286.0,757.96,598.66
2016,11,17,15,15,670.5,59.5,0.8,12.5,245.0,709.18,563.63
2016,11,17,15,30,628.0,55.0,0.7,12.0,204.0,652.85,521.59
2016,11,17,15,45,563.5,48.5,0.65,12.0,162.5,575.13,461.32
2016,11,17,16,0,499.0,42.0,0.6,12.0,121.0,499.07,399.46
2016,11,17,16,15,395.0,32.5,0.5,11.5,82.5,391.68,308.46
2016,11,17,16,30,291.0,23.0,0.4,11.0,44.0,281.23,168.49
2016,11,17,16,45,145.5,11.5,0.3,11.0,22.0,110.25,0.0
2016,11,17,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,18,7,15,180.5,12.5,3.2,6.0,27.0,10.67,0.0
2016,11,18,7,30,361.0,25.0,3.2,6.0,54.0,20.81,10.23
2016,11,18,7,45,456.0,34.0,3.25,6.5,94.0,28.03,19.17
2016,11,18,8,0,551.0,43.0,3.3,7.0,134.0,35.2,26.18
2016,11,18,8,15,610.5,48.5,3.3,7.5,176.5,75.21,40.4
2016,11,18,8,30,670.0,54.0,3.3,8.0,219.0,130.87,78.04
2016,11,18,8,45,706.5,58.5,3.35,8.5,259.0,185.79,123.88
2016,11,18,9,0,743.0,63.0,3.4,9.0,299.0,244.63,176.87
2016,11,18,9,15,769.0,66.0,3.4,9.5,335.5,302.5,230.53
2016,11,18,9,30,795.0,69.0,3.4,10.0,372.0,362.39,285.46
2016,11,18,9,45,815.0,70.5,3.45,10.5,403.0,419.99,337.5
2016,11,18,10,0,835.0,72.0,3.5,11.0,434.0,478.26,388.63
2016,11,18,10,15,847.0,73.5,3.5,11.0,459.0,532.71,435.91
2016,11,18,10,30,859.0,75.0,3.5,11.0,484.0,586.42,481.29
2016,11,18,10,45,864.5,76.5,3.55,11.5,501.0,635.07,520.76
2016,11,18,11,0,870.0,78.0,3.6,12.0,518.0,681.86,557.73
2016,11,18,11,15,874.5,79.0,3.65,12.0,529.0,725.3,591.8
2016,11,18,11,30,879.0,80.0,3.7,12.0,540.0,766.37,622.38
2016,11,18,11,45,879.5,80.0,3.75,12.5,543.0,793.37,641.16
2016,11,18,12,0,880.0,80.0,3.8,13.0,546.0,823.87,662.58
2016,11,18,12,15,878.5,80.0,3.8,13.0,541.5,849.57,681.4
2016,11,18,12,30,877.0,80.0,3.8,13.0,537.0,880.84,704.37
2016,11,18,12,45,875.0,78.0,3.85,13.5,526.0,888.0,708.75
2016,11,18,13,0,873.0,76.0,3.9,14.0,515.0,900.51,717.34
2016,11,18,13,15,864.0,75.0,3.9,14.0,496.0,914.19,727.93
2016,11,18,13,30,855.0,74.0,3.9,14.0,477.0,914.49,728.97
2016,11,18,13,45,843.0,72.5,3.9,14.0,451.0,907.63,725.04
2016,11,18,14,0,831.0,71.0,3.9,14.0,425.0,897.14,718.6
2016,11,18,14,15,810.5,68.5,3.9,13.5,393.0,873.9,704.13
2016,11,18,14,30,790.0,66.0,3.9,13.0,361.0,847.43,687.11
2016,11,18,14,45,764.0,62.5,3.9,13.0,324.0,811.64,661.45
2016,11,18,15,0,738.0,59.0,3.9,13.0,287.0,773.31,633.24
2016,11,18,15,15,695.5,55.0,3.85,12.5,246.0,717.59,591.58
2016,11,18,15,30,653.0,51.0,3.8,12.0,205.0,660.65,547.26
2016,11,18,15,45,590.0,45.5,3.75,12.0,163.0,584.14,484.33
2016,11,18,16,0,527.0,40.0,3.7,12.0,121.0,518.52,427.09
2016,11,18,16,15,416.5,31.5,3.7,11.5,82.5,406.74,327.96
2016,11,18,16,30,306.0,23.0,3.7,11.0,44.0,290.77,169.14
2016,11,18,16,45,153.0,11.5,3.7,11.0,22.0,115.36,0.0
2016,11,18,17,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,3.85,12.0,1.0,0.82,0.0
2016,11,19,8,0,0.0,2.0,3.9,12.0,2.0,1.64,0.0
2016,11,19,8,15,0.0,2.5,3.9,12.0,2.5,2.05,0.0
2016,11,19,8,30,0.0,3.0,3.9,12.0,3.0,2.46,0.0
2016,11,19,8,45,0.0,4.0,3.95,12.0,4.0,3.28,0.0
2016,11,19,9,0,0.0,5.0,4.0,12.0,5.0,4.11,0.0
2016,11,19,9,15,0.0,5.5,4.0,12.0,5.5,4.52,0.0
2016,11,19,9,30,0.0,6.0,4.0,12.0,6.0,4.94,0.0
2016,11,19,9,45,37.0,94.0,4.05,12.5,110.0,96.61,76.92
2016,11,19,10,0,74.0,182.0,4.1,13.0,214.0,198.21,161.9
2016,11,19,10,15,37.0,158.5,4.1,13.0,174.5,161.6,131.36
2016,11,19,10,30,0.0,135.0,4.1,13.0,135.0,114.85,91.84
2016,11,19,10,45,33.0,176.0,4.15,13.0,192.5,182.24,148.61
2016,11,19,11,0,66.0,217.0,4.2,13.0,250.0,249.52,204.52
2016,11,19,11,15,34.0,191.0,4.15,13.0,208.5,203.94,166.28
2016,11,19,11,30,2.0,165.0,4.1,13.0,167.0,145.52,117.06
2016,11,19,11,45,5.5,173.5,4.05,13.5,177.0,157.14,126.63
2016,11,19,12,0,9.0,182.0,4.0,14.0,187.0,169.34,136.55
2016,11,19,12,15,4.5,144.5,3.9,14.0,147.0,129.48,103.43
2016,11,19,12,30,0.0,107.0,3.8,14.0,107.0,90.5,70.83
2016,11,19,12,45,3.0,137.5,3.75,14.0,139.0,122.6,97.86
2016,11,19,13,0,6.0,168.0,3.7,14.0,171.0,157.36,126.89
2016,11,19,13,15,3.0,136.0,3.6,14.0,137.5,122.71,98.06
2016,11,19,13,30,0.0,104.0,3.5,14.0,104.0,88.86,69.74
2016,11,19,13,45,0.0,112.0,3.45,14.0,112.0,97.44,77.11
2016,11,19,14,0,0.0,120.0,3.4,14.0,120.0,106.9,85.19
2016,11,19,14,15,0.0,100.5,3.3,13.5,100.5,87.74,69.3
2016,11,19,14,30,0.0,81.0,3.2,13.0,81.0,68.78,53.44
2016,11,19,14,45,0.0,72.5,3.15,13.0,72.5,61.1,46.96
2016,11,19,15,0,0.0,64.0,3.1,13.0,64.0,53.43,40.43
2016,11,19,15,15,0.0,55.0,3.0,12.5,55.0,45.54,33.7
2016,11,19,15,30,0.0,46.0,2.9,12.0,46.0,38.05,27.22
2016,11,19,15,45,0.0,36.5,2.85,12.0,36.5,30.15,20.25
2016,11,19,16,0,0.0,27.0,2.8,12.0,27.0,22.27,13.25
