Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,16,15,0.0,18.0,2.75,11.5,18.0,14.83,6.53
2016,11,19,16,30,0.0,9.0,2.7,11.0,9.0,7.39,0.0
2016,11,19,16,45,0.0,4.5,2.65,11.0,4.5,3.84,0.0
2016,11,19,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,7,15,133.0,13.0,1.85,11.0,23.0,11.1,0.0
2016,11,20,7,30,266.0,26.0,1.8,11.0,46.0,21.69,9.13
2016,11,20,7,45,373.5,35.0,1.8,11.0,83.5,28.8,19.28
2016,11,20,8,0,481.0,44.0,1.8,11.0,121.0,35.89,26.29
2016,11,20,8,15,546.0,50.0,1.75,11.0,161.5,71.34,39.05
2016,11,20,8,30,611.0,56.0,1.7,11.0,202.0,121.55,71.81
2016,11,20,8,45,655.0,60.0,1.7,11.5,242.0,173.97,114.29
2016,11,20,9,0,699.0,64.0,1.7,12.0,282.0,232.76,165.64
2016,11,20,9,15,687.0,71.0,1.75,12.0,306.0,279.17,210.03
2016,11,20,9,30,675.0,78.0,1.8,12.0,330.0,324.99,253.33
2016,11,20,9,45,510.0,121.5,1.85,12.0,321.0,335.55,268.6
2016,11,20,10,0,345.0,165.0,1.9,12.0,312.0,323.42,262.62
2016,11,20,10,15,485.5,142.5,1.95,12.0,362.5,405.94,330.88
2016,11,20,10,30,626.0,120.0,2.0,12.0,413.0,498.27,405.85
2016,11,20,10,45,465.0,165.0,2.15,12.5,387.0,471.92,384.7
2016,11,20,11,0,304.0,210.0,2.3,13.0,361.0,424.28,345.99
2016,11,20,11,15,582.0,145.0,2.25,13.0,443.0,589.37,479.09
2016,11,20,11,30,860.0,80.0,2.2,13.0,525.0,749.01,600.52
2016,11,20,11,45,862.5,80.0,2.15,13.0,528.5,784.08,624.05
2016,11,20,12,0,865.0,80.0,2.1,13.0,532.0,816.31,646.51
2016,11,20,12,15,502.5,157.0,1.95,13.0,419.5,623.19,501.8
2016,11,20,12,30,140.0,234.0,1.8,13.0,307.0,378.69,306.74
2016,11,20,12,45,264.5,213.0,1.65,13.0,346.0,489.09,397.43
2016,11,20,13,0,389.0,192.0,1.5,13.0,385.0,584.59,472.21
2016,11,20,13,15,194.5,156.5,1.4,13.0,253.0,370.85,303.52
2016,11,20,13,30,0.0,121.0,1.3,13.0,121.0,105.77,83.57
2016,11,20,13,45,84.5,151.5,1.25,13.0,187.5,233.25,193.2
2016,11,20,14,0,169.0,182.0,1.2,13.0,254.0,375.7,309.38
2016,11,20,14,15,475.0,123.0,1.15,13.0,302.5,626.67,508.81
2016,11,20,14,30,781.0,64.0,1.1,13.0,351.0,834.43,656.97
2016,11,20,14,45,757.0,60.0,1.05,13.0,315.0,800.08,629.99
2016,11,20,15,0,733.0,56.0,1.0,13.0,279.0,763.22,603.85
2016,11,20,15,15,691.5,52.5,0.95,12.5,239.0,709.43,565.57
2016,11,20,15,30,650.0,49.0,0.9,12.0,199.0,654.41,524.76
2016,11,20,15,45,584.5,43.5,0.85,12.0,157.5,576.3,463.54
2016,11,20,16,0,519.0,38.0,0.8,12.0,116.0,508.81,407.34
2016,11,20,16,15,408.0,29.5,0.85,11.5,78.0,397.39,311.83
2016,11,20,16,30,297.0,21.0,0.9,11.0,40.0,279.79,140.89
2016,11,20,16,45,148.5,10.5,0.95,11.0,20.0,111.3,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,11.0,2.5,8.5,23.5,9.39,0.0
2016,11,21,7,30,363.0,22.0,2.5,9.0,47.0,20.02,7.14
2016,11,21,7,45,464.5,29.5,2.55,9.5,86.0,26.56,17.35
2016,11,21,8,0,566.0,37.0,2.6,10.0,125.0,33.11,23.88
2016,11,21,8,15,626.5,42.0,2.65,10.0,167.0,70.46,36.31
2016,11,21,8,30,687.0,47.0,2.7,10.0,209.0,123.58,70.6
2016,11,21,8,45,724.0,50.5,2.75,10.0,248.5,178.28,115.72
2016,11,21,9,0,761.0,54.0,2.8,10.0,288.0,236.89,168.44
2016,11,21,9,15,787.0,57.0,2.75,10.0,324.0,295.37,222.85
2016,11,21,9,30,813.0,60.0,2.7,10.0,360.0,355.84,278.67
2016,11,21,9,45,829.0,62.0,2.7,10.5,391.0,412.88,330.26
2016,11,21,10,0,845.0,64.0,2.7,11.0,422.0,468.45,379.14
2016,11,21,10,15,858.0,65.5,2.7,11.5,447.0,522.84,425.49
2016,11,21,10,30,871.0,67.0,2.7,12.0,472.0,576.57,469.78
2016,11,21,10,45,880.5,67.5,2.7,12.5,490.5,626.11,509.49
2016,11,21,11,0,890.0,68.0,2.7,13.0,509.0,674.1,546.87
2016,11,21,11,15,895.0,68.5,2.7,13.0,520.0,717.14,579.64
2016,11,21,11,30,900.0,69.0,2.7,13.0,531.0,757.83,609.21
2016,11,21,11,45,901.0,69.5,2.7,13.0,534.5,792.85,634.43
2016,11,21,12,0,902.0,70.0,2.7,13.0,538.0,824.88,657.43
2016,11,21,12,15,900.5,69.5,2.75,13.0,534.0,850.46,676.12
2016,11,21,12,30,899.0,69.0,2.8,13.0,530.0,872.64,692.5
2016,11,21,12,45,888.5,70.5,2.85,13.5,517.5,885.98,701.38
2016,11,21,13,0,878.0,72.0,2.9,14.0,505.0,895.57,707.77
2016,11,21,13,15,439.0,52.0,2.95,13.5,268.5,488.94,403.71
2016,11,21,13,30,0.0,32.0,3.0,13.0,32.0,26.44,16.9
2016,11,21,13,45,415.0,50.0,3.05,13.0,224.0,475.24,399.49
2016,11,21,14,0,830.0,68.0,3.1,13.0,416.0,888.63,714.28
2016,11,21,14,15,810.5,66.0,3.1,13.0,384.5,867.26,696.13
2016,11,21,14,30,791.0,64.0,3.1,13.0,353.0,842.67,679.32
2016,11,21,14,45,761.0,61.5,3.1,13.0,316.0,804.86,652.35
2016,11,21,15,0,731.0,59.0,3.1,13.0,279.0,764.57,622.86
2016,11,21,15,15,689.0,55.0,3.05,12.5,239.0,709.71,582.04
2016,11,21,15,30,647.0,51.0,3.0,12.0,199.0,653.56,538.46
2016,11,21,15,45,577.5,45.5,3.0,12.0,157.0,580.98,478.98
2016,11,21,16,0,508.0,40.0,3.0,12.0,115.0,502.48,411.78
2016,11,21,16,15,393.0,31.0,2.95,11.5,77.5,387.75,309.15
2016,11,21,16,30,278.0,22.0,2.9,11.0,40.0,265.78,125.11
2016,11,21,16,45,139.0,11.0,2.9,10.5,20.0,105.14,0.0
2016,11,21,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,36.0,12.0,0.95,7.0,14.5,10.24,0.0
2016,11,22,7,30,72.0,24.0,0.9,7.0,29.0,18.83,5.36
2016,11,22,7,45,111.5,40.5,0.9,7.5,54.5,31.18,21.45
2016,11,22,8,0,151.0,57.0,0.9,8.0,80.0,43.27,33.16
2016,11,22,8,15,172.5,73.5,1.0,8.0,107.5,66.8,47.21
2016,11,22,8,30,194.0,90.0,1.1,8.0,135.0,96.69,69.82
2016,11,22,8,45,205.0,106.5,1.2,8.5,162.0,127.74,95.94
2016,11,22,9,0,216.0,123.0,1.3,9.0,189.0,160.43,124.44
2016,11,22,9,15,230.5,135.0,1.35,9.0,213.0,191.74,152.2
2016,11,22,9,30,245.0,147.0,1.4,9.0,237.0,224.7,181.33
2016,11,22,9,45,366.5,141.0,1.5,9.5,288.0,293.14,237.87
2016,11,22,10,0,488.0,135.0,1.6,10.0,339.0,368.41,300.02
2016,11,22,10,15,445.5,153.5,1.65,10.0,348.5,394.2,322.72
2016,11,22,10,30,403.0,172.0,1.7,10.0,358.0,415.0,340.67
2016,11,22,10,45,433.0,173.0,1.75,10.5,379.5,458.53,375.93
2016,11,22,11,0,463.0,174.0,1.8,11.0,401.0,503.54,411.6
2016,11,22,11,15,387.0,194.0,1.85,11.0,387.0,481.31,394.04
2016,11,22,11,30,311.0,214.0,1.9,11.0,373.0,465.81,381.32
2016,11,22,11,45,262.0,222.5,1.95,11.0,357.0,452.52,370.55
2016,11,22,12,0,213.0,231.0,2.0,11.0,341.0,419.14,343.92
2016,11,22,12,15,237.0,226.5,2.05,11.0,348.0,443.68,364.59
2016,11,22,12,30,261.0,222.0,2.1,11.0,355.0,486.54,398.89
2016,11,22,12,45,309.5,208.5,2.15,11.0,363.0,522.95,428.99
2016,11,22,13,0,358.0,195.0,2.2,11.0,371.0,559.54,459.18
2016,11,22,13,15,337.0,190.5,2.25,11.0,351.0,543.61,447.07
2016,11,22,13,30,316.0,186.0,2.3,11.0,331.0,525.89,433.86
2016,11,22,13,45,226.5,183.0,2.4,11.0,284.0,445.09,369.12
2016,11,22,14,0,137.0,180.0,2.5,11.0,237.0,343.6,286.41
2016,11,22,14,15,178.0,164.0,2.55,11.0,232.0,364.59,306.04
2016,11,22,14,30,219.0,148.0,2.6,11.0,227.0,403.52,339.21
2016,11,22,14,45,203.5,135.0,2.7,11.0,202.5,374.12,315.45
2016,11,22,15,0,188.0,122.0,2.8,11.0,178.0,326.25,276.6
2016,11,22,15,15,174.0,105.5,2.8,10.5,152.0,292.78,249.08
2016,11,22,15,30,160.0,89.0,2.8,10.0,126.0,275.92,234.27
2016,11,22,15,45,138.0,72.0,2.85,10.0,99.0,233.94,197.21
2016,11,22,16,0,116.0,55.0,2.9,10.0,72.0,192.28,159.48
2016,11,22,16,15,72.5,38.5,2.95,10.0,48.0,120.56,94.4
2016,11,22,16,30,29.0,22.0,3.0,10.0,24.0,57.22,20.38
2016,11,22,16,45,14.5,11.0,3.15,10.0,12.0,19.37,0.0
2016,11,22,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,7,15,68.5,14.0,2.35,8.0,18.0,11.95,0.0
2016,11,23,7,30,137.0,28.0,2.3,8.0,36.0,21.7,5.32
2016,11,23,7,45,259.5,40.0,2.25,8.5,72.5,30.91,20.92
2016,11,23,8,0,382.0,52.0,2.2,9.0,109.0,42.89,32.58
2016,11,23,8,15,455.5,60.0,2.2,9.0,149.0,73.12,44.34
2016,11,23,8,30,529.0,68.0,2.2,9.0,189.0,120.08,74.91
2016,11,23,8,45,580.5,73.0,2.25,9.5,228.5,169.58,114.61
2016,11,23,9,0,632.0,78.0,2.3,10.0,268.0,224.99,162.77
2016,11,23,9,15,664.5,82.0,2.3,10.0,304.0,279.49,212.51
2016,11,23,9,30,697.0,86.0,2.3,10.0,340.0,336.95,264.68
2016,11,23,9,45,729.5,87.0,2.3,10.0,372.0,394.15,315.91
2016,11,23,10,0,762.0,88.0,2.3,10.0,404.0,453.53,367.79
2016,11,23,10,15,777.0,90.0,2.25,10.0,429.5,505.9,412.77
2016,11,23,10,30,792.0,92.0,2.2,10.0,455.0,558.47,456.61
2016,11,23,10,45,805.5,92.0,2.2,10.5,474.0,607.53,495.89
2016,11,23,11,0,819.0,92.0,2.2,11.0,493.0,655.57,533.28
2016,11,23,11,15,824.5,93.0,2.15,11.0,504.0,697.8,565.98
2016,11,23,11,30,830.0,94.0,2.1,11.0,515.0,737.89,595.4
2016,11,23,11,45,505.0,163.0,2.1,11.0,420.0,590.82,481.25
2016,11,23,12,0,180.0,232.0,2.1,11.0,325.0,393.61,322.45
2016,11,23,12,15,506.0,162.5,2.15,11.0,419.5,629.83,515.28
2016,11,23,12,30,832.0,93.0,2.2,11.0,514.0,850.08,678.94
2016,11,23,12,45,568.5,148.0,2.25,11.5,433.0,698.8,565.24
2016,11,23,13,0,305.0,203.0,2.3,12.0,352.0,521.47,426.0
2016,11,23,13,15,554.0,145.5,2.3,11.5,403.5,706.8,575.49
2016,11,23,13,30,803.0,88.0,2.3,11.0,455.0,877.48,701.3
2016,11,23,13,45,790.0,85.5,2.35,11.0,430.0,868.6,694.53
2016,11,23,14,0,777.0,83.0,2.4,11.0,405.0,856.19,687.11
2016,11,23,14,15,756.0,80.5,2.35,11.0,373.5,839.89,675.99
2016,11,23,14,30,735.0,78.0,2.3,11.0,342.0,814.24,657.89
2016,11,23,14,45,707.0,73.5,2.3,11.0,306.0,776.76,631.14
2016,11,23,15,0,679.0,69.0,2.3,11.0,270.0,737.02,602.02
2016,11,23,15,15,632.5,64.0,2.15,10.5,230.5,678.54,557.63
2016,11,23,15,30,586.0,59.0,2.0,10.0,191.0,619.28,510.99
2016,11,23,15,45,516.5,51.5,1.9,10.0,150.0,537.71,444.14
2016,11,23,16,0,447.0,44.0,1.8,10.0,109.0,457.87,375.75
2016,11,23,16,15,328.0,33.5,1.8,9.5,72.5,340.29,270.72
2016,11,23,16,30,209.0,23.0,1.8,9.0,36.0,214.08,82.42
2016,11,23,16,45,104.5,11.5,1.8,8.5,18.0,81.77,0.0
2016,11,23,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,91.5,12.5,1.5,5.0,18.0,10.67,0.0
2016,11,24,7,30,183.0,25.0,1.5,5.0,36.0,19.49,2.48
2016,11,24,7,45,306.5,36.0,1.55,5.5,73.0,29.92,20.19
2016,11,24,8,0,430.0,47.0,1.6,6.0,110.0,38.73,29.21
2016,11,24,8,15,502.0,55.0,1.6,6.5,151.0,70.35,41.33
2016,11,24,8,30,574.0,63.0,1.6,7.0,192.0,119.86,73.32
2016,11,24,8,45,623.0,68.0,1.6,7.5,232.0,171.49,114.96
2016,11,24,9,0,672.0,73.0,1.6,8.0,272.0,228.66,164.99
2016,11,24,9,15,703.5,76.5,1.6,8.5,308.5,284.55,215.86
2016,11,24,9,30,735.0,80.0,1.6,9.0,345.0,343.22,268.74
2016,11,24,9,45,660.5,95.5,1.6,9.5,349.0,373.07,298.73
2016,11,24,10,0,586.0,111.0,1.6,10.0,353.0,393.65,319.25
2016,11,24,10,15,575.0,122.0,1.55,10.0,371.0,433.51,353.69
2016,11,24,10,30,564.0,133.0,1.5,10.0,389.0,465.71,380.91
2016,11,24,10,45,548.5,143.5,1.5,10.5,400.5,497.83,406.59
2016,11,24,11,0,533.0,154.0,1.5,11.0,412.0,527.3,429.38
2016,11,24,11,15,563.0,148.5,1.45,11.0,427.0,568.93,462.18
2016,11,24,11,30,593.0,143.0,1.4,11.0,442.0,617.93,499.65
2016,11,24,11,45,587.0,148.0,1.4,11.5,446.0,643.65,518.01
2016,11,24,12,0,581.0,153.0,1.4,12.0,450.0,660.19,529.71
2016,11,24,12,15,724.0,119.0,1.4,12.0,485.5,770.21,610.93
2016,11,24,12,30,867.0,85.0,1.4,12.0,521.0,869.17,679.96
2016,11,24,12,45,714.5,115.0,1.45,12.0,469.0,797.25,628.97
2016,11,24,13,0,562.0,145.0,1.5,12.0,417.0,701.78,561.68
2016,11,24,13,15,562.0,139.0,1.5,12.0,402.5,705.32,565.88
2016,11,24,13,30,562.0,133.0,1.5,12.0,388.0,706.34,567.29
2016,11,24,13,45,585.0,119.0,1.55,12.0,371.5,725.18,582.38
2016,11,24,14,0,608.0,105.0,1.6,12.0,355.0,733.03,589.28
2016,11,24,14,15,560.5,104.5,1.6,11.5,321.5,688.49,558.15
2016,11,24,14,30,513.0,104.0,1.6,11.0,288.0,634.13,519.41
2016,11,24,14,45,473.0,101.0,1.6,11.0,257.0,591.41,487.77
2016,11,24,15,0,433.0,98.0,1.6,11.0,226.0,547.92,454.59
2016,11,24,15,15,511.5,78.0,1.5,10.5,208.0,588.71,486.33
2016,11,24,15,30,590.0,58.0,1.4,10.0,190.0,621.02,509.07
2016,11,24,15,45,513.5,51.0,1.35,9.5,148.5,534.32,439.13
2016,11,24,16,0,437.0,44.0,1.3,9.0,107.0,449.63,368.33
2016,11,24,16,15,319.5,33.5,1.3,8.5,70.5,333.61,264.51
2016,11,24,16,30,202.0,23.0,1.3,8.0,34.0,207.99,70.84
2016,11,24,16,45,101.0,11.5,1.3,8.0,17.0,79.35,0.0
2016,11,24,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,25,7,15,5.0,10.5,2.95,7.0,10.5,8.96,0.0
2016,11,25,7,30,10.0,21.0,3.0,7.0,21.0,16.94,0.0
2016,11,25,7,45,50.5,37.5,3.05,7.5,44.0,29.19,19.15
2016,11,25,8,0,91.0,54.0,3.1,8.0,67.0,41.45,31.3
2016,11,25,8,15,113.0,71.5,3.1,8.0,93.0,61.45,44.44
2016,11,25,8,30,135.0,89.0,3.1,8.0,119.0,87.43,64.5
2016,11,25,8,45,147.5,105.5,3.15,8.0,144.0,114.12,87.1
2016,11,25,9,0,160.0,122.0,3.2,8.0,169.0,142.62,112.13
2016,11,25,9,15,176.5,134.5,3.2,8.0,192.5,170.54,136.89
2016,11,25,9,30,193.0,147.0,3.2,8.0,216.0,200.37,163.41
2016,11,25,9,45,111.0,153.5,3.2,8.5,194.0,186.69,153.9
2016,11,25,10,0,29.0,160.0,3.2,9.0,172.0,156.68,129.1
2016,11,25,10,15,16.0,155.5,3.2,9.0,162.5,141.94,116.6
2016,11,25,10,30,3.0,151.0,3.2,9.0,153.0,131.64,107.65
2016,11,25,10,45,80.0,183.5,3.25,9.5,222.5,219.19,182.25
2016,11,25,11,0,157.0,216.0,3.3,10.0,292.0,320.51,266.6
2016,11,25,11,15,97.0,209.5,3.3,10.0,257.0,268.61,222.89
2016,11,25,11,30,37.0,203.0,3.3,10.0,222.0,223.04,183.96
2016,11,25,11,45,33.5,202.0,3.3,10.0,219.0,222.43,183.49
2016,11,25,12,0,30.0,201.0,3.3,10.0,216.0,221.57,182.72
2016,11,25,12,15,24.0,194.0,3.3,10.0,206.0,196.47,161.78
2016,11,25,12,30,18.0,187.0,3.3,10.0,196.0,185.85,152.87
2016,11,25,12,45,13.0,177.5,3.3,10.0,184.5,173.15,142.21
2016,11,25,13,0,8.0,168.0,3.3,10.0,173.0,160.23,131.33
2016,11,25,13,15,27.0,176.5,3.25,10.0,189.5,205.38,170.1
2016,11,25,13,30,46.0,185.0,3.2,10.0,206.0,237.51,197.71
2016,11,25,13,45,100.5,180.5,3.2,10.0,223.0,286.72,240.9
2016,11,25,14,0,155.0,176.0,3.2,10.0,240.0,355.32,299.32
2016,11,25,14,15,153.5,162.5,3.2,10.0,221.5,340.38,287.4
2016,11,25,14,30,152.0,149.0,3.2,10.0,203.0,324.84,275.17
2016,11,25,14,45,143.5,135.0,3.25,10.0,182.0,301.69,256.22
2016,11,25,15,0,135.0,121.0,3.3,10.0,161.0,278.31,236.74
2016,11,25,15,15,330.5,91.0,3.3,10.0,169.5,444.03,378.52
2016,11,25,15,30,526.0,61.0,3.3,10.0,178.0,569.83,478.85
2016,11,25,15,45,463.0,52.5,3.3,10.0,139.5,494.09,414.03
2016,11,25,16,0,400.0,44.0,3.3,10.0,101.0,419.95,348.81
2016,11,25,16,15,289.0,33.0,3.3,9.5,66.5,309.81,246.92
2016,11,25,16,30,178.0,22.0,3.3,9.0,32.0,189.53,55.61
2016,11,25,16,45,89.0,11.0,3.3,9.0,16.0,70.65,0.0
2016,11,25,17,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.5,2.65,9.0,1.5,1.28,0.0
2016,11,26,7,30,0.0,3.0,2.6,9.0,3.0,2.46,0.0
2016,11,26,7,45,0.0,7.0,2.6,9.0,7.0,5.74,0.0
2016,11,26,8,0,0.0,11.0,2.6,9.0,11.0,9.03,2.38
2016,11,26,8,15,0.0,15.5,2.65,9.0,15.5,12.74,5.39
2016,11,26,8,30,0.0,20.0,2.7,9.0,20.0,16.46,8.73
2016,11,26,8,45,0.0,24.5,2.75,9.0,24.5,20.18,12.05
2016,11,26,9,0,0.0,29.0,2.8,9.0,29.0,23.91,15.34
2016,11,26,9,15,0.0,33.5,2.9,9.0,33.5,27.64,18.6
2016,11,26,9,30,0.0,38.0,3.0,9.0,38.0,31.38,21.84
2016,11,26,9,45,0.0,32.5,3.1,9.5,32.5,26.83,17.79
2016,11,26,10,0,0.0,27.0,3.2,10.0,27.0,22.28,13.76
2016,11,26,10,15,0.0,67.5,3.25,10.0,67.5,55.96,42.87
2016,11,26,10,30,0.0,108.0,3.3,10.0,108.0,90.97,72.79
2016,11,26,10,45,0.0,58.0,3.4,10.0,58.0,48.05,35.9
2016,11,26,11,0,0.0,8.0,3.5,10.0,8.0,6.6,0.06
2016,11,26,11,15,0.0,64.0,3.55,10.0,64.0,53.06,40.18
2016,11,26,11,30,0.0,120.0,3.6,10.0,120.0,102.16,82.03
2016,11,26,11,45,0.0,65.5,3.65,10.0,65.5,54.32,41.16
2016,11,26,12,0,0.0,11.0,3.7,10.0,11.0,9.08,2.2
2016,11,26,12,15,78.0,118.5,3.65,10.0,157.5,187.5,157.15
2016,11,26,12,30,156.0,226.0,3.6,10.0,304.0,383.16,319.61
2016,11,26,12,45,78.0,188.0,3.6,10.0,227.0,257.8,214.74
2016,11,26,13,0,0.0,150.0,3.6,10.0,150.0,134.21,109.03
2016,11,26,13,15,0.0,148.5,3.65,10.0,148.5,133.87,109.04
2016,11,26,13,30,0.0,147.0,3.7,10.0,147.0,133.8,109.12
2016,11,26,13,45,0.0,131.0,3.75,10.0,131.0,118.13,95.99
2016,11,26,14,0,0.0,115.0,3.8,10.0,115.0,102.5,82.83
2016,11,26,14,15,0.0,86.5,3.9,10.0,86.5,73.94,58.47
2016,11,26,14,30,0.0,58.0,4.0,10.0,58.0,48.02,36.17
2016,11,26,14,45,0.0,51.5,4.15,10.0,51.5,42.6,31.51
2016,11,26,15,0,0.0,45.0,4.3,10.0,45.0,37.19,26.81
2016,11,26,15,15,0.0,38.0,4.35,9.5,38.0,31.38,21.77
2016,11,26,15,30,0.0,31.0,4.4,9.0,31.0,25.57,16.66
2016,11,26,15,45,0.0,24.0,4.5,9.0,24.0,19.77,11.46
2016,11,26,16,0,0.0,17.0,4.6,9.0,17.0,13.99,6.27
2016,11,26,16,15,0.0,11.0,4.6,9.0,11.0,9.04,1.66
2016,11,26,16,30,0.0,5.0,4.6,9.0,5.0,4.1,0.0
2016,11,26,16,45,0.0,2.5,4.6,9.0,2.5,2.13,0.0
2016,11,26,17,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,93.0,10.5,3.4,7.0,15.5,8.96,0.0
2016,11,27,7,30,186.0,21.0,3.4,7.0,31.0,17.62,0.0
2016,11,27,7,45,323.0,30.5,3.4,7.5,67.0,25.29,15.4
2016,11,27,8,0,460.0,40.0,3.4,8.0,103.0,32.97,23.65
2016,11,27,8,15,533.0,46.5,3.4,8.0,143.5,61.88,33.96
2016,11,27,8,30,606.0,53.0,3.4,8.0,184.0,111.54,64.84
2016,11,27,8,45,656.0,57.0,3.4,8.5,224.0,163.82,106.65
2016,11,27,9,0,706.0,61.0,3.4,9.0,264.0,223.08,158.73
2016,11,27,9,15,571.0,87.5,3.35,9.0,265.5,252.93,193.9
2016,11,27,9,30,436.0,114.0,3.3,9.0,267.0,263.99,211.02
2016,11,27,9,45,440.5,125.0,3.3,9.5,291.5,304.64,247.84
2016,11,27,10,0,445.0,136.0,3.3,10.0,316.0,345.3,283.65
2016,11,27,10,15,495.0,135.5,3.25,10.0,346.5,397.73,328.7
2016,11,27,10,30,545.0,135.0,3.2,10.0,377.0,453.95,376.17
2016,11,27,10,45,701.5,106.0,3.15,10.5,431.0,555.15,458.57
2016,11,27,11,0,858.0,77.0,3.1,11.0,485.0,658.19,540.51
2016,11,27,11,15,862.0,77.5,3.05,11.0,496.0,700.16,573.45
2016,11,27,11,30,866.0,78.0,3.0,11.0,507.0,739.78,602.78
2016,11,27,11,45,608.5,140.5,2.95,11.0,443.0,649.1,531.63
2016,11,27,12,0,351.0,203.0,2.9,11.0,379.0,512.44,421.98
2016,11,27,12,15,380.5,195.5,2.8,11.0,385.0,542.1,446.95
2016,11,27,12,30,410.0,188.0,2.7,11.0,391.0,589.61,484.16
2016,11,27,12,45,265.0,200.5,2.65,11.5,330.5,472.71,389.36
2016,11,27,13,0,120.0,213.0,2.6,12.0,270.0,349.25,287.46
2016,11,27,13,15,137.0,205.0,2.55,11.5,268.0,360.45,298.51
2016,11,27,13,30,154.0,197.0,2.5,11.0,266.0,371.58,308.99
2016,11,27,13,45,96.0,179.0,2.45,11.0,221.0,281.0,234.17
2016,11,27,14,0,38.0,161.0,2.4,11.0,176.0,208.14,172.46
2016,11,27,14,15,192.0,144.5,2.35,11.0,213.0,350.54,295.98
2016,11,27,14,30,346.0,128.0,2.3,11.0,250.0,491.25,412.83
2016,11,27,14,45,322.0,119.0,2.25,11.0,223.0,458.1,385.33
2016,11,27,15,0,298.0,110.0,2.2,11.0,196.0,424.6,358.09
2016,11,27,15,15,276.0,96.0,2.1,10.5,166.5,385.01,325.87
2016,11,27,15,30,254.0,82.0,2.0,10.0,137.0,345.28,292.46
2016,11,27,15,45,222.5,66.5,1.95,10.0,107.0,295.26,248.76
2016,11,27,16,0,191.0,51.0,1.9,10.0,77.0,246.0,204.21
2016,11,27,16,15,128.5,35.5,1.9,9.5,50.5,174.12,136.24
2016,11,27,16,30,66.0,20.0,1.9,9.0,24.0,90.35,15.41
2016,11,27,16,45,33.0,10.0,1.9,9.0,12.0,31.25,0.0
2016,11,27,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.0,4.25,8.0,10.0,8.54,0.0
2016,11,28,7,30,0.0,20.0,4.3,8.0,20.0,15.99,0.0
2016,11,28,7,45,78.0,35.5,4.4,8.5,46.0,27.31,16.68
2016,11,28,8,0,156.0,51.0,4.5,9.0,72.0,38.91,28.7
2016,11,28,8,15,191.5,67.0,4.5,9.0,101.5,60.64,41.7
2016,11,28,8,30,227.0,83.0,4.5,9.0,131.0,92.44,64.61
2016,11,28,8,45,265.5,95.5,4.5,9.5,162.5,126.5,91.89
2016,11,28,9,0,304.0,108.0,4.5,10.0,194.0,165.18,124.91
2016,11,28,9,15,331.5,116.0,4.45,10.0,221.5,201.25,157.32
2016,11,28,9,30,359.0,124.0,4.4,10.0,249.0,245.9,197.26
2016,11,28,9,45,475.5,115.0,4.4,10.5,296.0,308.32,250.35
2016,11,28,10,0,592.0,106.0,4.4,11.0,343.0,387.0,317.04
2016,11,28,10,15,579.5,117.0,4.35,11.0,361.0,426.43,352.1
2016,11,28,10,30,567.0,128.0,4.3,11.0,379.0,463.41,384.2
2016,11,28,10,45,523.0,145.0,4.3,11.5,384.0,479.82,398.08
2016,11,28,11,0,479.0,162.0,4.3,12.0,389.0,496.5,411.31
2016,11,28,11,15,441.0,175.0,4.25,12.0,387.5,508.29,420.83
2016,11,28,11,30,403.0,188.0,4.2,12.0,386.0,515.83,426.59
2016,11,28,11,45,615.0,141.0,4.2,12.0,446.5,653.37,538.82
2016,11,28,12,0,827.0,94.0,4.2,12.0,507.0,789.72,643.76
2016,11,28,12,15,825.0,94.0,4.15,12.0,503.0,814.62,661.24
2016,11,28,12,30,823.0,94.0,4.1,12.0,499.0,836.31,677.3
2016,11,28,12,45,620.0,135.0,4.1,12.0,436.5,732.38,599.19
2016,11,28,13,0,417.0,176.0,4.1,12.0,374.0,605.61,499.58
2016,11,28,13,15,602.0,133.0,4.1,12.0,407.0,739.0,606.8
2016,11,28,13,30,787.0,90.0,4.1,12.0,440.0,859.26,697.34
2016,11,28,13,45,781.5,85.0,4.15,12.0,416.5,854.67,694.2
2016,11,28,14,0,776.0,80.0,4.2,12.0,393.0,846.62,689.51
2016,11,28,14,15,754.0,77.5,4.15,12.0,362.0,823.01,672.47
2016,11,28,14,30,732.0,75.0,4.1,12.0,331.0,803.6,658.68
2016,11,28,14,45,713.5,69.0,4.1,12.0,297.0,773.16,636.25
2016,11,28,15,0,695.0,63.0,4.1,12.0,263.0,740.2,611.26
2016,11,28,15,15,648.5,58.5,4.0,11.5,223.5,682.8,566.98
2016,11,28,15,30,602.0,54.0,3.9,11.0,184.0,624.65,520.34
2016,11,28,15,45,543.0,46.5,3.85,10.5,145.0,552.07,459.97
2016,11,28,16,0,484.0,39.0,3.8,10.0,106.0,480.85,397.29
2016,11,28,16,15,360.0,30.0,3.75,9.5,69.5,360.98,284.68
2016,11,28,16,30,236.0,21.0,3.7,9.0,33.0,228.71,37.67
2016,11,28,16,45,118.0,10.5,3.7,8.5,16.5,90.21,0.0
2016,11,28,17,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,162.5,8.0,2.35,5.5,15.0,6.83,0.0
2016,11,29,7,30,325.0,16.0,2.3,6.0,30.0,14.58,0.0
2016,11,29,7,45,444.0,23.5,2.25,6.5,67.0,21.28,11.62
2016,11,29,8,0,563.0,31.0,2.2,7.0,104.0,28.01,19.25
2016,11,29,8,15,629.0,35.5,2.1,7.0,145.0,56.59,28.0
2016,11,29,8,30,695.0,40.0,2.0,7.0,186.0,108.75,59.03
2016,11,29,8,45,734.5,43.5,1.95,7.5,225.5,163.38,102.76
2016,11,29,9,0,774.0,47.0,1.9,8.0,265.0,222.2,155.01
2016,11,29,9,15,801.0,49.5,1.8,8.5,301.0,280.76,209.16
2016,11,29,9,30,828.0,52.0,1.7,9.0,337.0,340.48,263.97
2016,11,29,9,45,845.0,54.5,1.65,9.5,368.0,397.99,315.97
2016,11,29,10,0,862.0,57.0,1.6,10.0,399.0,455.85,366.52
2016,11,29,10,15,874.5,58.0,1.55,10.5,424.0,509.89,412.28
2016,11,29,10,30,887.0,59.0,1.5,11.0,449.0,563.21,455.76
2016,11,29,10,45,893.0,61.0,1.45,11.5,467.5,612.8,494.76
2016,11,29,11,0,899.0,63.0,1.4,12.0,486.0,660.61,531.05
2016,11,29,11,15,689.5,116.0,1.4,12.0,445.0,623.41,501.7
2016,11,29,11,30,480.0,169.0,1.4,12.0,404.0,551.26,445.6
2016,11,29,11,45,694.5,117.5,1.45,12.0,460.5,687.99,553.25
2016,11,29,12,0,909.0,66.0,1.5,12.0,517.0,812.59,642.59
2016,11,29,12,15,907.5,65.5,1.5,12.0,513.5,838.63,659.63
2016,11,29,12,30,906.0,65.0,1.5,12.0,510.0,861.3,675.5
2016,11,29,12,45,896.5,66.0,1.55,12.5,498.5,875.54,684.97
2016,11,29,13,0,887.0,67.0,1.6,13.0,487.0,886.05,692.04
2016,11,29,13,15,879.0,66.0,1.6,12.5,469.0,891.56,697.71
2016,11,29,13,30,871.0,65.0,1.6,12.0,451.0,893.44,701.05
2016,11,29,13,45,856.5,64.0,1.65,12.0,426.0,885.78,697.21
2016,11,29,14,0,842.0,63.0,1.7,12.0,401.0,884.45,697.97
2016,11,29,14,15,823.0,61.0,1.75,12.0,370.0,864.3,685.27
2016,11,29,14,30,804.0,59.0,1.8,12.0,339.0,840.92,670.19
2016,11,29,14,45,775.0,56.5,1.85,12.0,303.5,804.82,645.43
2016,11,29,15,0,746.0,54.0,1.9,12.0,268.0,766.21,618.04
2016,11,29,15,15,704.0,50.0,1.85,11.5,228.5,712.13,578.13
2016,11,29,15,30,662.0,46.0,1.8,11.0,189.0,656.78,535.44
2016,11,29,15,45,596.0,40.5,1.75,11.0,148.5,579.08,472.29
2016,11,29,16,0,530.0,35.0,1.7,11.0,108.0,502.29,406.42
2016,11,29,16,15,412.0,27.0,1.55,10.5,71.0,385.76,297.9
2016,11,29,16,30,294.0,19.0,1.4,10.0,34.0,268.87,33.47
2016,11,29,16,45,147.0,9.5,1.3,10.0,17.0,109.34,0.0
2016,11,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
