Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,12.5,2.35,7.0,12.5,10.67,0.0
2016,11,30,7,30,0.0,25.0,2.4,7.0,25.0,21.34,0.0
2016,11,30,7,45,226.0,31.0,2.45,7.5,60.0,24.09,13.45
2016,11,30,8,0,452.0,37.0,2.5,8.0,95.0,30.56,21.34
2016,11,30,8,15,528.5,43.5,2.55,8.0,135.0,56.28,30.48
2016,11,30,8,30,605.0,50.0,2.6,8.0,175.0,105.48,59.98
2016,11,30,8,45,663.0,53.0,2.7,8.5,215.5,159.38,102.23
2016,11,30,9,0,721.0,56.0,2.8,9.0,256.0,217.65,152.87
2016,11,30,9,15,752.5,59.0,2.8,9.0,292.5,274.67,205.76
2016,11,30,9,30,784.0,62.0,2.8,9.0,329.0,334.39,261.13
2016,11,30,9,45,802.5,65.0,2.8,9.5,360.5,391.4,313.19
2016,11,30,10,0,821.0,68.0,2.8,10.0,392.0,449.06,364.31
2016,11,30,10,15,836.0,69.5,2.8,10.0,417.5,503.74,412.25
2016,11,30,10,30,851.0,71.0,2.8,10.0,443.0,558.08,458.57
2016,11,30,10,45,864.0,71.0,2.8,10.5,462.5,608.92,500.05
2016,11,30,11,0,877.0,71.0,2.8,11.0,482.0,653.93,536.0
2016,11,30,11,15,882.0,72.0,2.85,11.0,493.5,697.13,570.75
2016,11,30,11,30,887.0,73.0,2.9,11.0,505.0,738.09,601.36
2016,11,30,11,45,888.5,73.0,2.95,11.0,509.0,772.76,627.06
2016,11,30,12,0,890.0,73.0,3.0,11.0,513.0,804.56,650.63
2016,11,30,12,15,888.5,73.0,3.05,11.0,509.5,830.88,670.18
2016,11,30,12,30,887.0,73.0,3.1,11.0,506.0,853.94,687.44
2016,11,30,12,45,875.5,74.0,3.15,11.0,494.0,875.14,703.47
2016,11,30,13,0,864.0,75.0,3.2,11.0,482.0,884.05,710.67
2016,11,30,13,15,458.0,129.0,3.2,11.0,344.0,594.48,492.21
2016,11,30,13,30,52.0,183.0,3.2,11.0,206.0,241.6,199.71
2016,11,30,13,45,434.5,126.5,3.2,11.0,301.0,583.27,488.49
2016,11,30,14,0,817.0,70.0,3.2,11.0,396.0,869.97,706.31
2016,11,30,14,15,796.5,67.5,3.2,11.0,365.5,847.94,688.5
2016,11,30,14,30,776.0,65.0,3.2,11.0,335.0,822.72,670.77
2016,11,30,14,45,742.0,63.0,3.2,11.0,298.5,783.0,641.7
2016,11,30,15,0,708.0,61.0,3.2,11.0,262.0,740.77,609.97
2016,11,30,15,15,662.0,56.5,3.2,10.5,223.0,691.02,572.29
2016,11,30,15,30,616.0,52.0,3.2,10.0,184.0,633.31,526.52
2016,11,30,15,45,538.5,46.0,3.25,9.5,143.5,547.41,456.12
2016,11,30,16,0,461.0,40.0,3.3,9.0,103.0,463.57,383.63
2016,11,30,16,15,230.5,35.5,3.3,8.5,67.0,270.41,212.34
2016,11,30,16,30,0.0,31.0,3.3,8.0,31.0,48.09,0.0
2016,11,30,16,45,0.0,15.5,3.3,8.0,15.5,13.23,0.0
2016,11,30,17,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,7.5,3.25,4.5,13.0,6.4,0.0
2016,12,1,7,30,295.0,15.0,3.3,5.0,26.0,12.8,0.0
2016,12,1,7,45,425.0,23.0,3.35,5.5,63.0,20.87,10.62
2016,12,1,8,0,555.0,31.0,3.4,6.0,100.0,28.08,19.26
2016,12,1,8,15,625.0,36.0,3.45,6.5,141.0,54.61,27.49
2016,12,1,8,30,695.0,41.0,3.5,7.0,182.0,107.07,57.93
2016,12,1,8,45,738.0,44.5,3.6,7.5,222.5,162.08,101.56
2016,12,1,9,0,781.0,48.0,3.7,8.0,263.0,221.71,154.55
2016,12,1,9,15,809.5,50.5,3.75,8.5,300.0,280.64,209.62
2016,12,1,9,30,838.0,53.0,3.8,9.0,337.0,341.59,266.49
2016,12,1,9,45,851.0,57.0,3.85,9.5,368.0,399.61,320.28
2016,12,1,10,0,864.0,61.0,3.9,10.0,399.0,457.6,372.52
2016,12,1,10,15,877.5,62.5,3.85,10.0,424.5,512.85,421.58
2016,12,1,10,30,891.0,64.0,3.8,10.0,450.0,567.5,468.74
2016,12,1,10,45,898.5,65.0,3.8,10.5,469.0,617.16,509.88
2016,12,1,11,0,906.0,66.0,3.8,11.0,488.0,665.12,548.51
2016,12,1,11,15,911.0,66.5,3.75,11.0,499.5,708.88,583.6
2016,12,1,11,30,916.0,67.0,3.7,11.0,511.0,750.3,614.37
2016,12,1,11,45,917.5,67.5,3.65,11.5,515.0,786.53,639.82
2016,12,1,12,0,919.0,68.0,3.6,12.0,519.0,819.82,662.87
2016,12,1,12,15,916.5,67.5,3.5,12.0,515.5,845.49,681.13
2016,12,1,12,30,914.0,67.0,3.4,12.0,512.0,867.73,696.88
2016,12,1,12,45,902.5,68.5,3.35,12.0,500.0,881.25,706.64
2016,12,1,13,0,891.0,70.0,3.3,12.0,488.0,890.98,713.82
2016,12,1,13,15,881.5,69.0,3.3,12.0,469.5,895.45,717.67
2016,12,1,13,30,872.0,68.0,3.3,12.0,451.0,896.24,719.03
2016,12,1,13,45,853.5,67.5,3.3,12.0,425.0,895.6,719.49
2016,12,1,14,0,835.0,67.0,3.3,12.0,399.0,881.64,710.27
2016,12,1,14,15,814.5,65.0,3.3,11.5,368.0,860.35,697.0
2016,12,1,14,30,794.0,63.0,3.3,11.0,337.0,835.82,681.07
2016,12,1,14,45,762.5,60.0,3.35,11.0,301.0,797.06,653.02
2016,12,1,15,0,731.0,57.0,3.4,11.0,265.0,755.83,622.3
2016,12,1,15,15,686.5,53.0,3.4,10.5,225.5,699.91,579.85
2016,12,1,15,30,642.0,49.0,3.4,10.0,186.0,642.69,534.42
2016,12,1,15,45,569.5,43.5,3.45,9.5,145.0,569.39,473.88
2016,12,1,16,0,497.0,38.0,3.5,9.0,104.0,489.76,404.53
2016,12,1,16,15,248.5,35.0,3.55,8.5,68.0,283.38,222.25
2016,12,1,16,30,0.0,32.0,3.6,8.0,32.0,51.55,0.0
2016,12,1,16,45,0.0,16.0,3.65,7.5,16.0,13.66,0.0
2016,12,1,17,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,7,15,136.5,7.0,2.25,4.5,12.0,5.97,0.0
2016,12,2,7,30,273.0,14.0,2.2,5.0,24.0,11.95,0.0
2016,12,2,7,45,402.5,22.5,2.2,5.5,59.5,20.39,9.81
2016,12,2,8,0,532.0,31.0,2.2,6.0,95.0,28.05,19.18
2016,12,2,8,15,602.5,36.0,2.2,6.5,135.5,52.66,26.86
2016,12,2,8,30,673.0,41.0,2.2,7.0,176.0,103.62,56.02
2016,12,2,8,45,715.5,44.5,2.2,7.5,215.5,157.11,98.09
2016,12,2,9,0,758.0,48.0,2.2,8.0,255.0,215.18,149.3
2016,12,2,9,15,589.5,79.5,2.15,8.0,253.5,245.05,186.01
2016,12,2,9,30,421.0,111.0,2.1,8.0,252.0,251.9,200.73
2016,12,2,9,45,422.5,122.0,2.1,8.5,275.0,290.42,235.79
2016,12,2,10,0,424.0,133.0,2.1,9.0,298.0,328.66,269.56
2016,12,2,10,15,509.5,124.5,2.05,9.5,335.5,389.17,320.36
2016,12,2,10,30,595.0,116.0,2.0,10.0,373.0,462.49,380.44
2016,12,2,10,45,566.5,130.0,2.0,10.5,383.0,491.79,404.11
2016,12,2,11,0,538.0,144.0,2.0,11.0,393.0,511.9,420.1
2016,12,2,11,15,533.0,149.5,2.0,11.0,401.5,541.03,443.61
2016,12,2,11,30,528.0,155.0,2.0,11.0,410.0,568.24,465.15
2016,12,2,11,45,482.5,167.0,2.0,11.0,401.5,569.86,466.08
2016,12,2,12,0,437.0,179.0,2.0,11.0,393.0,566.86,463.41
2016,12,2,12,15,663.0,123.5,2.1,11.0,446.0,714.98,580.36
2016,12,2,12,30,889.0,68.0,2.2,11.0,499.0,846.46,676.5
2016,12,2,12,45,648.0,121.0,2.3,11.5,431.5,737.15,595.07
2016,12,2,13,0,407.0,174.0,2.4,12.0,364.0,592.03,483.4
2016,12,2,13,15,269.0,183.0,2.45,12.0,306.5,469.84,387.52
2016,12,2,13,30,131.0,192.0,2.5,12.0,249.0,344.29,284.89
2016,12,2,13,45,173.5,179.0,2.65,12.0,250.5,371.37,309.5
2016,12,2,14,0,216.0,166.0,2.8,12.0,252.0,398.0,333.04
2016,12,2,14,15,208.5,154.5,2.8,12.0,232.0,380.12,318.93
2016,12,2,14,30,201.0,143.0,2.8,12.0,212.0,361.61,304.31
2016,12,2,14,45,453.0,100.5,2.85,12.0,234.5,570.24,477.25
2016,12,2,15,0,705.0,58.0,2.9,12.0,257.0,733.61,602.45
2016,12,2,15,15,660.5,53.5,2.9,11.5,218.5,677.61,558.52
2016,12,2,15,30,616.0,49.0,2.9,11.0,180.0,628.68,519.8
2016,12,2,15,45,544.0,43.5,2.95,10.5,140.5,548.37,454.17
2016,12,2,16,0,472.0,38.0,3.0,10.0,101.0,469.92,386.31
2016,12,2,16,15,350.0,28.5,3.05,9.5,65.5,351.9,274.14
2016,12,2,16,30,228.0,19.0,3.1,9.0,30.0,220.1,5.41
2016,12,2,16,45,114.0,9.5,3.15,8.5,15.0,86.7,0.0
2016,12,2,17,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,104.5,7.0,2.15,6.0,10.5,0.0,0.0
2016,12,3,7,30,209.0,14.0,2.1,6.0,21.0,11.95,0.0
2016,12,3,7,45,342.5,23.0,2.1,6.5,54.5,19.06,8.27
2016,12,3,8,0,476.0,32.0,2.1,7.0,88.0,28.87,19.74
2016,12,3,8,15,549.5,37.5,2.05,7.5,127.0,51.13,27.09
2016,12,3,8,30,623.0,43.0,2.0,8.0,166.0,99.44,54.46
2016,12,3,8,45,671.0,47.0,1.95,8.5,205.0,151.14,94.55
2016,12,3,9,0,719.0,51.0,1.9,9.0,244.0,208.17,144.11
2016,12,3,9,15,666.5,64.5,1.9,9.5,263.0,250.83,187.06
2016,12,3,9,30,614.0,78.0,1.9,10.0,282.0,288.24,224.66
2016,12,3,9,45,706.5,72.0,1.9,10.5,328.5,356.01,283.09
2016,12,3,10,0,799.0,66.0,1.9,11.0,375.0,432.26,347.55
2016,12,3,10,15,814.0,67.5,1.95,11.5,400.0,485.67,393.25
2016,12,3,10,30,829.0,69.0,2.0,12.0,425.0,538.8,437.41
2016,12,3,10,45,726.5,94.0,2.05,12.5,415.5,548.81,446.29
2016,12,3,11,0,624.0,119.0,2.1,13.0,406.0,546.26,444.53
2016,12,3,11,15,735.0,98.5,2.1,13.0,445.0,629.84,511.04
2016,12,3,11,30,846.0,78.0,2.1,13.0,484.0,715.65,576.4
2016,12,3,11,45,840.5,80.5,2.15,13.5,487.0,747.42,598.06
2016,12,3,12,0,835.0,83.0,2.2,14.0,490.0,776.02,617.8
2016,12,3,12,15,834.0,83.0,2.2,14.0,487.5,802.08,636.46
2016,12,3,12,30,833.0,83.0,2.2,14.0,485.0,825.02,652.92
2016,12,3,12,45,834.5,80.5,2.25,14.0,475.5,843.85,666.96
2016,12,3,13,0,836.0,78.0,2.3,14.0,466.0,859.41,678.82
2016,12,3,13,15,827.0,77.0,2.35,14.0,449.0,864.11,683.1
2016,12,3,13,30,818.0,76.0,2.4,14.0,432.0,865.24,685.06
2016,12,3,13,45,797.5,75.5,2.5,14.0,407.0,852.96,677.93
2016,12,3,14,0,777.0,75.0,2.6,14.0,382.0,837.13,668.3
2016,12,3,14,15,755.5,72.5,2.65,14.0,352.0,814.56,653.25
2016,12,3,14,30,734.0,70.0,2.7,14.0,322.0,788.89,635.67
2016,12,3,14,45,698.5,67.0,2.75,14.0,286.5,754.33,611.02
2016,12,3,15,0,663.0,64.0,2.8,14.0,251.0,711.25,579.18
2016,12,3,15,15,616.5,59.5,2.9,13.5,213.0,654.92,537.21
2016,12,3,15,30,570.0,55.0,3.0,13.0,175.0,597.82,492.61
2016,12,3,15,45,500.0,47.5,3.1,12.5,136.5,517.41,427.1
2016,12,3,16,0,430.0,40.0,3.2,12.0,98.0,438.88,359.47
2016,12,3,16,15,311.5,29.5,3.25,11.5,63.5,323.7,250.52
2016,12,3,16,30,193.0,19.0,3.3,11.0,29.0,194.52,0.0
2016,12,3,16,45,96.5,9.5,3.35,10.5,14.5,74.67,0.0
2016,12,3,17,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,9.5,3.05,6.0,9.5,0.0,0.0
2016,12,4,7,30,0.0,19.0,3.0,6.0,19.0,16.22,0.0
2016,12,4,7,45,227.5,26.0,3.0,6.5,52.5,21.59,9.44
2016,12,4,8,0,455.0,33.0,3.0,7.0,86.0,27.34,18.3
2016,12,4,8,15,531.5,39.5,2.95,7.5,125.0,48.88,26.04
2016,12,4,8,30,608.0,46.0,2.9,8.0,164.0,99.58,55.39
2016,12,4,8,45,653.0,50.5,2.9,8.5,202.5,150.3,94.7
2016,12,4,9,0,698.0,55.0,2.9,9.0,241.0,206.04,143.32
2016,12,4,9,15,534.0,85.0,2.85,9.0,239.0,232.5,176.63
2016,12,4,9,30,370.0,115.0,2.8,9.0,237.0,236.96,188.92
2016,12,4,9,45,424.5,118.5,2.75,9.0,271.0,286.16,232.25
2016,12,4,10,0,479.0,122.0,2.7,9.0,305.0,340.59,279.63
2016,12,4,10,15,477.0,132.0,2.7,9.0,324.5,378.47,313.15
2016,12,4,10,30,475.0,142.0,2.7,9.0,344.0,415.35,345.06
2016,12,4,10,45,484.0,147.0,2.7,9.5,361.0,452.6,375.96
2016,12,4,11,0,493.0,152.0,2.7,10.0,378.0,489.49,405.86
2016,12,4,11,15,423.5,171.0,2.75,10.0,369.0,487.15,403.91
2016,12,4,11,30,354.0,190.0,2.8,10.0,360.0,464.57,385.79
2016,12,4,11,45,240.0,204.0,2.85,10.5,319.5,410.97,340.77
2016,12,4,12,0,126.0,218.0,2.9,11.0,279.0,333.69,275.85
2016,12,4,12,15,345.0,181.0,2.9,11.0,347.0,492.3,409.15
2016,12,4,12,30,564.0,144.0,2.9,11.0,415.0,664.65,547.12
2016,12,4,12,45,479.0,159.5,2.95,11.5,386.5,625.34,513.83
2016,12,4,13,0,394.0,175.0,3.0,12.0,358.0,580.54,477.41
2016,12,4,13,15,316.5,179.5,2.95,12.0,323.0,507.44,419.74
2016,12,4,13,30,239.0,184.0,2.9,12.0,288.0,450.63,373.62
2016,12,4,13,45,198.5,176.5,2.9,12.0,259.5,390.75,325.85
2016,12,4,14,0,158.0,169.0,2.9,12.0,231.0,349.13,291.76
2016,12,4,14,15,433.0,121.0,2.85,11.5,273.0,579.45,484.43
2016,12,4,14,30,708.0,73.0,2.8,11.0,315.0,775.49,635.39
2016,12,4,14,45,684.0,68.0,2.75,11.0,282.0,742.33,608.85
2016,12,4,15,0,660.0,63.0,2.7,11.0,249.0,706.91,581.83
2016,12,4,15,15,614.0,58.5,2.6,10.5,211.0,651.19,538.89
2016,12,4,15,30,568.0,54.0,2.5,10.0,173.0,594.73,493.66
2016,12,4,15,45,507.5,46.0,2.45,10.0,135.5,521.66,432.43
2016,12,4,16,0,447.0,38.0,2.4,10.0,98.0,450.15,369.22
2016,12,4,16,15,326.5,28.5,2.4,10.0,63.5,334.18,258.6
2016,12,4,16,30,206.0,19.0,2.4,10.0,29.0,203.89,0.0
2016,12,4,16,45,103.0,9.5,2.45,10.0,14.5,79.19,0.0
2016,12,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.95,5.0,7.5,0.0,0.0
2016,12,5,7,30,0.0,15.0,2.9,5.0,15.0,12.8,0.0
2016,12,5,7,45,140.5,26.0,2.9,5.5,42.0,20.14,7.75
2016,12,5,8,0,281.0,37.0,2.9,6.0,69.0,28.69,19.48
2016,12,5,8,15,327.5,49.0,2.85,6.0,101.0,48.01,29.77
2016,12,5,8,30,374.0,61.0,2.8,6.0,133.0,85.87,53.78
2016,12,5,8,45,403.0,71.5,2.8,6.5,164.5,125.56,85.44
2016,12,5,9,0,432.0,82.0,2.8,7.0,196.0,168.66,123.2
2016,12,5,9,15,446.0,92.5,2.75,7.0,224.5,210.99,162.47
2016,12,5,9,30,460.0,103.0,2.7,7.0,253.0,254.68,203.04
2016,12,5,9,45,455.0,114.5,2.65,7.0,275.5,293.21,239.14
2016,12,5,10,0,450.0,126.0,2.6,7.0,298.0,330.73,273.46
2016,12,5,10,15,319.5,154.5,2.55,7.0,281.0,313.16,261.48
2016,12,5,10,30,189.0,183.0,2.5,7.0,264.0,281.43,235.86
2016,12,5,10,45,144.5,191.5,2.5,7.5,255.0,275.69,230.91
2016,12,5,11,0,100.0,200.0,2.5,8.0,246.0,254.51,212.61
2016,12,5,11,15,161.0,204.5,2.5,8.0,280.5,318.94,267.2
2016,12,5,11,30,222.0,209.0,2.5,8.0,315.0,376.84,315.71
2016,12,5,11,45,226.5,210.5,2.5,8.0,319.5,393.01,329.01
2016,12,5,12,0,231.0,212.0,2.5,8.0,324.0,408.91,342.23
2016,12,5,12,15,218.0,212.0,2.45,8.0,317.0,408.48,341.77
2016,12,5,12,30,205.0,212.0,2.4,8.0,310.0,406.77,340.33
2016,12,5,12,45,177.5,209.0,2.4,8.5,292.5,387.71,324.02
2016,12,5,13,0,150.0,206.0,2.4,9.0,275.0,367.07,306.45
2016,12,5,13,15,157.0,197.5,2.45,9.0,268.0,368.84,308.8
2016,12,5,13,30,164.0,189.0,2.5,9.0,261.0,370.21,310.76
2016,12,5,13,45,152.0,178.5,2.55,9.0,242.5,351.08,295.46
2016,12,5,14,0,140.0,168.0,2.6,9.0,224.0,331.29,279.56
2016,12,5,14,15,134.5,156.0,2.65,8.5,206.5,314.81,266.95
2016,12,5,14,30,129.0,144.0,2.7,8.0,189.0,297.95,253.78
2016,12,5,14,45,125.5,129.0,2.8,8.0,169.0,277.99,237.46
2016,12,5,15,0,122.0,114.0,2.9,8.0,149.0,257.57,220.41
2016,12,5,15,15,112.5,98.0,2.9,7.5,126.5,229.9,196.87
2016,12,5,15,30,103.0,82.0,2.9,7.0,104.0,202.01,172.52
2016,12,5,15,45,90.5,65.0,2.95,7.0,81.5,169.54,143.2
2016,12,5,16,0,78.0,48.0,3.0,7.0,59.0,136.56,112.69
2016,12,5,16,15,39.0,33.0,3.0,6.5,38.5,87.08,64.95
2016,12,5,16,30,0.0,18.0,3.0,6.0,18.0,16.97,0.0
2016,12,5,16,45,0.0,9.0,3.05,6.0,9.0,7.68,0.0
2016,12,5,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,6,7,15,66.5,6.5,2.7,4.5,8.5,0.0,0.0
2016,12,6,7,30,133.0,13.0,2.7,5.0,17.0,11.1,0.0
2016,12,6,7,45,267.0,24.5,2.7,5.5,48.5,20.46,7.11
2016,12,6,8,0,401.0,36.0,2.7,6.0,80.0,29.97,20.51
2016,12,6,8,15,485.5,43.0,2.7,6.0,119.0,48.53,27.8
2016,12,6,8,30,570.0,50.0,2.7,6.0,158.0,95.22,53.97
2016,12,6,8,45,621.0,55.0,2.75,6.5,197.0,145.26,92.41
2016,12,6,9,0,672.0,60.0,2.8,7.0,236.0,201.05,140.82
2016,12,6,9,15,707.0,64.0,2.85,7.0,272.5,258.03,193.46
2016,12,6,9,30,742.0,68.0,2.9,7.0,309.0,316.93,248.28
2016,12,6,9,45,771.5,69.0,3.0,7.5,341.5,373.72,300.56
2016,12,6,10,0,801.0,70.0,3.1,8.0,374.0,432.35,353.22
2016,12,6,10,15,817.0,72.0,3.15,8.0,399.5,486.94,401.96
2016,12,6,10,30,833.0,74.0,3.2,8.0,425.0,541.38,449.31
2016,12,6,10,45,622.0,121.0,3.25,8.5,389.5,510.92,425.56
2016,12,6,11,0,411.0,168.0,3.3,9.0,354.0,451.98,377.21
2016,12,6,11,15,205.5,134.5,3.25,9.0,227.5,285.18,240.07
2016,12,6,11,30,0.0,101.0,3.2,9.0,101.0,85.05,67.64
2016,12,6,11,45,192.0,144.0,3.2,9.0,236.5,306.24,259.15
2016,12,6,12,0,384.0,187.0,3.2,9.0,372.0,515.15,431.21
2016,12,6,12,15,307.5,198.0,3.2,9.0,346.0,480.91,401.56
2016,12,6,12,30,231.0,209.0,3.2,9.0,320.0,424.7,355.36
2016,12,6,12,45,341.5,185.5,3.25,9.0,345.0,517.57,433.39
2016,12,6,13,0,452.0,162.0,3.3,9.0,370.0,615.53,513.25
2016,12,6,13,15,249.5,169.5,3.3,9.0,284.0,434.21,364.97
2016,12,6,13,30,47.0,177.0,3.3,9.0,198.0,230.03,191.96
2016,12,6,13,45,23.5,112.5,3.35,9.0,123.0,131.36,108.72
2016,12,6,14,0,0.0,48.0,3.4,9.0,48.0,39.7,28.98
2016,12,6,14,15,0.0,44.0,3.35,8.5,44.0,36.37,26.22
2016,12,6,14,30,0.0,40.0,3.3,8.0,40.0,33.04,23.4
2016,12,6,14,45,369.5,47.5,3.25,8.0,151.0,427.86,370.3
2016,12,6,15,0,739.0,55.0,3.2,8.0,262.0,758.59,633.12
2016,12,6,15,15,695.0,51.5,3.1,7.5,223.0,704.21,588.01
2016,12,6,15,30,651.0,48.0,3.0,7.0,184.0,648.4,542.89
2016,12,6,15,45,579.5,42.0,2.95,7.0,144.0,566.28,473.79
2016,12,6,16,0,508.0,36.0,2.9,7.0,104.0,496.16,410.65
2016,12,6,16,15,384.0,27.5,2.9,6.5,68.0,377.04,294.87
2016,12,6,16,30,260.0,19.0,2.9,6.0,32.0,243.27,0.0
2016,12,6,16,45,130.0,9.5,2.9,6.0,16.0,97.96,0.0
2016,12,6,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.0,2.0,4.0,4.0,0.0,0.0
2016,12,7,7,30,0.0,8.0,2.0,4.0,8.0,6.83,0.0
2016,12,7,7,45,13.5,22.5,2.05,4.0,24.0,18.23,4.89
2016,12,7,8,0,27.0,37.0,2.1,4.0,40.0,29.39,20.09
2016,12,7,8,15,37.5,53.5,2.15,4.0,59.5,43.2,31.28
2016,12,7,8,30,48.0,70.0,2.2,4.0,79.0,60.9,45.93
2016,12,7,8,45,55.0,86.0,2.3,4.5,98.5,79.41,61.85
2016,12,7,9,0,62.0,102.0,2.4,5.0,118.0,99.13,79.11
2016,12,7,9,15,65.5,116.5,2.45,5.0,136.0,117.77,95.82
2016,12,7,9,30,69.0,131.0,2.5,5.0,154.0,137.07,113.07
2016,12,7,9,45,71.5,144.0,2.6,5.5,169.5,155.24,129.02
2016,12,7,10,0,74.0,157.0,2.7,6.0,185.0,173.91,145.18
2016,12,7,10,15,40.0,152.0,2.75,6.0,167.5,157.44,131.39
2016,12,7,10,30,6.0,147.0,2.8,6.0,150.0,130.33,107.94
2016,12,7,10,45,22.5,165.0,2.9,6.5,175.0,157.72,131.37
2016,12,7,11,0,39.0,183.0,3.0,7.0,200.0,197.7,165.24
2016,12,7,11,15,19.5,123.0,3.1,7.0,131.5,125.3,103.37
2016,12,7,11,30,0.0,63.0,3.2,7.0,63.0,52.22,39.92
2016,12,7,11,45,0.0,107.0,3.35,7.5,107.0,90.63,73.03
2016,12,7,12,0,0.0,151.0,3.5,8.0,151.0,133.03,109.05
2016,12,7,12,15,0.0,112.5,3.55,7.5,112.5,96.06,77.61
2016,12,7,12,30,0.0,74.0,3.6,7.0,74.0,61.4,47.89
2016,12,7,12,45,114.0,136.5,3.7,7.0,189.0,244.94,209.15
2016,12,7,13,0,228.0,199.0,3.8,7.0,304.0,426.38,362.19
2016,12,7,13,15,125.0,181.5,3.85,6.5,239.0,319.29,271.27
2016,12,7,13,30,22.0,164.0,3.9,6.0,174.0,174.18,146.2
2016,12,7,13,45,11.0,116.0,4.0,6.0,121.0,113.01,93.64
2016,12,7,14,0,0.0,68.0,4.1,6.0,68.0,56.37,43.97
2016,12,7,14,15,0.0,63.0,4.1,5.5,63.0,52.19,40.48
2016,12,7,14,30,0.0,58.0,4.1,5.0,58.0,48.02,36.94
2016,12,7,14,45,0.0,51.5,4.1,5.0,51.5,42.6,32.18
2016,12,7,15,0,0.0,45.0,4.1,5.0,45.0,37.2,27.39
2016,12,7,15,15,0.0,38.0,4.1,4.5,38.0,31.38,22.23
2016,12,7,15,30,0.0,31.0,4.1,4.0,31.0,25.57,17.02
2016,12,7,15,45,0.0,24.0,4.1,4.0,24.0,19.78,11.73
2016,12,7,16,0,0.0,17.0,4.1,4.0,17.0,13.99,6.43
2016,12,7,16,15,0.0,11.0,4.1,4.0,11.0,9.04,1.64
2016,12,7,16,30,0.0,5.0,4.1,4.0,5.0,4.1,0.0
2016,12,7,16,45,0.0,2.5,4.2,4.0,2.5,2.13,0.0
2016,12,7,17,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,3.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,1.9,8.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,1.9,8.0,3.0,2.56,0.0
2016,12,8,7,45,0.0,10.0,1.95,8.5,10.0,8.22,0.0
2016,12,8,8,0,0.0,17.0,2.0,9.0,17.0,14.0,6.35
2016,12,8,8,15,0.0,26.0,2.0,9.0,26.0,21.45,12.69
2016,12,8,8,30,0.0,35.0,2.0,9.0,35.0,28.91,19.42
2016,12,8,8,45,0.0,44.0,2.0,9.0,44.0,36.39,26.11
2016,12,8,9,0,0.0,53.0,2.0,9.0,53.0,43.88,32.75
2016,12,8,9,15,0.0,61.5,2.0,9.0,61.5,50.97,38.97
2016,12,8,9,30,0.0,70.0,2.0,9.0,70.0,58.13,45.18
2016,12,8,9,45,0.0,77.0,2.05,9.5,77.0,64.08,50.19
2016,12,8,10,0,0.0,84.0,2.1,10.0,84.0,70.1,55.2
2016,12,8,10,15,0.0,101.0,2.1,10.0,101.0,85.02,67.93
2016,12,8,10,30,0.0,118.0,2.1,10.0,118.0,100.35,80.89
2016,12,8,10,45,5.5,140.0,2.15,10.0,142.5,124.03,100.95
2016,12,8,11,0,11.0,162.0,2.2,10.0,167.0,149.02,122.0
2016,12,8,11,15,7.0,159.5,2.2,10.0,163.0,144.77,118.21
2016,12,8,11,30,3.0,157.0,2.2,10.0,159.0,140.17,114.19
2016,12,8,11,45,3.5,159.0,2.2,10.5,160.5,143.12,116.43
2016,12,8,12,0,4.0,161.0,2.2,11.0,162.0,146.23,118.81
2016,12,8,12,15,3.5,159.5,2.15,11.0,161.0,145.13,117.88
2016,12,8,12,30,3.0,158.0,2.1,11.0,160.0,144.11,117.03
2016,12,8,12,45,1.5,146.5,2.1,11.0,147.5,131.92,106.83
2016,12,8,13,0,0.0,135.0,2.1,11.0,135.0,119.68,96.58
2016,12,8,13,15,0.0,138.5,2.1,11.0,138.5,124.38,100.66
2016,12,8,13,30,0.0,142.0,2.1,11.0,142.0,129.62,105.18
2016,12,8,13,45,1.5,139.0,2.1,11.0,139.5,129.56,105.33
2016,12,8,14,0,3.0,136.0,2.1,11.0,137.0,129.91,105.85
2016,12,8,14,15,1.5,126.0,2.05,11.0,126.5,119.66,97.25
2016,12,8,14,30,0.0,116.0,2.0,11.0,116.0,109.55,88.73
2016,12,8,14,45,0.0,103.5,1.95,11.0,103.5,97.88,78.86
2016,12,8,15,0,0.0,91.0,1.9,11.0,91.0,86.24,68.92
2016,12,8,15,15,0.0,77.5,1.8,11.0,77.5,73.33,57.76
2016,12,8,15,30,0.0,64.0,1.7,11.0,64.0,60.33,46.38
2016,12,8,15,45,0.0,49.5,1.65,11.0,49.5,45.75,33.53
2016,12,8,16,0,0.0,35.0,1.6,11.0,35.0,30.67,20.2
2016,12,8,16,15,0.0,22.5,1.55,11.0,22.5,18.58,9.0
2016,12,8,16,30,0.0,10.0,1.5,11.0,10.0,8.23,0.0
2016,12,8,16,45,0.0,5.0,1.5,11.0,5.0,4.27,0.0
2016,12,8,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,7,45,223.5,14.0,1.3,10.5,37.0,11.26,0.0
2016,12,9,8,0,447.0,28.0,1.4,11.0,74.0,25.3,15.77
2016,12,9,8,15,526.0,34.0,1.45,11.0,112.0,40.8,21.81
2016,12,9,8,30,605.0,40.0,1.5,11.0,150.0,87.58,45.67
2016,12,9,8,45,653.5,44.0,1.55,11.0,188.0,137.55,82.64
2016,12,9,9,0,702.0,48.0,1.6,11.0,226.0,192.92,129.85
2016,12,9,9,15,449.0,88.5,1.6,11.0,208.5,204.32,153.29
2016,12,9,9,30,196.0,129.0,1.6,11.0,191.0,184.89,147.26
2016,12,9,9,45,197.0,142.0,1.65,11.5,210.0,205.84,166.15
2016,12,9,10,0,198.0,155.0,1.7,12.0,229.0,231.76,188.6
2016,12,9,10,15,99.0,144.5,1.7,12.0,181.5,186.16,152.1
2016,12,9,10,30,0.0,134.0,1.7,12.0,134.0,115.08,92.48
2016,12,9,10,45,3.5,146.0,1.75,12.0,147.5,128.55,103.87
2016,12,9,11,0,7.0,158.0,1.8,12.0,161.0,142.68,115.63
2016,12,9,11,15,7.5,161.5,1.8,12.0,165.0,147.1,119.22
2016,12,9,11,30,8.0,165.0,1.8,12.0,169.0,151.67,122.97
2016,12,9,11,45,8.5,167.0,1.8,12.0,171.0,154.9,125.63
2016,12,9,12,0,9.0,169.0,1.8,12.0,173.0,158.3,128.46
2016,12,9,12,15,72.0,190.5,1.8,12.0,224.5,248.11,204.45
2016,12,9,12,30,135.0,212.0,1.8,12.0,276.0,347.65,286.18
2016,12,9,12,45,109.5,205.5,1.8,12.0,256.5,307.37,253.12
2016,12,9,13,0,84.0,199.0,1.8,12.0,237.0,282.33,232.57
2016,12,9,13,15,451.0,132.5,1.75,12.0,326.5,587.65,483.58
2016,12,9,13,30,818.0,66.0,1.7,12.0,416.0,846.84,673.55
2016,12,9,13,45,806.0,64.0,1.65,12.0,393.5,840.93,666.52
2016,12,9,14,0,794.0,62.0,1.6,12.0,371.0,831.61,660.21
2016,12,9,14,15,774.5,60.0,1.5,12.0,342.0,812.18,646.07
2016,12,9,14,30,755.0,58.0,1.4,12.0,313.0,789.7,629.64
2016,12,9,14,45,731.0,54.5,1.35,12.0,280.0,758.29,606.99
2016,12,9,15,0,707.0,51.0,1.3,12.0,247.0,724.42,581.95
2016,12,9,15,15,665.5,47.0,1.25,11.5,210.5,672.58,543.57
2016,12,9,15,30,624.0,43.0,1.2,11.0,174.0,619.62,502.69
2016,12,9,15,45,555.5,38.0,1.15,11.0,136.0,542.53,440.29
2016,12,9,16,0,487.0,33.0,1.1,11.0,98.0,466.59,375.48
2016,12,9,16,15,243.5,31.5,1.1,10.5,64.0,273.69,209.41
2016,12,9,16,30,0.0,30.0,1.1,10.0,30.0,45.95,0.0
2016,12,9,16,45,0.0,15.0,1.15,10.0,15.0,12.8,0.0
2016,12,9,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,5.0,2.45,12.0,5.0,4.1,0.0
2016,12,10,8,0,0.0,10.0,2.4,12.0,10.0,8.21,1.24
2016,12,10,8,15,0.0,16.0,2.35,12.0,16.0,13.16,5.46
2016,12,10,8,30,0.0,22.0,2.3,12.0,22.0,18.12,9.88
