Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,8,45,0.0,28.5,2.25,12.0,28.5,23.5,14.65
2016,12,10,9,0,0.0,35.0,2.2,12.0,35.0,28.89,19.39
2016,12,10,9,15,0.0,40.5,2.2,12.0,40.5,33.45,23.38
2016,12,10,9,30,0.0,46.0,2.2,12.0,46.0,38.02,27.33
2016,12,10,9,45,0.0,51.0,2.2,12.0,51.0,42.19,30.9
2016,12,10,10,0,0.0,56.0,2.2,12.0,56.0,46.35,34.44
2016,12,10,10,15,0.0,39.0,2.2,12.0,39.0,32.22,22.22
2016,12,10,10,30,0.0,22.0,2.2,12.0,22.0,18.15,10.05
2016,12,10,10,45,0.0,20.0,2.25,12.0,20.0,16.5,8.61
2016,12,10,11,0,0.0,18.0,2.3,12.0,18.0,14.85,7.17
2016,12,10,11,15,0.0,60.0,2.25,11.5,60.0,49.71,37.18
2016,12,10,11,30,0.0,102.0,2.2,11.0,102.0,86.02,68.19
2016,12,10,11,45,4.5,135.0,2.15,11.0,137.5,120.43,97.34
2016,12,10,12,0,9.0,168.0,2.1,11.0,173.0,157.32,128.3
2016,12,10,12,15,4.5,118.5,2.1,11.0,121.0,105.46,84.61
2016,12,10,12,30,0.0,69.0,2.1,11.0,69.0,57.22,43.57
2016,12,10,12,45,0.0,44.0,2.1,11.0,44.0,36.4,25.78
2016,12,10,13,0,0.0,19.0,2.1,11.0,19.0,15.68,7.93
2016,12,10,13,15,0.0,61.5,2.15,11.0,61.5,50.96,38.37
2016,12,10,13,30,0.0,104.0,2.2,11.0,104.0,89.81,71.62
2016,12,10,13,45,0.0,78.0,2.25,11.0,78.0,64.92,50.4
2016,12,10,14,0,0.0,52.0,2.3,11.0,52.0,43.03,31.65
2016,12,10,14,15,0.0,48.0,2.25,11.0,48.0,39.69,28.83
2016,12,10,14,30,0.0,44.0,2.2,11.0,44.0,36.36,25.99
2016,12,10,14,45,0.0,39.5,2.2,11.0,39.5,32.62,22.76
2016,12,10,15,0,0.0,35.0,2.2,11.0,35.0,28.88,19.51
2016,12,10,15,15,0.0,29.5,2.15,10.5,29.5,24.32,15.55
2016,12,10,15,30,0.0,24.0,2.1,10.0,24.0,19.77,11.54
2016,12,10,15,45,0.0,19.0,2.05,10.0,19.0,15.64,7.83
2016,12,10,16,0,0.0,14.0,2.0,10.0,14.0,11.51,4.1
2016,12,10,16,15,0.0,9.0,1.95,10.0,9.0,7.39,0.21
2016,12,10,16,30,0.0,4.0,1.9,10.0,4.0,3.28,0.0
2016,12,10,16,45,0.0,2.0,1.9,10.0,2.0,1.71,0.0
2016,12,10,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,11,7,45,0.0,6.0,2.05,4.5,6.0,4.92,0.0
2016,12,11,8,0,0.0,12.0,2.0,5.0,12.0,9.86,2.78
2016,12,11,8,15,0.0,19.0,2.0,5.0,19.0,15.64,7.87
2016,12,11,8,30,0.0,26.0,2.0,5.0,26.0,21.43,13.18
2016,12,11,8,45,0.0,33.0,2.05,5.5,33.0,27.23,18.41
2016,12,11,9,0,0.0,40.0,2.1,6.0,40.0,33.04,23.6
2016,12,11,9,15,0.0,46.0,2.05,6.0,46.0,38.03,28.04
2016,12,11,9,30,0.0,52.0,2.0,6.0,52.0,43.02,32.45
2016,12,11,9,45,0.0,57.5,2.0,6.5,57.5,47.6,36.38
2016,12,11,10,0,0.0,63.0,2.0,7.0,63.0,52.19,40.27
2016,12,11,10,15,0.0,80.0,1.95,7.0,80.0,66.59,52.76
2016,12,11,10,30,0.0,97.0,1.9,7.0,97.0,81.51,65.6
2016,12,11,10,45,26.5,141.0,1.9,7.5,153.0,144.25,119.52
2016,12,11,11,0,53.0,185.0,1.9,8.0,209.0,208.59,173.7
2016,12,11,11,15,80.0,195.5,1.9,8.0,232.5,241.71,201.66
2016,12,11,11,30,107.0,206.0,1.9,8.0,256.0,277.42,231.74
2016,12,11,11,45,146.0,208.5,1.95,8.5,277.5,329.21,274.59
2016,12,11,12,0,185.0,211.0,2.0,9.0,299.0,370.39,308.4
2016,12,11,12,15,120.5,205.0,2.05,9.0,262.5,320.14,266.28
2016,12,11,12,30,56.0,199.0,2.1,9.0,226.0,249.24,206.84
2016,12,11,12,45,40.0,187.0,2.2,9.0,206.5,224.88,186.68
2016,12,11,13,0,24.0,175.0,2.3,9.0,187.0,183.64,152.04
2016,12,11,13,15,15.5,162.5,2.25,9.0,170.0,164.41,135.81
2016,12,11,13,30,7.0,150.0,2.2,9.0,153.0,144.92,119.2
2016,12,11,13,45,3.5,117.5,2.2,9.0,119.0,107.89,87.77
2016,12,11,14,0,0.0,85.0,2.2,9.0,85.0,72.16,57.1
2016,12,11,14,15,0.0,78.5,2.1,8.5,78.5,66.34,52.29
2016,12,11,14,30,0.0,72.0,2.0,8.0,72.0,60.55,47.43
2016,12,11,14,45,0.0,64.5,1.95,8.0,64.5,53.78,41.56
2016,12,11,15,0,0.0,57.0,1.9,8.0,57.0,47.21,35.82
2016,12,11,15,15,0.0,48.5,1.85,7.5,48.5,40.13,29.64
2016,12,11,15,30,0.0,40.0,1.8,7.0,40.0,33.06,23.37
2016,12,11,15,45,0.0,31.0,1.8,7.0,31.0,25.59,16.63
2016,12,11,16,0,0.0,22.0,1.8,7.0,22.0,18.13,9.88
2016,12,11,16,15,0.0,14.5,1.8,6.5,14.5,11.93,3.95
2016,12,11,16,30,0.0,7.0,1.8,6.0,7.0,5.75,0.0
2016,12,11,16,45,0.0,3.5,1.85,6.0,3.5,2.99,0.0
2016,12,11,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,12,7,45,220.0,13.5,1.5,4.5,34.5,11.86,0.0
2016,12,12,8,0,440.0,27.0,1.5,5.0,69.0,24.46,15.12
2016,12,12,8,15,525.0,33.5,1.45,5.5,108.0,37.04,21.33
2016,12,12,8,30,610.0,40.0,1.4,6.0,147.0,84.14,44.22
2016,12,12,8,45,660.0,44.0,1.4,6.5,185.5,134.29,80.91
2016,12,12,9,0,710.0,48.0,1.4,7.0,224.0,190.05,128.43
2016,12,12,9,15,743.5,51.5,1.3,7.0,260.5,246.4,180.07
2016,12,12,9,30,777.0,55.0,1.2,7.0,297.0,305.79,234.78
2016,12,12,9,45,791.0,59.0,1.15,7.5,327.5,361.24,285.5
2016,12,12,10,0,805.0,63.0,1.1,8.0,358.0,416.98,334.84
2016,12,12,10,15,821.0,65.0,1.05,8.0,384.0,471.58,382.14
2016,12,12,10,30,837.0,67.0,1.0,8.0,410.0,526.08,427.74
2016,12,12,10,45,679.5,103.0,0.95,8.0,390.5,518.4,423.11
2016,12,12,11,0,522.0,139.0,0.9,8.0,371.0,486.31,398.62
2016,12,12,11,15,508.0,147.0,0.85,8.0,378.0,511.73,419.21
2016,12,12,11,30,494.0,155.0,0.8,8.0,385.0,534.67,436.76
2016,12,12,11,45,547.0,143.0,0.75,8.0,400.0,582.86,474.32
2016,12,12,12,0,600.0,131.0,0.7,8.0,415.0,639.98,517.32
2016,12,12,12,15,619.5,125.0,0.7,8.0,417.0,670.93,540.4
2016,12,12,12,30,639.0,119.0,0.7,8.0,419.0,700.29,561.6
2016,12,12,12,45,559.5,136.5,0.7,8.0,395.5,661.69,533.14
2016,12,12,13,0,480.0,154.0,0.7,8.0,372.0,627.25,507.31
2016,12,12,13,15,463.0,151.0,0.7,8.0,355.0,619.34,502.34
2016,12,12,13,30,446.0,148.0,0.7,8.0,338.0,609.01,495.2
2016,12,12,13,45,461.5,136.0,0.7,8.0,323.5,614.83,501.02
2016,12,12,14,0,477.0,124.0,0.7,8.0,309.0,618.41,504.67
2016,12,12,14,15,459.5,118.0,0.65,8.0,285.5,597.51,488.91
2016,12,12,14,30,442.0,112.0,0.6,8.0,262.0,574.77,471.87
2016,12,12,14,45,576.0,84.5,0.6,8.0,258.0,664.77,540.11
2016,12,12,15,0,710.0,57.0,0.6,8.0,254.0,734.71,589.93
2016,12,12,15,15,666.0,52.5,0.65,8.0,216.0,680.09,548.73
2016,12,12,15,30,622.0,48.0,0.7,8.0,178.0,624.19,506.34
2016,12,12,15,45,555.5,42.0,0.8,8.0,139.5,556.34,452.78
2016,12,12,16,0,489.0,36.0,0.9,8.0,101.0,482.1,390.38
2016,12,12,16,15,244.5,33.5,0.9,8.0,66.0,278.56,215.45
2016,12,12,16,30,0.0,31.0,0.9,8.0,31.0,48.23,0.0
2016,12,12,16,45,0.0,15.5,0.95,8.0,15.5,13.23,0.0
2016,12,12,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,14.5,1.5,5.5,14.5,11.97,0.0
2016,12,13,8,0,0.0,29.0,1.5,6.0,29.0,23.5,14.1
2016,12,13,8,15,4.5,45.0,1.5,6.0,46.0,36.03,25.22
2016,12,13,8,30,9.0,61.0,1.5,6.0,63.0,49.97,37.56
2016,12,13,8,45,15.5,76.5,1.55,6.5,80.0,64.69,50.3
2016,12,13,9,0,22.0,92.0,1.6,7.0,97.0,82.03,65.27
2016,12,13,9,15,26.5,106.0,1.65,7.0,113.5,97.84,79.09
2016,12,13,9,30,31.0,120.0,1.7,7.0,130.0,114.46,93.58
2016,12,13,9,45,33.5,132.0,1.75,7.5,143.5,129.29,106.3
2016,12,13,10,0,36.0,144.0,1.8,8.0,157.0,144.63,119.31
2016,12,13,10,15,18.0,117.0,1.8,8.0,123.5,108.02,88.17
2016,12,13,10,30,0.0,90.0,1.8,8.0,90.0,75.32,59.97
2016,12,13,10,45,80.5,142.5,1.85,8.0,178.0,176.67,147.56
2016,12,13,11,0,161.0,195.0,1.9,8.0,266.0,297.07,248.64
2016,12,13,11,15,122.5,198.5,1.9,8.0,253.5,285.0,237.83
2016,12,13,11,30,84.0,202.0,1.9,8.0,241.0,256.51,213.82
2016,12,13,11,45,83.0,204.5,1.9,8.5,243.5,263.65,219.53
2016,12,13,12,0,82.0,207.0,1.9,9.0,246.0,270.74,225.02
2016,12,13,12,15,238.5,193.0,1.9,9.0,305.0,416.63,347.38
2016,12,13,12,30,395.0,179.0,1.9,9.0,364.0,539.65,447.46
2016,12,13,12,45,197.5,139.5,1.95,9.0,232.0,335.82,281.71
2016,12,13,13,0,0.0,100.0,2.0,9.0,100.0,85.03,67.55
2016,12,13,13,15,170.5,133.5,2.05,9.0,206.0,316.81,268.61
2016,12,13,13,30,341.0,167.0,2.1,9.0,312.0,518.24,433.66
2016,12,13,13,45,189.0,160.5,2.15,9.0,240.5,359.52,302.54
2016,12,13,14,0,37.0,154.0,2.2,9.0,169.0,199.57,166.36
2016,12,13,14,15,34.0,143.0,2.2,9.0,155.5,186.61,156.06
2016,12,13,14,30,31.0,132.0,2.2,9.0,142.0,173.72,145.29
2016,12,13,14,45,26.5,118.5,2.25,9.0,126.5,155.91,130.17
2016,12,13,15,0,22.0,105.0,2.3,9.0,111.0,124.19,102.97
2016,12,13,15,15,16.0,90.0,2.35,8.5,94.0,104.2,85.63
2016,12,13,15,30,10.0,75.0,2.4,8.0,77.0,84.3,68.05
2016,12,13,15,45,5.0,59.0,2.45,8.0,60.0,63.69,49.58
2016,12,13,16,0,0.0,43.0,2.5,8.0,43.0,42.68,30.68
2016,12,13,16,15,0.0,28.0,2.5,8.0,28.0,26.24,15.41
2016,12,13,16,30,0.0,13.0,2.5,8.0,13.0,10.72,0.0
2016,12,13,16,45,0.0,6.5,2.5,8.0,6.5,5.55,0.0
2016,12,13,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,5.5,3.1,11.0,5.5,4.51,0.0
2016,12,14,8,0,0.0,11.0,3.1,11.0,11.0,9.04,1.74
2016,12,14,8,15,0.0,17.5,3.1,11.0,17.5,14.4,7.01
2016,12,14,8,30,0.0,24.0,3.1,11.0,24.0,19.78,11.31
2016,12,14,8,45,0.0,31.0,3.15,11.0,31.0,25.57,16.48
2016,12,14,9,0,0.0,38.0,3.2,11.0,38.0,31.38,21.61
2016,12,14,9,15,0.0,44.5,3.25,11.0,44.5,36.78,26.35
2016,12,14,9,30,0.0,51.0,3.3,11.0,51.0,42.19,31.04
2016,12,14,9,45,0.0,56.5,3.4,11.5,56.5,46.77,34.91
2016,12,14,10,0,0.0,62.0,3.5,12.0,62.0,51.36,38.74
2016,12,14,10,15,0.0,76.0,3.5,12.0,76.0,63.14,48.78
2016,12,14,10,30,0.0,90.0,3.5,12.0,90.0,75.33,59.12
2016,12,14,10,45,0.0,86.5,3.55,12.0,86.5,72.2,56.36
2016,12,14,11,0,0.0,83.0,3.6,12.0,83.0,69.06,53.63
2016,12,14,11,15,0.0,85.0,3.65,12.0,85.0,70.78,55.05
2016,12,14,11,30,0.0,87.0,3.7,12.0,87.0,72.53,56.5
2016,12,14,11,45,0.0,93.5,3.75,12.0,93.5,78.37,61.43
2016,12,14,12,0,0.0,100.0,3.8,12.0,100.0,84.36,66.48
2016,12,14,12,15,0.0,93.0,3.8,12.0,93.0,78.0,61.09
2016,12,14,12,30,0.0,86.0,3.8,12.0,86.0,71.67,55.73
2016,12,14,12,45,0.0,112.5,3.8,12.0,112.5,96.74,77.03
2016,12,14,13,0,0.0,139.0,3.8,12.0,139.0,123.96,100.04
2016,12,14,13,15,0.0,129.5,3.8,12.0,129.5,115.07,92.6
2016,12,14,13,30,0.0,120.0,3.8,12.0,120.0,106.19,85.21
2016,12,14,13,45,0.0,124.0,3.8,12.0,124.0,111.72,90.01
2016,12,14,14,0,0.0,128.0,3.8,12.0,128.0,118.06,95.5
2016,12,14,14,15,0.0,118.0,3.8,12.0,118.0,108.98,87.92
2016,12,14,14,30,0.0,108.0,3.8,12.0,108.0,99.99,80.38
2016,12,14,14,45,0.0,96.0,3.8,12.0,96.0,88.7,70.81
2016,12,14,15,0,0.0,84.0,3.8,12.0,84.0,77.42,61.16
2016,12,14,15,15,0.0,71.5,3.8,12.0,71.5,65.51,50.86
2016,12,14,15,30,0.0,59.0,3.8,12.0,59.0,53.54,40.39
2016,12,14,15,45,0.0,46.0,3.85,12.0,46.0,40.75,29.14
2016,12,14,16,0,0.0,33.0,3.9,12.0,33.0,27.62,17.56
2016,12,14,16,15,0.0,21.5,3.9,12.0,21.5,17.75,8.42
2016,12,14,16,30,0.0,10.0,3.9,12.0,10.0,8.23,0.0
2016,12,14,16,45,0.0,5.0,3.95,12.0,5.0,4.27,0.0
2016,12,14,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,3.0,2.6,11.0,3.0,2.46,0.0
2016,12,15,8,0,0.0,6.0,2.4,11.0,6.0,4.92,0.0
2016,12,15,8,15,0.0,9.5,2.3,11.0,9.5,7.8,1.2
2016,12,15,8,30,0.0,13.0,2.2,11.0,13.0,10.68,3.52
2016,12,15,8,45,0.0,17.0,2.1,11.5,17.0,13.98,6.44
2016,12,15,9,0,0.0,21.0,2.0,12.0,21.0,17.29,9.35
2016,12,15,9,15,0.0,24.5,1.95,12.0,24.5,20.18,11.89
2016,12,15,9,30,0.0,28.0,1.9,12.0,28.0,23.08,14.42
2016,12,15,9,45,0.0,31.5,1.9,12.0,31.5,25.99,16.92
2016,12,15,10,0,0.0,35.0,1.9,12.0,35.0,28.9,19.41
2016,12,15,10,15,0.0,31.0,1.75,12.0,31.0,25.59,16.52
2016,12,15,10,30,0.0,27.0,1.6,12.0,27.0,22.28,13.64
2016,12,15,10,45,0.0,75.5,1.5,12.0,75.5,62.64,48.28
2016,12,15,11,0,0.0,124.0,1.4,12.0,124.0,106.2,85.06
2016,12,15,11,15,0.0,92.5,1.3,12.0,92.5,77.47,60.65
2016,12,15,11,30,0.0,61.0,1.2,12.0,61.0,50.55,37.77
2016,12,15,11,45,0.0,61.5,1.1,12.0,61.5,50.96,38.14
2016,12,15,12,0,0.0,62.0,1.0,12.0,62.0,51.38,38.49
2016,12,15,12,15,0.0,46.5,1.0,12.0,46.5,38.48,27.46
2016,12,15,12,30,0.0,31.0,1.0,12.0,31.0,25.61,16.44
2016,12,15,12,45,0.0,40.5,1.05,12.0,40.5,33.49,23.23
2016,12,15,13,0,0.0,50.0,1.1,12.0,50.0,41.38,30.01
2016,12,15,13,15,0.0,55.0,1.2,12.0,55.0,45.54,33.59
2016,12,15,13,30,0.0,60.0,1.3,12.0,60.0,49.7,37.18
2016,12,15,13,45,0.0,47.0,1.4,12.0,47.0,38.87,27.93
2016,12,15,14,0,0.0,34.0,1.5,12.0,34.0,28.07,18.67
2016,12,15,14,15,0.0,31.5,1.55,11.5,31.5,26.0,16.95
2016,12,15,14,30,0.0,29.0,1.6,11.0,29.0,23.92,15.2
2016,12,15,14,45,0.0,26.0,1.7,11.0,26.0,21.43,13.05
2016,12,15,15,0,0.0,23.0,1.8,11.0,23.0,18.94,10.88
2016,12,15,15,15,0.0,19.5,1.8,11.0,19.5,16.05,8.33
2016,12,15,15,30,0.0,16.0,1.8,11.0,16.0,13.16,5.76
2016,12,15,15,45,0.0,12.5,1.85,11.0,12.5,10.27,3.18
2016,12,15,16,0,0.0,9.0,1.9,11.0,9.0,7.39,0.59
2016,12,15,16,15,0.0,6.0,1.95,10.5,6.0,4.92,0.0
2016,12,15,16,30,0.0,3.0,2.0,10.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,2.05,10.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,7,45,212.0,14.0,4.45,5.0,32.5,11.4,0.0
2016,12,16,8,0,424.0,28.0,4.5,5.0,65.0,23.44,13.57
2016,12,16,8,15,516.5,34.5,4.5,5.0,104.5,33.44,24.23
2016,12,16,8,30,609.0,41.0,4.5,5.0,144.0,79.76,41.91
2016,12,16,8,45,665.5,45.5,4.55,5.5,184.0,130.74,78.18
2016,12,16,9,0,722.0,50.0,4.6,6.0,224.0,188.17,126.93
2016,12,16,9,15,758.0,53.5,4.6,6.0,261.5,245.68,180.41
2016,12,16,9,30,794.0,57.0,4.6,6.0,299.0,306.53,238.0
2016,12,16,9,45,822.0,58.5,4.65,6.5,332.5,365.48,293.59
2016,12,16,10,0,850.0,60.0,4.7,7.0,366.0,426.14,349.54
2016,12,16,10,15,866.0,61.5,4.7,7.0,393.5,480.46,399.67
2016,12,16,10,30,882.0,63.0,4.7,7.0,421.0,535.96,449.42
2016,12,16,10,45,893.0,64.5,4.7,7.5,441.5,588.14,494.29
2016,12,16,11,0,904.0,66.0,4.7,8.0,462.0,639.1,536.88
2016,12,16,11,15,910.5,66.5,4.7,8.0,475.5,684.48,574.99
2016,12,16,11,30,917.0,67.0,4.7,8.0,489.0,727.73,609.74
2016,12,16,11,45,920.0,67.5,4.7,8.0,495.0,766.1,639.16
2016,12,16,12,0,923.0,68.0,4.7,8.0,501.0,801.72,666.34
2016,12,16,12,15,921.5,67.5,4.75,8.0,499.0,829.58,687.84
2016,12,16,12,30,920.0,67.0,4.8,8.0,497.0,854.12,706.9
2016,12,16,12,45,915.0,67.0,4.85,8.0,488.0,872.92,721.72
2016,12,16,13,0,910.0,67.0,4.9,8.0,479.0,888.14,733.98
2016,12,16,13,15,901.5,66.0,4.95,8.0,462.0,895.33,740.31
2016,12,16,13,30,893.0,65.0,5.0,8.0,445.0,898.81,744.0
2016,12,16,13,45,881.0,63.5,5.05,8.0,421.5,894.81,742.12
2016,12,16,14,0,869.0,62.0,5.1,8.0,398.0,887.21,737.59
2016,12,16,14,15,850.0,60.0,5.05,8.0,368.5,878.56,731.57
2016,12,16,14,30,831.0,58.0,5.0,8.0,339.0,856.96,715.45
2016,12,16,14,45,804.5,55.0,5.0,8.0,304.0,824.1,690.58
2016,12,16,15,0,778.0,52.0,5.0,8.0,269.0,788.51,662.88
2016,12,16,15,15,736.5,48.5,4.95,7.5,230.0,736.8,622.23
2016,12,16,15,30,695.0,45.0,4.9,7.0,191.0,683.53,578.53
2016,12,16,15,45,631.0,39.5,4.85,7.0,151.0,608.15,513.65
2016,12,16,16,0,567.0,34.0,4.8,7.0,111.0,533.38,445.92
2016,12,16,16,15,451.0,26.5,4.7,6.5,73.5,418.49,334.58
2016,12,16,16,30,335.0,19.0,4.6,6.0,36.0,294.44,76.74
2016,12,16,16,45,167.5,9.5,4.55,6.0,18.0,125.11,0.0
2016,12,16,17,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,17,7,45,241.0,12.5,1.8,2.5,33.5,11.06,0.0
2016,12,17,8,0,482.0,25.0,1.7,3.0,67.0,22.84,13.07
2016,12,17,8,15,571.0,31.5,1.7,3.5,107.5,29.82,21.15
2016,12,17,8,30,660.0,38.0,1.7,4.0,148.0,79.06,40.03
2016,12,17,8,45,712.0,42.5,1.7,4.5,189.0,132.42,77.65
2016,12,17,9,0,764.0,47.0,1.7,5.0,230.0,191.63,127.71
2016,12,17,9,15,797.5,50.0,1.8,5.0,267.5,250.38,182.05
2016,12,17,9,30,831.0,53.0,1.9,5.0,305.0,312.13,240.06
2016,12,17,9,45,850.0,56.0,2.05,5.5,338.0,371.33,295.54
2016,12,17,10,0,869.0,59.0,2.2,6.0,371.0,429.94,349.28
2016,12,17,10,15,884.5,61.0,2.3,6.0,398.5,486.95,400.84
2016,12,17,10,30,900.0,63.0,2.4,6.0,426.0,543.7,450.78
2016,12,17,10,45,909.0,64.5,2.5,6.5,446.5,595.67,494.77
2016,12,17,11,0,918.0,66.0,2.6,7.0,467.0,646.19,536.36
2016,12,17,11,15,924.0,66.5,2.65,7.0,480.5,691.91,573.95
2016,12,17,11,30,930.0,67.0,2.7,7.0,494.0,735.43,608.19
2016,12,17,11,45,931.0,67.5,2.8,7.5,500.0,772.91,635.46
2016,12,17,12,0,932.0,68.0,2.9,8.0,506.0,807.45,660.41
2016,12,17,12,15,931.0,68.0,2.95,8.0,504.5,836.72,682.26
2016,12,17,12,30,930.0,68.0,3.0,8.0,503.0,862.68,701.73
2016,12,17,12,45,922.0,69.0,3.05,8.0,493.0,880.6,715.38
2016,12,17,13,0,914.0,70.0,3.1,8.0,483.0,894.82,726.5
2016,12,17,13,15,905.5,69.0,3.1,8.0,466.0,902.26,732.45
2016,12,17,13,30,897.0,68.0,3.1,8.0,449.0,905.98,735.85
2016,12,17,13,45,883.0,66.5,3.1,8.0,425.5,909.84,739.5
2016,12,17,14,0,869.0,65.0,3.1,8.0,402.0,900.59,733.56
2016,12,17,14,15,849.5,63.0,3.05,7.5,372.0,882.06,721.76
2016,12,17,14,30,830.0,61.0,3.0,7.0,342.0,860.1,707.24
2016,12,17,14,45,801.5,58.5,3.0,7.0,307.0,826.21,682.42
2016,12,17,15,0,773.0,56.0,3.0,7.0,272.0,789.53,654.79
2016,12,17,15,15,730.5,52.0,2.95,6.5,232.5,736.32,614.12
2016,12,17,15,30,688.0,48.0,2.9,6.0,193.0,681.48,570.37
2016,12,17,15,45,620.0,42.5,2.9,6.0,152.5,602.7,504.55
2016,12,17,16,0,552.0,37.0,2.9,6.0,112.0,524.29,435.58
2016,12,17,16,15,432.0,28.5,2.95,5.5,74.5,405.33,323.89
2016,12,17,16,30,312.0,20.0,3.0,5.0,37.0,288.33,87.88
2016,12,17,16,45,156.0,10.0,3.1,5.0,18.5,117.67,0.0
2016,12,17,17,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,7,45,245.0,12.0,1.4,2.5,33.0,10.62,0.0
2016,12,18,8,0,490.0,24.0,1.4,3.0,66.0,21.92,12.14
2016,12,18,8,15,580.0,30.5,1.4,3.5,106.5,27.68,19.22
2016,12,18,8,30,670.0,37.0,1.4,4.0,147.0,77.36,38.62
2016,12,18,8,45,722.0,41.0,1.4,4.5,188.0,130.74,75.77
2016,12,18,9,0,774.0,45.0,1.4,5.0,229.0,189.95,125.58
2016,12,18,9,15,808.0,48.0,1.4,5.0,267.0,249.32,180.19
2016,12,18,9,30,842.0,51.0,1.4,5.0,305.0,311.65,238.37
2016,12,18,9,45,861.0,54.0,1.4,5.5,338.5,370.83,293.3
2016,12,18,10,0,880.0,57.0,1.4,6.0,372.0,430.7,347.27
2016,12,18,10,15,895.5,58.5,1.3,6.0,399.5,487.73,397.44
2016,12,18,10,30,911.0,60.0,1.2,6.0,427.0,544.46,445.48
2016,12,18,10,45,921.0,61.0,1.15,6.5,447.5,596.94,487.96
2016,12,18,11,0,931.0,62.0,1.1,7.0,468.0,648.04,527.77
2016,12,18,11,15,936.5,62.5,1.05,7.0,481.5,693.97,563.31
2016,12,18,11,30,942.0,63.0,1.0,7.0,495.0,737.64,595.15
2016,12,18,11,45,943.5,63.5,1.0,7.5,501.0,775.93,621.01
2016,12,18,12,0,945.0,64.0,1.0,8.0,507.0,811.3,644.54
2016,12,18,12,15,944.0,64.0,1.05,8.0,505.5,840.98,665.85
2016,12,18,12,30,943.0,64.0,1.1,8.0,504.0,867.32,684.92
2016,12,18,12,45,939.0,63.5,1.15,8.0,494.5,887.01,699.46
2016,12,18,13,0,935.0,63.0,1.2,8.0,485.0,903.06,711.66
2016,12,18,13,15,927.0,62.0,1.2,8.0,468.5,911.23,717.72
2016,12,18,13,30,919.0,61.0,1.2,8.0,452.0,915.6,721.37
2016,12,18,13,45,906.0,60.0,1.25,8.0,428.5,911.73,720.25
2016,12,18,14,0,893.0,59.0,1.3,8.0,405.0,904.19,716.69
2016,12,18,14,15,875.0,57.0,1.35,8.0,375.5,887.13,706.38
2016,12,18,14,30,857.0,55.0,1.4,8.0,346.0,866.75,693.56
2016,12,18,14,45,829.0,53.0,1.45,8.0,310.5,843.42,678.19
2016,12,18,15,0,801.0,51.0,1.5,8.0,275.0,807.85,653.19
2016,12,18,15,15,761.0,47.5,1.55,7.5,236.0,757.3,617.09
2016,12,18,15,30,721.0,44.0,1.6,7.0,197.0,705.07,577.77
2016,12,18,15,45,656.0,39.0,1.7,7.0,156.0,629.07,517.01
2016,12,18,16,0,591.0,34.0,1.8,7.0,115.0,553.57,452.73
2016,12,18,16,15,477.0,26.5,1.8,6.5,77.0,439.52,347.17
2016,12,18,16,30,363.0,19.0,1.8,6.0,39.0,317.23,109.57
2016,12,18,16,45,181.5,9.5,1.8,6.0,19.5,135.26,0.0
2016,12,18,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,7,45,202.0,12.5,1.4,3.5,29.5,10.67,0.0
2016,12,19,8,0,404.0,25.0,1.4,4.0,59.0,22.71,12.52
2016,12,19,8,15,495.0,32.0,1.35,4.5,97.0,28.78,20.08
2016,12,19,8,30,586.0,39.0,1.3,5.0,135.0,72.53,37.57
2016,12,19,8,45,638.5,44.0,1.3,5.5,173.5,121.75,71.57
2016,12,19,9,0,691.0,49.0,1.3,6.0,212.0,176.98,117.56
2016,12,19,9,15,726.5,52.0,1.35,6.5,248.5,231.88,167.38
2016,12,19,9,30,762.0,55.0,1.4,7.0,285.0,290.1,220.97
2016,12,19,9,45,780.5,59.0,1.45,7.5,316.5,346.31,272.87
2016,12,19,10,0,799.0,63.0,1.5,8.0,348.0,403.38,324.2
2016,12,19,10,15,816.0,64.5,1.5,8.0,374.5,457.71,372.33
2016,12,19,10,30,833.0,66.0,1.5,8.0,401.0,512.07,419.07
2016,12,19,10,45,843.5,67.5,1.5,8.5,421.0,562.54,460.57
2016,12,19,11,0,854.0,69.0,1.5,9.0,441.0,611.88,499.86
2016,12,19,11,15,668.0,112.0,1.45,9.0,408.5,579.74,474.46
2016,12,19,11,30,482.0,155.0,1.4,9.0,376.0,520.52,427.59
2016,12,19,11,45,474.0,159.0,1.4,9.5,379.0,541.08,443.84
2016,12,19,12,0,466.0,163.0,1.4,10.0,382.0,559.56,457.49
2016,12,19,12,15,534.5,145.5,1.3,10.0,395.5,612.68,499.01
2016,12,19,12,30,603.0,128.0,1.2,10.0,409.0,675.1,545.84
2016,12,19,12,45,731.5,99.5,1.2,10.0,434.5,768.6,613.78
2016,12,19,13,0,860.0,71.0,1.2,10.0,460.0,856.85,675.89
2016,12,19,13,15,701.0,99.5,1.15,10.0,409.5,773.65,615.34
2016,12,19,13,30,542.0,128.0,1.1,10.0,359.0,667.95,539.16
2016,12,19,13,45,680.5,96.5,1.1,10.0,371.0,770.8,616.4
2016,12,19,14,0,819.0,65.0,1.1,10.0,383.0,854.84,675.77
2016,12,19,14,15,799.5,63.0,1.05,10.0,354.5,836.54,661.7
2016,12,19,14,30,780.0,61.0,1.0,10.0,326.0,815.0,646.61
2016,12,19,14,45,750.5,58.5,1.0,10.0,292.5,780.82,622.9
2016,12,19,15,0,721.0,56.0,1.0,10.0,259.0,744.05,596.72
2016,12,19,15,15,679.0,52.0,1.0,9.5,221.5,692.27,559.41
2016,12,19,15,30,637.0,48.0,1.0,9.0,184.0,639.03,519.29
2016,12,19,15,45,567.5,42.5,1.0,9.0,145.0,560.31,456.59
2016,12,19,16,0,498.0,37.0,1.0,9.0,106.0,492.81,399.29
2016,12,19,16,15,385.0,28.5,1.0,8.5,71.0,381.95,299.79
2016,12,19,16,30,272.0,20.0,1.0,8.0,36.0,260.94,99.54
2016,12,19,16,45,136.0,10.0,1.05,8.0,18.0,103.96,0.0
2016,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,7,45,198.5,12.0,2.0,5.5,28.0,10.24,0.0
2016,12,20,8,0,397.0,24.0,2.0,6.0,56.0,21.75,11.42
2016,12,20,8,15,488.0,30.5,2.0,6.5,93.0,27.37,18.61
2016,12,20,8,30,579.0,37.0,2.0,7.0,130.0,68.99,34.84
2016,12,20,8,45,635.0,41.0,2.05,8.0,168.5,117.16,67.25
2016,12,20,9,0,691.0,45.0,2.1,9.0,207.0,171.71,111.95
2016,12,20,9,15,644.5,58.5,2.05,9.0,229.0,215.88,155.75
2016,12,20,9,30,598.0,72.0,2.0,9.0,251.0,255.6,195.91
2016,12,20,9,45,619.0,76.5,2.0,9.5,280.0,304.67,240.89
2016,12,20,10,0,640.0,81.0,2.0,10.0,309.0,355.16,286.09
2016,12,20,10,15,620.0,93.0,1.95,10.5,327.5,395.47,321.97
2016,12,20,10,30,600.0,105.0,1.9,11.0,346.0,432.56,353.82
2016,12,20,10,45,733.5,82.5,1.9,11.5,391.5,515.46,421.35
2016,12,20,11,0,867.0,60.0,1.9,12.0,437.0,603.9,491.57
2016,12,20,11,15,720.5,96.5,1.85,12.0,416.5,596.13,484.93
2016,12,20,11,30,574.0,133.0,1.8,12.0,396.0,566.08,461.13
2016,12,20,11,45,728.0,98.0,1.8,12.5,436.0,666.17,539.53
2016,12,20,12,0,882.0,63.0,1.8,13.0,476.0,759.76,606.59
2016,12,20,12,15,684.0,110.5,1.7,13.0,430.5,699.64,560.72
2016,12,20,12,30,486.0,158.0,1.6,13.0,385.0,604.75,488.0
2016,12,20,12,45,470.0,158.0,1.5,13.0,374.5,606.47,489.84
2016,12,20,13,0,454.0,158.0,1.4,13.0,364.0,605.63,488.83
2016,12,20,13,15,502.0,142.0,1.25,13.0,362.5,639.77,514.97
2016,12,20,13,30,550.0,126.0,1.1,13.0,361.0,672.29,538.04
2016,12,20,13,45,537.5,122.0,1.0,13.0,341.5,663.61,530.85
2016,12,20,14,0,525.0,118.0,0.9,13.0,322.0,652.53,522.36
2016,12,20,14,15,647.5,88.5,0.85,12.5,322.0,738.2,585.82
2016,12,20,14,30,770.0,59.0,0.8,12.0,322.0,803.34,631.95
2016,12,20,14,45,739.0,57.0,0.75,12.0,288.0,768.7,606.15
2016,12,20,15,0,708.0,55.0,0.7,12.0,254.0,731.55,579.33
2016,12,20,15,15,666.0,51.0,0.65,11.5,217.5,680.08,542.17
2016,12,20,15,30,624.0,47.0,0.6,11.0,181.0,627.26,502.48
2016,12,20,15,45,556.0,42.0,0.6,11.0,143.0,559.05,448.85
2016,12,20,16,0,488.0,37.0,0.6,11.0,105.0,485.19,387.96
2016,12,20,16,15,378.5,28.5,0.75,10.5,70.0,377.23,293.98
2016,12,20,16,30,269.0,20.0,0.9,10.0,35.0,259.81,108.76
2016,12,20,16,45,134.5,10.0,1.05,10.0,17.5,103.05,0.0
