Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,45,208.0,12.0,1.15,6.5,28.5,10.24,0.0
2016,12,21,8,0,416.0,24.0,1.2,7.0,57.0,21.83,11.24
2016,12,21,8,15,510.5,30.0,1.2,7.5,95.0,27.01,18.2
2016,12,21,8,30,605.0,36.0,1.2,8.0,133.0,68.33,33.7
2016,12,21,8,45,661.5,40.5,1.3,8.5,173.0,118.49,67.09
2016,12,21,9,0,718.0,45.0,1.4,9.0,213.0,175.09,113.3
2016,12,21,9,15,754.5,48.0,1.3,9.5,250.5,231.63,163.87
2016,12,21,9,30,791.0,51.0,1.2,10.0,288.0,291.6,218.22
2016,12,21,9,45,816.5,53.0,1.15,10.5,321.0,349.77,270.85
2016,12,21,10,0,842.0,55.0,1.1,11.0,354.0,408.19,322.29
2016,12,21,10,15,859.5,57.0,1.05,11.0,382.0,464.71,371.22
2016,12,21,10,30,877.0,59.0,1.0,11.0,410.0,521.27,418.48
2016,12,21,10,45,889.5,60.0,1.0,11.5,431.5,573.65,460.52
2016,12,21,11,0,902.0,61.0,1.0,12.0,453.0,624.98,500.34
2016,12,21,11,15,909.5,61.5,1.0,12.0,467.5,671.16,536.09
2016,12,21,11,30,917.0,62.0,1.0,12.0,482.0,715.35,568.78
2016,12,21,11,45,921.0,62.5,1.0,12.5,489.0,754.79,595.19
2016,12,21,12,0,925.0,63.0,1.0,13.0,496.0,791.58,619.44
2016,12,21,12,15,925.5,63.0,0.95,13.0,495.5,822.14,639.54
2016,12,21,12,30,926.0,63.0,0.9,13.0,495.0,849.51,657.35
2016,12,21,12,45,916.5,64.5,0.9,13.0,486.0,867.1,669.3
2016,12,21,13,0,907.0,66.0,0.9,13.0,477.0,880.98,678.93
2016,12,21,13,15,899.5,65.0,0.85,13.0,461.0,889.57,684.21
2016,12,21,13,30,892.0,64.0,0.8,13.0,445.0,894.48,687.15
2016,12,21,13,45,878.5,63.0,0.8,13.0,422.0,890.37,685.06
2016,12,21,14,0,865.0,62.0,0.8,13.0,399.0,882.67,680.72
2016,12,21,14,15,847.0,60.0,0.75,13.0,370.0,875.52,675.84
2016,12,21,14,30,829.0,58.0,0.7,13.0,341.0,855.4,661.95
2016,12,21,14,45,801.0,56.0,0.7,13.0,306.5,823.13,640.45
2016,12,21,15,0,773.0,54.0,0.7,13.0,272.0,788.07,616.44
2016,12,21,15,15,732.0,50.0,0.7,12.0,234.0,736.59,581.85
2016,12,21,15,30,691.0,46.0,0.7,11.0,196.0,683.51,544.27
2016,12,21,15,45,626.5,41.0,0.7,10.5,155.5,608.58,487.07
2016,12,21,16,0,562.0,36.0,0.7,10.0,115.0,534.0,426.68
2016,12,21,16,15,449.0,28.5,0.7,9.5,77.5,421.0,328.13
2016,12,21,16,30,336.0,21.0,0.7,9.0,40.0,301.35,138.19
2016,12,21,16,45,168.0,10.5,0.75,9.0,20.0,127.22,0.0
2016,12,21,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,192.5,12.5,1.1,6.5,28.0,10.67,0.0
2016,12,22,8,0,385.0,25.0,1.1,7.0,56.0,20.86,10.3
2016,12,22,8,15,482.5,32.5,1.05,7.5,94.0,29.3,20.19
2016,12,22,8,30,580.0,40.0,1.0,8.0,132.0,69.32,35.76
2016,12,22,8,45,638.0,45.0,0.95,8.5,172.0,118.52,68.2
2016,12,22,9,0,696.0,50.0,0.9,9.0,212.0,174.45,113.38
2016,12,22,9,15,733.5,53.5,0.95,9.0,249.5,230.5,163.44
2016,12,22,9,30,771.0,57.0,1.0,9.0,287.0,290.15,217.78
2016,12,22,9,45,798.0,59.5,1.1,9.5,320.0,348.4,270.71
2016,12,22,10,0,825.0,62.0,1.2,10.0,353.0,408.39,323.92
2016,12,22,10,15,842.0,63.5,1.2,10.0,381.0,464.15,372.7
2016,12,22,10,30,859.0,65.0,1.2,10.0,409.0,519.92,419.98
2016,12,22,10,45,872.0,66.0,1.25,10.5,430.5,569.24,460.48
2016,12,22,11,0,885.0,67.0,1.3,11.0,452.0,620.26,500.99
2016,12,22,11,15,892.0,68.0,1.25,11.0,466.0,666.18,536.58
2016,12,22,11,30,899.0,69.0,1.2,11.0,480.0,710.14,569.39
2016,12,22,11,45,902.5,69.0,1.15,11.5,486.5,748.18,594.56
2016,12,22,12,0,906.0,69.0,1.1,12.0,493.0,783.57,617.49
2016,12,22,12,15,904.5,69.0,1.05,12.0,492.0,812.19,636.51
2016,12,22,12,30,903.0,69.0,1.0,12.0,491.0,837.58,653.23
2016,12,22,12,45,900.0,68.0,1.0,12.0,482.5,857.1,666.67
2016,12,22,13,0,897.0,67.0,1.0,12.0,474.0,873.14,677.88
2016,12,22,13,15,887.5,66.5,0.9,11.5,457.5,880.62,682.83
2016,12,22,13,30,878.0,66.0,0.8,11.0,441.0,884.43,685.4
2016,12,22,13,45,863.0,65.0,0.75,11.0,418.0,888.51,687.94
2016,12,22,14,0,848.0,64.0,0.7,11.0,395.0,879.53,681.59
2016,12,22,14,15,828.0,62.0,0.75,11.0,366.0,861.11,670.85
2016,12,22,14,30,808.0,60.0,0.8,11.0,337.0,839.35,657.66
2016,12,22,14,45,778.5,57.5,0.85,11.0,302.5,805.28,635.38
2016,12,22,15,0,749.0,55.0,0.9,11.0,268.0,768.52,610.49
2016,12,22,15,15,708.0,51.0,0.9,10.0,230.0,717.46,575.43
2016,12,22,15,30,667.0,47.0,0.9,9.0,192.0,664.84,537.4
2016,12,22,15,45,602.0,42.0,0.95,8.5,152.5,589.99,479.7
2016,12,22,16,0,537.0,37.0,1.0,8.0,113.0,515.48,418.72
2016,12,22,16,15,427.5,29.0,1.0,7.5,76.5,416.4,329.94
2016,12,22,16,30,318.0,21.0,1.0,7.0,40.0,299.61,150.43
2016,12,22,16,45,159.0,10.5,1.0,7.0,20.0,121.08,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.5,3.35,7.0,11.5,9.82,0.0
2016,12,23,8,0,0.0,23.0,3.1,7.0,23.0,18.83,8.54
2016,12,23,8,15,3.5,39.0,2.7,7.0,40.0,31.24,21.87
2016,12,23,8,30,7.0,55.0,2.3,7.0,57.0,44.67,32.74
2016,12,23,8,45,15.0,71.0,1.95,7.0,74.5,59.6,45.68
2016,12,23,9,0,23.0,87.0,1.6,7.0,92.0,77.14,60.86
2016,12,23,9,15,29.0,101.5,1.6,7.0,109.5,93.63,75.24
2016,12,23,9,30,35.0,116.0,1.6,7.0,127.0,111.12,90.48
2016,12,23,9,45,40.0,129.0,1.6,7.0,142.5,127.88,105.07
2016,12,23,10,0,45.0,142.0,1.6,7.0,158.0,145.46,120.29
2016,12,23,10,15,22.5,122.0,1.95,7.0,130.0,119.19,98.12
2016,12,23,10,30,0.0,102.0,2.3,7.0,102.0,86.03,69.51
2016,12,23,10,45,0.0,65.0,2.7,7.5,65.0,53.87,41.47
2016,12,23,11,0,0.0,28.0,3.1,8.0,28.0,23.12,14.58
2016,12,23,11,15,0.0,18.5,3.3,8.0,18.5,15.26,7.71
2016,12,23,11,30,0.0,9.0,3.5,8.0,9.0,7.42,0.83
2016,12,23,11,45,0.0,8.5,3.75,8.0,8.5,7.01,0.47
2016,12,23,12,0,0.0,8.0,4.0,8.0,8.0,6.6,0.11
2016,12,23,12,15,7.5,90.5,4.05,8.0,94.0,81.66,65.55
2016,12,23,12,30,15.0,173.0,4.1,8.0,180.0,169.64,140.9
2016,12,23,12,45,26.5,178.5,4.2,8.0,191.0,186.93,155.95
2016,12,23,13,0,38.0,184.0,4.3,8.0,202.0,222.08,186.15
2016,12,23,13,15,417.5,133.5,4.3,8.0,313.5,554.08,471.5
2016,12,23,13,30,797.0,83.0,4.3,8.0,425.0,842.88,698.7
2016,12,23,13,45,502.5,124.5,4.3,8.0,336.0,634.73,535.34
2016,12,23,14,0,208.0,166.0,4.3,8.0,247.0,388.16,330.7
2016,12,23,14,15,196.5,156.5,4.2,7.5,229.0,369.97,317.14
2016,12,23,14,30,185.0,147.0,4.1,7.0,211.0,351.3,302.18
2016,12,23,14,45,177.5,133.0,4.1,7.0,189.5,329.06,283.78
2016,12,23,15,0,170.0,119.0,4.1,7.0,168.0,306.3,264.61
2016,12,23,15,15,156.5,103.5,4.05,6.5,143.5,275.44,238.34
2016,12,23,15,30,143.0,88.0,4.0,6.0,119.0,244.36,211.21
2016,12,23,15,45,123.5,71.5,3.95,6.0,94.5,206.34,176.86
2016,12,23,16,0,104.0,55.0,3.9,6.0,70.0,168.31,141.77
2016,12,23,16,15,65.0,39.0,3.85,6.0,47.0,116.02,92.5
2016,12,23,16,30,26.0,23.0,3.8,6.0,24.0,57.49,27.11
2016,12,23,16,45,13.0,11.5,3.75,6.0,12.0,19.0,0.0
2016,12,23,17,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,24,7,45,201.5,11.5,3.65,3.5,27.0,9.82,0.0
2016,12,24,8,0,403.0,23.0,3.7,4.0,54.0,20.9,10.08
2016,12,24,8,15,500.5,30.0,3.75,4.0,92.0,27.03,18.38
2016,12,24,8,30,598.0,37.0,3.8,4.0,130.0,65.02,32.92
2016,12,24,8,45,656.0,41.0,3.85,4.5,170.0,114.17,65.04
2016,12,24,9,0,714.0,45.0,3.9,5.0,210.0,169.99,110.95
2016,12,24,9,15,750.5,48.0,3.9,5.0,247.5,226.19,162.7
2016,12,24,9,30,787.0,51.0,3.9,5.0,285.0,285.84,219.15
2016,12,24,9,45,811.5,53.5,3.95,5.5,318.0,343.96,274.29
2016,12,24,10,0,836.0,56.0,4.0,6.0,351.0,402.36,328.66
2016,12,24,10,15,852.5,57.5,3.95,6.0,378.5,457.69,379.69
2016,12,24,10,30,869.0,59.0,3.9,6.0,406.0,512.97,429.27
2016,12,24,10,45,882.0,60.0,3.9,6.5,427.5,565.41,474.5
2016,12,24,11,0,895.0,61.0,3.9,7.0,449.0,616.89,517.62
2016,12,24,11,15,902.0,61.5,3.9,7.0,463.5,662.69,556.06
2016,12,24,11,30,909.0,62.0,3.9,7.0,478.0,706.49,591.54
2016,12,24,11,45,913.5,62.0,3.9,7.0,485.0,745.67,621.41
2016,12,24,12,0,918.0,62.0,3.9,7.0,492.0,782.24,649.14
2016,12,24,12,15,918.0,62.0,3.9,7.0,492.0,812.49,671.95
2016,12,24,12,30,918.0,62.0,3.9,7.0,492.0,839.56,692.38
2016,12,24,12,45,909.0,63.5,3.9,7.5,483.0,857.73,704.89
2016,12,24,13,0,900.0,65.0,3.9,8.0,474.0,872.22,714.76
2016,12,24,13,15,893.0,64.5,3.85,8.0,459.0,882.14,722.36
2016,12,24,13,30,886.0,64.0,3.8,8.0,444.0,888.44,727.41
2016,12,24,13,45,877.5,62.0,3.8,8.0,422.5,887.74,727.65
2016,12,24,14,0,869.0,60.0,3.8,8.0,401.0,883.45,725.33
2016,12,24,14,15,851.5,58.0,3.75,7.5,372.5,867.53,715.31
2016,12,24,14,30,834.0,56.0,3.7,7.0,344.0,857.79,709.89
2016,12,24,14,45,811.0,53.5,3.65,7.0,310.5,829.59,688.81
2016,12,24,15,0,788.0,51.0,3.6,7.0,277.0,798.52,665.08
2016,12,24,15,15,750.0,47.5,3.5,6.5,239.0,750.41,628.11
2016,12,24,15,30,712.0,44.0,3.4,6.0,201.0,700.57,588.22
2016,12,24,15,45,653.5,39.5,3.35,5.5,161.0,631.09,530.77
2016,12,24,16,0,595.0,35.0,3.3,5.0,121.0,561.7,470.19
2016,12,24,16,15,488.0,28.0,3.25,4.5,83.0,453.0,370.57
2016,12,24,16,30,381.0,21.0,3.2,4.0,45.0,339.64,198.34
2016,12,24,16,45,190.5,10.5,3.2,4.0,22.5,143.79,0.0
2016,12,24,17,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,25,7,45,206.5,11.5,2.45,2.5,27.0,9.82,0.0
2016,12,25,8,0,413.0,23.0,2.6,3.0,54.0,20.94,9.99
2016,12,25,8,15,509.5,29.5,2.7,3.0,92.0,26.61,18.08
2016,12,25,8,30,606.0,36.0,2.8,3.0,130.0,63.23,31.75
2016,12,25,8,45,662.0,40.0,2.95,3.5,170.0,112.55,63.69
2016,12,25,9,0,718.0,44.0,3.1,4.0,210.0,168.28,109.5
2016,12,25,9,15,754.0,47.5,3.15,4.0,247.0,225.03,161.75
2016,12,25,9,30,790.0,51.0,3.2,4.0,284.0,285.22,218.71
2016,12,25,9,45,805.5,55.0,3.3,4.5,316.0,341.96,272.93
2016,12,25,10,0,821.0,59.0,3.4,5.0,348.0,399.25,326.48
2016,12,25,10,15,838.0,61.0,3.45,5.0,375.5,455.36,378.21
2016,12,25,10,30,855.0,63.0,3.5,5.0,403.0,511.55,428.65
2016,12,25,10,45,722.5,91.5,3.55,5.5,389.5,514.52,433.32
2016,12,25,11,0,590.0,120.0,3.6,6.0,376.0,501.62,423.58
2016,12,25,11,15,445.0,155.0,3.6,6.0,352.0,468.33,396.38
2016,12,25,11,30,300.0,190.0,3.6,6.0,328.0,415.24,351.72
2016,12,25,11,45,297.0,193.5,3.6,6.5,331.5,432.06,365.55
2016,12,25,12,0,294.0,197.0,3.6,7.0,335.0,447.87,378.07
2016,12,25,12,15,188.5,201.0,3.6,7.0,289.5,366.24,309.49
2016,12,25,12,30,83.0,205.0,3.6,7.0,244.0,277.09,233.26
2016,12,25,12,45,106.5,204.0,3.6,7.0,253.0,300.59,254.11
2016,12,25,13,0,130.0,203.0,3.6,7.0,262.0,342.51,289.68
2016,12,25,13,15,255.0,183.0,3.6,7.0,294.0,451.61,383.22
2016,12,25,13,30,380.0,163.0,3.6,7.0,326.0,544.89,462.15
2016,12,25,13,45,374.5,155.5,3.6,7.0,309.5,537.44,456.38
2016,12,25,14,0,369.0,148.0,3.6,7.0,293.0,528.38,449.83
2016,12,25,14,15,364.0,137.5,3.55,7.0,272.0,534.23,454.78
2016,12,25,14,30,359.0,127.0,3.5,7.0,251.0,518.5,442.59
2016,12,25,14,45,556.0,90.5,3.45,7.0,261.0,655.28,554.83
2016,12,25,15,0,753.0,54.0,3.4,7.0,271.0,772.1,645.12
2016,12,25,15,15,713.5,50.5,3.35,6.5,233.5,723.18,606.51
2016,12,25,15,30,674.0,47.0,3.3,6.0,196.0,672.62,566.2
2016,12,25,15,45,610.5,42.0,3.25,5.5,156.5,599.0,505.37
2016,12,25,16,0,547.0,37.0,3.2,5.0,117.0,525.73,441.8
2016,12,25,16,15,441.5,29.5,3.2,4.5,80.5,418.73,344.53
2016,12,25,16,30,336.0,22.0,3.2,4.0,44.0,318.5,195.92
2016,12,25,16,45,168.0,11.0,3.25,4.0,22.0,128.52,0.0
2016,12,25,17,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,26,7,45,202.5,11.5,2.4,2.5,26.5,9.82,0.0
2016,12,26,8,0,405.0,23.0,2.4,3.0,53.0,20.94,9.82
2016,12,26,8,15,503.0,30.0,2.4,3.0,91.5,27.07,18.48
2016,12,26,8,30,601.0,37.0,2.4,3.0,130.0,62.64,31.87
2016,12,26,8,45,659.0,41.5,2.4,3.5,170.5,112.26,63.67
2016,12,26,9,0,717.0,46.0,2.4,4.0,211.0,168.58,109.61
2016,12,26,9,15,754.0,49.5,2.35,4.5,249.0,225.53,161.39
2016,12,26,9,30,791.0,53.0,2.3,5.0,287.0,286.03,217.72
2016,12,26,9,45,813.5,56.0,2.3,5.5,320.0,344.29,272.4
2016,12,26,10,0,836.0,59.0,2.3,6.0,353.0,403.82,326.96
2016,12,26,10,15,853.0,60.5,2.25,6.5,381.0,460.24,377.35
2016,12,26,10,30,870.0,62.0,2.2,7.0,409.0,514.13,424.07
2016,12,26,10,45,882.0,63.0,2.15,7.5,430.5,566.27,467.76
2016,12,26,11,0,894.0,64.0,2.1,8.0,452.0,617.37,509.13
2016,12,26,11,15,901.0,65.0,2.0,8.0,467.0,663.95,546.35
2016,12,26,11,30,908.0,66.0,1.9,8.0,482.0,708.57,580.71
2016,12,26,11,45,911.5,66.5,1.85,8.5,489.0,747.88,607.89
2016,12,26,12,0,915.0,67.0,1.8,9.0,496.0,784.55,632.78
2016,12,26,12,15,914.5,67.0,1.65,9.0,495.5,814.64,652.71
2016,12,26,12,30,914.0,67.0,1.5,9.0,495.0,841.54,670.04
2016,12,26,12,45,910.5,66.5,1.4,9.0,487.5,861.97,683.19
2016,12,26,13,0,907.0,66.0,1.3,9.0,480.0,878.89,693.84
2016,12,26,13,15,899.5,65.0,1.2,9.0,464.5,888.08,699.05
2016,12,26,13,30,892.0,64.0,1.1,9.0,449.0,893.58,701.8
2016,12,26,13,45,881.0,62.5,1.0,9.0,426.5,891.6,699.4
2016,12,26,14,0,870.0,61.0,0.9,9.0,404.0,886.01,694.6
2016,12,26,14,15,852.0,59.0,0.8,9.0,375.5,869.87,682.46
2016,12,26,14,30,834.0,57.0,0.7,9.0,347.0,859.88,674.64
2016,12,26,14,45,808.0,54.5,0.6,9.0,313.0,829.17,652.0
2016,12,26,15,0,782.0,52.0,0.5,9.0,279.0,795.63,627.18
2016,12,26,15,15,743.0,49.0,0.5,8.5,241.0,747.54,594.01
2016,12,26,15,30,704.0,46.0,0.5,8.0,203.0,697.67,558.01
2016,12,26,15,45,638.0,41.5,0.55,7.5,162.5,622.02,501.35
2016,12,26,16,0,572.0,37.0,0.6,7.0,122.0,546.69,441.49
2016,12,26,16,15,467.5,29.5,0.6,6.5,84.0,439.72,350.2
2016,12,26,16,30,363.0,22.0,0.6,6.0,46.0,329.99,206.17
2016,12,26,16,45,181.5,11.0,0.65,6.0,23.0,138.33,0.0
2016,12,26,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,64.5,13.0,1.65,4.5,17.5,11.1,0.0
2016,12,27,8,0,129.0,26.0,1.6,5.0,35.0,20.09,8.95
2016,12,27,8,15,172.0,41.0,1.55,5.5,62.0,31.31,22.0
2016,12,27,8,30,215.0,56.0,1.5,6.0,89.0,55.28,36.27
2016,12,27,8,45,240.0,70.0,1.5,6.5,117.0,85.2,58.03
2016,12,27,9,0,265.0,84.0,1.5,7.0,145.0,118.63,85.7
2016,12,27,9,15,279.0,97.5,1.5,7.0,171.5,152.27,115.77
2016,12,27,9,30,293.0,111.0,1.5,7.0,198.0,187.62,147.89
2016,12,27,9,45,305.0,122.0,1.55,7.5,221.5,221.56,178.56
2016,12,27,10,0,317.0,133.0,1.6,8.0,245.0,256.66,209.77
2016,12,27,10,15,347.5,140.0,1.65,8.0,271.0,297.2,245.24
2016,12,27,10,30,378.0,147.0,1.7,8.0,297.0,349.74,289.98
2016,12,27,10,45,610.5,109.0,1.75,8.5,367.0,468.57,387.59
2016,12,27,11,0,843.0,71.0,1.8,9.0,437.0,597.65,490.88
2016,12,27,11,15,715.0,100.5,1.75,9.0,417.5,589.95,484.37
2016,12,27,11,30,587.0,130.0,1.7,9.0,398.0,566.54,465.91
2016,12,27,11,45,568.5,137.5,1.65,9.5,400.5,580.77,476.74
2016,12,27,12,0,550.0,145.0,1.6,10.0,403.0,598.73,489.57
2016,12,27,12,15,509.5,154.5,1.6,10.0,393.5,598.64,489.24
2016,12,27,12,30,469.0,164.0,1.6,10.0,384.0,594.42,485.78
2016,12,27,12,45,519.0,149.0,1.6,10.0,389.0,634.64,518.13
2016,12,27,13,0,569.0,134.0,1.6,10.0,394.0,674.2,548.76
2016,12,27,13,15,483.5,147.0,1.7,10.0,363.0,627.69,513.59
2016,12,27,13,30,398.0,160.0,1.8,10.0,332.0,576.48,474.25
2016,12,27,13,45,578.5,120.0,1.9,10.0,356.0,705.31,576.58
2016,12,27,14,0,759.0,80.0,2.0,10.0,380.0,819.67,661.67
2016,12,27,14,15,738.5,77.5,2.05,10.0,352.5,807.09,652.51
2016,12,27,14,30,718.0,75.0,2.1,10.0,325.0,785.4,637.84
2016,12,27,14,45,693.0,70.5,2.15,10.0,293.0,754.11,615.72
2016,12,27,15,0,668.0,66.0,2.2,10.0,261.0,720.38,591.17
2016,12,27,15,15,626.0,61.5,2.2,9.5,225.0,669.69,553.38
2016,12,27,15,30,584.0,57.0,2.2,9.0,189.0,617.81,513.16
2016,12,27,15,45,531.5,50.0,2.25,8.5,152.0,553.21,461.05
2016,12,27,16,0,479.0,43.0,2.3,8.0,115.0,489.12,406.51
2016,12,27,16,15,374.0,34.0,2.35,7.5,79.0,383.17,313.22
2016,12,27,16,30,269.0,25.0,2.4,7.0,43.0,274.74,181.21
2016,12,27,16,45,134.5,12.5,2.45,6.5,21.5,106.41,0.0
2016,12,27,17,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,7,45,206.0,10.5,1.75,4.5,25.5,8.96,0.0
2016,12,28,8,0,412.0,21.0,1.7,5.0,51.0,19.04,8.06
2016,12,28,8,15,507.0,27.5,1.65,5.5,89.0,24.76,16.22
2016,12,28,8,30,602.0,34.0,1.6,6.0,127.0,57.42,27.99
2016,12,28,8,45,658.5,38.0,1.55,6.5,166.5,106.29,58.06
2016,12,28,9,0,715.0,42.0,1.5,7.0,206.0,161.63,102.23
2016,12,28,9,15,751.0,45.0,1.4,7.5,243.0,217.59,152.23
2016,12,28,9,30,787.0,48.0,1.3,8.0,280.0,277.12,206.68
2016,12,28,9,45,813.0,49.5,1.2,8.5,313.0,334.1,258.95
2016,12,28,10,0,839.0,51.0,1.1,9.0,346.0,392.64,311.12
2016,12,28,10,15,855.5,52.5,1.0,9.5,374.0,448.19,359.16
2016,12,28,10,30,872.0,54.0,0.9,10.0,402.0,503.72,405.17
2016,12,28,10,45,883.5,55.0,0.85,10.5,423.5,555.63,446.87
2016,12,28,11,0,895.0,56.0,0.8,11.0,445.0,606.47,486.14
2016,12,28,11,15,902.0,56.5,0.75,11.0,459.5,652.5,521.35
2016,12,28,11,30,909.0,57.0,0.7,11.0,474.0,696.57,553.54
2016,12,28,11,45,912.5,57.5,0.65,11.5,481.5,735.93,579.07
2016,12,28,12,0,916.0,58.0,0.6,12.0,489.0,772.67,602.33
2016,12,28,12,15,916.0,58.0,0.6,12.0,489.0,803.22,622.96
2016,12,28,12,30,916.0,58.0,0.6,12.0,489.0,830.6,641.45
2016,12,28,12,45,909.5,59.0,0.6,12.5,481.5,850.57,653.73
2016,12,28,13,0,903.0,60.0,0.6,13.0,474.0,866.96,663.7
2016,12,28,13,15,896.5,59.5,0.6,13.0,459.5,877.73,671.23
2016,12,28,13,30,890.0,59.0,0.6,13.0,445.0,884.87,676.52
2016,12,28,13,45,878.5,58.0,0.6,13.0,423.5,883.22,676.04
2016,12,28,14,0,867.0,57.0,0.6,13.0,402.0,877.97,673.35
2016,12,28,14,15,850.5,55.5,0.6,12.5,374.5,863.99,666.01
2016,12,28,14,30,834.0,54.0,0.6,12.0,347.0,846.74,656.4
2016,12,28,14,45,809.0,52.0,0.6,12.0,313.5,818.04,637.42
2016,12,28,15,0,784.0,50.0,0.6,12.0,280.0,795.75,622.5
2016,12,28,15,15,747.0,47.0,0.65,11.5,242.5,749.55,591.67
2016,12,28,15,30,710.0,44.0,0.7,11.0,205.0,701.59,558.08
2016,12,28,15,45,652.5,39.5,0.75,11.0,165.5,633.12,506.15
2016,12,28,16,0,595.0,35.0,0.8,11.0,126.0,564.8,451.3
2016,12,28,16,15,497.5,28.5,0.8,10.5,88.0,463.84,366.37
2016,12,28,16,30,400.0,22.0,0.8,10.0,50.0,361.49,239.2
2016,12,28,16,45,200.0,11.0,0.85,9.5,25.0,152.04,0.0
2016,12,28,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,197.5,11.5,2.1,5.0,25.5,9.82,0.0
2016,12,29,8,0,395.0,23.0,2.1,5.0,51.0,20.96,9.31
2016,12,29,8,15,494.5,30.0,2.1,5.5,89.5,27.08,18.23
2016,12,29,8,30,594.0,37.0,2.1,6.0,128.0,58.62,29.74
2016,12,29,8,45,653.0,41.5,2.1,6.5,168.0,107.67,59.66
2016,12,29,9,0,712.0,46.0,2.1,7.0,208.0,163.58,104.08
2016,12,29,9,15,749.5,49.0,2.0,7.5,246.0,219.79,154.29
2016,12,29,9,30,787.0,52.0,1.9,8.0,284.0,279.62,209.2
2016,12,29,9,45,807.5,55.0,1.8,8.5,317.0,337.01,262.33
2016,12,29,10,0,828.0,58.0,1.7,9.0,350.0,395.49,315.04
2016,12,29,10,15,845.5,60.0,1.6,9.5,378.0,452.36,364.72
2016,12,29,10,30,863.0,62.0,1.5,10.0,406.0,506.91,410.73
2016,12,29,10,45,874.0,63.5,1.45,10.5,428.0,558.92,453.27
2016,12,29,11,0,885.0,65.0,1.4,11.0,450.0,609.87,493.41
2016,12,29,11,15,892.5,66.0,1.3,11.0,465.0,656.66,529.58
2016,12,29,11,30,900.0,67.0,1.2,11.0,480.0,701.58,563.11
2016,12,29,11,45,903.0,67.5,1.2,11.5,487.5,740.56,589.59
2016,12,29,12,0,906.0,68.0,1.2,12.0,495.0,776.9,613.93
2016,12,29,12,15,906.5,68.0,1.15,12.0,495.0,807.85,634.71
2016,12,29,12,30,907.0,68.0,1.1,12.0,495.0,835.7,653.23
2016,12,29,12,45,906.5,66.5,1.1,12.5,488.0,857.57,667.09
2016,12,29,13,0,906.0,65.0,1.1,13.0,481.0,876.03,678.68
2016,12,29,13,15,899.5,64.5,1.05,13.0,466.5,887.08,685.71
2016,12,29,13,30,893.0,64.0,1.0,13.0,452.0,894.49,690.42
2016,12,29,13,45,881.0,63.0,1.0,13.0,430.5,892.65,689.82
2016,12,29,14,0,869.0,62.0,1.0,13.0,409.0,887.19,686.96
2016,12,29,14,15,852.0,60.0,0.95,12.5,381.0,872.28,678.03
2016,12,29,14,30,835.0,58.0,0.9,12.0,353.0,863.52,673.37
2016,12,29,14,45,809.5,56.0,0.85,12.0,319.0,834.22,652.88
2016,12,29,15,0,784.0,54.0,0.8,12.0,285.0,802.02,630.12
2016,12,29,15,15,747.0,50.5,0.75,11.5,247.5,755.11,597.19
2016,12,29,15,30,710.0,47.0,0.7,11.0,210.0,706.34,561.58
2016,12,29,15,45,651.5,42.5,0.65,10.5,169.5,636.84,508.75
2016,12,29,16,0,593.0,38.0,0.6,10.0,129.0,567.24,453.06
2016,12,29,16,15,493.0,30.5,0.6,9.5,90.5,462.9,366.4
2016,12,29,16,30,393.0,23.0,0.6,9.0,52.0,358.65,244.51
2016,12,29,16,45,196.5,11.5,0.6,8.5,26.0,150.27,0.0
2016,12,29,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,179.0,11.5,1.0,7.0,24.5,9.82,0.0
2016,12,30,8,0,358.0,23.0,1.1,7.0,49.0,19.15,7.84
2016,12,30,8,15,459.5,31.0,1.15,7.5,87.0,27.92,18.82
2016,12,30,8,30,561.0,39.0,1.2,8.0,125.0,57.92,30.25
2016,12,30,8,45,619.0,44.0,1.3,8.5,164.5,105.24,58.69
2016,12,30,9,0,677.0,49.0,1.4,9.0,204.0,159.38,101.1
2016,12,30,9,15,716.0,52.5,1.45,9.0,241.5,214.38,149.76
2016,12,30,9,30,755.0,56.0,1.5,9.0,279.0,273.25,203.54
2016,12,30,9,45,784.0,58.0,1.55,9.5,313.0,330.8,256.24
2016,12,30,10,0,813.0,60.0,1.6,10.0,347.0,390.39,309.62
2016,12,30,10,15,831.0,62.0,1.65,10.0,375.0,446.78,359.8
2016,12,30,10,30,849.0,64.0,1.7,10.0,403.0,503.41,408.77
2016,12,30,10,45,858.5,66.0,1.75,10.5,424.5,555.32,451.92
2016,12,30,11,0,868.0,68.0,1.8,11.0,446.0,606.09,492.84
2016,12,30,11,15,875.5,69.0,1.85,11.0,461.0,648.34,527.27
2016,12,30,11,30,883.0,70.0,1.9,11.0,476.0,692.71,562.47
2016,12,30,11,45,884.5,71.0,1.95,11.0,483.0,730.71,590.55
2016,12,30,12,0,886.0,72.0,2.0,11.0,490.0,766.05,616.44
2016,12,30,12,15,885.5,72.0,2.1,11.0,490.0,795.78,638.61
2016,12,30,12,30,885.0,72.0,2.2,11.0,490.0,822.41,658.63
2016,12,30,12,45,880.0,72.0,2.3,11.0,482.5,842.08,673.71
2016,12,30,13,0,875.0,72.0,2.4,11.0,475.0,867.08,692.83
2016,12,30,13,15,867.0,71.0,2.5,11.0,460.0,876.2,700.56
2016,12,30,13,30,859.0,70.0,2.6,11.0,445.0,881.65,705.92
2016,12,30,13,45,840.0,70.0,2.75,11.0,422.5,874.85,702.92
2016,12,30,14,0,821.0,70.0,2.9,11.0,400.0,864.32,697.3
2016,12,30,14,15,802.0,68.0,2.95,10.5,372.0,847.64,687.63
2016,12,30,14,30,783.0,66.0,3.0,10.0,344.0,827.62,675.33
2016,12,30,14,45,743.5,65.5,3.15,10.0,309.0,787.84,647.2
2016,12,30,15,0,704.0,65.0,3.3,10.0,274.0,752.64,621.83
2016,12,30,15,15,662.5,61.0,3.3,9.5,237.0,702.71,584.39
2016,12,30,15,30,621.0,57.0,3.3,9.0,200.0,651.43,544.39
2016,12,30,15,45,540.5,52.5,3.35,9.0,160.0,565.81,474.39
2016,12,30,16,0,460.0,48.0,3.4,9.0,120.0,481.26,402.55
2016,12,30,16,15,355.0,38.5,3.45,8.5,84.0,374.48,309.16
2016,12,30,16,30,250.0,29.0,3.5,8.0,48.0,269.06,193.59
2016,12,30,16,45,125.0,14.5,3.55,7.5,24.0,101.92,0.0
2016,12,30,17,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
